Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,1,1,0,0,0.0,0.0,4.4,6.0,0.0,0.0,0.0
2016,1,1,0,15,0.0,0.0,4.4,5.5,0.0,0.0,0.0
2016,1,1,0,30,0.0,0.0,4.4,5.0,0.0,0.0,0.0
2016,1,1,0,45,0.0,0.0,4.4,5.0,0.0,0.0,0.0
2016,1,1,1,0,0.0,0.0,4.4,5.0,0.0,0.0,0.0
2016,1,1,1,15,0.0,0.0,4.35,5.0,0.0,0.0,0.0
2016,1,1,1,30,0.0,0.0,4.3,5.0,0.0,0.0,0.0
2016,1,1,1,45,0.0,0.0,4.3,5.0,0.0,0.0,0.0
2016,1,1,2,0,0.0,0.0,4.3,5.0,0.0,0.0,0.0
2016,1,1,2,15,0.0,0.0,4.35,5.0,0.0,0.0,0.0
2016,1,1,2,30,0.0,0.0,4.4,5.0,0.0,0.0,0.0
2016,1,1,2,45,0.0,0.0,4.5,5.0,0.0,0.0,0.0
2016,1,1,3,0,0.0,0.0,4.6,5.0,0.0,0.0,0.0
2016,1,1,3,15,0.0,0.0,4.6,5.0,0.0,0.0,0.0
2016,1,1,3,30,0.0,0.0,4.6,5.0,0.0,0.0,0.0
2016,1,1,3,45,0.0,0.0,4.65,5.0,0.0,0.0,0.0
2016,1,1,4,0,0.0,0.0,4.7,5.0,0.0,0.0,0.0
2016,1,1,4,15,0.0,0.0,4.7,4.5,0.0,0.0,0.0
2016,1,1,4,30,0.0,0.0,4.7,4.0,0.0,0.0,0.0
2016,1,1,4,45,0.0,0.0,4.75,4.0,0.0,0.0,0.0
2016,1,1,5,0,0.0,0.0,4.8,4.0,0.0,0.0,0.0
2016,1,1,5,15,0.0,0.0,4.8,4.0,0.0,0.0,0.0
2016,1,1,5,30,0.0,0.0,4.8,4.0,0.0,0.0,0.0
2016,1,1,5,45,0.0,0.0,4.8,4.0,0.0,0.0,0.0
2016,1,1,6,0,0.0,0.0,4.8,4.0,0.0,0.0,0.0
2016,1,1,6,15,0.0,0.0,4.75,3.5,0.0,0.0,0.0
2016,1,1,6,30,0.0,0.0,4.7,3.0,0.0,0.0,0.0
2016,1,1,6,45,0.0,0.0,4.7,3.0,0.0,0.0,0.0
2016,1,1,7,0,0.0,0.0,4.7,3.0,0.0,0.0,0.0
2016,1,1,7,15,0.0,0.0,4.75,3.0,0.0,0.0,0.0
2016,1,1,7,30,0.0,0.0,4.8,3.0,0.0,0.0,0.0
2016,1,1,7,45,0.0,13.5,4.85,3.0,13.5,10.3,0.0
2016,1,1,8,0,0.0,27.0,4.9,3.0,27.0,20.34,11.45
2016,1,1,8,15,8.5,47.0,4.95,3.0,48.5,34.63,25.73
2016,1,1,8,30,17.0,67.0,5.0,3.0,70.0,48.31,38.87
2016,1,1,8,45,26.5,86.5,5.05,3.5,93.0,61.55,51.36
2016,1,1,9,0,36.0,106.0,5.1,4.0,116.0,74.55,63.42
2016,1,1,9,15,43.5,124.0,5.05,4.0,138.0,86.46,74.38
2016,1,1,9,30,51.0,142.0,5.0,4.0,160.0,98.14,84.98
2016,1,1,9,45,40.5,154.0,5.0,4.0,169.5,106.05,92.01
2016,1,1,10,0,30.0,166.0,5.0,4.0,179.0,113.72,98.77
2016,1,1,10,15,80.0,191.5,4.95,4.0,229.5,129.5,112.81
2016,1,1,10,30,130.0,217.0,4.9,4.0,280.0,140.59,122.52
2016,1,1,10,45,134.0,231.0,4.85,4.5,299.0,148.31,128.94
2016,1,1,11,0,138.0,245.0,4.8,5.0,318.0,155.8,135.14
2016,1,1,11,15,166.5,255.0,4.7,5.0,347.0,177.75,142.02
2016,1,1,11,30,195.0,265.0,4.6,5.0,376.0,203.71,160.53
2016,1,1,11,45,111.0,249.5,4.6,5.0,313.0,196.25,157.84
2016,1,1,12,0,27.0,234.0,4.6,5.0,250.0,179.29,147.35
2016,1,1,12,15,28.5,237.5,4.6,5.0,254.5,185.63,152.83
2016,1,1,12,30,30.0,241.0,4.6,5.0,259.0,193.86,159.96
2016,1,1,12,45,21.5,226.5,4.6,5.5,239.5,181.68,149.78
2016,1,1,13,0,13.0,212.0,4.6,6.0,220.0,169.46,139.5
2016,1,1,13,15,6.5,181.0,4.55,6.0,185.0,143.83,118.0
2016,1,1,13,30,0.0,150.0,4.5,6.0,150.0,116.78,95.09
2016,1,1,13,45,55.0,201.0,4.45,6.0,231.0,199.05,165.72
2016,1,1,14,0,110.0,252.0,4.4,6.0,312.0,285.24,238.9
2016,1,1,14,15,55.0,143.5,4.3,6.0,173.5,156.24,130.23
2016,1,1,14,30,0.0,35.0,4.2,6.0,35.0,26.77,17.76
2016,1,1,14,45,0.0,53.0,4.1,6.0,53.0,40.6,29.94
2016,1,1,15,0,0.0,71.0,4.0,6.0,71.0,54.49,42.15
2016,1,1,15,15,0.0,65.0,3.8,5.5,65.0,49.84,38.26
2016,1,1,15,30,0.0,59.0,3.6,5.0,59.0,45.19,34.34
2016,1,1,15,45,0.0,51.5,3.4,5.0,51.5,39.4,29.3
2016,1,1,16,0,0.0,44.0,3.2,5.0,44.0,33.62,24.22
2016,1,1,16,15,0.0,36.5,3.0,4.5,36.5,27.85,19.14
2016,1,1,16,30,0.0,29.0,2.8,4.0,29.0,22.09,13.99
2016,1,1,16,45,0.0,21.5,2.6,4.0,21.5,16.35,8.76
2016,1,1,17,0,0.0,14.0,2.4,4.0,14.0,10.63,3.52
2016,1,1,17,15,0.0,8.0,2.35,4.0,8.0,6.06,0.0
2016,1,1,17,30,0.0,2.0,2.3,4.0,2.0,1.57,0.0
2016,1,1,17,45,0.0,1.0,2.3,4.0,1.0,0.0,0.0
2016,1,1,18,0,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,1,1,18,15,0.0,0.0,2.25,3.5,0.0,0.0,0.0
2016,1,1,18,30,0.0,0.0,2.2,3.0,0.0,0.0,0.0
2016,1,1,18,45,0.0,0.0,2.2,3.0,0.0,0.0,0.0
2016,1,1,19,0,0.0,0.0,2.2,3.0,0.0,0.0,0.0
2016,1,1,19,15,0.0,0.0,2.2,3.0,0.0,0.0,0.0
2016,1,1,19,30,0.0,0.0,2.2,3.0,0.0,0.0,0.0
2016,1,1,19,45,0.0,0.0,2.25,3.0,0.0,0.0,0.0
2016,1,1,20,0,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2016,1,1,20,15,0.0,0.0,2.25,3.0,0.0,0.0,0.0
2016,1,1,20,30,0.0,0.0,2.2,3.0,0.0,0.0,0.0
2016,1,1,20,45,0.0,0.0,2.2,3.0,0.0,0.0,0.0
2016,1,1,21,0,0.0,0.0,2.2,3.0,0.0,0.0,0.0
2016,1,1,21,15,0.0,0.0,2.2,3.0,0.0,0.0,0.0
2016,1,1,21,30,0.0,0.0,2.2,3.0,0.0,0.0,0.0
2016,1,1,21,45,0.0,0.0,2.2,3.0,0.0,0.0,0.0
2016,1,1,22,0,0.0,0.0,2.2,3.0,0.0,0.0,0.0
2016,1,1,22,15,0.0,0.0,2.2,3.0,0.0,0.0,0.0
2016,1,1,22,30,0.0,0.0,2.2,3.0,0.0,0.0,0.0
2016,1,1,22,45,0.0,0.0,2.2,3.0,0.0,0.0,0.0
2016,1,1,23,0,0.0,0.0,2.2,3.0,0.0,0.0,0.0
2016,1,1,23,15,0.0,0.0,2.15,3.0,0.0,0.0,0.0
2016,1,1,23,30,0.0,0.0,2.1,3.0,0.0,0.0,0.0
2016,1,1,23,45,0.0,0.0,2.1,3.0,0.0,0.0,0.0
2016,1,2,0,0,0.0,0.0,2.1,3.0,0.0,0.0,0.0
2016,1,2,0,15,0.0,0.0,2.1,3.0,0.0,0.0,0.0
2016,1,2,0,30,0.0,0.0,2.1,3.0,0.0,0.0,0.0
2016,1,2,0,45,0.0,0.0,2.1,3.0,0.0,0.0,0.0
2016,1,2,1,0,0.0,0.0,2.1,3.0,0.0,0.0,0.0
2016,1,2,1,15,0.0,0.0,2.1,3.0,0.0,0.0,0.0
2016,1,2,1,30,0.0,0.0,2.1,3.0,0.0,0.0,0.0
2016,1,2,1,45,0.0,0.0,2.15,3.0,0.0,0.0,0.0
2016,1,2,2,0,0.0,0.0,2.2,3.0,0.0,0.0,0.0
2016,1,2,2,15,0.0,0.0,2.15,3.0,0.0,0.0,0.0
2016,1,2,2,30,0.0,0.0,2.1,3.0,0.0,0.0,0.0
2016,1,2,2,45,0.0,0.0,2.1,3.0,0.0,0.0,0.0
2016,1,2,3,0,0.0,0.0,2.1,3.0,0.0,0.0,0.0
2016,1,2,3,15,0.0,0.0,2.05,3.0,0.0,0.0,0.0
2016,1,2,3,30,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2016,1,2,3,45,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2016,1,2,4,0,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2016,1,2,4,15,0.0,0.0,1.95,3.0,0.0,0.0,0.0
2016,1,2,4,30,0.0,0.0,1.9,3.0,0.0,0.0,0.0
2016,1,2,4,45,0.0,0.0,1.9,3.0,0.0,0.0,0.0
2016,1,2,5,0,0.0,0.0,1.9,3.0,0.0,0.0,0.0
2016,1,2,5,15,0.0,0.0,1.85,3.0,0.0,0.0,0.0
2016,1,2,5,30,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2016,1,2,5,45,0.0,0.0,1.75,3.0,0.0,0.0,0.0
2016,1,2,6,0,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,1,2,6,15,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,1,2,6,30,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,1,2,6,45,0.0,0.0,1.45,3.0,0.0,0.0,0.0
2016,1,2,7,0,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,1,2,7,15,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,1,2,7,30,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,1,2,7,45,0.0,9.0,1.45,3.5,9.0,7.08,0.0
2016,1,2,8,0,0.0,18.0,1.5,4.0,18.0,13.71,5.84
2016,1,2,8,15,0.0,32.0,1.55,4.0,32.0,24.46,16.51
2016,1,2,8,30,0.0,46.0,1.6,4.0,46.0,34.87,26.47
2016,1,2,8,45,0.0,61.0,1.7,4.0,61.0,45.82,36.84
2016,1,2,9,0,0.0,76.0,1.8,4.0,76.0,56.66,46.97
2016,1,2,9,15,0.0,91.0,1.8,4.0,91.0,67.4,56.87
2016,1,2,9,30,0.0,106.0,1.8,4.0,106.0,78.04,66.53
2016,1,2,9,45,0.0,82.0,1.85,4.0,82.0,62.43,52.09
2016,1,2,10,0,0.0,58.0,1.9,4.0,58.0,44.43,35.45
2016,1,2,10,15,0.0,70.5,1.85,4.0,70.5,54.11,44.25
2016,1,2,10,30,0.0,83.0,1.8,4.0,83.0,63.81,52.99
2016,1,2,10,45,14.5,147.5,1.8,4.0,155.5,108.55,93.33
2016,1,2,11,0,29.0,212.0,1.8,4.0,228.0,142.19,123.09
2016,1,2,11,15,106.0,239.0,1.75,4.0,299.0,168.72,136.33
2016,1,2,11,30,183.0,266.0,1.7,4.0,370.0,202.27,159.49
2016,1,2,11,45,96.5,234.0,1.7,4.5,289.0,185.21,148.58
2016,1,2,12,0,10.0,202.0,1.7,5.0,208.0,152.94,125.15
2016,1,2,12,15,5.0,112.0,1.75,5.0,115.0,87.4,69.84
2016,1,2,12,30,0.0,22.0,1.8,5.0,22.0,16.84,9.06
2016,1,2,12,45,0.0,58.0,1.85,5.5,58.0,44.55,33.14
2016,1,2,13,0,0.0,94.0,1.9,6.0,94.0,72.42,57.07
2016,1,2,13,15,0.0,78.5,1.85,6.0,78.5,60.4,46.73
2016,1,2,13,30,0.0,63.0,1.8,6.0,63.0,48.39,36.42
2016,1,2,13,45,4.0,125.5,1.75,6.5,128.0,99.85,80.62
2016,1,2,14,0,8.0,188.0,1.7,7.0,193.0,155.02,127.18
2016,1,2,14,15,12.5,188.5,1.6,6.5,195.5,160.43,132.12
2016,1,2,14,30,17.0,189.0,1.5,6.0,198.0,166.57,137.87
2016,1,2,14,45,73.5,194.5,1.45,6.0,228.5,228.18,191.26
2016,1,2,15,0,130.0,200.0,1.4,6.0,259.0,297.65,250.29
2016,1,2,15,15,124.5,183.5,1.3,5.5,236.0,284.95,240.49
2016,1,2,15,30,119.0,167.0,1.2,5.0,213.0,271.21,230.1
2016,1,2,15,45,114.0,148.0,1.2,5.0,187.5,253.68,216.15
2016,1,2,16,0,109.0,129.0,1.2,5.0,162.0,235.06,200.95
2016,1,2,16,15,98.5,108.5,1.05,5.0,135.0,208.9,178.6
2016,1,2,16,30,88.0,88.0,0.9,5.0,108.0,181.42,154.53
2016,1,2,16,45,71.5,68.0,0.8,5.0,81.5,148.71,125.13
2016,1,2,17,0,55.0,48.0,0.7,5.0,55.0,114.27,93.44
2016,1,2,17,15,27.5,29.5,0.65,4.5,33.0,58.12,40.25
2016,1,2,17,30,0.0,11.0,0.6,4.0,11.0,8.65,0.0
2016,1,2,17,45,0.0,5.5,0.55,4.0,5.5,0.0,0.0
2016,1,2,18,0,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2016,1,2,18,15,0.0,0.0,0.55,4.0,0.0,0.0,0.0
2016,1,2,18,30,0.0,0.0,0.6,4.0,0.0,0.0,0.0
2016,1,2,18,45,0.0,0.0,0.65,4.0,0.0,0.0,0.0
2016,1,2,19,0,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2016,1,2,19,15,0.0,0.0,0.75,3.5,0.0,0.0,0.0
2016,1,2,19,30,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,1,2,19,45,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,1,2,20,0,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,1,2,20,15,0.0,0.0,1.05,3.0,0.0,0.0,0.0
2016,1,2,20,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,1,2,20,45,0.0,0.0,1.15,3.0,0.0,0.0,0.0
2016,1,2,21,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,1,2,21,15,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,1,2,21,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,1,2,21,45,0.0,0.0,1.25,3.0,0.0,0.0,0.0
2016,1,2,22,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,2,22,15,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,2,22,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,2,22,45,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,2,23,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,2,23,15,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,2,23,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,2,23,45,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,3,0,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,3,0,15,0.0,0.0,1.25,3.0,0.0,0.0,0.0
2016,1,3,0,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,1,3,0,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,1,3,1,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,1,3,1,15,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,1,3,1,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,1,3,1,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,1,3,2,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,1,3,2,15,0.0,0.0,1.15,3.0,0.0,0.0,0.0
2016,1,3,2,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,1,3,2,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,1,3,3,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,1,3,3,15,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,1,3,3,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,1,3,3,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,1,3,4,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,1,3,4,15,0.0,0.0,1.05,3.0,0.0,0.0,0.0
2016,1,3,4,30,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,1,3,4,45,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,1,3,5,0,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,1,3,5,15,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,1,3,5,30,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,1,3,5,45,0.0,0.0,1.05,3.0,0.0,0.0,0.0
2016,1,3,6,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,1,3,6,15,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,1,3,6,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,1,3,6,45,0.0,0.0,1.15,3.0,0.0,0.0,0.0
2016,1,3,7,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,1,3,7,15,0.0,0.0,1.5,3.5,0.0,0.0,0.0
2016,1,3,7,30,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,1,3,7,45,166.5,14.5,2.1,4.5,29.0,11.41,0.0
2016,1,3,8,0,333.0,29.0,2.4,5.0,58.0,24.05,14.34
2016,1,3,8,15,436.0,39.0,2.45,5.5,103.0,32.32,23.41
2016,1,3,8,30,539.0,49.0,2.5,6.0,148.0,40.65,31.47
2016,1,3,8,45,603.0,55.5,2.55,6.5,195.5,45.94,36.55
2016,1,3,9,0,667.0,62.0,2.6,7.0,243.0,51.28,41.49
2016,1,3,9,15,451.0,102.0,2.6,7.5,234.0,74.2,62.28
2016,1,3,9,30,235.0,142.0,2.6,8.0,225.0,97.14,82.75
2016,1,3,9,45,284.0,154.5,2.65,9.0,266.0,105.38,89.61
2016,1,3,10,0,333.0,167.0,2.7,10.0,307.0,113.51,96.27
2016,1,3,10,15,231.5,192.5,2.65,10.5,294.0,125.82,106.68
2016,1,3,10,30,130.0,218.0,2.6,11.0,281.0,141.11,119.57
2016,1,3,10,45,293.5,208.0,2.55,11.5,361.0,135.21,113.94
2016,1,3,11,0,457.0,198.0,2.5,12.0,441.0,128.51,107.71
2016,1,3,11,15,323.0,232.5,2.5,12.0,408.0,172.48,128.9
2016,1,3,11,30,189.0,267.0,2.5,12.0,375.0,203.25,155.76
2016,1,3,11,45,241.5,267.5,2.5,12.5,408.5,231.11,175.53
2016,1,3,12,0,294.0,268.0,2.5,13.0,442.0,264.08,200.85
2016,1,3,12,15,322.0,265.0,2.5,13.0,457.5,293.88,225.89
2016,1,3,12,30,350.0,262.0,2.5,13.0,473.0,325.73,253.06
2016,1,3,12,45,631.5,176.5,2.55,13.5,555.0,405.98,314.4
2016,1,3,13,0,913.0,91.0,2.6,14.0,637.0,495.16,384.8
2016,1,3,13,15,909.5,90.5,2.65,14.0,626.5,536.98,421.92
2016,1,3,13,30,906.0,90.0,2.7,14.0,616.0,576.17,456.37
2016,1,3,13,45,902.0,88.0,2.75,14.0,598.0,610.86,486.7
2016,1,3,14,0,898.0,86.0,2.8,14.0,580.0,642.53,514.16
2016,1,3,14,15,888.0,84.5,2.8,14.0,554.0,672.84,539.77
2016,1,3,14,30,878.0,83.0,2.8,14.0,528.0,695.2,559.15
2016,1,3,14,45,863.5,80.5,2.8,14.0,495.0,709.67,572.43
2016,1,3,15,0,849.0,78.0,2.8,14.0,462.0,720.24,582.02
2016,1,3,15,15,827.5,75.0,2.6,13.5,422.5,721.21,583.96
2016,1,3,15,30,806.0,72.0,2.4,13.0,383.0,718.16,582.84
2016,1,3,15,45,779.5,67.0,2.25,13.0,339.5,705.07,573.21
2016,1,3,16,0,753.0,62.0,2.1,13.0,296.0,688.15,560.29
2016,1,3,16,15,705.5,57.0,1.85,12.0,248.0,651.24,532.68
2016,1,3,16,30,658.0,52.0,1.6,11.0,200.0,610.78,500.69
2016,1,3,16,45,587.5,44.0,1.4,10.0,152.5,546.23,447.88
2016,1,3,17,0,517.0,36.0,1.2,9.0,105.0,479.43,389.31
2016,1,3,17,15,375.0,25.5,1.2,8.5,64.0,367.98,276.32
2016,1,3,17,30,233.0,15.0,1.2,8.0,23.0,185.62,0.0
2016,1,3,17,45,116.5,7.5,1.25,7.5,11.5,0.0,0.0
2016,1,3,18,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,1,3,18,15,0.0,0.0,1.3,6.5,0.0,0.0,0.0
2016,1,3,18,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,1,3,18,45,0.0,0.0,1.35,6.0,0.0,0.0,0.0
2016,1,3,19,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,1,3,19,15,0.0,0.0,1.4,5.5,0.0,0.0,0.0
2016,1,3,19,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,1,3,19,45,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,1,3,20,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,1,3,20,15,0.0,0.0,1.4,4.5,0.0,0.0,0.0
2016,1,3,20,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,1,3,20,45,0.0,0.0,1.45,4.0,0.0,0.0,0.0
2016,1,3,21,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,1,3,21,15,0.0,0.0,1.5,3.5,0.0,0.0,0.0
2016,1,3,21,30,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,1,3,21,45,0.0,0.0,1.55,3.0,0.0,0.0,0.0
2016,1,3,22,0,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,1,3,22,15,0.0,0.0,1.6,2.5,0.0,0.0,0.0
2016,1,3,22,30,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,1,3,22,45,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,1,3,23,0,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,1,3,23,15,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,1,3,23,30,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,1,3,23,45,0.0,0.0,1.65,2.0,0.0,0.0,0.0
2016,1,4,0,0,0.0,0.0,1.7,2.0,0.0,0.0,0.0
2016,1,4,0,15,0.0,0.0,1.7,1.5,0.0,0.0,0.0
2016,1,4,0,30,0.0,0.0,1.7,1.0,0.0,0.0,0.0
2016,1,4,0,45,0.0,0.0,1.7,1.0,0.0,0.0,0.0
2016,1,4,1,0,0.0,0.0,1.7,1.0,0.0,0.0,0.0
2016,1,4,1,15,0.0,0.0,1.75,1.0,0.0,0.0,0.0
2016,1,4,1,30,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,1,4,1,45,0.0,0.0,1.9,1.0,0.0,0.0,0.0
2016,1,4,2,0,0.0,0.0,2.0,1.0,0.0,0.0,0.0
2016,1,4,2,15,0.0,0.0,2.05,1.0,0.0,0.0,0.0
2016,1,4,2,30,0.0,0.0,2.1,1.0,0.0,0.0,0.0
2016,1,4,2,45,0.0,0.0,2.15,1.0,0.0,0.0,0.0
2016,1,4,3,0,0.0,0.0,2.2,1.0,0.0,0.0,0.0
2016,1,4,3,15,0.0,0.0,2.25,0.5,0.0,0.0,0.0
2016,1,4,3,30,0.0,0.0,2.3,0.0,0.0,0.0,0.0
2016,1,4,3,45,0.0,0.0,2.35,0.0,0.0,0.0,0.0
2016,1,4,4,0,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,1,4,4,15,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,1,4,4,30,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,1,4,4,45,0.0,0.0,2.45,0.0,0.0,0.0,0.0
2016,1,4,5,0,0.0,0.0,2.5,0.0,0.0,0.0,0.0
2016,1,4,5,15,0.0,0.0,2.45,0.0,0.0,0.0,0.0
2016,1,4,5,30,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,1,4,5,45,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,1,4,6,0,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,1,4,6,15,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,1,4,6,30,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,1,4,6,45,0.0,0.0,2.45,0.0,0.0,0.0,0.0
2016,1,4,7,0,0.0,0.0,2.5,0.0,0.0,0.0,0.0
2016,1,4,7,15,0.0,0.0,2.75,0.5,0.0,0.0,0.0
2016,1,4,7,30,0.0,0.0,3.0,1.0,0.0,0.0,0.0
2016,1,4,7,45,236.0,12.5,3.25,1.5,33.0,9.83,0.0
2016,1,4,8,0,472.0,25.0,3.5,2.0,66.0,23.08,13.67
2016,1,4,8,15,572.5,32.5,3.4,2.5,114.0,30.18,21.76
2016,1,4,8,30,673.0,40.0,3.3,3.0,162.0,37.43,28.89
2016,1,4,8,45,730.0,44.5,3.25,3.5,212.0,41.87,33.22
2016,1,4,9,0,787.0,49.0,3.2,4.0,262.0,46.37,37.45
2016,1,4,9,15,823.0,52.5,3.2,5.0,310.0,49.86,40.53
2016,1,4,9,30,859.0,56.0,3.2,6.0,358.0,58.29,48.03
2016,1,4,9,45,883.0,58.5,3.25,7.0,401.0,61.44,50.6
2016,1,4,10,0,907.0,61.0,3.3,8.0,444.0,64.48,53.03
2016,1,4,10,15,923.5,63.0,3.2,8.5,481.5,66.94,54.99
2016,1,4,10,30,940.0,65.0,3.1,9.0,519.0,69.28,56.86
2016,1,4,10,45,951.0,66.5,3.05,9.5,549.5,71.08,58.22
2016,1,4,11,0,962.0,68.0,3.0,10.0,580.0,72.78,59.51
2016,1,4,11,15,969.5,69.0,2.95,10.0,603.0,125.68,70.84
2016,1,4,11,30,977.0,70.0,2.9,10.0,626.0,185.11,107.94
2016,1,4,11,45,977.0,72.5,2.85,10.5,640.0,244.11,155.74
2016,1,4,12,0,977.0,75.0,2.8,11.0,654.0,301.96,207.33
2016,1,4,12,15,978.5,75.0,2.75,11.0,660.5,356.88,258.42
2016,1,4,12,30,980.0,75.0,2.7,11.0,667.0,410.25,308.23
2016,1,4,12,45,978.0,75.5,2.65,11.5,664.0,460.9,354.46
2016,1,4,13,0,976.0,76.0,2.6,12.0,661.0,509.28,397.58
2016,1,4,13,15,972.0,75.5,2.6,12.0,650.0,553.3,436.99
2016,1,4,13,30,968.0,75.0,2.6,12.0,639.0,594.48,473.19
2016,1,4,13,45,960.5,74.5,2.6,12.0,619.5,630.68,504.74
2016,1,4,14,0,953.0,74.0,2.6,12.0,600.0,663.53,533.07
2016,1,4,14,15,942.5,72.5,2.6,12.0,573.0,689.96,556.05
2016,1,4,14,30,932.0,71.0,2.6,12.0,546.0,712.65,575.87
2016,1,4,14,45,915.0,70.0,2.6,12.0,511.5,727.67,589.42
2016,1,4,15,0,898.0,69.0,2.6,12.0,477.0,738.72,598.83
2016,1,4,15,15,877.0,66.5,2.45,11.5,436.5,741.14,602.07
2016,1,4,15,30,856.0,64.0,2.3,11.0,396.0,746.88,607.78
2016,1,4,15,45,825.0,60.5,2.15,11.0,350.5,732.74,597.25
2016,1,4,16,0,794.0,57.0,2.0,11.0,305.0,714.64,583.42
2016,1,4,16,15,747.5,52.5,1.8,9.5,256.5,679.49,558.51
2016,1,4,16,30,701.0,48.0,1.6,8.0,208.0,640.86,529.13
2016,1,4,16,45,625.0,41.5,1.45,7.0,159.0,573.84,474.5
2016,1,4,17,0,549.0,35.0,1.3,6.0,110.0,504.44,413.88
2016,1,4,17,15,407.5,25.0,1.3,5.5,67.5,381.48,293.19
2016,1,4,17,30,266.0,15.0,1.3,5.0,25.0,210.64,0.0
2016,1,4,17,45,133.0,7.5,1.35,4.5,12.5,5.9,0.0
2016,1,4,18,0,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,1,4,18,15,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,1,4,18,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,1,4,18,45,0.0,0.0,1.45,4.0,0.0,0.0,0.0
2016,1,4,19,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,1,4,19,15,0.0,0.0,1.45,3.5,0.0,0.0,0.0
2016,1,4,19,30,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,1,4,19,45,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,1,4,20,0,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,1,4,20,15,0.0,0.0,1.35,2.5,0.0,0.0,0.0
2016,1,4,20,30,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,1,4,20,45,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,1,4,21,0,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,1,4,21,15,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,1,4,21,30,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,1,4,21,45,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,1,4,22,0,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,1,4,22,15,0.0,0.0,1.3,1.5,0.0,0.0,0.0
2016,1,4,22,30,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,1,4,22,45,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,1,4,23,0,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,1,4,23,15,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,1,4,23,30,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,1,4,23,45,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,1,5,0,0,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,1,5,0,15,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,1,5,0,30,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,1,5,0,45,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,1,5,1,0,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,1,5,1,15,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,1,5,1,30,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,1,5,1,45,0.0,0.0,1.35,1.0,0.0,0.0,0.0
2016,1,5,2,0,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,1,5,2,15,0.0,0.0,1.45,1.0,0.0,0.0,0.0
2016,1,5,2,30,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2016,1,5,2,45,0.0,0.0,1.55,1.0,0.0,0.0,0.0
2016,1,5,3,0,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2016,1,5,3,15,0.0,0.0,1.65,1.0,0.0,0.0,0.0
2016,1,5,3,30,0.0,0.0,1.7,1.0,0.0,0.0,0.0
2016,1,5,3,45,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,1,5,4,0,0.0,0.0,1.9,1.0,0.0,0.0,0.0
2016,1,5,4,15,0.0,0.0,2.0,1.0,0.0,0.0,0.0
2016,1,5,4,30,0.0,0.0,2.1,1.0,0.0,0.0,0.0
2016,1,5,4,45,0.0,0.0,2.25,1.0,0.0,0.0,0.0
2016,1,5,5,0,0.0,0.0,2.4,1.0,0.0,0.0,0.0
2016,1,5,5,15,0.0,0.0,2.45,1.0,0.0,0.0,0.0
2016,1,5,5,30,0.0,0.0,2.5,1.0,0.0,0.0,0.0
2016,1,5,5,45,0.0,0.0,2.65,1.0,0.0,0.0,0.0
2016,1,5,6,0,0.0,0.0,2.8,1.0,0.0,0.0,0.0
2016,1,5,6,15,0.0,0.0,2.75,1.0,0.0,0.0,0.0
2016,1,5,6,30,0.0,0.0,2.7,1.0,0.0,0.0,0.0
2016,1,5,6,45,0.0,0.0,2.7,1.0,0.0,0.0,0.0
2016,1,5,7,0,0.0,0.0,2.7,1.0,0.0,0.0,0.0
2016,1,5,7,15,0.0,0.0,2.7,1.0,0.0,0.0,0.0
2016,1,5,7,30,0.0,0.0,2.7,1.0,0.0,0.0,0.0
2016,1,5,7,45,150.0,15.5,2.75,1.0,28.5,12.2,0.0
2016,1,5,8,0,300.0,31.0,2.8,1.0,57.0,25.65,15.87
2016,1,5,8,15,403.5,42.0,2.8,1.5,101.0,34.62,25.88
2016,1,5,8,30,507.0,53.0,2.8,2.0,145.0,43.62,34.72
2016,1,5,8,45,573.0,60.0,2.8,2.5,192.0,49.15,40.11
2016,1,5,9,0,639.0,67.0,2.8,3.0,239.0,54.74,45.35
2016,1,5,9,15,680.5,72.0,2.75,3.0,285.0,58.55,48.9
2016,1,5,9,30,722.0,77.0,2.7,3.0,331.0,62.38,52.37
2016,1,5,9,45,752.5,80.5,2.7,3.5,373.0,64.98,54.55
2016,1,5,10,0,783.0,84.0,2.7,4.0,415.0,73.11,61.74
2016,1,5,10,15,803.0,86.5,2.65,4.5,451.0,74.95,63.14
2016,1,5,10,30,823.0,89.0,2.6,5.0,487.0,76.79,64.54
2016,1,5,10,45,838.0,90.5,2.6,5.5,517.0,77.84,65.22
2016,1,5,11,0,853.0,92.0,2.6,6.0,547.0,78.92,65.94
2016,1,5,11,15,862.0,93.5,2.6,6.5,569.5,126.92,76.58
2016,1,5,11,30,871.0,95.0,2.6,7.0,592.0,182.45,111.58
2016,1,5,11,45,889.0,91.0,2.6,8.0,609.0,235.73,153.96
2016,1,5,12,0,907.0,87.0,2.6,9.0,626.0,293.37,204.32
2016,1,5,12,15,909.0,87.0,2.6,9.5,632.0,345.17,252.31
2016,1,5,12,30,911.0,87.0,2.6,10.0,638.0,395.6,299.09
2016,1,5,12,45,733.0,143.5,2.6,10.5,586.0,418.67,326.03
2016,1,5,13,0,555.0,200.0,2.6,11.0,534.0,422.33,334.66
2016,1,5,13,15,277.5,175.5,2.6,11.0,342.5,289.53,233.85
2016,1,5,13,30,0.0,151.0,2.6,11.0,151.0,117.49,93.5
2016,1,5,13,45,0.0,140.5,2.6,11.0,140.5,109.61,87.27
2016,1,5,14,0,0.0,130.0,2.6,11.0,130.0,101.56,80.65
2016,1,5,14,15,37.0,178.0,2.55,11.0,197.0,176.01,143.73
2016,1,5,14,30,74.0,226.0,2.5,11.0,264.0,252.9,207.87
2016,1,5,14,45,37.0,173.5,2.45,11.0,192.5,180.47,147.84
2016,1,5,15,0,0.0,121.0,2.4,11.0,121.0,96.78,77.14
2016,1,5,15,15,0.0,85.0,2.25,10.5,85.0,65.88,51.22
2016,1,5,15,30,0.0,49.0,2.1,10.0,49.0,37.48,26.96
2016,1,5,15,45,0.0,43.0,1.95,10.0,43.0,32.85,23.02
2016,1,5,16,0,0.0,37.0,1.8,10.0,37.0,28.23,19.04
2016,1,5,16,15,0.0,31.0,1.65,9.5,31.0,23.63,15.06
2016,1,5,16,30,0.0,25.0,1.5,9.0,25.0,19.03,11.02
2016,1,5,16,45,0.0,18.5,1.4,8.5,18.5,14.06,6.59
2016,1,5,17,0,0.0,12.0,1.3,8.0,12.0,9.1,2.15
2016,1,5,17,15,0.0,7.0,1.4,8.0,7.0,5.3,0.0
2016,1,5,17,30,0.0,2.0,1.5,8.0,2.0,1.51,0.0
2016,1,5,17,45,0.0,1.0,1.6,8.0,1.0,0.79,0.0
2016,1,5,18,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,1,5,18,15,0.0,0.0,1.8,7.5,0.0,0.0,0.0
2016,1,5,18,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,1,5,18,45,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,1,5,19,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,1,5,19,15,0.0,0.0,2.15,7.0,0.0,0.0,0.0
2016,1,5,19,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,1,5,19,45,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,1,5,20,0,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,1,5,20,15,0.0,0.0,2.45,7.0,0.0,0.0,0.0
2016,1,5,20,30,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,1,5,20,45,0.0,0.0,2.55,7.0,0.0,0.0,0.0
2016,1,5,21,0,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,1,5,21,15,0.0,0.0,2.6,6.5,0.0,0.0,0.0
2016,1,5,21,30,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,1,5,21,45,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,1,5,22,0,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,1,5,22,15,0.0,0.0,2.55,6.0,0.0,0.0,0.0
2016,1,5,22,30,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,1,5,22,45,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,1,5,23,0,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,1,5,23,15,0.0,0.0,2.45,6.0,0.0,0.0,0.0
2016,1,5,23,30,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,1,5,23,45,0.0,0.0,2.35,6.0,0.0,0.0,0.0
2016,1,6,0,0,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,1,6,0,15,0.0,0.0,2.2,5.5,0.0,0.0,0.0
2016,1,6,0,30,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,1,6,0,45,0.0,0.0,2.05,5.0,0.0,0.0,0.0
2016,1,6,1,0,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,1,6,1,15,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,1,6,1,30,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,1,6,1,45,0.0,0.0,1.75,5.0,0.0,0.0,0.0
2016,1,6,2,0,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,1,6,2,15,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,1,6,2,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,1,6,2,45,0.0,0.0,1.45,5.0,0.0,0.0,0.0
2016,1,6,3,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,1,6,3,15,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,1,6,3,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,1,6,3,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,1,6,4,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,1,6,4,15,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,1,6,4,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,1,6,4,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,1,6,5,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,1,6,5,15,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,1,6,5,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,1,6,5,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,1,6,6,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,1,6,6,15,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,1,6,6,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,1,6,6,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,1,6,7,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,1,6,7,15,0.0,0.0,1.55,5.0,0.0,0.0,0.0
2016,1,6,7,30,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,1,6,7,45,91.0,17.5,1.9,5.0,25.0,13.77,0.0
2016,1,6,8,0,182.0,35.0,2.1,5.0,50.0,26.32,16.1
2016,1,6,8,15,280.5,49.5,2.1,5.5,91.5,37.22,27.79
2016,1,6,8,30,379.0,64.0,2.1,6.0,133.0,48.13,38.27
2016,1,6,8,45,439.0,75.5,2.15,6.5,177.5,56.63,46.31
2016,1,6,9,0,499.0,87.0,2.2,7.0,222.0,65.03,54.04
2016,1,6,9,15,544.5,94.5,2.2,7.0,266.0,73.67,61.91
2016,1,6,9,30,590.0,102.0,2.2,7.0,310.0,78.7,66.38
2016,1,6,9,45,620.0,108.5,2.25,7.5,350.0,82.74,69.75
2016,1,6,10,0,650.0,115.0,2.3,8.0,390.0,86.75,73.04
2016,1,6,10,15,325.0,90.0,2.3,8.0,227.5,63.08,51.6
2016,1,6,10,30,0.0,65.0,2.3,8.0,65.0,49.87,39.6
2016,1,6,10,45,0.0,100.0,2.3,8.5,100.0,76.15,62.99
2016,1,6,11,0,0.0,135.0,2.3,9.0,135.0,100.42,84.24
2016,1,6,11,15,0.0,96.5,2.3,9.0,96.5,73.98,57.87
2016,1,6,11,30,0.0,58.0,2.3,9.0,58.0,44.52,32.68
2016,1,6,11,45,0.0,64.5,2.35,9.5,64.5,49.56,36.89
2016,1,6,12,0,0.0,71.0,2.4,10.0,71.0,54.59,41.06
2016,1,6,12,15,0.0,77.5,2.35,10.0,77.5,59.64,45.31
2016,1,6,12,30,0.0,84.0,2.3,10.0,84.0,64.68,49.57
2016,1,6,12,45,0.0,80.5,2.3,10.0,80.5,61.96,47.27
2016,1,6,13,0,0.0,77.0,2.3,10.0,77.0,59.25,44.98
2016,1,6,13,15,0.0,74.5,2.25,10.0,74.5,57.3,43.35
2016,1,6,13,30,0.0,72.0,2.2,10.0,72.0,55.36,41.74
2016,1,6,13,45,0.0,73.0,2.2,10.5,73.0,56.12,42.35
2016,1,6,14,0,0.0,74.0,2.2,11.0,74.0,56.88,42.97
2016,1,6,14,15,0.0,98.0,2.15,11.0,98.0,75.77,59.06
2016,1,6,14,30,0.0,122.0,2.1,11.0,122.0,95.91,76.18
2016,1,6,14,45,0.0,64.5,2.05,11.0,64.5,49.48,36.87
2016,1,6,15,0,0.0,7.0,2.0,11.0,7.0,5.33,0.0
2016,1,6,15,15,0.0,17.5,1.75,10.5,17.5,13.34,5.94
2016,1,6,15,30,0.0,28.0,1.5,10.0,28.0,21.35,12.98
2016,1,6,15,45,0.0,24.5,1.3,10.0,24.5,18.66,10.68
2016,1,6,16,0,0.0,21.0,1.1,10.0,21.0,15.98,8.36
2016,1,6,16,15,177.5,56.0,0.95,10.0,97.5,232.03,198.55
2016,1,6,16,30,355.0,91.0,0.8,10.0,174.0,426.0,356.09
2016,1,6,16,45,296.0,74.0,0.65,10.0,132.0,363.66,301.1
2016,1,6,17,0,237.0,57.0,0.5,10.0,90.0,300.68,245.74
2016,1,6,17,15,118.5,38.5,0.5,9.5,55.0,175.01,134.39
2016,1,6,17,30,0.0,20.0,0.5,9.0,20.0,21.05,0.0
2016,1,6,17,45,0.0,10.0,0.5,9.0,10.0,7.87,0.0
2016,1,6,18,0,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,1,6,18,15,0.0,0.0,0.45,9.0,0.0,0.0,0.0
2016,1,6,18,30,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,1,6,18,45,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,1,6,19,0,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,1,6,19,15,0.0,0.0,0.35,9.0,0.0,0.0,0.0
2016,1,6,19,30,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,1,6,19,45,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,1,6,20,0,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,1,6,20,15,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,1,6,20,30,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,1,6,20,45,0.0,0.0,0.35,9.0,0.0,0.0,0.0
2016,1,6,21,0,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,1,6,21,15,0.0,0.0,0.5,8.5,0.0,0.0,0.0
2016,1,6,21,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,1,6,21,45,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,1,6,22,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,1,6,22,15,0.0,0.0,0.8,7.5,0.0,0.0,0.0
2016,1,6,22,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,1,6,22,45,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2016,1,6,23,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,6,23,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,6,23,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,6,23,45,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,1,7,0,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,7,0,15,0.0,0.0,1.05,6.5,0.0,0.0,0.0
2016,1,7,0,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,7,0,45,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,1,7,1,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,1,7,1,15,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,1,7,1,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,1,7,1,45,0.0,0.0,1.55,6.0,0.0,0.0,0.0
2016,1,7,2,0,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,1,7,2,15,0.0,0.0,1.75,6.0,0.0,0.0,0.0
2016,1,7,2,30,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,1,7,2,45,0.0,0.0,1.85,6.0,0.0,0.0,0.0
2016,1,7,3,0,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,1,7,3,15,0.0,0.0,1.95,6.0,0.0,0.0,0.0
2016,1,7,3,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,1,7,3,45,0.0,0.0,2.05,6.0,0.0,0.0,0.0
2016,1,7,4,0,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,1,7,4,15,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,1,7,4,30,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,1,7,4,45,0.0,0.0,2.15,6.0,0.0,0.0,0.0
2016,1,7,5,0,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,1,7,5,15,0.0,0.0,2.15,6.0,0.0,0.0,0.0
2016,1,7,5,30,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,1,7,5,45,0.0,0.0,2.05,6.0,0.0,0.0,0.0
2016,1,7,6,0,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,1,7,6,15,0.0,0.0,1.95,6.0,0.0,0.0,0.0
2016,1,7,6,30,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,1,7,6,45,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,1,7,7,0,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,1,7,7,15,0.0,0.0,1.95,6.0,0.0,0.0,0.0
2016,1,7,7,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,1,7,7,45,183.0,14.0,2.05,6.5,30.0,11.02,0.0
2016,1,7,8,0,366.0,28.0,2.1,7.0,60.0,23.35,13.5
2016,1,7,8,15,471.0,37.0,2.1,7.0,105.0,30.89,21.97
2016,1,7,8,30,576.0,46.0,2.1,7.0,150.0,38.55,29.44
2016,1,7,8,45,638.5,51.5,2.15,7.5,198.5,46.83,37.22
2016,1,7,9,0,701.0,57.0,2.2,8.0,247.0,51.87,41.87
2016,1,7,9,15,740.5,61.5,2.2,8.5,293.5,55.86,45.43
2016,1,7,9,30,780.0,66.0,2.2,9.0,340.0,59.85,48.88
2016,1,7,9,45,811.0,67.5,2.2,10.0,383.0,61.42,49.98
2016,1,7,10,0,842.0,69.0,2.2,11.0,426.0,63.04,51.11
2016,1,7,10,15,860.5,71.5,2.1,12.0,463.0,65.19,52.69
2016,1,7,10,30,879.0,74.0,2.0,13.0,500.0,74.1,60.2
2016,1,7,10,45,896.0,73.5,1.95,14.0,531.0,74.59,60.25
2016,1,7,11,0,913.0,73.0,1.9,15.0,562.0,75.02,60.27
2016,1,7,11,15,922.0,74.5,1.9,15.5,585.5,123.0,69.59
2016,1,7,11,30,931.0,76.0,1.9,16.0,609.0,180.63,103.82
2016,1,7,11,45,937.5,76.0,1.95,17.0,624.0,236.78,147.22
2016,1,7,12,0,944.0,76.0,2.0,18.0,639.0,292.43,194.76
2016,1,7,12,15,946.5,76.0,1.95,18.5,646.5,346.17,242.63
2016,1,7,12,30,949.0,76.0,1.9,19.0,654.0,398.54,289.22
2016,1,7,12,45,952.5,75.0,1.85,19.5,653.0,448.85,333.22
2016,1,7,13,0,956.0,74.0,1.8,20.0,652.0,497.39,374.63
2016,1,7,13,15,953.0,73.5,1.8,20.0,642.0,541.26,412.3
2016,1,7,13,30,950.0,73.0,1.8,20.0,632.0,582.43,446.97
2016,1,7,13,45,945.5,71.5,1.8,20.0,614.0,618.89,477.38
2016,1,7,14,0,941.0,70.0,1.8,20.0,596.0,652.19,504.83
2016,1,7,14,15,931.5,68.5,1.85,20.0,570.0,679.05,527.43
2016,1,7,14,30,922.0,67.0,1.9,20.0,544.0,702.26,547.11
2016,1,7,14,45,908.0,65.5,1.95,20.0,510.5,718.69,561.26
2016,1,7,15,0,894.0,64.0,2.0,20.0,477.0,731.27,571.72
2016,1,7,15,15,874.0,62.0,1.8,19.5,437.5,735.02,575.15
2016,1,7,15,30,854.0,60.0,1.6,19.0,398.0,734.91,575.73
2016,1,7,15,45,825.0,57.0,1.45,18.5,353.5,730.46,573.4
2016,1,7,16,0,796.0,54.0,1.3,18.0,309.0,714.77,562.58
2016,1,7,16,15,752.0,50.0,1.3,16.5,261.0,682.41,542.45
2016,1,7,16,30,708.0,46.0,1.3,15.0,213.0,646.66,518.15
2016,1,7,16,45,635.5,40.5,1.35,14.0,164.5,583.71,470.21
2016,1,7,17,0,563.0,35.0,1.4,13.0,116.0,518.37,416.32
2016,1,7,17,15,429.5,26.0,1.5,12.5,73.0,401.66,309.85
2016,1,7,17,30,296.0,17.0,1.6,12.0,30.0,267.84,0.0
2016,1,7,17,45,148.0,8.5,1.7,11.5,15.0,116.12,0.0
2016,1,7,18,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,1,7,18,15,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,1,7,18,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,1,7,18,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,1,7,19,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,1,7,19,15,0.0,0.0,2.1,10.5,0.0,0.0,0.0
2016,1,7,19,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,1,7,19,45,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,1,7,20,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,1,7,20,15,0.0,0.0,2.05,9.5,0.0,0.0,0.0
2016,1,7,20,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,1,7,20,45,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,1,7,21,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,1,7,21,15,0.0,0.0,1.85,8.5,0.0,0.0,0.0
2016,1,7,21,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,1,7,21,45,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2016,1,7,22,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,1,7,22,15,0.0,0.0,1.7,7.5,0.0,0.0,0.0
2016,1,7,22,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,1,7,22,45,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,1,7,23,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,1,7,23,15,0.0,0.0,1.65,7.0,0.0,0.0,0.0
2016,1,7,23,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,1,7,23,45,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,1,8,0,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,1,8,0,15,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,1,8,0,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,1,8,0,45,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,1,8,1,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,1,8,1,15,0.0,0.0,1.6,6.5,0.0,0.0,0.0
2016,1,8,1,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,1,8,1,45,0.0,0.0,1.65,6.0,0.0,0.0,0.0
2016,1,8,2,0,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,1,8,2,15,0.0,0.0,1.75,6.0,0.0,0.0,0.0
2016,1,8,2,30,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,1,8,2,45,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,1,8,3,0,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,1,8,3,15,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,1,8,3,30,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,1,8,3,45,0.0,0.0,2.35,6.0,0.0,0.0,0.0
2016,1,8,4,0,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,1,8,4,15,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,1,8,4,30,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,1,8,4,45,0.0,0.0,2.55,6.0,0.0,0.0,0.0
2016,1,8,5,0,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,1,8,5,15,0.0,0.0,2.55,6.0,0.0,0.0,0.0
2016,1,8,5,30,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,1,8,5,45,0.0,0.0,2.45,6.0,0.0,0.0,0.0
2016,1,8,6,0,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,1,8,6,15,0.0,0.0,2.35,6.0,0.0,0.0,0.0
2016,1,8,6,30,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,1,8,6,45,0.0,0.0,2.3,6.5,0.0,0.0,0.0
2016,1,8,7,0,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,1,8,7,15,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,1,8,7,30,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,1,8,7,45,170.5,14.5,2.95,7.5,29.0,11.41,0.0
2016,1,8,8,0,341.0,29.0,3.2,8.0,58.0,24.1,14.02
2016,1,8,8,15,447.5,38.5,3.25,8.5,103.5,31.98,22.78
2016,1,8,8,30,554.0,48.0,3.3,9.0,149.0,39.97,30.45
2016,1,8,8,45,617.5,54.5,3.35,10.0,197.0,45.31,35.45
2016,1,8,9,0,681.0,61.0,3.4,11.0,245.0,50.69,40.29
2016,1,8,9,15,721.5,65.5,3.5,11.5,291.5,58.8,47.51
2016,1,8,9,30,762.0,70.0,3.6,12.0,338.0,62.69,50.83
2016,1,8,9,45,794.5,72.0,3.7,12.5,381.0,64.54,52.26
2016,1,8,10,0,827.0,74.0,3.8,13.0,424.0,66.45,53.72
2016,1,8,10,15,846.0,76.0,3.8,13.5,461.5,68.14,54.97
2016,1,8,10,30,865.0,78.0,3.8,14.0,499.0,69.83,56.21
2016,1,8,10,45,533.0,163.0,3.85,15.0,427.5,110.41,91.2
2016,1,8,11,0,201.0,248.0,3.9,16.0,356.0,158.83,132.15
2016,1,8,11,15,560.0,164.5,3.85,16.0,482.0,142.89,96.66
2016,1,8,11,30,919.0,81.0,3.8,16.0,608.0,181.83,105.67
2016,1,8,11,45,667.5,163.0,3.8,16.5,551.5,239.89,162.13
2016,1,8,12,0,416.0,245.0,3.8,17.0,495.0,276.13,203.23
2016,1,8,12,15,403.5,251.5,3.7,17.0,496.0,306.39,230.43
2016,1,8,12,30,391.0,258.0,3.6,17.0,497.0,334.99,256.24
2016,1,8,12,45,204.5,241.5,3.55,17.5,366.5,271.8,211.86
2016,1,8,13,0,18.0,225.0,3.5,18.0,236.0,181.34,142.38
2016,1,8,13,15,15.5,217.5,3.35,18.0,227.0,176.76,139.03
2016,1,8,13,30,13.0,210.0,3.2,18.0,218.0,171.71,135.14
2016,1,8,13,45,69.5,237.0,3.1,18.5,276.5,238.1,188.75
2016,1,8,14,0,126.0,264.0,3.0,19.0,335.0,315.96,250.66
2016,1,8,14,15,144.0,252.0,2.8,19.0,329.5,327.39,260.32
2016,1,8,14,30,162.0,240.0,2.6,19.0,324.0,339.11,270.5
2016,1,8,14,45,412.5,176.0,2.45,19.0,372.0,490.04,392.22
2016,1,8,15,0,663.0,112.0,2.3,19.0,420.0,628.91,500.9
2016,1,8,15,15,484.5,135.5,2.0,18.5,350.5,531.27,425.81
2016,1,8,15,30,306.0,159.0,1.7,18.0,281.0,418.49,338.26
2016,1,8,15,45,528.5,112.0,1.45,17.5,294.5,563.63,454.75
2016,1,8,16,0,751.0,65.0,1.2,17.0,308.0,694.08,550.57
2016,1,8,16,15,704.0,60.0,1.15,16.0,260.0,657.76,524.23
2016,1,8,16,30,657.0,55.0,1.1,15.0,212.0,625.06,500.78
2016,1,8,16,45,590.5,47.5,1.05,14.5,164.0,565.31,453.8
2016,1,8,17,0,524.0,40.0,1.0,14.0,116.0,503.85,402.12
2016,1,8,17,15,262.0,35.5,1.0,13.5,73.5,294.53,228.25
2016,1,8,17,30,0.0,31.0,1.0,13.0,31.0,48.17,0.0
2016,1,8,17,45,0.0,15.5,1.05,12.5,15.5,12.2,0.0
2016,1,8,18,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,1,8,18,15,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2016,1,8,18,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,1,8,18,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,1,8,19,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,1,8,19,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,1,8,19,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,1,8,19,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,1,8,20,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,1,8,20,15,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2016,1,8,20,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,1,8,20,45,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,1,8,21,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,1,8,21,15,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,1,8,21,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,1,8,21,45,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,1,8,22,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,1,8,22,15,0.0,0.0,3.25,9.5,0.0,0.0,0.0
2016,1,8,22,30,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,1,8,22,45,0.0,0.0,4.15,9.0,0.0,0.0,0.0
2016,1,8,23,0,0.0,0.0,4.6,9.0,0.0,0.0,0.0
2016,1,8,23,15,0.0,0.0,4.6,8.5,0.0,0.0,0.0
2016,1,8,23,30,0.0,0.0,4.6,8.0,0.0,0.0,0.0
2016,1,8,23,45,0.0,0.0,4.7,8.0,0.0,0.0,0.0
2016,1,9,0,0,0.0,0.0,4.8,8.0,0.0,0.0,0.0
2016,1,9,0,15,0.0,0.0,4.5,7.5,0.0,0.0,0.0
2016,1,9,0,30,0.0,0.0,4.2,7.0,0.0,0.0,0.0
2016,1,9,0,45,0.0,0.0,3.95,7.0,0.0,0.0,0.0
2016,1,9,1,0,0.0,0.0,3.7,7.0,0.0,0.0,0.0
2016,1,9,1,15,0.0,0.0,3.6,6.5,0.0,0.0,0.0
2016,1,9,1,30,0.0,0.0,3.5,6.0,0.0,0.0,0.0
2016,1,9,1,45,0.0,0.0,3.4,6.0,0.0,0.0,0.0
2016,1,9,2,0,0.0,0.0,3.3,6.0,0.0,0.0,0.0
2016,1,9,2,15,0.0,0.0,3.35,5.5,0.0,0.0,0.0
2016,1,9,2,30,0.0,0.0,3.4,5.0,0.0,0.0,0.0
2016,1,9,2,45,0.0,0.0,3.5,5.0,0.0,0.0,0.0
2016,1,9,3,0,0.0,0.0,3.6,5.0,0.0,0.0,0.0
2016,1,9,3,15,0.0,0.0,3.7,5.0,0.0,0.0,0.0
2016,1,9,3,30,0.0,0.0,3.8,5.0,0.0,0.0,0.0
2016,1,9,3,45,0.0,0.0,3.9,5.0,0.0,0.0,0.0
2016,1,9,4,0,0.0,0.0,4.0,5.0,0.0,0.0,0.0
2016,1,9,4,15,0.0,0.0,4.05,5.0,0.0,0.0,0.0
2016,1,9,4,30,0.0,0.0,4.1,5.0,0.0,0.0,0.0
2016,1,9,4,45,0.0,0.0,4.15,5.0,0.0,0.0,0.0
2016,1,9,5,0,0.0,0.0,4.2,5.0,0.0,0.0,0.0
2016,1,9,5,15,0.0,0.0,4.25,4.5,0.0,0.0,0.0
2016,1,9,5,30,0.0,0.0,4.3,4.0,0.0,0.0,0.0
2016,1,9,5,45,0.0,0.0,4.35,4.0,0.0,0.0,0.0
2016,1,9,6,0,0.0,0.0,4.4,4.0,0.0,0.0,0.0
2016,1,9,6,15,0.0,0.0,4.45,4.0,0.0,0.0,0.0
2016,1,9,6,30,0.0,0.0,4.5,4.0,0.0,0.0,0.0
2016,1,9,6,45,0.0,0.0,4.55,4.0,0.0,0.0,0.0
2016,1,9,7,0,0.0,0.0,4.6,4.0,0.0,0.0,0.0
2016,1,9,7,15,0.0,0.0,4.85,4.0,0.0,0.0,0.0
2016,1,9,7,30,0.0,0.0,5.1,4.0,0.0,0.0,0.0
2016,1,9,7,45,199.0,13.5,5.45,4.5,30.5,10.62,0.0
2016,1,9,8,0,398.0,27.0,5.8,5.0,61.0,22.62,12.98
2016,1,9,8,15,504.0,36.0,6.1,5.0,108.0,30.27,21.55
2016,1,9,8,30,610.0,45.0,6.4,5.0,155.0,41.25,32.1
2016,1,9,8,45,672.0,50.5,6.75,5.5,205.0,46.31,36.99
2016,1,9,9,0,734.0,56.0,7.1,6.0,255.0,51.44,41.76
2016,1,9,9,15,773.0,60.0,7.1,6.0,303.0,55.11,45.14
2016,1,9,9,30,812.0,64.0,7.1,6.0,351.0,58.78,48.45
2016,1,9,9,45,841.0,66.5,7.1,6.5,395.0,61.16,50.42
2016,1,9,10,0,870.0,69.0,7.1,7.0,439.0,63.55,52.37
2016,1,9,10,15,888.5,71.0,7.05,7.0,477.0,71.76,59.67
2016,1,9,10,30,907.0,73.0,7.0,7.0,515.0,74.06,61.59
2016,1,9,10,45,920.0,74.5,6.95,7.5,546.0,75.81,62.92
2016,1,9,11,0,933.0,76.0,6.9,8.0,577.0,77.48,64.17
2016,1,9,11,15,941.5,77.0,6.85,8.0,601.0,124.45,73.14
2016,1,9,11,30,950.0,78.0,6.8,8.0,625.0,182.98,109.0
2016,1,9,11,45,954.0,79.0,6.75,8.5,640.0,240.69,155.9
2016,1,9,12,0,958.0,80.0,6.7,9.0,655.0,297.68,207.55
2016,1,9,12,15,960.0,80.5,6.65,9.0,662.0,352.73,260.07
2016,1,9,12,30,962.0,81.0,6.6,9.0,669.0,406.37,311.71
2016,1,9,12,45,961.5,81.0,6.55,9.5,667.5,456.98,359.66
2016,1,9,13,0,961.0,81.0,6.5,10.0,666.0,505.48,404.79
2016,1,9,13,15,957.5,80.5,6.45,10.0,655.5,549.78,446.18
2016,1,9,13,30,954.0,80.0,6.4,10.0,645.0,591.33,484.4
2016,1,9,13,45,947.0,79.0,6.4,10.0,626.5,627.49,517.61
2016,1,9,14,0,940.0,78.0,6.4,10.0,608.0,660.34,547.54
2016,1,9,14,15,930.0,77.0,6.35,9.5,581.5,687.88,573.66
2016,1,9,14,30,920.0,76.0,6.3,9.0,555.0,711.79,596.58
2016,1,9,14,45,903.5,74.5,6.25,9.0,521.0,726.95,611.07
2016,1,9,15,0,887.0,73.0,6.2,9.0,487.0,738.15,621.05
2016,1,9,15,15,866.0,70.5,6.05,8.5,447.0,748.03,630.91
2016,1,9,15,30,845.0,68.0,5.9,8.0,407.0,747.1,632.18
2016,1,9,15,45,811.0,65.5,5.8,8.0,361.5,732.15,621.19
2016,1,9,16,0,777.0,63.0,5.7,8.0,316.0,713.1,606.58
2016,1,9,16,15,731.0,58.5,5.35,7.5,267.5,678.39,578.71
2016,1,9,16,30,685.0,54.0,5.0,7.0,219.0,640.0,546.44
2016,1,9,16,45,607.5,47.5,4.7,6.5,169.5,579.59,494.16
2016,1,9,17,0,530.0,41.0,4.4,6.0,120.0,510.64,431.6
2016,1,9,17,15,398.5,30.5,4.2,5.5,76.5,394.79,321.98
2016,1,9,17,30,267.0,20.0,4.0,5.0,33.0,260.77,54.75
2016,1,9,17,45,133.5,10.0,3.85,4.5,16.5,107.05,0.0
2016,1,9,18,0,0.0,0.0,3.7,4.0,0.0,0.0,0.0
2016,1,9,18,15,0.0,0.0,3.5,3.5,0.0,0.0,0.0
2016,1,9,18,30,0.0,0.0,3.3,3.0,0.0,0.0,0.0
2016,1,9,18,45,0.0,0.0,3.15,2.5,0.0,0.0,0.0
2016,1,9,19,0,0.0,0.0,3.0,2.0,0.0,0.0,0.0
2016,1,9,19,15,0.0,0.0,2.9,1.5,0.0,0.0,0.0
2016,1,9,19,30,0.0,0.0,2.8,1.0,0.0,0.0,0.0
2016,1,9,19,45,0.0,0.0,2.7,1.0,0.0,0.0,0.0
2016,1,9,20,0,0.0,0.0,2.6,1.0,0.0,0.0,0.0
2016,1,9,20,15,0.0,0.0,2.55,0.5,0.0,0.0,0.0
2016,1,9,20,30,0.0,0.0,2.5,0.0,0.0,0.0,0.0
2016,1,9,20,45,0.0,0.0,2.45,0.0,0.0,0.0,0.0
2016,1,9,21,0,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,1,9,21,15,0.0,0.0,2.35,0.0,0.0,0.0,0.0
2016,1,9,21,30,0.0,0.0,2.3,0.0,0.0,0.0,0.0
2016,1,9,21,45,0.0,0.0,2.3,0.0,0.0,0.0,0.0
2016,1,9,22,0,0.0,0.0,2.3,0.0,0.0,0.0,0.0
2016,1,9,22,15,0.0,0.0,2.3,0.0,0.0,0.0,0.0
2016,1,9,22,30,0.0,0.0,2.3,0.0,0.0,0.0,0.0
2016,1,9,22,45,0.0,0.0,2.35,0.0,0.0,0.0,0.0
2016,1,9,23,0,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,1,9,23,15,0.0,0.0,2.45,0.0,0.0,0.0,0.0
2016,1,9,23,30,0.0,0.0,2.5,0.0,0.0,0.0,0.0
2016,1,9,23,45,0.0,0.0,2.55,0.0,0.0,0.0,0.0
2016,1,10,0,0,0.0,0.0,2.6,0.0,0.0,0.0,0.0
2016,1,10,0,15,0.0,0.0,2.6,0.0,0.0,0.0,0.0
2016,1,10,0,30,0.0,0.0,2.6,0.0,0.0,0.0,0.0
2016,1,10,0,45,0.0,0.0,2.65,0.0,0.0,0.0,0.0
2016,1,10,1,0,0.0,0.0,2.7,0.0,0.0,0.0,0.0
2016,1,10,1,15,0.0,0.0,2.75,0.0,0.0,0.0,0.0
2016,1,10,1,30,0.0,0.0,2.8,0.0,0.0,0.0,0.0
2016,1,10,1,45,0.0,0.0,2.85,-0.5,0.0,0.0,0.0
2016,1,10,2,0,0.0,0.0,2.9,-1.0,0.0,0.0,0.0
2016,1,10,2,15,0.0,0.0,2.9,-1.0,0.0,0.0,0.0
2016,1,10,2,30,0.0,0.0,2.9,-1.0,0.0,0.0,0.0
2016,1,10,2,45,0.0,0.0,2.9,-1.0,0.0,0.0,0.0
2016,1,10,3,0,0.0,0.0,2.9,-1.0,0.0,0.0,0.0
2016,1,10,3,15,0.0,0.0,2.85,-1.0,0.0,0.0,0.0
2016,1,10,3,30,0.0,0.0,2.8,-1.0,0.0,0.0,0.0
2016,1,10,3,45,0.0,0.0,2.8,-1.0,0.0,0.0,0.0
2016,1,10,4,0,0.0,0.0,2.8,-1.0,0.0,0.0,0.0
2016,1,10,4,15,0.0,0.0,2.75,-1.0,0.0,0.0,0.0
2016,1,10,4,30,0.0,0.0,2.7,-1.0,0.0,0.0,0.0
2016,1,10,4,45,0.0,0.0,2.7,-1.5,0.0,0.0,0.0
2016,1,10,5,0,0.0,0.0,2.7,-2.0,0.0,0.0,0.0
2016,1,10,5,15,0.0,0.0,2.6,-2.0,0.0,0.0,0.0
2016,1,10,5,30,0.0,0.0,2.5,-2.0,0.0,0.0,0.0
2016,1,10,5,45,0.0,0.0,2.4,-2.0,0.0,0.0,0.0
2016,1,10,6,0,0.0,0.0,2.3,-2.0,0.0,0.0,0.0
2016,1,10,6,15,0.0,0.0,2.25,-2.0,0.0,0.0,0.0
2016,1,10,6,30,0.0,0.0,2.2,-2.0,0.0,0.0,0.0
2016,1,10,6,45,0.0,0.0,2.15,-2.0,0.0,0.0,0.0
2016,1,10,7,0,0.0,0.0,2.1,-2.0,0.0,0.0,0.0
2016,1,10,7,15,0.0,0.0,2.35,-1.5,0.0,0.0,0.0
2016,1,10,7,30,0.0,0.0,2.6,-1.0,0.0,0.0,0.0
2016,1,10,7,45,192.0,14.5,2.85,-0.5,31.0,11.41,0.0
2016,1,10,8,0,384.0,29.0,3.1,0.0,62.0,24.26,14.72
2016,1,10,8,15,490.0,38.5,3.2,0.5,109.5,32.23,23.81
2016,1,10,8,30,596.0,48.0,3.3,1.0,157.0,40.29,31.78
2016,1,10,8,45,659.5,54.5,3.45,1.5,207.0,45.71,37.07
2016,1,10,9,0,723.0,61.0,3.6,2.0,257.0,55.41,46.15
2016,1,10,9,15,762.5,65.5,3.5,2.5,305.0,59.34,49.72
2016,1,10,9,30,802.0,70.0,3.4,3.0,353.0,63.28,53.19
2016,1,10,9,45,830.0,73.0,3.35,3.5,397.5,65.88,55.36
2016,1,10,10,0,858.0,76.0,3.3,4.0,442.0,68.48,57.49
2016,1,10,10,15,876.5,78.5,3.15,4.0,480.0,70.53,59.21
2016,1,10,10,30,895.0,81.0,3.0,4.0,518.0,72.56,60.91
2016,1,10,10,45,908.0,83.0,2.85,4.5,549.5,74.1,62.06
2016,1,10,11,0,921.0,85.0,2.7,5.0,581.0,82.96,69.81
2016,1,10,11,15,929.5,86.0,2.55,5.5,604.5,128.86,78.05
2016,1,10,11,30,938.0,87.0,2.4,6.0,628.0,187.05,113.19
2016,1,10,11,45,940.0,89.0,2.25,6.5,643.0,244.78,159.58
2016,1,10,12,0,942.0,91.0,2.1,7.0,658.0,301.63,210.2
2016,1,10,12,15,944.0,91.5,2.0,7.0,665.0,356.24,261.01
2016,1,10,12,30,946.0,92.0,1.9,7.0,672.0,409.48,310.61
2016,1,10,12,45,945.0,92.0,1.8,7.5,670.5,459.53,356.16
2016,1,10,13,0,944.0,92.0,1.7,8.0,669.0,507.47,398.6
2016,1,10,13,15,940.0,91.5,1.65,8.0,658.5,551.21,437.38
2016,1,10,13,30,936.0,91.0,1.6,8.0,648.0,592.2,472.92
2016,1,10,13,45,927.0,90.5,1.55,8.0,629.0,627.46,503.13
2016,1,10,14,0,918.0,90.0,1.5,8.0,610.0,659.34,530.02
2016,1,10,14,15,907.0,88.5,1.5,8.0,583.5,690.66,556.16
2016,1,10,14,30,896.0,87.0,1.5,8.0,557.0,713.8,575.91
2016,1,10,14,45,883.0,84.0,1.55,8.0,523.5,730.12,590.93
2016,1,10,15,0,870.0,81.0,1.6,8.0,490.0,742.48,602.12
2016,1,10,15,15,701.5,101.0,1.55,7.5,413.5,664.98,545.64
2016,1,10,15,30,533.0,121.0,1.5,7.0,337.0,566.28,470.99
2016,1,10,15,45,504.0,113.5,1.45,7.0,299.5,547.46,458.15
2016,1,10,16,0,475.0,106.0,1.4,7.0,262.0,525.92,441.92
2016,1,10,16,15,447.5,93.0,1.25,6.5,222.0,496.36,418.99
2016,1,10,16,30,420.0,80.0,1.1,6.0,182.0,464.52,393.07
2016,1,10,16,45,368.5,66.5,1.0,5.5,141.5,411.27,348.15
2016,1,10,17,0,317.0,53.0,0.9,5.0,101.0,357.21,300.13
2016,1,10,17,15,235.0,37.0,0.95,4.5,65.0,275.86,224.27
2016,1,10,17,30,153.0,21.0,1.0,4.0,29.0,175.94,55.57
2016,1,10,17,45,76.5,10.5,1.1,3.5,14.5,65.23,0.0
2016,1,10,18,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,1,10,18,15,0.0,0.0,1.25,3.0,0.0,0.0,0.0
2016,1,10,18,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,10,18,45,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,1,10,19,0,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,1,10,19,15,0.0,0.0,1.55,3.0,0.0,0.0,0.0
2016,1,10,19,30,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,1,10,19,45,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,1,10,20,0,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2016,1,10,20,15,0.0,0.0,1.8,2.5,0.0,0.0,0.0
2016,1,10,20,30,0.0,0.0,1.8,2.0,0.0,0.0,0.0
2016,1,10,20,45,0.0,0.0,1.8,2.0,0.0,0.0,0.0
2016,1,10,21,0,0.0,0.0,1.8,2.0,0.0,0.0,0.0
2016,1,10,21,15,0.0,0.0,1.75,2.0,0.0,0.0,0.0
2016,1,10,21,30,0.0,0.0,1.7,2.0,0.0,0.0,0.0
2016,1,10,21,45,0.0,0.0,1.7,2.0,0.0,0.0,0.0
2016,1,10,22,0,0.0,0.0,1.7,2.0,0.0,0.0,0.0
2016,1,10,22,15,0.0,0.0,1.7,1.5,0.0,0.0,0.0
2016,1,10,22,30,0.0,0.0,1.7,1.0,0.0,0.0,0.0
2016,1,10,22,45,0.0,0.0,1.7,1.0,0.0,0.0,0.0
2016,1,10,23,0,0.0,0.0,1.7,1.0,0.0,0.0,0.0
2016,1,10,23,15,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2016,1,10,23,30,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2016,1,10,23,45,0.0,0.0,1.45,1.0,0.0,0.0,0.0
2016,1,11,0,0,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,1,11,0,15,0.0,0.0,1.3,0.5,0.0,0.0,0.0
2016,1,11,0,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,1,11,0,45,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,1,11,1,0,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,11,1,15,0.0,0.0,0.95,0.0,0.0,0.0,0.0
2016,1,11,1,30,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,1,11,1,45,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,1,11,2,0,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,1,11,2,15,0.0,0.0,0.85,0.0,0.0,0.0,0.0
2016,1,11,2,30,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,1,11,2,45,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,1,11,3,0,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,1,11,3,15,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,1,11,3,30,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,1,11,3,45,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,1,11,4,0,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,1,11,4,15,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,1,11,4,30,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,1,11,4,45,0.0,0.0,0.85,-0.5,0.0,0.0,0.0
2016,1,11,5,0,0.0,0.0,0.9,-1.0,0.0,0.0,0.0
2016,1,11,5,15,0.0,0.0,0.9,-1.0,0.0,0.0,0.0
2016,1,11,5,30,0.0,0.0,0.9,-1.0,0.0,0.0,0.0
2016,1,11,5,45,0.0,0.0,0.95,-1.0,0.0,0.0,0.0
2016,1,11,6,0,0.0,0.0,1.0,-1.0,0.0,0.0,0.0
2016,1,11,6,15,0.0,0.0,0.95,-1.0,0.0,0.0,0.0
2016,1,11,6,30,0.0,0.0,0.9,-1.0,0.0,0.0,0.0
2016,1,11,6,45,0.0,0.0,0.9,-1.0,0.0,0.0,0.0
2016,1,11,7,0,0.0,0.0,0.9,-1.0,0.0,0.0,0.0
2016,1,11,7,15,0.0,0.0,1.05,-0.5,0.0,0.0,0.0
2016,1,11,7,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,1,11,7,45,174.0,14.5,1.4,0.5,29.5,11.41,0.0
2016,1,11,8,0,348.0,29.0,1.6,1.0,59.0,24.12,14.59
2016,1,11,8,15,454.0,39.0,1.55,1.5,105.0,32.43,23.93
2016,1,11,8,30,560.0,49.0,1.5,2.0,151.0,40.81,32.17
2016,1,11,8,45,407.0,78.0,1.45,2.5,163.5,58.01,48.34
2016,1,11,9,0,254.0,107.0,1.4,3.0,176.0,75.75,64.76
2016,1,11,9,15,276.5,122.0,1.4,3.5,209.5,85.61,73.66
2016,1,11,9,30,299.0,137.0,1.4,4.0,243.0,95.22,82.16
2016,1,11,9,45,326.0,151.5,1.4,5.0,280.0,104.38,89.94
2016,1,11,10,0,353.0,166.0,1.4,6.0,317.0,113.33,97.38
2016,1,11,10,15,332.0,186.0,1.3,6.5,337.5,124.2,106.59
2016,1,11,10,30,311.0,206.0,1.2,7.0,358.0,134.62,115.29
2016,1,11,10,45,346.5,213.0,1.15,7.5,392.5,139.0,118.62
2016,1,11,11,0,382.0,220.0,1.1,8.0,427.0,143.34,121.93
2016,1,11,11,15,375.5,234.5,1.1,8.0,444.5,173.62,130.57
2016,1,11,11,30,369.0,249.0,1.1,8.0,462.0,210.24,155.3
2016,1,11,11,45,375.5,252.5,1.1,8.5,474.0,242.06,179.84
2016,1,11,12,0,382.0,256.0,1.1,9.0,486.0,274.2,206.7
2016,1,11,12,15,293.0,275.0,1.2,9.0,453.0,289.26,224.3
2016,1,11,12,30,204.0,294.0,1.3,9.0,420.0,292.64,231.47
2016,1,11,12,45,248.5,287.5,1.45,9.5,440.5,322.78,256.26
2016,1,11,13,0,293.0,281.0,1.6,10.0,461.0,362.13,288.49
2016,1,11,13,15,320.5,270.5,1.55,10.0,464.5,388.62,310.91
2016,1,11,13,30,348.0,260.0,1.5,10.0,468.0,416.05,334.08
2016,1,11,13,45,349.5,251.5,1.5,10.5,455.5,431.09,346.95
2016,1,11,14,0,351.0,243.0,1.5,11.0,443.0,444.78,358.65
2016,1,11,14,15,289.0,241.0,1.4,11.0,401.0,422.53,341.86
2016,1,11,14,30,227.0,239.0,1.3,11.0,359.0,381.39,310.14
2016,1,11,14,45,187.0,226.0,1.25,11.0,321.0,353.32,288.68
2016,1,11,15,0,147.0,213.0,1.2,11.0,283.0,322.23,264.27
2016,1,11,15,15,228.0,187.5,1.1,11.0,285.5,364.53,300.88
