Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,2,1,10,0,21.0,179.0,3.2,17.0,189.0,127.27,105.23
2016,2,1,10,15,14.0,180.0,3.45,17.5,187.0,128.9,106.13
2016,2,1,10,30,7.0,181.0,3.7,18.0,185.0,130.28,106.85
2016,2,1,10,45,28.0,218.0,3.95,18.5,234.5,146.39,120.06
2016,2,1,11,0,49.0,255.0,4.2,19.0,284.0,166.79,136.74
2016,2,1,11,15,99.0,281.0,4.4,19.0,342.5,191.37,147.22
2016,2,1,11,30,149.0,307.0,4.6,19.0,401.0,219.13,165.74
2016,2,1,11,45,536.5,203.0,4.85,19.5,555.5,241.46,166.72
2016,2,1,12,0,924.0,99.0,5.1,20.0,710.0,312.55,211.46
2016,2,1,12,15,926.5,99.5,5.3,20.0,719.0,368.66,262.39
2016,2,1,12,30,929.0,100.0,5.5,20.0,728.0,423.53,312.52
2016,2,1,12,45,928.0,100.0,5.75,20.5,728.0,475.12,358.92
2016,2,1,13,0,927.0,100.0,6.0,21.0,728.0,524.67,402.69
2016,2,1,13,15,924.0,99.5,6.15,21.0,719.5,570.53,443.26
2016,2,1,13,30,921.0,99.0,6.3,21.0,711.0,613.77,480.97
2016,2,1,13,45,913.5,99.0,6.5,21.0,693.5,652.0,514.26
2016,2,1,14,0,906.0,99.0,6.7,21.0,676.0,686.97,544.54
2016,2,1,14,15,896.5,97.5,6.7,21.0,650.5,721.64,573.51
2016,2,1,14,30,887.0,96.0,6.7,21.0,625.0,747.6,595.69
2016,2,1,14,45,871.0,95.0,6.7,21.0,591.0,765.54,610.94
2016,2,1,15,0,855.0,94.0,6.7,21.0,557.0,779.35,622.56
2016,2,1,15,15,835.5,91.0,6.45,21.0,517.0,784.12,626.7
2016,2,1,15,30,816.0,88.0,6.2,21.0,477.0,784.68,627.79
2016,2,1,15,45,783.0,86.0,5.95,21.0,431.0,771.18,618.35
2016,2,1,16,0,750.0,84.0,5.7,21.0,385.0,759.11,609.97
2016,2,1,16,15,711.5,79.0,5.2,20.5,335.5,730.23,588.75
2016,2,1,16,30,673.0,74.0,4.7,20.0,286.0,697.82,564.18
2016,2,1,16,45,610.5,67.5,4.25,19.5,234.5,640.14,519.44
2016,2,1,17,0,548.0,61.0,3.8,19.0,183.0,579.8,471.32
2016,2,1,17,15,455.0,51.0,3.8,18.5,134.0,488.15,396.85
2016,2,1,17,30,362.0,41.0,3.8,18.0,85.0,395.97,317.01
2016,2,1,17,45,213.5,25.5,3.8,17.5,48.0,248.45,160.48
2016,2,1,18,0,65.0,10.0,3.8,17.0,11.0,58.65,0.0
2016,2,1,18,15,32.5,5.0,4.0,16.5,5.5,0.0,0.0
2016,2,1,18,30,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2016,2,1,18,45,0.0,0.0,4.45,16.0,0.0,0.0,0.0
2016,2,1,19,0,0.0,0.0,4.7,16.0,0.0,0.0,0.0
2016,2,1,19,15,0.0,0.0,4.65,15.5,0.0,0.0,0.0
2016,2,1,19,30,0.0,0.0,4.6,15.0,0.0,0.0,0.0
2016,2,1,19,45,0.0,0.0,4.6,15.0,0.0,0.0,0.0
2016,2,1,20,0,0.0,0.0,4.6,15.0,0.0,0.0,0.0
2016,2,1,20,15,0.0,0.0,4.2,14.5,0.0,0.0,0.0
2016,2,1,20,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,2,1,20,45,0.0,0.0,3.45,14.0,0.0,0.0,0.0
2016,2,1,21,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,2,1,21,15,0.0,0.0,2.8,13.5,0.0,0.0,0.0
2016,2,1,21,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,2,1,21,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,2,1,22,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,2,1,22,15,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,2,1,22,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,2,1,22,45,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,2,1,23,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,2,1,23,15,0.0,0.0,3.3,12.5,0.0,0.0,0.0
2016,2,1,23,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,2,1,23,45,0.0,0.0,3.15,11.5,0.0,0.0,0.0
2016,2,2,0,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,2,2,0,15,0.0,0.0,3.25,10.5,0.0,0.0,0.0
2016,2,2,0,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,2,2,0,45,0.0,0.0,3.55,10.0,0.0,0.0,0.0
2016,2,2,1,0,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,2,2,1,15,0.0,0.0,3.55,9.5,0.0,0.0,0.0
2016,2,2,1,30,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,2,2,1,45,0.0,0.0,3.25,8.5,0.0,0.0,0.0
2016,2,2,2,0,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,2,2,2,15,0.0,0.0,3.25,8.0,0.0,0.0,0.0
2016,2,2,2,30,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,2,2,2,45,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2016,2,2,3,0,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2016,2,2,3,15,0.0,0.0,3.45,7.5,0.0,0.0,0.0
2016,2,2,3,30,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,2,2,3,45,0.0,0.0,2.8,6.5,0.0,0.0,0.0
2016,2,2,4,0,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,2,2,4,15,0.0,0.0,2.35,6.0,0.0,0.0,0.0
2016,2,2,4,30,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,2,2,4,45,0.0,0.0,2.05,6.0,0.0,0.0,0.0
2016,2,2,5,0,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,2,2,5,15,0.0,0.0,1.85,5.5,0.0,0.0,0.0
2016,2,2,5,30,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,2,2,5,45,0.0,0.0,1.75,5.0,0.0,0.0,0.0
2016,2,2,6,0,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,2,2,6,15,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,2,2,6,30,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,2,2,6,45,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,2,2,7,0,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,2,2,7,15,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,2,2,7,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,2,2,7,45,243.0,16.5,2.6,8.0,44.5,13.5,2.48
2016,2,2,8,0,486.0,33.0,2.9,9.0,89.0,30.24,20.79
2016,2,2,8,15,582.0,40.5,3.2,9.5,142.0,37.19,27.75
2016,2,2,8,30,678.0,48.0,3.5,10.0,195.0,44.28,34.47
2016,2,2,8,45,733.5,53.5,3.8,11.0,249.0,49.39,39.11
2016,2,2,9,0,789.0,59.0,4.1,12.0,303.0,54.52,43.58
2016,2,2,9,15,824.5,62.5,4.45,12.5,355.0,57.82,46.37
2016,2,2,9,30,860.0,66.0,4.8,13.0,407.0,61.12,49.09
2016,2,2,9,45,883.5,69.0,5.2,14.0,454.5,69.86,56.48
2016,2,2,10,0,907.0,72.0,5.6,15.0,502.0,73.12,58.95
2016,2,2,10,15,924.5,74.0,5.55,15.0,543.5,75.48,60.84
2016,2,2,10,30,942.0,76.0,5.5,15.0,585.0,77.72,62.64
2016,2,2,10,45,953.0,78.0,5.45,15.5,619.5,79.71,64.09
2016,2,2,11,0,964.0,80.0,5.4,16.0,654.0,81.6,65.47
2016,2,2,11,15,972.5,81.5,5.3,16.0,680.5,134.19,76.06
2016,2,2,11,30,981.0,83.0,5.2,16.0,707.0,197.13,114.6
2016,2,2,11,45,984.0,84.5,5.1,16.5,725.0,259.14,164.04
2016,2,2,12,0,987.0,86.0,5.0,17.0,743.0,320.4,217.85
2016,2,2,12,15,989.5,86.5,4.9,17.0,752.5,379.76,272.11
2016,2,2,12,30,992.0,87.0,4.8,17.0,762.0,437.78,325.16
2016,2,2,12,45,992.5,86.5,4.75,17.5,762.5,492.58,374.16
2016,2,2,13,0,993.0,86.0,4.7,18.0,763.0,545.32,420.16
2016,2,2,13,15,990.5,86.0,4.6,18.0,754.0,594.69,462.9
2016,2,2,13,30,988.0,86.0,4.5,18.0,745.0,641.34,502.37
2016,2,2,13,45,983.0,85.0,4.45,18.0,727.5,682.64,537.02
2016,2,2,14,0,978.0,84.0,4.4,18.0,710.0,720.62,568.42
2016,2,2,14,15,970.0,82.5,4.3,18.0,684.0,752.63,594.52
2016,2,2,14,30,962.0,81.0,4.2,18.0,658.0,780.88,617.23
2016,2,2,14,45,949.5,79.5,4.1,18.0,624.0,801.97,633.22
2016,2,2,15,0,937.0,78.0,4.0,18.0,590.0,818.99,646.39
2016,2,2,15,15,920.5,76.0,3.65,17.5,549.0,828.24,654.08
2016,2,2,15,30,904.0,74.0,3.3,17.0,508.0,833.35,658.75
2016,2,2,15,45,879.5,71.0,3.0,17.0,461.0,835.19,660.01
2016,2,2,16,0,855.0,68.0,2.7,17.0,414.0,824.46,652.02
2016,2,2,16,15,820.5,64.5,2.35,16.0,363.0,800.63,636.31
2016,2,2,16,30,786.0,61.0,2.0,15.0,312.0,772.9,616.94
2016,2,2,16,45,730.0,56.0,1.7,14.0,257.5,721.51,579.22
2016,2,2,17,0,674.0,51.0,1.4,13.0,203.0,666.89,536.91
2016,2,2,17,15,582.0,43.5,1.4,12.0,150.5,576.81,466.94
2016,2,2,17,30,490.0,36.0,1.4,11.0,98.0,497.51,399.13
2016,2,2,17,45,307.0,24.0,1.45,10.5,56.0,325.36,223.03
2016,2,2,18,0,124.0,12.0,1.5,10.0,14.0,106.67,0.0
2016,2,2,18,15,62.0,6.0,1.55,9.5,7.0,0.0,0.0
2016,2,2,18,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,2,2,18,45,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,2,2,19,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,2,2,19,15,0.0,0.0,1.8,8.5,0.0,0.0,0.0
2016,2,2,19,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,2,2,19,45,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,2,2,20,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,2,2,20,15,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,2,2,20,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,2,2,20,45,0.0,0.0,2.45,8.0,0.0,0.0,0.0
2016,2,2,21,0,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,2,2,21,15,0.0,0.0,2.7,7.5,0.0,0.0,0.0
2016,2,2,21,30,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,2,2,21,45,0.0,0.0,2.95,7.0,0.0,0.0,0.0
2016,2,2,22,0,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,2,2,22,15,0.0,0.0,3.15,6.5,0.0,0.0,0.0
2016,2,2,22,30,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2016,2,2,22,45,0.0,0.0,3.3,6.0,0.0,0.0,0.0
2016,2,2,23,0,0.0,0.0,3.4,6.0,0.0,0.0,0.0
2016,2,2,23,15,0.0,0.0,3.4,6.0,0.0,0.0,0.0
2016,2,2,23,30,0.0,0.0,3.4,6.0,0.0,0.0,0.0
2016,2,2,23,45,0.0,0.0,3.4,6.0,0.0,0.0,0.0
2016,2,3,0,0,0.0,0.0,3.4,6.0,0.0,0.0,0.0
2016,2,3,0,15,0.0,0.0,3.5,5.5,0.0,0.0,0.0
2016,2,3,0,30,0.0,0.0,3.6,5.0,0.0,0.0,0.0
2016,2,3,0,45,0.0,0.0,3.7,5.0,0.0,0.0,0.0
2016,2,3,1,0,0.0,0.0,3.8,5.0,0.0,0.0,0.0
2016,2,3,1,15,0.0,0.0,3.9,4.5,0.0,0.0,0.0
2016,2,3,1,30,0.0,0.0,4.0,4.0,0.0,0.0,0.0
2016,2,3,1,45,0.0,0.0,4.15,4.0,0.0,0.0,0.0
2016,2,3,2,0,0.0,0.0,4.3,4.0,0.0,0.0,0.0
2016,2,3,2,15,0.0,0.0,4.35,3.5,0.0,0.0,0.0
2016,2,3,2,30,0.0,0.0,4.4,3.0,0.0,0.0,0.0
2016,2,3,2,45,0.0,0.0,4.45,3.0,0.0,0.0,0.0
2016,2,3,3,0,0.0,0.0,4.5,3.0,0.0,0.0,0.0
2016,2,3,3,15,0.0,0.0,4.45,2.5,0.0,0.0,0.0
2016,2,3,3,30,0.0,0.0,4.4,2.0,0.0,0.0,0.0
2016,2,3,3,45,0.0,0.0,4.4,2.0,0.0,0.0,0.0
2016,2,3,4,0,0.0,0.0,4.4,2.0,0.0,0.0,0.0
2016,2,3,4,15,0.0,0.0,4.25,1.5,0.0,0.0,0.0
2016,2,3,4,30,0.0,0.0,4.1,1.0,0.0,0.0,0.0
2016,2,3,4,45,0.0,0.0,3.95,1.0,0.0,0.0,0.0
2016,2,3,5,0,0.0,0.0,3.8,1.0,0.0,0.0,0.0
2016,2,3,5,15,0.0,0.0,3.75,1.0,0.0,0.0,0.0
2016,2,3,5,30,0.0,0.0,3.7,1.0,0.0,0.0,0.0
2016,2,3,5,45,0.0,0.0,3.7,1.0,0.0,0.0,0.0
2016,2,3,6,0,0.0,0.0,3.7,1.0,0.0,0.0,0.0
2016,2,3,6,15,0.0,0.0,3.8,1.0,0.0,0.0,0.0
2016,2,3,6,30,0.0,0.0,3.9,1.0,0.0,0.0,0.0
2016,2,3,6,45,0.0,0.0,4.0,1.0,0.0,0.0,0.0
2016,2,3,7,0,0.0,0.0,4.1,1.0,0.0,0.0,0.0
2016,2,3,7,15,0.0,0.0,4.35,1.5,0.0,0.0,0.0
2016,2,3,7,30,0.0,0.0,4.6,2.0,0.0,0.0,0.0
2016,2,3,7,45,242.0,17.0,4.95,2.5,45.5,13.9,3.46
2016,2,3,8,0,484.0,34.0,5.3,3.0,91.0,28.61,19.93
2016,2,3,8,15,577.0,42.0,5.45,3.5,144.0,38.46,29.61
2016,2,3,8,30,670.0,50.0,5.6,4.0,197.0,45.9,36.79
2016,2,3,8,45,480.5,83.5,5.75,4.5,202.5,62.49,52.2
2016,2,3,9,0,291.0,117.0,5.9,5.0,208.0,82.79,70.76
2016,2,3,9,15,267.5,141.5,5.8,5.5,235.5,97.39,83.82
2016,2,3,9,30,244.0,166.0,5.7,6.0,263.0,111.3,96.04
2016,2,3,9,45,318.0,174.5,5.65,6.5,316.5,117.51,101.17
2016,2,3,10,0,392.0,183.0,5.6,7.0,370.0,123.73,106.25
2016,2,3,10,15,399.5,199.0,5.55,7.5,403.0,132.62,113.67
2016,2,3,10,30,407.0,215.0,5.5,8.0,436.0,141.23,120.78
2016,2,3,10,45,693.5,145.0,5.45,8.5,548.5,101.73,85.37
2016,2,3,11,0,980.0,75.0,5.4,9.0,661.0,78.88,64.83
2016,2,3,11,15,987.5,76.0,5.35,9.5,687.5,132.94,76.02
2016,2,3,11,30,995.0,77.0,5.3,10.0,714.0,196.25,115.78
2016,2,3,11,45,996.0,79.5,5.25,10.5,731.5,259.34,167.53
2016,2,3,12,0,997.0,82.0,5.2,11.0,749.0,321.48,223.58
2016,2,3,12,15,999.0,82.5,5.15,11.0,758.5,381.22,279.62
2016,2,3,12,30,1001.0,83.0,5.1,11.0,768.0,439.56,334.4
2016,2,3,12,45,998.0,84.0,5.05,11.5,767.5,494.58,384.94
2016,2,3,13,0,995.0,85.0,5.0,12.0,767.0,547.27,432.15
2016,2,3,13,15,992.5,84.5,4.95,12.0,758.0,596.34,475.97
2016,2,3,13,30,990.0,84.0,4.9,12.0,749.0,642.66,516.49
2016,2,3,13,45,983.0,84.5,4.9,12.0,731.0,684.28,552.57
2016,2,3,14,0,976.0,85.0,4.9,12.0,713.0,722.52,585.3
2016,2,3,14,15,968.0,83.5,4.85,12.0,687.0,754.55,612.55
2016,2,3,14,30,960.0,82.0,4.8,12.0,661.0,782.82,636.07
2016,2,3,14,45,946.5,81.0,4.75,12.0,627.0,803.72,652.59
2016,2,3,15,0,933.0,80.0,4.7,12.0,593.0,820.54,666.21
2016,2,3,15,15,916.5,78.0,4.6,11.5,552.5,829.78,675.27
2016,2,3,15,30,900.0,76.0,4.5,11.0,512.0,834.9,681.42
2016,2,3,15,45,877.5,72.5,4.4,11.0,465.0,837.82,684.75
2016,2,3,16,0,855.0,69.0,4.3,11.0,418.0,828.12,678.56
2016,2,3,16,15,821.5,65.5,3.8,10.0,367.0,805.09,662.58
2016,2,3,16,30,788.0,62.0,3.3,9.0,316.0,778.14,643.24
2016,2,3,16,45,737.5,56.5,2.85,8.5,262.0,730.67,605.92
2016,2,3,17,0,687.0,51.0,2.4,8.0,208.0,680.0,564.05
2016,2,3,17,15,600.5,43.5,2.3,7.0,155.0,594.25,494.48
2016,2,3,17,30,514.0,36.0,2.2,6.0,102.0,518.7,427.26
2016,2,3,17,45,347.0,24.0,2.1,5.5,59.5,360.71,261.39
2016,2,3,18,0,180.0,12.0,2.0,5.0,17.0,151.08,0.0
2016,2,3,18,15,90.0,6.0,2.05,4.5,8.5,0.0,0.0
2016,2,3,18,30,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,2,3,18,45,0.0,0.0,2.2,4.0,0.0,0.0,0.0
2016,2,3,19,0,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,2,3,19,15,0.0,0.0,2.35,3.5,0.0,0.0,0.0
2016,2,3,19,30,0.0,0.0,2.4,3.0,0.0,0.0,0.0
2016,2,3,19,45,0.0,0.0,2.45,3.0,0.0,0.0,0.0
2016,2,3,20,0,0.0,0.0,2.5,3.0,0.0,0.0,0.0
2016,2,3,20,15,0.0,0.0,2.55,3.0,0.0,0.0,0.0
2016,2,3,20,30,0.0,0.0,2.6,3.0,0.0,0.0,0.0
2016,2,3,20,45,0.0,0.0,2.65,3.0,0.0,0.0,0.0
2016,2,3,21,0,0.0,0.0,2.7,3.0,0.0,0.0,0.0
2016,2,3,21,15,0.0,0.0,2.7,2.5,0.0,0.0,0.0
2016,2,3,21,30,0.0,0.0,2.7,2.0,0.0,0.0,0.0
2016,2,3,21,45,0.0,0.0,2.7,2.0,0.0,0.0,0.0
2016,2,3,22,0,0.0,0.0,2.7,2.0,0.0,0.0,0.0
2016,2,3,22,15,0.0,0.0,2.7,1.5,0.0,0.0,0.0
2016,2,3,22,30,0.0,0.0,2.7,1.0,0.0,0.0,0.0
2016,2,3,22,45,0.0,0.0,2.7,1.0,0.0,0.0,0.0
2016,2,3,23,0,0.0,0.0,2.7,1.0,0.0,0.0,0.0
2016,2,3,23,15,0.0,0.0,2.65,1.0,0.0,0.0,0.0
2016,2,3,23,30,0.0,0.0,2.6,1.0,0.0,0.0,0.0
2016,2,3,23,45,0.0,0.0,2.55,1.0,0.0,0.0,0.0
2016,2,4,0,0,0.0,0.0,2.5,1.0,0.0,0.0,0.0
2016,2,4,0,15,0.0,0.0,2.4,0.5,0.0,0.0,0.0
2016,2,4,0,30,0.0,0.0,2.3,0.0,0.0,0.0,0.0
2016,2,4,0,45,0.0,0.0,2.25,0.0,0.0,0.0,0.0
2016,2,4,1,0,0.0,0.0,2.2,0.0,0.0,0.0,0.0
2016,2,4,1,15,0.0,0.0,2.15,0.0,0.0,0.0,0.0
2016,2,4,1,30,0.0,0.0,2.1,0.0,0.0,0.0,0.0
2016,2,4,1,45,0.0,0.0,2.05,0.0,0.0,0.0,0.0
2016,2,4,2,0,0.0,0.0,2.0,0.0,0.0,0.0,0.0
2016,2,4,2,15,0.0,0.0,1.95,0.0,0.0,0.0,0.0
2016,2,4,2,30,0.0,0.0,1.9,0.0,0.0,0.0,0.0
2016,2,4,2,45,0.0,0.0,1.85,0.0,0.0,0.0,0.0
2016,2,4,3,0,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,2,4,3,15,0.0,0.0,1.75,0.0,0.0,0.0,0.0
2016,2,4,3,30,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,2,4,3,45,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,2,4,4,0,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,2,4,4,15,0.0,0.0,1.65,0.0,0.0,0.0,0.0
2016,2,4,4,30,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,2,4,4,45,0.0,0.0,1.55,-0.5,0.0,0.0,0.0
2016,2,4,5,0,0.0,0.0,1.5,-1.0,0.0,0.0,0.0
2016,2,4,5,15,0.0,0.0,1.45,-1.0,0.0,0.0,0.0
2016,2,4,5,30,0.0,0.0,1.4,-1.0,0.0,0.0,0.0
2016,2,4,5,45,0.0,0.0,1.4,-1.0,0.0,0.0,0.0
2016,2,4,6,0,0.0,0.0,1.4,-1.0,0.0,0.0,0.0
2016,2,4,6,15,0.0,0.0,1.3,-0.5,0.0,0.0,0.0
2016,2,4,6,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,4,6,45,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,4,7,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,4,7,15,0.0,0.0,1.45,0.5,0.0,0.0,0.0
2016,2,4,7,30,0.0,0.0,1.7,1.0,0.0,0.0,0.0
2016,2,4,7,45,271.0,16.0,1.95,1.5,49.0,14.32,4.32
2016,2,4,8,0,542.0,32.0,2.2,2.0,98.0,29.6,21.02
2016,2,4,8,15,629.5,39.0,2.15,3.0,151.5,36.23,27.71
2016,2,4,8,30,717.0,46.0,2.1,4.0,205.0,42.97,34.17
2016,2,4,8,45,768.0,51.0,2.1,5.0,260.0,47.76,38.6
2016,2,4,9,0,819.0,56.0,2.1,6.0,315.0,52.57,42.87
2016,2,4,9,15,852.5,59.5,2.15,6.5,367.5,55.97,45.81
2016,2,4,9,30,886.0,63.0,2.2,7.0,420.0,65.0,53.79
2016,2,4,9,45,908.5,66.0,2.3,8.0,467.5,68.44,56.51
2016,2,4,10,0,931.0,69.0,2.4,9.0,515.0,71.74,59.07
2016,2,4,10,15,946.5,71.0,2.45,9.0,557.0,74.1,61.0
2016,2,4,10,30,962.0,73.0,2.5,9.0,599.0,76.34,62.83
2016,2,4,10,45,973.5,74.5,2.55,9.5,633.5,78.07,64.09
2016,2,4,11,0,985.0,76.0,2.6,10.0,668.0,79.69,65.26
2016,2,4,11,15,992.5,77.0,2.6,10.5,695.0,135.31,76.9
2016,2,4,11,30,1000.0,78.0,2.6,11.0,722.0,199.04,116.79
2016,2,4,11,45,994.0,84.0,2.65,11.5,738.5,263.64,169.5
2016,2,4,12,0,988.0,90.0,2.7,12.0,755.0,326.64,225.58
2016,2,4,12,15,990.5,90.5,2.6,12.0,764.5,386.36,280.26
2016,2,4,12,30,993.0,91.0,2.5,12.0,774.0,444.75,333.48
2016,2,4,12,45,995.5,89.5,2.45,12.0,775.0,499.93,383.19
2016,2,4,13,0,998.0,88.0,2.4,12.0,776.0,553.2,430.04
2016,2,4,13,15,995.5,88.0,2.3,12.0,767.0,603.04,472.7
2016,2,4,13,30,993.0,88.0,2.2,12.0,758.0,650.14,511.94
2016,2,4,13,45,990.0,86.0,2.1,12.0,741.0,692.14,546.25
2016,2,4,14,0,987.0,84.0,2.0,12.0,724.0,730.89,577.23
2016,2,4,14,15,979.0,83.0,1.95,12.0,697.5,763.86,603.6
2016,2,4,14,30,971.0,82.0,1.9,12.0,671.0,793.06,626.18
2016,2,4,14,45,952.5,82.5,1.85,12.0,636.0,812.23,640.3
2016,2,4,15,0,934.0,83.0,1.8,12.0,601.0,827.09,651.55
2016,2,4,15,15,917.5,81.0,1.65,12.0,559.5,836.47,657.98
2016,2,4,15,30,901.0,79.0,1.5,12.0,518.0,850.19,667.5
2016,2,4,15,45,877.5,75.5,1.4,12.0,471.0,843.95,663.47
2016,2,4,16,0,854.0,72.0,1.3,12.0,424.0,833.43,656.6
2016,2,4,16,15,820.0,68.0,1.15,11.0,372.5,809.3,641.53
2016,2,4,16,30,786.0,64.0,1.0,10.0,321.0,781.2,623.04
2016,2,4,16,45,734.5,58.5,0.9,9.5,266.5,732.72,588.18
2016,2,4,17,0,683.0,53.0,0.8,9.0,212.0,680.94,548.96
2016,2,4,17,15,597.0,45.5,0.9,8.0,158.5,604.77,491.44
2016,2,4,17,30,511.0,38.0,1.0,7.0,105.0,520.16,421.39
2016,2,4,17,45,346.5,25.5,1.15,6.0,61.5,365.22,268.89
2016,2,4,18,0,182.0,13.0,1.3,5.0,18.0,153.94,0.0
2016,2,4,18,15,91.0,6.5,1.35,4.5,9.0,0.0,0.0
2016,2,4,18,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,2,4,18,45,0.0,0.0,1.45,4.0,0.0,0.0,0.0
2016,2,4,19,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,2,4,19,15,0.0,0.0,1.5,3.5,0.0,0.0,0.0
2016,2,4,19,30,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,2,4,19,45,0.0,0.0,1.55,3.0,0.0,0.0,0.0
2016,2,4,20,0,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,2,4,20,15,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,2,4,20,30,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,2,4,20,45,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,2,4,21,0,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,2,4,21,15,0.0,0.0,1.6,2.5,0.0,0.0,0.0
2016,2,4,21,30,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,2,4,21,45,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,2,4,22,0,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,2,4,22,15,0.0,0.0,1.6,1.5,0.0,0.0,0.0
2016,2,4,22,30,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2016,2,4,22,45,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2016,2,4,23,0,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2016,2,4,23,15,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2016,2,4,23,30,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2016,2,4,23,45,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2016,2,5,0,0,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2016,2,5,0,15,0.0,0.0,1.6,0.5,0.0,0.0,0.0
2016,2,5,0,30,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,2,5,0,45,0.0,0.0,1.65,0.0,0.0,0.0,0.0
2016,2,5,1,0,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,2,5,1,15,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,2,5,1,30,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,2,5,1,45,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,2,5,2,0,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,2,5,2,15,0.0,0.0,1.65,0.0,0.0,0.0,0.0
2016,2,5,2,30,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,2,5,2,45,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,2,5,3,0,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,2,5,3,15,0.0,0.0,1.55,0.0,0.0,0.0,0.0
2016,2,5,3,30,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,2,5,3,45,0.0,0.0,1.45,0.0,0.0,0.0,0.0
2016,2,5,4,0,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,2,5,4,15,0.0,0.0,1.35,0.0,0.0,0.0,0.0
2016,2,5,4,30,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,2,5,4,45,0.0,0.0,1.3,-0.5,0.0,0.0,0.0
2016,2,5,5,0,0.0,0.0,1.3,-1.0,0.0,0.0,0.0
2016,2,5,5,15,0.0,0.0,1.25,-1.0,0.0,0.0,0.0
2016,2,5,5,30,0.0,0.0,1.2,-1.0,0.0,0.0,0.0
2016,2,5,5,45,0.0,0.0,1.2,-1.0,0.0,0.0,0.0
2016,2,5,6,0,0.0,0.0,1.2,-1.0,0.0,0.0,0.0
2016,2,5,6,15,0.0,0.0,1.15,-0.5,0.0,0.0,0.0
2016,2,5,6,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,2,5,6,45,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,2,5,7,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,2,5,7,15,63.5,5.0,1.35,0.5,6.5,0.0,0.0
2016,2,5,7,30,127.0,10.0,1.6,1.0,13.0,7.87,0.0
2016,2,5,7,45,295.5,23.5,1.85,2.0,53.5,19.45,8.49
2016,2,5,8,0,464.0,37.0,2.1,3.0,94.0,30.95,22.2
2016,2,5,8,15,554.0,45.5,2.1,3.5,146.0,38.03,29.32
2016,2,5,8,30,644.0,54.0,2.1,4.0,198.0,45.19,36.23
2016,2,5,8,45,693.0,60.5,2.15,5.0,251.0,54.65,44.93
2016,2,5,9,0,742.0,67.0,2.2,6.0,304.0,60.24,49.88
2016,2,5,9,15,778.0,71.5,2.65,7.0,355.0,64.03,53.04
2016,2,5,9,30,814.0,76.0,3.1,8.0,406.0,67.8,56.09
2016,2,5,9,45,836.0,80.0,3.6,9.0,452.5,70.91,58.49
2016,2,5,10,0,858.0,84.0,4.1,10.0,499.0,73.95,60.8
2016,2,5,10,15,876.0,87.0,4.1,10.5,540.0,76.15,62.45
2016,2,5,10,30,894.0,90.0,4.1,11.0,581.0,78.3,64.07
2016,2,5,10,45,905.5,92.0,4.15,11.5,615.0,79.6,64.94
2016,2,5,11,0,917.0,94.0,4.2,12.0,649.0,89.08,72.98
2016,2,5,11,15,925.5,95.5,4.15,12.0,675.5,143.19,84.75
2016,2,5,11,30,934.0,97.0,4.1,12.0,702.0,204.0,123.42
2016,2,5,11,45,938.0,99.0,4.05,12.5,720.0,264.42,172.47
2016,2,5,12,0,942.0,101.0,4.0,13.0,738.0,324.29,225.55
2016,2,5,12,15,820.5,144.5,3.95,13.0,705.0,372.88,274.86
2016,2,5,12,30,699.0,188.0,3.9,13.0,672.0,408.94,312.16
2016,2,5,12,45,822.5,145.0,3.85,13.5,714.5,473.59,365.83
2016,2,5,13,0,946.0,102.0,3.8,14.0,757.0,542.36,422.83
2016,2,5,13,15,943.5,101.5,3.75,14.0,748.5,589.78,464.11
2016,2,5,13,30,941.0,101.0,3.7,14.0,740.0,634.56,502.36
2016,2,5,13,45,792.0,146.0,3.65,14.0,675.0,635.18,505.13
2016,2,5,14,0,643.0,191.0,3.6,14.0,610.0,617.25,492.77
2016,2,5,14,15,777.0,144.0,3.5,13.5,632.0,696.8,557.69
2016,2,5,14,30,911.0,97.0,3.4,13.0,654.0,767.85,615.62
2016,2,5,14,45,888.0,99.0,3.35,13.0,618.5,791.41,633.42
2016,2,5,15,0,865.0,101.0,3.3,13.0,583.0,803.64,643.33
2016,2,5,15,15,846.5,98.0,3.15,13.0,543.0,809.61,648.3
2016,2,5,15,30,828.0,95.0,3.0,13.0,503.0,811.3,650.28
2016,2,5,15,45,798.5,92.0,2.9,13.0,456.0,799.65,642.85
2016,2,5,16,0,769.0,89.0,2.8,13.0,409.0,789.86,636.87
2016,2,5,16,15,731.5,84.0,2.4,12.0,358.5,761.73,617.36
2016,2,5,16,30,694.0,79.0,2.0,11.0,308.0,729.91,594.35
2016,2,5,16,45,631.0,73.0,1.6,10.0,254.5,671.7,550.07
2016,2,5,17,0,568.0,67.0,1.2,9.0,201.0,610.51,501.44
2016,2,5,17,15,479.5,56.5,1.2,8.5,150.0,520.61,429.9
2016,2,5,17,30,391.0,46.0,1.2,8.0,99.0,429.68,352.79
2016,2,5,17,45,195.5,31.5,1.25,7.5,58.0,253.05,190.38
2016,2,5,18,0,0.0,17.0,1.3,7.0,17.0,13.38,0.0
2016,2,5,18,15,0.0,8.5,1.3,6.5,8.5,0.0,0.0
2016,2,5,18,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,2,5,18,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,2,5,19,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,2,5,19,15,0.0,0.0,1.3,5.5,0.0,0.0,0.0
2016,2,5,19,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,2,5,19,45,0.0,0.0,1.35,5.0,0.0,0.0,0.0
2016,2,5,20,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,2,5,20,15,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,2,5,20,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,2,5,20,45,0.0,0.0,1.45,5.0,0.0,0.0,0.0
2016,2,5,21,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,2,5,21,15,0.0,0.0,1.55,4.5,0.0,0.0,0.0
2016,2,5,21,30,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,2,5,21,45,0.0,0.0,1.65,4.0,0.0,0.0,0.0
2016,2,5,22,0,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,2,5,22,15,0.0,0.0,1.75,4.0,0.0,0.0,0.0
2016,2,5,22,30,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,2,5,22,45,0.0,0.0,1.85,4.0,0.0,0.0,0.0
2016,2,5,23,0,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,2,5,23,15,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,2,5,23,30,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,2,5,23,45,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,2,6,0,0,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,2,6,0,15,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,2,6,0,30,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,2,6,0,45,0.0,0.0,2.25,4.0,0.0,0.0,0.0
2016,2,6,1,0,0.0,0.0,2.4,4.0,0.0,0.0,0.0
2016,2,6,1,15,0.0,0.0,2.6,4.0,0.0,0.0,0.0
2016,2,6,1,30,0.0,0.0,2.8,4.0,0.0,0.0,0.0
2016,2,6,1,45,0.0,0.0,3.05,4.0,0.0,0.0,0.0
2016,2,6,2,0,0.0,0.0,3.3,4.0,0.0,0.0,0.0
2016,2,6,2,15,0.0,0.0,3.4,3.5,0.0,0.0,0.0
2016,2,6,2,30,0.0,0.0,3.5,3.0,0.0,0.0,0.0
2016,2,6,2,45,0.0,0.0,3.65,3.0,0.0,0.0,0.0
2016,2,6,3,0,0.0,0.0,3.8,3.0,0.0,0.0,0.0
2016,2,6,3,15,0.0,0.0,3.65,2.5,0.0,0.0,0.0
2016,2,6,3,30,0.0,0.0,3.5,2.0,0.0,0.0,0.0
2016,2,6,3,45,0.0,0.0,3.4,2.0,0.0,0.0,0.0
2016,2,6,4,0,0.0,0.0,3.3,2.0,0.0,0.0,0.0
2016,2,6,4,15,0.0,0.0,3.4,2.0,0.0,0.0,0.0
2016,2,6,4,30,0.0,0.0,3.5,2.0,0.0,0.0,0.0
2016,2,6,4,45,0.0,0.0,3.6,2.0,0.0,0.0,0.0
2016,2,6,5,0,0.0,0.0,3.7,2.0,0.0,0.0,0.0
2016,2,6,5,15,0.0,0.0,3.8,2.0,0.0,0.0,0.0
2016,2,6,5,30,0.0,0.0,3.9,2.0,0.0,0.0,0.0
2016,2,6,5,45,0.0,0.0,4.05,2.0,0.0,0.0,0.0
2016,2,6,6,0,0.0,0.0,4.2,2.0,0.0,0.0,0.0
2016,2,6,6,15,0.0,0.0,4.35,2.0,0.0,0.0,0.0
2016,2,6,6,30,0.0,0.0,4.5,2.0,0.0,0.0,0.0
2016,2,6,6,45,0.0,0.0,4.65,2.0,0.0,0.0,0.0
2016,2,6,7,0,0.0,0.0,4.8,2.0,0.0,0.0,0.0
2016,2,6,7,15,83.5,5.5,4.95,2.5,7.0,0.0,0.0
2016,2,6,7,30,167.0,11.0,5.1,3.0,14.0,8.65,0.0
2016,2,6,7,45,342.0,22.5,5.25,4.0,57.0,18.73,8.34
2016,2,6,8,0,517.0,34.0,5.4,5.0,100.0,31.23,22.26
2016,2,6,8,15,605.5,42.0,5.8,5.5,153.5,38.63,29.61
2016,2,6,8,30,694.0,50.0,6.2,6.0,207.0,46.1,36.73
2016,2,6,8,45,747.0,55.0,6.6,7.0,262.0,50.77,41.0
2016,2,6,9,0,800.0,60.0,7.0,8.0,317.0,55.47,45.12
2016,2,6,9,15,834.0,63.5,7.15,8.5,369.5,58.75,47.92
2016,2,6,9,30,868.0,67.0,7.3,9.0,422.0,62.02,50.64
2016,2,6,9,45,895.5,68.5,7.5,9.5,470.5,70.03,57.59
2016,2,6,10,0,923.0,70.0,7.7,10.0,519.0,72.38,59.39
2016,2,6,10,15,939.0,72.0,7.7,10.0,561.0,74.72,61.31
2016,2,6,10,30,955.0,74.0,7.7,10.0,603.0,76.95,63.13
2016,2,6,10,45,968.5,74.5,7.7,10.5,638.0,78.05,63.83
2016,2,6,11,0,982.0,75.0,7.7,11.0,673.0,79.08,64.48
2016,2,6,11,15,989.5,76.5,7.65,11.0,700.0,137.59,78.01
2016,2,6,11,30,997.0,78.0,7.6,11.0,727.0,201.67,119.6
2016,2,6,11,45,1000.5,79.5,7.55,11.5,745.5,264.96,172.08
2016,2,6,12,0,1004.0,81.0,7.5,12.0,764.0,327.54,228.91
2016,2,6,12,15,1006.5,81.0,7.4,12.0,773.5,387.69,285.76
2016,2,6,12,30,1009.0,81.0,7.3,12.0,783.0,446.46,341.36
2016,2,6,12,45,1009.5,81.0,7.2,12.5,783.5,502.75,393.35
2016,2,6,13,0,1010.0,81.0,7.1,13.0,784.0,556.98,442.26
2016,2,6,13,15,1008.0,80.5,6.95,13.0,775.5,607.15,487.4
2016,2,6,13,30,1006.0,80.0,6.8,13.0,767.0,654.57,529.18
2016,2,6,13,45,1002.0,79.0,6.65,13.0,749.5,697.33,566.34
2016,2,6,14,0,998.0,78.0,6.5,13.0,732.0,736.79,600.09
2016,2,6,14,15,990.5,77.0,6.35,13.0,706.5,770.41,628.66
2016,2,6,14,30,983.0,76.0,6.2,13.0,681.0,800.23,652.71
2016,2,6,14,45,966.5,77.0,6.05,13.0,646.0,821.66,669.52
2016,2,6,15,0,950.0,78.0,5.9,13.0,611.0,838.87,683.24
2016,2,6,15,15,935.0,75.5,5.65,12.5,570.0,849.05,692.57
2016,2,6,15,30,920.0,73.0,5.4,12.0,529.0,855.03,698.82
2016,2,6,15,45,899.0,70.0,5.2,12.0,482.0,851.3,696.74
2016,2,6,16,0,878.0,67.0,5.0,12.0,435.0,852.41,698.36
2016,2,6,16,15,846.5,63.5,4.4,11.0,383.5,831.07,682.67
2016,2,6,16,30,815.0,60.0,3.8,10.0,332.0,805.79,664.03
2016,2,6,16,45,768.5,55.0,3.25,9.5,277.5,762.08,629.74
2016,2,6,17,0,722.0,50.0,2.7,9.0,223.0,715.14,590.98
2016,2,6,17,15,642.5,43.0,2.45,8.0,168.5,635.14,526.19
2016,2,6,17,30,563.0,36.0,2.2,7.0,114.0,553.42,455.1
2016,2,6,17,45,410.5,25.0,2.0,6.0,68.5,409.08,314.24
2016,2,6,18,0,258.0,14.0,1.8,5.0,23.0,216.15,0.0
2016,2,6,18,15,129.0,7.0,1.75,4.5,11.5,0.0,0.0
2016,2,6,18,30,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,2,6,18,45,0.0,0.0,1.65,4.0,0.0,0.0,0.0
2016,2,6,19,0,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,2,6,19,15,0.0,0.0,1.55,4.0,0.0,0.0,0.0
2016,2,6,19,30,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,2,6,19,45,0.0,0.0,1.45,4.0,0.0,0.0,0.0
2016,2,6,20,0,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,2,6,20,15,0.0,0.0,1.35,3.5,0.0,0.0,0.0
2016,2,6,20,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,2,6,20,45,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,2,6,21,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,2,6,21,15,0.0,0.0,1.25,2.5,0.0,0.0,0.0
2016,2,6,21,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,2,6,21,45,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,2,6,22,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,2,6,22,15,0.0,0.0,1.2,1.5,0.0,0.0,0.0
2016,2,6,22,30,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,2,6,22,45,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,2,6,23,0,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,2,6,23,15,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,2,6,23,30,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,2,6,23,45,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,2,7,0,0,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,2,7,0,15,0.0,0.0,1.2,0.5,0.0,0.0,0.0
2016,2,7,0,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,7,0,45,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,7,1,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,7,1,15,0.0,0.0,1.15,0.0,0.0,0.0,0.0
2016,2,7,1,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,2,7,1,45,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,2,7,2,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,2,7,2,15,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,2,7,2,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,2,7,2,45,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,2,7,3,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,2,7,3,15,0.0,0.0,1.05,0.0,0.0,0.0,0.0
2016,2,7,3,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,2,7,3,45,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,2,7,4,0,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,2,7,4,15,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,2,7,4,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,2,7,4,45,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,2,7,5,0,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,2,7,5,15,0.0,0.0,1.05,0.0,0.0,0.0,0.0
2016,2,7,5,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,2,7,5,45,0.0,0.0,1.15,0.0,0.0,0.0,0.0
2016,2,7,6,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,7,6,15,0.0,0.0,1.45,0.0,0.0,0.0,0.0
2016,2,7,6,30,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,2,7,6,45,0.0,0.0,1.95,0.5,0.0,0.0,0.0
2016,2,7,7,0,0.0,0.0,2.2,1.0,0.0,0.0,0.0
2016,2,7,7,15,57.0,6.0,2.25,1.0,7.5,0.0,0.0
2016,2,7,7,30,114.0,12.0,2.3,1.0,15.0,9.44,0.0
2016,2,7,7,45,282.0,26.5,2.35,1.5,57.0,21.89,11.4
2016,2,7,8,0,450.0,41.0,2.4,2.0,99.0,34.14,25.28
2016,2,7,8,15,541.0,50.0,2.45,3.0,152.0,41.49,32.61
2016,2,7,8,30,632.0,59.0,2.5,4.0,205.0,48.92,39.68
2016,2,7,8,45,695.5,64.0,2.65,5.0,260.0,53.07,43.48
2016,2,7,9,0,759.0,69.0,2.8,6.0,315.0,62.03,51.5
2016,2,7,9,15,794.0,73.0,3.0,6.5,367.0,65.4,54.37
2016,2,7,9,30,829.0,77.0,3.2,7.0,419.0,68.78,57.16
2016,2,7,9,45,857.5,79.0,3.45,8.0,467.0,70.55,58.36
2016,2,7,10,0,886.0,81.0,3.7,9.0,515.0,72.36,59.58
2016,2,7,10,15,902.5,83.5,3.85,9.5,556.5,74.27,60.99
2016,2,7,10,30,919.0,86.0,4.0,10.0,598.0,83.78,69.14
2016,2,7,10,45,932.5,87.5,4.2,11.0,633.0,85.37,70.1
2016,2,7,11,0,946.0,89.0,4.4,12.0,668.0,86.88,71.01
2016,2,7,11,15,954.0,90.5,4.55,12.5,695.0,145.23,84.4
2016,2,7,11,30,962.0,92.0,4.7,13.0,722.0,207.73,124.65
2016,2,7,11,45,962.5,94.5,4.85,13.5,739.0,269.49,175.35
2016,2,7,12,0,963.0,97.0,5.0,14.0,756.0,330.28,229.78
2016,2,7,12,15,965.5,97.5,5.0,14.5,765.5,389.06,283.63
2016,2,7,12,30,968.0,98.0,5.0,15.0,775.0,446.55,336.04
2016,2,7,12,45,970.0,97.0,5.05,15.5,776.0,501.12,385.14
2016,2,7,13,0,972.0,96.0,5.1,16.0,777.0,553.79,431.47
2016,2,7,13,15,969.5,95.5,5.05,16.0,768.5,602.43,474.04
2016,2,7,13,30,967.0,95.0,5.0,16.0,760.0,648.36,513.42
2016,2,7,13,45,964.5,93.0,4.95,16.0,743.0,690.01,548.65
2016,2,7,14,0,962.0,91.0,4.9,16.0,726.0,728.53,580.76
2016,2,7,14,15,953.5,90.0,4.75,16.0,700.0,760.62,606.95
2016,2,7,14,30,945.0,89.0,4.6,16.0,674.0,788.97,629.22
2016,2,7,14,45,932.5,87.5,4.5,16.5,640.0,809.99,643.89
2016,2,7,15,0,920.0,86.0,4.4,17.0,606.0,826.95,655.66
2016,2,7,15,15,903.5,83.5,4.1,16.5,565.0,835.55,663.05
2016,2,7,15,30,887.0,81.0,3.8,16.0,524.0,848.68,674.09
2016,2,7,15,45,866.0,77.5,3.55,16.0,477.5,844.29,671.33
2016,2,7,16,0,845.0,74.0,3.3,16.0,431.0,835.7,665.58
2016,2,7,16,15,811.5,70.0,2.9,15.0,379.5,811.75,649.92
2016,2,7,16,30,778.0,66.0,2.5,14.0,328.0,783.84,630.67
2016,2,7,16,45,728.5,60.5,2.15,13.0,274.0,736.7,596.26
2016,2,7,17,0,679.0,55.0,1.8,12.0,220.0,686.26,557.42
2016,2,7,17,15,597.0,47.0,1.8,11.0,166.5,612.0,499.88
2016,2,7,17,30,515.0,39.0,1.8,10.0,113.0,529.33,430.85
2016,2,7,17,45,360.5,27.5,1.85,9.5,68.0,384.27,295.86
2016,2,7,18,0,206.0,16.0,1.9,9.0,23.0,176.95,0.0
2016,2,7,18,15,103.0,8.0,1.9,8.5,11.5,0.0,0.0
2016,2,7,18,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,2,7,18,45,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,2,7,19,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,2,7,19,15,0.0,0.0,1.8,7.5,0.0,0.0,0.0
2016,2,7,19,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,2,7,19,45,0.0,0.0,1.65,7.0,0.0,0.0,0.0
2016,2,7,20,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,2,7,20,15,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2016,2,7,20,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,2,7,20,45,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,2,7,21,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,2,7,21,15,0.0,0.0,1.5,6.5,0.0,0.0,0.0
2016,2,7,21,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,2,7,21,45,0.0,0.0,1.55,6.0,0.0,0.0,0.0
2016,2,7,22,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,2,7,22,15,0.0,0.0,1.75,6.0,0.0,0.0,0.0
2016,2,7,22,30,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,2,7,22,45,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,2,7,23,0,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,2,7,23,15,0.0,0.0,2.55,6.0,0.0,0.0,0.0
2016,2,7,23,30,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2016,2,7,23,45,0.0,0.0,3.05,6.0,0.0,0.0,0.0
2016,2,8,0,0,0.0,0.0,3.3,6.0,0.0,0.0,0.0
2016,2,8,0,15,0.0,0.0,3.5,6.0,0.0,0.0,0.0
2016,2,8,0,30,0.0,0.0,3.7,6.0,0.0,0.0,0.0
2016,2,8,0,45,0.0,0.0,3.95,6.0,0.0,0.0,0.0
2016,2,8,1,0,0.0,0.0,4.2,6.0,0.0,0.0,0.0
2016,2,8,1,15,0.0,0.0,4.3,5.5,0.0,0.0,0.0
2016,2,8,1,30,0.0,0.0,4.4,5.0,0.0,0.0,0.0
2016,2,8,1,45,0.0,0.0,4.55,5.0,0.0,0.0,0.0
2016,2,8,2,0,0.0,0.0,4.7,5.0,0.0,0.0,0.0
2016,2,8,2,15,0.0,0.0,4.7,5.0,0.0,0.0,0.0
2016,2,8,2,30,0.0,0.0,4.7,5.0,0.0,0.0,0.0
2016,2,8,2,45,0.0,0.0,4.7,5.0,0.0,0.0,0.0
2016,2,8,3,0,0.0,0.0,4.7,5.0,0.0,0.0,0.0
2016,2,8,3,15,0.0,0.0,4.65,4.5,0.0,0.0,0.0
2016,2,8,3,30,0.0,0.0,4.6,4.0,0.0,0.0,0.0
2016,2,8,3,45,0.0,0.0,4.6,4.0,0.0,0.0,0.0
2016,2,8,4,0,0.0,0.0,4.6,4.0,0.0,0.0,0.0
2016,2,8,4,15,0.0,0.0,4.55,3.5,0.0,0.0,0.0
2016,2,8,4,30,0.0,0.0,4.5,3.0,0.0,0.0,0.0
2016,2,8,4,45,0.0,0.0,4.45,3.0,0.0,0.0,0.0
2016,2,8,5,0,0.0,0.0,4.4,3.0,0.0,0.0,0.0
2016,2,8,5,15,0.0,0.0,4.4,3.0,0.0,0.0,0.0
2016,2,8,5,30,0.0,0.0,4.4,3.0,0.0,0.0,0.0
2016,2,8,5,45,0.0,0.0,4.4,3.0,0.0,0.0,0.0
2016,2,8,6,0,0.0,0.0,4.4,3.0,0.0,0.0,0.0
2016,2,8,6,15,0.0,0.0,4.45,3.0,0.0,0.0,0.0
2016,2,8,6,30,0.0,0.0,4.5,3.0,0.0,0.0,0.0
2016,2,8,6,45,0.0,0.0,4.6,3.0,0.0,0.0,0.0
2016,2,8,7,0,0.0,0.0,4.7,3.0,0.0,0.0,0.0
2016,2,8,7,15,0.0,9.0,4.75,3.5,9.0,0.0,0.0
2016,2,8,7,30,0.0,18.0,4.8,4.0,18.0,14.16,0.0
2016,2,8,7,45,277.5,26.0,4.85,4.5,62.5,21.41,11.25
2016,2,8,8,0,555.0,34.0,4.9,5.0,107.0,31.42,22.55
2016,2,8,8,15,638.0,40.5,5.2,5.5,161.0,37.58,28.71
2016,2,8,8,30,721.0,47.0,5.5,6.0,215.0,43.87,34.72
2016,2,8,8,45,769.5,51.5,5.85,7.0,269.5,48.23,38.68
2016,2,8,9,0,818.0,56.0,6.2,8.0,324.0,52.62,42.51
2016,2,8,9,15,849.5,59.5,6.2,8.5,376.5,55.99,45.39
2016,2,8,9,30,881.0,63.0,6.2,9.0,429.0,65.23,53.52
2016,2,8,9,45,738.5,101.0,6.25,9.5,431.0,77.8,64.52
2016,2,8,10,0,596.0,139.0,6.3,10.0,433.0,99.48,83.5
2016,2,8,10,15,547.5,168.5,6.15,10.5,455.5,113.54,95.5
2016,2,8,10,30,499.0,198.0,6.0,11.0,478.0,128.33,108.04
2016,2,8,10,45,555.5,191.0,5.9,11.5,519.5,124.59,104.31
2016,2,8,11,0,612.0,184.0,5.8,12.0,561.0,121.82,101.49
2016,2,8,11,15,802.0,130.0,5.7,12.0,645.5,152.64,95.34
2016,2,8,11,30,992.0,76.0,5.6,12.0,730.0,202.91,119.88
2016,2,8,11,45,989.0,80.5,5.6,12.5,747.0,266.85,173.13
2016,2,8,12,0,986.0,85.0,5.6,13.0,764.0,329.48,229.75
2016,2,8,12,15,988.5,85.5,5.6,13.0,773.5,389.3,285.61
2016,2,8,12,30,991.0,86.0,5.6,13.0,783.0,447.79,340.17
2016,2,8,12,45,994.0,84.5,5.65,13.5,784.0,503.29,390.77
2016,2,8,13,0,997.0,83.0,5.7,14.0,785.0,556.9,438.55
2016,2,8,13,15,995.0,83.0,5.7,14.0,776.5,607.12,483.16
2016,2,8,13,30,993.0,83.0,5.7,14.0,768.0,654.63,524.57
2016,2,8,13,45,991.5,80.5,5.75,14.5,751.5,697.17,560.41
2016,2,8,14,0,990.0,78.0,5.8,15.0,735.0,736.52,593.03
2016,2,8,14,15,983.5,77.0,5.75,14.5,709.5,770.63,622.95
2016,2,8,14,30,977.0,76.0,5.7,14.0,684.0,801.03,648.4
2016,2,8,14,45,969.5,73.5,5.7,14.0,650.5,825.24,667.73
2016,2,8,15,0,962.0,71.0,5.7,14.0,617.0,845.46,684.25
2016,2,8,15,15,947.5,69.0,5.5,14.0,576.5,856.62,693.12
2016,2,8,15,30,933.0,67.0,5.3,14.0,536.0,863.58,698.96
2016,2,8,15,45,915.0,63.5,5.15,14.0,489.5,861.58,698.48
2016,2,8,16,0,897.0,60.0,5.0,14.0,443.0,855.44,694.95
2016,2,8,16,15,867.5,57.0,4.5,13.0,391.5,836.2,681.78
2016,2,8,16,30,838.0,54.0,4.0,12.0,340.0,813.32,665.61
2016,2,8,16,45,795.5,49.5,3.5,11.0,285.5,782.6,643.12
2016,2,8,17,0,753.0,45.0,3.0,10.0,231.0,739.68,609.34
2016,2,8,17,15,678.5,39.5,2.8,9.0,176.5,665.54,550.02
2016,2,8,17,30,604.0,34.0,2.6,8.0,122.0,589.83,484.62
2016,2,8,17,45,458.0,24.5,2.4,7.5,75.0,450.9,352.84
2016,2,8,18,0,312.0,15.0,2.2,7.0,28.0,293.29,0.0
2016,2,8,18,15,156.0,7.5,2.1,6.5,14.0,5.9,0.0
2016,2,8,18,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,2,8,18,45,0.0,0.0,1.95,5.5,0.0,0.0,0.0
2016,2,8,19,0,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,2,8,19,15,0.0,0.0,1.85,4.5,0.0,0.0,0.0
2016,2,8,19,30,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,2,8,19,45,0.0,0.0,1.75,4.0,0.0,0.0,0.0
2016,2,8,20,0,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,2,8,20,15,0.0,0.0,1.65,4.0,0.0,0.0,0.0
2016,2,8,20,30,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,2,8,20,45,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,2,8,21,0,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,2,8,21,15,0.0,0.0,1.6,3.5,0.0,0.0,0.0
2016,2,8,21,30,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,2,8,21,45,0.0,0.0,1.65,3.0,0.0,0.0,0.0
2016,2,8,22,0,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,2,8,22,15,0.0,0.0,1.75,3.0,0.0,0.0,0.0
2016,2,8,22,30,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2016,2,8,22,45,0.0,0.0,1.85,3.0,0.0,0.0,0.0
2016,2,8,23,0,0.0,0.0,1.9,3.0,0.0,0.0,0.0
2016,2,8,23,15,0.0,0.0,1.95,3.0,0.0,0.0,0.0
2016,2,8,23,30,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2016,2,8,23,45,0.0,0.0,2.05,3.0,0.0,0.0,0.0
2016,2,9,0,0,0.0,0.0,2.1,3.0,0.0,0.0,0.0
2016,2,9,0,15,0.0,0.0,2.15,3.0,0.0,0.0,0.0
2016,2,9,0,30,0.0,0.0,2.2,3.0,0.0,0.0,0.0
2016,2,9,0,45,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2016,2,9,1,0,0.0,0.0,2.4,3.0,0.0,0.0,0.0
2016,2,9,1,15,0.0,0.0,2.4,2.5,0.0,0.0,0.0
2016,2,9,1,30,0.0,0.0,2.4,2.0,0.0,0.0,0.0
2016,2,9,1,45,0.0,0.0,2.45,2.0,0.0,0.0,0.0
2016,2,9,2,0,0.0,0.0,2.5,2.0,0.0,0.0,0.0
2016,2,9,2,15,0.0,0.0,2.5,2.0,0.0,0.0,0.0
2016,2,9,2,30,0.0,0.0,2.5,2.0,0.0,0.0,0.0
2016,2,9,2,45,0.0,0.0,2.5,2.0,0.0,0.0,0.0
2016,2,9,3,0,0.0,0.0,2.5,2.0,0.0,0.0,0.0
2016,2,9,3,15,0.0,0.0,2.5,2.0,0.0,0.0,0.0
2016,2,9,3,30,0.0,0.0,2.5,2.0,0.0,0.0,0.0
2016,2,9,3,45,0.0,0.0,2.5,2.0,0.0,0.0,0.0
2016,2,9,4,0,0.0,0.0,2.5,2.0,0.0,0.0,0.0
2016,2,9,4,15,0.0,0.0,2.5,1.5,0.0,0.0,0.0
2016,2,9,4,30,0.0,0.0,2.5,1.0,0.0,0.0,0.0
2016,2,9,4,45,0.0,0.0,2.5,1.0,0.0,0.0,0.0
2016,2,9,5,0,0.0,0.0,2.5,1.0,0.0,0.0,0.0
2016,2,9,5,15,0.0,0.0,2.45,1.0,0.0,0.0,0.0
2016,2,9,5,30,0.0,0.0,2.4,1.0,0.0,0.0,0.0
2016,2,9,5,45,0.0,0.0,2.4,1.0,0.0,0.0,0.0
2016,2,9,6,0,0.0,0.0,2.4,1.0,0.0,0.0,0.0
2016,2,9,6,15,0.0,0.0,2.4,1.0,0.0,0.0,0.0
2016,2,9,6,30,0.0,0.0,2.4,1.0,0.0,0.0,0.0
2016,2,9,6,45,0.0,0.0,2.45,1.5,0.0,0.0,0.0
2016,2,9,7,0,0.0,0.0,2.5,2.0,0.0,0.0,0.0
2016,2,9,7,15,120.0,6.0,2.75,3.0,9.5,0.0,0.0
2016,2,9,7,30,240.0,12.0,3.0,4.0,19.0,9.44,0.0
2016,2,9,7,45,401.5,22.5,3.3,5.0,63.5,20.56,10.92
2016,2,9,8,0,563.0,33.0,3.6,6.0,108.0,30.57,21.76
2016,2,9,8,15,643.5,39.0,3.45,7.0,162.0,36.35,27.46
2016,2,9,8,30,724.0,45.0,3.3,8.0,216.0,42.26,33.01
2016,2,9,8,45,772.0,49.5,3.15,9.0,270.5,46.68,36.99
2016,2,9,9,0,820.0,54.0,3.0,10.0,325.0,51.12,40.84
2016,2,9,9,15,850.5,57.0,3.2,11.0,377.0,59.54,48.15
2016,2,9,9,30,881.0,60.0,3.4,12.0,429.0,63.23,51.09
2016,2,9,9,45,901.5,62.5,3.6,13.0,476.0,66.27,53.42
2016,2,9,10,0,922.0,65.0,3.8,14.0,523.0,69.19,55.61
2016,2,9,10,15,936.5,67.0,3.9,14.5,564.0,71.52,57.37
2016,2,9,10,30,951.0,69.0,4.0,15.0,605.0,73.75,59.04
2016,2,9,10,45,960.5,71.0,4.1,15.5,639.0,75.74,60.52
2016,2,9,11,0,970.0,73.0,4.2,16.0,673.0,77.63,61.9
2016,2,9,11,15,976.5,74.0,4.2,16.5,699.5,139.66,76.74
2016,2,9,11,30,983.0,75.0,4.2,17.0,726.0,202.67,117.44
2016,2,9,11,45,976.5,81.0,4.25,17.5,742.5,266.47,169.66
2016,2,9,12,0,970.0,87.0,4.3,18.0,759.0,328.62,224.64
2016,2,9,12,15,972.5,87.5,4.3,18.0,768.0,387.68,278.32
2016,2,9,12,30,975.0,88.0,4.3,18.0,777.0,445.44,330.64
2016,2,9,12,45,975.0,88.0,4.3,18.0,777.5,500.18,379.65
2016,2,9,13,0,975.0,88.0,4.3,18.0,778.0,552.87,425.85
2016,2,9,13,15,972.5,87.5,4.25,18.0,769.5,601.54,467.62
2016,2,9,13,30,970.0,87.0,4.2,18.0,761.0,647.48,506.28
2016,2,9,13,45,965.5,86.0,4.2,18.5,743.5,688.82,539.72
2016,2,9,14,0,961.0,85.0,4.2,19.0,726.0,726.9,569.93
2016,2,9,14,15,953.5,83.5,4.1,19.0,700.5,759.02,595.89
2016,2,9,14,30,946.0,82.0,4.0,19.0,675.0,787.42,617.64
2016,2,9,14,45,931.5,81.5,3.95,19.0,640.5,807.81,633.14
2016,2,9,15,0,917.0,81.0,3.9,19.0,606.0,824.11,645.87
2016,2,9,15,15,901.5,79.0,3.55,18.5,565.5,833.81,653.79
2016,2,9,15,30,886.0,77.0,3.2,18.0,525.0,839.44,658.74
2016,2,9,15,45,866.0,73.5,2.9,18.0,479.0,844.46,662.22
2016,2,9,16,0,846.0,70.0,2.6,18.0,433.0,836.59,656.35
2016,2,9,16,15,814.0,66.0,2.25,17.0,382.0,813.76,641.6
2016,2,9,16,30,782.0,62.0,1.9,16.0,331.0,787.08,623.44
2016,2,9,16,45,738.0,56.5,1.6,15.0,278.0,744.55,593.04
2016,2,9,17,0,694.0,51.0,1.3,14.0,225.0,698.93,558.55
2016,2,9,17,15,616.5,44.5,1.3,13.0,171.5,620.8,499.86
2016,2,9,17,30,539.0,38.0,1.3,12.0,118.0,540.89,435.04
2016,2,9,17,45,397.5,27.0,1.35,11.5,72.5,415.86,321.93
2016,2,9,18,0,256.0,16.0,1.4,11.0,27.0,258.86,0.0
2016,2,9,18,15,128.0,8.0,1.4,11.0,13.5,6.29,0.0
2016,2,9,18,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,2,9,18,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,2,9,19,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,2,9,19,15,0.0,0.0,1.4,10.5,0.0,0.0,0.0
2016,2,9,19,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,9,19,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,9,20,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,9,20,15,0.0,0.0,1.4,9.5,0.0,0.0,0.0
2016,2,9,20,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,2,9,20,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,2,9,21,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,2,9,21,15,0.0,0.0,1.4,8.5,0.0,0.0,0.0
2016,2,9,21,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,9,21,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,9,22,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,9,22,15,0.0,0.0,1.35,7.5,0.0,0.0,0.0
2016,2,9,22,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,2,9,22,45,0.0,0.0,1.3,6.5,0.0,0.0,0.0
2016,2,9,23,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,2,9,23,15,0.0,0.0,1.3,5.5,0.0,0.0,0.0
2016,2,9,23,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,2,9,23,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,2,10,0,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,2,10,0,15,0.0,0.0,1.3,4.5,0.0,0.0,0.0
2016,2,10,0,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,2,10,0,45,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,2,10,1,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,2,10,1,15,0.0,0.0,1.3,3.5,0.0,0.0,0.0
2016,2,10,1,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,2,10,1,45,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,2,10,2,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,2,10,2,15,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,2,10,2,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,2,10,2,45,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,2,10,3,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,2,10,3,15,0.0,0.0,1.3,2.5,0.0,0.0,0.0
2016,2,10,3,30,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,2,10,3,45,0.0,0.0,1.35,2.0,0.0,0.0,0.0
2016,2,10,4,0,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,2,10,4,15,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,2,10,4,30,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,2,10,4,45,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,2,10,5,0,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,2,10,5,15,0.0,0.0,1.35,1.5,0.0,0.0,0.0
2016,2,10,5,30,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,2,10,5,45,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,2,10,6,0,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,2,10,6,15,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,2,10,6,30,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,2,10,6,45,0.0,0.0,1.3,1.5,0.0,0.0,0.0
2016,2,10,7,0,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,2,10,7,15,100.0,6.5,1.45,3.0,10.0,0.0,0.0
2016,2,10,7,30,200.0,13.0,1.6,4.0,20.0,10.23,0.0
2016,2,10,7,45,357.5,24.5,1.8,5.0,63.5,20.39,11.1
2016,2,10,8,0,515.0,36.0,2.0,6.0,107.0,32.94,23.96
2016,2,10,8,15,597.5,43.5,1.9,6.5,160.5,39.82,30.73
2016,2,10,8,30,680.0,51.0,1.8,7.0,214.0,46.78,37.31
2016,2,10,8,45,730.5,56.0,1.75,8.0,268.0,51.38,41.45
2016,2,10,9,0,781.0,61.0,1.7,9.0,322.0,56.0,45.44
2016,2,10,9,15,814.0,64.5,1.95,10.0,374.0,59.21,48.03
2016,2,10,9,30,847.0,68.0,2.2,11.0,426.0,62.4,50.55
2016,2,10,9,45,870.0,71.0,2.45,12.0,473.5,71.5,58.26
2016,2,10,10,0,893.0,74.0,2.7,13.0,521.0,74.66,60.62
2016,2,10,10,15,909.0,76.0,2.7,13.5,562.5,76.9,62.28
2016,2,10,10,30,925.0,78.0,2.7,14.0,604.0,79.02,63.84
2016,2,10,10,45,936.0,80.0,2.7,15.0,638.5,80.92,65.08
2016,2,10,11,0,947.0,82.0,2.7,16.0,673.0,83.45,66.87
2016,2,10,11,15,955.0,83.0,2.7,16.5,699.5,145.41,81.51
2016,2,10,11,30,963.0,84.0,2.7,17.0,726.0,207.69,121.91
2016,2,10,11,45,967.5,85.0,2.75,17.5,744.5,269.33,171.77
2016,2,10,12,0,972.0,86.0,2.8,18.0,763.0,330.39,225.11
2016,2,10,12,15,974.5,86.5,2.85,18.5,772.5,389.62,277.97
2016,2,10,12,30,977.0,87.0,2.9,19.0,782.0,447.54,329.21
2016,2,10,12,45,976.5,87.5,2.95,19.5,782.5,502.62,377.08
2016,2,10,13,0,976.0,88.0,3.0,20.0,783.0,555.64,421.94
2016,2,10,13,15,974.0,87.5,2.95,20.0,774.5,604.68,463.07
2016,2,10,13,30,972.0,87.0,2.9,20.0,766.0,651.05,501.06
2016,2,10,13,45,966.5,86.5,2.9,20.5,748.5,692.38,533.6
2016,2,10,14,0,961.0,86.0,2.9,21.0,731.0,730.4,562.92
2016,2,10,14,15,953.5,85.0,2.9,21.0,705.5,763.1,588.91
2016,2,10,14,30,946.0,84.0,2.9,21.0,680.0,792.11,610.8
2016,2,10,14,45,934.0,82.5,2.95,21.0,646.5,813.4,627.03
2016,2,10,15,0,922.0,81.0,3.0,21.0,613.0,830.65,640.63
2016,2,10,15,15,906.5,79.0,2.85,20.5,572.5,840.46,649.19
2016,2,10,15,30,891.0,77.0,2.7,20.0,532.0,846.16,655.03
2016,2,10,15,45,868.0,74.5,2.55,20.0,485.0,849.97,658.38
2016,2,10,16,0,845.0,72.0,2.4,20.0,438.0,840.8,652.61
2016,2,10,16,15,813.5,68.5,2.25,19.0,387.0,818.97,640.31
2016,2,10,16,30,782.0,65.0,2.1,18.0,336.0,793.25,624.78
2016,2,10,16,45,733.5,60.0,1.95,17.0,282.0,747.27,593.59
2016,2,10,17,0,685.0,55.0,1.8,16.0,228.0,698.03,558.24
2016,2,10,17,15,608.0,47.5,1.9,15.0,174.5,618.74,499.16
2016,2,10,17,30,531.0,40.0,2.0,14.0,121.0,548.66,442.07
2016,2,10,17,45,390.5,28.5,2.1,13.0,75.0,413.08,322.8
2016,2,10,18,0,250.0,17.0,2.2,12.0,29.0,257.58,0.0
2016,2,10,18,15,125.0,8.5,2.25,12.0,14.5,105.11,0.0
2016,2,10,18,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,2,10,18,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,2,10,19,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,2,10,19,15,0.0,0.0,2.55,11.5,0.0,0.0,0.0
2016,2,10,19,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,2,10,19,45,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,2,10,20,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,2,10,20,15,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,2,10,20,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,2,10,20,45,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,2,10,21,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,2,10,21,15,0.0,0.0,2.8,10.5,0.0,0.0,0.0
2016,2,10,21,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,2,10,21,45,0.0,0.0,2.85,10.0,0.0,0.0,0.0
2016,2,10,22,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,2,10,22,15,0.0,0.0,2.9,9.5,0.0,0.0,0.0
2016,2,10,22,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,2,10,22,45,0.0,0.0,2.95,9.0,0.0,0.0,0.0
2016,2,10,23,0,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,2,10,23,15,0.0,0.0,3.05,9.0,0.0,0.0,0.0
2016,2,10,23,30,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,2,10,23,45,0.0,0.0,3.15,9.0,0.0,0.0,0.0
2016,2,11,0,0,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,2,11,0,15,0.0,0.0,3.3,8.5,0.0,0.0,0.0
2016,2,11,0,30,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,2,11,0,45,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2016,2,11,1,0,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2016,2,11,1,15,0.0,0.0,3.65,7.5,0.0,0.0,0.0
2016,2,11,1,30,0.0,0.0,3.7,7.0,0.0,0.0,0.0
2016,2,11,1,45,0.0,0.0,3.8,7.0,0.0,0.0,0.0
2016,2,11,2,0,0.0,0.0,3.9,7.0,0.0,0.0,0.0
2016,2,11,2,15,0.0,0.0,3.85,7.0,0.0,0.0,0.0
2016,2,11,2,30,0.0,0.0,3.8,7.0,0.0,0.0,0.0
2016,2,11,2,45,0.0,0.0,3.8,7.0,0.0,0.0,0.0
2016,2,11,3,0,0.0,0.0,3.8,7.0,0.0,0.0,0.0
2016,2,11,3,15,0.0,0.0,3.75,7.0,0.0,0.0,0.0
2016,2,11,3,30,0.0,0.0,3.7,7.0,0.0,0.0,0.0
2016,2,11,3,45,0.0,0.0,3.65,7.0,0.0,0.0,0.0
2016,2,11,4,0,0.0,0.0,3.6,7.0,0.0,0.0,0.0
2016,2,11,4,15,0.0,0.0,3.55,7.0,0.0,0.0,0.0
2016,2,11,4,30,0.0,0.0,3.5,7.0,0.0,0.0,0.0
2016,2,11,4,45,0.0,0.0,3.5,7.0,0.0,0.0,0.0
2016,2,11,5,0,0.0,0.0,3.5,7.0,0.0,0.0,0.0
2016,2,11,5,15,0.0,0.0,3.4,6.5,0.0,0.0,0.0
2016,2,11,5,30,0.0,0.0,3.3,6.0,0.0,0.0,0.0
2016,2,11,5,45,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2016,2,11,6,0,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2016,2,11,6,15,0.0,0.0,3.15,6.0,0.0,0.0,0.0
2016,2,11,6,30,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2016,2,11,6,45,0.0,0.0,3.25,6.5,0.0,0.0,0.0
2016,2,11,7,0,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,2,11,7,15,118.5,7.0,3.45,8.0,11.5,0.0,0.0
2016,2,11,7,30,237.0,14.0,3.6,9.0,23.0,11.02,0.0
2016,2,11,7,45,392.5,25.0,3.8,10.0,68.5,22.77,12.97
2016,2,11,8,0,548.0,36.0,4.0,11.0,114.0,33.12,23.62
2016,2,11,8,15,628.5,43.0,3.95,12.0,168.0,39.64,29.86
2016,2,11,8,30,709.0,50.0,3.9,13.0,222.0,46.25,35.91
2016,2,11,8,45,758.0,55.0,3.9,14.0,277.5,50.92,40.02
2016,2,11,9,0,807.0,60.0,3.9,15.0,333.0,55.6,43.97
2016,2,11,9,15,838.5,63.5,4.05,16.0,385.0,58.86,46.55
2016,2,11,9,30,870.0,67.0,4.2,17.0,437.0,62.09,49.05
2016,2,11,9,45,892.0,69.5,4.35,18.0,485.0,71.0,56.44
2016,2,11,10,0,914.0,72.0,4.5,19.0,533.0,73.86,58.49
2016,2,11,10,15,929.5,74.0,4.6,19.5,575.0,76.12,60.14
2016,2,11,10,30,945.0,76.0,4.7,20.0,617.0,78.28,61.7
2016,2,11,10,45,956.0,78.0,4.8,20.5,651.5,80.21,63.08
2016,2,11,11,0,967.0,80.0,4.9,21.0,686.0,84.48,66.43
2016,2,11,11,15,974.0,81.0,4.9,21.5,713.0,147.6,80.67
2016,2,11,11,30,981.0,82.0,4.9,22.0,740.0,210.92,121.68
2016,2,11,11,45,977.0,87.0,4.9,22.5,756.0,274.68,173.23
2016,2,11,12,0,973.0,92.0,4.9,23.0,772.0,337.05,227.5
2016,2,11,12,15,975.0,92.0,4.85,23.0,781.5,396.05,280.3
2016,2,11,12,30,977.0,92.0,4.8,23.0,791.0,453.66,331.61
2016,2,11,12,45,975.5,93.0,4.75,23.5,791.0,508.94,379.38
2016,2,11,13,0,974.0,94.0,4.7,24.0,791.0,562.06,424.04
2016,2,11,13,15,971.0,93.5,4.6,24.0,782.0,610.74,464.77
2016,2,11,13,30,968.0,93.0,4.5,24.0,773.0,656.64,502.28
2016,2,11,13,45,961.0,92.5,4.45,24.0,755.0,697.11,535.05
2016,2,11,14,0,954.0,92.0,4.4,24.0,737.0,734.15,564.67
2016,2,11,14,15,946.0,91.0,4.25,24.0,711.0,766.48,590.07
2016,2,11,14,30,938.0,90.0,4.1,24.0,685.0,795.1,611.36
2016,2,11,14,45,924.5,89.0,4.0,24.0,650.5,815.76,626.53
2016,2,11,15,0,911.0,88.0,3.9,24.0,616.0,832.34,638.98
2016,2,11,15,15,894.5,85.5,3.55,23.5,575.0,840.75,645.83
2016,2,11,15,30,878.0,83.0,3.2,23.0,534.0,853.97,656.03
2016,2,11,15,45,853.5,80.0,2.9,22.5,487.0,846.98,652.23
2016,2,11,16,0,829.0,77.0,2.6,22.0,440.0,835.73,645.46
2016,2,11,16,15,796.5,73.0,2.35,21.0,388.5,812.24,631.39
2016,2,11,16,30,764.0,69.0,2.1,20.0,337.0,784.82,614.04
2016,2,11,16,45,714.0,64.0,1.9,19.0,283.0,737.28,581.6
2016,2,11,17,0,664.0,59.0,1.7,18.0,229.0,694.65,551.05
2016,2,11,17,15,586.5,51.0,1.75,17.0,175.5,615.47,492.43
2016,2,11,17,30,509.0,43.0,1.8,16.0,122.0,535.42,428.5
2016,2,11,17,45,369.0,31.0,1.85,15.5,76.0,399.33,311.02
2016,2,11,18,0,229.0,19.0,1.9,15.0,30.0,245.0,23.97
2016,2,11,18,15,114.5,9.5,1.95,14.5,15.0,97.91,0.0
2016,2,11,18,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,2,11,18,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,2,11,19,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,2,11,19,15,0.0,0.0,2.25,13.5,0.0,0.0,0.0
2016,2,11,19,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,2,11,19,45,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,2,11,20,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,2,11,20,15,0.0,0.0,2.4,12.5,0.0,0.0,0.0
2016,2,11,20,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
