Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,3,3,8,30,115.0,133.0,4.1,19.0,170.0,91.59,74.61
2016,3,3,8,45,433.5,109.5,4.35,20.0,287.0,78.19,62.55
2016,3,3,9,0,752.0,86.0,4.6,21.0,404.0,68.36,53.64
2016,3,3,9,15,782.5,90.0,4.9,21.5,457.0,76.85,60.62
2016,3,3,9,30,813.0,94.0,5.2,22.0,510.0,79.67,62.68
2016,3,3,9,45,852.5,91.0,5.55,22.5,562.5,77.92,60.86
2016,3,3,10,0,892.0,88.0,5.9,23.0,615.0,84.74,66.3
2016,3,3,10,15,907.0,90.0,6.15,23.0,657.0,86.57,67.66
2016,3,3,10,30,922.0,92.0,6.4,23.0,699.0,88.29,68.93
2016,3,3,10,45,938.0,91.0,6.65,23.5,736.0,88.2,68.57
2016,3,3,11,0,954.0,90.0,6.9,24.0,773.0,143.27,79.11
2016,3,3,11,15,961.5,91.0,6.95,24.0,800.0,207.41,118.63
2016,3,3,11,30,969.0,92.0,7.0,24.0,827.0,271.81,169.66
2016,3,3,11,45,975.5,92.0,7.05,24.5,846.0,335.27,224.4
2016,3,3,12,0,982.0,92.0,7.1,25.0,865.0,398.32,280.07
2016,3,3,12,15,984.5,92.5,7.05,25.0,874.5,459.52,334.55
2016,3,3,12,30,987.0,93.0,7.0,25.0,884.0,519.36,386.93
2016,3,3,12,45,990.0,91.5,6.95,25.0,884.5,576.24,435.82
2016,3,3,13,0,993.0,90.0,6.9,25.0,885.0,631.21,482.0
2016,3,3,13,15,991.5,89.5,6.8,25.0,876.0,682.16,523.92
2016,3,3,13,30,990.0,89.0,6.7,25.0,867.0,730.35,562.75
2016,3,3,13,45,989.0,87.0,6.6,25.0,850.0,774.5,597.83
2016,3,3,14,0,988.0,85.0,6.5,25.0,833.0,815.44,629.1
2016,3,3,14,15,982.0,84.0,6.35,25.0,806.0,850.15,654.11
2016,3,3,14,30,976.0,83.0,6.2,25.0,779.0,881.05,676.36
2016,3,3,14,45,962.5,83.5,6.1,25.0,743.5,903.43,692.83
2016,3,3,15,0,949.0,84.0,6.0,25.0,708.0,921.56,706.46
2016,3,3,15,15,936.0,82.0,5.85,24.5,665.5,933.08,716.74
2016,3,3,15,30,923.0,80.0,5.7,24.0,623.0,940.34,724.23
2016,3,3,15,45,907.0,76.5,5.55,24.0,575.0,938.83,724.27
2016,3,3,16,0,891.0,73.0,5.4,24.0,527.0,933.12,721.53
2016,3,3,16,15,866.0,70.0,5.05,23.0,473.5,915.63,712.04
2016,3,3,16,30,841.0,67.0,4.7,22.0,420.0,904.96,707.23
2016,3,3,16,45,805.0,62.5,4.35,21.5,363.0,867.55,681.55
2016,3,3,17,0,769.0,58.0,4.0,21.0,306.0,826.83,653.42
2016,3,3,17,15,711.5,52.5,3.65,20.0,248.0,762.01,607.14
2016,3,3,17,30,654.0,47.0,3.3,19.0,190.0,695.19,556.4
2016,3,3,17,45,553.5,39.0,2.95,18.0,135.5,585.58,469.03
2016,3,3,18,0,453.0,31.0,2.6,17.0,81.0,489.1,383.38
2016,3,3,18,15,226.5,15.5,2.6,16.5,40.5,251.29,98.64
2016,3,3,18,30,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,3,3,18,45,0.0,0.0,2.65,15.5,0.0,0.0,0.0
2016,3,3,19,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,3,3,19,15,0.0,0.0,2.65,14.5,0.0,0.0,0.0
2016,3,3,19,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,3,3,19,45,0.0,0.0,2.6,13.5,0.0,0.0,0.0
2016,3,3,20,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,3,3,20,15,0.0,0.0,2.55,12.5,0.0,0.0,0.0
2016,3,3,20,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,3,3,20,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,3,3,21,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,3,3,21,15,0.0,0.0,2.5,11.5,0.0,0.0,0.0
2016,3,3,21,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,3,3,21,45,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,3,3,22,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,3,3,22,15,0.0,0.0,2.5,10.5,0.0,0.0,0.0
2016,3,3,22,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,3,3,22,45,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,3,3,23,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,3,3,23,15,0.0,0.0,2.45,9.5,0.0,0.0,0.0
2016,3,3,23,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,3,3,23,45,0.0,0.0,2.35,9.0,0.0,0.0,0.0
2016,3,4,0,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,3,4,0,15,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2016,3,4,0,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,3,4,0,45,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,3,4,1,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,3,4,1,15,0.0,0.0,2.05,8.5,0.0,0.0,0.0
2016,3,4,1,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,3,4,1,45,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,3,4,2,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,3,4,2,15,0.0,0.0,1.85,7.5,0.0,0.0,0.0
2016,3,4,2,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,3,4,2,45,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,3,4,3,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,3,4,3,15,0.0,0.0,1.75,6.5,0.0,0.0,0.0
2016,3,4,3,30,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,3,4,3,45,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,3,4,4,0,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,3,4,4,15,0.0,0.0,1.65,6.0,0.0,0.0,0.0
2016,3,4,4,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,3,4,4,45,0.0,0.0,1.55,6.0,0.0,0.0,0.0
2016,3,4,5,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,3,4,5,15,0.0,0.0,1.45,5.5,0.0,0.0,0.0
2016,3,4,5,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,3,4,5,45,0.0,0.0,1.35,5.0,0.0,0.0,0.0
2016,3,4,6,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,3,4,6,15,0.0,0.0,1.35,5.5,0.0,0.0,0.0
2016,3,4,6,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,3,4,6,45,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,3,4,7,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,3,4,7,15,228.0,17.0,1.6,8.5,43.5,13.86,3.12
2016,3,4,7,30,456.0,34.0,1.6,9.0,87.0,28.45,19.38
2016,3,4,7,45,556.5,42.5,1.65,10.0,143.0,35.65,26.44
2016,3,4,8,0,657.0,51.0,1.7,11.0,199.0,46.58,36.49
2016,3,4,8,15,714.0,57.0,1.85,12.0,258.0,51.99,41.33
2016,3,4,8,30,771.0,63.0,2.0,13.0,317.0,57.42,45.98
2016,3,4,8,45,807.0,67.5,2.15,14.0,374.0,61.36,49.16
2016,3,4,9,0,843.0,72.0,2.3,15.0,431.0,65.25,52.22
2016,3,4,9,15,867.5,75.0,2.4,15.5,484.5,67.79,54.14
2016,3,4,9,30,892.0,78.0,2.5,16.0,538.0,77.57,62.33
2016,3,4,9,45,907.5,81.5,2.6,17.0,586.0,80.73,64.59
2016,3,4,10,0,923.0,85.0,2.7,18.0,634.0,83.72,66.69
2016,3,4,10,15,935.5,87.0,2.55,18.5,676.0,85.55,67.93
2016,3,4,10,30,948.0,89.0,2.4,19.0,718.0,87.26,69.07
2016,3,4,10,45,954.5,91.5,2.3,19.5,752.0,88.98,70.22
2016,3,4,11,0,961.0,94.0,2.2,20.0,786.0,149.25,83.64
2016,3,4,11,15,967.0,95.5,2.1,20.0,812.0,214.06,124.36
2016,3,4,11,30,973.0,97.0,2.0,20.0,838.0,278.96,175.8
2016,3,4,11,45,973.0,99.5,1.95,20.5,855.0,342.74,230.38
2016,3,4,12,0,973.0,102.0,1.9,21.0,872.0,405.45,284.72
2016,3,4,12,15,974.5,102.5,1.9,21.0,880.5,466.02,337.22
2016,3,4,12,30,976.0,103.0,1.9,21.0,889.0,525.15,387.29
2016,3,4,12,45,974.0,103.5,1.9,21.5,888.0,580.83,432.53
2016,3,4,13,0,972.0,104.0,1.9,22.0,887.0,634.22,474.48
2016,3,4,13,15,969.5,103.5,1.9,22.0,877.0,683.98,513.42
2016,3,4,13,30,967.0,103.0,1.9,22.0,867.0,730.94,549.34
2016,3,4,13,45,961.5,102.5,1.95,22.5,848.0,772.82,580.16
2016,3,4,14,0,956.0,102.0,2.0,23.0,829.0,811.29,607.67
2016,3,4,14,15,948.5,101.0,2.05,23.0,802.0,844.19,630.78
2016,3,4,14,30,941.0,100.0,2.1,23.0,775.0,873.29,651.46
2016,3,4,14,45,929.5,98.5,2.15,23.0,739.5,894.65,667.1
2016,3,4,15,0,918.0,97.0,2.2,23.0,704.0,911.86,680.24
2016,3,4,15,15,904.0,94.5,2.2,22.5,661.5,921.62,689.49
2016,3,4,15,30,890.0,92.0,2.2,22.0,619.0,927.16,696.22
2016,3,4,15,45,869.5,89.0,2.25,22.0,570.5,932.85,702.49
2016,3,4,16,0,849.0,86.0,2.3,22.0,522.0,923.59,698.84
2016,3,4,16,15,821.5,82.5,2.05,21.0,468.5,903.01,687.38
2016,3,4,16,30,794.0,79.0,1.8,20.0,415.0,878.44,672.93
2016,3,4,16,45,754.0,74.0,1.6,19.5,358.0,836.52,645.27
2016,3,4,17,0,714.0,69.0,1.4,19.0,301.0,798.59,619.58
2016,3,4,17,15,653.0,62.0,1.4,18.0,243.5,729.69,573.56
2016,3,4,17,30,592.0,55.0,1.4,17.0,186.0,659.35,523.31
2016,3,4,17,45,490.0,45.0,1.4,16.0,132.5,547.66,437.51
2016,3,4,18,0,388.0,35.0,1.4,15.0,79.0,438.25,345.36
2016,3,4,18,15,194.0,17.5,1.4,14.5,39.5,229.22,105.85
2016,3,4,18,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,3,4,18,45,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,3,4,19,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,3,4,19,15,0.0,0.0,1.5,13.5,0.0,0.0,0.0
2016,3,4,19,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,3,4,19,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,3,4,20,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,3,4,20,15,0.0,0.0,1.6,12.5,0.0,0.0,0.0
2016,3,4,20,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,3,4,20,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,3,4,21,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,3,4,21,15,0.0,0.0,1.75,11.5,0.0,0.0,0.0
2016,3,4,21,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,3,4,21,45,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,3,4,22,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,3,4,22,15,0.0,0.0,1.95,10.5,0.0,0.0,0.0
2016,3,4,22,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,3,4,22,45,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,3,4,23,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,3,4,23,15,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,3,4,23,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,3,4,23,45,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,3,5,0,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,3,5,0,15,0.0,0.0,2.0,9.5,0.0,0.0,0.0
2016,3,5,0,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,3,5,0,45,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,3,5,1,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,3,5,1,15,0.0,0.0,1.6,8.5,0.0,0.0,0.0
2016,3,5,1,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,5,1,45,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2016,3,5,2,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,3,5,2,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,5,2,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,5,2,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,5,3,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,5,3,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,5,3,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,5,3,45,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,3,5,4,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,3,5,4,15,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,3,5,4,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,3,5,4,45,0.0,0.0,0.6,8.5,0.0,0.0,0.0
2016,3,5,5,0,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,3,5,5,15,0.0,0.0,0.5,8.5,0.0,0.0,0.0
2016,3,5,5,30,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,3,5,5,45,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,3,5,6,0,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,3,5,6,15,0.0,0.0,0.55,8.5,0.0,0.0,0.0
2016,3,5,6,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,3,5,6,45,0.0,0.0,0.65,9.5,0.0,0.0,0.0
2016,3,5,7,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,3,5,7,15,165.5,20.5,0.85,11.0,40.5,15.73,5.2
2016,3,5,7,30,331.0,41.0,1.0,12.0,81.0,33.55,23.67
2016,3,5,7,45,433.0,52.0,1.15,13.0,133.5,42.26,32.01
2016,3,5,8,0,535.0,63.0,1.3,14.0,186.0,51.02,40.02
2016,3,5,8,15,426.0,92.5,1.4,14.5,207.0,67.78,54.92
2016,3,5,8,30,317.0,122.0,1.5,15.0,228.0,86.44,71.17
2016,3,5,8,45,444.5,120.5,1.65,16.0,297.0,85.23,69.63
2016,3,5,9,0,572.0,119.0,1.8,17.0,366.0,87.7,71.27
2016,3,5,9,15,687.5,108.5,1.85,17.5,441.0,81.2,65.26
2016,3,5,9,30,803.0,98.0,1.9,18.0,516.0,82.1,65.68
2016,3,5,9,45,823.5,101.5,1.95,18.5,563.5,84.17,67.1
2016,3,5,10,0,844.0,105.0,2.0,19.0,611.0,86.19,68.48
2016,3,5,10,15,858.5,108.0,2.05,19.5,652.5,87.67,69.4
2016,3,5,10,30,873.0,111.0,2.1,20.0,694.0,89.09,70.29
2016,3,5,10,45,883.0,113.5,2.2,20.5,728.0,90.04,70.8
2016,3,5,11,0,893.0,116.0,2.3,21.0,762.0,158.78,92.21
2016,3,5,11,15,900.0,117.5,2.4,21.5,788.0,220.04,131.04
2016,3,5,11,30,907.0,119.0,2.5,22.0,814.0,281.56,179.57
2016,3,5,11,45,910.5,120.5,2.6,22.5,831.5,342.15,231.24
2016,3,5,12,0,914.0,122.0,2.7,23.0,849.0,402.15,283.17
2016,3,5,12,15,916.0,122.5,2.75,23.0,857.5,460.04,333.43
2016,3,5,12,30,918.0,123.0,2.8,23.0,866.0,516.66,381.6
2016,3,5,12,45,915.0,124.5,2.9,23.5,865.0,569.99,425.41
2016,3,5,13,0,912.0,126.0,3.0,24.0,864.0,621.13,466.24
2016,3,5,13,15,909.0,125.5,3.05,24.0,854.5,668.3,503.84
2016,3,5,13,30,906.0,125.0,3.1,24.0,845.0,712.78,538.65
2016,3,5,13,45,897.5,125.5,3.15,24.0,825.5,751.43,568.61
2016,3,5,14,0,889.0,126.0,3.2,24.0,806.0,786.66,595.68
2016,3,5,14,15,881.0,124.5,3.2,24.0,779.0,826.09,624.06
2016,3,5,14,30,873.0,123.0,3.2,24.0,752.0,853.49,643.59
2016,3,5,14,45,845.5,127.5,3.25,24.0,714.0,866.79,653.94
2016,3,5,15,0,818.0,132.0,3.3,24.0,676.0,875.22,661.25
2016,3,5,15,15,801.5,129.0,3.25,23.5,634.5,881.04,667.69
2016,3,5,15,30,785.0,126.0,3.2,23.0,593.0,889.51,676.2
2016,3,5,15,45,761.0,122.0,3.2,23.0,545.0,879.68,671.26
2016,3,5,16,0,737.0,118.0,3.2,23.0,497.0,865.72,663.71
2016,3,5,16,15,705.0,112.0,2.85,22.0,445.0,837.95,646.82
2016,3,5,16,30,673.0,106.0,2.5,21.0,393.0,806.43,626.96
2016,3,5,16,45,627.5,99.0,2.2,20.5,338.0,757.56,593.29
2016,3,5,17,0,582.0,92.0,1.9,20.0,283.0,705.64,556.49
2016,3,5,17,15,517.5,81.5,1.8,19.0,228.0,629.62,502.68
2016,3,5,17,30,453.0,71.0,1.7,18.0,173.0,551.98,444.64
2016,3,5,17,45,355.0,56.5,1.6,17.5,122.5,438.47,354.26
2016,3,5,18,0,257.0,42.0,1.5,17.0,72.0,332.58,264.07
2016,3,5,18,15,128.5,21.0,1.55,16.5,36.0,176.01,89.69
2016,3,5,18,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,3,5,18,45,0.0,0.0,1.65,16.0,0.0,0.0,0.0
2016,3,5,19,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,3,5,19,15,0.0,0.0,1.7,15.5,0.0,0.0,0.0
2016,3,5,19,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,3,5,19,45,0.0,0.0,1.75,14.5,0.0,0.0,0.0
2016,3,5,20,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,3,5,20,15,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,3,5,20,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,3,5,20,45,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,3,5,21,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,3,5,21,15,0.0,0.0,2.05,13.5,0.0,0.0,0.0
2016,3,5,21,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,3,5,21,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,3,5,22,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,3,5,22,15,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,3,5,22,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,3,5,22,45,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,3,5,23,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,3,5,23,15,0.0,0.0,2.35,12.5,0.0,0.0,0.0
2016,3,5,23,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,3,5,23,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,3,6,0,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,3,6,0,15,0.0,0.0,2.2,11.5,0.0,0.0,0.0
2016,3,6,0,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,3,6,0,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,3,6,1,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,3,6,1,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,3,6,1,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,3,6,1,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,3,6,2,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,3,6,2,15,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,3,6,2,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,3,6,2,45,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,3,6,3,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,3,6,3,15,0.0,0.0,1.65,10.5,0.0,0.0,0.0
2016,3,6,3,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,3,6,3,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,3,6,4,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,3,6,4,15,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,3,6,4,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,3,6,4,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,3,6,5,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,3,6,5,15,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,3,6,5,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,3,6,5,45,0.0,0.0,1.9,10.5,0.0,0.0,0.0
2016,3,6,6,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,3,6,6,15,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,3,6,6,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,3,6,6,45,0.0,0.0,2.9,11.5,0.0,0.0,0.0
2016,3,6,7,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,3,6,7,15,0.0,18.0,3.3,12.5,18.0,13.73,4.36
2016,3,6,7,30,0.0,36.0,3.4,13.0,36.0,27.17,18.06
2016,3,6,7,45,1.0,59.0,3.5,13.5,59.0,43.59,33.11
2016,3,6,8,0,2.0,82.0,3.6,14.0,82.0,59.77,47.78
2016,3,6,8,15,11.5,104.0,3.85,14.5,107.5,75.28,61.56
2016,3,6,8,30,21.0,126.0,4.1,15.0,133.0,90.67,74.95
2016,3,6,8,45,23.5,148.5,4.35,16.0,157.5,106.14,87.97
2016,3,6,9,0,26.0,171.0,4.6,17.0,182.0,121.45,100.57
2016,3,6,9,15,13.0,122.0,4.7,17.0,127.5,91.29,74.16
2016,3,6,9,30,0.0,73.0,4.8,17.0,73.0,56.08,43.4
2016,3,6,9,45,0.5,120.5,4.95,17.5,121.0,90.94,73.26
2016,3,6,10,0,1.0,168.0,5.1,18.0,169.0,123.35,100.53
2016,3,6,10,15,3.0,178.5,5.2,18.5,181.0,130.8,106.35
2016,3,6,10,30,5.0,189.0,5.3,19.0,193.0,138.18,112.1
2016,3,6,10,45,10.5,222.5,5.45,19.5,231.0,160.23,130.1
2016,3,6,11,0,16.0,256.0,5.6,20.0,269.0,184.67,142.78
2016,3,6,11,15,8.0,179.5,5.7,20.5,186.0,135.4,103.37
2016,3,6,11,30,0.0,103.0,5.8,21.0,103.0,79.37,58.61
2016,3,6,11,45,0.0,112.5,5.95,21.5,112.5,86.54,64.21
2016,3,6,12,0,0.0,122.0,6.1,22.0,122.0,93.77,69.8
2016,3,6,12,15,0.0,123.5,6.15,22.0,123.5,95.06,70.79
2016,3,6,12,30,0.0,125.0,6.2,22.0,125.0,96.36,71.8
2016,3,6,12,45,2.5,148.5,6.3,22.5,150.5,115.75,87.06
2016,3,6,13,0,5.0,172.0,6.4,23.0,176.0,135.66,102.67
2016,3,6,13,15,4.5,170.0,6.35,23.0,174.0,134.52,101.82
2016,3,6,13,30,4.0,168.0,6.3,23.0,172.0,133.29,100.92
2016,3,6,13,45,145.5,269.5,6.25,23.5,382.0,335.55,261.26
2016,3,6,14,0,287.0,371.0,6.2,24.0,592.0,556.02,429.28
2016,3,6,14,15,148.0,293.5,6.1,24.0,407.0,382.25,296.87
2016,3,6,14,30,9.0,216.0,6.0,24.0,222.0,180.27,137.92
2016,3,6,14,45,112.0,268.0,5.95,24.0,343.0,349.74,273.31
2016,3,6,15,0,215.0,320.0,5.9,24.0,464.0,502.89,392.64
2016,3,6,15,15,238.5,296.0,5.75,23.5,446.5,512.19,401.85
2016,3,6,15,30,262.0,272.0,5.6,23.0,429.0,541.72,426.6
2016,3,6,15,45,438.0,206.0,5.5,23.0,443.5,664.87,525.23
2016,3,6,16,0,614.0,140.0,5.4,23.0,458.0,777.2,612.57
2016,3,6,16,15,353.5,161.5,5.25,22.5,340.5,555.1,444.53
2016,3,6,16,30,93.0,183.0,5.1,22.0,223.0,277.74,223.29
2016,3,6,16,45,82.5,160.0,4.95,22.0,192.0,247.84,200.3
2016,3,6,17,0,72.0,137.0,4.8,22.0,161.0,217.22,175.79
2016,3,6,17,15,59.5,112.5,4.7,21.0,130.0,181.62,147.22
2016,3,6,17,30,47.0,88.0,4.6,20.0,99.0,144.92,116.82
2016,3,6,17,45,28.0,64.0,4.6,19.5,70.0,101.7,79.7
2016,3,6,18,0,9.0,40.0,4.6,19.0,41.0,47.23,33.0
2016,3,6,18,15,4.5,20.0,4.6,18.5,20.5,20.28,6.13
2016,3,6,18,30,0.0,0.0,4.6,18.0,0.0,0.0,0.0
2016,3,6,18,45,0.0,0.0,4.7,18.0,0.0,0.0,0.0
2016,3,6,19,0,0.0,0.0,4.8,18.0,0.0,0.0,0.0
2016,3,6,19,15,0.0,0.0,4.7,17.5,0.0,0.0,0.0
2016,3,6,19,30,0.0,0.0,4.6,17.0,0.0,0.0,0.0
2016,3,6,19,45,0.0,0.0,4.5,16.5,0.0,0.0,0.0
2016,3,6,20,0,0.0,0.0,4.4,16.0,0.0,0.0,0.0
2016,3,6,20,15,0.0,0.0,4.35,15.5,0.0,0.0,0.0
2016,3,6,20,30,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,3,6,20,45,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,3,6,21,0,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,3,6,21,15,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,3,6,21,30,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,3,6,21,45,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,3,6,22,0,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,3,6,22,15,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,3,6,22,30,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,3,6,22,45,0.0,0.0,3.85,15.0,0.0,0.0,0.0
2016,3,6,23,0,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,3,6,23,15,0.0,0.0,3.8,14.5,0.0,0.0,0.0
2016,3,6,23,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,3,6,23,45,0.0,0.0,3.85,14.0,0.0,0.0,0.0
2016,3,7,0,0,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,3,7,0,15,0.0,0.0,3.95,14.0,0.0,0.0,0.0
2016,3,7,0,30,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,3,7,0,45,0.0,0.0,4.05,14.0,0.0,0.0,0.0
2016,3,7,1,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,3,7,1,15,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,3,7,1,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,3,7,1,45,0.0,0.0,4.15,14.5,0.0,0.0,0.0
2016,3,7,2,0,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,3,7,2,15,0.0,0.0,4.15,15.0,0.0,0.0,0.0
2016,3,7,2,30,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,3,7,2,45,0.0,0.0,4.05,15.0,0.0,0.0,0.0
2016,3,7,3,0,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,3,7,3,15,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,3,7,3,30,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,3,7,3,45,0.0,0.0,3.75,15.0,0.0,0.0,0.0
2016,3,7,4,0,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,3,7,4,15,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,3,7,4,30,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,3,7,4,45,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,3,7,5,0,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,3,7,5,15,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,3,7,5,30,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,3,7,5,45,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,3,7,6,0,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,3,7,6,15,0.0,0.0,3.75,15.0,0.0,0.0,0.0
2016,3,7,6,30,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,3,7,6,45,0.0,1.0,3.9,15.5,1.0,0.0,0.0
2016,3,7,7,0,0.0,2.0,4.0,16.0,2.0,1.57,0.0
2016,3,7,7,15,0.0,13.0,4.25,16.0,13.0,9.88,1.79
2016,3,7,7,30,0.0,24.0,4.5,16.0,24.0,18.29,10.18
2016,3,7,7,45,0.0,40.0,4.8,16.5,40.0,30.58,21.3
2016,3,7,8,0,0.0,56.0,5.1,17.0,56.0,42.63,32.12
2016,3,7,8,15,0.0,73.0,5.55,17.5,73.0,55.07,43.09
2016,3,7,8,30,0.0,90.0,6.0,18.0,90.0,67.39,53.74
2016,3,7,8,45,0.0,84.5,6.45,18.5,84.5,64.26,50.75
2016,3,7,9,0,0.0,79.0,6.9,19.0,79.0,60.69,47.36
2016,3,7,9,15,0.0,118.0,7.0,19.0,118.0,88.38,71.12
2016,3,7,9,30,0.0,157.0,7.1,19.0,157.0,114.86,93.58
2016,3,7,9,45,0.0,156.0,7.25,19.5,156.0,114.93,93.14
2016,3,7,10,0,0.0,155.0,7.4,20.0,155.0,114.81,92.58
2016,3,7,10,15,0.0,109.5,7.3,20.0,109.5,83.66,65.93
2016,3,7,10,30,0.0,64.0,7.2,20.0,64.0,49.27,36.52
2016,3,7,10,45,0.0,67.5,7.1,20.5,67.5,52.02,38.71
2016,3,7,11,0,0.0,71.0,7.0,21.0,71.0,54.77,38.92
2016,3,7,11,15,40.0,221.0,6.9,21.0,252.5,162.24,123.29
2016,3,7,11,30,80.0,371.0,6.8,21.0,434.0,267.47,204.27
2016,3,7,11,45,98.5,387.0,6.75,21.0,466.0,294.39,224.87
2016,3,7,12,0,117.0,403.0,6.7,21.0,498.0,324.11,248.12
2016,3,7,12,15,133.0,410.5,6.65,21.0,518.5,347.84,267.04
2016,3,7,12,30,149.0,418.0,6.6,21.0,539.0,377.78,290.88
2016,3,7,12,45,97.5,391.0,6.6,21.5,470.5,347.81,268.4
2016,3,7,13,0,46.0,364.0,6.6,22.0,402.0,310.11,239.26
2016,3,7,13,15,40.0,350.5,6.6,22.0,383.5,304.08,234.96
2016,3,7,13,30,34.0,337.0,6.6,22.0,365.0,296.62,229.46
2016,3,7,13,45,25.0,302.0,6.6,22.0,322.5,256.88,198.81
2016,3,7,14,0,16.0,267.0,6.6,22.0,280.0,224.47,173.64
2016,3,7,14,15,13.0,245.0,6.65,22.0,255.0,206.12,159.48
2016,3,7,14,30,10.0,223.0,6.7,22.0,230.0,187.05,144.65
2016,3,7,14,45,13.5,232.0,6.75,22.0,241.0,199.83,155.2
2016,3,7,15,0,17.0,241.0,6.8,22.0,252.0,213.62,166.59
2016,3,7,15,15,15.5,226.5,6.65,21.5,236.0,202.07,158.08
2016,3,7,15,30,14.0,212.0,6.5,21.0,220.0,190.29,149.37
2016,3,7,15,45,7.0,117.0,6.4,21.0,121.0,98.76,75.64
2016,3,7,16,0,0.0,22.0,6.3,21.0,22.0,16.81,8.26
2016,3,7,16,15,10.0,91.5,6.05,20.5,96.0,80.6,61.64
2016,3,7,16,30,20.0,161.0,5.8,20.0,170.0,161.54,128.93
2016,3,7,16,45,13.5,140.5,5.6,20.0,146.0,138.54,110.12
2016,3,7,17,0,7.0,120.0,5.4,20.0,122.0,115.31,90.93
2016,3,7,17,15,3.5,96.5,5.35,19.5,97.5,90.81,70.69
2016,3,7,17,30,0.0,73.0,5.3,19.0,73.0,65.5,49.36
2016,3,7,17,45,0.0,52.0,5.25,19.0,52.0,45.65,32.38
2016,3,7,18,0,0.0,31.0,5.2,19.0,31.0,24.2,14.02
2016,3,7,18,15,0.0,15.5,5.25,18.5,15.5,11.81,1.57
2016,3,7,18,30,0.0,0.0,5.3,18.0,0.0,0.0,0.0
2016,3,7,18,45,0.0,0.0,5.35,18.0,0.0,0.0,0.0
2016,3,7,19,0,0.0,0.0,5.4,18.0,0.0,0.0,0.0
2016,3,7,19,15,0.0,0.0,5.4,18.0,0.0,0.0,0.0
2016,3,7,19,30,0.0,0.0,5.4,18.0,0.0,0.0,0.0
2016,3,7,19,45,0.0,0.0,5.45,18.0,0.0,0.0,0.0
2016,3,7,20,0,0.0,0.0,5.5,18.0,0.0,0.0,0.0
2016,3,7,20,15,0.0,0.0,5.45,18.0,0.0,0.0,0.0
2016,3,7,20,30,0.0,0.0,5.4,18.0,0.0,0.0,0.0
2016,3,7,20,45,0.0,0.0,5.4,18.0,0.0,0.0,0.0
2016,3,7,21,0,0.0,0.0,5.4,18.0,0.0,0.0,0.0
2016,3,7,21,15,0.0,0.0,5.35,18.0,0.0,0.0,0.0
2016,3,7,21,30,0.0,0.0,5.3,18.0,0.0,0.0,0.0
2016,3,7,21,45,0.0,0.0,5.3,18.0,0.0,0.0,0.0
2016,3,7,22,0,0.0,0.0,5.3,18.0,0.0,0.0,0.0
2016,3,7,22,15,0.0,0.0,5.3,18.0,0.0,0.0,0.0
2016,3,7,22,30,0.0,0.0,5.3,18.0,0.0,0.0,0.0
2016,3,7,22,45,0.0,0.0,5.3,18.0,0.0,0.0,0.0
2016,3,7,23,0,0.0,0.0,5.3,18.0,0.0,0.0,0.0
2016,3,7,23,15,0.0,0.0,5.35,18.0,0.0,0.0,0.0
2016,3,7,23,30,0.0,0.0,5.4,18.0,0.0,0.0,0.0
2016,3,7,23,45,0.0,0.0,5.45,18.0,0.0,0.0,0.0
2016,3,8,0,0,0.0,0.0,5.5,18.0,0.0,0.0,0.0
2016,3,8,0,15,0.0,0.0,5.35,18.0,0.0,0.0,0.0
2016,3,8,0,30,0.0,0.0,5.2,18.0,0.0,0.0,0.0
2016,3,8,0,45,0.0,0.0,5.1,18.0,0.0,0.0,0.0
2016,3,8,1,0,0.0,0.0,5.0,18.0,0.0,0.0,0.0
2016,3,8,1,15,0.0,0.0,4.85,18.0,0.0,0.0,0.0
2016,3,8,1,30,0.0,0.0,4.7,18.0,0.0,0.0,0.0
2016,3,8,1,45,0.0,0.0,4.55,18.0,0.0,0.0,0.0
2016,3,8,2,0,0.0,0.0,4.4,18.0,0.0,0.0,0.0
2016,3,8,2,15,0.0,0.0,4.3,18.0,0.0,0.0,0.0
2016,3,8,2,30,0.0,0.0,4.2,18.0,0.0,0.0,0.0
2016,3,8,2,45,0.0,0.0,4.1,18.0,0.0,0.0,0.0
2016,3,8,3,0,0.0,0.0,4.0,18.0,0.0,0.0,0.0
2016,3,8,3,15,0.0,0.0,3.95,18.0,0.0,0.0,0.0
2016,3,8,3,30,0.0,0.0,3.9,18.0,0.0,0.0,0.0
2016,3,8,3,45,0.0,0.0,3.85,18.0,0.0,0.0,0.0
2016,3,8,4,0,0.0,0.0,3.8,18.0,0.0,0.0,0.0
2016,3,8,4,15,0.0,0.0,3.9,18.0,0.0,0.0,0.0
2016,3,8,4,30,0.0,0.0,4.0,18.0,0.0,0.0,0.0
2016,3,8,4,45,0.0,0.0,4.1,18.0,0.0,0.0,0.0
2016,3,8,5,0,0.0,0.0,4.2,18.0,0.0,0.0,0.0
2016,3,8,5,15,0.0,0.0,4.3,18.0,0.0,0.0,0.0
2016,3,8,5,30,0.0,0.0,4.4,18.0,0.0,0.0,0.0
2016,3,8,5,45,0.0,0.0,4.5,18.0,0.0,0.0,0.0
2016,3,8,6,0,0.0,0.0,4.6,18.0,0.0,0.0,0.0
2016,3,8,6,15,0.0,0.0,4.6,18.0,0.0,0.0,0.0
2016,3,8,6,30,0.0,0.0,4.6,18.0,0.0,0.0,0.0
2016,3,8,6,45,0.0,4.5,4.7,18.0,4.5,0.0,0.0
2016,3,8,7,0,0.0,9.0,4.8,18.0,9.0,7.08,0.0
2016,3,8,7,15,93.0,30.0,4.8,18.0,42.5,22.44,11.69
2016,3,8,7,30,186.0,51.0,4.8,18.0,76.0,37.74,26.81
2016,3,8,7,45,266.0,68.0,4.85,18.5,122.5,49.97,38.03
2016,3,8,8,0,346.0,85.0,4.9,19.0,169.0,62.05,48.84
2016,3,8,8,15,404.5,96.0,5.05,19.5,218.5,69.74,55.53
2016,3,8,8,30,463.0,107.0,5.2,20.0,268.0,77.32,61.92
2016,3,8,8,45,262.0,146.0,5.35,20.5,240.5,100.14,81.27
2016,3,8,9,0,61.0,185.0,5.5,21.0,213.0,125.53,102.48
2016,3,8,9,15,135.5,213.0,5.55,21.5,283.0,139.07,113.35
2016,3,8,9,30,210.0,241.0,5.6,22.0,353.0,155.72,126.71
2016,3,8,9,45,212.0,264.0,5.65,22.5,385.5,167.86,136.15
2016,3,8,10,0,214.0,287.0,5.7,23.0,418.0,179.5,145.11
2016,3,8,10,15,137.5,297.0,5.55,23.0,383.5,182.6,147.25
2016,3,8,10,30,61.0,307.0,5.4,23.0,349.0,195.65,157.57
2016,3,8,10,45,195.5,324.0,5.25,23.5,467.0,199.38,159.94
2016,3,8,11,0,330.0,341.0,5.1,24.0,585.0,231.72,165.65
2016,3,8,11,15,444.5,313.5,4.9,24.0,653.0,258.94,179.11
2016,3,8,11,30,559.0,286.0,4.7,24.0,721.0,306.65,212.24
2016,3,8,11,45,715.5,211.0,4.55,24.0,780.5,346.94,241.84
2016,3,8,12,0,872.0,136.0,4.4,24.0,840.0,403.81,287.12
2016,3,8,12,15,679.0,234.5,4.25,24.0,786.0,449.62,330.56
2016,3,8,12,30,486.0,333.0,4.1,24.0,732.0,476.69,356.19
2016,3,8,12,45,679.0,236.0,3.95,24.0,793.5,544.71,409.17
2016,3,8,13,0,872.0,139.0,3.8,24.0,855.0,621.37,469.11
2016,3,8,13,15,733.5,214.0,3.6,24.0,811.5,649.13,490.26
2016,3,8,13,30,595.0,289.0,3.4,24.0,768.0,658.81,497.07
2016,3,8,13,45,725.5,212.0,3.25,24.5,783.5,726.15,547.46
2016,3,8,14,0,856.0,135.0,3.1,25.0,799.0,787.24,592.77
2016,3,8,14,15,847.5,133.5,3.0,25.0,772.5,816.89,613.78
2016,3,8,14,30,839.0,132.0,2.9,25.0,746.0,842.82,631.62
2016,3,8,14,45,812.0,137.0,2.8,25.0,708.5,855.71,640.64
2016,3,8,15,0,785.0,142.0,2.7,25.0,671.0,870.3,651.03
2016,3,8,15,15,768.0,138.0,2.65,25.0,630.0,874.44,654.83
2016,3,8,15,30,751.0,134.0,2.6,25.0,589.0,874.43,656.1
2016,3,8,15,45,727.5,129.5,2.6,25.0,542.0,863.77,650.71
2016,3,8,16,0,704.0,125.0,2.6,25.0,495.0,849.08,642.76
2016,3,8,16,15,672.0,119.5,2.4,24.5,443.5,821.31,625.6
2016,3,8,16,30,640.0,114.0,2.2,24.0,392.0,789.84,605.73
2016,3,8,16,45,596.5,106.0,2.05,23.5,338.0,741.19,573.65
2016,3,8,17,0,553.0,98.0,1.9,23.0,284.0,689.53,538.55
2016,3,8,17,15,488.5,87.5,1.8,22.0,230.0,607.02,480.54
2016,3,8,17,30,424.0,77.0,1.7,21.0,176.0,532.77,425.75
2016,3,8,17,45,330.5,62.0,1.65,20.5,126.0,426.52,342.18
2016,3,8,18,0,237.0,47.0,1.6,20.0,76.0,323.82,255.93
2016,3,8,18,15,118.5,23.5,1.8,19.5,38.0,176.59,109.02
2016,3,8,18,30,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,3,8,18,45,0.0,0.0,2.25,19.0,0.0,0.0,0.0
2016,3,8,19,0,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2016,3,8,19,15,0.0,0.0,2.65,19.0,0.0,0.0,0.0
2016,3,8,19,30,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2016,3,8,19,45,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,3,8,20,0,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2016,3,8,20,15,0.0,0.0,3.05,18.5,0.0,0.0,0.0
2016,3,8,20,30,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2016,3,8,20,45,0.0,0.0,2.8,18.0,0.0,0.0,0.0
2016,3,8,21,0,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2016,3,8,21,15,0.0,0.0,2.55,18.0,0.0,0.0,0.0
2016,3,8,21,30,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2016,3,8,21,45,0.0,0.0,2.25,18.0,0.0,0.0,0.0
2016,3,8,22,0,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,3,8,22,15,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2016,3,8,22,30,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,3,8,22,45,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2016,3,8,23,0,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2016,3,8,23,15,0.0,0.0,2.45,18.0,0.0,0.0,0.0
2016,3,8,23,30,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2016,3,8,23,45,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2016,3,9,0,0,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2016,3,9,0,15,0.0,0.0,2.35,18.0,0.0,0.0,0.0
2016,3,9,0,30,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,3,9,0,45,0.0,0.0,2.25,18.0,0.0,0.0,0.0
2016,3,9,1,0,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2016,3,9,1,15,0.0,0.0,2.05,17.5,0.0,0.0,0.0
2016,3,9,1,30,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,3,9,1,45,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,3,9,2,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,3,9,2,15,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,3,9,2,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,3,9,2,45,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,3,9,3,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,3,9,3,15,0.0,0.0,1.85,17.0,0.0,0.0,0.0
2016,3,9,3,30,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,3,9,3,45,0.0,0.0,2.15,17.0,0.0,0.0,0.0
2016,3,9,4,0,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,3,9,4,15,0.0,0.0,2.45,17.0,0.0,0.0,0.0
2016,3,9,4,30,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,3,9,4,45,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,3,9,5,0,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,3,9,5,15,0.0,0.0,3.05,17.0,0.0,0.0,0.0
2016,3,9,5,30,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2016,3,9,5,45,0.0,0.0,3.2,17.0,0.0,0.0,0.0
2016,3,9,6,0,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2016,3,9,6,15,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,3,9,6,30,0.0,0.0,3.5,17.0,0.0,0.0,0.0
2016,3,9,6,45,0.0,0.0,3.65,17.5,0.0,0.0,0.0
2016,3,9,7,0,0.0,0.0,3.8,18.0,0.0,0.0,0.0
2016,3,9,7,15,0.0,2.5,3.8,18.0,2.5,1.89,0.0
2016,3,9,7,30,0.0,5.0,3.8,18.0,5.0,3.78,0.0
2016,3,9,7,45,0.0,8.5,3.8,18.0,8.5,6.44,0.01
2016,3,9,8,0,0.0,12.0,3.8,18.0,12.0,9.11,2.41
2016,3,9,8,15,0.0,15.5,3.75,18.0,15.5,11.78,4.8
2016,3,9,8,30,0.0,19.0,3.7,18.0,19.0,14.46,7.16
2016,3,9,8,45,0.0,23.0,3.7,18.5,23.0,17.53,9.8
2016,3,9,9,0,0.0,27.0,3.7,19.0,27.0,20.61,12.42
2016,3,9,9,15,0.0,36.5,3.65,19.0,36.5,27.92,18.73
2016,3,9,9,30,0.0,46.0,3.6,19.0,46.0,35.25,25.01
2016,3,9,9,45,0.0,46.5,3.6,19.5,46.5,35.66,25.21
2016,3,9,10,0,0.0,47.0,3.6,20.0,47.0,36.08,25.42
2016,3,9,10,15,0.0,34.5,3.45,20.0,34.5,26.48,17.12
2016,3,9,10,30,0.0,22.0,3.3,20.0,22.0,16.88,8.85
2016,3,9,10,45,0.0,35.0,3.2,20.5,35.0,26.91,16.39
2016,3,9,11,0,0.0,48.0,3.1,21.0,48.0,36.97,24.49
2016,3,9,11,15,0.0,58.0,3.2,21.0,58.0,44.74,30.74
2016,3,9,11,30,0.0,68.0,3.3,21.0,68.0,52.52,36.98
2016,3,9,11,45,5.5,151.5,3.45,21.0,156.5,117.01,88.38
2016,3,9,12,0,11.0,235.0,3.6,21.0,245.0,180.36,138.12
2016,3,9,12,15,12.5,249.0,3.6,21.0,260.0,193.04,147.93
2016,3,9,12,30,14.0,263.0,3.6,21.0,275.0,206.17,158.19
2016,3,9,12,45,11.0,232.5,3.6,21.0,242.0,183.97,140.96
2016,3,9,13,0,8.0,202.0,3.6,21.0,209.0,160.54,122.72
2016,3,9,13,15,4.0,162.5,3.65,21.0,166.0,128.47,97.5
2016,3,9,13,30,0.0,123.0,3.7,21.0,123.0,95.42,71.26
2016,3,9,13,45,1.5,143.0,3.75,21.0,144.5,112.38,84.92
2016,3,9,14,0,3.0,163.0,3.8,21.0,166.0,129.83,98.92
2016,3,9,14,15,1.5,153.5,3.8,21.0,155.0,121.49,92.35
2016,3,9,14,30,0.0,144.0,3.8,21.0,144.0,112.91,85.61
2016,3,9,14,45,0.0,133.0,3.85,21.0,133.0,104.19,78.79
2016,3,9,15,0,0.0,122.0,3.9,21.0,122.0,95.36,71.88
2016,3,9,15,15,0.0,68.0,3.75,20.5,68.0,52.33,37.26
2016,3,9,15,30,0.0,14.0,3.6,20.0,14.0,10.71,3.2
2016,3,9,15,45,12.0,108.0,3.45,20.0,114.5,95.67,73.67
2016,3,9,16,0,24.0,202.0,3.3,20.0,215.0,197.77,156.81
2016,3,9,16,15,12.0,105.0,3.1,19.5,111.5,94.51,73.2
2016,3,9,16,30,0.0,8.0,2.9,19.0,8.0,6.09,0.0
2016,3,9,16,45,0.0,6.5,2.7,19.0,6.5,4.94,0.0
2016,3,9,17,0,0.0,5.0,2.5,19.0,5.0,3.8,0.0
2016,3,9,17,15,0.0,4.0,2.35,18.5,4.0,3.03,0.0
2016,3,9,17,30,0.0,3.0,2.2,18.0,3.0,2.27,0.0
2016,3,9,17,45,0.0,2.0,2.05,17.5,2.0,1.51,0.0
2016,3,9,18,0,0.0,1.0,1.9,17.0,1.0,0.75,0.0
2016,3,9,18,15,0.0,0.5,2.05,17.0,0.5,0.38,0.0
2016,3,9,18,30,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,3,9,18,45,0.0,0.0,2.35,17.0,0.0,0.0,0.0
2016,3,9,19,0,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2016,3,9,19,15,0.0,0.0,2.7,16.5,0.0,0.0,0.0
2016,3,9,19,30,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,3,9,19,45,0.0,0.0,3.15,16.0,0.0,0.0,0.0
2016,3,9,20,0,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,3,9,20,15,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,3,9,20,30,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2016,3,9,20,45,0.0,0.0,4.0,16.0,0.0,0.0,0.0
2016,3,9,21,0,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2016,3,9,21,15,0.0,0.0,4.15,15.5,0.0,0.0,0.0
2016,3,9,21,30,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,3,9,21,45,0.0,0.0,4.05,15.0,0.0,0.0,0.0
2016,3,9,22,0,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,3,9,22,15,0.0,0.0,4.15,14.5,0.0,0.0,0.0
2016,3,9,22,30,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,3,9,22,45,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,3,9,23,0,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,3,9,23,15,0.0,0.0,5.0,13.5,0.0,0.0,0.0
2016,3,9,23,30,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,3,9,23,45,0.0,0.0,5.65,13.0,0.0,0.0,0.0
2016,3,10,0,0,0.0,0.0,6.0,13.0,0.0,0.0,0.0
2016,3,10,0,15,0.0,0.0,5.95,12.5,0.0,0.0,0.0
2016,3,10,0,30,0.0,0.0,5.9,12.0,0.0,0.0,0.0
2016,3,10,0,45,0.0,0.0,5.9,12.0,0.0,0.0,0.0
2016,3,10,1,0,0.0,0.0,5.9,12.0,0.0,0.0,0.0
2016,3,10,1,15,0.0,0.0,5.8,12.0,0.0,0.0,0.0
2016,3,10,1,30,0.0,0.0,5.7,12.0,0.0,0.0,0.0
2016,3,10,1,45,0.0,0.0,5.6,12.0,0.0,0.0,0.0
2016,3,10,2,0,0.0,0.0,5.5,12.0,0.0,0.0,0.0
2016,3,10,2,15,0.0,0.0,5.5,12.0,0.0,0.0,0.0
2016,3,10,2,30,0.0,0.0,5.5,12.0,0.0,0.0,0.0
2016,3,10,2,45,0.0,0.0,5.55,12.0,0.0,0.0,0.0
2016,3,10,3,0,0.0,0.0,5.6,12.0,0.0,0.0,0.0
2016,3,10,3,15,0.0,0.0,5.7,12.0,0.0,0.0,0.0
2016,3,10,3,30,0.0,0.0,5.8,12.0,0.0,0.0,0.0
2016,3,10,3,45,0.0,0.0,5.9,12.0,0.0,0.0,0.0
2016,3,10,4,0,0.0,0.0,6.0,12.0,0.0,0.0,0.0
2016,3,10,4,15,0.0,0.0,6.05,12.0,0.0,0.0,0.0
2016,3,10,4,30,0.0,0.0,6.1,12.0,0.0,0.0,0.0
2016,3,10,4,45,0.0,0.0,6.15,12.0,0.0,0.0,0.0
2016,3,10,5,0,0.0,0.0,6.2,12.0,0.0,0.0,0.0
2016,3,10,5,15,0.0,0.0,5.95,12.0,0.0,0.0,0.0
2016,3,10,5,30,0.0,0.0,5.7,12.0,0.0,0.0,0.0
2016,3,10,5,45,0.0,0.0,5.5,12.0,0.0,0.0,0.0
2016,3,10,6,0,0.0,0.0,5.3,12.0,0.0,0.0,0.0
2016,3,10,6,15,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2016,3,10,6,30,0.0,0.0,4.9,12.0,0.0,0.0,0.0
2016,3,10,6,45,0.0,0.0,4.75,12.5,0.0,0.0,0.0
2016,3,10,7,0,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,3,10,7,15,0.0,0.5,4.35,13.0,0.5,0.38,0.0
2016,3,10,7,30,0.0,1.0,4.1,13.0,1.0,0.76,0.0
2016,3,10,7,45,0.0,2.0,3.95,13.5,2.0,1.51,0.0
2016,3,10,8,0,0.0,3.0,3.8,14.0,3.0,2.27,0.0
2016,3,10,8,15,0.0,4.0,3.9,14.0,4.0,3.03,0.0
2016,3,10,8,30,0.0,5.0,4.0,14.0,5.0,3.8,0.0
2016,3,10,8,45,0.0,60.0,4.15,14.5,60.0,45.97,35.35
2016,3,10,9,0,0.0,115.0,4.3,15.0,115.0,85.91,70.25
2016,3,10,9,15,0.0,104.5,4.6,15.0,104.5,79.24,64.14
2016,3,10,9,30,0.0,94.0,4.9,15.0,94.0,72.11,57.7
2016,3,10,9,45,4.0,146.5,5.2,15.5,149.5,108.92,89.26
2016,3,10,10,0,8.0,199.0,5.5,16.0,205.0,143.7,118.58
2016,3,10,10,15,4.0,168.5,5.7,16.0,171.5,124.5,101.89
2016,3,10,10,30,0.0,138.0,5.9,16.0,138.0,103.96,84.13
2016,3,10,10,45,0.0,103.5,6.1,16.5,103.5,79.55,60.06
2016,3,10,11,0,0.0,69.0,6.3,17.0,69.0,53.23,38.28
2016,3,10,11,15,0.0,71.0,6.3,17.0,71.0,54.82,39.52
2016,3,10,11,30,0.0,73.0,6.3,17.0,73.0,56.41,40.77
2016,3,10,11,45,0.0,99.5,6.3,17.5,99.5,76.81,57.29
2016,3,10,12,0,0.0,126.0,6.3,18.0,126.0,96.81,73.33
2016,3,10,12,15,0.0,109.0,6.15,18.0,109.0,84.13,63.01
2016,3,10,12,30,0.0,92.0,6.0,18.0,92.0,71.21,52.52
2016,3,10,12,45,4.5,153.5,5.9,18.0,157.5,120.7,92.55
2016,3,10,13,0,9.0,215.0,5.8,18.0,223.0,171.15,133.01
2016,3,10,13,15,12.0,243.0,5.7,17.5,253.5,196.19,153.31
2016,3,10,13,30,15.0,271.0,5.6,17.0,284.0,222.29,174.51
2016,3,10,13,45,24.5,299.0,5.6,17.0,319.0,254.31,200.28
2016,3,10,14,0,34.0,327.0,5.6,17.0,354.0,302.25,238.52
2016,3,10,14,15,17.0,228.5,5.45,17.0,242.0,195.51,153.81
2016,3,10,14,30,0.0,130.0,5.3,17.0,130.0,101.53,77.73
2016,3,10,14,45,8.0,184.5,5.2,17.0,190.0,154.07,120.91
2016,3,10,15,0,16.0,239.0,5.1,17.0,250.0,210.81,167.1
2016,3,10,15,15,8.0,200.5,5.0,17.0,206.0,171.25,135.24
2016,3,10,15,30,0.0,162.0,4.9,17.0,162.0,130.94,102.52
2016,3,10,15,45,0.0,101.5,4.8,17.0,101.5,78.89,60.05
2016,3,10,16,0,0.0,41.0,4.7,17.0,41.0,31.4,20.7
2016,3,10,16,15,0.0,31.5,4.45,16.5,31.5,24.07,14.68
2016,3,10,16,30,0.0,22.0,4.2,16.0,22.0,16.78,8.6
2016,3,10,16,45,0.0,19.0,3.95,16.0,19.0,14.47,6.69
2016,3,10,17,0,0.0,16.0,3.7,16.0,16.0,12.17,4.75
2016,3,10,17,15,0.0,13.0,3.65,15.5,13.0,9.87,2.81
2016,3,10,17,30,0.0,10.0,3.6,15.0,10.0,7.58,0.85
2016,3,10,17,45,0.0,7.0,3.55,15.0,7.0,5.3,0.0
2016,3,10,18,0,0.0,4.0,3.5,15.0,4.0,3.02,0.0
2016,3,10,18,15,0.0,2.0,3.6,14.5,2.0,1.51,0.0
2016,3,10,18,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,3,10,18,45,0.0,0.0,3.85,14.0,0.0,0.0,0.0
2016,3,10,19,0,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,3,10,19,15,0.0,0.0,4.05,14.0,0.0,0.0,0.0
2016,3,10,19,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,3,10,19,45,0.0,0.0,4.15,14.0,0.0,0.0,0.0
2016,3,10,20,0,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,3,10,20,15,0.0,0.0,4.25,14.0,0.0,0.0,0.0
2016,3,10,20,30,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,3,10,20,45,0.0,0.0,4.35,14.0,0.0,0.0,0.0
2016,3,10,21,0,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,3,10,21,15,0.0,0.0,4.35,14.0,0.0,0.0,0.0
2016,3,10,21,30,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,3,10,21,45,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,3,10,22,0,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,3,10,22,15,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,3,10,22,30,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,3,10,22,45,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,3,10,23,0,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,3,10,23,15,0.0,0.0,4.2,13.5,0.0,0.0,0.0
2016,3,10,23,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,3,10,23,45,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,3,11,0,0,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,3,11,0,15,0.0,0.0,3.75,13.0,0.0,0.0,0.0
2016,3,11,0,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,3,11,0,45,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,3,11,1,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,3,11,1,15,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,3,11,1,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,3,11,1,45,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,3,11,2,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,3,11,2,15,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,3,11,2,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,3,11,2,45,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,3,11,3,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,3,11,3,15,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,3,11,3,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,3,11,3,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,3,11,4,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,3,11,4,15,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,3,11,4,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,3,11,4,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,3,11,5,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,3,11,5,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,3,11,5,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,3,11,5,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,3,11,6,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,3,11,6,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,3,11,6,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,3,11,6,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,3,11,7,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,3,11,7,15,0.0,1.0,1.2,13.0,1.0,0.75,0.0
2016,3,11,7,30,0.0,2.0,1.3,13.0,2.0,1.51,0.0
2016,3,11,7,45,0.0,3.0,1.4,13.5,3.0,2.27,0.0
2016,3,11,8,0,0.0,4.0,1.5,14.0,4.0,3.03,0.0
2016,3,11,8,15,0.0,5.0,1.55,14.5,5.0,3.79,0.0
2016,3,11,8,30,0.0,6.0,1.6,15.0,6.0,4.56,0.0
2016,3,11,8,45,0.0,7.0,1.7,15.5,7.0,5.32,0.0
2016,3,11,9,0,0.0,8.0,1.8,16.0,8.0,6.09,0.0
2016,3,11,9,15,0.5,85.5,2.1,16.5,86.0,65.77,52.08
2016,3,11,9,30,1.0,163.0,2.4,17.0,164.0,119.1,97.58
2016,3,11,9,45,0.5,147.5,2.75,17.5,148.0,109.55,88.91
2016,3,11,10,0,0.0,132.0,3.1,18.0,132.0,99.37,79.86
2016,3,11,10,15,0.0,76.5,3.15,18.0,76.5,58.93,45.17
2016,3,11,10,30,0.0,21.0,3.2,18.0,21.0,16.12,8.28
2016,3,11,10,45,0.0,22.0,3.3,18.5,22.0,16.9,8.3
2016,3,11,11,0,0.0,23.0,3.4,19.0,23.0,17.69,8.89
2016,3,11,11,15,39.5,198.5,3.35,19.0,230.0,148.72,113.06
2016,3,11,11,30,79.0,374.0,3.3,19.0,437.0,271.31,207.37
2016,3,11,11,45,76.5,383.5,3.25,19.5,445.5,288.25,220.18
2016,3,11,12,0,74.0,393.0,3.2,20.0,454.0,305.09,233.16
2016,3,11,12,15,218.5,393.0,3.1,20.0,575.0,374.83,284.67
2016,3,11,12,30,363.0,393.0,3.0,20.0,696.0,464.68,352.17
2016,3,11,12,45,352.5,394.5,2.9,20.0,688.5,491.52,373.73
2016,3,11,13,0,342.0,396.0,2.8,20.0,681.0,516.57,393.69
2016,3,11,13,15,178.5,331.0,2.8,20.0,479.5,384.08,296.0
2016,3,11,13,30,15.0,266.0,2.8,20.0,278.0,218.38,168.09
2016,3,11,13,45,102.5,331.0,2.85,20.0,412.0,360.24,279.48
2016,3,11,14,0,190.0,396.0,2.9,20.0,546.0,496.18,382.68
2016,3,11,14,15,95.0,262.0,2.9,20.0,337.0,313.51,244.34
2016,3,11,14,30,0.0,128.0,2.9,20.0,128.0,99.91,75.23
2016,3,11,14,45,0.0,123.5,2.95,20.0,123.5,96.41,72.8
2016,3,11,15,0,0.0,119.0,3.0,20.0,119.0,92.89,70.11
2016,3,11,15,15,16.0,182.5,2.85,19.5,192.5,162.32,126.96
2016,3,11,15,30,32.0,246.0,2.7,19.0,266.0,260.15,205.53
2016,3,11,15,45,135.0,241.5,2.6,19.0,315.0,381.14,303.8
2016,3,11,16,0,238.0,237.0,2.5,19.0,364.0,484.05,386.04
2016,3,11,16,15,119.0,122.5,2.25,18.5,186.0,242.52,196.96
2016,3,11,16,30,0.0,8.0,2.0,18.0,8.0,6.09,0.0
2016,3,11,16,45,0.0,7.0,1.75,18.0,7.0,5.32,0.0
2016,3,11,17,0,0.0,6.0,1.5,18.0,6.0,4.56,0.0
2016,3,11,17,15,0.0,5.0,1.3,17.5,5.0,3.79,0.0
2016,3,11,17,30,0.0,4.0,1.1,17.0,4.0,3.03,0.0
2016,3,11,17,45,0.0,2.5,0.9,16.5,2.5,1.89,0.0
2016,3,11,18,0,0.0,1.0,0.7,16.0,1.0,0.76,0.0
2016,3,11,18,15,0.0,0.5,0.7,15.5,0.5,0.38,0.0
2016,3,11,18,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,3,11,18,45,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,3,11,19,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,3,11,19,15,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,3,11,19,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,3,11,19,45,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,3,11,20,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,3,11,20,15,0.0,0.0,0.7,14.5,0.0,0.0,0.0
2016,3,11,20,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,3,11,20,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,3,11,21,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,3,11,21,15,0.0,0.0,0.7,13.5,0.0,0.0,0.0
2016,3,11,21,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,3,11,21,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,3,11,22,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,3,11,22,15,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,3,11,22,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,3,11,22,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,3,11,23,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,3,11,23,15,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2016,3,11,23,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,3,11,23,45,0.0,0.0,0.55,13.0,0.0,0.0,0.0
2016,3,12,0,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,3,12,0,15,0.0,0.0,0.4,12.5,0.0,0.0,0.0
2016,3,12,0,30,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2016,3,12,0,45,0.0,0.0,0.25,12.0,0.0,0.0,0.0
2016,3,12,1,0,0.0,0.0,0.2,12.0,0.0,0.0,0.0
2016,3,12,1,15,0.0,0.0,0.25,12.0,0.0,0.0,0.0
2016,3,12,1,30,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2016,3,12,1,45,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,3,12,2,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,3,12,2,15,0.0,0.0,0.55,11.5,0.0,0.0,0.0
2016,3,12,2,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,3,12,2,45,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,3,12,3,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,3,12,3,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,3,12,3,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,3,12,3,45,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,3,12,4,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,3,12,4,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,3,12,4,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,3,12,4,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,3,12,5,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,3,12,5,15,0.0,0.0,0.8,10.5,0.0,0.0,0.0
2016,3,12,5,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,3,12,5,45,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,3,12,6,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,12,6,15,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2016,3,12,6,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,3,12,6,45,36.5,8.5,1.5,11.5,10.0,6.69,0.0
2016,3,12,7,0,73.0,17.0,1.7,12.0,20.0,12.96,0.0
2016,3,12,7,15,201.5,35.5,1.7,12.5,62.0,26.8,17.01
2016,3,12,7,30,330.0,54.0,1.7,13.0,104.0,40.76,30.38
2016,3,12,7,45,430.5,64.0,1.75,13.5,158.0,51.27,40.18
2016,3,12,8,0,531.0,74.0,1.8,14.0,212.0,58.96,47.16
2016,3,12,8,15,587.5,82.0,1.9,14.5,268.5,64.62,52.1
2016,3,12,8,30,644.0,90.0,2.0,15.0,325.0,70.25,56.84
2016,3,12,8,45,393.5,146.5,2.15,16.0,297.0,99.99,82.38
2016,3,12,9,0,143.0,203.0,2.3,17.0,269.0,133.39,110.43
2016,3,12,9,15,142.0,229.0,2.35,17.0,301.0,147.63,122.1
2016,3,12,9,30,141.0,255.0,2.4,17.0,333.0,161.3,133.22
2016,3,12,9,45,203.5,272.0,2.5,17.5,395.0,171.82,141.37
2016,3,12,10,0,266.0,289.0,2.6,18.0,457.0,173.71,142.27
2016,3,12,10,15,240.5,313.5,2.55,18.5,472.5,193.18,157.74
2016,3,12,10,30,215.0,338.0,2.5,19.0,488.0,203.58,165.56
2016,3,12,10,45,203.0,356.5,2.45,19.5,503.5,218.46,166.09
2016,3,12,11,0,191.0,375.0,2.4,20.0,519.0,248.42,184.4
2016,3,12,11,15,231.0,383.0,2.4,20.0,562.5,281.47,206.91
2016,3,12,11,30,271.0,391.0,2.4,20.0,606.0,311.67,229.1
2016,3,12,11,45,164.5,386.5,2.4,20.5,518.0,311.09,233.29
2016,3,12,12,0,58.0,382.0,2.4,21.0,430.0,292.81,222.55
2016,3,12,12,15,195.0,392.0,2.45,21.0,555.0,365.29,276.03
2016,3,12,12,30,332.0,402.0,2.5,21.0,680.0,457.5,344.82
2016,3,12,12,45,389.0,377.0,2.55,21.0,703.0,499.5,377.55
2016,3,12,13,0,446.0,352.0,2.6,21.0,726.0,549.34,416.26
2016,3,12,13,15,685.0,233.0,2.6,21.0,798.5,643.5,488.68
2016,3,12,13,30,924.0,114.0,2.6,21.0,871.0,735.59,559.61
2016,3,12,13,45,642.0,239.0,2.65,21.0,759.5,698.32,530.77
2016,3,12,14,0,360.0,364.0,2.7,21.0,648.0,611.46,465.72
2016,3,12,14,15,630.0,236.5,2.65,21.0,713.5,754.52,574.8
2016,3,12,14,30,900.0,109.0,2.6,21.0,779.0,870.79,658.68
2016,3,12,14,45,884.5,110.0,2.6,21.0,743.5,889.7,671.68
2016,3,12,15,0,869.0,111.0,2.6,21.0,708.0,915.59,690.47
2016,3,12,15,15,855.0,108.0,2.6,21.0,666.0,923.81,697.37
2016,3,12,15,30,841.0,105.0,2.6,21.0,624.0,927.79,701.79
2016,3,12,15,45,825.5,100.5,2.6,21.0,577.0,924.46,701.48
2016,3,12,16,0,810.0,96.0,2.6,21.0,530.0,916.99,698.58
2016,3,12,16,15,783.5,91.5,2.45,20.5,477.5,894.97,685.85
2016,3,12,16,30,757.0,87.0,2.3,20.0,425.0,869.05,670.41
2016,3,12,16,45,726.5,80.0,2.2,19.5,370.5,839.44,652.51
2016,3,12,17,0,696.0,73.0,2.1,19.0,316.0,800.51,627.33
2016,3,12,17,15,640.0,66.5,1.95,18.0,259.0,735.59,582.83
2016,3,12,17,30,584.0,60.0,1.8,17.0,202.0,669.16,534.72
2016,3,12,17,45,499.5,49.5,1.65,16.5,148.0,570.56,457.82
2016,3,12,18,0,415.0,39.0,1.5,16.0,94.0,473.49,376.84
2016,3,12,18,15,255.5,25.0,1.55,15.5,53.5,308.36,219.7
2016,3,12,18,30,96.0,11.0,1.6,15.0,13.0,88.71,0.0
2016,3,12,18,45,48.0,5.5,1.7,15.0,6.5,0.0,0.0
2016,3,12,19,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,3,12,19,15,0.0,0.0,1.85,14.5,0.0,0.0,0.0
2016,3,12,19,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,3,12,19,45,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,3,12,20,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,3,12,20,15,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,3,12,20,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,3,12,20,45,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,3,12,21,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,3,12,21,15,0.0,0.0,2.2,13.5,0.0,0.0,0.0
2016,3,12,21,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,3,12,21,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,3,12,22,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,3,12,22,15,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,3,12,22,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,3,12,22,45,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,3,12,23,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,3,12,23,15,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,3,12,23,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,3,12,23,45,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,3,13,0,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,3,13,0,15,0.0,0.0,3.05,12.5,0.0,0.0,0.0
2016,3,13,0,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,3,13,0,45,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,3,13,1,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,3,13,1,15,0.0,0.0,2.5,11.5,0.0,0.0,0.0
2016,3,13,1,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,3,13,1,45,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,3,13,2,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,3,13,2,15,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,3,13,2,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,3,13,2,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,3,13,3,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,3,13,3,15,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,3,13,3,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,3,13,3,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,3,13,4,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,3,13,4,15,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,3,13,4,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,3,13,4,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,3,13,5,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,3,13,5,15,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,3,13,5,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,3,13,5,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,3,13,6,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,3,13,6,15,0.0,0.0,2.35,11.5,0.0,0.0,0.0
2016,3,13,6,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,3,13,6,45,66.5,9.0,2.9,12.5,12.0,7.08,0.0
2016,3,13,7,0,133.0,18.0,3.2,13.0,24.0,13.74,0.0
2016,3,13,7,15,281.0,33.0,3.25,13.5,69.5,26.94,17.21
2016,3,13,7,30,429.0,48.0,3.3,14.0,115.0,39.3,29.0
2016,3,13,7,45,534.5,55.0,3.4,14.5,173.5,45.0,34.46
2016,3,13,8,0,640.0,62.0,3.5,15.0,232.0,50.97,39.88
2016,3,13,8,15,694.5,68.5,3.55,16.0,291.5,56.09,44.25
2016,3,13,8,30,749.0,75.0,3.6,17.0,351.0,66.2,52.84
2016,3,13,8,45,796.5,76.5,3.65,18.0,411.5,67.75,53.79
2016,3,13,9,0,844.0,78.0,3.7,19.0,472.0,69.47,54.85
2016,3,13,9,15,868.0,81.5,3.8,19.5,526.0,72.17,56.86
2016,3,13,9,30,892.0,85.0,3.9,20.0,580.0,82.55,65.4
2016,3,13,9,45,913.0,86.0,4.05,21.0,630.0,84.09,66.22
2016,3,13,10,0,934.0,87.0,4.2,22.0,680.0,85.54,66.98
2016,3,13,10,15,945.5,89.0,4.35,22.5,721.5,87.21,68.07
2016,3,13,10,30,957.0,91.0,4.5,23.0,763.0,88.76,69.07
2016,3,13,10,45,965.5,92.5,4.7,23.5,797.5,113.03,68.51
2016,3,13,11,0,974.0,94.0,4.9,24.0,832.0,178.69,98.49
2016,3,13,11,15,979.5,95.0,5.0,24.0,857.5,244.11,145.31
2016,3,13,11,30,985.0,96.0,5.1,24.0,883.0,309.51,199.79
2016,3,13,11,45,987.0,97.0,5.2,24.5,899.5,373.57,255.68
2016,3,13,12,0,989.0,98.0,5.3,25.0,916.0,436.69,310.95
2016,3,13,12,15,990.0,98.5,5.4,25.0,924.0,497.86,364.47
2016,3,13,12,30,991.0,99.0,5.5,25.0,932.0,557.46,415.57
2016,3,13,12,45,989.5,99.0,5.6,25.5,930.0,613.55,461.87
2016,3,13,13,0,988.0,99.0,5.7,26.0,928.0,667.3,505.08
2016,3,13,13,15,985.0,98.5,5.65,26.0,917.0,717.14,544.83
2016,3,13,13,30,982.0,98.0,5.6,26.0,906.0,764.04,581.51
2016,3,13,13,45,975.0,98.0,5.6,26.0,886.0,805.39,613.64
2016,3,13,14,0,968.0,98.0,5.6,26.0,866.0,843.15,641.05
2016,3,13,14,15,960.5,97.0,5.45,26.0,837.5,875.83,663.86
2016,3,13,14,30,953.0,96.0,5.3,26.0,809.0,904.63,683.89
2016,3,13,14,45,941.0,95.0,5.15,26.0,772.0,925.59,698.5
2016,3,13,15,0,929.0,94.0,5.0,26.0,735.0,942.32,710.3
2016,3,13,15,15,915.0,92.0,4.6,25.5,692.0,951.93,716.85
2016,3,13,15,30,901.0,90.0,4.2,25.0,649.0,957.28,721.42
2016,3,13,15,45,880.5,88.0,3.85,25.0,599.5,952.35,718.05
2016,3,13,16,0,860.0,86.0,3.5,25.0,550.0,954.76,719.74
2016,3,13,16,15,834.5,82.5,3.1,24.0,496.0,935.0,708.63
2016,3,13,16,30,809.0,79.0,2.7,23.0,442.0,911.28,694.61
