Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,3,13,16,45,771.0,74.5,2.3,22.5,384.0,870.55,666.98
2016,3,13,17,0,733.0,70.0,1.9,22.0,326.0,826.5,636.23
2016,3,13,17,15,677.0,63.5,1.8,21.0,268.0,767.62,597.6
2016,3,13,17,30,621.0,57.0,1.7,20.0,210.0,700.62,550.62
2016,3,13,17,45,528.5,48.0,1.65,19.0,154.5,595.94,472.38
2016,3,13,18,0,436.0,39.0,1.6,18.0,99.0,492.98,389.44
2016,3,13,18,15,267.0,25.0,1.6,17.5,56.5,320.46,230.54
2016,3,13,18,30,98.0,11.0,1.6,17.0,14.0,90.53,0.0
2016,3,13,18,45,49.0,5.5,1.6,17.0,7.0,0.0,0.0
2016,3,13,19,0,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,3,13,19,15,0.0,0.0,1.6,16.5,0.0,0.0,0.0
2016,3,13,19,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,3,13,19,45,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,3,13,20,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,3,13,20,15,0.0,0.0,1.6,15.5,0.0,0.0,0.0
2016,3,13,20,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,3,13,20,45,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,3,13,21,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,3,13,21,15,0.0,0.0,1.6,14.5,0.0,0.0,0.0
2016,3,13,21,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,3,13,21,45,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,3,13,22,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,3,13,22,15,0.0,0.0,1.7,13.5,0.0,0.0,0.0
2016,3,13,22,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,3,13,22,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,3,13,23,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,3,13,23,15,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,3,13,23,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,3,13,23,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,3,14,0,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,3,14,0,15,0.0,0.0,1.95,12.5,0.0,0.0,0.0
2016,3,14,0,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,3,14,0,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,3,14,1,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,3,14,1,15,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,3,14,1,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,3,14,1,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,3,14,2,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,3,14,2,15,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,3,14,2,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,3,14,2,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,3,14,3,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,3,14,3,15,0.0,0.0,2.2,11.5,0.0,0.0,0.0
2016,3,14,3,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,3,14,3,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,3,14,4,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,3,14,4,15,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,3,14,4,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,3,14,4,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,3,14,5,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,3,14,5,15,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,3,14,5,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,3,14,5,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,3,14,6,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,3,14,6,15,0.0,0.0,2.25,11.5,0.0,0.0,0.0
2016,3,14,6,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,3,14,6,45,109.5,9.0,2.35,13.0,14.5,7.08,0.0
2016,3,14,7,0,219.0,18.0,2.4,14.0,29.0,14.75,0.0
2016,3,14,7,15,368.5,30.0,2.6,15.0,77.5,24.8,15.44
2016,3,14,7,30,518.0,42.0,2.8,16.0,126.0,35.02,25.08
2016,3,14,7,45,599.0,50.0,3.05,17.0,184.0,41.69,31.22
2016,3,14,8,0,680.0,58.0,3.3,18.0,242.0,52.43,40.68
2016,3,14,8,15,730.0,63.5,3.25,18.5,301.5,57.25,44.81
2016,3,14,8,30,780.0,69.0,3.2,19.0,361.0,62.07,48.8
2016,3,14,8,45,813.0,73.5,3.15,20.0,418.5,65.81,51.66
2016,3,14,9,0,846.0,78.0,3.1,21.0,476.0,69.49,54.39
2016,3,14,9,15,869.5,81.0,3.3,22.0,530.0,71.84,55.97
2016,3,14,9,30,893.0,84.0,3.5,23.0,584.0,82.0,64.11
2016,3,14,9,45,909.5,87.0,3.7,24.0,633.0,84.65,65.86
2016,3,14,10,0,926.0,90.0,3.9,25.0,682.0,87.14,67.47
2016,3,14,10,15,938.5,92.0,4.05,25.5,724.0,88.78,68.51
2016,3,14,10,30,951.0,94.0,4.2,26.0,766.0,90.3,69.46
2016,3,14,10,45,959.5,96.0,4.4,26.5,800.5,117.92,69.87
2016,3,14,11,0,968.0,98.0,4.6,27.0,835.0,183.59,100.74
2016,3,14,11,15,974.0,99.0,4.6,27.0,861.0,248.83,147.32
2016,3,14,11,30,980.0,100.0,4.6,27.0,887.0,314.1,201.07
2016,3,14,11,45,983.0,101.0,4.6,27.5,904.0,378.25,256.05
2016,3,14,12,0,986.0,102.0,4.6,28.0,921.0,441.59,310.33
2016,3,14,12,15,987.0,102.5,4.6,28.0,929.0,502.67,362.54
2016,3,14,12,30,988.0,103.0,4.6,28.0,937.0,562.2,412.23
2016,3,14,12,45,986.5,103.5,4.65,28.5,935.0,618.59,457.48
2016,3,14,13,0,985.0,104.0,4.7,29.0,933.0,672.7,499.64
2016,3,14,13,15,982.0,103.5,4.7,29.0,922.5,722.51,538.41
2016,3,14,13,30,979.0,103.0,4.7,29.0,912.0,769.39,574.21
2016,3,14,13,45,972.5,102.5,4.7,29.0,891.5,810.62,605.34
2016,3,14,14,0,966.0,102.0,4.7,29.0,871.0,848.27,631.87
2016,3,14,14,15,958.5,101.0,4.6,28.5,842.5,880.95,655.44
2016,3,14,14,30,951.0,100.0,4.5,28.0,814.0,909.74,676.67
2016,3,14,14,45,932.0,102.0,4.45,28.0,775.0,927.73,689.61
2016,3,14,15,0,913.0,104.0,4.4,28.0,736.0,941.3,699.81
2016,3,14,15,15,898.5,101.5,4.1,27.5,693.0,949.79,706.86
2016,3,14,15,30,884.0,99.0,3.8,27.0,650.0,965.57,718.9
2016,3,14,15,45,864.0,96.0,3.55,27.0,600.0,960.02,715.49
2016,3,14,16,0,844.0,93.0,3.3,27.0,550.0,950.15,709.43
2016,3,14,16,15,817.5,89.0,2.95,26.0,496.0,928.67,697.59
2016,3,14,16,30,791.0,85.0,2.6,25.0,442.0,903.2,682.83
2016,3,14,16,45,754.0,80.0,2.3,24.5,384.5,862.65,656.37
2016,3,14,17,0,717.0,75.0,2.0,24.0,327.0,826.42,632.21
2016,3,14,17,15,660.5,68.0,1.95,23.0,269.0,759.74,588.73
2016,3,14,17,30,604.0,61.0,1.9,22.0,211.0,691.49,541.52
2016,3,14,17,45,513.5,51.0,1.9,21.0,155.5,587.22,464.13
2016,3,14,18,0,423.0,41.0,1.9,20.0,100.0,484.51,381.95
2016,3,14,18,15,263.0,26.5,1.9,19.5,57.0,320.69,232.95
2016,3,14,18,30,103.0,12.0,1.9,19.0,14.0,95.65,0.0
2016,3,14,18,45,51.5,6.0,1.95,18.5,7.0,0.0,0.0
2016,3,14,19,0,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,3,14,19,15,0.0,0.0,2.05,18.0,0.0,0.0,0.0
2016,3,14,19,30,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,3,14,19,45,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2016,3,14,20,0,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,3,14,20,15,0.0,0.0,2.35,17.5,0.0,0.0,0.0
2016,3,14,20,30,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,3,14,20,45,0.0,0.0,2.45,17.0,0.0,0.0,0.0
2016,3,14,21,0,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2016,3,14,21,15,0.0,0.0,2.5,16.5,0.0,0.0,0.0
2016,3,14,21,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,3,14,21,45,0.0,0.0,2.55,16.0,0.0,0.0,0.0
2016,3,14,22,0,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,3,14,22,15,0.0,0.0,2.6,15.5,0.0,0.0,0.0
2016,3,14,22,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,3,14,22,45,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2016,3,14,23,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,3,14,23,15,0.0,0.0,2.75,15.0,0.0,0.0,0.0
2016,3,14,23,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,3,14,23,45,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,3,15,0,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,3,15,0,15,0.0,0.0,2.95,15.0,0.0,0.0,0.0
2016,3,15,0,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,3,15,0,45,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,3,15,1,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,3,15,1,15,0.0,0.0,2.8,14.5,0.0,0.0,0.0
2016,3,15,1,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,3,15,1,45,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,3,15,2,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,3,15,2,15,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,3,15,2,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,3,15,2,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,3,15,3,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,3,15,3,15,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,3,15,3,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,3,15,3,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,3,15,4,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,3,15,4,15,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,3,15,4,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,3,15,4,45,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,3,15,5,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,3,15,5,15,0.0,0.0,2.15,13.5,0.0,0.0,0.0
2016,3,15,5,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,3,15,5,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,3,15,6,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,3,15,6,15,0.0,0.0,2.25,13.5,0.0,0.0,0.0
2016,3,15,6,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,3,15,6,45,63.0,10.5,2.75,15.0,14.0,8.26,0.0
2016,3,15,7,0,126.0,21.0,3.0,16.0,28.0,15.95,1.65
2016,3,15,7,15,258.5,38.0,3.1,16.5,74.0,28.9,18.91
2016,3,15,7,30,391.0,55.0,3.2,17.0,120.0,44.61,33.35
2016,3,15,7,45,488.0,64.0,3.3,18.0,177.0,51.51,39.7
2016,3,15,8,0,585.0,73.0,3.4,19.0,234.0,58.55,45.86
2016,3,15,8,15,638.5,80.5,3.4,19.5,291.5,63.96,50.46
2016,3,15,8,30,692.0,88.0,3.4,20.0,349.0,69.33,54.87
2016,3,15,8,45,736.5,91.0,3.4,21.0,407.0,71.39,56.22
2016,3,15,9,0,781.0,94.0,3.4,22.0,465.0,79.59,62.77
2016,3,15,9,15,806.0,98.0,3.3,22.5,518.0,82.15,64.56
2016,3,15,9,30,831.0,102.0,3.2,23.0,571.0,84.63,66.29
2016,3,15,9,45,854.0,103.0,3.1,24.0,619.5,85.02,66.13
2016,3,15,10,0,877.0,104.0,3.0,25.0,668.0,85.46,66.02
2016,3,15,10,15,890.0,106.5,2.95,25.5,709.0,95.63,74.11
2016,3,15,10,30,903.0,109.0,2.9,26.0,750.0,97.15,75.02
2016,3,15,10,45,914.0,109.5,2.9,27.0,784.5,125.93,75.16
2016,3,15,11,0,925.0,110.0,2.9,28.0,819.0,188.48,104.99
2016,3,15,11,15,931.5,111.5,2.95,28.0,844.5,251.68,150.17
2016,3,15,11,30,938.0,113.0,3.0,28.0,870.0,315.05,201.87
2016,3,15,11,45,930.5,120.0,3.05,28.5,884.0,377.5,254.94
2016,3,15,12,0,923.0,127.0,3.1,29.0,898.0,438.19,306.33
2016,3,15,12,15,924.5,127.5,3.15,29.0,906.0,496.46,355.3
2016,3,15,12,30,926.0,128.0,3.2,29.0,914.0,553.39,402.01
2016,3,15,12,45,926.0,127.5,3.3,29.5,912.5,607.18,444.46
2016,3,15,13,0,926.0,127.0,3.4,30.0,911.0,658.95,484.17
2016,3,15,13,15,736.5,223.5,3.4,29.5,843.0,675.73,497.74
2016,3,15,13,30,547.0,320.0,3.4,29.0,775.0,665.35,491.02
2016,3,15,13,45,731.5,220.0,3.45,29.0,813.5,754.09,557.7
2016,3,15,14,0,916.0,120.0,3.5,29.0,852.0,829.16,613.73
2016,3,15,14,15,720.0,199.5,3.4,29.0,763.0,800.36,592.11
2016,3,15,14,30,524.0,279.0,3.3,29.0,674.0,735.47,545.09
2016,3,15,14,45,558.0,252.0,3.25,29.0,655.5,763.75,567.27
2016,3,15,15,0,592.0,225.0,3.2,29.0,637.0,789.76,587.35
2016,3,15,15,15,578.5,212.0,3.0,28.5,595.0,784.24,585.35
2016,3,15,15,30,565.0,199.0,2.8,28.0,553.0,775.03,581.05
2016,3,15,15,45,460.0,211.0,2.6,28.0,484.5,702.6,529.66
2016,3,15,16,0,355.0,223.0,2.4,28.0,416.0,604.15,459.69
2016,3,15,16,15,367.0,196.5,2.15,27.0,379.5,593.92,456.29
2016,3,15,16,30,379.0,170.0,1.9,26.0,343.0,580.88,450.17
2016,3,15,16,45,354.5,153.0,1.7,25.5,298.5,542.3,423.51
2016,3,15,17,0,330.0,136.0,1.5,25.0,254.0,502.22,395.23
2016,3,15,17,15,304.5,114.5,1.45,24.0,208.5,453.42,360.9
2016,3,15,17,30,279.0,93.0,1.4,23.0,163.0,403.24,323.76
2016,3,15,17,45,233.0,72.0,1.4,22.0,120.0,333.98,269.11
2016,3,15,18,0,187.0,51.0,1.4,21.0,77.0,264.64,211.27
2016,3,15,18,15,93.5,31.5,1.5,20.5,44.5,157.37,114.08
2016,3,15,18,30,0.0,12.0,1.6,20.0,12.0,9.44,0.0
2016,3,15,18,45,0.0,6.0,1.75,19.5,6.0,0.0,0.0
2016,3,15,19,0,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,3,15,19,15,0.0,0.0,2.1,18.5,0.0,0.0,0.0
2016,3,15,19,30,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,3,15,19,45,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2016,3,15,20,0,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2016,3,15,20,15,0.0,0.0,3.0,17.5,0.0,0.0,0.0
2016,3,15,20,30,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2016,3,15,20,45,0.0,0.0,3.6,17.0,0.0,0.0,0.0
2016,3,15,21,0,0.0,0.0,3.9,17.0,0.0,0.0,0.0
2016,3,15,21,15,0.0,0.0,4.0,16.5,0.0,0.0,0.0
2016,3,15,21,30,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,3,15,21,45,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2016,3,15,22,0,0.0,0.0,4.3,16.0,0.0,0.0,0.0
2016,3,15,22,15,0.0,0.0,4.25,15.5,0.0,0.0,0.0
2016,3,15,22,30,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,3,15,22,45,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,3,15,23,0,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,3,15,23,15,0.0,0.0,4.15,14.5,0.0,0.0,0.0
2016,3,15,23,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,3,15,23,45,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,3,16,0,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,3,16,0,15,0.0,0.0,4.05,14.0,0.0,0.0,0.0
2016,3,16,0,30,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,3,16,0,45,0.0,0.0,3.95,14.0,0.0,0.0,0.0
2016,3,16,1,0,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,3,16,1,15,0.0,0.0,3.9,13.5,0.0,0.0,0.0
2016,3,16,1,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,3,16,1,45,0.0,0.0,3.95,13.0,0.0,0.0,0.0
2016,3,16,2,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,3,16,2,15,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,3,16,2,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,3,16,2,45,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,3,16,3,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,3,16,3,15,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,3,16,3,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,3,16,3,45,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,3,16,4,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,3,16,4,15,0.0,0.0,2.45,12.5,0.0,0.0,0.0
2016,3,16,4,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,3,16,4,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,3,16,5,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,3,16,5,15,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,3,16,5,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,3,16,5,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,3,16,6,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,16,6,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,3,16,6,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,3,16,6,45,4.0,10.0,2.3,12.5,10.5,7.87,0.0
2016,3,16,7,0,8.0,20.0,2.5,13.0,21.0,15.31,3.12
2016,3,16,7,15,54.5,42.0,2.6,13.5,51.0,31.05,21.16
2016,3,16,7,30,101.0,64.0,2.7,14.0,81.0,46.57,35.57
2016,3,16,7,45,129.0,86.5,2.85,15.0,117.0,62.02,49.52
2016,3,16,8,0,157.0,109.0,3.0,16.0,153.0,77.16,62.84
2016,3,16,8,15,197.5,131.5,3.3,16.5,199.5,90.34,74.22
2016,3,16,8,30,238.0,154.0,3.6,17.0,246.0,104.33,86.04
2016,3,16,8,45,296.0,171.0,3.95,18.0,301.5,115.13,94.72
2016,3,16,9,0,354.0,188.0,4.3,19.0,357.0,125.71,103.05
2016,3,16,9,15,446.0,185.0,4.4,19.5,422.5,120.81,98.31
2016,3,16,9,30,538.0,182.0,4.5,20.0,488.0,119.69,96.85
2016,3,16,9,45,695.5,146.0,4.6,20.5,575.0,100.33,80.03
2016,3,16,10,0,853.0,110.0,4.7,21.0,662.0,88.46,69.66
2016,3,16,10,15,865.5,112.5,4.55,21.5,702.0,89.37,70.1
2016,3,16,10,30,878.0,115.0,4.4,22.0,742.0,90.23,70.51
2016,3,16,10,45,885.0,117.5,4.25,22.5,774.5,131.48,80.18
2016,3,16,11,0,892.0,120.0,4.1,23.0,807.0,193.01,111.73
2016,3,16,11,15,897.5,121.5,3.85,23.0,831.5,254.17,156.9
2016,3,16,11,30,903.0,123.0,3.6,23.0,856.0,315.39,208.09
2016,3,16,11,45,900.0,127.5,3.35,23.5,870.5,375.66,260.16
2016,3,16,12,0,897.0,132.0,3.1,24.0,885.0,434.67,310.71
2016,3,16,12,15,898.5,132.5,2.9,24.0,892.5,491.55,358.93
2016,3,16,12,30,900.0,133.0,2.7,24.0,900.0,547.12,404.64
2016,3,16,12,45,891.0,137.5,2.55,24.5,896.0,598.33,444.87
2016,3,16,13,0,882.0,142.0,2.4,25.0,892.0,646.91,481.55
2016,3,16,13,15,879.0,141.5,2.3,25.0,881.5,692.77,516.22
2016,3,16,13,30,876.0,141.0,2.2,25.0,871.0,743.9,553.26
2016,3,16,13,45,863.5,143.5,2.1,25.5,850.0,781.23,578.8
2016,3,16,14,0,851.0,146.0,2.0,26.0,829.0,814.84,601.15
2016,3,16,14,15,576.0,252.5,2.0,25.5,708.0,728.29,540.26
2016,3,16,14,30,301.0,359.0,2.0,25.0,587.0,608.2,454.17
2016,3,16,14,45,440.5,294.5,2.05,25.0,611.0,703.15,526.07
2016,3,16,15,0,580.0,230.0,2.1,25.0,635.0,785.76,587.35
2016,3,16,15,15,385.5,263.5,2.1,25.0,526.0,639.83,483.69
2016,3,16,15,30,191.0,297.0,2.1,25.0,417.0,487.3,371.97
2016,3,16,15,45,230.5,268.5,2.15,25.0,402.0,504.41,388.25
2016,3,16,16,0,270.0,240.0,2.2,25.0,387.0,543.16,419.07
2016,3,16,16,15,414.0,194.0,2.05,24.5,395.0,660.0,508.65
2016,3,16,16,30,558.0,148.0,1.9,24.0,403.0,753.08,578.25
2016,3,16,16,45,497.0,141.5,1.8,23.5,347.0,690.23,535.14
2016,3,16,17,0,436.0,135.0,1.7,23.0,291.0,625.68,490.54
2016,3,16,17,15,377.5,119.0,1.5,22.5,237.5,550.82,436.02
2016,3,16,17,30,319.0,103.0,1.3,22.0,184.0,457.21,365.57
2016,3,16,17,45,232.5,82.0,1.15,21.5,133.0,351.6,282.0
2016,3,16,18,0,146.0,61.0,1.0,21.0,82.0,248.78,196.98
2016,3,16,18,15,79.0,35.0,1.1,20.5,45.5,153.24,111.62
2016,3,16,18,30,12.0,9.0,1.2,20.0,9.0,17.16,0.0
2016,3,16,18,45,6.0,4.5,1.3,19.5,4.5,0.0,0.0
2016,3,16,19,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,3,16,19,15,0.0,0.0,1.55,19.0,0.0,0.0,0.0
2016,3,16,19,30,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,3,16,19,45,0.0,0.0,1.85,19.0,0.0,0.0,0.0
2016,3,16,20,0,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,3,16,20,15,0.0,0.0,1.95,19.0,0.0,0.0,0.0
2016,3,16,20,30,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,3,16,20,45,0.0,0.0,1.85,19.0,0.0,0.0,0.0
2016,3,16,21,0,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,3,16,21,15,0.0,0.0,1.85,18.5,0.0,0.0,0.0
2016,3,16,21,30,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,3,16,21,45,0.0,0.0,1.95,18.0,0.0,0.0,0.0
2016,3,16,22,0,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,3,16,22,15,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,3,16,22,30,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2016,3,16,22,45,0.0,0.0,2.35,18.0,0.0,0.0,0.0
2016,3,16,23,0,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2016,3,16,23,15,0.0,0.0,2.45,18.0,0.0,0.0,0.0
2016,3,16,23,30,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2016,3,16,23,45,0.0,0.0,2.35,18.0,0.0,0.0,0.0
2016,3,17,0,0,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,3,17,0,15,0.0,0.0,2.15,17.5,0.0,0.0,0.0
2016,3,17,0,30,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,3,17,0,45,0.0,0.0,1.85,17.0,0.0,0.0,0.0
2016,3,17,1,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,3,17,1,15,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,3,17,1,30,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,3,17,1,45,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,3,17,2,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,3,17,2,15,0.0,0.0,1.25,16.5,0.0,0.0,0.0
2016,3,17,2,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,3,17,2,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,3,17,3,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,3,17,3,15,0.0,0.0,1.15,16.0,0.0,0.0,0.0
2016,3,17,3,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,3,17,3,45,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,3,17,4,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,3,17,4,15,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,3,17,4,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,3,17,4,45,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,3,17,5,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,3,17,5,15,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2016,3,17,5,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,3,17,5,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,3,17,6,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,3,17,6,15,0.0,0.0,1.15,16.5,0.0,0.0,0.0
2016,3,17,6,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,3,17,6,45,0.0,2.5,1.5,17.5,2.5,1.97,0.0
2016,3,17,7,0,0.0,5.0,1.7,18.0,5.0,3.78,0.0
2016,3,17,7,15,0.0,12.0,1.75,18.0,12.0,9.1,2.13
2016,3,17,7,30,0.0,19.0,1.8,18.0,19.0,14.44,7.01
2016,3,17,7,45,0.0,28.0,1.85,18.5,28.0,21.33,13.19
2016,3,17,8,0,0.0,37.0,1.9,19.0,37.0,28.23,19.3
2016,3,17,8,15,0.0,58.5,1.85,19.0,58.5,44.81,33.83
2016,3,17,8,30,0.0,80.0,1.8,19.0,80.0,61.06,47.89
2016,3,17,8,45,0.0,63.5,1.8,19.5,63.5,48.69,36.87
2016,3,17,9,0,0.0,47.0,1.8,20.0,47.0,35.98,25.66
2016,3,17,9,15,0.0,85.0,1.8,20.5,85.0,65.39,50.76
2016,3,17,9,30,0.0,123.0,1.8,21.0,123.0,92.73,73.61
2016,3,17,9,45,0.5,141.5,1.8,21.5,142.0,105.8,84.14
2016,3,17,10,0,1.0,160.0,1.8,22.0,161.0,118.69,94.43
2016,3,17,10,15,30.0,241.5,1.8,22.0,263.5,161.6,129.5
2016,3,17,10,30,59.0,323.0,1.8,22.0,366.0,204.29,163.75
2016,3,17,10,45,44.0,317.0,1.8,22.5,350.0,206.65,156.58
2016,3,17,11,0,29.0,311.0,1.8,23.0,334.0,210.3,158.69
2016,3,17,11,15,46.5,346.5,1.8,23.0,384.5,241.17,181.21
2016,3,17,11,30,64.0,382.0,1.8,23.0,435.0,275.55,206.49
2016,3,17,11,45,45.0,356.5,1.8,23.0,394.0,264.77,199.17
2016,3,17,12,0,26.0,331.0,1.8,23.0,353.0,249.44,188.31
2016,3,17,12,15,27.0,338.0,1.75,23.0,361.0,261.31,197.41
2016,3,17,12,30,28.0,345.0,1.7,23.0,369.0,273.55,206.68
2016,3,17,12,45,115.5,391.5,1.7,23.5,490.5,365.72,275.1
2016,3,17,13,0,203.0,438.0,1.7,24.0,612.0,468.06,349.37
2016,3,17,13,15,217.5,431.0,1.65,24.0,615.0,492.63,367.31
2016,3,17,13,30,232.0,424.0,1.6,24.0,618.0,517.52,385.87
2016,3,17,13,45,168.0,411.5,1.6,24.0,550.5,480.09,359.03
2016,3,17,14,0,104.0,399.0,1.6,24.0,483.0,422.0,317.05
2016,3,17,14,15,133.5,389.0,1.55,24.0,493.0,464.37,349.13
2016,3,17,14,30,163.0,379.0,1.5,24.0,503.0,493.92,371.42
2016,3,17,14,45,196.0,358.5,1.5,24.0,501.0,516.96,389.6
2016,3,17,15,0,229.0,338.0,1.5,24.0,499.0,540.13,408.02
2016,3,17,15,15,166.0,316.0,1.55,24.0,429.5,472.74,359.42
2016,3,17,15,30,103.0,294.0,1.6,24.0,360.0,379.46,291.13
2016,3,17,15,45,363.0,221.0,1.65,24.0,425.5,599.67,461.22
2016,3,17,16,0,623.0,148.0,1.7,24.0,491.0,813.28,614.62
2016,3,17,16,15,631.0,133.5,1.6,23.5,451.5,812.94,614.39
2016,3,17,16,30,639.0,119.0,1.5,23.0,412.0,809.09,614.03
2016,3,17,16,45,596.5,111.5,1.45,23.0,357.5,760.66,582.19
2016,3,17,17,0,554.0,104.0,1.4,23.0,303.0,709.28,547.88
2016,3,17,17,15,495.5,93.5,1.3,22.0,248.5,630.11,493.77
2016,3,17,17,30,437.0,83.0,1.2,21.0,194.0,559.61,443.46
2016,3,17,17,45,353.5,68.0,1.1,20.5,143.5,460.05,367.08
2016,3,17,18,0,270.0,53.0,1.0,20.0,93.0,363.21,288.45
2016,3,17,18,15,135.0,34.0,1.05,19.5,54.0,198.06,147.72
2016,3,17,18,30,0.0,15.0,1.1,19.0,15.0,11.8,0.0
2016,3,17,18,45,0.0,7.5,1.15,19.0,7.5,0.0,0.0
2016,3,17,19,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,3,17,19,15,0.0,0.0,1.2,18.5,0.0,0.0,0.0
2016,3,17,19,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,3,17,19,45,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,3,17,20,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,3,17,20,15,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,3,17,20,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,3,17,20,45,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,3,17,21,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,3,17,21,15,0.0,0.0,1.2,17.5,0.0,0.0,0.0
2016,3,17,21,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,3,17,21,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,3,17,22,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,3,17,22,15,0.0,0.0,1.15,17.0,0.0,0.0,0.0
2016,3,17,22,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,3,17,22,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,3,17,23,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,3,17,23,15,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,3,17,23,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,3,17,23,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,3,18,0,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,3,18,0,15,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,3,18,0,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,3,18,0,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,3,18,1,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,3,18,1,15,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,3,18,1,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,3,18,1,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,3,18,2,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,3,18,2,15,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,3,18,2,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,3,18,2,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,3,18,3,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,3,18,3,15,0.0,0.0,1.05,16.5,0.0,0.0,0.0
2016,3,18,3,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,3,18,3,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,3,18,4,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,3,18,4,15,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,3,18,4,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,3,18,4,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,3,18,5,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,3,18,5,15,0.0,0.0,0.85,16.0,0.0,0.0,0.0
2016,3,18,5,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,3,18,5,45,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,3,18,6,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,3,18,6,15,0.0,0.0,0.85,16.5,0.0,0.0,0.0
2016,3,18,6,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,3,18,6,45,46.5,13.5,0.95,17.5,16.5,10.62,0.0
2016,3,18,7,0,93.0,27.0,1.0,18.0,33.0,20.25,8.42
2016,3,18,7,15,197.0,47.0,1.15,18.0,77.5,34.98,24.3
2016,3,18,7,30,301.0,67.0,1.3,18.0,122.0,49.59,37.72
2016,3,18,7,45,150.5,80.5,1.5,18.5,108.0,57.82,45.21
2016,3,18,8,0,0.0,94.0,1.7,19.0,94.0,68.88,54.88
2016,3,18,8,15,284.5,104.5,1.75,19.0,216.0,75.33,60.41
2016,3,18,8,30,569.0,115.0,1.8,19.0,338.0,86.34,69.74
2016,3,18,8,45,284.5,122.5,1.9,19.5,234.0,82.57,66.1
2016,3,18,9,0,0.0,130.0,2.0,20.0,130.0,96.48,77.6
2016,3,18,9,15,0.0,122.0,2.0,20.0,122.0,91.67,73.2
2016,3,18,9,30,0.0,114.0,2.0,20.0,114.0,86.49,68.57
2016,3,18,9,45,0.0,103.5,2.05,20.5,103.5,79.27,62.11
2016,3,18,10,0,0.0,93.0,2.1,21.0,93.0,71.74,55.46
2016,3,18,10,15,0.0,112.0,2.0,21.5,112.0,85.61,66.85
2016,3,18,10,30,0.0,131.0,1.9,22.0,131.0,99.21,77.87
2016,3,18,10,45,0.0,128.5,1.8,22.5,128.5,97.67,72.8
2016,3,18,11,0,0.0,126.0,1.7,23.0,126.0,96.12,71.3
2016,3,18,11,15,7.0,195.5,1.55,23.0,201.5,147.34,111.02
2016,3,18,11,30,14.0,265.0,1.4,23.0,277.0,198.7,150.07
2016,3,18,11,45,12.0,240.0,1.25,23.5,250.5,183.21,137.74
2016,3,18,12,0,10.0,215.0,1.1,24.0,224.0,166.42,124.66
2016,3,18,12,15,69.0,327.0,0.9,24.0,386.5,272.34,203.78
2016,3,18,12,30,128.0,439.0,0.7,24.0,549.0,389.64,288.03
2016,3,18,12,45,129.5,438.5,0.5,24.5,550.0,407.76,299.16
2016,3,18,13,0,131.0,438.0,0.3,25.0,551.0,425.68,310.41
2016,3,18,13,15,222.5,423.0,0.4,25.0,611.5,490.45,357.73
2016,3,18,13,30,314.0,408.0,0.5,25.0,672.0,571.88,415.74
2016,3,18,13,45,405.5,363.5,0.6,25.5,696.5,626.9,455.05
2016,3,18,14,0,497.0,319.0,0.7,26.0,721.0,698.69,505.33
2016,3,18,14,15,649.5,235.5,0.8,26.0,743.0,781.78,564.95
2016,3,18,14,30,802.0,152.0,0.9,26.0,765.0,855.84,617.12
2016,3,18,14,45,776.0,156.0,1.0,26.0,727.0,873.36,630.0
2016,3,18,15,0,750.0,160.0,1.1,26.0,689.0,880.75,637.29
2016,3,18,15,15,552.5,216.0,1.1,25.5,593.5,769.12,565.12
2016,3,18,15,30,355.0,272.0,1.1,25.0,498.0,637.42,475.53
2016,3,18,15,45,242.5,262.0,1.15,25.0,411.0,531.94,402.4
2016,3,18,16,0,130.0,252.0,1.2,25.0,324.0,399.9,306.43
2016,3,18,16,15,65.0,182.5,1.15,24.5,218.5,239.71,186.55
2016,3,18,16,30,0.0,113.0,1.1,24.0,113.0,91.24,68.5
2016,3,18,16,45,0.0,98.0,1.1,24.0,98.0,78.66,58.85
2016,3,18,17,0,0.0,83.0,1.1,24.0,83.0,65.96,48.71
2016,3,18,17,15,0.0,68.0,1.1,23.0,68.0,53.11,38.46
2016,3,18,17,30,0.0,53.0,1.1,22.0,53.0,40.58,28.23
2016,3,18,17,45,0.0,39.0,1.1,21.5,39.0,29.8,19.17
2016,3,18,18,0,0.0,25.0,1.1,21.0,25.0,19.05,10.01
2016,3,18,18,15,0.0,14.5,1.45,20.5,14.5,11.02,2.88
2016,3,18,18,30,0.0,4.0,1.8,20.0,4.0,3.15,0.0
2016,3,18,18,45,0.0,2.0,2.2,19.5,2.0,0.0,0.0
2016,3,18,19,0,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2016,3,18,19,15,0.0,0.0,3.4,18.5,0.0,0.0,0.0
2016,3,18,19,30,0.0,0.0,4.2,18.0,0.0,0.0,0.0
2016,3,18,19,45,0.0,0.0,5.0,17.5,0.0,0.0,0.0
2016,3,18,20,0,0.0,0.0,5.8,17.0,0.0,0.0,0.0
2016,3,18,20,15,0.0,0.0,6.15,16.0,0.0,0.0,0.0
2016,3,18,20,30,0.0,0.0,6.5,15.0,0.0,0.0,0.0
2016,3,18,20,45,0.0,0.0,6.9,14.5,0.0,0.0,0.0
2016,3,18,21,0,0.0,0.0,7.3,14.0,0.0,0.0,0.0
2016,3,18,21,15,0.0,0.0,7.2,13.5,0.0,0.0,0.0
2016,3,18,21,30,0.0,0.0,7.1,13.0,0.0,0.0,0.0
2016,3,18,21,45,0.0,0.0,7.0,12.5,0.0,0.0,0.0
2016,3,18,22,0,0.0,0.0,6.9,12.0,0.0,0.0,0.0
2016,3,18,22,15,0.0,0.0,6.7,11.5,0.0,0.0,0.0
2016,3,18,22,30,0.0,0.0,6.5,11.0,0.0,0.0,0.0
2016,3,18,22,45,0.0,0.0,6.3,11.0,0.0,0.0,0.0
2016,3,18,23,0,0.0,0.0,6.1,11.0,0.0,0.0,0.0
2016,3,18,23,15,0.0,0.0,6.0,11.0,0.0,0.0,0.0
2016,3,18,23,30,0.0,0.0,5.9,11.0,0.0,0.0,0.0
2016,3,18,23,45,0.0,0.0,5.85,11.0,0.0,0.0,0.0
2016,3,19,0,0,0.0,0.0,5.8,11.0,0.0,0.0,0.0
2016,3,19,0,15,0.0,0.0,5.8,10.5,0.0,0.0,0.0
2016,3,19,0,30,0.0,0.0,5.8,10.0,0.0,0.0,0.0
2016,3,19,0,45,0.0,0.0,5.85,10.0,0.0,0.0,0.0
2016,3,19,1,0,0.0,0.0,5.9,10.0,0.0,0.0,0.0
2016,3,19,1,15,0.0,0.0,5.95,9.5,0.0,0.0,0.0
2016,3,19,1,30,0.0,0.0,6.0,9.0,0.0,0.0,0.0
2016,3,19,1,45,0.0,0.0,6.05,9.0,0.0,0.0,0.0
2016,3,19,2,0,0.0,0.0,6.1,9.0,0.0,0.0,0.0
2016,3,19,2,15,0.0,0.0,6.15,9.0,0.0,0.0,0.0
2016,3,19,2,30,0.0,0.0,6.2,9.0,0.0,0.0,0.0
2016,3,19,2,45,0.0,0.0,6.3,9.0,0.0,0.0,0.0
2016,3,19,3,0,0.0,0.0,6.4,9.0,0.0,0.0,0.0
2016,3,19,3,15,0.0,0.0,6.45,8.5,0.0,0.0,0.0
2016,3,19,3,30,0.0,0.0,6.5,8.0,0.0,0.0,0.0
2016,3,19,3,45,0.0,0.0,6.6,8.0,0.0,0.0,0.0
2016,3,19,4,0,0.0,0.0,6.7,8.0,0.0,0.0,0.0
2016,3,19,4,15,0.0,0.0,6.75,7.5,0.0,0.0,0.0
2016,3,19,4,30,0.0,0.0,6.8,7.0,0.0,0.0,0.0
2016,3,19,4,45,0.0,0.0,6.85,7.0,0.0,0.0,0.0
2016,3,19,5,0,0.0,0.0,6.9,7.0,0.0,0.0,0.0
2016,3,19,5,15,0.0,0.0,6.95,7.0,0.0,0.0,0.0
2016,3,19,5,30,0.0,0.0,7.0,7.0,0.0,0.0,0.0
2016,3,19,5,45,0.0,0.0,7.05,7.0,0.0,0.0,0.0
2016,3,19,6,0,0.0,0.0,7.1,7.0,0.0,0.0,0.0
2016,3,19,6,15,0.0,0.0,7.15,7.0,0.0,0.0,0.0
2016,3,19,6,30,0.0,0.0,7.2,7.0,0.0,0.0,0.0
2016,3,19,6,45,65.0,14.5,7.25,7.0,19.0,11.41,0.0
2016,3,19,7,0,130.0,29.0,7.3,7.0,38.0,21.8,10.98
2016,3,19,7,15,238.5,48.5,7.35,7.0,85.0,36.28,26.67
2016,3,19,7,30,347.0,68.0,7.4,7.0,132.0,50.64,40.41
2016,3,19,7,45,435.5,79.5,7.5,7.5,188.0,59.31,48.61
2016,3,19,8,0,524.0,91.0,7.6,8.0,244.0,71.19,59.44
2016,3,19,8,15,315.5,129.0,7.6,8.0,226.5,90.7,77.06
2016,3,19,8,30,107.0,167.0,7.6,8.0,209.0,112.1,96.11
2016,3,19,8,45,411.5,143.0,7.6,8.5,340.5,97.46,82.45
2016,3,19,9,0,716.0,119.0,7.6,9.0,472.0,88.31,73.82
2016,3,19,9,15,742.5,124.0,7.55,9.5,524.5,90.66,75.5
2016,3,19,9,30,769.0,129.0,7.5,10.0,577.0,92.93,77.11
2016,3,19,9,45,792.5,131.5,7.5,11.0,625.0,93.55,77.11
2016,3,19,10,0,816.0,134.0,7.5,12.0,673.0,102.21,84.16
2016,3,19,10,15,830.5,137.0,7.4,12.0,714.0,102.89,84.53
2016,3,19,10,30,845.0,140.0,7.3,12.0,755.0,103.53,84.9
2016,3,19,10,45,859.5,140.0,7.25,12.5,789.5,143.0,89.56
2016,3,19,11,0,874.0,140.0,7.2,13.0,824.0,204.07,125.25
2016,3,19,11,15,881.5,141.5,7.1,13.5,849.5,266.23,174.44
2016,3,19,11,30,889.0,143.0,7.0,14.0,875.0,328.85,229.36
2016,3,19,11,45,897.0,142.0,6.95,14.5,892.5,392.28,286.54
2016,3,19,12,0,905.0,141.0,6.9,15.0,910.0,452.07,340.63
2016,3,19,12,15,907.0,141.0,6.8,15.0,918.0,509.45,392.52
2016,3,19,12,30,909.0,141.0,6.7,15.0,926.0,565.55,442.13
2016,3,19,12,45,913.0,138.5,6.6,15.0,925.5,619.46,488.76
2016,3,19,13,0,917.0,136.0,6.5,15.0,925.0,671.68,532.87
2016,3,19,13,15,915.0,135.5,6.45,15.0,914.5,719.57,572.73
2016,3,19,13,30,913.0,135.0,6.4,15.0,904.0,764.83,609.74
2016,3,19,13,45,912.5,131.0,6.35,15.5,885.5,805.4,641.43
2016,3,19,14,0,912.0,127.0,6.3,16.0,867.0,842.83,668.93
2016,3,19,14,15,905.0,125.5,6.2,16.0,839.5,873.92,692.11
2016,3,19,14,30,898.0,124.0,6.1,16.0,812.0,901.29,712.61
2016,3,19,14,45,893.5,119.0,6.1,16.0,777.5,923.62,730.03
2016,3,19,15,0,889.0,114.0,6.1,16.0,743.0,942.0,744.79
2016,3,19,15,15,875.0,111.0,6.0,15.5,700.0,961.73,761.64
2016,3,19,15,30,861.0,108.0,5.9,15.0,657.0,965.42,767.03
2016,3,19,15,45,846.5,103.0,5.85,15.0,608.5,962.08,766.41
2016,3,19,16,0,832.0,98.0,5.8,15.0,560.0,954.52,762.95
2016,3,19,16,15,806.5,94.0,5.65,14.5,506.0,933.34,750.43
2016,3,19,16,30,781.0,90.0,5.5,14.0,452.0,908.2,734.97
2016,3,19,16,45,747.0,84.0,5.4,14.0,395.0,868.69,707.4
2016,3,19,17,0,713.0,78.0,5.3,14.0,338.0,833.74,682.74
2016,3,19,17,15,659.0,71.0,4.95,13.0,279.5,768.63,635.02
2016,3,19,17,30,605.0,64.0,4.6,12.0,221.0,701.89,583.84
2016,3,19,17,45,519.0,54.5,4.3,11.5,165.5,601.27,501.81
2016,3,19,18,0,433.0,45.0,4.0,11.0,110.0,501.76,416.17
2016,3,19,18,15,283.5,30.0,3.85,10.5,65.0,344.02,273.03
2016,3,19,18,30,134.0,15.0,3.7,10.0,20.0,165.23,0.0
2016,3,19,18,45,67.0,7.5,3.55,9.5,10.0,0.0,0.0
2016,3,19,19,0,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,3,19,19,15,0.0,0.0,3.35,8.5,0.0,0.0,0.0
2016,3,19,19,30,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,3,19,19,45,0.0,0.0,3.25,8.0,0.0,0.0,0.0
2016,3,19,20,0,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,3,19,20,15,0.0,0.0,3.15,7.5,0.0,0.0,0.0
2016,3,19,20,30,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,3,19,20,45,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,3,19,21,0,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,3,19,21,15,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,3,19,21,30,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,3,19,21,45,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,3,19,22,0,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,3,19,22,15,0.0,0.0,3.05,6.5,0.0,0.0,0.0
2016,3,19,22,30,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,3,19,22,45,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,3,19,23,0,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,3,19,23,15,0.0,0.0,2.95,5.5,0.0,0.0,0.0
2016,3,19,23,30,0.0,0.0,2.9,5.0,0.0,0.0,0.0
2016,3,19,23,45,0.0,0.0,2.9,5.0,0.0,0.0,0.0
2016,3,20,0,0,0.0,0.0,2.9,5.0,0.0,0.0,0.0
2016,3,20,0,15,0.0,0.0,2.85,5.0,0.0,0.0,0.0
2016,3,20,0,30,0.0,0.0,2.8,5.0,0.0,0.0,0.0
2016,3,20,0,45,0.0,0.0,2.8,5.0,0.0,0.0,0.0
2016,3,20,1,0,0.0,0.0,2.8,5.0,0.0,0.0,0.0
2016,3,20,1,15,0.0,0.0,2.75,4.5,0.0,0.0,0.0
2016,3,20,1,30,0.0,0.0,2.7,4.0,0.0,0.0,0.0
2016,3,20,1,45,0.0,0.0,2.7,4.0,0.0,0.0,0.0
2016,3,20,2,0,0.0,0.0,2.7,4.0,0.0,0.0,0.0
2016,3,20,2,15,0.0,0.0,2.65,4.0,0.0,0.0,0.0
2016,3,20,2,30,0.0,0.0,2.6,4.0,0.0,0.0,0.0
2016,3,20,2,45,0.0,0.0,2.6,4.0,0.0,0.0,0.0
2016,3,20,3,0,0.0,0.0,2.6,4.0,0.0,0.0,0.0
2016,3,20,3,15,0.0,0.0,2.6,3.5,0.0,0.0,0.0
2016,3,20,3,30,0.0,0.0,2.6,3.0,0.0,0.0,0.0
2016,3,20,3,45,0.0,0.0,2.6,3.0,0.0,0.0,0.0
2016,3,20,4,0,0.0,0.0,2.6,3.0,0.0,0.0,0.0
2016,3,20,4,15,0.0,0.0,2.6,3.0,0.0,0.0,0.0
2016,3,20,4,30,0.0,0.0,2.6,3.0,0.0,0.0,0.0
2016,3,20,4,45,0.0,0.0,2.6,3.0,0.0,0.0,0.0
2016,3,20,5,0,0.0,0.0,2.6,3.0,0.0,0.0,0.0
2016,3,20,5,15,0.0,0.0,2.6,3.0,0.0,0.0,0.0
2016,3,20,5,30,0.0,0.0,2.6,3.0,0.0,0.0,0.0
2016,3,20,5,45,0.0,0.0,2.65,3.0,0.0,0.0,0.0
2016,3,20,6,0,0.0,0.0,2.7,3.0,0.0,0.0,0.0
2016,3,20,6,15,0.0,0.0,2.95,3.5,0.0,0.0,0.0
2016,3,20,6,30,0.0,0.0,3.2,4.0,0.0,0.0,0.0
2016,3,20,6,45,138.5,13.0,3.45,4.5,23.5,10.23,0.0
2016,3,20,7,0,277.0,26.0,3.7,5.0,47.0,21.39,11.47
2016,3,20,7,15,400.5,38.5,3.8,5.5,98.0,31.68,22.84
2016,3,20,7,30,524.0,51.0,3.9,6.0,149.0,42.01,32.79
2016,3,20,7,45,594.0,59.5,4.05,7.0,207.0,48.75,39.11
2016,3,20,8,0,664.0,68.0,4.2,8.0,265.0,55.48,45.16
2016,3,20,8,15,711.0,74.0,4.25,8.5,324.5,60.05,49.14
2016,3,20,8,30,758.0,80.0,4.3,9.0,384.0,69.86,57.73
2016,3,20,8,45,788.0,85.5,4.4,10.0,441.0,73.93,60.92
2016,3,20,9,0,818.0,91.0,4.5,11.0,498.0,77.87,63.95
2016,3,20,9,15,841.0,94.5,4.4,11.5,551.0,80.15,65.6
2016,3,20,9,30,864.0,98.0,4.3,12.0,604.0,82.36,67.18
2016,3,20,9,45,879.5,101.5,4.25,12.5,652.0,84.29,68.52
2016,3,20,10,0,895.0,105.0,4.2,13.0,700.0,94.99,77.47
2016,3,20,10,15,907.5,107.5,4.2,13.0,741.5,96.57,78.63
2016,3,20,10,30,920.0,110.0,4.2,13.0,783.0,98.0,79.68
2016,3,20,10,45,928.0,112.0,4.2,13.5,816.5,143.86,86.59
2016,3,20,11,0,936.0,114.0,4.2,14.0,850.0,207.84,124.42
2016,3,20,11,15,942.0,115.5,4.2,14.0,875.5,271.7,175.1
2016,3,20,11,30,948.0,117.0,4.2,14.0,901.0,335.63,231.3
2016,3,20,11,45,952.5,117.5,4.25,14.5,918.0,398.28,287.67
2016,3,20,12,0,957.0,118.0,4.3,15.0,935.0,460.32,343.1
2016,3,20,12,15,958.5,118.5,4.3,15.0,942.5,520.18,396.22
2016,3,20,12,30,960.0,119.0,4.3,15.0,950.0,578.6,446.79
2016,3,20,12,45,960.5,118.0,4.35,15.5,949.0,633.68,492.66
2016,3,20,13,0,961.0,117.0,4.4,16.0,948.0,686.65,535.55
2016,3,20,13,15,958.5,116.5,4.4,16.0,937.0,735.71,575.19
2016,3,20,13,30,956.0,116.0,4.4,16.0,926.0,781.96,611.86
2016,3,20,13,45,953.0,114.5,4.45,16.0,906.5,823.93,644.91
2016,3,20,14,0,950.0,113.0,4.5,16.0,887.0,862.6,673.46
2016,3,20,14,15,943.0,111.5,4.5,16.0,858.5,894.53,696.87
2016,3,20,14,30,936.0,110.0,4.5,16.0,830.0,922.6,717.64
2016,3,20,14,45,928.5,107.0,4.55,16.0,794.5,944.78,734.8
2016,3,20,15,0,921.0,104.0,4.6,16.0,759.0,962.87,749.3
2016,3,20,15,15,907.5,101.5,4.55,15.5,715.5,971.82,758.23
2016,3,20,15,30,894.0,99.0,4.5,15.0,672.0,976.52,764.44
2016,3,20,15,45,879.5,95.0,4.45,15.0,623.0,986.34,773.08
2016,3,20,16,0,865.0,91.0,4.4,15.0,574.0,980.03,770.46
2016,3,20,16,15,840.0,87.5,4.2,14.5,519.0,959.95,758.61
2016,3,20,16,30,815.0,84.0,4.0,14.0,464.0,935.88,744.31
2016,3,20,16,45,784.5,78.0,3.85,14.0,407.0,899.57,719.83
2016,3,20,17,0,754.0,72.0,3.7,14.0,350.0,859.88,692.37
2016,3,20,17,15,702.5,66.0,3.2,13.0,290.5,796.96,647.07
2016,3,20,17,30,651.0,60.0,2.7,12.0,231.0,740.8,604.65
2016,3,20,17,45,572.0,51.0,2.25,11.0,174.0,646.43,530.0
2016,3,20,18,0,493.0,42.0,1.8,10.0,117.0,553.1,451.38
2016,3,20,18,15,341.0,29.0,1.8,9.5,70.0,393.56,310.74
2016,3,20,18,30,189.0,16.0,1.8,9.0,23.0,214.47,0.0
2016,3,20,18,45,94.5,8.0,1.8,8.5,11.5,6.29,0.0
2016,3,20,19,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,3,20,19,15,0.0,0.0,1.8,7.5,0.0,0.0,0.0
2016,3,20,19,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,3,20,19,45,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,3,20,20,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,3,20,20,15,0.0,0.0,1.75,6.5,0.0,0.0,0.0
2016,3,20,20,30,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,3,20,20,45,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,3,20,21,0,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,3,20,21,15,0.0,0.0,1.65,5.5,0.0,0.0,0.0
2016,3,20,21,30,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,3,20,21,45,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,3,20,22,0,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,3,20,22,15,0.0,0.0,1.55,4.5,0.0,0.0,0.0
2016,3,20,22,30,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,3,20,22,45,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,3,20,23,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,3,20,23,15,0.0,0.0,1.45,3.5,0.0,0.0,0.0
2016,3,20,23,30,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,3,20,23,45,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,3,21,0,0,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,3,21,0,15,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,3,21,0,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,3,21,0,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,3,21,1,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,3,21,1,15,0.0,0.0,1.2,2.5,0.0,0.0,0.0
2016,3,21,1,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,3,21,1,45,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,3,21,2,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,3,21,2,15,0.0,0.0,1.15,1.5,0.0,0.0,0.0
2016,3,21,2,30,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,3,21,2,45,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,3,21,3,0,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,3,21,3,15,0.0,0.0,1.05,1.0,0.0,0.0,0.0
2016,3,21,3,30,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,3,21,3,45,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,3,21,4,0,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,3,21,4,15,0.0,0.0,0.95,1.0,0.0,0.0,0.0
2016,3,21,4,30,0.0,0.0,0.9,1.0,0.0,0.0,0.0
2016,3,21,4,45,0.0,0.0,0.9,1.0,0.0,0.0,0.0
2016,3,21,5,0,0.0,0.0,0.9,1.0,0.0,0.0,0.0
2016,3,21,5,15,0.0,0.0,0.9,1.0,0.0,0.0,0.0
2016,3,21,5,30,0.0,0.0,0.9,1.0,0.0,0.0,0.0
2016,3,21,5,45,0.0,0.0,0.9,1.0,0.0,0.0,0.0
2016,3,21,6,0,0.0,0.0,0.9,1.0,0.0,0.0,0.0
2016,3,21,6,15,0.0,0.0,1.05,1.5,0.0,0.0,0.0
2016,3,21,6,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,3,21,6,45,173.0,13.0,1.35,3.0,27.0,10.23,0.0
2016,3,21,7,0,346.0,26.0,1.5,4.0,54.0,21.59,12.23
2016,3,21,7,15,468.0,37.0,1.65,4.5,108.0,30.82,22.28
2016,3,21,7,30,590.0,48.0,1.8,5.0,162.0,40.16,31.31
2016,3,21,7,45,659.0,55.0,2.0,6.0,221.5,49.83,40.31
2016,3,21,8,0,728.0,62.0,2.2,7.0,281.0,56.12,45.94
2016,3,21,8,15,771.5,67.0,2.4,8.0,341.5,60.47,49.62
2016,3,21,8,30,815.0,72.0,2.6,9.0,402.0,64.81,53.16
2016,3,21,8,45,844.5,75.5,2.8,10.0,460.0,67.74,55.37
2016,3,21,9,0,874.0,79.0,3.0,11.0,518.0,70.63,57.5
2016,3,21,9,15,895.0,82.5,2.95,11.5,572.0,80.95,66.27
2016,3,21,9,30,916.0,86.0,2.9,12.0,626.0,84.11,68.67
2016,3,21,9,45,931.0,88.5,2.9,12.5,674.5,86.34,70.25
2016,3,21,10,0,946.0,91.0,2.9,13.0,723.0,88.4,71.7
2016,3,21,10,15,957.0,92.5,2.9,13.5,764.5,89.62,72.43
2016,3,21,10,30,968.0,94.0,2.9,14.0,806.0,90.73,73.08
2016,3,21,10,45,975.5,96.0,2.9,14.5,840.0,141.91,81.94
2016,3,21,11,0,983.0,98.0,2.9,15.0,874.0,208.5,121.93
2016,3,21,11,15,988.5,99.0,2.9,15.5,899.5,274.53,174.05
2016,3,21,11,30,994.0,100.0,2.9,16.0,925.0,340.51,231.19
2016,3,21,11,45,996.5,101.0,2.9,16.5,941.5,405.19,288.6
2016,3,21,12,0,999.0,102.0,2.9,17.0,958.0,468.97,344.56
2016,3,21,12,15,1000.5,102.0,2.9,17.0,965.5,530.43,398.0
2016,3,21,12,30,1002.0,102.0,2.9,17.0,973.0,590.33,448.68
2016,3,21,12,45,1001.0,102.0,2.95,17.5,971.0,647.03,494.7
2016,3,21,13,0,1000.0,102.0,3.0,18.0,969.0,701.41,537.51
2016,3,21,13,15,997.5,101.5,3.05,18.0,958.0,751.83,577.29
2016,3,21,13,30,995.0,101.0,3.1,18.0,947.0,799.31,614.08
2016,3,21,13,45,990.0,100.5,3.2,18.0,926.5,841.78,646.11
2016,3,21,14,0,985.0,100.0,3.3,18.0,906.0,880.73,674.23
2016,3,21,14,15,978.0,99.0,3.3,18.0,877.0,913.87,697.75
2016,3,21,14,30,971.0,98.0,3.3,18.0,848.0,943.08,718.64
2016,3,21,14,45,953.0,100.5,3.35,18.0,809.0,962.17,733.09
2016,3,21,15,0,935.0,103.0,3.4,18.0,770.0,976.85,744.8
2016,3,21,15,15,922.0,100.5,3.4,18.0,726.0,986.43,752.92
2016,3,21,15,30,909.0,98.0,3.4,18.0,682.0,991.72,758.36
2016,3,21,15,45,890.5,95.0,3.45,18.0,631.5,998.95,765.81
2016,3,21,16,0,872.0,92.0,3.5,18.0,581.0,989.97,762.29
2016,3,21,16,15,847.5,88.0,3.4,17.5,526.0,969.68,751.51
2016,3,21,16,30,823.0,84.0,3.3,17.0,471.0,945.37,737.94
2016,3,21,16,45,788.0,79.5,3.2,16.5,412.0,906.37,713.71
2016,3,21,17,0,753.0,75.0,3.1,16.0,353.0,863.95,686.41
2016,3,21,17,15,700.5,68.5,2.75,15.0,293.5,807.24,647.03
2016,3,21,17,30,648.0,62.0,2.4,14.0,234.0,741.8,599.04
2016,3,21,17,45,564.5,53.0,2.1,13.0,176.5,643.06,522.93
2016,3,21,18,0,481.0,44.0,1.8,12.0,119.0,545.43,442.69
2016,3,21,18,15,331.0,30.5,1.85,11.5,71.5,386.94,305.18
2016,3,21,18,30,181.0,17.0,1.9,11.0,24.0,210.32,0.0
2016,3,21,18,45,90.5,8.5,2.0,10.5,12.0,6.69,0.0
2016,3,21,19,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,3,21,19,15,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,3,21,19,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,3,21,19,45,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,3,21,20,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,3,21,20,15,0.0,0.0,2.6,9.5,0.0,0.0,0.0
2016,3,21,20,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,3,21,20,45,0.0,0.0,2.85,9.0,0.0,0.0,0.0
2016,3,21,21,0,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,3,21,21,15,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,3,21,21,30,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,3,21,21,45,0.0,0.0,3.35,9.0,0.0,0.0,0.0
2016,3,21,22,0,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,3,21,22,15,0.0,0.0,3.55,8.5,0.0,0.0,0.0
2016,3,21,22,30,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2016,3,21,22,45,0.0,0.0,3.7,8.0,0.0,0.0,0.0
2016,3,21,23,0,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2016,3,21,23,15,0.0,0.0,3.8,7.5,0.0,0.0,0.0
2016,3,21,23,30,0.0,0.0,3.8,7.0,0.0,0.0,0.0
2016,3,21,23,45,0.0,0.0,3.85,7.0,0.0,0.0,0.0
2016,3,22,0,0,0.0,0.0,3.9,7.0,0.0,0.0,0.0
2016,3,22,0,15,0.0,0.0,3.85,6.5,0.0,0.0,0.0
2016,3,22,0,30,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,3,22,0,45,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,3,22,1,0,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,3,22,1,15,0.0,0.0,3.75,6.0,0.0,0.0,0.0
2016,3,22,1,30,0.0,0.0,3.7,6.0,0.0,0.0,0.0
2016,3,22,1,45,0.0,0.0,3.7,6.0,0.0,0.0,0.0
2016,3,22,2,0,0.0,0.0,3.7,6.0,0.0,0.0,0.0
2016,3,22,2,15,0.0,0.0,3.65,6.0,0.0,0.0,0.0
2016,3,22,2,30,0.0,0.0,3.6,6.0,0.0,0.0,0.0
2016,3,22,2,45,0.0,0.0,3.6,6.0,0.0,0.0,0.0
2016,3,22,3,0,0.0,0.0,3.6,6.0,0.0,0.0,0.0
2016,3,22,3,15,0.0,0.0,3.55,6.0,0.0,0.0,0.0
2016,3,22,3,30,0.0,0.0,3.5,6.0,0.0,0.0,0.0
2016,3,22,3,45,0.0,0.0,3.45,6.0,0.0,0.0,0.0
2016,3,22,4,0,0.0,0.0,3.4,6.0,0.0,0.0,0.0
2016,3,22,4,15,0.0,0.0,3.45,6.0,0.0,0.0,0.0
2016,3,22,4,30,0.0,0.0,3.5,6.0,0.0,0.0,0.0
2016,3,22,4,45,0.0,0.0,3.6,6.0,0.0,0.0,0.0
2016,3,22,5,0,0.0,0.0,3.7,6.0,0.0,0.0,0.0
2016,3,22,5,15,0.0,0.0,3.75,6.0,0.0,0.0,0.0
2016,3,22,5,30,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,3,22,5,45,0.0,0.0,3.9,6.0,0.0,0.0,0.0
2016,3,22,6,0,0.0,0.0,4.0,6.0,0.0,0.0,0.0
2016,3,22,6,15,0.0,0.0,4.2,6.5,0.0,0.0,0.0
2016,3,22,6,30,0.0,0.0,4.4,7.0,0.0,0.0,0.0
2016,3,22,6,45,127.5,15.5,4.6,7.5,26.5,12.2,0.0
2016,3,22,7,0,255.0,31.0,4.8,8.0,53.0,25.4,15.47
2016,3,22,7,15,373.5,44.5,5.05,9.0,104.0,36.31,26.73
2016,3,22,7,30,492.0,58.0,5.3,10.0,155.0,47.2,36.97
2016,3,22,7,45,571.5,65.5,5.6,11.0,214.0,53.0,42.33
2016,3,22,8,0,651.0,73.0,5.9,12.0,273.0,58.91,47.51
2016,3,22,8,15,697.0,79.5,6.2,12.5,331.5,63.66,51.56
2016,3,22,8,30,743.0,86.0,6.5,13.0,390.0,68.35,55.45
2016,3,22,8,45,774.5,90.5,6.8,14.0,446.5,77.2,62.83
2016,3,22,9,0,806.0,95.0,7.1,15.0,503.0,80.31,65.06
2016,3,22,9,15,828.5,99.0,7.1,15.5,555.5,82.78,66.85
2016,3,22,9,30,851.0,103.0,7.1,16.0,608.0,85.17,68.55
2016,3,22,9,45,866.5,106.0,7.1,17.0,655.0,86.62,69.32
2016,3,22,10,0,882.0,109.0,7.1,18.0,702.0,87.99,70.02
2016,3,22,10,15,894.0,111.5,7.1,18.5,742.5,98.26,78.43
2016,3,22,10,30,906.0,114.0,7.1,19.0,783.0,99.57,79.2
2016,3,22,10,45,915.0,115.0,7.1,19.5,816.5,150.69,88.31
2016,3,22,11,0,924.0,116.0,7.1,20.0,850.0,213.48,126.52
2016,3,22,11,15,929.5,117.5,7.05,20.0,874.5,276.48,176.74
2016,3,22,11,30,935.0,119.0,7.0,20.0,899.0,339.5,231.92
2016,3,22,11,45,935.5,121.5,7.0,20.5,914.5,401.28,287.22
2016,3,22,12,0,936.0,124.0,7.0,21.0,930.0,462.08,341.24
2016,3,22,12,15,937.0,124.5,6.95,21.0,937.0,520.56,392.94
2016,3,22,12,30,938.0,125.0,6.9,21.0,944.0,577.61,442.23
2016,3,22,12,45,937.0,124.5,6.85,21.5,941.5,631.12,486.62
2016,3,22,13,0,936.0,124.0,6.8,22.0,939.0,682.46,528.03
2016,3,22,13,15,933.0,123.5,6.7,22.0,928.0,730.09,566.47
2016,3,22,13,30,930.0,123.0,6.6,22.0,917.0,774.91,601.98
2016,3,22,13,45,924.5,122.5,6.55,22.5,896.5,814.86,632.12
2016,3,22,14,0,919.0,122.0,6.5,23.0,876.0,851.46,657.61
2016,3,22,14,15,911.0,120.0,6.4,23.0,847.5,881.1,679.14
2016,3,22,14,30,903.0,118.0,6.3,23.0,819.0,906.89,697.97
2016,3,22,14,45,898.0,113.0,6.25,23.0,783.5,928.42,714.13
2016,3,22,15,0,893.0,108.0,6.2,23.0,748.0,945.96,727.62
2016,3,22,15,15,879.0,105.5,6.1,22.5,704.5,953.76,735.6
2016,3,22,15,30,865.0,103.0,6.0,22.0,661.0,969.55,749.53
2016,3,22,15,45,844.5,100.5,5.95,22.0,611.5,962.96,746.57
2016,3,22,16,0,824.0,98.0,5.9,22.0,562.0,952.14,740.89
2016,3,22,16,15,798.0,94.0,5.75,21.5,508.0,930.05,728.12
2016,3,22,16,30,772.0,90.0,5.6,21.0,454.0,904.07,712.52
2016,3,22,16,45,732.5,85.0,5.45,21.0,396.5,866.98,687.21
2016,3,22,17,0,693.0,80.0,5.3,21.0,339.0,820.76,654.68
2016,3,22,17,15,639.0,73.0,5.1,20.0,281.0,755.38,608.94
2016,3,22,17,30,585.0,66.0,4.9,19.0,223.0,688.47,559.79
2016,3,22,17,45,494.0,57.0,4.75,18.5,167.0,583.59,477.13
2016,3,22,18,0,403.0,48.0,4.6,18.0,111.0,479.89,390.87
2016,3,22,18,15,264.5,33.0,4.6,17.5,67.0,331.43,261.22
2016,3,22,18,30,126.0,18.0,4.6,17.0,23.0,163.19,0.0
2016,3,22,18,45,63.0,9.0,4.7,17.0,11.5,58.67,0.0
2016,3,22,19,0,0.0,0.0,4.8,17.0,0.0,0.0,0.0
2016,3,22,19,15,0.0,0.0,4.8,16.5,0.0,0.0,0.0
2016,3,22,19,30,0.0,0.0,4.8,16.0,0.0,0.0,0.0
2016,3,22,19,45,0.0,0.0,4.85,15.5,0.0,0.0,0.0
2016,3,22,20,0,0.0,0.0,4.9,15.0,0.0,0.0,0.0
2016,3,22,20,15,0.0,0.0,4.9,14.5,0.0,0.0,0.0
2016,3,22,20,30,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,3,22,20,45,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,3,22,21,0,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,3,22,21,15,0.0,0.0,4.95,14.0,0.0,0.0,0.0
2016,3,22,21,30,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,3,22,21,45,0.0,0.0,5.05,14.0,0.0,0.0,0.0
2016,3,22,22,0,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,3,22,22,15,0.0,0.0,5.3,14.0,0.0,0.0,0.0
2016,3,22,22,30,0.0,0.0,5.5,14.0,0.0,0.0,0.0
2016,3,22,22,45,0.0,0.0,5.7,14.5,0.0,0.0,0.0
2016,3,22,23,0,0.0,0.0,5.9,15.0,0.0,0.0,0.0
2016,3,22,23,15,0.0,0.0,5.95,15.0,0.0,0.0,0.0
2016,3,22,23,30,0.0,0.0,6.0,15.0,0.0,0.0,0.0
2016,3,22,23,45,0.0,0.0,6.1,15.0,0.0,0.0,0.0
2016,3,23,0,0,0.0,0.0,6.2,15.0,0.0,0.0,0.0
2016,3,23,0,15,0.0,0.0,6.15,15.0,0.0,0.0,0.0
2016,3,23,0,30,0.0,0.0,6.1,15.0,0.0,0.0,0.0
2016,3,23,0,45,0.0,0.0,6.1,15.0,0.0,0.0,0.0
2016,3,23,1,0,0.0,0.0,6.1,15.0,0.0,0.0,0.0
2016,3,23,1,15,0.0,0.0,6.0,15.0,0.0,0.0,0.0
2016,3,23,1,30,0.0,0.0,5.9,15.0,0.0,0.0,0.0
2016,3,23,1,45,0.0,0.0,5.8,15.0,0.0,0.0,0.0
2016,3,23,2,0,0.0,0.0,5.7,15.0,0.0,0.0,0.0
2016,3,23,2,15,0.0,0.0,5.55,15.0,0.0,0.0,0.0
2016,3,23,2,30,0.0,0.0,5.4,15.0,0.0,0.0,0.0
2016,3,23,2,45,0.0,0.0,5.25,15.0,0.0,0.0,0.0
2016,3,23,3,0,0.0,0.0,5.1,15.0,0.0,0.0,0.0
2016,3,23,3,15,0.0,0.0,5.0,15.0,0.0,0.0,0.0
2016,3,23,3,30,0.0,0.0,4.9,15.0,0.0,0.0,0.0
2016,3,23,3,45,0.0,0.0,4.8,15.0,0.0,0.0,0.0
2016,3,23,4,0,0.0,0.0,4.7,15.0,0.0,0.0,0.0
2016,3,23,4,15,0.0,0.0,4.6,15.0,0.0,0.0,0.0
2016,3,23,4,30,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2016,3,23,4,45,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,3,23,5,0,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,3,23,5,15,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,3,23,5,30,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,3,23,5,45,0.0,0.0,4.35,15.0,0.0,0.0,0.0
2016,3,23,6,0,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,3,23,6,15,0.0,0.0,4.45,15.0,0.0,0.0,0.0
2016,3,23,6,30,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2016,3,23,6,45,74.5,18.0,4.6,15.5,25.0,14.16,0.0
2016,3,23,7,0,149.0,36.0,4.7,16.0,50.0,26.92,16.44
2016,3,23,7,15,255.0,54.0,5.05,16.5,97.5,40.25,29.36
2016,3,23,7,30,361.0,72.0,5.4,17.0,145.0,53.51,41.48
2016,3,23,7,45,180.5,80.5,5.75,17.5,117.0,58.33,45.91
2016,3,23,8,0,0.0,89.0,6.1,18.0,89.0,66.15,52.71
2016,3,23,8,15,121.0,129.0,6.3,18.5,179.5,90.49,73.72
2016,3,23,8,30,242.0,169.0,6.5,19.0,270.0,113.0,92.79
2016,3,23,8,45,217.5,198.0,6.7,19.5,298.0,132.36,108.85
2016,3,23,9,0,193.0,227.0,6.9,20.0,326.0,147.85,121.39
2016,3,23,9,15,233.0,247.0,6.85,20.5,378.5,159.77,130.76
2016,3,23,9,30,273.0,267.0,6.8,21.0,431.0,163.9,133.53
2016,3,23,9,45,299.0,285.0,6.8,21.5,477.0,172.4,139.94
2016,3,23,10,0,325.0,303.0,6.8,22.0,523.0,180.53,146.02
2016,3,23,10,15,583.0,217.5,6.65,22.5,640.5,132.32,105.48
2016,3,23,10,30,841.0,132.0,6.5,23.0,758.0,97.88,76.49
2016,3,23,10,45,855.0,132.0,6.4,23.5,791.5,149.5,86.74
2016,3,23,11,0,869.0,132.0,6.3,24.0,825.0,210.2,123.96
2016,3,23,11,15,585.5,270.0,6.15,24.0,743.5,288.89,197.16
2016,3,23,11,30,302.0,408.0,6.0,24.0,662.0,342.33,250.82
2016,3,23,11,45,601.0,269.5,5.85,24.5,785.5,381.34,275.09
2016,3,23,12,0,900.0,131.0,5.7,25.0,909.0,455.25,330.46
2016,3,23,12,15,902.0,131.5,5.55,25.0,916.5,512.25,379.31
2016,3,23,12,30,904.0,132.0,5.4,25.0,924.0,567.99,425.87
2016,3,23,12,45,907.0,130.0,5.25,25.5,923.5,621.0,468.14
2016,3,23,13,0,910.0,128.0,5.1,26.0,923.0,672.25,507.67
2016,3,23,13,15,907.5,127.0,4.95,26.0,912.0,718.6,543.47
2016,3,23,13,30,905.0,126.0,4.8,26.0,901.0,762.24,576.38
2016,3,23,13,45,902.0,124.0,4.7,26.5,882.0,801.74,604.63
2016,3,23,14,0,899.0,122.0,4.6,27.0,863.0,838.05,628.41
2016,3,23,14,15,892.0,120.5,4.5,27.0,835.0,868.17,649.17
2016,3,23,14,30,885.0,119.0,4.4,27.0,807.0,894.61,667.59
2016,3,23,14,45,867.5,120.0,4.3,27.0,770.0,910.42,678.86
2016,3,23,15,0,850.0,121.0,4.2,27.0,733.0,934.43,695.88
2016,3,23,15,15,836.0,118.5,4.1,26.5,690.5,941.9,703.18
2016,3,23,15,30,822.0,116.0,4.0,26.0,648.0,945.18,707.97
2016,3,23,15,45,804.5,111.5,3.9,26.0,600.0,938.7,704.97
2016,3,23,16,0,787.0,107.0,3.8,26.0,552.0,928.1,699.38
2016,3,23,16,15,760.5,102.5,3.55,25.5,499.0,904.65,685.6
2016,3,23,16,30,734.0,98.0,3.3,25.0,446.0,884.92,674.37
2016,3,23,16,45,699.0,91.5,3.1,24.5,390.5,844.08,648.48
2016,3,23,17,0,664.0,85.0,2.9,24.0,335.0,800.32,620.02
2016,3,23,17,15,610.5,77.5,2.6,23.0,278.0,734.89,575.43
2016,3,23,17,30,557.0,70.0,2.3,22.0,221.0,667.9,527.63
2016,3,23,17,45,471.0,60.0,2.05,21.0,166.0,566.54,451.38
2016,3,23,18,0,385.0,50.0,1.8,20.0,111.0,466.18,371.38
2016,3,23,18,15,192.5,37.0,2.0,19.5,67.5,272.35,211.54
2016,3,23,18,30,0.0,24.0,2.2,19.0,24.0,29.69,0.0
2016,3,23,18,45,0.0,12.0,2.4,19.0,12.0,9.44,0.0
