Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,3,23,19,0,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2016,3,23,19,15,0.0,0.0,2.85,18.5,0.0,0.0,0.0
2016,3,23,19,30,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2016,3,23,19,45,0.0,0.0,3.35,18.0,0.0,0.0,0.0
2016,3,23,20,0,0.0,0.0,3.6,18.0,0.0,0.0,0.0
2016,3,23,20,15,0.0,0.0,3.4,17.5,0.0,0.0,0.0
2016,3,23,20,30,0.0,0.0,3.2,17.0,0.0,0.0,0.0
2016,3,23,20,45,0.0,0.0,3.05,17.0,0.0,0.0,0.0
2016,3,23,21,0,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2016,3,23,21,15,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2016,3,23,21,30,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,3,23,21,45,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,3,23,22,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,3,23,22,15,0.0,0.0,1.15,16.5,0.0,0.0,0.0
2016,3,23,22,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,3,23,22,45,0.0,0.0,0.85,16.0,0.0,0.0,0.0
2016,3,23,23,0,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,3,23,23,15,0.0,0.0,0.65,16.0,0.0,0.0,0.0
2016,3,23,23,30,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,3,23,23,45,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,3,24,0,0,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,3,24,0,15,0.0,0.0,0.65,15.5,0.0,0.0,0.0
2016,3,24,0,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,3,24,0,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,3,24,1,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,3,24,1,15,0.0,0.0,1.3,14.5,0.0,0.0,0.0
2016,3,24,1,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,3,24,1,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,3,24,2,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,3,24,2,15,0.0,0.0,3.15,13.5,0.0,0.0,0.0
2016,3,24,2,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,3,24,2,45,0.0,0.0,4.45,12.5,0.0,0.0,0.0
2016,3,24,3,0,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2016,3,24,3,15,0.0,0.0,5.25,11.5,0.0,0.0,0.0
2016,3,24,3,30,0.0,0.0,5.4,11.0,0.0,0.0,0.0
2016,3,24,3,45,0.0,0.0,5.6,10.5,0.0,0.0,0.0
2016,3,24,4,0,0.0,0.0,5.8,10.0,0.0,0.0,0.0
2016,3,24,4,15,0.0,0.0,5.7,9.5,0.0,0.0,0.0
2016,3,24,4,30,0.0,0.0,5.6,9.0,0.0,0.0,0.0
2016,3,24,4,45,0.0,0.0,5.5,8.5,0.0,0.0,0.0
2016,3,24,5,0,0.0,0.0,5.4,8.0,0.0,0.0,0.0
2016,3,24,5,15,0.0,0.0,5.4,7.5,0.0,0.0,0.0
2016,3,24,5,30,0.0,0.0,5.4,7.0,0.0,0.0,0.0
2016,3,24,5,45,0.0,0.0,5.4,7.0,0.0,0.0,0.0
2016,3,24,6,0,0.0,0.0,5.4,7.0,0.0,0.0,0.0
2016,3,24,6,15,0.0,0.0,5.6,7.0,0.0,0.0,0.0
2016,3,24,6,30,0.0,0.0,5.8,7.0,0.0,0.0,0.0
2016,3,24,6,45,178.0,14.5,6.0,7.5,31.5,11.8,0.0
2016,3,24,7,0,356.0,29.0,6.2,8.0,63.0,24.01,14.86
2016,3,24,7,15,470.0,39.0,6.45,8.5,116.0,32.35,23.37
2016,3,24,7,30,584.0,49.0,6.7,9.0,169.0,40.82,31.41
2016,3,24,7,45,652.0,55.0,7.0,9.5,228.5,49.69,39.59
2016,3,24,8,0,720.0,61.0,7.3,10.0,288.0,55.17,44.49
2016,3,24,8,15,762.5,66.0,7.3,10.5,348.0,59.53,48.22
2016,3,24,8,30,805.0,71.0,7.3,11.0,408.0,63.85,51.83
2016,3,24,8,45,838.0,74.0,7.3,11.5,466.5,66.5,53.88
2016,3,24,9,0,871.0,77.0,7.3,12.0,525.0,76.44,62.37
2016,3,24,9,15,891.5,80.0,7.25,12.5,579.0,79.44,64.65
2016,3,24,9,30,912.0,83.0,7.2,13.0,633.0,82.27,66.78
2016,3,24,9,45,930.5,84.0,7.15,13.5,682.0,83.67,67.67
2016,3,24,10,0,949.0,85.0,7.1,14.0,731.0,84.98,68.47
2016,3,24,10,15,960.0,86.5,7.05,14.5,772.0,86.25,69.27
2016,3,24,10,30,971.0,88.0,7.0,15.0,813.0,87.4,69.97
2016,3,24,10,45,979.0,89.5,6.95,15.5,847.0,148.37,83.6
2016,3,24,11,0,987.0,91.0,6.9,16.0,881.0,214.78,126.41
2016,3,24,11,15,992.0,92.0,6.8,16.0,906.5,280.73,180.65
2016,3,24,11,30,997.0,93.0,6.7,16.0,932.0,346.54,239.57
2016,3,24,11,45,998.5,94.5,6.6,16.5,948.0,411.12,298.3
2016,3,24,12,0,1000.0,96.0,6.5,17.0,964.0,474.68,355.48
2016,3,24,12,15,1001.5,96.5,6.4,17.0,971.5,536.26,410.41
2016,3,24,12,30,1003.0,97.0,6.3,17.0,979.0,596.29,462.63
2016,3,24,12,45,1003.5,96.5,6.25,17.5,977.5,653.17,510.12
2016,3,24,13,0,1004.0,96.0,6.2,18.0,976.0,707.85,554.45
2016,3,24,13,15,1002.0,95.5,6.1,18.0,965.0,758.4,595.38
2016,3,24,13,30,1000.0,95.0,6.0,18.0,954.0,806.03,633.17
2016,3,24,13,45,996.5,94.0,5.9,18.5,934.0,848.94,664.01
2016,3,24,14,0,993.0,93.0,5.8,19.0,914.0,888.39,691.21
2016,3,24,14,15,987.0,92.0,5.7,19.0,885.5,922.14,715.53
2016,3,24,14,30,981.0,91.0,5.6,19.0,857.0,951.97,737.05
2016,3,24,14,45,968.5,91.5,5.5,19.0,819.5,973.6,752.82
2016,3,24,15,0,956.0,92.0,5.4,19.0,782.0,990.96,765.74
2016,3,24,15,15,944.0,90.0,5.25,18.5,738.0,1001.75,775.35
2016,3,24,15,30,932.0,88.0,5.1,18.0,694.0,1008.24,782.15
2016,3,24,15,45,917.5,84.5,4.95,18.0,644.0,1006.29,781.7
2016,3,24,16,0,903.0,81.0,4.8,18.0,594.0,1000.09,778.49
2016,3,24,16,15,880.0,78.0,4.45,17.5,539.0,982.09,766.82
2016,3,24,16,30,857.0,75.0,4.1,17.0,484.0,971.99,761.55
2016,3,24,16,45,825.0,71.0,3.8,17.0,425.0,936.09,736.92
2016,3,24,17,0,793.0,67.0,3.5,17.0,366.0,896.82,709.56
2016,3,24,17,15,744.5,61.5,3.0,16.0,305.5,836.59,667.28
2016,3,24,17,30,696.0,56.0,2.5,15.0,245.0,774.19,621.29
2016,3,24,17,45,615.0,49.0,2.05,14.0,186.5,677.89,547.1
2016,3,24,18,0,534.0,42.0,1.6,13.0,128.0,592.79,476.64
2016,3,24,18,15,386.0,30.0,1.55,12.5,79.0,435.63,343.71
2016,3,24,18,30,238.0,18.0,1.5,12.0,30.0,264.68,56.0
2016,3,24,18,45,119.0,9.0,1.5,11.5,15.0,104.74,0.0
2016,3,24,19,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,3,24,19,15,0.0,0.0,1.5,10.5,0.0,0.0,0.0
2016,3,24,19,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,3,24,19,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,3,24,20,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,3,24,20,15,0.0,0.0,1.5,9.5,0.0,0.0,0.0
2016,3,24,20,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,3,24,20,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,3,24,21,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,3,24,21,15,0.0,0.0,1.5,8.5,0.0,0.0,0.0
2016,3,24,21,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,24,21,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,24,22,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,24,22,15,0.0,0.0,1.45,7.5,0.0,0.0,0.0
2016,3,24,22,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,24,22,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,24,23,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,24,23,15,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,24,23,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,24,23,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,25,0,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,25,0,15,0.0,0.0,1.4,6.5,0.0,0.0,0.0
2016,3,25,0,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,3,25,0,45,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,3,25,1,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,3,25,1,15,0.0,0.0,1.35,5.5,0.0,0.0,0.0
2016,3,25,1,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,3,25,1,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,3,25,2,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,3,25,2,15,0.0,0.0,1.25,5.0,0.0,0.0,0.0
2016,3,25,2,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,3,25,2,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,3,25,3,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,3,25,3,15,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2016,3,25,3,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,25,3,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,25,4,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,25,4,15,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2016,3,25,4,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,3,25,4,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,3,25,5,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,3,25,5,15,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,3,25,5,30,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,3,25,5,45,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,3,25,6,0,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,3,25,6,15,0.0,0.0,0.6,5.5,0.0,0.0,0.0
2016,3,25,6,30,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,3,25,6,45,176.0,16.0,0.6,7.0,33.5,13.02,0.0
2016,3,25,7,0,352.0,32.0,0.6,8.0,67.0,26.45,17.26
2016,3,25,7,15,462.5,42.5,0.7,8.5,120.5,35.08,25.98
2016,3,25,7,30,573.0,53.0,0.8,9.0,174.0,43.8,34.24
2016,3,25,7,45,634.0,60.5,0.9,10.0,232.5,49.77,39.68
2016,3,25,8,0,695.0,68.0,1.0,11.0,291.0,55.73,44.87
2016,3,25,8,15,737.0,73.5,1.35,12.0,349.5,64.83,52.69
2016,3,25,8,30,779.0,79.0,1.7,13.0,408.0,69.26,56.2
2016,3,25,8,45,804.5,84.0,2.1,14.0,464.0,72.92,58.97
2016,3,25,9,0,830.0,89.0,2.5,15.0,520.0,76.45,61.58
2016,3,25,9,15,850.5,92.5,2.45,15.5,572.5,78.72,63.2
2016,3,25,9,30,871.0,96.0,2.4,16.0,625.0,80.89,64.72
2016,3,25,9,45,883.5,100.0,2.35,16.5,671.5,91.85,73.78
2016,3,25,10,0,896.0,104.0,2.3,17.0,718.0,94.38,75.56
2016,3,25,10,15,907.0,106.5,2.25,17.0,758.0,95.84,76.61
2016,3,25,10,30,918.0,109.0,2.2,17.0,798.0,97.15,77.55
2016,3,25,10,45,923.0,112.5,2.15,17.5,830.0,159.37,92.25
2016,3,25,11,0,928.0,116.0,2.1,18.0,862.0,223.35,133.5
2016,3,25,11,15,933.0,117.0,2.05,18.5,886.5,286.12,183.54
2016,3,25,11,30,938.0,118.0,2.0,19.0,911.0,348.81,237.19
2016,3,25,11,45,936.5,121.5,2.0,19.5,925.5,410.54,290.86
2016,3,25,12,0,935.0,125.0,2.0,20.0,940.0,471.09,342.61
2016,3,25,12,15,936.0,125.5,2.05,20.0,946.5,529.4,392.01
2016,3,25,12,30,937.0,126.0,2.1,20.0,953.0,586.26,438.9
2016,3,25,12,45,931.5,128.0,2.2,20.5,949.5,638.85,480.65
2016,3,25,13,0,926.0,130.0,2.3,21.0,946.0,688.94,519.31
2016,3,25,13,15,923.0,129.5,2.4,21.0,934.0,736.07,555.92
2016,3,25,13,30,920.0,129.0,2.5,21.0,922.0,780.43,589.85
2016,3,25,13,45,911.5,129.5,2.65,21.0,900.5,818.5,619.03
2016,3,25,14,0,903.0,130.0,2.8,21.0,879.0,853.06,644.12
2016,3,25,14,15,895.0,128.5,2.9,21.0,850.5,882.59,665.54
2016,3,25,14,30,887.0,127.0,3.0,21.0,822.0,908.35,684.54
2016,3,25,14,45,878.0,123.5,3.1,21.0,785.5,939.5,707.39
2016,3,25,15,0,869.0,120.0,3.2,21.0,749.0,954.9,719.69
2016,3,25,15,15,854.5,117.0,3.25,21.0,706.0,961.52,726.03
2016,3,25,15,30,840.0,114.0,3.3,21.0,663.0,963.85,729.76
2016,3,25,15,45,822.0,110.0,3.35,21.0,614.0,957.44,727.76
2016,3,25,16,0,804.0,106.0,3.4,21.0,565.0,946.86,723.14
2016,3,25,16,15,778.0,101.5,3.2,20.5,511.5,923.76,709.63
2016,3,25,16,30,752.0,97.0,3.0,20.0,458.0,904.04,698.5
2016,3,25,16,45,717.0,91.0,2.9,19.5,401.0,863.54,673.22
2016,3,25,17,0,682.0,85.0,2.8,19.0,344.0,820.08,645.3
2016,3,25,17,15,629.0,77.5,2.5,18.0,286.0,754.65,600.13
2016,3,25,17,30,576.0,70.0,2.2,17.0,228.0,687.63,551.75
2016,3,25,17,45,494.5,60.0,1.9,16.0,173.0,589.84,477.07
2016,3,25,18,0,413.0,50.0,1.6,15.0,118.0,492.95,398.69
2016,3,25,18,15,280.0,34.5,1.6,14.5,72.5,347.68,275.95
2016,3,25,18,30,147.0,19.0,1.6,14.0,27.0,185.71,54.56
2016,3,25,18,45,73.5,9.5,1.6,13.5,13.5,67.85,0.0
2016,3,25,19,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,3,25,19,15,0.0,0.0,1.6,12.5,0.0,0.0,0.0
2016,3,25,19,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,3,25,19,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,3,25,20,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,3,25,20,15,0.0,0.0,1.7,11.5,0.0,0.0,0.0
2016,3,25,20,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,3,25,20,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,3,25,21,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,3,25,21,15,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,3,25,21,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,3,25,21,45,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,3,25,22,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,3,25,22,15,0.0,0.0,2.55,10.5,0.0,0.0,0.0
2016,3,25,22,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,3,25,22,45,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2016,3,25,23,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,3,25,23,15,0.0,0.0,2.65,9.5,0.0,0.0,0.0
2016,3,25,23,30,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,3,25,23,45,0.0,0.0,2.55,9.0,0.0,0.0,0.0
2016,3,26,0,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,3,26,0,15,0.0,0.0,2.45,8.5,0.0,0.0,0.0
2016,3,26,0,30,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,3,26,0,45,0.0,0.0,2.35,8.0,0.0,0.0,0.0
2016,3,26,1,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,3,26,1,15,0.0,0.0,2.25,8.0,0.0,0.0,0.0
2016,3,26,1,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,3,26,1,45,0.0,0.0,2.15,8.0,0.0,0.0,0.0
2016,3,26,2,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,3,26,2,15,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,3,26,2,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,3,26,2,45,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,3,26,3,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,3,26,3,15,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,3,26,3,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,26,3,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,3,26,4,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,26,4,15,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,3,26,4,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,26,4,45,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,3,26,5,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,26,5,15,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,3,26,5,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,26,5,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,26,6,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,26,6,15,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2016,3,26,6,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,3,26,6,45,83.0,21.0,1.65,10.0,29.5,15.85,0.0
2016,3,26,7,0,166.0,42.0,1.9,11.0,59.0,31.17,21.18
2016,3,26,7,15,263.5,60.5,2.1,11.5,108.0,44.83,34.28
2016,3,26,7,30,361.0,79.0,2.3,12.0,157.0,58.25,46.7
2016,3,26,7,45,181.0,94.5,2.5,13.0,134.0,67.27,54.77
2016,3,26,8,0,1.0,110.0,2.7,14.0,111.0,80.03,65.84
2016,3,26,8,15,49.5,145.5,2.7,14.5,167.0,101.23,84.18
2016,3,26,8,30,98.0,181.0,2.7,15.0,223.0,123.36,102.94
2016,3,26,8,45,61.0,189.5,2.75,15.5,216.5,129.16,107.32
2016,3,26,9,0,24.0,198.0,2.8,16.0,210.0,140.73,116.61
2016,3,26,9,15,25.5,217.5,2.75,16.5,232.0,153.95,127.17
2016,3,26,9,30,27.0,237.0,2.7,17.0,254.0,167.01,137.46
2016,3,26,9,45,28.0,255.0,2.7,18.0,273.5,168.1,137.42
2016,3,26,10,0,29.0,273.0,2.7,19.0,293.0,178.18,144.87
2016,3,26,10,15,157.0,316.0,2.65,19.0,433.5,192.15,156.0
2016,3,26,10,30,285.0,359.0,2.6,19.0,574.0,201.93,163.64
2016,3,26,10,45,566.0,255.0,2.6,19.5,705.0,194.43,130.43
2016,3,26,11,0,847.0,151.0,2.6,20.0,836.0,226.91,138.64
2016,3,26,11,15,853.5,153.0,2.6,20.5,860.5,287.61,186.99
2016,3,26,11,30,860.0,155.0,2.6,21.0,885.0,348.7,238.77
2016,3,26,11,45,861.5,157.5,2.6,21.5,900.0,408.54,290.21
2016,3,26,12,0,863.0,160.0,2.6,22.0,915.0,467.73,340.24
2016,3,26,12,15,864.5,160.5,2.65,22.0,921.5,524.63,388.03
2016,3,26,12,30,866.0,161.0,2.7,22.0,928.0,580.32,433.62
2016,3,26,12,45,863.5,161.5,2.75,22.0,925.0,632.25,475.24
2016,3,26,13,0,861.0,162.0,2.8,22.0,922.0,682.06,514.24
2016,3,26,13,15,702.0,252.0,2.85,22.0,867.0,700.52,527.74
2016,3,26,13,30,543.0,342.0,2.9,22.0,812.0,700.04,526.76
2016,3,26,13,45,566.5,321.5,2.95,22.5,802.0,735.87,553.28
2016,3,26,14,0,590.0,301.0,3.0,23.0,792.0,770.2,578.27
2016,3,26,14,15,581.5,290.0,2.95,23.0,761.0,784.53,589.3
2016,3,26,14,30,573.0,279.0,2.9,23.0,730.0,795.28,597.95
2016,3,26,14,45,574.0,261.5,2.9,23.0,696.0,804.74,606.33
2016,3,26,15,0,575.0,244.0,2.9,23.0,662.0,810.79,612.45
2016,3,26,15,15,619.0,210.5,2.8,22.5,637.0,845.36,639.85
2016,3,26,15,30,663.0,177.0,2.7,22.0,612.0,871.33,660.34
2016,3,26,15,45,515.5,205.0,2.65,22.0,528.0,762.34,584.26
2016,3,26,16,0,368.0,233.0,2.6,22.0,444.0,636.02,493.41
2016,3,26,16,15,307.5,218.5,2.45,21.5,384.0,568.74,445.97
2016,3,26,16,30,247.0,204.0,2.3,21.0,324.0,499.66,395.53
2016,3,26,16,45,228.5,183.0,2.15,21.0,283.0,462.6,368.78
2016,3,26,17,0,210.0,162.0,2.0,21.0,242.0,402.18,323.75
2016,3,26,17,15,193.5,136.5,1.75,20.0,201.0,358.97,291.83
2016,3,26,17,30,177.0,111.0,1.5,19.0,160.0,314.35,257.48
2016,3,26,17,45,144.5,87.0,1.25,18.0,121.0,255.9,209.97
2016,3,26,18,0,112.0,63.0,1.0,17.0,82.0,196.61,159.94
2016,3,26,18,15,56.0,41.0,1.0,16.5,50.5,119.31,92.37
2016,3,26,18,30,0.0,19.0,1.0,16.0,19.0,16.37,0.73
2016,3,26,18,45,0.0,9.5,1.05,16.0,9.5,7.47,0.0
2016,3,26,19,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,3,26,19,15,0.0,0.0,1.1,15.5,0.0,0.0,0.0
2016,3,26,19,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,3,26,19,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,3,26,20,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,3,26,20,15,0.0,0.0,1.1,14.5,0.0,0.0,0.0
2016,3,26,20,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,3,26,20,45,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,3,26,21,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,3,26,21,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,3,26,21,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,3,26,21,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,3,26,22,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,3,26,22,15,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2016,3,26,22,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,3,26,22,45,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,3,26,23,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,3,26,23,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,3,26,23,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,3,26,23,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,3,27,0,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,3,27,0,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,3,27,0,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,3,27,0,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,3,27,1,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,3,27,1,15,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2016,3,27,1,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,3,27,1,45,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,3,27,2,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,3,27,2,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,3,27,2,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,3,27,2,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,3,27,3,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,3,27,3,15,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,3,27,3,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,3,27,3,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,3,27,4,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,3,27,4,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,3,27,4,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,3,27,4,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,3,27,5,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,27,5,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,3,27,5,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,27,5,45,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2016,3,27,6,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,3,27,6,15,0.0,0.0,1.4,13.5,0.0,0.0,0.0
2016,3,27,6,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,3,27,6,45,87.0,21.5,2.45,14.5,31.0,16.26,1.06
2016,3,27,7,0,174.0,43.0,3.0,15.0,62.0,32.03,21.66
2016,3,27,7,15,271.0,61.0,3.35,15.0,111.0,45.23,34.17
2016,3,27,7,30,368.0,79.0,3.7,15.0,160.0,58.31,46.21
2016,3,27,7,45,437.5,91.5,4.05,15.5,215.5,67.29,54.25
2016,3,27,8,0,507.0,104.0,4.4,16.0,271.0,76.15,61.93
2016,3,27,8,15,253.5,83.5,4.65,16.0,167.0,58.6,46.31
2016,3,27,8,30,0.0,63.0,4.9,16.0,63.0,48.3,37.08
2016,3,27,8,45,0.0,63.5,5.2,16.5,63.5,48.71,37.21
2016,3,27,9,0,0.0,64.0,5.5,17.0,64.0,49.12,37.34
2016,3,27,9,15,0.0,99.5,5.65,17.0,99.5,76.2,60.65
2016,3,27,9,30,0.0,135.0,5.8,17.0,135.0,101.35,82.06
2016,3,27,9,45,6.5,184.0,5.95,17.5,188.5,134.71,110.04
2016,3,27,10,0,13.0,233.0,6.1,18.0,242.0,166.57,136.36
2016,3,27,10,15,415.5,193.5,6.05,18.0,508.5,115.18,92.74
2016,3,27,10,30,818.0,154.0,6.0,18.0,775.0,113.87,91.47
2016,3,27,10,45,837.0,152.0,6.0,18.5,810.0,171.05,102.96
2016,3,27,11,0,856.0,150.0,6.0,19.0,845.0,230.58,142.55
2016,3,27,11,15,863.0,151.5,5.85,19.0,869.5,291.61,192.61
2016,3,27,11,30,870.0,153.0,5.7,19.0,894.0,353.06,246.45
2016,3,27,11,45,886.0,147.0,5.6,19.5,913.0,414.16,300.04
2016,3,27,12,0,902.0,141.0,5.5,20.0,932.0,473.44,351.62
2016,3,27,12,15,903.5,141.0,5.4,20.0,939.5,530.06,400.86
2016,3,27,12,30,905.0,141.0,5.3,20.0,947.0,585.35,447.69
2016,3,27,12,45,911.5,136.5,5.2,20.5,946.5,638.78,490.88
2016,3,27,13,0,918.0,132.0,5.1,21.0,946.0,690.62,531.52
2016,3,27,13,15,915.5,131.5,5.05,21.0,935.0,737.63,568.65
2016,3,27,13,30,913.0,131.0,5.0,21.0,924.0,781.93,602.99
2016,3,27,13,45,914.0,126.5,4.95,21.0,905.0,822.6,633.75
2016,3,27,14,0,915.0,122.0,4.9,21.0,886.0,860.16,660.57
2016,3,27,14,15,908.0,120.5,4.85,21.0,858.0,890.52,682.26
2016,3,27,14,30,901.0,119.0,4.8,21.0,830.0,917.12,701.39
2016,3,27,14,45,896.0,114.5,4.8,21.0,795.0,938.71,717.49
2016,3,27,15,0,891.0,110.0,4.8,21.0,760.0,956.34,731.03
2016,3,27,15,15,877.5,107.5,4.7,21.0,717.0,964.09,737.14
2016,3,27,15,30,864.0,105.0,4.6,21.0,674.0,980.21,749.3
2016,3,27,15,45,850.5,100.0,4.6,21.0,625.5,976.91,748.99
2016,3,27,16,0,837.0,95.0,4.6,21.0,577.0,969.45,746.13
2016,3,27,16,15,812.5,91.5,4.4,20.5,523.0,948.89,734.03
2016,3,27,16,30,788.0,88.0,4.2,20.0,469.0,924.47,719.9
2016,3,27,16,45,757.5,82.0,4.05,19.5,412.5,887.41,696.76
2016,3,27,17,0,727.0,76.0,3.9,19.0,356.0,847.09,670.76
2016,3,27,17,15,677.0,70.0,3.45,18.0,297.5,792.64,633.09
2016,3,27,17,30,627.0,64.0,3.0,17.0,239.0,729.82,587.34
2016,3,27,17,45,551.5,55.0,2.55,16.5,182.5,637.91,515.74
2016,3,27,18,0,476.0,46.0,2.1,16.0,126.0,546.94,440.83
2016,3,27,18,15,339.5,33.0,2.05,15.0,79.0,399.27,317.6
2016,3,27,18,30,203.0,20.0,2.0,14.0,32.0,241.88,106.24
2016,3,27,18,45,101.5,10.0,1.95,13.5,16.0,91.4,0.0
2016,3,27,19,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,3,27,19,15,0.0,0.0,1.9,12.5,0.0,0.0,0.0
2016,3,27,19,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,3,27,19,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,3,27,20,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,3,27,20,15,0.0,0.0,1.85,11.5,0.0,0.0,0.0
2016,3,27,20,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,3,27,20,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,3,27,21,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,3,27,21,15,0.0,0.0,1.8,10.5,0.0,0.0,0.0
2016,3,27,21,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,3,27,21,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,3,27,22,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,3,27,22,15,0.0,0.0,1.8,9.5,0.0,0.0,0.0
2016,3,27,22,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,3,27,22,45,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,3,27,23,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,3,27,23,15,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,3,27,23,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,3,27,23,45,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,3,28,0,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,3,28,0,15,0.0,0.0,2.1,8.5,0.0,0.0,0.0
2016,3,28,0,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,3,28,0,45,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,3,28,1,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,3,28,1,15,0.0,0.0,2.1,7.5,0.0,0.0,0.0
2016,3,28,1,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,3,28,1,45,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,3,28,2,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,3,28,2,15,0.0,0.0,2.05,7.0,0.0,0.0,0.0
2016,3,28,2,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,3,28,2,45,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,3,28,3,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,3,28,3,15,0.0,0.0,1.95,6.5,0.0,0.0,0.0
2016,3,28,3,30,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,3,28,3,45,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,3,28,4,0,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,3,28,4,15,0.0,0.0,1.85,6.0,0.0,0.0,0.0
2016,3,28,4,30,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,3,28,4,45,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,3,28,5,0,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,3,28,5,15,0.0,0.0,1.85,6.0,0.0,0.0,0.0
2016,3,28,5,30,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,3,28,5,45,0.0,0.0,1.95,6.0,0.0,0.0,0.0
2016,3,28,6,0,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,3,28,6,15,0.0,0.0,2.25,6.5,0.0,0.0,0.0
2016,3,28,6,30,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,3,28,6,45,165.5,18.5,2.75,7.5,37.0,14.96,2.57
2016,3,28,7,0,331.0,37.0,3.0,8.0,74.0,30.33,21.01
2016,3,28,7,15,434.5,48.5,3.05,9.0,127.0,39.55,30.0
2016,3,28,7,30,538.0,60.0,3.1,10.0,180.0,48.78,38.6
2016,3,28,7,45,599.0,68.0,3.2,11.0,238.0,54.86,44.07
2016,3,28,8,0,660.0,76.0,3.3,12.0,296.0,60.91,49.27
2016,3,28,8,15,702.0,82.0,3.35,12.5,354.0,65.18,52.84
2016,3,28,8,30,744.0,88.0,3.4,13.0,412.0,69.39,56.27
2016,3,28,8,45,772.0,93.0,3.45,14.0,467.5,78.53,63.84
2016,3,28,9,0,800.0,98.0,3.5,15.0,523.0,81.81,66.2
2016,3,28,9,15,821.0,102.0,3.35,15.5,575.0,84.13,67.83
2016,3,28,9,30,842.0,106.0,3.2,16.0,627.0,86.34,69.36
2016,3,28,9,45,856.0,109.5,3.1,16.5,673.0,87.92,70.37
2016,3,28,10,0,870.0,113.0,3.0,17.0,719.0,89.39,71.28
2016,3,28,10,15,881.0,115.5,2.9,17.5,758.5,99.69,79.7
2016,3,28,10,30,892.0,118.0,2.8,18.0,798.0,108.81,87.03
2016,3,28,10,45,898.0,121.0,2.7,18.5,829.5,170.6,99.31
2016,3,28,11,0,904.0,124.0,2.6,19.0,861.0,232.94,141.39
2016,3,28,11,15,909.5,125.5,2.5,19.5,885.0,294.66,191.33
2016,3,28,11,30,915.0,127.0,2.4,20.0,909.0,356.4,244.27
2016,3,28,11,45,689.5,248.5,2.35,20.5,844.0,408.96,295.44
2016,3,28,12,0,464.0,370.0,2.3,21.0,779.0,446.51,330.63
2016,3,28,12,15,690.5,251.0,2.2,21.0,865.0,510.63,379.45
2016,3,28,12,30,917.0,132.0,2.1,21.0,951.0,588.11,439.36
2016,3,28,12,45,912.5,134.0,2.05,21.5,947.0,640.13,479.38
2016,3,28,13,0,908.0,136.0,2.0,22.0,943.0,689.82,516.42
2016,3,28,13,15,905.0,135.5,1.95,22.0,931.5,736.06,550.91
2016,3,28,13,30,902.0,135.0,1.9,22.0,920.0,779.59,582.61
2016,3,28,13,45,893.0,135.5,1.85,22.5,898.5,816.42,607.64
2016,3,28,14,0,884.0,136.0,1.8,23.0,877.0,849.76,628.54
2016,3,28,14,15,876.0,134.0,1.8,23.0,848.0,878.09,647.77
2016,3,28,14,30,868.0,132.0,1.8,23.0,819.0,914.83,672.62
2016,3,28,14,45,856.5,130.0,1.8,23.0,782.5,932.99,685.24
2016,3,28,15,0,845.0,128.0,1.8,23.0,746.0,947.0,695.53
2016,3,28,15,15,830.0,125.0,1.9,22.5,703.0,952.49,703.06
2016,3,28,15,30,815.0,122.0,2.0,22.0,660.0,953.73,708.1
2016,3,28,15,45,795.0,118.0,2.1,22.0,611.5,944.82,705.27
2016,3,28,16,0,775.0,114.0,2.2,22.0,563.0,931.75,699.85
2016,3,28,16,15,472.0,163.5,2.2,21.5,429.5,692.67,536.82
2016,3,28,16,30,169.0,213.0,2.2,21.0,296.0,410.53,324.96
2016,3,28,16,45,408.0,153.0,2.25,21.0,319.5,626.28,496.77
2016,3,28,17,0,647.0,93.0,2.3,21.0,343.0,798.99,623.8
2016,3,28,17,15,594.5,85.0,2.1,20.0,286.0,733.3,577.49
2016,3,28,17,30,542.0,77.0,1.9,19.0,229.0,665.95,529.98
2016,3,28,17,45,462.5,66.0,1.7,18.0,174.5,568.69,457.07
2016,3,28,18,0,383.0,55.0,1.5,17.0,120.0,472.11,380.36
2016,3,28,18,15,261.5,38.5,1.5,16.5,75.0,334.19,265.52
2016,3,28,18,30,140.0,22.0,1.5,16.0,30.0,189.14,91.48
2016,3,28,18,45,70.0,11.0,1.55,15.5,15.0,66.31,0.0
2016,3,28,19,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,3,28,19,15,0.0,0.0,1.6,14.5,0.0,0.0,0.0
2016,3,28,19,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,3,28,19,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,3,28,20,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,3,28,20,15,0.0,0.0,1.55,13.5,0.0,0.0,0.0
2016,3,28,20,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,3,28,20,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,3,28,21,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,3,28,21,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,3,28,21,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,3,28,21,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,3,28,22,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,3,28,22,15,0.0,0.0,1.5,12.5,0.0,0.0,0.0
2016,3,28,22,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,28,22,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,28,23,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,28,23,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,3,28,23,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,3,28,23,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,3,29,0,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,3,29,0,15,0.0,0.0,1.4,11.5,0.0,0.0,0.0
2016,3,29,0,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,3,29,0,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,3,29,1,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,3,29,1,15,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,3,29,1,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,3,29,1,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,3,29,2,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,3,29,2,15,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,3,29,2,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,3,29,2,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,3,29,3,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,3,29,3,15,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,3,29,3,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,3,29,3,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,3,29,4,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,3,29,4,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,3,29,4,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,29,4,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,29,5,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,29,5,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,3,29,5,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,29,5,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,29,6,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,29,6,15,0.0,0.0,1.25,11.5,0.0,0.0,0.0
2016,3,29,6,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,29,6,45,103.5,23.0,1.8,13.0,35.0,17.36,5.2
2016,3,29,7,0,207.0,46.0,2.1,14.0,70.0,34.32,24.01
2016,3,29,7,15,300.5,63.0,2.3,14.5,120.0,46.83,35.77
2016,3,29,7,30,394.0,80.0,2.5,15.0,170.0,59.23,47.08
2016,3,29,7,45,197.0,69.0,2.75,16.0,114.0,51.18,39.92
2016,3,29,8,0,0.0,58.0,3.0,17.0,58.0,44.42,33.75
2016,3,29,8,15,0.0,75.0,3.1,17.5,75.0,57.54,45.09
2016,3,29,8,30,0.0,92.0,3.2,18.0,92.0,69.97,55.64
2016,3,29,8,45,0.0,100.0,3.35,18.5,100.0,76.0,60.5
2016,3,29,9,0,0.0,108.0,3.5,19.0,108.0,81.98,65.28
2016,3,29,9,15,8.5,165.5,3.5,19.0,171.0,121.52,98.67
2016,3,29,9,30,17.0,223.0,3.5,19.0,234.0,158.77,129.61
2016,3,29,9,45,9.5,193.0,3.55,19.5,199.0,140.74,113.88
2016,3,29,10,0,2.0,163.0,3.6,20.0,164.0,121.21,97.09
2016,3,29,10,15,1.0,154.0,3.6,20.5,155.0,115.3,91.77
2016,3,29,10,30,0.0,145.0,3.6,21.0,146.0,109.24,82.49
2016,3,29,10,45,1.0,146.0,3.65,21.5,147.5,110.47,83.13
2016,3,29,11,0,2.0,147.0,3.7,22.0,149.0,111.8,83.84
2016,3,29,11,15,1.0,138.0,3.7,22.5,139.0,105.48,78.62
2016,3,29,11,30,0.0,129.0,3.7,23.0,129.0,98.85,73.2
2016,3,29,11,45,1.5,140.5,3.75,23.5,142.0,108.17,80.29
2016,3,29,12,0,3.0,152.0,3.8,24.0,155.0,117.76,87.58
2016,3,29,12,15,2.5,149.5,3.8,24.0,152.5,116.15,86.3
2016,3,29,12,30,2.0,147.0,3.8,24.0,150.0,114.44,84.97
2016,3,29,12,45,3.0,152.5,3.85,24.5,156.0,119.65,88.89
2016,3,29,13,0,4.0,158.0,3.9,25.0,162.0,125.01,92.93
2016,3,29,13,15,3.5,155.0,3.95,25.0,159.0,122.86,91.3
2016,3,29,13,30,3.0,152.0,4.0,25.0,156.0,120.6,89.61
2016,3,29,13,45,1.5,113.5,4.05,25.5,115.5,89.42,65.12
2016,3,29,14,0,0.0,75.0,4.1,26.0,75.0,58.07,40.4
2016,3,29,14,15,4.0,138.0,4.1,26.0,141.5,111.31,82.43
2016,3,29,14,30,8.0,201.0,4.1,26.0,208.0,167.03,125.97
2016,3,29,14,45,4.0,157.0,4.15,26.0,160.5,127.6,95.35
2016,3,29,15,0,0.0,113.0,4.2,26.0,113.0,88.01,64.34
2016,3,29,15,15,3.0,152.0,4.2,25.5,154.0,123.59,92.88
2016,3,29,15,30,6.0,191.0,4.2,25.0,195.0,161.9,123.53
2016,3,29,15,45,3.0,173.5,4.25,25.0,175.5,144.77,110.25
2016,3,29,16,0,0.0,156.0,4.3,25.0,156.0,127.39,96.73
2016,3,29,16,15,0.0,109.0,4.15,24.5,109.0,85.89,64.03
2016,3,29,16,30,0.0,62.0,4.0,24.0,62.0,47.55,33.31
2016,3,29,16,45,0.0,54.0,3.9,24.0,54.0,41.35,28.38
2016,3,29,17,0,0.0,46.0,3.8,24.0,46.0,35.17,23.41
2016,3,29,17,15,0.0,38.5,3.55,23.0,38.5,29.39,18.81
2016,3,29,17,30,0.0,31.0,3.3,22.0,31.0,23.63,14.11
2016,3,29,17,45,0.0,23.5,3.1,21.5,23.5,17.88,9.29
2016,3,29,18,0,0.0,16.0,2.9,21.0,16.0,12.15,4.42
2016,3,29,18,15,0.0,10.0,3.05,20.5,10.0,7.58,0.46
2016,3,29,18,30,0.0,4.0,3.2,20.0,4.0,3.02,0.0
2016,3,29,18,45,0.0,2.0,3.4,20.0,2.0,1.57,0.0
2016,3,29,19,0,0.0,0.0,3.6,20.0,0.0,0.0,0.0
2016,3,29,19,15,0.0,0.0,3.7,19.5,0.0,0.0,0.0
2016,3,29,19,30,0.0,0.0,3.8,19.0,0.0,0.0,0.0
2016,3,29,19,45,0.0,0.0,3.95,19.0,0.0,0.0,0.0
2016,3,29,20,0,0.0,0.0,4.1,19.0,0.0,0.0,0.0
2016,3,29,20,15,0.0,0.0,4.1,19.0,0.0,0.0,0.0
2016,3,29,20,30,0.0,0.0,4.1,19.0,0.0,0.0,0.0
2016,3,29,20,45,0.0,0.0,4.1,19.0,0.0,0.0,0.0
2016,3,29,21,0,0.0,0.0,4.1,19.0,0.0,0.0,0.0
2016,3,29,21,15,0.0,0.0,4.1,19.0,0.0,0.0,0.0
2016,3,29,21,30,0.0,0.0,4.1,19.0,0.0,0.0,0.0
2016,3,29,21,45,0.0,0.0,4.1,19.0,0.0,0.0,0.0
2016,3,29,22,0,0.0,0.0,4.1,19.0,0.0,0.0,0.0
2016,3,29,22,15,0.0,0.0,4.1,18.5,0.0,0.0,0.0
2016,3,29,22,30,0.0,0.0,4.1,18.0,0.0,0.0,0.0
2016,3,29,22,45,0.0,0.0,4.1,18.0,0.0,0.0,0.0
2016,3,29,23,0,0.0,0.0,4.1,18.0,0.0,0.0,0.0
2016,3,29,23,15,0.0,0.0,4.1,18.0,0.0,0.0,0.0
2016,3,29,23,30,0.0,0.0,4.1,18.0,0.0,0.0,0.0
2016,3,29,23,45,0.0,0.0,4.2,18.0,0.0,0.0,0.0
2016,3,30,0,0,0.0,0.0,4.3,18.0,0.0,0.0,0.0
2016,3,30,0,15,0.0,0.0,4.3,18.0,0.0,0.0,0.0
2016,3,30,0,30,0.0,0.0,4.3,18.0,0.0,0.0,0.0
2016,3,30,0,45,0.0,0.0,4.3,18.0,0.0,0.0,0.0
2016,3,30,1,0,0.0,0.0,4.3,18.0,0.0,0.0,0.0
2016,3,30,1,15,0.0,0.0,4.25,18.0,0.0,0.0,0.0
2016,3,30,1,30,0.0,0.0,4.2,18.0,0.0,0.0,0.0
2016,3,30,1,45,0.0,0.0,4.2,18.0,0.0,0.0,0.0
2016,3,30,2,0,0.0,0.0,4.2,18.0,0.0,0.0,0.0
2016,3,30,2,15,0.0,0.0,4.1,18.0,0.0,0.0,0.0
2016,3,30,2,30,0.0,0.0,4.0,18.0,0.0,0.0,0.0
2016,3,30,2,45,0.0,0.0,3.9,18.0,0.0,0.0,0.0
2016,3,30,3,0,0.0,0.0,3.8,18.0,0.0,0.0,0.0
2016,3,30,3,15,0.0,0.0,3.7,18.0,0.0,0.0,0.0
2016,3,30,3,30,0.0,0.0,3.6,18.0,0.0,0.0,0.0
2016,3,30,3,45,0.0,0.0,3.5,18.0,0.0,0.0,0.0
2016,3,30,4,0,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2016,3,30,4,15,0.0,0.0,3.45,18.0,0.0,0.0,0.0
2016,3,30,4,30,0.0,0.0,3.5,18.0,0.0,0.0,0.0
2016,3,30,4,45,0.0,0.0,3.55,18.0,0.0,0.0,0.0
2016,3,30,5,0,0.0,0.0,3.6,18.0,0.0,0.0,0.0
2016,3,30,5,15,0.0,0.0,3.65,18.0,0.0,0.0,0.0
2016,3,30,5,30,0.0,0.0,3.7,18.0,0.0,0.0,0.0
2016,3,30,5,45,0.0,0.0,3.75,18.0,0.0,0.0,0.0
2016,3,30,6,0,0.0,0.0,3.8,18.0,0.0,0.0,0.0
2016,3,30,6,15,0.0,0.0,3.85,18.0,0.0,0.0,0.0
2016,3,30,6,30,0.0,0.0,3.9,18.0,0.0,0.0,0.0
2016,3,30,6,45,0.0,5.0,3.95,18.5,5.0,3.78,0.0
2016,3,30,7,0,0.0,10.0,4.0,19.0,10.0,7.58,0.8
2016,3,30,7,15,0.0,17.0,4.05,19.0,17.0,12.91,5.62
2016,3,30,7,30,0.0,24.0,4.1,19.0,24.0,18.26,10.44
2016,3,30,7,45,0.0,32.0,4.2,19.0,32.0,24.39,15.89
2016,3,30,8,0,0.0,40.0,4.3,19.0,40.0,30.54,21.27
2016,3,30,8,15,0.0,47.5,4.35,19.0,47.5,36.33,26.27
2016,3,30,8,30,0.0,55.0,4.4,19.0,55.0,42.13,31.21
2016,3,30,8,45,0.0,50.0,4.5,19.5,50.0,38.3,27.69
2016,3,30,9,0,0.0,45.0,4.6,20.0,45.0,34.48,24.21
2016,3,30,9,15,0.0,46.5,4.8,20.0,46.5,35.67,25.13
2016,3,30,9,30,0.0,48.0,5.0,20.0,48.0,36.86,26.06
2016,3,30,9,45,0.0,74.5,5.2,20.5,74.5,57.39,43.4
2016,3,30,10,0,0.0,101.0,5.4,21.0,101.0,77.7,60.34
2016,3,30,10,15,0.0,102.5,5.45,21.0,102.5,78.83,61.14
2016,3,30,10,30,0.0,104.0,5.5,21.0,104.0,79.95,59.11
2016,3,30,10,45,3.5,148.5,5.6,21.5,151.5,112.55,84.79
2016,3,30,11,0,7.0,193.0,5.7,22.0,199.0,145.2,110.14
2016,3,30,11,15,8.5,204.0,5.7,22.0,211.5,154.56,117.32
2016,3,30,11,30,10.0,215.0,5.7,22.0,224.0,164.24,124.82
2016,3,30,11,45,10.0,213.0,5.75,22.5,222.5,164.37,124.67
2016,3,30,12,0,10.0,211.0,5.8,23.0,221.0,164.39,124.47
2016,3,30,12,15,13.0,251.5,5.7,23.0,264.0,197.19,150.0
2016,3,30,12,30,16.0,292.0,5.6,23.0,307.0,230.96,176.11
2016,3,30,12,45,18.0,306.0,5.5,23.5,322.5,245.35,186.87
2016,3,30,13,0,20.0,320.0,5.4,24.0,338.0,260.3,198.04
2016,3,30,13,15,25.0,339.0,5.25,24.0,361.5,289.24,220.25
2016,3,30,13,30,30.0,358.0,5.1,24.0,385.0,314.92,239.9
2016,3,30,13,45,78.0,392.0,5.0,24.5,459.0,388.4,295.96
2016,3,30,14,0,126.0,426.0,4.9,25.0,533.0,482.9,366.46
2016,3,30,14,15,182.5,410.0,4.85,25.0,559.0,530.71,403.39
2016,3,30,14,30,239.0,394.0,4.8,25.0,585.0,580.88,442.1
2016,3,30,14,45,208.5,378.0,4.75,25.0,539.5,553.85,422.51
2016,3,30,15,0,178.0,362.0,4.7,25.0,494.0,523.76,400.8
2016,3,30,15,15,142.5,337.5,4.6,25.0,439.0,477.1,366.46
2016,3,30,15,30,107.0,313.0,4.5,25.0,384.0,404.67,312.59
2016,3,30,15,45,125.5,291.0,4.4,25.0,368.5,431.41,334.4
2016,3,30,16,0,144.0,269.0,4.3,25.0,353.0,434.6,338.55
2016,3,30,16,15,430.5,183.0,4.1,24.5,401.0,675.59,528.02
2016,3,30,16,30,717.0,97.0,3.9,24.0,449.0,875.05,674.36
2016,3,30,16,45,679.5,94.0,3.75,24.0,395.5,835.55,646.66
2016,3,30,17,0,642.0,91.0,3.6,24.0,342.0,793.25,618.17
2016,3,30,17,15,618.5,79.5,3.15,23.0,290.0,751.17,589.9
2016,3,30,17,30,595.0,68.0,2.7,22.0,238.0,706.76,558.29
2016,3,30,17,45,525.0,58.5,2.3,21.5,183.5,619.47,491.77
2016,3,30,18,0,455.0,49.0,1.9,21.0,129.0,532.87,422.2
2016,3,30,18,15,329.0,36.0,1.9,20.5,82.0,394.28,309.08
2016,3,30,18,30,203.0,23.0,1.9,20.0,35.0,249.8,140.58
2016,3,30,18,45,101.5,11.5,1.9,19.5,17.5,92.79,0.0
2016,3,30,19,0,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,3,30,19,15,0.0,0.0,1.95,18.5,0.0,0.0,0.0
2016,3,30,19,30,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,3,30,19,45,0.0,0.0,2.05,18.0,0.0,0.0,0.0
2016,3,30,20,0,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,3,30,20,15,0.0,0.0,2.1,17.5,0.0,0.0,0.0
2016,3,30,20,30,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,3,30,20,45,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,3,30,21,0,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,3,30,21,15,0.0,0.0,2.1,16.5,0.0,0.0,0.0
2016,3,30,21,30,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,3,30,21,45,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,3,30,22,0,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,3,30,22,15,0.0,0.0,2.05,16.0,0.0,0.0,0.0
2016,3,30,22,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,3,30,22,45,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,3,30,23,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,3,30,23,15,0.0,0.0,1.95,15.5,0.0,0.0,0.0
2016,3,30,23,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,3,30,23,45,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,3,31,0,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,3,31,0,15,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,3,31,0,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,3,31,0,45,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,3,31,1,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,3,31,1,15,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2016,3,31,1,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,3,31,1,45,0.0,0.0,1.75,15.0,0.0,0.0,0.0
2016,3,31,2,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,3,31,2,15,0.0,0.0,1.55,14.5,0.0,0.0,0.0
2016,3,31,2,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,3,31,2,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,3,31,3,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,3,31,3,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,3,31,3,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,3,31,3,45,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,3,31,4,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,3,31,4,15,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,3,31,4,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,3,31,4,45,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,3,31,5,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,3,31,5,15,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,3,31,5,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,3,31,5,45,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,3,31,6,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,3,31,6,15,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,3,31,6,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,3,31,6,45,131.0,23.0,3.3,14.5,39.5,17.46,7.07
2016,3,31,7,0,262.0,46.0,3.5,15.0,79.0,34.65,24.36
2016,3,31,7,15,359.5,60.0,3.55,15.5,131.0,45.24,34.3
2016,3,31,7,30,457.0,74.0,3.6,16.0,183.0,58.73,46.49
2016,3,31,7,45,547.5,78.5,3.65,17.0,243.5,61.92,49.22
2016,3,31,8,0,638.0,83.0,3.7,18.0,304.0,65.47,52.05
2016,3,31,8,15,682.0,89.0,3.85,19.0,362.0,69.54,55.21
2016,3,31,8,30,726.0,95.0,4.0,20.0,420.0,73.57,58.25
2016,3,31,8,45,776.5,93.0,4.15,21.0,480.5,78.41,61.92
2016,3,31,9,0,827.0,91.0,4.3,22.0,541.0,77.43,60.6
2016,3,31,9,15,848.5,94.0,4.2,22.5,593.5,79.31,61.83
2016,3,31,9,30,870.0,97.0,4.1,23.0,646.0,89.73,70.24
2016,3,31,9,45,894.5,96.0,4.1,23.5,695.5,89.84,69.97
2016,3,31,10,0,919.0,95.0,4.1,24.0,745.0,89.89,69.69
2016,3,31,10,15,930.0,97.0,4.05,24.5,785.5,91.15,70.42
2016,3,31,10,30,941.0,99.0,4.0,25.0,826.0,110.19,68.62
2016,3,31,10,45,951.5,99.0,4.0,25.5,860.0,173.46,95.05
2016,3,31,11,0,962.0,99.0,4.0,26.0,894.0,237.7,139.11
2016,3,31,11,15,967.5,100.0,4.0,26.0,918.5,302.1,191.56
2016,3,31,11,30,973.0,101.0,4.0,26.0,943.0,366.43,246.85
2016,3,31,11,45,974.0,103.0,4.0,26.5,958.5,429.48,301.04
2016,3,31,12,0,975.0,105.0,4.0,27.0,974.0,491.5,353.32
2016,3,31,12,15,976.0,105.5,3.95,27.0,980.5,551.22,403.05
2016,3,31,12,30,977.0,106.0,3.9,27.0,987.0,609.39,450.14
2016,3,31,12,45,978.0,104.5,3.85,27.0,984.5,664.24,493.47
2016,3,31,13,0,979.0,103.0,3.8,27.0,982.0,716.94,534.02
2016,3,31,13,15,976.5,102.5,3.75,27.0,970.5,765.66,570.7
2016,3,31,13,30,974.0,102.0,3.7,27.0,959.0,811.46,604.51
2016,3,31,13,45,971.0,100.5,3.65,27.5,938.5,852.87,631.6
2016,3,31,14,0,968.0,99.0,3.6,28.0,918.0,890.88,656.01
2016,3,31,14,15,961.5,98.0,3.55,27.5,889.0,922.85,678.94
2016,3,31,14,30,955.0,97.0,3.5,27.0,860.0,950.96,699.43
2016,3,31,14,45,942.5,97.5,3.45,27.0,822.5,971.24,713.49
2016,3,31,15,0,930.0,98.0,3.4,27.0,785.0,987.34,724.99
2016,3,31,15,15,917.5,95.5,3.3,26.5,741.5,995.99,732.86
2016,3,31,15,30,905.0,93.0,3.2,26.0,698.0,1000.38,738.19
2016,3,31,15,45,889.5,90.0,3.15,26.0,648.5,997.08,737.63
2016,3,31,16,0,874.0,87.0,3.1,26.0,599.0,989.68,734.62
2016,3,31,16,15,851.0,84.0,2.9,25.5,544.0,983.16,732.58
2016,3,31,16,30,828.0,81.0,2.7,25.0,489.0,960.44,719.72
2016,3,31,16,45,795.0,77.0,2.55,24.5,430.5,922.81,697.19
2016,3,31,17,0,762.0,73.0,2.4,24.0,372.0,881.91,672.01
2016,3,31,17,15,714.0,67.0,2.25,23.0,312.5,820.91,633.11
2016,3,31,17,30,666.0,61.0,2.1,22.0,253.0,765.6,596.39
2016,3,31,17,45,585.5,54.0,2.0,21.0,195.0,670.59,528.34
2016,3,31,18,0,505.0,47.0,1.9,20.0,137.0,576.61,456.37
2016,3,31,18,15,371.5,35.0,2.15,19.5,87.5,431.14,339.25
2016,3,31,18,30,238.0,23.0,2.4,19.0,38.0,281.66,168.6
2016,3,31,18,45,119.0,11.5,2.65,18.5,19.0,107.31,0.0
2016,3,31,19,0,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2016,3,31,19,15,0.0,0.0,3.1,17.5,0.0,0.0,0.0
2016,3,31,19,30,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2016,3,31,19,45,0.0,0.0,3.5,17.0,0.0,0.0,0.0
2016,3,31,20,0,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2016,3,31,20,15,0.0,0.0,3.7,16.5,0.0,0.0,0.0
2016,3,31,20,30,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2016,3,31,20,45,0.0,0.0,3.75,16.0,0.0,0.0,0.0
2016,3,31,21,0,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2016,3,31,21,15,0.0,0.0,3.85,15.5,0.0,0.0,0.0
2016,3,31,21,30,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,3,31,21,45,0.0,0.0,3.95,15.0,0.0,0.0,0.0
2016,3,31,22,0,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,3,31,22,15,0.0,0.0,3.95,14.5,0.0,0.0,0.0
2016,3,31,22,30,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,3,31,22,45,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,3,31,23,0,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,3,31,23,15,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,3,31,23,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,3,31,23,45,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,4,1,0,0,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,4,1,0,15,0.0,0.0,4.35,13.5,0.0,0.0,0.0
2016,4,1,0,30,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,4,1,0,45,0.0,0.0,4.45,13.0,0.0,0.0,0.0
2016,4,1,1,0,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,4,1,1,15,0.0,0.0,4.55,13.0,0.0,0.0,0.0
2016,4,1,1,30,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,4,1,1,45,0.0,0.0,4.65,13.0,0.0,0.0,0.0
2016,4,1,2,0,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,4,1,2,15,0.0,0.0,4.65,12.5,0.0,0.0,0.0
2016,4,1,2,30,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,4,1,2,45,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,4,1,3,0,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,4,1,3,15,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,4,1,3,30,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,4,1,3,45,0.0,0.0,4.35,12.0,0.0,0.0,0.0
2016,4,1,4,0,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,4,1,4,15,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,4,1,4,30,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,4,1,4,45,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,4,1,5,0,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,4,1,5,15,0.0,0.0,4.05,11.5,0.0,0.0,0.0
2016,4,1,5,30,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,4,1,5,45,0.0,0.0,3.95,11.0,0.0,0.0,0.0
2016,4,1,6,0,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,4,1,6,15,0.0,4.5,4.1,11.5,4.5,0.0,0.0
2016,4,1,6,30,0.0,9.0,4.3,12.0,9.0,7.08,0.0
2016,4,1,6,45,133.0,29.0,4.55,12.5,46.5,21.82,11.07
2016,4,1,7,0,266.0,49.0,4.8,13.0,84.0,36.79,26.51
2016,4,1,7,15,360.5,63.5,5.15,13.5,136.0,47.67,36.77
2016,4,1,7,30,455.0,78.0,5.5,14.0,188.0,58.51,46.68
2016,4,1,7,45,514.5,89.0,5.85,14.5,244.5,69.41,56.37
2016,4,1,8,0,574.0,100.0,6.2,15.0,301.0,76.89,62.78
2016,4,1,8,15,617.5,108.0,6.35,15.0,358.0,81.76,66.87
2016,4,1,8,30,661.0,116.0,6.5,15.0,415.0,86.51,70.79
2016,4,1,8,45,330.5,66.0,6.65,15.0,215.5,45.9,34.88
2016,4,1,9,0,0.0,16.0,6.8,15.0,16.0,12.23,5.13
2016,4,1,9,15,0.0,51.0,6.7,15.0,51.0,39.14,28.72
2016,4,1,9,30,0.0,86.0,6.6,15.0,86.0,66.27,52.23
2016,4,1,9,45,4.5,148.5,6.55,15.5,152.0,111.22,90.68
2016,4,1,10,0,9.0,211.0,6.5,16.0,218.0,153.05,125.84
2016,4,1,10,15,5.0,180.0,6.4,16.0,184.0,133.12,108.62
2016,4,1,10,30,1.0,149.0,6.3,16.0,150.0,112.18,86.57
2016,4,1,10,45,162.0,271.5,6.25,16.5,406.0,191.95,144.11
2016,4,1,11,0,323.0,394.0,6.2,17.0,662.0,289.95,213.39
2016,4,1,11,15,329.0,401.0,6.25,17.0,680.5,326.1,242.62
2016,4,1,11,30,335.0,408.0,6.3,17.0,699.0,363.19,273.79
2016,4,1,11,45,189.5,403.0,6.35,17.0,568.5,346.03,266.43
2016,4,1,12,0,44.0,398.0,6.4,17.0,438.0,305.35,238.05
2016,4,1,12,15,38.0,387.0,6.35,17.0,421.5,304.1,237.44
2016,4,1,12,30,32.0,376.0,6.3,17.0,405.0,301.36,235.53
2016,4,1,12,45,50.0,404.0,6.3,17.5,449.0,340.68,266.03
2016,4,1,13,0,68.0,432.0,6.3,18.0,493.0,383.33,298.91
2016,4,1,13,15,51.5,402.5,6.2,18.0,448.5,359.08,280.24
2016,4,1,13,30,35.0,373.0,6.1,18.0,404.0,331.42,258.86
2016,4,1,13,45,24.0,313.5,6.05,18.5,335.0,279.14,217.89
2016,4,1,14,0,13.0,254.0,6.0,19.0,266.0,212.45,165.23
2016,4,1,14,15,16.5,273.0,6.0,18.5,287.5,233.34,182.48
2016,4,1,14,30,20.0,292.0,6.0,18.0,309.0,255.39,200.64
2016,4,1,14,45,52.5,320.5,6.0,18.0,361.0,334.76,264.53
2016,4,1,15,0,85.0,349.0,6.0,18.0,413.0,402.24,318.61
2016,4,1,15,15,186.0,326.5,6.0,17.5,455.0,507.24,404.73
2016,4,1,15,30,287.0,304.0,6.0,17.0,497.0,616.3,493.07
2016,4,1,15,45,311.0,275.0,6.05,16.5,470.0,620.09,499.37
2016,4,1,16,0,335.0,246.0,6.1,16.0,443.0,621.59,504.48
2016,4,1,16,15,360.5,216.0,6.1,15.5,410.5,620.8,507.95
2016,4,1,16,30,386.0,186.0,6.1,15.0,378.0,617.07,509.25
2016,4,1,16,45,348.5,175.0,6.1,14.5,332.5,572.18,475.89
2016,4,1,17,0,311.0,164.0,6.1,14.0,287.0,526.83,441.46
2016,4,1,17,15,377.0,133.0,5.85,13.5,258.5,575.64,484.35
2016,4,1,17,30,443.0,102.0,5.6,13.0,230.0,598.63,504.76
2016,4,1,17,45,385.5,84.0,5.4,13.0,177.5,517.19,437.05
2016,4,1,18,0,328.0,66.0,5.2,13.0,125.0,436.65,367.36
2016,4,1,18,15,220.0,46.5,4.95,12.5,79.5,310.81,256.29
2016,4,1,18,30,112.0,27.0,4.7,12.0,34.0,161.47,103.14
2016,4,1,18,45,56.0,13.5,4.45,11.5,17.0,56.9,0.0
2016,4,1,19,0,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,4,1,19,15,0.0,0.0,4.1,10.5,0.0,0.0,0.0
2016,4,1,19,30,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,4,1,19,45,0.0,0.0,3.95,10.0,0.0,0.0,0.0
2016,4,1,20,0,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,4,1,20,15,0.0,0.0,3.85,9.5,0.0,0.0,0.0
2016,4,1,20,30,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,4,1,20,45,0.0,0.0,3.75,9.0,0.0,0.0,0.0
2016,4,1,21,0,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,4,1,21,15,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,4,1,21,30,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,4,1,21,45,0.0,0.0,3.75,9.0,0.0,0.0,0.0
2016,4,1,22,0,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,4,1,22,15,0.0,0.0,3.8,8.5,0.0,0.0,0.0
2016,4,1,22,30,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2016,4,1,22,45,0.0,0.0,3.85,8.0,0.0,0.0,0.0
2016,4,1,23,0,0.0,0.0,3.9,8.0,0.0,0.0,0.0
2016,4,1,23,15,0.0,0.0,3.85,8.0,0.0,0.0,0.0
2016,4,1,23,30,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2016,4,1,23,45,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2016,4,2,0,0,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2016,4,2,0,15,0.0,0.0,3.7,7.5,0.0,0.0,0.0
2016,4,2,0,30,0.0,0.0,3.6,7.0,0.0,0.0,0.0
2016,4,2,0,45,0.0,0.0,3.55,7.0,0.0,0.0,0.0
2016,4,2,1,0,0.0,0.0,3.5,7.0,0.0,0.0,0.0
2016,4,2,1,15,0.0,0.0,3.45,6.5,0.0,0.0,0.0
2016,4,2,1,30,0.0,0.0,3.4,6.0,0.0,0.0,0.0
2016,4,2,1,45,0.0,0.0,3.35,6.0,0.0,0.0,0.0
2016,4,2,2,0,0.0,0.0,3.3,6.0,0.0,0.0,0.0
2016,4,2,2,15,0.0,0.0,3.3,6.0,0.0,0.0,0.0
2016,4,2,2,30,0.0,0.0,3.3,6.0,0.0,0.0,0.0
2016,4,2,2,45,0.0,0.0,3.3,6.0,0.0,0.0,0.0
2016,4,2,3,0,0.0,0.0,3.3,6.0,0.0,0.0,0.0
2016,4,2,3,15,0.0,0.0,3.3,5.5,0.0,0.0,0.0
2016,4,2,3,30,0.0,0.0,3.3,5.0,0.0,0.0,0.0
2016,4,2,3,45,0.0,0.0,3.3,5.0,0.0,0.0,0.0
2016,4,2,4,0,0.0,0.0,3.3,5.0,0.0,0.0,0.0
2016,4,2,4,15,0.0,0.0,3.3,5.0,0.0,0.0,0.0
2016,4,2,4,30,0.0,0.0,3.3,5.0,0.0,0.0,0.0
2016,4,2,4,45,0.0,0.0,3.35,5.0,0.0,0.0,0.0
2016,4,2,5,0,0.0,0.0,3.4,5.0,0.0,0.0,0.0
2016,4,2,5,15,0.0,0.0,3.45,5.0,0.0,0.0,0.0
2016,4,2,5,30,0.0,0.0,3.5,5.0,0.0,0.0,0.0
2016,4,2,5,45,0.0,0.0,3.55,5.0,0.0,0.0,0.0
2016,4,2,6,0,0.0,0.0,3.6,5.0,0.0,0.0,0.0
2016,4,2,6,15,58.5,5.5,3.7,5.5,7.0,0.0,0.0
2016,4,2,6,30,117.0,11.0,3.8,6.0,14.0,8.65,0.0
2016,4,2,6,45,287.5,24.5,3.9,6.5,57.0,20.14,10.64
2016,4,2,7,0,458.0,38.0,4.0,7.0,100.0,31.59,22.65
2016,4,2,7,15,549.0,46.5,4.0,8.0,156.5,38.65,29.5
2016,4,2,7,30,640.0,55.0,4.0,9.0,213.0,45.8,36.13
2016,4,2,7,45,695.5,61.0,4.05,10.0,273.0,54.9,44.28
2016,4,2,8,0,751.0,67.0,4.1,11.0,333.0,60.16,48.75
2016,4,2,8,15,787.5,71.5,3.9,12.0,392.5,63.95,51.77
2016,4,2,8,30,824.0,76.0,3.7,13.0,452.0,67.69,54.67
2016,4,2,8,45,849.5,79.5,3.55,14.0,509.0,70.43,56.64
2016,4,2,9,0,875.0,83.0,3.4,15.0,566.0,80.85,65.25
2016,4,2,9,15,893.5,85.5,3.2,15.5,618.0,83.28,66.99
2016,4,2,9,30,912.0,88.0,3.0,16.0,670.0,85.56,68.59
2016,4,2,9,45,925.5,90.0,2.85,17.0,717.0,87.24,69.54
2016,4,2,10,0,939.0,92.0,2.7,18.0,764.0,88.77,70.37
2016,4,2,10,15,949.0,94.0,2.7,18.0,804.0,90.04,71.28
2016,4,2,10,30,959.0,96.0,2.7,18.0,844.0,115.77,71.13
2016,4,2,10,45,966.0,97.0,2.75,18.5,876.5,180.21,101.25
2016,4,2,11,0,973.0,98.0,2.8,19.0,909.0,245.22,148.1
2016,4,2,11,15,977.5,99.0,2.85,19.0,933.0,309.94,202.46
2016,4,2,11,30,982.0,100.0,2.9,19.0,957.0,374.44,259.24
2016,4,2,11,45,984.5,101.0,2.95,19.5,972.0,437.77,314.69
2016,4,2,12,0,987.0,102.0,3.0,20.0,987.0,500.18,368.22
2016,4,2,12,15,988.0,102.5,3.0,20.0,993.5,560.36,419.13
2016,4,2,12,30,989.0,103.0,3.0,20.0,1000.0,618.97,467.31
2016,4,2,12,45,988.0,103.0,3.05,20.5,997.0,674.19,510.8
2016,4,2,13,0,987.0,103.0,3.1,21.0,994.0,727.11,551.26
2016,4,2,13,15,984.5,102.5,3.1,21.0,982.0,776.05,588.65
2016,4,2,13,30,982.0,102.0,3.1,21.0,970.0,822.05,623.06
2016,4,2,13,45,977.5,101.0,3.15,21.0,949.0,862.9,651.71
2016,4,2,14,0,973.0,100.0,3.2,21.0,928.0,900.25,677.94
2016,4,2,14,15,966.5,99.0,3.2,21.0,898.5,932.24,700.23
2016,4,2,14,30,960.0,98.0,3.2,21.0,869.0,960.35,719.97
2016,4,2,14,45,945.0,99.0,3.2,21.0,830.5,978.81,733.37
2016,4,2,15,0,930.0,100.0,3.2,21.0,792.0,992.98,744.15
2016,4,2,15,15,917.5,98.0,3.15,21.0,748.0,1002.04,751.34
2016,4,2,15,30,905.0,96.0,3.1,21.0,704.0,1006.88,755.96
2016,4,2,15,45,889.5,92.5,3.1,21.0,654.0,1002.88,755.32
2016,4,2,16,0,874.0,89.0,3.1,21.0,604.0,994.75,752.18
2016,4,2,16,15,851.5,85.5,2.95,20.5,549.0,988.05,750.39
2016,4,2,16,30,829.0,82.0,2.8,20.0,494.0,964.98,737.48
2016,4,2,16,45,797.0,78.0,2.65,19.5,436.0,928.12,715.04
2016,4,2,17,0,765.0,74.0,2.5,19.0,378.0,887.99,689.92
2016,4,2,17,15,718.5,68.0,2.15,18.0,318.0,828.18,649.46
2016,4,2,17,30,672.0,62.0,1.8,17.0,258.0,774.08,611.33
2016,4,2,17,45,598.5,54.5,1.45,16.0,200.0,684.52,544.59
2016,4,2,18,0,525.0,47.0,1.1,15.0,142.0,595.76,474.41
2016,4,2,18,15,396.5,35.5,1.1,14.5,92.0,454.48,360.57
2016,4,2,18,30,268.0,24.0,1.1,14.0,42.0,312.01,204.42
2016,4,2,18,45,134.0,12.0,1.15,13.5,21.0,120.25,0.0
2016,4,2,19,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,2,19,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,2,19,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,2,19,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,2,20,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,2,20,15,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2016,4,2,20,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,2,20,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,2,21,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,2,21,15,0.0,0.0,1.15,11.5,0.0,0.0,0.0
2016,4,2,21,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,2,21,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,2,22,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,2,22,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,2,22,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
