Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,4,2,22,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,2,23,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,2,23,15,0.0,0.0,1.05,10.5,0.0,0.0,0.0
2016,4,2,23,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,2,23,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,3,0,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,3,0,15,0.0,0.0,0.95,9.5,0.0,0.0,0.0
2016,4,3,0,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,3,0,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,3,1,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,3,1,15,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,4,3,1,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,4,3,1,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,4,3,2,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,4,3,2,15,0.0,0.0,0.8,8.5,0.0,0.0,0.0
2016,4,3,2,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,4,3,2,45,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,4,3,3,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,4,3,3,15,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,4,3,3,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,4,3,3,45,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,4,3,4,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,4,3,4,15,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2016,4,3,4,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,4,3,4,45,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,4,3,5,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,3,5,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,3,5,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,3,5,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,3,6,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,3,6,15,61.0,6.0,1.35,8.0,7.5,0.0,0.0
2016,4,3,6,30,122.0,12.0,1.5,9.0,15.0,9.44,0.0
2016,4,3,6,45,284.5,25.5,1.7,10.0,58.5,20.92,11.49
2016,4,3,7,0,447.0,39.0,1.9,11.0,102.0,32.3,22.97
2016,4,3,7,15,537.0,48.5,1.95,12.0,158.5,40.09,30.35
2016,4,3,7,30,627.0,58.0,2.0,13.0,215.0,47.91,37.46
2016,4,3,7,45,683.5,64.0,2.1,14.0,275.0,52.75,41.66
2016,4,3,8,0,740.0,70.0,2.2,15.0,335.0,62.29,49.85
2016,4,3,8,15,776.5,74.5,2.35,16.0,394.5,65.97,52.7
2016,4,3,8,30,813.0,79.0,2.5,17.0,454.0,69.6,55.44
2016,4,3,8,45,839.5,83.0,2.65,18.5,511.0,72.61,57.47
2016,4,3,9,0,866.0,87.0,2.8,20.0,568.0,75.52,59.39
2016,4,3,9,15,884.5,90.0,2.65,20.5,620.5,85.83,67.79
2016,4,3,9,30,903.0,93.0,2.5,21.0,673.0,88.31,69.5
2016,4,3,9,45,917.0,95.5,2.45,21.5,720.0,90.19,70.73
2016,4,3,10,0,931.0,98.0,2.4,22.0,767.0,91.9,71.82
2016,4,3,10,15,941.0,99.5,2.35,22.0,807.0,92.77,72.38
2016,4,3,10,30,951.0,101.0,2.3,22.0,847.0,121.14,72.71
2016,4,3,10,45,958.5,102.5,2.3,22.5,879.5,185.48,103.46
2016,4,3,11,0,966.0,104.0,2.3,23.0,912.0,250.46,149.95
2016,4,3,11,15,970.5,105.5,2.35,23.0,936.0,315.12,203.4
2016,4,3,11,30,975.0,107.0,2.4,23.0,960.0,379.58,259.02
2016,4,3,11,45,978.0,107.5,2.45,23.5,975.5,442.44,312.88
2016,4,3,12,0,981.0,108.0,2.5,24.0,991.0,504.43,364.85
2016,4,3,12,15,982.0,108.5,2.55,24.0,997.5,564.35,414.5
2016,4,3,12,30,983.0,109.0,2.6,24.0,1004.0,622.71,461.52
2016,4,3,12,45,982.0,109.0,2.65,24.0,1001.0,677.72,504.8
2016,4,3,13,0,981.0,109.0,2.7,24.0,998.0,730.45,545.3
2016,4,3,13,15,978.5,108.5,2.7,24.0,986.0,779.22,581.78
2016,4,3,13,30,976.0,108.0,2.7,24.0,974.0,825.07,615.44
2016,4,3,13,45,971.5,107.5,2.75,24.5,953.0,866.24,642.51
2016,4,3,14,0,967.0,107.0,2.8,25.0,932.0,903.96,667.13
2016,4,3,14,15,960.5,105.5,2.8,24.5,902.5,935.41,689.84
2016,4,3,14,30,954.0,104.0,2.8,24.0,873.0,962.95,710.15
2016,4,3,14,45,945.0,102.5,2.8,24.0,836.0,984.23,725.12
2016,4,3,15,0,936.0,101.0,2.8,24.0,799.0,1001.37,737.59
2016,4,3,15,15,923.5,98.5,2.8,24.0,754.5,1009.92,744.66
2016,4,3,15,30,911.0,96.0,2.8,24.0,710.0,1014.21,749.24
2016,4,3,15,45,895.5,93.0,2.8,24.0,660.0,1010.76,749.01
2016,4,3,16,0,880.0,90.0,2.8,24.0,610.0,1003.21,746.33
2016,4,3,16,15,857.5,86.5,2.65,23.5,555.0,996.51,744.48
2016,4,3,16,30,835.0,83.0,2.5,23.0,500.0,973.35,731.68
2016,4,3,16,45,805.0,78.5,2.35,22.5,441.5,937.71,710.45
2016,4,3,17,0,775.0,74.0,2.2,22.0,383.0,898.76,686.57
2016,4,3,17,15,729.0,68.5,1.95,20.5,323.5,839.86,649.51
2016,4,3,17,30,683.0,63.0,1.7,19.0,264.0,786.72,614.68
2016,4,3,17,45,611.0,55.0,1.45,18.0,205.5,697.49,549.91
2016,4,3,18,0,539.0,47.0,1.2,17.0,147.0,608.99,481.57
2016,4,3,18,15,411.5,35.5,1.2,16.5,96.0,468.04,369.04
2016,4,3,18,30,284.0,24.0,1.2,16.0,45.0,327.53,219.37
2016,4,3,18,45,142.0,12.0,1.3,15.5,22.5,126.95,0.0
2016,4,3,19,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,4,3,19,15,0.0,0.0,1.45,14.5,0.0,0.0,0.0
2016,4,3,19,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,4,3,19,45,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,4,3,20,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,4,3,20,15,0.0,0.0,1.6,13.5,0.0,0.0,0.0
2016,4,3,20,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,4,3,20,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,4,3,21,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,4,3,21,15,0.0,0.0,1.7,12.5,0.0,0.0,0.0
2016,4,3,21,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,4,3,21,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,4,3,22,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,4,3,22,15,0.0,0.0,1.85,11.5,0.0,0.0,0.0
2016,4,3,22,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,4,3,22,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,4,3,23,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,4,3,23,15,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,4,3,23,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,4,3,23,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,4,4,0,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,4,4,0,15,0.0,0.0,2.6,10.5,0.0,0.0,0.0
2016,4,4,0,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,4,4,0,45,0.0,0.0,2.85,10.0,0.0,0.0,0.0
2016,4,4,1,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,4,4,1,15,0.0,0.0,2.95,10.0,0.0,0.0,0.0
2016,4,4,1,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,4,4,1,45,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,4,4,2,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,4,4,2,15,0.0,0.0,2.85,9.5,0.0,0.0,0.0
2016,4,4,2,30,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,4,4,2,45,0.0,0.0,2.75,9.0,0.0,0.0,0.0
2016,4,4,3,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,4,4,3,15,0.0,0.0,2.6,8.5,0.0,0.0,0.0
2016,4,4,3,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,4,4,3,45,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,4,4,4,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,4,4,4,15,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,4,4,4,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,4,4,4,45,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,4,4,5,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,4,4,5,15,0.0,0.0,2.35,8.0,0.0,0.0,0.0
2016,4,4,5,30,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,4,4,5,45,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,4,4,6,0,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,4,4,6,15,56.0,6.5,2.85,8.5,8.5,0.0,0.0
2016,4,4,6,30,112.0,13.0,3.1,9.0,17.0,10.23,0.0
2016,4,4,6,45,266.5,28.0,3.35,10.0,60.0,22.88,13.39
2016,4,4,7,0,421.0,43.0,3.6,11.0,103.0,35.35,25.7
2016,4,4,7,15,510.0,52.5,3.65,12.0,159.0,42.95,32.91
2016,4,4,7,30,599.0,62.0,3.7,13.0,215.0,50.6,39.86
2016,4,4,7,45,656.5,68.5,3.75,14.0,274.5,55.65,44.23
2016,4,4,8,0,714.0,75.0,3.8,15.0,334.0,60.7,48.42
2016,4,4,8,15,751.0,80.5,3.9,16.0,393.0,69.96,56.19
2016,4,4,8,30,788.0,86.0,4.0,17.0,452.0,74.12,59.36
2016,4,4,8,45,815.0,89.5,4.1,18.0,508.5,76.55,60.98
2016,4,4,9,0,842.0,93.0,4.2,19.0,565.0,78.92,62.54
2016,4,4,9,15,861.0,96.5,4.15,19.5,616.5,81.01,63.97
2016,4,4,9,30,880.0,100.0,4.1,20.0,668.0,91.76,72.73
2016,4,4,9,45,894.5,102.0,4.05,21.0,714.5,93.21,73.44
2016,4,4,10,0,909.0,104.0,4.0,22.0,761.0,94.51,74.04
2016,4,4,10,15,919.5,106.0,3.85,22.5,800.5,95.53,74.57
2016,4,4,10,30,930.0,108.0,3.7,23.0,840.0,126.63,75.73
2016,4,4,10,45,937.5,109.5,3.6,23.5,872.0,189.73,106.96
2016,4,4,11,0,945.0,111.0,3.5,24.0,904.0,253.48,153.08
2016,4,4,11,15,950.0,112.5,3.4,24.5,928.0,317.03,205.41
2016,4,4,11,30,955.0,114.0,3.3,25.0,952.0,380.47,259.58
2016,4,4,11,45,958.0,114.5,3.2,25.5,967.0,442.21,312.22
2016,4,4,12,0,961.0,115.0,3.1,26.0,982.0,503.13,362.91
2016,4,4,12,15,962.0,115.0,3.0,26.0,988.0,561.67,410.99
2016,4,4,12,30,963.0,115.0,2.9,26.0,994.0,618.68,456.36
2016,4,4,12,45,962.5,115.0,2.8,26.5,991.0,673.03,497.35
2016,4,4,13,0,962.0,115.0,2.7,27.0,988.0,725.21,535.32
2016,4,4,13,15,959.5,114.5,2.6,27.0,976.0,773.18,570.23
2016,4,4,13,30,957.0,114.0,2.5,27.0,964.0,818.3,602.25
2016,4,4,13,45,952.0,113.0,2.4,27.0,943.0,857.96,628.16
2016,4,4,14,0,947.0,112.0,2.3,27.0,922.0,894.15,651.47
2016,4,4,14,15,940.5,110.5,2.15,27.0,893.0,924.97,670.62
2016,4,4,14,30,934.0,109.0,2.0,27.0,864.0,951.95,687.13
2016,4,4,14,45,924.5,107.0,1.95,27.0,826.5,971.77,700.12
2016,4,4,15,0,915.0,105.0,1.9,27.0,789.0,987.46,710.66
2016,4,4,15,15,902.0,102.5,1.85,27.0,745.5,995.13,716.3
2016,4,4,15,30,889.0,100.0,1.8,27.0,702.0,998.61,719.54
2016,4,4,15,45,872.5,97.0,1.75,27.0,652.0,993.93,717.86
2016,4,4,16,0,856.0,94.0,1.7,27.0,602.0,997.94,721.98
2016,4,4,16,15,833.0,90.5,1.65,26.5,547.5,978.06,712.34
2016,4,4,16,30,810.0,87.0,1.6,26.0,493.0,954.31,700.45
2016,4,4,16,45,779.0,82.0,1.55,25.5,435.5,917.05,679.58
2016,4,4,17,0,748.0,77.0,1.5,25.0,378.0,876.55,656.15
2016,4,4,17,15,701.5,71.0,1.4,23.5,318.5,823.9,625.39
2016,4,4,17,30,655.0,65.0,1.3,22.0,259.0,763.16,587.22
2016,4,4,17,45,583.0,57.0,1.2,21.0,202.0,674.35,525.15
2016,4,4,18,0,511.0,49.0,1.1,20.0,145.0,586.25,459.3
2016,4,4,18,15,387.0,37.0,1.15,19.0,95.0,448.3,351.34
2016,4,4,18,30,263.0,25.0,1.2,18.0,45.0,312.19,213.04
2016,4,4,18,45,131.5,12.5,1.3,17.5,22.5,118.72,0.0
2016,4,4,19,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,4,4,19,15,0.0,0.0,1.4,16.5,0.0,0.0,0.0
2016,4,4,19,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,4,4,19,45,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2016,4,4,20,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,4,4,20,15,0.0,0.0,1.5,15.5,0.0,0.0,0.0
2016,4,4,20,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,4,4,20,45,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,4,4,21,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,4,4,21,15,0.0,0.0,1.5,14.5,0.0,0.0,0.0
2016,4,4,21,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,4,4,21,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,4,4,22,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,4,4,22,15,0.0,0.0,1.5,13.5,0.0,0.0,0.0
2016,4,4,22,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,4,22,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,4,4,23,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,4,4,23,15,0.0,0.0,1.6,12.5,0.0,0.0,0.0
2016,4,4,23,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,4,4,23,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,4,5,0,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,4,5,0,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,4,5,0,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,4,5,0,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,4,5,1,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,4,5,1,15,0.0,0.0,1.8,11.5,0.0,0.0,0.0
2016,4,5,1,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,4,5,1,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,4,5,2,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,4,5,2,15,0.0,0.0,1.75,10.5,0.0,0.0,0.0
2016,4,5,2,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,4,5,2,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,4,5,3,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,4,5,3,15,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,4,5,3,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,4,5,3,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,4,5,4,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,4,5,4,15,0.0,0.0,1.6,9.5,0.0,0.0,0.0
2016,4,5,4,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,4,5,4,45,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,4,5,5,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,4,5,5,15,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,4,5,5,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,4,5,5,45,0.0,0.0,1.75,9.5,0.0,0.0,0.0
2016,4,5,6,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,4,5,6,15,74.5,7.5,2.2,10.5,10.0,0.0,0.0
2016,4,5,6,30,149.0,15.0,2.6,11.0,20.0,12.19,0.0
2016,4,5,6,45,303.0,28.5,3.0,12.0,65.0,23.4,13.94
2016,4,5,7,0,457.0,42.0,3.4,13.0,110.0,34.71,24.98
2016,4,5,7,15,543.5,51.0,3.4,14.0,166.5,42.03,31.85
2016,4,5,7,30,630.0,60.0,3.4,15.0,223.0,49.4,38.48
2016,4,5,7,45,683.0,66.5,3.4,16.0,283.0,54.52,42.86
2016,4,5,8,0,736.0,73.0,3.4,17.0,343.0,64.48,51.34
2016,4,5,8,15,771.5,77.5,3.45,18.0,402.0,68.05,54.06
2016,4,5,8,30,807.0,82.0,3.5,19.0,461.0,71.57,56.66
2016,4,5,8,45,832.5,86.0,3.55,20.0,517.0,74.46,58.68
2016,4,5,9,0,858.0,90.0,3.6,21.0,573.0,77.25,60.58
2016,4,5,9,15,876.0,93.0,3.6,21.5,625.0,87.46,68.87
2016,4,5,9,30,894.0,96.0,3.6,22.0,677.0,89.83,70.49
2016,4,5,9,45,907.5,98.5,3.65,22.5,723.0,91.6,71.63
2016,4,5,10,0,921.0,101.0,3.7,23.0,769.0,93.21,72.63
2016,4,5,10,15,931.0,103.0,3.75,23.5,808.5,94.26,73.19
2016,4,5,10,30,941.0,105.0,3.8,24.0,848.0,128.74,75.41
2016,4,5,10,45,948.0,106.0,3.9,24.5,880.0,192.09,107.58
2016,4,5,11,0,955.0,107.0,4.0,25.0,912.0,255.99,154.21
2016,4,5,11,15,960.0,108.0,4.05,25.0,935.5,319.72,207.32
2016,4,5,11,30,965.0,109.0,4.1,25.0,959.0,383.32,262.45
2016,4,5,11,45,967.5,109.5,4.2,25.5,974.0,445.28,315.86
2016,4,5,12,0,970.0,110.0,4.3,26.0,989.0,506.34,367.42
2016,4,5,12,15,971.0,110.5,4.35,26.0,995.0,565.53,416.83
2016,4,5,12,30,972.0,111.0,4.4,26.0,1001.0,623.19,463.72
2016,4,5,12,45,970.5,111.0,4.5,26.0,997.5,677.21,506.9
2016,4,5,13,0,969.0,111.0,4.6,26.0,994.0,728.94,547.46
2016,4,5,13,15,966.5,110.5,4.6,26.0,981.5,777.03,584.11
2016,4,5,13,30,964.0,110.0,4.6,26.0,969.0,822.24,617.86
2016,4,5,13,45,958.5,109.5,4.65,26.5,948.0,862.01,644.57
2016,4,5,14,0,953.0,109.0,4.7,27.0,927.0,898.28,668.78
2016,4,5,14,15,946.0,108.0,4.7,26.5,897.5,929.16,691.74
2016,4,5,14,30,939.0,107.0,4.7,26.0,868.0,956.18,712.27
2016,4,5,14,45,929.5,105.0,4.7,26.0,830.5,975.96,726.66
2016,4,5,15,0,920.0,103.0,4.7,26.0,793.0,991.6,738.47
2016,4,5,15,15,831.5,127.5,4.6,26.0,724.5,968.91,723.82
2016,4,5,15,30,743.0,152.0,4.5,26.0,656.0,935.44,702.33
2016,4,5,15,45,802.0,122.5,4.4,26.0,631.0,967.36,725.78
2016,4,5,16,0,861.0,93.0,4.3,26.0,606.0,1002.86,751.29
2016,4,5,16,15,838.5,89.5,4.15,25.5,551.0,983.38,740.89
2016,4,5,16,30,816.0,86.0,4.0,25.0,496.0,960.04,728.26
2016,4,5,16,45,781.5,82.0,3.85,24.5,438.0,920.41,704.22
2016,4,5,17,0,747.0,78.0,3.7,24.0,380.0,877.56,677.48
2016,4,5,17,15,701.0,72.0,3.3,23.0,321.0,825.45,643.15
2016,4,5,17,30,655.0,66.0,2.9,22.0,262.0,765.09,601.24
2016,4,5,17,45,580.5,58.5,2.5,21.0,204.0,674.49,534.59
2016,4,5,18,0,506.0,51.0,2.1,20.0,146.0,584.55,464.49
2016,4,5,18,15,383.5,38.5,2.2,19.0,96.0,447.21,354.88
2016,4,5,18,30,261.0,26.0,2.3,18.0,46.0,313.21,220.03
2016,4,5,18,45,130.5,13.0,2.4,17.5,23.0,118.35,0.0
2016,4,5,19,0,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2016,4,5,19,15,0.0,0.0,2.75,17.0,0.0,0.0,0.0
2016,4,5,19,30,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,4,5,19,45,0.0,0.0,3.25,17.0,0.0,0.0,0.0
2016,4,5,20,0,0.0,0.0,3.5,17.0,0.0,0.0,0.0
2016,4,5,20,15,0.0,0.0,3.5,16.5,0.0,0.0,0.0
2016,4,5,20,30,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,4,5,20,45,0.0,0.0,3.55,15.5,0.0,0.0,0.0
2016,4,5,21,0,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,4,5,21,15,0.0,0.0,3.6,14.5,0.0,0.0,0.0
2016,4,5,21,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,4,5,21,45,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,4,5,22,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,4,5,22,15,0.0,0.0,3.6,13.5,0.0,0.0,0.0
2016,4,5,22,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,4,5,22,45,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,4,5,23,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,4,5,23,15,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,4,5,23,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,4,5,23,45,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,4,6,0,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,4,6,0,15,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,4,6,0,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,4,6,0,45,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2016,4,6,1,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,4,6,1,15,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,4,6,1,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,4,6,1,45,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,4,6,2,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,4,6,2,15,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,4,6,2,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,4,6,2,45,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2016,4,6,3,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,4,6,3,15,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,4,6,3,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,4,6,3,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,4,6,4,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,4,6,4,15,0.0,0.0,2.4,12.5,0.0,0.0,0.0
2016,4,6,4,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,4,6,4,45,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,4,6,5,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,4,6,5,15,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,4,6,5,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,4,6,5,45,0.0,0.0,1.65,12.5,0.0,0.0,0.0
2016,4,6,6,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,6,6,15,21.0,7.5,2.0,13.5,8.5,5.9,0.0
2016,4,6,6,30,42.0,15.0,2.5,14.0,17.0,11.49,0.0
2016,4,6,6,45,126.0,38.5,3.05,14.5,55.5,28.54,18.27
2016,4,6,7,0,210.0,62.0,3.6,15.0,94.0,45.32,34.08
2016,4,6,7,15,289.5,80.5,3.7,15.5,145.0,58.62,46.3
2016,4,6,7,30,369.0,99.0,3.8,16.0,196.0,71.51,57.84
2016,4,6,7,45,225.0,127.5,3.9,17.0,191.0,88.25,72.29
2016,4,6,8,0,81.0,156.0,4.0,18.0,186.0,107.2,88.28
2016,4,6,8,15,93.0,180.0,4.1,18.5,219.5,122.5,100.95
2016,4,6,8,30,105.0,204.0,4.2,19.0,253.0,137.49,113.14
2016,4,6,8,45,200.5,223.0,4.35,19.5,331.5,146.29,119.94
2016,4,6,9,0,296.0,242.0,4.5,20.0,410.0,152.43,124.44
2016,4,6,9,15,541.5,186.0,4.7,20.5,527.0,120.45,96.97
2016,4,6,9,30,787.0,130.0,4.9,21.0,644.0,99.15,78.63
2016,4,6,9,45,822.5,125.0,5.15,21.5,694.5,95.4,75.13
2016,4,6,10,0,858.0,120.0,5.4,22.0,745.0,92.05,71.99
2016,4,6,10,15,612.0,238.5,5.5,22.5,696.5,139.28,110.86
2016,4,6,10,30,366.0,357.0,5.6,23.0,648.0,220.62,160.16
2016,4,6,10,45,446.5,342.5,5.7,23.5,711.5,245.36,169.33
2016,4,6,11,0,527.0,328.0,5.8,24.0,775.0,291.5,200.24
2016,4,6,11,15,506.5,347.0,5.8,24.0,785.5,339.44,240.15
2016,4,6,11,30,486.0,366.0,5.8,24.0,796.0,385.59,279.47
2016,4,6,11,45,725.0,240.0,5.85,24.5,893.0,435.69,316.51
2016,4,6,12,0,964.0,114.0,5.9,25.0,990.0,508.95,374.0
2016,4,6,12,15,968.0,114.0,5.85,25.0,998.5,568.97,424.64
2016,4,6,12,30,972.0,114.0,5.8,25.0,1007.0,627.78,473.01
2016,4,6,12,45,981.0,110.0,5.75,25.5,1008.5,685.14,518.03
2016,4,6,13,0,990.0,106.0,5.7,26.0,1010.0,741.0,560.62
2016,4,6,13,15,989.0,105.5,5.65,26.0,999.0,790.89,598.9
2016,4,6,13,30,988.0,105.0,5.6,26.0,988.0,837.97,633.94
2016,4,6,13,45,990.5,101.0,5.55,26.0,969.5,881.63,664.5
2016,4,6,14,0,993.0,97.0,5.5,26.0,951.0,922.07,692.69
2016,4,6,14,15,987.0,96.0,5.4,26.0,921.5,954.69,715.12
2016,4,6,14,30,981.0,95.0,5.3,26.0,892.0,983.38,734.88
2016,4,6,14,45,955.5,102.0,5.2,26.0,850.5,998.44,745.44
2016,4,6,15,0,930.0,109.0,5.1,26.0,809.0,1008.9,753.11
2016,4,6,15,15,917.0,106.5,4.95,25.5,764.5,1016.81,760.37
2016,4,6,15,30,904.0,104.0,4.8,25.0,720.0,1020.46,764.94
2016,4,6,15,45,894.5,98.0,4.65,25.0,670.5,1019.39,764.98
2016,4,6,16,0,885.0,92.0,4.5,25.0,621.0,1014.1,762.53
2016,4,6,16,15,862.5,88.5,4.2,24.5,565.5,1007.32,760.2
2016,4,6,16,30,840.0,85.0,3.9,24.0,510.0,983.87,746.54
2016,4,6,16,45,816.5,79.0,3.6,23.5,452.0,952.52,727.39
2016,4,6,17,0,793.0,73.0,3.3,23.0,394.0,917.74,705.48
2016,4,6,17,15,748.0,67.5,2.85,22.0,333.5,859.34,666.48
2016,4,6,17,30,703.0,62.0,2.4,21.0,273.0,798.73,624.25
2016,4,6,17,45,639.0,54.0,1.95,20.0,214.5,723.66,568.9
2016,4,6,18,0,575.0,46.0,1.5,19.0,156.0,641.64,504.61
2016,4,6,18,15,452.5,36.0,1.45,18.0,104.0,505.82,397.69
2016,4,6,18,30,330.0,26.0,1.4,17.0,52.0,374.61,265.84
2016,4,6,18,45,165.0,13.0,1.35,16.5,26.0,147.01,0.0
2016,4,6,19,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,4,6,19,15,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,4,6,19,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,4,6,19,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,4,6,20,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,4,6,20,15,0.0,0.0,1.25,16.0,0.0,0.0,0.0
2016,4,6,20,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,4,6,20,45,0.0,0.0,1.15,16.0,0.0,0.0,0.0
2016,4,6,21,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,4,6,21,15,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,4,6,21,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,4,6,21,45,0.0,0.0,0.8,16.5,0.0,0.0,0.0
2016,4,6,22,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,4,6,22,15,0.0,0.0,0.6,16.5,0.0,0.0,0.0
2016,4,6,22,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,4,6,22,45,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,4,6,23,0,0.0,0.0,0.3,16.0,0.0,0.0,0.0
2016,4,6,23,15,0.0,0.0,0.25,16.0,0.0,0.0,0.0
2016,4,6,23,30,0.0,0.0,0.2,16.0,0.0,0.0,0.0
2016,4,6,23,45,0.0,0.0,0.2,16.0,0.0,0.0,0.0
2016,4,7,0,0,0.0,0.0,0.2,16.0,0.0,0.0,0.0
2016,4,7,0,15,0.0,0.0,0.25,15.5,0.0,0.0,0.0
2016,4,7,0,30,0.0,0.0,0.3,15.0,0.0,0.0,0.0
2016,4,7,0,45,0.0,0.0,0.35,15.0,0.0,0.0,0.0
2016,4,7,1,0,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,4,7,1,15,0.0,0.0,0.45,14.5,0.0,0.0,0.0
2016,4,7,1,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,4,7,1,45,0.0,0.0,0.55,14.0,0.0,0.0,0.0
2016,4,7,2,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,4,7,2,15,0.0,0.0,0.65,13.5,0.0,0.0,0.0
2016,4,7,2,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,4,7,2,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,4,7,3,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,4,7,3,15,0.0,0.0,0.95,12.5,0.0,0.0,0.0
2016,4,7,3,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,7,3,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,4,7,4,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,7,4,15,0.0,0.0,1.15,11.5,0.0,0.0,0.0
2016,4,7,4,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,7,4,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,7,5,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,7,5,15,0.0,0.0,1.4,10.5,0.0,0.0,0.0
2016,4,7,5,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,4,7,5,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,4,7,6,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,4,7,6,15,0.0,10.5,1.55,11.0,10.5,8.26,0.0
2016,4,7,6,30,0.0,21.0,1.7,12.0,21.0,15.54,0.0
2016,4,7,6,45,129.0,38.0,1.9,13.5,58.5,28.3,18.37
2016,4,7,7,0,258.0,55.0,2.1,15.0,96.0,40.97,30.36
2016,4,7,7,15,306.5,73.5,2.35,15.5,141.5,54.02,42.29
2016,4,7,7,30,355.0,92.0,2.6,16.0,187.0,66.68,53.6
2016,4,7,7,45,394.0,106.0,2.85,17.0,234.5,75.91,61.47
2016,4,7,8,0,433.0,120.0,3.1,18.0,282.0,84.85,68.84
2016,4,7,8,15,474.0,133.5,3.2,18.5,337.0,93.2,75.68
2016,4,7,8,30,515.0,147.0,3.3,19.0,392.0,101.27,82.15
2016,4,7,8,45,692.5,120.5,3.4,20.0,491.5,87.75,69.98
2016,4,7,9,0,870.0,94.0,3.5,21.0,591.0,80.11,62.96
2016,4,7,9,15,887.5,97.0,3.6,21.5,642.5,81.84,64.09
2016,4,7,9,30,905.0,100.0,3.7,22.0,694.0,92.45,72.66
2016,4,7,9,45,784.5,154.0,3.8,23.0,694.5,102.95,80.89
2016,4,7,10,0,664.0,208.0,3.9,24.0,695.0,127.09,100.25
2016,4,7,10,15,811.0,156.0,3.9,24.5,781.0,109.52,85.4
2016,4,7,10,30,958.0,104.0,3.9,25.0,867.0,135.37,77.23
2016,4,7,10,45,962.0,106.5,3.95,25.5,898.0,200.1,112.07
2016,4,7,11,0,966.0,109.0,4.0,26.0,929.0,265.05,160.24
2016,4,7,11,15,970.0,110.0,4.0,26.0,952.5,329.12,213.74
2016,4,7,11,30,974.0,111.0,4.0,26.0,976.0,392.9,268.85
2016,4,7,11,45,956.5,124.0,4.0,26.5,984.5,455.5,322.61
2016,4,7,12,0,939.0,137.0,4.0,27.0,993.0,515.19,372.6
2016,4,7,12,15,939.5,137.5,3.95,27.0,998.5,572.9,420.05
2016,4,7,12,30,940.0,138.0,3.9,27.0,1004.0,629.14,464.99
2016,4,7,12,45,709.0,265.5,3.85,27.5,918.0,647.12,478.38
2016,4,7,13,0,478.0,393.0,3.8,28.0,832.0,638.73,470.88
2016,4,7,13,15,537.5,362.5,3.65,28.0,849.5,693.92,511.53
2016,4,7,13,30,597.0,332.0,3.5,28.0,867.0,750.64,552.41
2016,4,7,13,45,620.0,309.5,3.35,28.0,854.0,786.17,577.84
2016,4,7,14,0,643.0,287.0,3.2,28.0,841.0,821.54,602.94
2016,4,7,14,15,542.5,310.5,3.05,28.0,768.0,786.45,577.89
2016,4,7,14,30,442.0,334.0,2.9,28.0,695.0,744.7,548.27
2016,4,7,14,45,466.0,308.5,2.8,28.0,674.0,765.21,564.19
2016,4,7,15,0,490.0,283.0,2.7,28.0,653.0,783.34,578.1
2016,4,7,15,15,585.0,231.0,2.6,27.5,648.0,840.15,621.15
2016,4,7,15,30,680.0,179.0,2.5,27.0,643.0,904.87,667.32
2016,4,7,15,45,751.0,145.0,2.4,27.0,623.5,952.24,698.93
2016,4,7,16,0,822.0,111.0,2.3,27.0,604.0,987.36,722.54
2016,4,7,16,15,797.0,106.5,2.15,26.5,549.0,963.98,709.13
2016,4,7,16,30,772.0,102.0,2.0,26.0,494.0,936.71,693.69
2016,4,7,16,45,736.0,97.0,1.9,26.0,436.0,902.44,672.67
2016,4,7,17,0,700.0,92.0,1.8,26.0,378.0,857.77,644.34
2016,4,7,17,15,651.0,85.0,1.6,24.5,319.0,795.14,605.55
2016,4,7,17,30,602.0,78.0,1.4,23.0,260.0,730.76,563.68
2016,4,7,17,45,525.5,68.5,1.25,22.0,202.5,635.97,496.68
2016,4,7,18,0,449.0,59.0,1.1,21.0,145.0,541.62,425.93
2016,4,7,18,15,333.5,44.0,1.1,20.0,96.0,408.63,321.68
2016,4,7,18,30,218.0,29.0,1.1,19.0,47.0,281.18,201.99
2016,4,7,18,45,109.0,14.5,1.15,18.5,23.5,101.81,0.0
2016,4,7,19,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,4,7,19,15,0.0,0.0,1.2,17.5,0.0,0.0,0.0
2016,4,7,19,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,7,19,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,7,20,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,7,20,15,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,7,20,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,7,20,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,7,21,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,7,21,15,0.0,0.0,1.15,17.0,0.0,0.0,0.0
2016,4,7,21,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,4,7,21,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,4,7,22,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,4,7,22,15,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2016,4,7,22,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,4,7,22,45,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,4,7,23,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,4,7,23,15,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,4,7,23,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,4,7,23,45,0.0,0.0,0.75,17.0,0.0,0.0,0.0
2016,4,8,0,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,4,8,0,15,0.0,0.0,0.65,16.5,0.0,0.0,0.0
2016,4,8,0,30,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,4,8,0,45,0.0,0.0,0.55,16.0,0.0,0.0,0.0
2016,4,8,1,0,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,4,8,1,15,0.0,0.0,0.55,15.5,0.0,0.0,0.0
2016,4,8,1,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,4,8,1,45,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,4,8,2,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,4,8,2,15,0.0,0.0,0.85,14.5,0.0,0.0,0.0
2016,4,8,2,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,4,8,2,45,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2016,4,8,3,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,8,3,15,0.0,0.0,1.15,12.5,0.0,0.0,0.0
2016,4,8,3,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,8,3,45,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,4,8,4,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,8,4,15,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,4,8,4,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,8,4,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,4,8,5,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,8,5,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,4,8,5,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,4,8,5,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,4,8,6,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,4,8,6,15,0.0,9.5,2.45,12.5,9.5,7.47,0.0
2016,4,8,6,30,0.0,19.0,2.8,13.0,19.0,14.31,0.0
2016,4,8,6,45,99.5,40.0,3.15,13.5,56.0,29.55,19.57
2016,4,8,7,0,199.0,61.0,3.5,14.0,93.0,44.78,33.87
2016,4,8,7,15,254.5,81.5,3.65,14.5,139.5,59.23,47.1
2016,4,8,7,30,310.0,102.0,3.8,15.0,186.0,73.42,59.78
2016,4,8,7,45,375.5,111.0,4.0,16.0,236.5,78.85,64.3
2016,4,8,8,0,441.0,120.0,4.2,17.0,287.0,84.92,69.19
2016,4,8,8,15,304.5,164.0,4.5,17.5,288.0,111.32,91.69
2016,4,8,8,30,168.0,208.0,4.8,18.0,289.0,136.94,113.12
2016,4,8,8,45,339.5,198.5,5.15,19.0,386.0,130.87,107.1
2016,4,8,9,0,511.0,189.0,5.5,20.0,483.0,122.8,99.51
2016,4,8,9,15,429.5,236.0,5.55,20.5,498.0,144.67,117.37
2016,4,8,9,30,348.0,283.0,5.6,21.0,513.0,172.13,139.64
2016,4,8,9,45,429.5,274.0,5.7,21.5,577.0,159.02,128.12
2016,4,8,10,0,511.0,265.0,5.8,22.0,641.0,153.91,123.35
2016,4,8,10,15,453.5,306.0,5.7,22.5,652.5,169.01,135.25
2016,4,8,10,30,396.0,347.0,5.6,23.0,664.0,221.13,158.72
2016,4,8,10,45,269.5,388.5,5.6,23.5,608.0,257.82,185.78
2016,4,8,11,0,143.0,430.0,5.6,24.0,552.0,293.04,217.1
2016,4,8,11,15,236.0,428.5,5.45,24.0,636.5,336.11,247.0
2016,4,8,11,30,329.0,427.0,5.3,24.0,721.0,380.34,279.4
2016,4,8,11,45,387.0,409.5,5.2,24.5,760.0,423.75,312.74
2016,4,8,12,0,445.0,392.0,5.1,25.0,799.0,467.81,346.94
2016,4,8,12,15,301.5,435.5,4.95,25.0,712.0,466.05,348.59
2016,4,8,12,30,158.0,479.0,4.8,25.0,625.0,446.45,335.03
2016,4,8,12,45,270.5,449.0,4.65,25.5,698.0,515.16,386.23
2016,4,8,13,0,383.0,419.0,4.5,26.0,771.0,593.41,443.73
2016,4,8,13,15,267.5,440.5,4.4,26.0,684.5,559.6,418.61
2016,4,8,13,30,152.0,462.0,4.3,26.0,598.0,505.59,378.45
2016,4,8,13,45,147.0,450.5,4.2,26.0,580.0,509.12,381.71
2016,4,8,14,0,142.0,439.0,4.1,26.0,562.0,511.03,383.57
2016,4,8,14,15,148.5,424.0,4.05,26.0,549.0,518.13,389.62
2016,4,8,14,30,155.0,409.0,4.0,26.0,536.0,524.34,395.08
2016,4,8,14,45,350.5,337.5,4.0,26.0,607.5,668.53,504.87
2016,4,8,15,0,546.0,266.0,4.0,26.0,679.0,820.56,616.55
2016,4,8,15,15,647.5,210.5,4.0,25.5,673.5,889.05,668.37
2016,4,8,15,30,749.0,155.0,4.0,25.0,668.0,947.96,711.31
2016,4,8,15,45,734.0,148.0,4.05,25.0,620.5,939.67,707.45
2016,4,8,16,0,719.0,141.0,4.1,25.0,573.0,927.48,701.57
2016,4,8,16,15,692.0,135.0,4.0,24.5,520.5,900.6,686.22
2016,4,8,16,30,665.0,129.0,3.9,24.0,468.0,870.15,668.36
2016,4,8,16,45,625.5,122.0,3.8,24.0,412.0,822.67,636.92
2016,4,8,17,0,586.0,115.0,3.7,24.0,356.0,772.3,602.92
2016,4,8,17,15,535.5,105.0,3.25,23.0,299.5,705.33,556.6
2016,4,8,17,30,485.0,95.0,2.8,22.0,243.0,631.13,503.18
2016,4,8,17,45,405.0,82.5,2.4,21.0,188.5,534.05,430.05
2016,4,8,18,0,325.0,70.0,2.0,20.0,134.0,439.42,355.25
2016,4,8,18,15,228.5,50.5,2.0,19.0,88.0,322.77,259.19
2016,4,8,18,30,132.0,31.0,2.0,18.0,42.0,211.49,154.55
2016,4,8,18,45,66.0,15.5,2.05,17.5,21.0,66.97,0.0
2016,4,8,19,0,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,4,8,19,15,0.0,0.0,2.1,16.5,0.0,0.0,0.0
2016,4,8,19,30,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,4,8,19,45,0.0,0.0,2.15,16.0,0.0,0.0,0.0
2016,4,8,20,0,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,4,8,20,15,0.0,0.0,2.1,15.5,0.0,0.0,0.0
2016,4,8,20,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,4,8,20,45,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2016,4,8,21,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,4,8,21,15,0.0,0.0,1.8,14.5,0.0,0.0,0.0
2016,4,8,21,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,4,8,21,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,4,8,22,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,4,8,22,15,0.0,0.0,1.4,13.5,0.0,0.0,0.0
2016,4,8,22,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,4,8,22,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,8,23,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,8,23,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,4,8,23,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,8,23,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,4,9,0,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,4,9,0,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,4,9,0,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,4,9,0,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,4,9,1,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,4,9,1,15,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2016,4,9,1,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,9,1,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,4,9,2,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,9,2,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,9,2,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,9,2,45,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2016,4,9,3,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,9,3,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,9,3,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,4,9,3,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,4,9,4,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,4,9,4,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,4,9,4,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,4,9,4,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,4,9,5,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,4,9,5,15,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,4,9,5,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,4,9,5,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,4,9,6,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,4,9,6,15,0.0,7.5,2.3,13.5,7.5,5.9,0.0
2016,4,9,6,30,0.0,15.0,2.5,14.0,15.0,11.43,0.0
2016,4,9,6,45,27.0,39.0,2.75,14.5,43.5,28.95,19.11
2016,4,9,7,0,54.0,63.0,3.0,15.0,72.0,45.69,34.58
2016,4,9,7,15,93.5,85.0,3.1,15.5,107.5,60.63,48.17
2016,4,9,7,30,133.0,107.0,3.2,16.0,143.0,75.6,61.46
2016,4,9,7,45,66.5,106.5,3.3,16.5,124.5,77.35,62.84
2016,4,9,8,0,0.0,106.0,3.4,17.0,106.0,78.75,63.76
2016,4,9,8,15,29.0,153.0,3.7,17.5,167.0,106.95,87.85
2016,4,9,8,30,58.0,200.0,4.0,18.0,228.0,134.93,111.3
2016,4,9,8,45,279.5,197.0,4.3,19.0,356.0,128.64,105.1
2016,4,9,9,0,501.0,194.0,4.6,20.0,484.0,125.24,101.48
2016,4,9,9,15,444.5,234.0,4.7,20.5,508.0,143.77,116.49
2016,4,9,9,30,388.0,274.0,4.8,21.0,532.0,168.74,136.66
2016,4,9,9,45,195.0,218.0,4.9,21.5,348.0,133.17,106.54
2016,4,9,10,0,2.0,162.0,5.0,22.0,164.0,120.83,95.87
2016,4,9,10,15,3.5,169.0,5.0,22.0,172.5,125.85,99.84
2016,4,9,10,30,5.0,176.0,5.0,22.0,181.0,131.5,99.53
2016,4,9,10,45,2.5,151.0,5.0,22.5,153.5,114.52,85.8
2016,4,9,11,0,0.0,126.0,5.0,23.0,126.0,96.35,71.28
2016,4,9,11,15,5.0,168.0,4.95,23.0,172.5,128.57,96.42
2016,4,9,11,30,10.0,210.0,4.9,23.0,219.0,161.4,121.87
2016,4,9,11,45,229.5,302.0,4.9,23.5,512.5,296.89,222.01
2016,4,9,12,0,449.0,394.0,4.9,24.0,806.0,472.11,351.62
2016,4,9,12,15,247.0,404.5,4.85,24.0,631.5,418.85,315.3
2016,4,9,12,30,45.0,415.0,4.8,24.0,457.0,338.55,255.95
2016,4,9,12,45,71.0,438.5,4.8,24.5,504.5,381.44,288.14
2016,4,9,13,0,97.0,462.0,4.8,25.0,552.0,428.21,322.74
2016,4,9,13,15,82.0,445.5,4.75,25.0,521.0,417.27,314.77
2016,4,9,13,30,67.0,429.0,4.7,25.0,490.0,403.74,304.93
2016,4,9,13,45,436.5,305.0,4.7,25.0,684.5,639.3,485.89
2016,4,9,14,0,806.0,181.0,4.7,25.0,879.0,859.87,648.77
2016,4,9,14,15,797.5,178.5,4.7,24.5,850.5,885.44,667.21
2016,4,9,14,30,789.0,176.0,4.7,24.0,822.0,907.22,684.4
2016,4,9,14,45,779.5,171.5,4.7,24.0,786.5,922.37,695.84
2016,4,9,15,0,770.0,167.0,4.7,24.0,751.0,942.72,711.08
2016,4,9,15,15,398.5,216.5,4.7,24.0,518.0,645.42,498.03
2016,4,9,15,30,27.0,266.0,4.7,24.0,285.0,274.28,211.2
2016,4,9,15,45,24.5,245.0,4.75,24.0,261.0,233.41,180.88
2016,4,9,16,0,22.0,224.0,4.8,24.0,237.0,214.32,166.55
2016,4,9,16,15,208.5,207.5,4.7,23.5,315.5,459.16,364.23
2016,4,9,16,30,395.0,191.0,4.6,23.0,394.0,659.47,520.81
2016,4,9,16,45,367.5,176.5,4.6,23.0,348.0,594.52,473.49
2016,4,9,17,0,340.0,162.0,4.6,23.0,302.0,553.2,443.8
2016,4,9,17,15,315.0,140.0,4.4,22.5,254.5,503.02,407.03
2016,4,9,17,30,290.0,118.0,4.2,22.0,207.0,451.62,368.23
2016,4,9,17,45,322.5,93.0,4.05,21.5,172.5,470.65,384.19
2016,4,9,18,0,355.0,68.0,3.9,21.0,138.0,463.98,377.38
2016,4,9,18,15,249.0,50.5,4.0,20.5,92.0,340.78,274.66
2016,4,9,18,30,143.0,33.0,4.1,20.0,46.0,224.49,165.7
2016,4,9,18,45,71.5,16.5,4.2,20.0,23.0,72.34,0.0
2016,4,9,19,0,0.0,0.0,4.3,20.0,0.0,0.0,0.0
2016,4,9,19,15,0.0,0.0,4.4,19.5,0.0,0.0,0.0
2016,4,9,19,30,0.0,0.0,4.5,19.0,0.0,0.0,0.0
2016,4,9,19,45,0.0,0.0,4.65,18.5,0.0,0.0,0.0
2016,4,9,20,0,0.0,0.0,4.8,18.0,0.0,0.0,0.0
2016,4,9,20,15,0.0,0.0,4.7,17.5,0.0,0.0,0.0
2016,4,9,20,30,0.0,0.0,4.6,17.0,0.0,0.0,0.0
2016,4,9,20,45,0.0,0.0,4.5,17.0,0.0,0.0,0.0
2016,4,9,21,0,0.0,0.0,4.4,17.0,0.0,0.0,0.0
2016,4,9,21,15,0.0,0.0,4.3,16.5,0.0,0.0,0.0
2016,4,9,21,30,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2016,4,9,21,45,0.0,0.0,4.15,16.0,0.0,0.0,0.0
2016,4,9,22,0,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,4,9,22,15,0.0,0.0,4.0,15.5,0.0,0.0,0.0
2016,4,9,22,30,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,4,9,22,45,0.0,0.0,3.85,15.0,0.0,0.0,0.0
2016,4,9,23,0,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,4,9,23,15,0.0,0.0,3.75,15.0,0.0,0.0,0.0
2016,4,9,23,30,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,4,9,23,45,0.0,0.0,3.65,15.0,0.0,0.0,0.0
2016,4,10,0,0,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,4,10,0,15,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,4,10,0,30,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,4,10,0,45,0.0,0.0,3.35,15.0,0.0,0.0,0.0
2016,4,10,1,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,4,10,1,15,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,4,10,1,30,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,4,10,1,45,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,4,10,2,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,4,10,2,15,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,4,10,2,30,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,4,10,2,45,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,4,10,3,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,4,10,3,15,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,4,10,3,30,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,4,10,3,45,0.0,0.0,3.35,15.0,0.0,0.0,0.0
2016,4,10,4,0,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,4,10,4,15,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,4,10,4,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,4,10,4,45,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,4,10,5,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,4,10,5,15,0.0,0.0,2.95,15.0,0.0,0.0,0.0
2016,4,10,5,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,4,10,5,45,0.0,0.0,2.85,15.0,0.0,0.0,0.0
2016,4,10,6,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,4,10,6,15,36.5,11.5,3.0,15.0,13.5,9.05,0.0
2016,4,10,6,30,73.0,23.0,3.2,15.0,27.0,17.32,3.74
2016,4,10,6,45,185.5,42.5,3.4,15.5,70.0,31.74,21.5
2016,4,10,7,0,298.0,62.0,3.6,16.0,113.0,46.12,34.85
2016,4,10,7,15,379.5,76.0,4.0,16.5,166.0,56.39,44.26
2016,4,10,7,30,461.0,90.0,4.4,17.0,219.0,66.56,53.29
2016,4,10,7,45,230.5,63.0,4.8,18.0,127.5,45.4,34.46
2016,4,10,8,0,0.0,36.0,5.2,19.0,36.0,27.48,18.51
2016,4,10,8,15,0.0,78.0,5.35,19.5,78.0,59.91,46.62
2016,4,10,8,30,0.0,120.0,5.5,20.0,120.0,89.75,71.98
2016,4,10,8,45,2.5,150.0,5.65,21.0,151.5,110.48,89.02
2016,4,10,9,0,5.0,180.0,5.8,22.0,183.0,130.76,105.39
2016,4,10,9,15,7.0,194.0,5.8,22.5,198.5,140.6,113.02
2016,4,10,9,30,9.0,208.0,5.8,23.0,214.0,150.33,120.51
2016,4,10,9,45,8.0,203.0,5.8,23.5,209.0,147.81,117.86
2016,4,10,10,0,7.0,198.0,5.8,24.0,204.0,145.03,115.06
2016,4,10,10,15,9.5,218.5,5.8,24.5,226.0,158.8,125.84
2016,4,10,10,30,12.0,239.0,5.8,25.0,248.0,174.07,131.34
2016,4,10,10,45,7.5,197.0,5.85,25.5,203.0,147.48,110.27
2016,4,10,11,0,3.0,155.0,5.9,26.0,158.0,118.06,87.25
2016,4,10,11,15,4.0,157.5,5.85,25.5,162.0,120.72,89.4
2016,4,10,11,30,5.0,160.0,5.8,25.0,166.0,123.53,91.7
2016,4,10,11,45,20.5,267.5,5.75,25.0,287.5,203.45,153.27
2016,4,10,12,0,36.0,375.0,5.7,25.0,409.0,288.97,218.27
2016,4,10,12,15,33.5,379.0,5.45,24.5,410.5,298.43,225.8
2016,4,10,12,30,31.0,383.0,5.2,24.0,412.0,307.74,233.3
2016,4,10,12,45,25.5,356.0,5.0,24.0,380.0,291.64,221.16
2016,4,10,13,0,20.0,329.0,4.8,24.0,348.0,268.36,203.56
2016,4,10,13,15,45.0,381.5,4.7,24.0,423.0,339.32,257.75
2016,4,10,13,30,70.0,434.0,4.6,24.0,498.0,410.42,311.21
2016,4,10,13,45,35.0,263.0,4.6,24.0,295.0,245.61,187.12
2016,4,10,14,0,0.0,92.0,4.6,24.0,92.0,71.44,51.2
2016,4,10,14,15,1.0,120.5,4.8,24.0,121.5,94.88,69.94
2016,4,10,14,30,2.0,149.0,5.0,24.0,151.0,118.92,89.03
2016,4,10,14,45,4.0,167.5,5.25,24.5,171.0,136.39,102.82
2016,4,10,15,0,6.0,186.0,5.5,25.0,191.0,154.63,117.2
2016,4,10,15,15,10.0,209.0,5.5,25.0,216.5,179.83,137.34
2016,4,10,15,30,14.0,232.0,5.5,25.0,242.0,206.93,158.99
2016,4,10,15,45,10.0,208.0,5.5,25.0,215.0,183.16,140.66
2016,4,10,16,0,6.0,184.0,5.5,25.0,188.0,158.94,121.88
2016,4,10,16,15,17.0,190.0,5.4,24.5,199.5,179.01,139.01
2016,4,10,16,30,28.0,196.0,5.3,24.0,211.0,222.37,174.66
2016,4,10,16,45,68.5,185.0,5.25,24.0,215.0,257.83,205.21
2016,4,10,17,0,109.0,174.0,5.2,24.0,219.0,315.8,253.29
2016,4,10,17,15,90.5,150.5,4.95,23.5,184.0,253.39,204.28
2016,4,10,17,30,72.0,127.0,4.7,23.0,149.0,212.73,171.72
2016,4,10,17,45,52.0,101.0,4.45,22.5,115.5,166.13,133.39
2016,4,10,18,0,32.0,75.0,4.2,22.0,82.0,118.44,93.24
2016,4,10,18,15,16.0,50.0,4.1,21.5,53.5,74.27,55.5
2016,4,10,18,30,0.0,25.0,4.0,21.0,25.0,20.32,9.77
2016,4,10,18,45,0.0,12.5,3.9,21.0,12.5,9.83,0.0
2016,4,10,19,0,0.0,0.0,3.8,21.0,0.0,0.0,0.0
2016,4,10,19,15,0.0,0.0,3.95,20.5,0.0,0.0,0.0
2016,4,10,19,30,0.0,0.0,4.1,20.0,0.0,0.0,0.0
2016,4,10,19,45,0.0,0.0,4.25,20.0,0.0,0.0,0.0
2016,4,10,20,0,0.0,0.0,4.4,20.0,0.0,0.0,0.0
2016,4,10,20,15,0.0,0.0,4.35,19.5,0.0,0.0,0.0
2016,4,10,20,30,0.0,0.0,4.3,19.0,0.0,0.0,0.0
2016,4,10,20,45,0.0,0.0,4.25,19.0,0.0,0.0,0.0
2016,4,10,21,0,0.0,0.0,4.2,19.0,0.0,0.0,0.0
2016,4,10,21,15,0.0,0.0,4.15,19.0,0.0,0.0,0.0
2016,4,10,21,30,0.0,0.0,4.1,19.0,0.0,0.0,0.0
2016,4,10,21,45,0.0,0.0,4.05,19.0,0.0,0.0,0.0
2016,4,10,22,0,0.0,0.0,4.0,19.0,0.0,0.0,0.0
2016,4,10,22,15,0.0,0.0,4.0,18.5,0.0,0.0,0.0
2016,4,10,22,30,0.0,0.0,4.0,18.0,0.0,0.0,0.0
2016,4,10,22,45,0.0,0.0,4.05,18.0,0.0,0.0,0.0
2016,4,10,23,0,0.0,0.0,4.1,18.0,0.0,0.0,0.0
2016,4,10,23,15,0.0,0.0,4.1,18.0,0.0,0.0,0.0
2016,4,10,23,30,0.0,0.0,4.1,18.0,0.0,0.0,0.0
2016,4,10,23,45,0.0,0.0,4.15,18.0,0.0,0.0,0.0
2016,4,11,0,0,0.0,0.0,4.2,18.0,0.0,0.0,0.0
2016,4,11,0,15,0.0,0.0,4.2,18.0,0.0,0.0,0.0
2016,4,11,0,30,0.0,0.0,4.2,18.0,0.0,0.0,0.0
2016,4,11,0,45,0.0,0.0,4.25,18.0,0.0,0.0,0.0
2016,4,11,1,0,0.0,0.0,4.3,18.0,0.0,0.0,0.0
2016,4,11,1,15,0.0,0.0,4.2,18.0,0.0,0.0,0.0
2016,4,11,1,30,0.0,0.0,4.1,18.0,0.0,0.0,0.0
2016,4,11,1,45,0.0,0.0,4.05,18.0,0.0,0.0,0.0
2016,4,11,2,0,0.0,0.0,4.0,18.0,0.0,0.0,0.0
2016,4,11,2,15,0.0,0.0,3.9,18.0,0.0,0.0,0.0
2016,4,11,2,30,0.0,0.0,3.8,18.0,0.0,0.0,0.0
2016,4,11,2,45,0.0,0.0,3.7,18.0,0.0,0.0,0.0
2016,4,11,3,0,0.0,0.0,3.6,18.0,0.0,0.0,0.0
2016,4,11,3,15,0.0,0.0,3.55,18.0,0.0,0.0,0.0
2016,4,11,3,30,0.0,0.0,3.5,18.0,0.0,0.0,0.0
2016,4,11,3,45,0.0,0.0,3.45,18.0,0.0,0.0,0.0
2016,4,11,4,0,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2016,4,11,4,15,0.0,0.0,3.45,18.0,0.0,0.0,0.0
2016,4,11,4,30,0.0,0.0,3.5,18.0,0.0,0.0,0.0
2016,4,11,4,45,0.0,0.0,3.6,18.0,0.0,0.0,0.0
2016,4,11,5,0,0.0,0.0,3.7,18.0,0.0,0.0,0.0
2016,4,11,5,15,0.0,0.0,3.6,18.0,0.0,0.0,0.0
2016,4,11,5,30,0.0,0.0,3.5,18.0,0.0,0.0,0.0
2016,4,11,5,45,0.0,0.0,3.45,18.0,0.0,0.0,0.0
2016,4,11,6,0,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2016,4,11,6,15,0.0,1.5,3.45,18.5,1.5,1.18,0.0
2016,4,11,6,30,0.0,3.0,3.5,19.0,3.0,2.27,0.0
2016,4,11,6,45,0.0,9.0,3.55,19.5,9.0,6.82,0.12
2016,4,11,7,0,0.0,15.0,3.6,20.0,15.0,11.39,4.24
2016,4,11,7,15,0.0,22.0,3.85,20.5,22.0,16.73,9.01
2016,4,11,7,30,0.0,29.0,4.1,21.0,29.0,22.09,13.72
2016,4,11,7,45,15.5,88.5,4.4,21.5,94.5,66.51,52.25
2016,4,11,8,0,31.0,148.0,4.7,22.0,160.0,102.8,83.08
2016,4,11,8,15,82.5,181.5,4.7,22.5,220.5,123.93,100.49
2016,4,11,8,30,134.0,215.0,4.7,23.0,281.0,140.05,113.42
2016,4,11,8,45,109.0,237.5,4.7,23.5,295.0,157.54,127.29
2016,4,11,9,0,84.0,260.0,4.7,24.0,309.0,170.03,136.87
2016,4,11,9,15,121.0,289.0,4.6,24.5,366.5,178.22,142.82
2016,4,11,9,30,158.0,318.0,4.5,25.0,424.0,192.87,153.98
2016,4,11,9,45,190.5,339.0,4.4,25.5,475.0,203.35,161.66
2016,4,11,10,0,223.0,360.0,4.3,26.0,526.0,213.42,168.97
2016,4,11,10,15,499.0,268.0,4.05,26.5,664.5,151.18,118.32
2016,4,11,10,30,775.0,176.0,3.8,27.0,803.0,162.25,98.25
2016,4,11,10,45,798.5,170.0,3.6,27.5,837.0,215.41,128.39
2016,4,11,11,0,822.0,164.0,3.4,28.0,871.0,271.39,169.73
2016,4,11,11,15,829.0,165.0,3.15,28.5,894.5,329.64,217.26
2016,4,11,11,30,836.0,166.0,2.9,29.0,918.0,388.3,265.87
2016,4,11,11,45,852.0,159.5,2.65,29.5,935.5,445.8,312.77
2016,4,11,12,0,868.0,153.0,2.4,30.0,953.0,502.16,357.53
2016,4,11,12,15,870.0,153.5,2.25,30.0,959.5,556.68,400.48
2016,4,11,12,30,872.0,154.0,2.1,30.0,966.0,610.07,441.08
2016,4,11,12,45,879.5,149.0,1.95,30.5,965.0,661.76,478.15
2016,4,11,13,0,887.0,144.0,1.8,31.0,964.0,712.02,512.78
2016,4,11,13,15,653.0,269.0,1.7,31.0,869.0,707.74,507.43
2016,4,11,13,30,419.0,394.0,1.6,31.0,774.0,670.71,479.43
2016,4,11,13,45,652.0,263.5,1.55,31.0,839.0,780.06,557.29
2016,4,11,14,0,885.0,133.0,1.5,31.0,904.0,873.54,620.38
2016,4,11,14,15,590.0,264.0,1.45,31.0,771.0,793.61,565.11
2016,4,11,14,30,295.0,395.0,1.4,31.0,638.0,656.87,470.18
2016,4,11,14,45,367.5,351.0,1.35,31.0,640.0,699.49,502.47
2016,4,11,15,0,440.0,307.0,1.3,31.0,642.0,762.04,545.58
2016,4,11,15,15,634.5,212.5,1.25,30.5,666.0,881.17,628.52
2016,4,11,15,30,829.0,118.0,1.2,30.0,690.0,981.17,692.15
2016,4,11,15,45,661.0,164.0,1.15,30.0,599.5,886.97,633.06
2016,4,11,16,0,493.0,210.0,1.1,30.0,509.0,768.06,556.97
2016,4,11,16,15,353.0,217.5,1.0,29.5,422.0,617.83,457.23
2016,4,11,16,30,213.0,225.0,0.9,29.0,335.0,469.27,353.41
2016,4,11,16,45,461.0,154.5,0.8,29.0,357.0,687.0,513.09
2016,4,11,17,0,709.0,84.0,0.7,29.0,379.0,858.02,624.48
2016,4,11,17,15,663.5,78.0,0.6,28.0,321.0,799.8,586.91
2016,4,11,17,30,618.0,72.0,0.5,27.0,263.0,739.94,549.71
2016,4,11,17,45,551.5,63.0,0.45,26.5,207.0,654.94,492.71
2016,4,11,18,0,485.0,54.0,0.4,26.0,151.0,570.47,432.46
2016,4,11,18,15,371.0,41.5,0.5,25.5,102.0,440.51,335.97
2016,4,11,18,30,257.0,29.0,0.6,25.0,53.0,317.28,230.17
2016,4,11,18,45,128.5,14.5,0.7,24.5,26.5,118.18,0.0
2016,4,11,19,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,4,11,19,15,0.0,0.0,0.85,23.5,0.0,0.0,0.0
2016,4,11,19,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,4,11,19,45,0.0,0.0,0.95,22.5,0.0,0.0,0.0
2016,4,11,20,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,4,11,20,15,0.0,0.0,1.0,21.5,0.0,0.0,0.0
2016,4,11,20,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,4,11,20,45,0.0,0.0,1.0,20.5,0.0,0.0,0.0
2016,4,11,21,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,4,11,21,15,0.0,0.0,0.95,19.5,0.0,0.0,0.0
2016,4,11,21,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,4,11,21,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,4,11,22,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,4,11,22,15,0.0,0.0,0.85,18.5,0.0,0.0,0.0
2016,4,11,22,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,4,11,22,45,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,4,11,23,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,4,11,23,15,0.0,0.0,0.85,17.5,0.0,0.0,0.0
2016,4,11,23,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,4,11,23,45,0.0,0.0,1.0,16.5,0.0,0.0,0.0
2016,4,12,0,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,4,12,0,15,0.0,0.0,1.3,15.5,0.0,0.0,0.0
2016,4,12,0,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,4,12,0,45,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,4,12,1,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,4,12,1,15,0.0,0.0,2.2,14.5,0.0,0.0,0.0
2016,4,12,1,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,4,12,1,45,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,4,12,2,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,4,12,2,15,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,4,12,2,30,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,4,12,2,45,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,4,12,3,0,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,4,12,3,15,0.0,0.0,3.85,13.5,0.0,0.0,0.0
2016,4,12,3,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,4,12,3,45,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,4,12,4,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,4,12,4,15,0.0,0.0,3.75,13.0,0.0,0.0,0.0
2016,4,12,4,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,4,12,4,45,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2016,4,12,5,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,4,12,5,15,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,4,12,5,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,4,12,5,45,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,4,12,6,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,4,12,6,15,58.0,12.5,3.7,13.0,16.0,9.83,0.0
2016,4,12,6,30,116.0,25.0,3.8,13.0,32.0,18.85,7.21
2016,4,12,6,45,217.0,43.5,3.95,13.5,75.5,32.62,22.65
2016,4,12,7,0,318.0,62.0,4.1,14.0,119.0,46.28,35.37
2016,4,12,7,15,394.5,75.5,4.1,14.5,171.5,56.19,44.5
2016,4,12,7,30,471.0,89.0,4.1,15.0,224.0,66.01,53.24
2016,4,12,7,45,235.5,81.0,4.2,15.5,148.5,57.19,45.27
2016,4,12,8,0,0.0,73.0,4.3,16.0,73.0,56.03,44.02
2016,4,12,8,15,0.0,85.0,4.3,16.5,85.0,65.07,51.68
2016,4,12,8,30,0.0,97.0,4.3,17.0,97.0,73.94,59.06
2016,4,12,8,45,0.0,123.0,4.35,17.5,123.0,92.43,74.65
2016,4,12,9,0,0.0,149.0,4.4,18.0,149.0,110.55,89.7
2016,4,12,9,15,3.5,172.5,4.3,18.5,175.0,126.78,102.95
2016,4,12,9,30,7.0,196.0,4.2,19.0,201.0,142.76,115.83
2016,4,12,9,45,3.5,151.5,4.1,19.5,154.0,113.52,90.79
2016,4,12,10,0,0.0,107.0,4.0,20.0,107.0,82.11,64.06
2016,4,12,10,15,11.5,205.5,3.9,20.0,214.5,150.51,121.0
2016,4,12,10,30,23.0,304.0,3.8,20.0,322.0,215.98,166.0
2016,4,12,10,45,17.5,272.5,3.7,20.5,287.0,199.5,152.44
2016,4,12,11,0,12.0,241.0,3.6,21.0,252.0,180.27,137.24
2016,4,12,11,15,13.0,257.5,3.6,21.0,269.5,194.03,147.88
2016,4,12,11,30,14.0,274.0,3.6,21.0,287.0,208.18,158.78
2016,4,12,11,45,14.5,280.0,3.65,21.5,293.5,215.11,163.82
2016,4,12,12,0,15.0,286.0,3.7,22.0,300.0,222.17,168.97
2016,4,12,12,15,7.5,181.5,3.75,22.0,188.5,143.15,107.88
2016,4,12,12,30,0.0,77.0,3.8,22.0,77.0,59.8,42.22
2016,4,12,12,45,26.0,251.5,3.9,22.5,275.5,212.41,161.97
2016,4,12,13,0,52.0,426.0,4.0,23.0,474.0,371.04,281.71
2016,4,12,13,15,51.5,420.0,4.05,23.0,467.5,375.54,284.95
2016,4,12,13,30,51.0,414.0,4.1,23.0,461.0,379.54,288.32
2016,4,12,13,45,30.0,309.0,4.15,23.5,336.5,281.05,213.96
2016,4,12,14,0,9.0,204.0,4.2,24.0,212.0,168.57,127.37
2016,4,12,14,15,10.5,223.0,4.2,24.0,232.0,186.58,141.7
2016,4,12,14,30,12.0,242.0,4.2,24.0,252.0,205.34,156.45
2016,4,12,14,45,12.0,239.0,4.2,24.0,248.5,204.52,156.08
2016,4,12,15,0,12.0,236.0,4.2,24.0,245.0,203.8,155.86
2016,4,12,15,15,6.0,155.5,4.15,23.5,160.0,129.41,98.05
2016,4,12,15,30,0.0,75.0,4.1,23.0,75.0,57.81,41.12
2016,4,12,15,45,0.0,99.0,4.05,23.0,99.0,76.63,56.45
2016,4,12,16,0,0.0,123.0,4.0,23.0,123.0,97.22,73.2
2016,4,12,16,15,23.5,167.0,3.95,22.5,179.0,178.81,140.09
2016,4,12,16,30,47.0,211.0,3.9,22.0,235.0,259.65,205.79
2016,4,12,16,45,23.5,118.0,3.85,22.0,130.0,132.06,103.62
2016,4,12,17,0,0.0,25.0,3.8,22.0,25.0,19.07,10.2
2016,4,12,17,15,208.0,67.0,3.75,21.5,132.0,318.64,263.34
2016,4,12,17,30,416.0,109.0,3.7,21.0,239.0,583.8,474.22
2016,4,12,17,45,340.5,94.0,3.65,20.5,186.0,489.02,399.28
2016,4,12,18,0,265.0,79.0,3.6,20.0,133.0,376.99,309.15
2016,4,12,18,15,182.0,57.0,3.9,19.5,88.5,270.98,219.88
2016,4,12,18,30,99.0,35.0,4.2,19.0,44.0,167.26,126.32
2016,4,12,18,45,49.5,17.5,4.55,18.5,22.0,54.92,0.0
2016,4,12,19,0,0.0,0.0,4.9,18.0,0.0,0.0,0.0
2016,4,12,19,15,0.0,0.0,4.85,17.5,0.0,0.0,0.0
2016,4,12,19,30,0.0,0.0,4.8,17.0,0.0,0.0,0.0
2016,4,12,19,45,0.0,0.0,4.75,17.0,0.0,0.0,0.0
2016,4,12,20,0,0.0,0.0,4.7,17.0,0.0,0.0,0.0
2016,4,12,20,15,0.0,0.0,4.95,16.5,0.0,0.0,0.0
2016,4,12,20,30,0.0,0.0,5.2,16.0,0.0,0.0,0.0
2016,4,12,20,45,0.0,0.0,5.5,16.0,0.0,0.0,0.0
2016,4,12,21,0,0.0,0.0,5.8,16.0,0.0,0.0,0.0
2016,4,12,21,15,0.0,0.0,5.55,16.0,0.0,0.0,0.0
2016,4,12,21,30,0.0,0.0,5.3,16.0,0.0,0.0,0.0
2016,4,12,21,45,0.0,0.0,5.05,16.0,0.0,0.0,0.0
2016,4,12,22,0,0.0,0.0,4.8,16.0,0.0,0.0,0.0
2016,4,12,22,15,0.0,0.0,4.55,15.5,0.0,0.0,0.0
2016,4,12,22,30,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,4,12,22,45,0.0,0.0,4.05,15.0,0.0,0.0,0.0
2016,4,12,23,0,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,4,12,23,15,0.0,0.0,3.75,15.0,0.0,0.0,0.0
2016,4,12,23,30,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,4,12,23,45,0.0,0.0,3.65,15.0,0.0,0.0,0.0
2016,4,13,0,0,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,4,13,0,15,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,4,13,0,30,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,4,13,0,45,0.0,0.0,3.35,15.0,0.0,0.0,0.0
2016,4,13,1,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,4,13,1,15,0.0,0.0,3.15,14.5,0.0,0.0,0.0
2016,4,13,1,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,4,13,1,45,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,4,13,2,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,4,13,2,15,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,4,13,2,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,4,13,2,45,0.0,0.0,2.9,14.0,0.0,0.0,0.0
