Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,4,13,3,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,4,13,3,15,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,4,13,3,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,4,13,3,45,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,4,13,4,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,4,13,4,15,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,4,13,4,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,4,13,4,45,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,4,13,5,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,4,13,5,15,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,4,13,5,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,4,13,5,45,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2016,4,13,6,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,4,13,6,15,66.5,13.0,3.2,14.0,17.5,10.23,0.0
2016,4,13,6,30,133.0,26.0,3.3,14.0,35.0,19.64,8.54
2016,4,13,6,45,241.5,43.0,3.4,14.5,79.0,32.41,22.46
2016,4,13,7,0,350.0,60.0,3.5,15.0,123.0,45.16,34.29
2016,4,13,7,15,175.0,38.0,3.5,15.0,69.5,28.34,19.67
2016,4,13,7,30,0.0,16.0,3.5,15.0,16.0,12.16,5.25
2016,4,13,7,45,0.0,24.5,3.5,15.5,24.5,18.66,11.03
2016,4,13,8,0,0.0,33.0,3.5,16.0,33.0,25.19,16.75
2016,4,13,8,15,0.0,61.0,3.4,16.5,61.0,46.76,35.63
2016,4,13,8,30,0.0,89.0,3.3,17.0,89.0,68.28,54.14
2016,4,13,8,45,0.0,63.0,3.25,17.5,63.0,48.37,36.55
2016,4,13,9,0,0.0,37.0,3.2,18.0,37.0,28.36,19.02
2016,4,13,9,15,0.0,69.5,3.2,18.0,69.5,53.48,40.62
2016,4,13,9,30,0.0,102.0,3.2,18.0,102.0,78.37,61.76
2016,4,13,9,45,0.0,119.0,3.2,18.5,119.0,90.68,71.88
2016,4,13,10,0,0.0,136.0,3.2,19.0,136.0,102.83,81.76
2016,4,13,10,15,2.5,153.0,3.2,19.0,155.5,114.89,91.67
2016,4,13,10,30,5.0,170.0,3.2,19.0,175.0,127.57,97.36
2016,4,13,10,45,2.5,135.0,3.25,19.5,137.5,103.12,77.57
2016,4,13,11,0,0.0,100.0,3.3,20.0,100.0,77.1,56.66
2016,4,13,11,15,0.0,116.5,3.25,20.5,116.5,89.49,66.39
2016,4,13,11,30,0.0,133.0,3.2,21.0,133.0,101.94,76.06
2016,4,13,11,45,3.5,155.5,3.2,21.5,159.0,120.37,90.32
2016,4,13,12,0,7.0,178.0,3.2,22.0,185.0,139.37,104.96
2016,4,13,12,15,19.5,283.5,3.15,22.0,302.5,223.73,170.23
2016,4,13,12,30,32.0,389.0,3.1,22.0,420.0,313.22,238.01
2016,4,13,12,45,18.0,271.5,3.1,22.5,289.0,220.46,167.23
2016,4,13,13,0,4.0,154.0,3.1,23.0,158.0,122.28,91.19
2016,4,13,13,15,7.0,181.5,3.0,23.0,188.0,146.44,110.28
2016,4,13,13,30,10.0,209.0,2.9,23.0,218.0,171.29,129.68
2016,4,13,13,45,12.0,237.0,2.8,23.0,248.0,196.56,149.29
2016,4,13,14,0,14.0,265.0,2.7,23.0,278.0,222.76,169.53
2016,4,13,14,15,82.5,340.0,2.6,23.0,409.0,366.04,279.94
2016,4,13,14,30,151.0,415.0,2.5,23.0,540.0,527.71,399.32
2016,4,13,14,45,77.0,287.5,2.4,23.5,351.0,326.06,249.35
2016,4,13,15,0,3.0,160.0,2.3,24.0,162.0,129.73,97.3
2016,4,13,15,15,140.5,239.0,2.25,23.5,337.0,373.11,289.92
2016,4,13,15,30,278.0,318.0,2.2,23.0,512.0,626.66,477.78
2016,4,13,15,45,160.5,285.0,2.15,23.0,395.0,459.58,353.81
2016,4,13,16,0,43.0,252.0,2.1,23.0,278.0,288.04,222.97
2016,4,13,16,15,404.0,173.5,2.05,22.5,385.0,644.22,501.79
2016,4,13,16,30,765.0,95.0,2.0,22.0,492.0,925.57,699.94
2016,4,13,16,45,734.0,90.0,2.0,22.0,436.0,887.72,673.81
2016,4,13,17,0,703.0,85.0,2.0,22.0,380.0,854.22,653.64
2016,4,13,17,15,658.5,78.5,1.8,21.5,322.5,796.21,614.99
2016,4,13,17,30,614.0,72.0,1.6,21.0,265.0,736.59,573.96
2016,4,13,17,45,545.5,64.0,1.4,20.5,209.5,650.99,512.0
2016,4,13,18,0,477.0,56.0,1.2,20.0,154.0,565.9,447.14
2016,4,13,18,15,369.0,43.5,1.15,19.0,104.5,441.29,349.76
2016,4,13,18,30,261.0,31.0,1.1,18.0,55.0,322.73,245.48
2016,4,13,18,45,130.5,15.5,1.1,17.5,27.5,156.85,0.0
2016,4,13,19,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,4,13,19,15,0.0,0.0,1.15,16.5,0.0,0.0,0.0
2016,4,13,19,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,4,13,19,45,0.0,0.0,1.25,16.0,0.0,0.0,0.0
2016,4,13,20,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,4,13,20,15,0.0,0.0,1.35,15.5,0.0,0.0,0.0
2016,4,13,20,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,4,13,20,45,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,4,13,21,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,4,13,21,15,0.0,0.0,1.5,14.5,0.0,0.0,0.0
2016,4,13,21,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,4,13,21,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,4,13,22,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,4,13,22,15,0.0,0.0,1.5,13.5,0.0,0.0,0.0
2016,4,13,22,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,13,22,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,13,23,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,13,23,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,13,23,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,13,23,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,14,0,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,14,0,15,0.0,0.0,1.5,12.5,0.0,0.0,0.0
2016,4,14,0,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,14,0,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,14,1,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,14,1,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,4,14,1,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,14,1,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,14,2,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,14,2,15,0.0,0.0,1.4,11.5,0.0,0.0,0.0
2016,4,14,2,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,14,2,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,14,3,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,14,3,15,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,14,3,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,14,3,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,14,4,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,14,4,15,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,14,4,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,14,4,45,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,4,14,5,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,4,14,5,15,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,4,14,5,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,4,14,5,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,4,14,6,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,4,14,6,15,117.0,12.5,2.5,11.5,21.0,9.83,0.0
2016,4,14,6,30,234.0,25.0,2.7,12.0,42.0,20.43,9.89
2016,4,14,6,45,357.5,37.5,2.95,13.0,90.5,30.65,21.15
2016,4,14,7,0,481.0,50.0,3.2,14.0,139.0,40.91,30.71
2016,4,14,7,15,240.5,70.5,3.15,14.5,115.0,51.2,40.11
2016,4,14,7,30,0.0,91.0,3.1,15.0,91.0,67.1,54.21
2016,4,14,7,45,1.0,112.0,3.1,16.0,112.5,81.94,66.95
2016,4,14,8,0,2.0,133.0,3.1,17.0,134.0,96.64,79.25
2016,4,14,8,15,8.0,155.0,3.1,17.5,159.0,111.92,91.96
2016,4,14,8,30,14.0,177.0,3.1,18.0,184.0,127.07,104.35
2016,4,14,8,45,12.5,187.5,3.15,19.0,194.5,134.86,110.13
2016,4,14,9,0,11.0,198.0,3.2,20.0,205.0,142.52,115.73
2016,4,14,9,15,12.0,212.0,3.15,20.5,220.0,152.29,123.24
2016,4,14,9,30,13.0,226.0,3.1,21.0,235.0,161.95,130.59
2016,4,14,9,45,23.0,266.0,3.1,21.5,283.0,187.47,150.89
2016,4,14,10,0,33.0,306.0,3.1,22.0,331.0,196.0,157.12
2016,4,14,10,15,37.5,329.5,3.05,22.5,359.5,208.02,166.17
2016,4,14,10,30,42.0,353.0,3.0,23.0,388.0,228.54,172.57
2016,4,14,10,45,109.0,397.5,3.0,23.5,491.5,257.57,190.75
2016,4,14,11,0,176.0,442.0,3.0,24.0,595.0,310.66,227.49
2016,4,14,11,15,562.5,276.0,2.95,24.0,782.0,322.59,224.89
2016,4,14,11,30,949.0,110.0,2.9,24.0,969.0,401.6,279.28
2016,4,14,11,45,695.5,256.5,2.9,24.5,891.5,449.48,324.89
2016,4,14,12,0,442.0,403.0,2.9,25.0,814.0,480.49,353.08
2016,4,14,12,15,691.5,262.0,2.9,25.0,908.5,550.08,406.02
2016,4,14,12,30,941.0,121.0,2.9,25.0,1003.0,632.68,469.64
2016,4,14,12,45,940.0,120.5,2.9,25.5,999.5,684.55,508.68
2016,4,14,13,0,939.0,120.0,2.9,26.0,996.0,734.25,545.14
2016,4,14,13,15,936.5,119.5,2.9,26.0,983.0,780.45,579.28
2016,4,14,13,30,934.0,119.0,2.9,26.0,970.0,823.87,610.29
2016,4,14,13,45,929.5,118.0,2.9,26.0,949.0,862.23,636.28
2016,4,14,14,0,925.0,117.0,2.9,26.0,928.0,897.23,659.97
2016,4,14,14,15,918.0,115.5,2.85,26.0,898.5,926.07,679.22
2016,4,14,14,30,911.0,114.0,2.8,26.0,869.0,951.11,696.04
2016,4,14,14,45,902.0,112.0,2.8,26.0,832.0,969.94,709.3
2016,4,14,15,0,893.0,110.0,2.8,26.0,795.0,984.76,720.17
2016,4,14,15,15,880.5,107.5,2.8,25.5,752.0,991.65,727.51
2016,4,14,15,30,868.0,105.0,2.8,25.0,709.0,994.46,732.49
2016,4,14,15,45,851.5,102.0,2.8,25.0,659.5,1001.97,739.39
2016,4,14,16,0,835.0,99.0,2.8,25.0,610.0,992.25,735.13
2016,4,14,16,15,812.5,95.0,2.8,24.5,556.5,971.29,725.13
2016,4,14,16,30,790.0,91.0,2.8,24.0,503.0,946.6,712.68
2016,4,14,16,45,759.0,86.5,2.85,24.0,446.0,909.2,690.43
2016,4,14,17,0,728.0,82.0,2.9,24.0,389.0,868.68,665.62
2016,4,14,17,15,683.5,76.0,2.65,23.0,331.0,817.7,633.14
2016,4,14,17,30,639.0,70.0,2.4,22.0,273.0,758.34,593.26
2016,4,14,17,45,571.0,62.5,2.2,21.0,216.0,673.39,532.77
2016,4,14,18,0,503.0,55.0,2.0,20.0,159.0,588.92,469.01
2016,4,14,18,15,393.5,43.0,2.0,19.0,109.0,462.82,369.65
2016,4,14,18,30,284.0,31.0,2.0,18.0,59.0,342.75,263.7
2016,4,14,18,45,142.0,15.5,2.0,17.5,29.5,171.55,0.0
2016,4,14,19,0,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,4,14,19,15,0.0,0.0,2.1,16.5,0.0,0.0,0.0
2016,4,14,19,30,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,4,14,19,45,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,4,14,20,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,4,14,20,15,0.0,0.0,2.3,15.5,0.0,0.0,0.0
2016,4,14,20,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,4,14,20,45,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2016,4,14,21,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,4,14,21,15,0.0,0.0,2.0,14.5,0.0,0.0,0.0
2016,4,14,21,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,4,14,21,45,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,4,14,22,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,4,14,22,15,0.0,0.0,1.6,13.5,0.0,0.0,0.0
2016,4,14,22,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,14,22,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,4,14,23,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,14,23,15,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,4,14,23,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,4,14,23,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,4,15,0,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,4,15,0,15,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,4,15,0,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,15,0,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,15,1,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,15,1,15,0.0,0.0,1.15,12.5,0.0,0.0,0.0
2016,4,15,1,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,15,1,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,15,2,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,15,2,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,15,2,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,15,2,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,15,3,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,15,3,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,15,3,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,15,3,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,15,4,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,15,4,15,0.0,0.0,1.05,11.5,0.0,0.0,0.0
2016,4,15,4,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,4,15,4,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,4,15,5,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,4,15,5,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,4,15,5,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,4,15,5,45,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2016,4,15,6,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,15,6,15,71.0,15.0,1.15,12.5,20.5,11.8,0.0
2016,4,15,6,30,142.0,30.0,1.3,13.0,41.0,22.57,12.03
2016,4,15,6,45,249.5,47.5,1.45,14.0,87.0,35.65,25.49
2016,4,15,7,0,357.0,65.0,1.6,15.0,133.0,48.67,37.48
2016,4,15,7,15,178.5,69.0,1.6,15.5,103.0,50.78,39.59
2016,4,15,7,30,0.0,73.0,1.6,16.0,73.0,55.16,43.46
2016,4,15,7,45,3.5,105.5,1.6,16.5,107.0,77.87,63.23
2016,4,15,8,0,7.0,138.0,1.6,17.0,141.0,99.96,82.04
2016,4,15,8,15,15.0,163.0,1.6,17.5,170.5,117.09,96.24
2016,4,15,8,30,23.0,188.0,1.6,18.0,200.0,134.05,110.05
2016,4,15,8,45,45.5,224.0,1.6,19.0,250.5,149.68,122.28
2016,4,15,9,0,68.0,260.0,1.6,20.0,301.0,170.14,138.29
2016,4,15,9,15,125.5,292.0,1.65,20.5,375.5,179.89,145.55
2016,4,15,9,30,183.0,324.0,1.7,21.0,450.0,196.38,158.27
2016,4,15,9,45,514.5,225.0,1.8,21.5,609.0,134.82,107.3
2016,4,15,10,0,846.0,126.0,1.9,22.0,768.0,93.95,73.25
2016,4,15,10,15,857.0,128.5,1.95,22.5,805.5,94.59,73.54
2016,4,15,10,30,868.0,131.0,2.0,23.0,843.0,163.36,94.64
2016,4,15,10,45,879.5,130.0,2.1,23.5,874.5,221.7,130.99
2016,4,15,11,0,891.0,129.0,2.2,24.0,906.0,281.06,177.03
2016,4,15,11,15,896.0,130.5,2.3,24.0,928.0,340.82,227.63
2016,4,15,11,30,901.0,132.0,2.4,24.0,950.0,400.5,279.08
2016,4,15,11,45,898.5,136.0,2.5,24.5,962.5,458.4,328.2
2016,4,15,12,0,896.0,140.0,2.6,25.0,975.0,515.09,375.06
2016,4,15,12,15,897.0,140.0,2.7,25.5,979.5,569.69,418.94
2016,4,15,12,30,898.0,140.0,2.8,26.0,984.0,622.96,460.47
2016,4,15,12,45,897.5,139.5,2.9,26.5,980.5,673.41,498.77
2016,4,15,13,0,897.0,139.0,3.0,27.0,977.0,721.88,534.62
2016,4,15,13,15,894.0,138.5,3.1,27.0,964.5,766.31,567.91
2016,4,15,13,30,891.0,138.0,3.2,27.0,952.0,808.03,598.8
2016,4,15,13,45,886.0,136.5,3.3,27.0,930.5,844.4,624.23
2016,4,15,14,0,881.0,135.0,3.4,27.0,909.0,877.45,647.41
2016,4,15,14,15,873.5,133.5,3.45,27.0,880.0,904.88,666.61
2016,4,15,14,30,866.0,132.0,3.5,27.0,851.0,928.62,683.49
2016,4,15,14,45,857.0,129.0,3.55,27.0,815.0,945.78,696.17
2016,4,15,15,0,848.0,126.0,3.6,27.0,779.0,972.85,715.65
2016,4,15,15,15,834.5,123.0,3.6,26.5,736.0,977.98,721.8
2016,4,15,15,30,821.0,120.0,3.6,26.0,693.0,979.0,725.62
2016,4,15,15,45,801.5,117.0,3.65,26.0,644.0,969.96,721.86
2016,4,15,16,0,782.0,114.0,3.7,26.0,595.0,956.91,715.62
2016,4,15,16,15,758.0,109.5,3.65,25.5,542.0,933.72,703.4
2016,4,15,16,30,734.0,105.0,3.6,25.0,489.0,914.45,693.9
2016,4,15,16,45,700.0,100.0,3.55,25.0,433.0,874.23,668.41
2016,4,15,17,0,666.0,95.0,3.5,25.0,377.0,831.25,640.68
2016,4,15,17,15,620.0,88.0,3.2,24.0,320.5,771.39,601.26
2016,4,15,17,30,574.0,81.0,2.9,23.0,264.0,709.9,559.16
2016,4,15,17,45,504.5,71.5,2.6,22.5,208.5,621.78,494.11
2016,4,15,18,0,435.0,62.0,2.3,22.0,153.0,534.1,426.23
2016,4,15,18,15,332.5,48.0,2.3,21.0,104.5,409.22,327.23
2016,4,15,18,30,230.0,34.0,2.3,20.0,56.0,297.31,229.18
2016,4,15,18,45,115.0,17.0,2.3,19.5,28.0,148.49,0.0
2016,4,15,19,0,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2016,4,15,19,15,0.0,0.0,2.4,18.5,0.0,0.0,0.0
2016,4,15,19,30,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2016,4,15,19,45,0.0,0.0,2.65,18.0,0.0,0.0,0.0
2016,4,15,20,0,0.0,0.0,2.8,18.0,0.0,0.0,0.0
2016,4,15,20,15,0.0,0.0,2.8,17.5,0.0,0.0,0.0
2016,4,15,20,30,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,4,15,20,45,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,4,15,21,0,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,4,15,21,15,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,4,15,21,30,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,4,15,21,45,0.0,0.0,2.85,17.0,0.0,0.0,0.0
2016,4,15,22,0,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2016,4,15,22,15,0.0,0.0,3.05,16.5,0.0,0.0,0.0
2016,4,15,22,30,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,4,15,22,45,0.0,0.0,3.35,16.0,0.0,0.0,0.0
2016,4,15,23,0,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,4,15,23,15,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,4,15,23,30,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,4,15,23,45,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,4,16,0,0,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,4,16,0,15,0.0,0.0,3.45,16.0,0.0,0.0,0.0
2016,4,16,0,30,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,4,16,0,45,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,4,16,1,0,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,4,16,1,15,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,4,16,1,30,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,4,16,1,45,0.0,0.0,3.45,16.0,0.0,0.0,0.0
2016,4,16,2,0,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,4,16,2,15,0.0,0.0,3.45,16.0,0.0,0.0,0.0
2016,4,16,2,30,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,4,16,2,45,0.0,0.0,3.35,16.0,0.0,0.0,0.0
2016,4,16,3,0,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,4,16,3,15,0.0,0.0,3.15,16.0,0.0,0.0,0.0
2016,4,16,3,30,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,4,16,3,45,0.0,0.0,2.95,16.0,0.0,0.0,0.0
2016,4,16,4,0,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,4,16,4,15,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,4,16,4,30,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,4,16,4,45,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,4,16,5,0,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,4,16,5,15,0.0,0.0,2.95,16.0,0.0,0.0,0.0
2016,4,16,5,30,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,4,16,5,45,0.0,0.0,3.15,16.0,0.0,0.0,0.0
2016,4,16,6,0,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,4,16,6,15,36.0,15.0,3.4,16.0,18.0,11.8,0.0
2016,4,16,6,30,72.0,30.0,3.5,16.0,36.0,22.41,12.08
2016,4,16,6,45,157.0,53.5,3.65,16.5,80.0,39.23,28.33
2016,4,16,7,0,242.0,77.0,3.8,17.0,124.0,55.85,43.45
2016,4,16,7,15,121.0,55.0,3.95,17.5,78.5,40.86,30.52
2016,4,16,7,30,0.0,33.0,4.1,18.0,33.0,25.16,16.64
2016,4,16,7,45,0.0,45.0,4.3,18.5,45.0,34.39,24.69
2016,4,16,8,0,0.0,57.0,4.5,19.0,57.0,43.66,32.64
2016,4,16,8,15,0.0,81.0,4.75,19.5,81.0,62.25,48.55
2016,4,16,8,30,0.0,105.0,5.0,20.0,105.0,79.66,63.2
2016,4,16,8,45,0.0,92.0,5.25,20.5,92.0,70.73,55.2
2016,4,16,9,0,0.0,79.0,5.5,21.0,79.0,60.8,46.43
2016,4,16,9,15,0.0,102.0,5.55,21.5,102.0,78.28,60.98
2016,4,16,9,30,0.0,125.0,5.6,22.0,125.0,94.83,74.56
2016,4,16,9,45,0.0,133.5,5.7,22.5,134.0,100.97,79.33
2016,4,16,10,0,0.0,142.0,5.8,23.0,143.0,107.06,84.03
2016,4,16,10,15,2.0,152.5,5.8,23.5,155.0,114.58,89.89
2016,4,16,10,30,4.0,163.0,5.8,24.0,167.0,122.73,91.81
2016,4,16,10,45,2.0,146.5,5.85,24.5,148.5,111.38,82.63
2016,4,16,11,0,0.0,130.0,5.9,25.0,130.0,99.33,73.0
2016,4,16,11,15,0.0,114.0,5.9,25.0,114.0,87.64,63.74
2016,4,16,11,30,0.0,98.0,5.9,25.0,98.0,75.7,54.3
2016,4,16,11,45,5.5,160.0,5.95,25.5,165.5,124.59,92.29
2016,4,16,12,0,11.0,222.0,6.0,26.0,233.0,173.95,130.19
2016,4,16,12,15,8.0,191.5,6.05,26.0,200.0,151.08,112.57
2016,4,16,12,30,5.0,161.0,6.1,26.0,167.0,127.18,94.12
2016,4,16,12,45,12.5,246.0,6.15,26.0,259.0,197.75,148.68
2016,4,16,13,0,20.0,331.0,6.2,26.0,351.0,270.43,204.18
2016,4,16,13,15,16.5,291.0,6.15,26.0,307.0,239.45,180.68
2016,4,16,13,30,13.0,251.0,6.1,26.0,263.0,207.12,156.12
2016,4,16,13,45,27.0,316.5,6.1,26.0,340.5,285.37,216.32
2016,4,16,14,0,41.0,382.0,6.1,26.0,418.0,360.92,273.7
2016,4,16,14,15,39.5,368.0,6.05,25.5,402.0,354.4,269.58
2016,4,16,14,30,38.0,354.0,6.0,25.0,386.0,347.15,265.07
2016,4,16,14,45,31.5,324.0,6.0,25.0,350.0,318.89,244.01
2016,4,16,15,0,25.0,294.0,6.0,25.0,314.0,268.31,205.74
2016,4,16,15,15,18.0,258.5,5.95,24.5,272.5,232.23,178.56
2016,4,16,15,30,11.0,223.0,5.9,24.0,231.0,195.3,150.3
2016,4,16,15,45,17.5,227.0,5.85,24.0,238.5,208.34,161.3
2016,4,16,16,0,24.0,231.0,5.8,24.0,246.0,222.6,173.3
2016,4,16,16,15,53.0,229.0,5.65,23.5,258.0,278.5,219.4
2016,4,16,16,30,82.0,227.0,5.5,23.0,270.0,314.31,249.82
2016,4,16,16,45,43.0,184.0,5.4,23.0,206.5,229.17,181.85
2016,4,16,17,0,4.0,141.0,5.3,23.0,143.0,126.63,98.34
2016,4,16,17,15,2.0,120.0,5.05,22.5,121.0,106.55,82.45
2016,4,16,17,30,0.0,99.0,4.8,22.0,99.0,86.15,65.93
2016,4,16,17,45,147.5,89.0,4.6,22.0,120.0,273.83,224.99
2016,4,16,18,0,295.0,79.0,4.4,22.0,141.0,423.58,345.84
2016,4,16,18,15,208.0,59.0,4.4,21.5,96.0,295.52,239.31
2016,4,16,18,30,121.0,39.0,4.4,21.0,51.0,192.08,147.92
2016,4,16,18,45,60.5,19.5,4.4,20.5,25.5,95.05,0.0
2016,4,16,19,0,0.0,0.0,4.4,20.0,0.0,0.0,0.0
2016,4,16,19,15,0.0,0.0,4.45,20.0,0.0,0.0,0.0
2016,4,16,19,30,0.0,0.0,4.5,20.0,0.0,0.0,0.0
2016,4,16,19,45,0.0,0.0,4.55,20.0,0.0,0.0,0.0
2016,4,16,20,0,0.0,0.0,4.6,20.0,0.0,0.0,0.0
2016,4,16,20,15,0.0,0.0,4.55,20.0,0.0,0.0,0.0
2016,4,16,20,30,0.0,0.0,4.5,20.0,0.0,0.0,0.0
2016,4,16,20,45,0.0,0.0,4.5,20.0,0.0,0.0,0.0
2016,4,16,21,0,0.0,0.0,4.5,20.0,0.0,0.0,0.0
2016,4,16,21,15,0.0,0.0,4.55,19.5,0.0,0.0,0.0
2016,4,16,21,30,0.0,0.0,4.6,19.0,0.0,0.0,0.0
2016,4,16,21,45,0.0,0.0,4.7,19.0,0.0,0.0,0.0
2016,4,16,22,0,0.0,0.0,4.8,19.0,0.0,0.0,0.0
2016,4,16,22,15,0.0,0.0,4.8,19.0,0.0,0.0,0.0
2016,4,16,22,30,0.0,0.0,4.8,19.0,0.0,0.0,0.0
2016,4,16,22,45,0.0,0.0,4.85,19.0,0.0,0.0,0.0
2016,4,16,23,0,0.0,0.0,4.9,19.0,0.0,0.0,0.0
2016,4,16,23,15,0.0,0.0,4.9,19.0,0.0,0.0,0.0
2016,4,16,23,30,0.0,0.0,4.9,19.0,0.0,0.0,0.0
2016,4,16,23,45,0.0,0.0,4.9,19.0,0.0,0.0,0.0
2016,4,17,0,0,0.0,0.0,4.9,19.0,0.0,0.0,0.0
2016,4,17,0,15,0.0,0.0,4.9,19.0,0.0,0.0,0.0
2016,4,17,0,30,0.0,0.0,4.9,19.0,0.0,0.0,0.0
2016,4,17,0,45,0.0,0.0,4.9,19.0,0.0,0.0,0.0
2016,4,17,1,0,0.0,0.0,4.9,19.0,0.0,0.0,0.0
2016,4,17,1,15,0.0,0.0,4.8,19.0,0.0,0.0,0.0
2016,4,17,1,30,0.0,0.0,4.7,19.0,0.0,0.0,0.0
2016,4,17,1,45,0.0,0.0,4.6,19.0,0.0,0.0,0.0
2016,4,17,2,0,0.0,0.0,4.5,19.0,0.0,0.0,0.0
2016,4,17,2,15,0.0,0.0,4.35,19.0,0.0,0.0,0.0
2016,4,17,2,30,0.0,0.0,4.2,19.0,0.0,0.0,0.0
2016,4,17,2,45,0.0,0.0,4.1,19.0,0.0,0.0,0.0
2016,4,17,3,0,0.0,0.0,4.0,19.0,0.0,0.0,0.0
2016,4,17,3,15,0.0,0.0,3.75,19.0,0.0,0.0,0.0
2016,4,17,3,30,0.0,0.0,3.5,19.0,0.0,0.0,0.0
2016,4,17,3,45,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2016,4,17,4,0,0.0,0.0,3.1,19.0,0.0,0.0,0.0
2016,4,17,4,15,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,4,17,4,30,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,4,17,4,45,0.0,0.0,2.85,19.0,0.0,0.0,0.0
2016,4,17,5,0,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2016,4,17,5,15,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2016,4,17,5,30,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2016,4,17,5,45,0.0,0.0,2.85,19.0,0.0,0.0,0.0
2016,4,17,6,0,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,4,17,6,15,0.0,2.5,3.0,19.0,2.5,1.97,0.0
2016,4,17,6,30,0.0,5.0,3.1,19.0,5.0,3.78,0.0
2016,4,17,6,45,0.0,13.0,3.25,19.5,13.0,9.86,2.83
2016,4,17,7,0,0.0,21.0,3.4,20.0,21.0,15.97,8.3
2016,4,17,7,15,0.0,31.0,3.55,20.0,31.0,23.63,15.12
2016,4,17,7,30,0.0,41.0,3.7,20.0,41.0,31.31,21.88
2016,4,17,7,45,0.0,60.5,3.9,20.5,60.5,46.35,34.89
2016,4,17,8,0,0.0,80.0,4.1,21.0,80.0,61.26,47.58
2016,4,17,8,15,0.0,93.0,4.25,21.0,93.0,70.86,55.63
2016,4,17,8,30,0.0,106.0,4.4,21.0,106.0,80.38,63.54
2016,4,17,8,45,0.0,118.5,4.55,21.5,118.5,89.48,70.88
2016,4,17,9,0,0.0,131.0,4.7,22.0,131.0,98.51,78.08
2016,4,17,9,15,0.0,142.5,4.75,22.0,142.5,106.77,84.74
2016,4,17,9,30,0.0,154.0,4.8,22.0,154.0,114.95,91.32
2016,4,17,9,45,21.5,244.5,4.9,22.5,261.0,174.67,140.19
2016,4,17,10,0,43.0,335.0,5.0,23.0,368.0,210.44,168.66
2016,4,17,10,15,44.5,351.0,5.0,23.0,387.0,219.42,175.53
2016,4,17,10,30,46.0,367.0,5.0,23.0,406.0,237.14,179.55
2016,4,17,10,45,48.0,381.0,5.05,23.5,422.5,254.47,191.77
2016,4,17,11,0,50.0,395.0,5.1,24.0,439.0,272.39,204.85
2016,4,17,11,15,30.5,305.0,5.05,24.0,332.5,222.16,167.32
2016,4,17,11,30,11.0,215.0,5.0,24.0,226.0,165.81,124.6
2016,4,17,11,45,11.5,217.5,4.95,24.0,229.0,169.37,127.42
2016,4,17,12,0,12.0,220.0,4.9,24.0,232.0,173.0,130.25
2016,4,17,12,15,125.5,352.0,4.8,24.0,471.0,328.2,248.73
2016,4,17,12,30,239.0,484.0,4.7,24.0,710.0,501.38,377.33
2016,4,17,12,45,208.0,485.5,4.65,24.0,681.5,507.19,381.72
2016,4,17,13,0,177.0,487.0,4.6,24.0,653.0,509.44,383.71
2016,4,17,13,15,88.5,283.5,4.55,24.0,366.5,301.26,229.66
2016,4,17,13,30,0.0,80.0,4.5,24.0,80.0,62.16,43.71
2016,4,17,13,45,0.0,71.0,4.5,24.0,71.0,55.1,38.26
2016,4,17,14,0,0.0,62.0,4.5,24.0,62.0,48.04,32.7
2016,4,17,14,15,27.5,220.0,4.55,23.5,243.5,210.19,161.14
2016,4,17,14,30,55.0,378.0,4.6,23.0,425.0,385.66,295.87
2016,4,17,14,45,27.5,259.0,4.7,23.0,283.0,252.78,194.4
2016,4,17,15,0,0.0,140.0,4.8,23.0,141.0,110.19,82.52
2016,4,17,15,15,0.0,108.0,4.85,22.5,108.5,84.01,62.1
2016,4,17,15,30,0.0,76.0,4.9,22.0,76.0,58.6,41.93
2016,4,17,15,45,0.0,49.5,5.0,22.0,49.5,38.04,25.39
2016,4,17,16,0,0.0,23.0,5.1,22.0,23.0,17.62,8.79
2016,4,17,16,15,0.0,17.0,4.95,21.5,17.0,13.0,5.06
2016,4,17,16,30,0.0,11.0,4.8,21.0,11.0,8.4,1.3
2016,4,17,16,45,0.0,14.5,4.7,21.0,14.5,11.06,3.54
2016,4,17,17,0,0.0,18.0,4.6,21.0,18.0,13.72,5.8
2016,4,17,17,15,0.0,15.0,4.35,20.5,15.0,11.41,3.93
2016,4,17,17,30,0.0,12.0,4.1,20.0,12.0,9.12,2.03
2016,4,17,17,45,0.0,9.5,3.9,20.0,9.5,7.21,0.42
2016,4,17,18,0,0.0,7.0,3.7,20.0,7.0,5.3,0.0
2016,4,17,18,15,0.0,4.5,3.5,20.0,4.5,3.4,0.0
2016,4,17,18,30,0.0,2.0,3.3,20.0,2.0,1.51,0.0
2016,4,17,18,45,0.0,1.0,3.15,20.0,1.0,0.75,0.0
2016,4,17,19,0,0.0,0.0,3.0,20.0,0.0,0.0,0.0
2016,4,17,19,15,0.0,0.0,2.85,19.5,0.0,0.0,0.0
2016,4,17,19,30,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2016,4,17,19,45,0.0,0.0,2.55,19.0,0.0,0.0,0.0
2016,4,17,20,0,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,4,17,20,15,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2016,4,17,20,30,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,4,17,20,45,0.0,0.0,1.85,19.0,0.0,0.0,0.0
2016,4,17,21,0,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,4,17,21,15,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,4,17,21,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,4,17,21,45,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,4,17,22,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,4,17,22,15,0.0,0.0,1.25,19.0,0.0,0.0,0.0
2016,4,17,22,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,4,17,22,45,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,4,17,23,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,4,17,23,15,0.0,0.0,1.15,18.5,0.0,0.0,0.0
2016,4,17,23,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,4,17,23,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,4,18,0,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,4,18,0,15,0.0,0.0,1.05,18.0,0.0,0.0,0.0
2016,4,18,0,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,4,18,0,45,0.0,0.0,0.95,18.0,0.0,0.0,0.0
2016,4,18,1,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,4,18,1,15,0.0,0.0,0.85,18.0,0.0,0.0,0.0
2016,4,18,1,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,4,18,1,45,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,4,18,2,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,4,18,2,15,0.0,0.0,0.85,17.5,0.0,0.0,0.0
2016,4,18,2,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,4,18,2,45,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2016,4,18,3,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,4,18,3,15,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,4,18,3,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,4,18,3,45,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2016,4,18,4,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,4,18,4,15,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,4,18,4,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,4,18,4,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,4,18,5,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,4,18,5,15,0.0,0.0,1.15,17.0,0.0,0.0,0.0
2016,4,18,5,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,18,5,45,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,4,18,6,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,4,18,6,15,0.0,2.5,1.65,17.0,2.5,1.97,0.0
2016,4,18,6,30,0.0,5.0,1.9,17.0,5.0,3.78,0.0
2016,4,18,6,45,0.0,11.5,2.2,17.0,11.5,8.72,1.94
2016,4,18,7,0,0.0,18.0,2.5,17.0,18.0,13.67,6.45
2016,4,18,7,15,0.0,25.0,2.6,17.5,25.0,19.03,11.25
2016,4,18,7,30,0.0,32.0,2.7,18.0,32.0,24.4,15.98
2016,4,18,7,45,0.0,21.0,2.85,18.5,21.0,15.99,8.48
2016,4,18,8,0,0.0,10.0,3.0,19.0,10.0,7.61,1.04
2016,4,18,8,15,0.0,13.0,3.1,19.0,13.0,9.91,3.03
2016,4,18,8,30,0.0,16.0,3.2,19.0,16.0,12.21,5.01
2016,4,18,8,45,3.5,102.5,3.3,19.5,105.0,78.36,61.97
2016,4,18,9,0,7.0,189.0,3.4,20.0,194.0,137.06,111.14
2016,4,18,9,15,8.0,198.5,3.45,20.5,204.5,143.97,116.26
2016,4,18,9,30,9.0,208.0,3.5,21.0,215.0,150.79,121.34
2016,4,18,9,45,11.0,226.0,3.6,21.5,234.5,162.91,130.77
2016,4,18,10,0,13.0,244.0,3.7,22.0,254.0,174.88,140.0
2016,4,18,10,15,24.0,293.5,3.6,22.0,313.5,206.5,165.36
2016,4,18,10,30,35.0,343.0,3.5,22.0,373.0,224.26,170.16
2016,4,18,10,45,45.0,372.5,3.4,22.5,411.5,249.86,188.43
2016,4,18,11,0,55.0,402.0,3.3,23.0,450.0,277.75,208.61
2016,4,18,11,15,47.5,400.0,3.3,23.0,443.0,284.79,214.3
2016,4,18,11,30,40.0,398.0,3.3,23.0,436.0,290.48,218.99
2016,4,18,11,45,29.0,355.5,3.35,23.0,383.0,267.1,201.8
2016,4,18,12,0,18.0,313.0,3.4,23.0,330.0,243.56,184.29
2016,4,18,12,15,15.5,280.5,3.35,22.5,295.5,221.39,167.87
2016,4,18,12,30,13.0,248.0,3.3,22.0,261.0,197.88,150.25
2016,4,18,12,45,28.5,333.5,3.3,22.0,361.0,277.43,211.36
2016,4,18,13,0,44.0,419.0,3.3,22.0,461.0,361.26,274.45
2016,4,18,13,15,94.0,445.5,3.25,22.0,533.0,428.12,324.91
2016,4,18,13,30,144.0,472.0,3.2,22.0,605.0,511.59,386.92
2016,4,18,13,45,77.5,353.5,3.15,22.0,425.0,358.25,273.45
2016,4,18,14,0,11.0,235.0,3.1,22.0,245.0,195.67,148.99
2016,4,18,14,15,127.0,323.5,3.0,22.0,430.5,408.12,314.35
2016,4,18,14,30,243.0,412.0,2.9,22.0,616.0,609.55,462.98
2016,4,18,14,45,122.0,278.5,2.8,22.0,381.0,379.75,292.73
2016,4,18,15,0,1.0,145.0,2.7,22.0,146.0,115.29,86.57
2016,4,18,15,15,0.5,107.0,2.6,21.5,107.5,83.69,62.05
2016,4,18,15,30,0.0,69.0,2.5,21.0,69.0,53.17,37.7
2016,4,18,15,45,21.5,162.0,2.4,21.0,175.5,165.68,129.19
2016,4,18,16,0,43.0,255.0,2.3,21.0,282.0,290.61,227.83
2016,4,18,16,15,21.5,140.0,2.2,21.0,153.5,147.97,115.43
2016,4,18,16,30,0.0,25.0,2.1,21.0,25.0,19.11,10.17
2016,4,18,16,45,42.0,101.5,2.05,21.0,119.5,132.93,105.77
2016,4,18,17,0,84.0,178.0,2.0,21.0,214.0,271.44,218.19
2016,4,18,17,15,72.5,153.5,1.9,20.5,181.5,236.52,190.67
2016,4,18,17,30,61.0,129.0,1.8,20.0,149.0,200.99,162.63
2016,4,18,17,45,46.5,104.5,1.75,20.0,118.0,161.92,130.51
2016,4,18,18,0,32.0,80.0,1.7,20.0,87.0,122.02,96.92
2016,4,18,18,15,16.0,56.0,1.55,19.5,59.5,80.21,61.16
2016,4,18,18,30,0.0,32.0,1.4,19.0,32.0,28.61,17.21
2016,4,18,18,45,0.0,16.0,1.3,19.0,16.0,12.21,0.0
2016,4,18,19,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,4,18,19,15,0.0,0.0,1.1,18.5,0.0,0.0,0.0
2016,4,18,19,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,4,18,19,45,0.0,0.0,0.95,18.0,0.0,0.0,0.0
2016,4,18,20,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,4,18,20,15,0.0,0.0,0.95,18.0,0.0,0.0,0.0
2016,4,18,20,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,4,18,20,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,4,18,21,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,4,18,21,15,0.0,0.0,1.25,17.5,0.0,0.0,0.0
2016,4,18,21,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,4,18,21,45,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,4,18,22,0,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,4,18,22,15,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,4,18,22,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,4,18,22,45,0.0,0.0,1.25,17.0,0.0,0.0,0.0
2016,4,18,23,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,18,23,15,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,4,18,23,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,4,18,23,45,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2016,4,19,0,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,4,19,0,15,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,4,19,0,30,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,4,19,0,45,0.0,0.0,0.65,17.0,0.0,0.0,0.0
2016,4,19,1,0,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,4,19,1,15,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,4,19,1,30,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,4,19,1,45,0.0,0.0,0.65,17.0,0.0,0.0,0.0
2016,4,19,2,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,4,19,2,15,0.0,0.0,0.75,17.0,0.0,0.0,0.0
2016,4,19,2,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,4,19,2,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,4,19,3,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,4,19,3,15,0.0,0.0,1.1,16.5,0.0,0.0,0.0
2016,4,19,3,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,4,19,3,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,4,19,4,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,4,19,4,15,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2016,4,19,4,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,4,19,4,45,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,4,19,5,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,4,19,5,15,0.0,0.0,1.75,16.0,0.0,0.0,0.0
2016,4,19,5,30,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,4,19,5,45,0.0,0.0,1.85,16.0,0.0,0.0,0.0
2016,4,19,6,0,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,4,19,6,15,56.0,17.5,2.0,16.0,22.5,13.24,0.0
2016,4,19,6,30,112.0,35.0,2.1,16.0,45.0,26.09,15.92
2016,4,19,6,45,195.0,56.0,2.25,16.5,89.5,41.3,30.32
2016,4,19,7,0,278.0,77.0,2.4,17.0,134.0,56.17,43.84
2016,4,19,7,15,139.0,84.5,2.4,17.5,113.0,61.86,49.02
2016,4,19,7,30,0.0,92.0,2.4,18.0,92.0,68.15,54.45
2016,4,19,7,45,15.0,125.0,2.4,18.5,131.5,90.84,73.93
2016,4,19,8,0,30.0,158.0,2.4,19.0,171.0,109.31,89.38
2016,4,19,8,15,26.0,174.5,2.4,19.0,187.0,124.74,102.16
2016,4,19,8,30,22.0,191.0,2.4,19.0,203.0,136.27,111.5
2016,4,19,8,45,26.5,214.5,2.4,19.5,230.0,152.05,124.09
2016,4,19,9,0,31.0,238.0,2.4,20.0,257.0,158.33,128.61
2016,4,19,9,15,18.0,213.0,2.4,20.5,224.5,153.43,123.88
2016,4,19,9,30,5.0,188.0,2.4,21.0,192.0,137.83,110.41
2016,4,19,9,45,7.0,203.0,2.4,21.5,209.0,148.16,118.44
2016,4,19,10,0,9.0,218.0,2.4,22.0,226.0,158.36,126.26
2016,4,19,10,15,7.0,192.5,2.4,22.0,198.5,142.18,107.7
2016,4,19,10,30,5.0,167.0,2.4,22.0,171.0,125.74,94.53
2016,4,19,10,45,3.5,157.0,2.4,22.5,160.5,119.22,89.14
2016,4,19,11,0,2.0,147.0,2.4,23.0,150.0,112.24,83.46
2016,4,19,11,15,15.0,257.0,2.35,23.0,272.0,194.92,147.06
2016,4,19,11,30,28.0,367.0,2.3,23.0,394.0,267.2,201.36
2016,4,19,11,45,18.0,276.5,2.3,23.5,294.5,214.69,161.45
2016,4,19,12,0,8.0,186.0,2.3,24.0,195.0,146.0,108.9
2016,4,19,12,15,15.0,269.0,2.25,24.0,284.0,212.7,160.09
2016,4,19,12,30,22.0,352.0,2.2,24.0,373.0,281.04,211.36
2016,4,19,12,45,54.0,409.5,2.2,24.0,461.0,351.41,263.7
2016,4,19,13,0,86.0,467.0,2.2,24.0,549.0,427.62,319.55
2016,4,19,13,15,119.0,470.5,2.2,24.0,581.5,475.03,354.3
2016,4,19,13,30,152.0,474.0,2.2,24.0,614.0,519.71,387.1
2016,4,19,13,45,197.5,459.0,2.2,24.0,637.0,561.03,417.85
2016,4,19,14,0,243.0,444.0,2.2,24.0,660.0,604.25,449.88
2016,4,19,14,15,152.0,414.5,2.2,23.5,548.0,514.96,386.24
2016,4,19,14,30,61.0,385.0,2.2,23.0,436.0,397.91,300.92
2016,4,19,14,45,31.0,266.5,2.2,23.0,292.5,263.14,200.88
2016,4,19,15,0,1.0,148.0,2.2,23.0,149.0,117.78,88.25
2016,4,19,15,15,4.0,172.0,2.2,23.0,175.0,141.5,107.48
2016,4,19,15,30,7.0,196.0,2.2,23.0,201.0,166.66,127.57
2016,4,19,15,45,50.5,238.5,2.2,23.0,270.0,273.36,212.47
2016,4,19,16,0,94.0,281.0,2.2,23.0,339.0,372.58,289.67
2016,4,19,16,15,131.0,258.0,2.15,22.5,331.5,416.44,325.08
2016,4,19,16,30,168.0,235.0,2.1,22.0,324.0,435.0,342.08
2016,4,19,16,45,84.0,178.0,2.1,22.0,222.5,262.45,208.54
2016,4,19,17,0,0.0,121.0,2.1,22.0,121.0,100.96,77.27
2016,4,19,17,15,0.0,103.0,1.85,21.5,103.0,85.58,65.32
2016,4,19,17,30,0.0,85.0,1.6,21.0,85.0,69.98,52.75
2016,4,19,17,45,151.5,83.0,1.4,21.0,116.0,267.25,219.06
2016,4,19,18,0,303.0,81.0,1.2,21.0,147.0,433.25,349.08
2016,4,19,18,15,220.0,61.0,1.15,20.5,101.5,308.23,247.28
2016,4,19,18,30,137.0,41.0,1.1,20.0,56.0,207.65,161.03
2016,4,19,18,45,68.5,20.5,1.05,20.0,28.0,104.22,26.8
2016,4,19,19,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,4,19,19,15,0.0,0.0,1.0,19.5,0.0,0.0,0.0
2016,4,19,19,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,4,19,19,45,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,4,19,20,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,4,19,20,15,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,4,19,20,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,4,19,20,45,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,4,19,21,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,4,19,21,15,0.0,0.0,1.0,18.5,0.0,0.0,0.0
2016,4,19,21,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,4,19,21,45,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,4,19,22,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,4,19,22,15,0.0,0.0,1.05,18.0,0.0,0.0,0.0
2016,4,19,22,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,4,19,22,45,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,4,19,23,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,4,19,23,15,0.0,0.0,1.35,18.0,0.0,0.0,0.0
2016,4,19,23,30,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,4,19,23,45,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,4,20,0,0,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,4,20,0,15,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,4,20,0,30,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,4,20,0,45,0.0,0.0,1.65,18.0,0.0,0.0,0.0
2016,4,20,1,0,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,4,20,1,15,0.0,0.0,1.65,17.5,0.0,0.0,0.0
2016,4,20,1,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,4,20,1,45,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,4,20,2,0,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,4,20,2,15,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,4,20,2,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,4,20,2,45,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,4,20,3,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,20,3,15,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,4,20,3,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,4,20,3,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,4,20,4,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,4,20,4,15,0.0,0.0,0.75,17.0,0.0,0.0,0.0
2016,4,20,4,30,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,4,20,4,45,0.0,0.0,0.65,17.0,0.0,0.0,0.0
2016,4,20,5,0,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,4,20,5,15,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,4,20,5,30,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,4,20,5,45,0.0,0.0,0.35,17.0,0.0,0.0,0.0
2016,4,20,6,0,0.0,0.0,0.3,17.0,0.0,0.0,0.0
2016,4,20,6,15,0.0,1.0,0.35,17.0,1.0,0.75,0.0
2016,4,20,6,30,0.0,2.0,0.4,17.0,2.0,1.51,0.0
2016,4,20,6,45,0.0,3.5,0.45,17.5,3.5,2.65,0.0
2016,4,20,7,0,0.0,5.0,0.5,18.0,5.0,3.79,0.0
2016,4,20,7,15,0.0,7.5,0.6,18.5,7.5,5.69,0.0
2016,4,20,7,30,0.0,10.0,0.7,19.0,10.0,7.59,1.08
2016,4,20,7,45,0.0,8.5,0.85,19.5,8.5,6.46,0.05
2016,4,20,8,0,0.0,7.0,1.0,20.0,7.0,5.33,0.0
2016,4,20,8,15,290.5,80.5,1.1,20.0,232.0,56.26,43.3
2016,4,20,8,30,581.0,154.0,1.2,20.0,457.0,105.89,85.37
2016,4,20,8,45,543.0,180.0,1.3,20.5,486.5,118.72,95.56
2016,4,20,9,0,505.0,206.0,1.4,21.0,516.0,130.5,104.83
2016,4,20,9,15,600.0,190.0,1.4,21.5,587.5,121.65,96.93
2016,4,20,9,30,695.0,174.0,1.4,22.0,659.0,111.64,88.21
2016,4,20,9,45,718.5,174.5,1.45,22.5,703.5,109.77,86.29
2016,4,20,10,0,742.0,175.0,1.5,23.0,748.0,108.0,84.47
2016,4,20,10,15,754.5,178.5,1.5,23.0,784.5,119.83,81.14
2016,4,20,10,30,767.0,182.0,1.5,23.0,821.0,175.68,104.76
2016,4,20,10,45,775.5,185.0,1.5,23.0,850.5,239.42,148.48
2016,4,20,11,0,784.0,188.0,1.5,23.0,880.0,295.84,193.05
2016,4,20,11,15,790.0,189.0,1.5,23.0,901.5,351.22,239.46
2016,4,20,11,30,796.0,190.0,1.5,23.0,923.0,406.97,286.51
2016,4,20,11,45,832.0,168.5,1.5,23.5,944.0,460.92,330.61
2016,4,20,12,0,868.0,147.0,1.5,24.0,965.0,515.16,374.1
2016,4,20,12,15,869.0,147.5,1.45,24.0,970.0,568.23,416.11
2016,4,20,12,30,870.0,148.0,1.4,24.0,975.0,620.12,455.83
2016,4,20,12,45,867.0,149.5,1.4,24.0,970.0,668.74,492.36
2016,4,20,13,0,864.0,151.0,1.4,24.0,965.0,715.36,526.49
2016,4,20,13,15,860.5,150.0,1.35,23.5,952.5,757.52,557.42
2016,4,20,13,30,857.0,149.0,1.3,23.0,940.0,797.01,585.93
2016,4,20,13,45,851.5,148.0,1.3,23.0,919.0,831.97,609.25
2016,4,20,14,0,846.0,147.0,1.3,23.0,898.0,876.81,638.73
2016,4,20,14,15,838.0,145.0,1.3,23.0,869.0,902.79,655.77
2016,4,20,14,30,830.0,143.0,1.3,23.0,840.0,925.01,670.67
2016,4,20,14,45,563.0,253.5,1.35,23.0,717.5,811.9,595.89
2016,4,20,15,0,296.0,364.0,1.4,23.0,595.0,665.59,493.31
2016,4,20,15,15,272.5,347.0,1.45,23.0,550.0,640.05,478.34
2016,4,20,15,30,249.0,330.0,1.5,23.0,505.0,611.81,460.15
2016,4,20,15,45,297.0,295.5,1.55,23.0,490.5,633.68,479.27
2016,4,20,16,0,345.0,261.0,1.6,23.0,476.0,653.38,496.64
2016,4,20,16,15,533.0,183.0,1.55,22.5,482.0,788.35,597.72
2016,4,20,16,30,721.0,105.0,1.5,22.0,488.0,902.96,676.76
2016,4,20,16,45,688.0,100.0,1.5,22.0,433.5,863.5,651.37
2016,4,20,17,0,655.0,95.0,1.5,22.0,379.0,821.35,625.49
2016,4,20,17,15,611.0,88.0,1.4,21.5,323.0,763.37,587.9
2016,4,20,17,30,567.0,81.0,1.3,21.0,267.0,703.83,547.95
2016,4,20,17,45,500.0,72.5,1.2,21.0,213.0,619.33,486.95
2016,4,20,18,0,433.0,64.0,1.1,21.0,159.0,535.17,423.29
2016,4,20,18,15,336.5,50.5,1.1,20.5,111.0,415.44,330.13
2016,4,20,18,30,240.0,37.0,1.1,20.0,63.0,308.74,240.2
2016,4,20,18,45,120.0,18.5,1.1,19.5,31.5,158.85,55.56
2016,4,20,19,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,4,20,19,15,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,4,20,19,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,4,20,19,45,0.0,0.0,1.15,19.0,0.0,0.0,0.0
2016,4,20,20,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,4,20,20,15,0.0,0.0,1.2,18.5,0.0,0.0,0.0
2016,4,20,20,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,4,20,20,45,0.0,0.0,1.25,18.0,0.0,0.0,0.0
2016,4,20,21,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,4,20,21,15,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,4,20,21,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,4,20,21,45,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,4,20,22,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,4,20,22,15,0.0,0.0,1.3,17.5,0.0,0.0,0.0
2016,4,20,22,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,4,20,22,45,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,4,20,23,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,4,20,23,15,0.0,0.0,1.25,17.0,0.0,0.0,0.0
2016,4,20,23,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,20,23,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,21,0,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,21,0,15,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,21,0,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,21,0,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,21,1,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,21,1,15,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,21,1,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,21,1,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,21,2,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,21,2,15,0.0,0.0,1.15,17.0,0.0,0.0,0.0
2016,4,21,2,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,4,21,2,45,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2016,4,21,3,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,4,21,3,15,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2016,4,21,3,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,4,21,3,45,0.0,0.0,0.85,17.0,0.0,0.0,0.0
2016,4,21,4,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,4,21,4,15,0.0,0.0,0.75,17.0,0.0,0.0,0.0
2016,4,21,4,30,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,4,21,4,45,0.0,0.0,0.65,17.0,0.0,0.0,0.0
2016,4,21,5,0,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,4,21,5,15,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,4,21,5,30,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,4,21,5,45,0.0,0.0,0.35,17.5,0.0,0.0,0.0
2016,4,21,6,0,0.0,0.0,0.3,18.0,0.0,0.0,0.0
2016,4,21,6,15,0.0,0.5,0.5,18.0,0.5,0.38,0.0
2016,4,21,6,30,0.0,1.0,0.7,18.0,1.0,0.75,0.0
2016,4,21,6,45,0.0,2.0,0.95,18.5,2.0,1.51,0.0
2016,4,21,7,0,0.0,3.0,1.2,19.0,3.0,2.27,0.0
2016,4,21,7,15,0.0,4.0,1.2,19.0,4.0,3.03,0.0
2016,4,21,7,30,0.0,5.0,1.2,19.0,5.0,3.79,0.0
2016,4,21,7,45,0.0,57.5,1.3,19.5,57.5,44.03,33.05
2016,4,21,8,0,0.0,110.0,1.4,20.0,110.0,82.11,65.71
2016,4,21,8,15,0.0,90.0,1.3,20.0,90.0,68.84,54.01
2016,4,21,8,30,0.0,70.0,1.2,20.0,70.0,53.76,40.88
2016,4,21,8,45,0.0,53.5,1.2,20.5,53.5,41.05,29.76
2016,4,21,9,0,0.0,37.0,1.2,21.0,37.0,28.38,18.75
2016,4,21,9,15,0.0,48.0,1.1,21.5,48.0,36.89,25.89
2016,4,21,9,30,0.0,59.0,1.0,22.0,59.0,45.43,32.96
2016,4,21,9,45,32.0,205.5,0.95,22.5,230.5,141.59,112.44
2016,4,21,10,0,64.0,352.0,0.9,23.0,402.0,219.21,173.8
2016,4,21,10,15,215.5,365.0,0.85,23.0,543.5,220.74,163.74
2016,4,21,10,30,367.0,378.0,0.8,23.0,685.0,250.11,174.73
2016,4,21,10,45,594.5,270.0,0.75,23.5,787.5,249.72,162.29
2016,4,21,11,0,822.0,162.0,0.7,24.0,890.0,291.28,186.3
2016,4,21,11,15,827.5,163.5,0.7,24.0,911.5,348.71,233.89
2016,4,21,11,30,833.0,165.0,0.7,24.0,933.0,406.34,281.71
2016,4,21,11,45,853.5,154.0,0.7,24.0,950.5,461.4,326.68
2016,4,21,12,0,874.0,143.0,0.7,24.0,968.0,517.19,371.13
2016,4,21,12,15,875.5,143.5,0.75,24.0,973.0,570.68,413.14
2016,4,21,12,30,877.0,144.0,0.8,24.0,978.0,623.01,453.09
2016,4,21,12,45,876.5,143.5,0.9,24.5,974.5,672.01,489.28
2016,4,21,13,0,876.0,143.0,1.0,25.0,971.0,719.11,523.23
2016,4,21,13,15,873.0,142.5,1.1,25.0,958.5,762.23,554.8
2016,4,21,13,30,870.0,142.0,1.2,25.0,946.0,802.7,584.09
2016,4,21,13,45,862.5,142.5,1.3,25.0,924.5,837.47,608.01
2016,4,21,14,0,855.0,143.0,1.4,25.0,903.0,868.95,629.88
2016,4,21,14,15,847.0,141.0,1.45,24.5,874.0,894.36,648.59
2016,4,21,14,30,839.0,139.0,1.5,24.0,845.0,930.08,674.16
2016,4,21,14,45,829.5,136.0,1.6,24.0,809.0,946.13,686.48
2016,4,21,15,0,820.0,133.0,1.7,24.0,773.0,958.23,696.67
2016,4,21,15,15,806.0,130.0,1.7,24.0,730.5,961.98,700.43
2016,4,21,15,30,792.0,127.0,1.7,24.0,688.0,961.71,701.9
2016,4,21,15,45,774.5,123.0,1.7,24.0,640.0,952.88,698.05
2016,4,21,16,0,757.0,119.0,1.7,24.0,592.0,940.16,691.94
2016,4,21,16,15,733.0,114.0,1.7,23.5,540.0,923.37,684.63
2016,4,21,16,30,709.0,109.0,1.7,23.0,488.0,896.17,670.44
2016,4,21,16,45,453.5,145.0,1.7,23.0,377.5,669.17,516.25
2016,4,21,17,0,198.0,181.0,1.7,23.0,267.0,411.55,324.75
2016,4,21,17,15,184.5,156.5,1.6,22.5,227.5,372.23,297.66
2016,4,21,17,30,171.0,132.0,1.5,22.0,188.0,331.8,267.57
2016,4,21,17,45,149.0,108.0,1.4,21.5,150.0,282.97,229.48
2016,4,21,18,0,127.0,84.0,1.3,21.0,112.0,233.4,189.37
2016,4,21,18,15,91.5,61.0,1.3,20.5,78.5,172.47,138.18
2016,4,21,18,30,56.0,38.0,1.3,20.0,45.0,110.26,84.23
2016,4,21,18,45,28.0,19.0,1.35,20.0,22.5,53.81,18.6
2016,4,21,19,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,4,21,19,15,0.0,0.0,1.4,19.5,0.0,0.0,0.0
2016,4,21,19,30,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,4,21,19,45,0.0,0.0,1.45,19.0,0.0,0.0,0.0
2016,4,21,20,0,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,4,21,20,15,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,4,21,20,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,4,21,20,45,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,4,21,21,0,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,4,21,21,15,0.0,0.0,1.45,18.5,0.0,0.0,0.0
2016,4,21,21,30,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,4,21,21,45,0.0,0.0,1.35,18.0,0.0,0.0,0.0
2016,4,21,22,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,4,21,22,15,0.0,0.0,1.25,17.5,0.0,0.0,0.0
2016,4,21,22,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,21,22,45,0.0,0.0,1.2,16.5,0.0,0.0,0.0
2016,4,21,23,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,4,21,23,15,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,4,21,23,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,4,21,23,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,4,22,0,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,4,22,0,15,0.0,0.0,1.2,15.5,0.0,0.0,0.0
2016,4,22,0,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,4,22,0,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,4,22,1,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,4,22,1,15,0.0,0.0,1.2,14.5,0.0,0.0,0.0
2016,4,22,1,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,4,22,1,45,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,4,22,2,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,4,22,2,15,0.0,0.0,1.3,13.5,0.0,0.0,0.0
2016,4,22,2,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,4,22,2,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,4,22,3,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,4,22,3,15,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2016,4,22,3,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,22,3,45,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,4,22,4,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,22,4,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,22,4,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,22,4,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,4,22,5,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,22,5,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,4,22,5,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,4,22,5,45,0.0,0.0,1.65,12.5,0.0,0.0,0.0
2016,4,22,6,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,4,22,6,15,170.5,15.5,2.0,13.5,33.5,12.55,0.0
2016,4,22,6,30,341.0,31.0,2.3,14.0,67.0,25.52,16.06
2016,4,22,6,45,445.5,41.5,2.6,15.0,118.5,34.13,24.38
2016,4,22,7,0,550.0,52.0,2.9,16.0,170.0,42.79,32.31
2016,4,22,7,15,613.5,59.0,2.8,16.5,227.5,48.4,37.37
2016,4,22,7,30,677.0,66.0,2.7,17.0,285.0,54.02,42.25
2016,4,22,7,45,718.0,71.5,2.65,17.5,343.5,62.97,49.89
2016,4,22,8,0,759.0,77.0,2.6,18.0,402.0,67.38,53.43
2016,4,22,8,15,788.5,81.0,2.55,19.0,459.5,70.4,55.6
2016,4,22,8,30,818.0,85.0,2.5,20.0,517.0,73.35,57.67
2016,4,22,8,45,838.5,88.5,2.5,21.0,571.0,75.66,59.17
2016,4,22,9,0,859.0,92.0,2.5,22.0,625.0,86.45,67.8
2016,4,22,9,15,875.0,95.0,2.5,22.0,674.5,88.71,69.46
2016,4,22,9,30,891.0,98.0,2.5,22.0,724.0,90.77,70.98
2016,4,22,9,45,902.0,100.5,2.55,22.5,768.0,92.21,71.84
2016,4,22,10,0,913.0,103.0,2.6,23.0,812.0,93.45,72.55
2016,4,22,10,15,922.0,105.0,2.6,23.0,849.5,112.56,70.61
2016,4,22,10,30,931.0,107.0,2.6,23.0,887.0,174.11,96.94
2016,4,22,10,45,936.5,108.5,2.65,23.5,916.5,235.75,139.28
2016,4,22,11,0,942.0,110.0,2.7,24.0,946.0,297.71,189.25
2016,4,22,11,15,946.0,111.0,2.75,24.0,968.0,359.05,241.94
2016,4,22,11,30,950.0,112.0,2.8,24.0,990.0,420.11,294.81
2016,4,22,11,45,953.0,112.5,2.85,24.5,1003.5,479.94,345.33
2016,4,22,12,0,956.0,113.0,2.9,25.0,1017.0,538.95,393.77
2016,4,22,12,15,956.5,113.0,2.9,25.0,1021.5,595.28,439.42
2016,4,22,12,30,957.0,113.0,2.9,25.0,1026.0,650.09,482.59
2016,4,22,12,45,955.5,113.5,2.95,25.0,1021.0,702.24,522.85
2016,4,22,13,0,954.0,114.0,3.0,25.0,1016.0,752.22,560.58
2016,4,22,13,15,951.0,113.0,2.95,25.0,1003.0,797.47,593.73
2016,4,22,13,30,948.0,112.0,2.9,25.0,990.0,839.8,622.92
2016,4,22,13,45,942.5,111.5,2.9,25.0,968.0,877.4,648.38
2016,4,22,14,0,937.0,111.0,2.9,25.0,946.0,911.55,671.51
2016,4,22,14,15,930.0,109.5,2.85,25.0,916.0,939.86,690.39
2016,4,22,14,30,923.0,108.0,2.8,25.0,886.0,964.34,706.82
2016,4,22,14,45,913.0,107.0,2.75,25.0,848.5,982.63,719.31
2016,4,22,15,0,903.0,106.0,2.7,25.0,811.0,996.93,729.36
2016,4,22,15,15,890.5,103.5,2.65,25.0,767.5,1003.18,734.37
2016,4,22,15,30,878.0,101.0,2.6,25.0,724.0,1005.34,736.99
2016,4,22,15,45,862.0,98.5,2.55,25.0,674.5,1000.0,734.96
2016,4,22,16,0,846.0,96.0,2.5,25.0,625.0,1004.01,739.31
2016,4,22,16,15,824.0,92.5,2.35,24.5,571.5,983.6,728.14
2016,4,22,16,30,802.0,89.0,2.2,24.0,518.0,959.49,714.77
2016,4,22,16,45,773.5,84.5,2.05,23.5,461.5,924.08,693.75
2016,4,22,17,0,745.0,80.0,1.9,23.0,405.0,885.59,670.39
2016,4,22,17,15,703.5,74.5,1.75,22.5,347.0,830.16,634.78
2016,4,22,17,30,662.0,69.0,1.6,22.0,289.0,780.27,601.91
2016,4,22,17,45,601.5,61.5,1.45,21.5,232.0,701.6,546.75
2016,4,22,18,0,541.0,54.0,1.3,21.0,175.0,623.26,488.91
2016,4,22,18,15,440.5,44.0,1.3,20.0,124.0,506.45,400.21
2016,4,22,18,30,340.0,34.0,1.3,19.0,73.0,394.53,307.64
2016,4,22,18,45,170.0,17.0,1.3,18.5,36.5,205.76,97.61
2016,4,22,19,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,4,22,19,15,0.0,0.0,1.3,17.5,0.0,0.0,0.0
2016,4,22,19,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,4,22,19,45,0.0,0.0,1.35,17.0,0.0,0.0,0.0
2016,4,22,20,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,4,22,20,15,0.0,0.0,1.35,16.5,0.0,0.0,0.0
2016,4,22,20,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,4,22,20,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,4,22,21,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,4,22,21,15,0.0,0.0,1.25,15.5,0.0,0.0,0.0
2016,4,22,21,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,4,22,21,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,4,22,22,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,4,22,22,15,0.0,0.0,1.15,14.5,0.0,0.0,0.0
2016,4,22,22,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,22,22,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,22,23,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,22,23,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,22,23,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,22,23,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,23,0,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,23,0,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,23,0,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,23,0,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,23,1,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,23,1,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,23,1,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,23,1,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,23,2,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,23,2,15,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2016,4,23,2,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,23,2,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,23,3,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,23,3,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,23,3,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,23,3,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,23,4,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,23,4,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,4,23,4,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,23,4,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,4,23,5,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
