Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,4,23,5,15,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,4,23,5,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,4,23,5,45,0.0,0.0,0.75,13.5,0.0,0.0,0.0
2016,4,23,6,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,4,23,6,15,161.5,16.5,0.7,14.5,34.0,13.33,0.0
2016,4,23,6,30,323.0,33.0,0.7,15.0,68.0,27.05,17.44
2016,4,23,6,45,428.0,43.5,0.7,16.0,119.5,35.57,25.63
2016,4,23,7,0,533.0,54.0,0.7,17.0,171.0,44.15,33.44
2016,4,23,7,15,597.5,61.5,0.6,17.5,228.0,50.06,38.72
2016,4,23,7,30,662.0,69.0,0.5,18.0,285.0,55.95,43.79
2016,4,23,7,45,703.0,75.0,0.45,18.5,343.5,60.39,47.43
2016,4,23,8,0,744.0,81.0,0.4,19.0,402.0,70.03,55.46
2016,4,23,8,15,773.5,85.5,0.65,19.5,458.5,73.26,57.89
2016,4,23,8,30,803.0,90.0,0.9,20.0,515.0,76.41,60.22
2016,4,23,8,45,823.0,94.0,1.15,21.0,569.0,78.87,61.83
2016,4,23,9,0,843.0,98.0,1.4,22.0,623.0,81.2,63.32
2016,4,23,9,15,859.0,101.0,1.45,22.0,672.0,91.71,71.9
2016,4,23,9,30,875.0,104.0,1.5,22.0,721.0,93.63,73.28
2016,4,23,9,45,885.0,107.0,1.55,22.5,764.0,95.15,74.21
2016,4,23,10,0,895.0,110.0,1.6,23.0,807.0,96.47,74.97
2016,4,23,10,15,904.0,112.0,1.6,23.0,844.0,117.48,73.35
2016,4,23,10,30,913.0,114.0,1.6,23.0,881.0,177.95,99.94
2016,4,23,10,45,917.0,117.0,1.6,23.5,910.0,239.04,142.09
2016,4,23,11,0,921.0,120.0,1.6,24.0,939.0,300.33,191.22
2016,4,23,11,15,925.0,121.0,1.6,24.0,960.5,360.48,242.27
2016,4,23,11,30,929.0,122.0,1.6,24.0,982.0,420.37,293.32
2016,4,23,11,45,931.0,122.5,1.6,24.5,994.5,478.65,341.64
2016,4,23,12,0,933.0,123.0,1.6,25.0,1007.0,536.06,387.75
2016,4,23,12,15,933.5,123.5,1.6,25.0,1011.5,591.6,431.71
2016,4,23,12,30,934.0,124.0,1.6,25.0,1016.0,645.73,473.26
2016,4,23,12,45,931.0,125.0,1.65,25.0,1011.0,696.35,511.49
2016,4,23,13,0,928.0,126.0,1.7,25.0,1006.0,744.76,547.23
2016,4,23,13,15,925.0,125.5,1.75,25.0,993.0,789.55,579.78
2016,4,23,13,30,922.0,125.0,1.8,25.0,980.0,831.53,609.04
2016,4,23,13,45,917.0,124.0,1.9,25.0,958.5,868.44,634.39
2016,4,23,14,0,912.0,123.0,2.0,25.0,937.0,901.98,657.6
2016,4,23,14,15,905.0,121.5,2.1,25.0,907.5,929.8,677.18
2016,4,23,14,30,898.0,120.0,2.2,25.0,878.0,953.87,694.5
2016,4,23,14,45,889.0,118.0,2.35,25.0,841.5,971.76,708.52
2016,4,23,15,0,880.0,116.0,2.5,25.0,805.0,985.73,720.22
2016,4,23,15,15,867.0,113.5,2.55,24.5,761.5,991.32,727.16
2016,4,23,15,30,854.0,111.0,2.6,24.0,718.0,1006.63,740.77
2016,4,23,15,45,836.0,108.0,2.65,24.0,668.5,998.71,737.87
2016,4,23,16,0,818.0,105.0,2.7,24.0,619.0,986.79,732.72
2016,4,23,16,15,795.5,101.0,2.6,23.5,566.0,965.24,721.34
2016,4,23,16,30,773.0,97.0,2.5,23.0,513.0,940.04,707.6
2016,4,23,16,45,740.0,93.0,2.45,23.0,456.0,900.76,683.29
2016,4,23,17,0,707.0,89.0,2.4,23.0,399.0,866.0,661.86
2016,4,23,17,15,664.0,83.0,2.15,22.0,342.0,809.56,625.48
2016,4,23,17,30,621.0,77.0,1.9,21.0,285.0,751.47,586.71
2016,4,23,17,45,553.0,69.5,1.7,20.5,228.5,666.29,525.66
2016,4,23,18,0,485.0,62.0,1.5,20.0,172.0,581.51,461.94
2016,4,23,18,15,388.0,50.0,1.5,19.5,122.0,466.43,372.36
2016,4,23,18,30,291.0,38.0,1.5,19.0,72.0,355.82,279.82
2016,4,23,18,45,145.5,19.0,1.5,18.5,36.0,182.91,94.77
2016,4,23,19,0,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,4,23,19,15,0.0,0.0,1.5,17.5,0.0,0.0,0.0
2016,4,23,19,30,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,4,23,19,45,0.0,0.0,1.55,17.0,0.0,0.0,0.0
2016,4,23,20,0,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,4,23,20,15,0.0,0.0,1.65,17.0,0.0,0.0,0.0
2016,4,23,20,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,4,23,20,45,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,4,23,21,0,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,4,23,21,15,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,4,23,21,30,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,4,23,21,45,0.0,0.0,2.25,17.0,0.0,0.0,0.0
2016,4,23,22,0,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,4,23,22,15,0.0,0.0,2.55,16.5,0.0,0.0,0.0
2016,4,23,22,30,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,4,23,22,45,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,4,23,23,0,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,4,23,23,15,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,4,23,23,30,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,4,23,23,45,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,4,24,0,0,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,4,24,0,15,0.0,0.0,3.05,15.5,0.0,0.0,0.0
2016,4,24,0,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,4,24,0,45,0.0,0.0,2.95,15.0,0.0,0.0,0.0
2016,4,24,1,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,4,24,1,15,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,4,24,1,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,4,24,1,45,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2016,4,24,2,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,4,24,2,15,0.0,0.0,2.45,15.0,0.0,0.0,0.0
2016,4,24,2,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,4,24,2,45,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,4,24,3,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,4,24,3,15,0.0,0.0,1.9,14.5,0.0,0.0,0.0
2016,4,24,3,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,4,24,3,45,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,4,24,4,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,24,4,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,4,24,4,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,4,24,4,45,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,4,24,5,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,24,5,15,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,4,24,5,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,4,24,5,45,0.0,0.0,1.3,14.5,0.0,0.0,0.0
2016,4,24,6,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,4,24,6,15,11.5,19.0,1.65,15.5,20.5,14.59,1.59
2016,4,24,6,30,23.0,38.0,1.9,16.0,41.0,28.33,18.5
2016,4,24,6,45,55.5,63.0,2.15,16.5,74.0,45.71,34.4
2016,4,24,7,0,88.0,88.0,2.4,17.0,107.0,62.31,49.35
2016,4,24,7,15,123.0,109.0,2.5,17.0,144.5,76.59,62.08
2016,4,24,7,30,158.0,130.0,2.6,17.0,182.0,90.65,74.33
2016,4,24,7,45,165.5,158.5,2.75,17.5,222.5,108.07,89.08
2016,4,24,8,0,173.0,187.0,2.9,18.0,263.0,124.87,103.01
2016,4,24,8,15,86.5,169.5,3.05,18.5,207.5,118.85,97.26
2016,4,24,8,30,0.0,152.0,3.2,19.0,152.0,111.67,90.61
2016,4,24,8,45,0.0,152.0,3.35,19.5,152.0,112.42,90.74
2016,4,24,9,0,0.0,152.0,3.5,20.0,152.0,112.98,90.74
2016,4,24,9,15,0.0,130.5,3.55,20.0,130.5,98.6,78.35
2016,4,24,9,30,0.0,109.0,3.6,20.0,109.0,83.49,65.42
2016,4,24,9,45,5.0,167.5,3.7,20.5,171.5,124.7,99.59
2016,4,24,10,0,10.0,226.0,3.8,21.0,234.0,163.68,131.3
2016,4,24,10,15,13.0,251.5,3.8,21.0,262.5,181.26,138.76
2016,4,24,10,30,16.0,277.0,3.8,21.0,291.0,200.7,153.26
2016,4,24,10,45,19.0,303.0,3.85,21.5,320.0,221.2,168.38
2016,4,24,11,0,22.0,329.0,3.9,22.0,349.0,242.5,184.14
2016,4,24,11,15,25.5,350.5,3.85,22.0,374.0,250.07,189.72
2016,4,24,11,30,29.0,372.0,3.8,22.0,399.0,271.6,206.09
2016,4,24,11,45,27.5,371.0,3.8,22.5,397.5,277.62,210.36
2016,4,24,12,0,26.0,370.0,3.8,23.0,396.0,283.36,214.42
2016,4,24,12,15,19.0,299.5,3.75,23.0,318.5,237.69,179.96
2016,4,24,12,30,12.0,229.0,3.7,23.0,241.0,183.22,138.39
2016,4,24,12,45,12.0,233.0,3.65,23.0,245.0,187.84,142.12
2016,4,24,13,0,12.0,237.0,3.6,23.0,249.0,192.48,145.77
2016,4,24,13,15,10.0,211.5,3.5,23.0,221.5,172.47,130.39
2016,4,24,13,30,8.0,186.0,3.4,23.0,194.0,151.82,114.47
2016,4,24,13,45,96.5,321.0,3.35,23.5,408.0,360.06,275.24
2016,4,24,14,0,185.0,456.0,3.3,24.0,622.0,566.94,426.54
2016,4,24,14,15,224.5,434.5,3.25,24.0,629.5,598.72,449.99
2016,4,24,14,30,264.0,413.0,3.2,24.0,637.0,650.24,488.02
2016,4,24,14,45,512.0,288.0,3.2,24.0,698.5,799.51,600.03
2016,4,24,15,0,760.0,163.0,3.2,24.0,760.0,932.44,694.92
2016,4,24,15,15,476.0,251.5,3.15,24.0,619.0,764.31,576.44
2016,4,24,15,30,192.0,340.0,3.1,24.0,478.0,541.77,412.86
2016,4,24,15,45,100.0,267.0,3.05,24.0,338.5,377.59,291.6
2016,4,24,16,0,8.0,194.0,3.0,24.0,199.0,169.49,129.79
2016,4,24,16,15,119.0,214.0,2.95,23.5,278.5,350.57,276.07
2016,4,24,16,30,230.0,234.0,2.9,23.0,358.0,495.92,390.34
2016,4,24,16,45,408.0,176.0,2.85,23.0,367.0,660.54,517.4
2016,4,24,17,0,586.0,118.0,2.8,23.0,376.0,780.54,606.66
2016,4,24,17,15,541.5,109.0,2.6,22.5,321.5,719.99,564.22
2016,4,24,17,30,497.0,100.0,2.4,22.0,267.0,650.06,514.96
2016,4,24,17,45,441.0,87.0,2.2,21.5,214.5,573.59,458.81
2016,4,24,18,0,385.0,74.0,2.0,21.0,162.0,498.11,400.71
2016,4,24,18,15,295.5,58.5,1.95,20.5,114.5,390.48,314.77
2016,4,24,18,30,206.0,43.0,1.9,20.0,67.0,288.12,227.35
2016,4,24,18,45,103.0,21.5,1.9,19.5,33.5,154.05,84.54
2016,4,24,19,0,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,4,24,19,15,0.0,0.0,2.05,19.0,0.0,0.0,0.0
2016,4,24,19,30,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2016,4,24,19,45,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,4,24,20,0,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2016,4,24,20,15,0.0,0.0,2.6,18.5,0.0,0.0,0.0
2016,4,24,20,30,0.0,0.0,2.6,18.0,0.0,0.0,0.0
2016,4,24,20,45,0.0,0.0,2.65,18.0,0.0,0.0,0.0
2016,4,24,21,0,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2016,4,24,21,15,0.0,0.0,2.65,18.0,0.0,0.0,0.0
2016,4,24,21,30,0.0,0.0,2.6,18.0,0.0,0.0,0.0
2016,4,24,21,45,0.0,0.0,2.6,18.0,0.0,0.0,0.0
2016,4,24,22,0,0.0,0.0,2.6,18.0,0.0,0.0,0.0
2016,4,24,22,15,0.0,0.0,2.6,18.0,0.0,0.0,0.0
2016,4,24,22,30,0.0,0.0,2.6,18.0,0.0,0.0,0.0
2016,4,24,22,45,0.0,0.0,2.65,18.0,0.0,0.0,0.0
2016,4,24,23,0,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2016,4,24,23,15,0.0,0.0,2.8,18.0,0.0,0.0,0.0
2016,4,24,23,30,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2016,4,24,23,45,0.0,0.0,3.05,18.0,0.0,0.0,0.0
2016,4,25,0,0,0.0,0.0,3.2,18.0,0.0,0.0,0.0
2016,4,25,0,15,0.0,0.0,3.25,18.0,0.0,0.0,0.0
2016,4,25,0,30,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2016,4,25,0,45,0.0,0.0,3.35,18.0,0.0,0.0,0.0
2016,4,25,1,0,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2016,4,25,1,15,0.0,0.0,3.35,18.0,0.0,0.0,0.0
2016,4,25,1,30,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2016,4,25,1,45,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2016,4,25,2,0,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2016,4,25,2,15,0.0,0.0,3.25,18.0,0.0,0.0,0.0
2016,4,25,2,30,0.0,0.0,3.2,18.0,0.0,0.0,0.0
2016,4,25,2,45,0.0,0.0,3.15,18.0,0.0,0.0,0.0
2016,4,25,3,0,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2016,4,25,3,15,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,4,25,3,30,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2016,4,25,3,45,0.0,0.0,2.85,18.0,0.0,0.0,0.0
2016,4,25,4,0,0.0,0.0,2.8,18.0,0.0,0.0,0.0
2016,4,25,4,15,0.0,0.0,2.65,18.0,0.0,0.0,0.0
2016,4,25,4,30,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2016,4,25,4,45,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2016,4,25,5,0,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,4,25,5,15,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,4,25,5,30,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,4,25,5,45,0.0,0.0,2.3,18.5,0.0,0.0,0.0
2016,4,25,6,0,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2016,4,25,6,15,111.0,20.5,2.4,19.0,33.0,15.55,3.12
2016,4,25,6,30,222.0,41.0,2.5,19.0,66.0,30.86,20.44
2016,4,25,6,45,317.5,55.5,2.7,19.5,114.5,41.76,30.58
2016,4,25,7,0,413.0,70.0,2.9,20.0,163.0,52.65,40.37
2016,4,25,7,15,213.5,94.0,3.05,20.5,143.0,67.4,53.26
2016,4,25,7,30,14.0,118.0,3.2,21.0,123.0,85.42,68.67
2016,4,25,7,45,169.5,142.0,3.4,21.5,215.5,99.16,80.1
2016,4,25,8,0,325.0,166.0,3.6,22.0,308.0,112.84,91.26
2016,4,25,8,15,234.0,202.0,3.7,22.5,311.5,130.85,105.87
2016,4,25,8,30,143.0,238.0,3.8,23.0,315.0,152.75,123.49
2016,4,25,8,45,119.5,261.0,3.95,23.5,330.0,164.29,132.31
2016,4,25,9,0,96.0,284.0,4.1,24.0,345.0,183.66,147.48
2016,4,25,9,15,100.5,309.0,4.1,24.5,377.0,197.29,157.77
2016,4,25,9,30,105.0,334.0,4.1,25.0,409.0,210.45,167.61
2016,4,25,9,45,234.5,340.5,4.2,25.5,521.0,205.43,162.84
2016,4,25,10,0,364.0,347.0,4.3,26.0,633.0,196.51,155.05
2016,4,25,10,15,343.5,372.0,4.3,26.0,651.5,218.25,158.11
2016,4,25,10,30,323.0,397.0,4.3,26.0,670.0,257.97,181.89
2016,4,25,10,45,568.0,283.0,4.3,26.5,783.0,262.45,173.38
2016,4,25,11,0,813.0,169.0,4.3,27.0,896.0,300.37,195.0
2016,4,25,11,15,818.0,170.0,4.3,27.0,916.0,356.58,242.81
2016,4,25,11,30,823.0,171.0,4.3,27.0,936.0,412.95,290.99
2016,4,25,11,45,850.0,155.0,4.3,27.5,954.5,466.58,335.67
2016,4,25,12,0,877.0,139.0,4.3,28.0,973.0,522.11,380.83
2016,4,25,12,15,877.5,139.5,4.2,28.0,977.5,574.76,423.39
2016,4,25,12,30,878.0,140.0,4.1,28.0,982.0,626.17,463.79
2016,4,25,12,45,873.5,142.0,4.1,28.0,976.5,673.94,500.71
2016,4,25,13,0,869.0,144.0,4.1,28.0,971.0,719.6,535.23
2016,4,25,13,15,573.0,304.5,4.05,28.0,847.0,691.24,511.93
2016,4,25,13,30,277.0,465.0,4.0,28.0,723.0,621.23,458.06
2016,4,25,13,45,210.5,460.5,3.95,28.5,654.5,574.61,424.4
2016,4,25,14,0,144.0,456.0,3.9,29.0,586.0,532.04,392.8
2016,4,25,14,15,488.0,298.0,3.85,29.0,715.5,741.2,548.95
2016,4,25,14,30,832.0,140.0,3.8,29.0,845.0,927.54,679.71
2016,4,25,14,45,816.5,140.5,3.75,29.0,808.0,941.03,688.1
2016,4,25,15,0,801.0,141.0,3.7,29.0,771.0,950.49,695.24
2016,4,25,15,15,786.5,138.0,3.6,28.5,728.5,953.27,699.25
2016,4,25,15,30,772.0,135.0,3.5,28.0,686.0,952.06,700.84
2016,4,25,15,45,749.5,133.0,3.45,28.0,638.0,939.95,694.32
2016,4,25,16,0,727.0,131.0,3.4,28.0,590.0,932.5,691.14
2016,4,25,16,15,702.5,126.0,3.25,27.5,538.5,908.07,677.36
2016,4,25,16,30,678.0,121.0,3.1,27.0,487.0,880.31,661.39
2016,4,25,16,45,644.5,115.0,3.0,27.0,432.5,839.1,635.09
2016,4,25,17,0,611.0,109.0,2.9,27.0,378.0,795.25,606.65
2016,4,25,17,15,566.5,101.0,2.8,26.5,323.5,735.75,567.63
2016,4,25,17,30,522.0,93.0,2.7,26.0,269.0,674.66,526.18
2016,4,25,17,45,455.0,83.0,2.65,25.5,215.5,580.95,458.86
2016,4,25,18,0,388.0,73.0,2.6,25.0,162.0,499.13,397.28
2016,4,25,18,15,298.5,57.5,2.75,24.5,115.0,391.17,312.22
2016,4,25,18,30,209.0,42.0,2.9,24.0,68.0,288.27,225.53
2016,4,25,18,45,104.5,21.0,3.1,23.5,34.0,154.62,88.68
2016,4,25,19,0,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,4,25,19,15,0.0,0.0,3.45,22.5,0.0,0.0,0.0
2016,4,25,19,30,0.0,0.0,3.6,22.0,0.0,0.0,0.0
2016,4,25,19,45,0.0,0.0,3.75,22.0,0.0,0.0,0.0
2016,4,25,20,0,0.0,0.0,3.9,22.0,0.0,0.0,0.0
2016,4,25,20,15,0.0,0.0,3.85,21.5,0.0,0.0,0.0
2016,4,25,20,30,0.0,0.0,3.8,21.0,0.0,0.0,0.0
2016,4,25,20,45,0.0,0.0,3.8,21.0,0.0,0.0,0.0
2016,4,25,21,0,0.0,0.0,3.8,21.0,0.0,0.0,0.0
2016,4,25,21,15,0.0,0.0,3.75,20.5,0.0,0.0,0.0
2016,4,25,21,30,0.0,0.0,3.7,20.0,0.0,0.0,0.0
2016,4,25,21,45,0.0,0.0,3.7,20.0,0.0,0.0,0.0
2016,4,25,22,0,0.0,0.0,3.7,20.0,0.0,0.0,0.0
2016,4,25,22,15,0.0,0.0,3.65,20.0,0.0,0.0,0.0
2016,4,25,22,30,0.0,0.0,3.6,20.0,0.0,0.0,0.0
2016,4,25,22,45,0.0,0.0,3.6,20.0,0.0,0.0,0.0
2016,4,25,23,0,0.0,0.0,3.6,20.0,0.0,0.0,0.0
2016,4,25,23,15,0.0,0.0,3.65,20.0,0.0,0.0,0.0
2016,4,25,23,30,0.0,0.0,3.7,20.0,0.0,0.0,0.0
2016,4,25,23,45,0.0,0.0,3.75,20.0,0.0,0.0,0.0
2016,4,26,0,0,0.0,0.0,3.8,20.0,0.0,0.0,0.0
2016,4,26,0,15,0.0,0.0,3.85,20.0,0.0,0.0,0.0
2016,4,26,0,30,0.0,0.0,3.9,20.0,0.0,0.0,0.0
2016,4,26,0,45,0.0,0.0,4.0,20.0,0.0,0.0,0.0
2016,4,26,1,0,0.0,0.0,4.1,20.0,0.0,0.0,0.0
2016,4,26,1,15,0.0,0.0,4.05,20.0,0.0,0.0,0.0
2016,4,26,1,30,0.0,0.0,4.0,20.0,0.0,0.0,0.0
2016,4,26,1,45,0.0,0.0,3.95,20.0,0.0,0.0,0.0
2016,4,26,2,0,0.0,0.0,3.9,20.0,0.0,0.0,0.0
2016,4,26,2,15,0.0,0.0,3.85,20.0,0.0,0.0,0.0
2016,4,26,2,30,0.0,0.0,3.8,20.0,0.0,0.0,0.0
2016,4,26,2,45,0.0,0.0,3.8,20.0,0.0,0.0,0.0
2016,4,26,3,0,0.0,0.0,3.8,20.0,0.0,0.0,0.0
2016,4,26,3,15,0.0,0.0,3.75,20.0,0.0,0.0,0.0
2016,4,26,3,30,0.0,0.0,3.7,20.0,0.0,0.0,0.0
2016,4,26,3,45,0.0,0.0,3.7,20.0,0.0,0.0,0.0
2016,4,26,4,0,0.0,0.0,3.7,20.0,0.0,0.0,0.0
2016,4,26,4,15,0.0,0.0,3.6,19.5,0.0,0.0,0.0
2016,4,26,4,30,0.0,0.0,3.5,19.0,0.0,0.0,0.0
2016,4,26,4,45,0.0,0.0,3.45,19.0,0.0,0.0,0.0
2016,4,26,5,0,0.0,0.0,3.4,19.0,0.0,0.0,0.0
2016,4,26,5,15,0.0,0.0,3.4,19.0,0.0,0.0,0.0
2016,4,26,5,30,0.0,0.0,3.4,19.0,0.0,0.0,0.0
2016,4,26,5,45,0.0,0.0,3.45,19.5,0.0,0.0,0.0
2016,4,26,6,0,0.0,0.0,3.5,20.0,0.0,0.0,0.0
2016,4,26,6,15,91.5,22.0,3.6,20.0,33.0,16.74,4.71
2016,4,26,6,30,183.0,44.0,3.7,20.0,66.0,32.79,22.03
2016,4,26,6,45,261.5,63.0,3.8,20.5,112.5,46.54,34.57
2016,4,26,7,0,340.0,82.0,3.9,21.0,159.0,60.04,46.61
2016,4,26,7,15,283.0,105.5,4.0,21.0,182.0,75.37,60.05
2016,4,26,7,30,226.0,129.0,4.1,21.0,205.0,89.3,72.01
2016,4,26,7,45,140.0,152.5,4.2,21.5,202.5,104.58,84.74
2016,4,26,8,0,54.0,176.0,4.3,22.0,200.0,120.35,97.64
2016,4,26,8,15,180.0,199.0,4.45,22.5,293.5,132.8,107.55
2016,4,26,8,30,306.0,222.0,4.6,23.0,387.0,142.64,115.14
2016,4,26,8,45,292.0,250.5,4.75,23.5,420.5,156.38,125.89
2016,4,26,9,0,278.0,279.0,4.9,24.0,454.0,169.21,135.78
2016,4,26,9,15,497.0,224.5,5.0,24.0,567.0,137.18,109.03
2016,4,26,9,30,716.0,170.0,5.1,24.0,680.0,108.92,85.45
2016,4,26,9,45,729.0,175.5,5.2,24.5,721.5,109.54,85.6
2016,4,26,10,0,742.0,181.0,5.3,25.0,763.0,109.97,85.59
2016,4,26,10,15,752.5,184.0,5.35,25.0,798.5,134.13,85.48
2016,4,26,10,30,763.0,187.0,5.4,25.0,834.0,189.13,113.13
2016,4,26,10,45,765.0,193.5,5.5,25.5,860.5,246.0,153.98
2016,4,26,11,0,767.0,200.0,5.6,26.0,887.0,303.31,200.54
2016,4,26,11,15,772.0,202.0,5.6,26.0,907.0,363.17,251.22
2016,4,26,11,30,777.0,204.0,5.6,26.0,927.0,417.81,298.25
2016,4,26,11,45,476.5,350.0,5.65,26.5,795.0,436.89,321.14
2016,4,26,12,0,176.0,496.0,5.7,27.0,663.0,434.23,322.76
2016,4,26,12,15,185.0,498.0,5.65,27.0,674.5,462.03,344.13
2016,4,26,12,30,194.0,500.0,5.6,27.0,686.0,490.7,365.92
2016,4,26,12,45,117.5,459.5,5.55,27.0,572.0,434.1,324.71
2016,4,26,13,0,41.0,419.0,5.5,27.0,458.0,360.22,269.72
2016,4,26,13,15,117.5,450.0,5.45,27.0,560.0,459.2,344.45
2016,4,26,13,30,194.0,481.0,5.4,27.0,662.0,560.04,419.14
2016,4,26,13,45,164.0,468.5,5.4,27.5,619.5,543.66,406.34
2016,4,26,14,0,134.0,456.0,5.4,28.0,577.0,523.59,391.14
2016,4,26,14,15,182.5,439.0,5.35,28.0,597.5,565.86,423.69
2016,4,26,14,30,231.0,422.0,5.3,28.0,618.0,609.61,457.07
2016,4,26,14,45,269.5,394.5,5.25,28.0,614.0,655.38,491.42
2016,4,26,15,0,308.0,367.0,5.2,28.0,610.0,681.08,511.81
2016,4,26,15,15,241.5,355.0,5.05,27.5,539.5,594.98,450.65
2016,4,26,15,30,175.0,343.0,4.9,27.0,469.0,527.87,402.05
2016,4,26,15,45,228.0,311.5,4.75,27.0,464.0,557.17,426.59
2016,4,26,16,0,281.0,280.0,4.6,27.0,459.0,610.08,467.53
2016,4,26,16,15,140.5,203.0,4.35,26.5,292.5,359.47,280.29
2016,4,26,16,30,0.0,126.0,4.1,26.0,126.0,101.23,75.64
2016,4,26,16,45,1.0,134.0,3.95,26.0,134.5,111.57,84.49
2016,4,26,17,0,2.0,142.0,3.8,26.0,143.0,124.04,94.83
2016,4,26,17,15,1.0,121.0,3.65,25.5,121.5,104.86,79.87
2016,4,26,17,30,0.0,100.0,3.5,25.0,100.0,85.36,64.4
2016,4,26,17,45,90.5,101.0,3.4,24.5,122.0,213.55,172.19
2016,4,26,18,0,181.0,102.0,3.3,24.0,144.0,331.45,267.73
2016,4,26,18,15,125.0,74.0,3.25,23.5,99.5,225.11,180.39
2016,4,26,18,30,69.0,46.0,3.2,23.0,55.0,135.54,104.65
2016,4,26,18,45,34.5,23.0,3.2,23.0,27.5,67.5,37.62
2016,4,26,19,0,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2016,4,26,19,15,0.0,0.0,3.25,22.5,0.0,0.0,0.0
2016,4,26,19,30,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2016,4,26,19,45,0.0,0.0,3.35,22.0,0.0,0.0,0.0
2016,4,26,20,0,0.0,0.0,3.4,22.0,0.0,0.0,0.0
2016,4,26,20,15,0.0,0.0,3.4,21.5,0.0,0.0,0.0
2016,4,26,20,30,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2016,4,26,20,45,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2016,4,26,21,0,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2016,4,26,21,15,0.0,0.0,3.35,21.0,0.0,0.0,0.0
2016,4,26,21,30,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2016,4,26,21,45,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2016,4,26,22,0,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2016,4,26,22,15,0.0,0.0,3.05,21.0,0.0,0.0,0.0
2016,4,26,22,30,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2016,4,26,22,45,0.0,0.0,2.55,21.0,0.0,0.0,0.0
2016,4,26,23,0,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,4,26,23,15,0.0,0.0,2.0,20.5,0.0,0.0,0.0
2016,4,26,23,30,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,4,26,23,45,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,4,27,0,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,4,27,0,15,0.0,0.0,1.05,20.0,0.0,0.0,0.0
2016,4,27,0,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,4,27,0,45,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,4,27,1,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,4,27,1,15,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,4,27,1,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,4,27,1,45,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,4,27,2,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,4,27,2,15,0.0,0.0,0.95,20.0,0.0,0.0,0.0
2016,4,27,2,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,4,27,2,45,0.0,0.0,0.85,20.0,0.0,0.0,0.0
2016,4,27,3,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,4,27,3,15,0.0,0.0,0.8,19.5,0.0,0.0,0.0
2016,4,27,3,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,4,27,3,45,0.0,0.0,0.85,19.0,0.0,0.0,0.0
2016,4,27,4,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,4,27,4,15,0.0,0.0,1.0,18.5,0.0,0.0,0.0
2016,4,27,4,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,4,27,4,45,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,4,27,5,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,4,27,5,15,0.0,0.0,1.45,17.5,0.0,0.0,0.0
2016,4,27,5,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,4,27,5,45,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,4,27,6,0,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,4,27,6,15,113.0,22.5,2.2,17.0,36.0,17.03,5.78
2016,4,27,6,30,226.0,45.0,2.4,17.0,72.0,33.73,23.23
2016,4,27,6,45,345.5,57.5,2.65,17.0,125.0,43.38,32.39
2016,4,27,7,0,465.0,70.0,2.9,17.0,178.0,55.85,43.73
2016,4,27,7,15,532.5,79.5,2.85,17.0,235.0,62.69,49.89
2016,4,27,7,30,600.0,89.0,2.8,17.0,292.0,69.48,55.8
2016,4,27,7,45,663.5,92.0,2.75,17.5,354.0,71.49,57.27
2016,4,27,8,0,727.0,95.0,2.7,18.0,416.0,73.72,58.87
2016,4,27,8,15,759.0,100.0,2.65,19.0,474.5,76.76,61.01
2016,4,27,8,30,791.0,105.0,2.6,20.0,533.0,86.29,68.65
2016,4,27,8,45,824.5,105.0,2.55,21.0,590.5,86.01,67.86
2016,4,27,9,0,858.0,105.0,2.5,22.0,648.0,85.85,67.22
2016,4,27,9,15,874.5,108.0,2.45,22.5,698.5,87.15,67.95
2016,4,27,9,30,891.0,111.0,2.4,23.0,749.0,97.84,76.49
2016,4,27,9,45,906.5,112.5,2.4,24.0,794.0,98.62,76.61
2016,4,27,10,0,922.0,114.0,2.4,25.0,839.0,99.23,76.63
2016,4,27,10,15,930.5,115.5,2.4,25.5,876.5,129.51,77.02
2016,4,27,10,30,939.0,117.0,2.4,26.0,914.0,191.04,106.59
2016,4,27,10,45,946.0,118.0,2.4,26.5,944.0,252.92,150.17
2016,4,27,11,0,953.0,119.0,2.4,27.0,974.0,315.27,200.29
2016,4,27,11,15,956.5,120.0,2.35,27.0,995.5,376.8,252.38
2016,4,27,11,30,960.0,121.0,2.3,27.0,1017.0,437.97,304.19
2016,4,27,11,45,965.5,119.5,2.3,27.5,1031.0,497.9,353.48
2016,4,27,12,0,971.0,118.0,2.3,28.0,1045.0,557.22,400.76
2016,4,27,12,15,971.0,118.5,2.3,28.0,1048.5,614.07,445.54
2016,4,27,12,30,971.0,119.0,2.3,28.0,1052.0,669.4,487.85
2016,4,27,12,45,970.0,118.0,2.3,28.0,1047.0,721.24,526.54
2016,4,27,13,0,969.0,117.0,2.3,28.0,1042.0,770.85,562.69
2016,4,27,13,15,966.0,116.5,2.3,28.0,1028.5,816.88,595.54
2016,4,27,13,30,963.0,116.0,2.3,28.0,1015.0,859.99,624.39
2016,4,27,13,45,957.5,115.0,2.3,28.0,992.5,897.49,648.98
2016,4,27,14,0,952.0,114.0,2.3,28.0,970.0,931.45,671.25
2016,4,27,14,15,945.0,112.5,2.2,28.0,939.5,959.95,689.04
2016,4,27,14,30,938.0,111.0,2.1,28.0,909.0,984.59,704.33
2016,4,27,14,45,928.0,110.0,2.05,28.0,871.0,1002.98,716.27
2016,4,27,15,0,918.0,109.0,2.0,28.0,833.0,1017.34,725.83
2016,4,27,15,15,905.5,106.5,1.85,28.0,788.5,1023.6,729.21
2016,4,27,15,30,893.0,104.0,1.7,28.0,744.0,1025.76,730.13
2016,4,27,15,45,875.5,101.5,1.55,28.0,694.0,1018.83,725.5
2016,4,27,16,0,858.0,99.0,1.4,28.0,644.0,1021.4,726.94
2016,4,27,16,15,836.5,95.5,1.3,28.0,589.5,1001.3,715.05
2016,4,27,16,30,815.0,92.0,1.2,28.0,535.0,977.49,701.16
2016,4,27,16,45,783.5,88.5,1.1,28.0,477.5,940.01,678.63
2016,4,27,17,0,752.0,85.0,1.0,28.0,420.0,899.43,653.99
2016,4,27,17,15,711.0,79.5,0.8,27.5,361.0,851.46,623.64
2016,4,27,17,30,670.0,74.0,0.6,27.0,302.0,795.17,586.86
2016,4,27,17,45,605.0,67.0,0.45,26.5,244.0,712.54,531.69
2016,4,27,18,0,540.0,60.0,0.3,26.0,186.0,630.22,474.14
2016,4,27,18,15,442.0,49.0,0.35,25.5,133.5,514.01,391.06
2016,4,27,18,30,344.0,38.0,0.4,25.0,81.0,402.23,304.68
2016,4,27,18,45,172.0,19.0,0.5,24.5,40.5,216.08,134.18
2016,4,27,19,0,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,4,27,19,15,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,4,27,19,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,4,27,19,45,0.0,0.0,0.95,21.5,0.0,0.0,0.0
2016,4,27,20,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,4,27,20,15,0.0,0.0,1.15,20.5,0.0,0.0,0.0
2016,4,27,20,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,4,27,20,45,0.0,0.0,1.25,19.5,0.0,0.0,0.0
2016,4,27,21,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,4,27,21,15,0.0,0.0,1.3,18.5,0.0,0.0,0.0
2016,4,27,21,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,4,27,21,45,0.0,0.0,1.35,17.5,0.0,0.0,0.0
2016,4,27,22,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,4,27,22,15,0.0,0.0,1.4,16.5,0.0,0.0,0.0
2016,4,27,22,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,4,27,22,45,0.0,0.0,1.4,15.5,0.0,0.0,0.0
2016,4,27,23,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,4,27,23,15,0.0,0.0,1.4,14.5,0.0,0.0,0.0
2016,4,27,23,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,27,23,45,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,4,28,0,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,4,28,0,15,0.0,0.0,1.5,13.5,0.0,0.0,0.0
2016,4,28,0,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,28,0,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,4,28,1,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,4,28,1,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,4,28,1,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,4,28,1,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,4,28,2,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,4,28,2,15,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,4,28,2,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,28,2,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,28,3,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,28,3,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,4,28,3,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,28,3,45,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,4,28,4,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,4,28,4,15,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,4,28,4,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,28,4,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,4,28,5,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,28,5,15,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2016,4,28,5,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,28,5,45,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,4,28,6,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,4,28,6,15,129.0,22.0,1.6,16.5,38.0,16.72,6.19
2016,4,28,6,30,258.0,44.0,2.0,17.0,76.0,33.2,22.86
2016,4,28,6,45,358.5,57.0,2.4,18.0,126.5,43.14,32.08
2016,4,28,7,0,459.0,70.0,2.8,19.0,177.0,55.71,43.27
2016,4,28,7,15,522.0,79.0,3.0,19.5,232.5,62.11,48.88
2016,4,28,7,30,585.0,88.0,3.2,20.0,288.0,68.45,54.23
2016,4,28,7,45,631.0,94.5,3.45,20.5,345.0,72.65,57.57
2016,4,28,8,0,677.0,101.0,3.7,21.0,402.0,76.78,60.78
2016,4,28,8,15,708.0,106.5,3.8,21.5,457.5,79.87,63.04
2016,4,28,8,30,739.0,112.0,3.9,22.0,513.0,82.84,65.18
2016,4,28,8,45,763.5,115.5,4.0,22.5,566.0,91.42,72.03
2016,4,28,9,0,788.0,119.0,4.1,23.0,619.0,92.87,72.85
2016,4,28,9,15,804.5,122.5,4.1,23.5,667.0,94.0,73.41
2016,4,28,9,30,821.0,126.0,4.1,24.0,715.0,94.99,73.87
2016,4,28,9,45,833.5,128.5,4.15,24.5,757.0,95.14,73.66
2016,4,28,10,0,846.0,131.0,4.2,25.0,799.0,95.19,73.38
2016,4,28,10,15,855.0,133.5,4.2,25.0,835.0,135.34,82.52
2016,4,28,10,30,864.0,136.0,4.2,25.0,871.0,192.98,111.48
2016,4,28,10,45,867.5,139.5,4.25,25.5,898.5,251.07,153.31
2016,4,28,11,0,871.0,143.0,4.3,26.0,926.0,309.31,200.92
2016,4,28,11,15,875.0,144.0,4.25,26.0,946.5,366.36,249.99
2016,4,28,11,30,879.0,145.0,4.2,26.0,967.0,423.2,299.06
2016,4,28,11,45,872.0,151.5,4.2,26.5,976.0,478.08,345.4
2016,4,28,12,0,865.0,158.0,4.2,27.0,985.0,531.39,389.13
2016,4,28,12,15,864.5,158.5,4.15,27.0,988.0,583.02,430.95
2016,4,28,12,30,864.0,159.0,4.1,27.0,991.0,633.4,470.65
2016,4,28,12,45,848.5,167.5,4.1,27.0,981.5,687.42,511.56
2016,4,28,13,0,833.0,176.0,4.1,27.0,972.0,731.51,544.62
2016,4,28,13,15,828.0,175.0,4.05,27.0,958.0,772.64,574.99
2016,4,28,13,30,823.0,174.0,4.0,27.0,944.0,810.89,602.79
2016,4,28,13,45,789.5,190.0,3.95,27.5,915.0,837.11,620.08
2016,4,28,14,0,756.0,206.0,3.9,28.0,886.0,867.96,639.88
2016,4,28,14,15,431.5,313.0,3.85,27.5,698.5,705.69,524.35
2016,4,28,14,30,107.0,420.0,3.8,27.0,511.0,474.01,354.24
2016,4,28,14,45,59.5,330.5,3.8,27.0,381.0,351.24,265.02
2016,4,28,15,0,12.0,241.0,3.8,27.0,251.0,207.86,156.51
2016,4,28,15,15,23.0,265.5,3.75,27.0,283.0,243.01,184.35
2016,4,28,15,30,34.0,290.0,3.7,27.0,315.0,304.68,231.75
2016,4,28,15,45,75.0,291.5,3.65,27.0,341.0,354.9,271.6
2016,4,28,16,0,116.0,293.0,3.6,27.0,367.0,431.68,330.77
2016,4,28,16,15,63.0,237.0,3.5,26.5,277.0,295.72,228.39
2016,4,28,16,30,10.0,181.0,3.4,26.0,187.0,164.44,126.0
2016,4,28,16,45,5.0,146.5,3.3,26.0,149.5,127.84,97.5
2016,4,28,17,0,0.0,112.0,3.2,26.0,112.0,91.14,68.3
2016,4,28,17,15,0.0,95.0,3.1,25.5,95.0,76.59,56.96
2016,4,28,17,30,0.0,78.0,3.0,25.0,78.0,61.86,45.24
2016,4,28,17,45,66.0,92.5,2.9,24.5,108.0,157.86,126.53
2016,4,28,18,0,132.0,107.0,2.8,24.0,138.0,275.2,221.88
2016,4,28,18,15,90.5,75.5,2.9,23.5,94.0,195.15,155.55
2016,4,28,18,30,49.0,44.0,3.0,23.0,50.0,111.59,85.38
2016,4,28,18,45,24.5,22.0,3.1,23.0,25.0,56.04,32.67
2016,4,28,19,0,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2016,4,28,19,15,0.0,0.0,3.25,23.0,0.0,0.0,0.0
2016,4,28,19,30,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,4,28,19,45,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2016,4,28,20,0,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2016,4,28,20,15,0.0,0.0,3.45,22.5,0.0,0.0,0.0
2016,4,28,20,30,0.0,0.0,3.4,22.0,0.0,0.0,0.0
2016,4,28,20,45,0.0,0.0,3.4,22.0,0.0,0.0,0.0
2016,4,28,21,0,0.0,0.0,3.4,22.0,0.0,0.0,0.0
2016,4,28,21,15,0.0,0.0,3.45,22.0,0.0,0.0,0.0
2016,4,28,21,30,0.0,0.0,3.5,22.0,0.0,0.0,0.0
2016,4,28,21,45,0.0,0.0,3.55,22.0,0.0,0.0,0.0
2016,4,28,22,0,0.0,0.0,3.6,22.0,0.0,0.0,0.0
2016,4,28,22,15,0.0,0.0,3.6,22.0,0.0,0.0,0.0
2016,4,28,22,30,0.0,0.0,3.6,22.0,0.0,0.0,0.0
2016,4,28,22,45,0.0,0.0,3.65,22.0,0.0,0.0,0.0
2016,4,28,23,0,0.0,0.0,3.7,22.0,0.0,0.0,0.0
2016,4,28,23,15,0.0,0.0,3.65,21.5,0.0,0.0,0.0
2016,4,28,23,30,0.0,0.0,3.6,21.0,0.0,0.0,0.0
2016,4,28,23,45,0.0,0.0,3.6,21.0,0.0,0.0,0.0
2016,4,29,0,0,0.0,0.0,3.6,21.0,0.0,0.0,0.0
2016,4,29,0,15,0.0,0.0,3.45,21.0,0.0,0.0,0.0
2016,4,29,0,30,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2016,4,29,0,45,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2016,4,29,1,0,0.0,0.0,3.1,21.0,0.0,0.0,0.0
2016,4,29,1,15,0.0,0.0,2.9,20.5,0.0,0.0,0.0
2016,4,29,1,30,0.0,0.0,2.7,20.0,0.0,0.0,0.0
2016,4,29,1,45,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2016,4,29,2,0,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,4,29,2,15,0.0,0.0,2.25,20.0,0.0,0.0,0.0
2016,4,29,2,30,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,4,29,2,45,0.0,0.0,2.15,20.0,0.0,0.0,0.0
2016,4,29,3,0,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2016,4,29,3,15,0.0,0.0,2.05,20.0,0.0,0.0,0.0
2016,4,29,3,30,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2016,4,29,3,45,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2016,4,29,4,0,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2016,4,29,4,15,0.0,0.0,2.05,20.0,0.0,0.0,0.0
2016,4,29,4,30,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2016,4,29,4,45,0.0,0.0,2.15,20.0,0.0,0.0,0.0
2016,4,29,5,0,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,4,29,5,15,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,4,29,5,30,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,4,29,5,45,2.5,2.0,2.5,20.5,2.0,0.0,0.0
2016,4,29,6,0,5.0,4.0,2.6,21.0,4.0,3.15,0.0
2016,4,29,6,15,54.0,25.5,2.8,21.0,32.5,19.36,8.33
2016,4,29,6,30,103.0,47.0,3.0,21.0,61.0,34.51,23.59
2016,4,29,6,45,155.0,72.5,3.25,21.5,104.5,52.1,39.31
2016,4,29,7,0,207.0,98.0,3.5,22.0,148.0,69.25,54.4
2016,4,29,7,15,104.0,106.0,3.8,22.5,131.5,75.09,59.44
2016,4,29,7,30,1.0,114.0,4.1,23.0,115.0,83.07,66.08
2016,4,29,7,45,25.0,146.0,4.4,23.5,157.5,101.75,81.64
2016,4,29,8,0,49.0,178.0,4.7,24.0,200.0,121.64,97.92
2016,4,29,8,15,43.0,197.0,4.85,24.0,218.0,133.49,107.46
2016,4,29,8,30,37.0,216.0,5.0,24.0,236.0,145.04,116.66
2016,4,29,8,45,146.0,251.0,5.15,24.5,342.5,160.29,128.61
2016,4,29,9,0,255.0,286.0,5.3,25.0,449.0,171.8,137.37
2016,4,29,9,15,134.5,262.5,5.3,25.0,349.5,166.2,132.36
2016,4,29,9,30,14.0,239.0,5.3,25.0,250.0,170.86,135.8
2016,4,29,9,45,50.0,307.0,5.35,25.5,346.5,197.06,156.4
2016,4,29,10,0,86.0,375.0,5.4,26.0,443.0,230.66,182.64
2016,4,29,10,15,322.5,342.5,5.45,26.0,615.0,207.4,149.06
2016,4,29,10,30,559.0,310.0,5.5,26.0,787.0,237.11,156.78
2016,4,29,10,45,594.5,297.0,5.55,26.5,819.5,279.94,186.17
2016,4,29,11,0,630.0,284.0,5.6,27.0,852.0,320.66,217.96
2016,4,29,11,15,315.0,204.5,5.55,27.0,488.5,227.39,161.48
2016,4,29,11,30,0.0,125.0,5.5,27.0,125.0,96.04,69.52
2016,4,29,11,45,14.0,253.0,5.45,27.5,266.5,196.79,146.57
2016,4,29,12,0,28.0,381.0,5.4,28.0,408.0,292.41,217.91
2016,4,29,12,15,42.0,416.0,5.35,28.0,456.5,332.09,247.31
2016,4,29,12,30,56.0,451.0,5.3,28.0,505.0,374.94,279.06
2016,4,29,12,45,109.5,474.5,5.3,28.0,580.0,437.89,325.97
2016,4,29,13,0,163.0,498.0,5.3,28.0,655.0,512.29,380.88
2016,4,29,13,15,92.0,418.0,5.2,28.0,506.5,406.08,303.24
2016,4,29,13,30,21.0,338.0,5.1,28.0,358.0,283.61,211.79
2016,4,29,13,45,27.5,356.5,5.05,28.0,382.0,320.78,240.06
2016,4,29,14,0,34.0,375.0,5.0,28.0,406.0,349.05,261.35
2016,4,29,14,15,87.5,401.5,4.8,28.0,477.5,428.37,321.39
2016,4,29,14,30,141.0,428.0,4.6,28.0,549.0,532.67,398.14
2016,4,29,14,45,137.0,408.5,4.4,28.0,521.5,523.01,391.22
2016,4,29,15,0,133.0,389.0,4.2,28.0,494.0,511.75,383.75
2016,4,29,15,15,272.0,341.5,3.95,27.5,542.0,634.11,477.01
2016,4,29,15,30,411.0,294.0,3.7,27.0,590.0,757.11,568.02
2016,4,29,15,45,309.0,294.0,3.5,27.0,508.0,643.94,486.73
2016,4,29,16,0,207.0,294.0,3.3,27.0,426.0,525.57,400.79
2016,4,29,16,15,283.0,254.5,3.05,27.0,419.0,590.77,451.74
2016,4,29,16,30,359.0,215.0,2.8,27.0,412.0,627.99,481.64
2016,4,29,16,45,321.0,196.5,2.6,27.0,358.5,571.85,441.44
2016,4,29,17,0,283.0,178.0,2.4,27.0,305.0,514.54,400.28
2016,4,29,17,15,203.0,173.0,2.3,26.5,258.0,411.31,323.56
2016,4,29,17,30,123.0,168.0,2.2,26.0,211.0,337.12,266.05
2016,4,29,17,45,98.5,136.0,2.1,25.5,166.5,276.73,219.71
2016,4,29,18,0,74.0,104.0,2.0,25.0,122.0,196.82,156.39
2016,4,29,18,15,39.0,73.0,2.05,24.5,82.0,125.81,97.85
2016,4,29,18,30,4.0,42.0,2.1,24.0,42.0,43.42,29.3
2016,4,29,18,45,2.0,22.0,2.15,24.0,22.0,19.44,7.74
2016,4,29,19,0,0.0,2.0,2.2,24.0,2.0,1.57,0.0
2016,4,29,19,15,0.0,1.0,2.3,23.5,1.0,0.0,0.0
2016,4,29,19,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,4,29,19,45,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,4,29,20,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,4,29,20,15,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,4,29,20,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,4,29,20,45,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,4,29,21,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,4,29,21,15,0.0,0.0,2.6,22.5,0.0,0.0,0.0
2016,4,29,21,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,4,29,21,45,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,4,29,22,0,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,4,29,22,15,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2016,4,29,22,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,4,29,22,45,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,4,29,23,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,4,29,23,15,0.0,0.0,1.7,21.5,0.0,0.0,0.0
2016,4,29,23,30,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,4,29,23,45,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,4,30,0,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,4,30,0,15,0.0,0.0,1.25,21.0,0.0,0.0,0.0
2016,4,30,0,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,4,30,0,45,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,4,30,1,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,4,30,1,15,0.0,0.0,0.85,20.5,0.0,0.0,0.0
2016,4,30,1,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,4,30,1,45,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,4,30,2,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,4,30,2,15,0.0,0.0,0.9,19.5,0.0,0.0,0.0
2016,4,30,2,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,4,30,2,45,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,4,30,3,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,4,30,3,15,0.0,0.0,1.45,18.5,0.0,0.0,0.0
2016,4,30,3,30,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,4,30,3,45,0.0,0.0,2.0,17.5,0.0,0.0,0.0
2016,4,30,4,0,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,4,30,4,15,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,4,30,4,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,4,30,4,45,0.0,0.0,3.2,14.5,0.0,0.0,0.0
2016,4,30,5,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,4,30,5,15,0.0,0.0,3.6,13.5,0.0,0.0,0.0
2016,4,30,5,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,4,30,5,45,8.0,4.0,3.8,13.0,4.0,0.0,0.0
2016,4,30,6,0,16.0,8.0,3.9,13.0,8.0,6.29,0.0
2016,4,30,6,15,118.0,28.5,3.95,13.5,42.5,21.46,10.75
2016,4,30,6,30,220.0,49.0,4.0,14.0,77.0,36.52,26.14
2016,4,30,6,45,318.5,63.5,4.05,14.5,127.5,47.32,36.29
2016,4,30,7,0,417.0,78.0,4.1,15.0,178.0,58.11,46.13
2016,4,30,7,15,481.0,89.0,4.1,15.5,233.5,66.13,53.24
2016,4,30,7,30,545.0,100.0,4.1,16.0,289.0,76.6,62.28
2016,4,30,7,45,598.5,106.0,4.15,17.0,347.5,80.13,64.92
2016,4,30,8,0,652.0,112.0,4.2,18.0,406.0,83.7,67.5
2016,4,30,8,15,684.0,118.5,4.2,18.5,461.5,87.12,70.04
2016,4,30,8,30,716.0,125.0,4.2,19.0,517.0,90.4,72.43
2016,4,30,8,45,746.5,127.0,4.25,20.0,571.5,90.72,72.15
2016,4,30,9,0,777.0,129.0,4.3,21.0,626.0,98.89,78.49
2016,4,30,9,15,794.5,132.5,4.15,21.5,674.0,99.76,78.81
2016,4,30,9,30,812.0,136.0,4.0,22.0,722.0,100.51,79.05
2016,4,30,9,45,538.0,257.5,3.85,22.5,655.5,149.23,118.92
2016,4,30,10,0,264.0,379.0,3.7,23.0,589.0,206.29,164.68
2016,4,30,10,15,566.5,259.5,3.55,23.5,736.0,171.97,116.57
2016,4,30,10,30,869.0,140.0,3.4,24.0,883.0,199.08,115.8
2016,4,30,10,45,880.0,139.0,3.25,24.5,913.0,256.53,157.34
2016,4,30,11,0,891.0,138.0,3.1,25.0,943.0,314.9,204.88
2016,4,30,11,15,895.5,139.5,2.9,25.0,964.0,373.31,254.79
2016,4,30,11,30,900.0,141.0,2.7,25.0,985.0,431.55,304.42
2016,4,30,11,45,907.5,138.0,2.55,25.5,999.0,488.17,351.14
2016,4,30,12,0,915.0,135.0,2.4,26.0,1013.0,544.45,396.01
2016,4,30,12,15,915.5,135.5,2.3,26.0,1017.0,598.62,438.71
2016,4,30,12,30,916.0,136.0,2.2,26.0,1021.0,651.5,479.02
2016,4,30,12,45,917.0,134.5,2.1,26.5,1017.0,701.8,515.22
2016,4,30,13,0,918.0,133.0,2.0,27.0,1013.0,750.23,548.83
2016,4,30,13,15,915.0,132.0,2.0,27.0,999.5,793.88,580.01
2016,4,30,13,30,912.0,131.0,2.0,27.0,986.0,834.74,607.85
2016,4,30,13,45,908.0,129.5,2.0,27.0,965.0,871.34,631.92
2016,4,30,14,0,904.0,128.0,2.0,27.0,944.0,904.63,653.81
2016,4,30,14,15,897.5,126.5,2.0,27.0,915.0,932.27,672.07
2016,4,30,14,30,891.0,125.0,2.0,27.0,886.0,956.23,688.08
2016,4,30,14,45,883.0,122.0,2.0,27.0,850.0,973.58,700.0
2016,4,30,15,0,875.0,119.0,2.0,27.0,814.0,987.02,709.66
2016,4,30,15,15,863.0,116.5,1.95,27.0,771.0,993.14,714.29
2016,4,30,15,30,851.0,114.0,1.9,27.0,728.0,1009.35,725.56
2016,4,30,15,45,838.0,109.5,1.85,27.0,680.5,1004.36,723.47
2016,4,30,16,0,825.0,105.0,1.8,27.0,633.0,995.42,719.28
2016,4,30,16,15,804.0,101.5,1.7,26.5,580.0,975.7,709.14
2016,4,30,16,30,783.0,98.0,1.6,26.0,527.0,952.37,696.78
2016,4,30,16,45,756.5,92.5,1.55,26.0,471.5,917.61,676.26
2016,4,30,17,0,730.0,87.0,1.5,26.0,416.0,879.78,653.56
2016,4,30,17,15,690.0,81.5,1.35,25.5,359.0,833.23,624.53
2016,4,30,17,30,650.0,76.0,1.2,25.0,302.0,778.2,588.83
2016,4,30,17,45,593.0,68.5,1.1,24.5,245.5,702.88,538.03
2016,4,30,18,0,536.0,61.0,1.0,24.0,189.0,627.6,484.6
2016,4,30,18,15,443.0,50.5,1.0,23.0,137.5,516.6,403.02
2016,4,30,18,30,350.0,40.0,1.0,22.0,86.0,409.54,318.44
2016,4,30,18,45,203.5,25.0,1.05,21.5,48.5,255.08,174.77
2016,4,30,19,0,57.0,10.0,1.1,21.0,11.0,53.44,0.0
2016,4,30,19,15,28.5,5.0,1.1,20.5,5.5,0.0,0.0
2016,4,30,19,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,4,30,19,45,0.0,0.0,1.1,19.5,0.0,0.0,0.0
2016,4,30,20,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,4,30,20,15,0.0,0.0,1.1,18.5,0.0,0.0,0.0
2016,4,30,20,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,4,30,20,45,0.0,0.0,1.15,18.0,0.0,0.0,0.0
2016,4,30,21,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,4,30,21,15,0.0,0.0,1.2,17.5,0.0,0.0,0.0
2016,4,30,21,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,30,21,45,0.0,0.0,1.25,17.0,0.0,0.0,0.0
2016,4,30,22,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,4,30,22,15,0.0,0.0,1.35,16.5,0.0,0.0,0.0
2016,4,30,22,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,4,30,22,45,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2016,4,30,23,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,4,30,23,15,0.0,0.0,1.65,16.0,0.0,0.0,0.0
2016,4,30,23,30,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,4,30,23,45,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,5,1,0,0,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,5,1,0,15,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,5,1,0,30,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,5,1,0,45,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,5,1,1,0,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,5,1,1,15,0.0,0.0,3.45,15.5,0.0,0.0,0.0
2016,5,1,1,30,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,5,1,1,45,0.0,0.0,3.55,15.0,0.0,0.0,0.0
2016,5,1,2,0,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,5,1,2,15,0.0,0.0,3.45,15.0,0.0,0.0,0.0
2016,5,1,2,30,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,5,1,2,45,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2016,5,1,3,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,5,1,3,15,0.0,0.0,2.85,14.5,0.0,0.0,0.0
2016,5,1,3,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,5,1,3,45,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,5,1,4,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,5,1,4,15,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,5,1,4,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,5,1,4,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,5,1,5,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,5,1,5,15,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,5,1,5,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,5,1,5,45,16.5,5.0,3.05,14.5,5.5,0.0,0.0
2016,5,1,6,0,33.0,10.0,3.3,15.0,11.0,7.87,0.0
2016,5,1,6,15,151.5,28.0,3.45,15.5,46.5,21.17,10.78
2016,5,1,6,30,270.0,46.0,3.6,16.0,82.0,34.71,24.41
2016,5,1,6,45,357.5,59.0,3.8,16.5,131.0,44.54,33.58
2016,5,1,7,0,445.0,72.0,4.0,17.0,180.0,56.93,44.73
2016,5,1,7,15,222.5,43.0,4.05,17.5,97.0,32.15,22.87
2016,5,1,7,30,0.0,14.0,4.1,18.0,14.0,10.65,3.77
2016,5,1,7,45,0.0,70.0,4.2,18.5,70.0,53.71,41.53
2016,5,1,8,0,0.0,126.0,4.3,19.0,126.0,93.2,75.44
2016,5,1,8,15,38.0,181.5,4.35,19.5,202.5,125.06,102.16
2016,5,1,8,30,76.0,237.0,4.4,20.0,279.0,156.96,128.43
2016,5,1,8,45,49.0,237.0,4.5,20.5,265.0,157.88,128.47
2016,5,1,9,0,22.0,237.0,4.6,21.0,251.0,167.82,136.07
2016,5,1,9,15,25.5,260.0,4.6,21.0,277.5,182.89,148.11
2016,5,1,9,30,29.0,283.0,4.6,21.0,304.0,183.85,148.48
2016,5,1,9,45,15.0,214.5,4.65,21.5,226.0,156.2,125.11
2016,5,1,10,0,1.0,146.0,4.7,22.0,148.0,109.99,86.52
2016,5,1,10,15,15.5,245.0,4.7,22.0,259.0,178.04,135.7
2016,5,1,10,30,30.0,344.0,4.7,22.0,370.0,227.71,173.04
2016,5,1,10,45,104.0,402.5,4.7,22.5,496.0,267.53,199.73
2016,5,1,11,0,178.0,461.0,4.7,23.0,622.0,331.73,245.51
2016,5,1,11,15,112.0,440.5,4.7,23.0,543.0,320.8,240.24
2016,5,1,11,30,46.0,420.0,4.7,23.0,464.0,309.03,233.5
2016,5,1,11,45,39.5,410.5,4.75,23.5,449.0,309.55,233.85
2016,5,1,12,0,33.0,401.0,4.8,24.0,434.0,308.69,233.03
2016,5,1,12,15,116.0,451.5,4.8,24.0,564.0,395.13,298.02
2016,5,1,12,30,199.0,502.0,4.8,24.0,694.0,496.71,373.56
2016,5,1,12,45,187.5,500.0,4.85,24.0,680.5,510.12,383.88
2016,5,1,13,0,176.0,498.0,4.9,24.0,667.0,521.76,393.04
2016,5,1,13,15,111.5,460.0,4.95,24.0,567.0,463.54,350.24
2016,5,1,13,30,47.0,422.0,5.0,24.0,467.0,385.01,291.53
2016,5,1,13,45,50.5,409.5,5.05,24.0,457.0,385.73,292.84
2016,5,1,14,0,54.0,397.0,5.1,24.0,447.0,385.97,293.64
2016,5,1,14,15,64.5,401.0,5.1,23.5,458.5,407.34,310.98
2016,5,1,14,30,75.0,405.0,5.1,23.0,470.0,429.79,329.19
2016,5,1,14,45,389.0,303.0,5.1,23.0,615.0,699.08,537.26
2016,5,1,15,0,703.0,201.0,5.1,23.0,760.0,927.9,706.36
2016,5,1,15,15,687.0,196.5,5.05,23.0,718.5,926.96,705.44
2016,5,1,15,30,671.0,192.0,5.0,23.0,677.0,922.15,703.41
2016,5,1,15,45,497.5,233.0,5.0,23.0,579.0,792.75,611.16
2016,5,1,16,0,324.0,274.0,5.0,23.0,481.0,646.42,503.04
2016,5,1,16,15,453.0,218.0,4.9,22.5,481.5,746.8,583.39
2016,5,1,16,30,582.0,162.0,4.8,22.0,482.0,818.63,640.47
2016,5,1,16,45,549.0,152.5,4.7,22.0,429.5,775.26,610.21
2016,5,1,17,0,516.0,143.0,4.6,22.0,377.0,729.88,578.76
2016,5,1,17,15,471.0,131.5,4.35,21.5,323.0,668.5,535.1
2016,5,1,17,30,426.0,120.0,4.1,21.0,269.0,606.45,490.15
2016,5,1,17,45,366.0,105.5,3.9,20.5,217.0,526.08,429.03
2016,5,1,18,0,306.0,91.0,3.7,20.0,165.0,447.04,366.28
2016,5,1,18,15,230.5,71.0,3.6,19.5,118.5,328.77,269.76
2016,5,1,18,30,155.0,51.0,3.5,19.0,72.0,234.46,188.71
2016,5,1,18,45,77.5,29.0,3.45,19.0,39.5,134.04,93.37
2016,5,1,19,0,0.0,7.0,3.4,19.0,7.0,5.51,0.0
2016,5,1,19,15,0.0,3.5,3.5,18.5,3.5,0.0,0.0
2016,5,1,19,30,0.0,0.0,3.6,18.0,0.0,0.0,0.0
2016,5,1,19,45,0.0,0.0,3.75,18.0,0.0,0.0,0.0
2016,5,1,20,0,0.0,0.0,3.9,18.0,0.0,0.0,0.0
2016,5,1,20,15,0.0,0.0,3.85,17.5,0.0,0.0,0.0
2016,5,1,20,30,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2016,5,1,20,45,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2016,5,1,21,0,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2016,5,1,21,15,0.0,0.0,3.9,17.0,0.0,0.0,0.0
2016,5,1,21,30,0.0,0.0,4.0,17.0,0.0,0.0,0.0
2016,5,1,21,45,0.0,0.0,4.1,17.0,0.0,0.0,0.0
2016,5,1,22,0,0.0,0.0,4.2,17.0,0.0,0.0,0.0
2016,5,1,22,15,0.0,0.0,4.3,16.5,0.0,0.0,0.0
2016,5,1,22,30,0.0,0.0,4.4,16.0,0.0,0.0,0.0
2016,5,1,22,45,0.0,0.0,4.55,16.0,0.0,0.0,0.0
2016,5,1,23,0,0.0,0.0,4.7,16.0,0.0,0.0,0.0
2016,5,1,23,15,0.0,0.0,4.75,15.5,0.0,0.0,0.0
2016,5,1,23,30,0.0,0.0,4.8,15.0,0.0,0.0,0.0
2016,5,1,23,45,0.0,0.0,4.9,15.0,0.0,0.0,0.0
2016,5,2,0,0,0.0,0.0,5.0,15.0,0.0,0.0,0.0
2016,5,2,0,15,0.0,0.0,5.0,15.0,0.0,0.0,0.0
2016,5,2,0,30,0.0,0.0,5.0,15.0,0.0,0.0,0.0
2016,5,2,0,45,0.0,0.0,5.05,15.0,0.0,0.0,0.0
2016,5,2,1,0,0.0,0.0,5.1,15.0,0.0,0.0,0.0
2016,5,2,1,15,0.0,0.0,4.95,14.5,0.0,0.0,0.0
2016,5,2,1,30,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,5,2,1,45,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,5,2,2,0,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,5,2,2,15,0.0,0.0,4.6,13.5,0.0,0.0,0.0
2016,5,2,2,30,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,5,2,2,45,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,5,2,3,0,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,5,2,3,15,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,5,2,3,30,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,5,2,3,45,0.0,0.0,4.85,13.0,0.0,0.0,0.0
2016,5,2,4,0,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2016,5,2,4,15,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2016,5,2,4,30,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2016,5,2,4,45,0.0,0.0,4.95,13.0,0.0,0.0,0.0
2016,5,2,5,0,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,5,2,5,15,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,5,2,5,30,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,5,2,5,45,22.0,5.0,5.0,13.0,5.5,0.0,0.0
2016,5,2,6,0,44.0,10.0,5.0,13.0,11.0,7.87,0.0
2016,5,2,6,15,156.5,27.5,5.1,13.0,46.0,20.83,10.95
2016,5,2,6,30,269.0,45.0,5.2,13.0,81.0,34.01,24.15
2016,5,2,6,45,134.5,24.0,5.3,13.0,42.0,18.25,10.66
2016,5,2,7,0,0.0,3.0,5.4,13.0,3.0,2.27,0.0
2016,5,2,7,15,0.0,3.5,5.45,13.0,3.5,2.65,0.0
2016,5,2,7,30,0.0,4.0,5.5,13.0,4.0,3.04,0.0
2016,5,2,7,45,19.0,90.5,5.6,13.0,99.0,67.62,54.86
2016,5,2,8,0,38.0,177.0,5.7,13.0,194.0,121.14,101.82
2016,5,2,8,15,49.0,204.5,5.7,13.0,229.5,137.85,115.96
2016,5,2,8,30,60.0,232.0,5.7,13.0,265.0,154.13,129.62
2016,5,2,8,45,30.0,181.5,5.7,13.5,198.0,126.66,105.19
2016,5,2,9,0,0.0,131.0,5.7,14.0,131.0,98.79,80.61
2016,5,2,9,15,0.0,136.0,5.6,14.0,136.0,102.53,83.6
2016,5,2,9,30,0.0,141.0,5.5,14.0,141.0,106.22,86.53
2016,5,2,9,45,0.0,138.0,5.45,14.0,138.0,104.26,84.64
2016,5,2,10,0,0.0,135.0,5.4,14.0,135.0,102.22,82.7
2016,5,2,10,15,1.0,141.0,5.35,14.0,142.5,106.76,82.51
2016,5,2,10,30,2.0,147.0,5.3,14.0,150.0,111.55,86.22
2016,5,2,10,45,6.0,180.0,5.25,14.5,186.5,136.37,105.88
2016,5,2,11,0,10.0,213.0,5.2,15.0,223.0,161.75,125.84
2016,5,2,11,15,11.5,217.0,5.3,15.0,228.5,166.55,129.6
2016,5,2,11,30,13.0,221.0,5.4,15.0,234.0,171.56,133.6
2016,5,2,11,45,13.5,223.5,5.5,15.5,237.0,175.26,136.35
2016,5,2,12,0,14.0,226.0,5.6,16.0,240.0,179.04,139.17
2016,5,2,12,15,18.0,276.0,5.6,16.0,293.5,220.22,171.91
2016,5,2,12,30,22.0,326.0,5.6,16.0,347.0,262.99,205.64
2016,5,2,12,45,20.5,326.5,5.7,16.5,346.5,265.19,207.07
2016,5,2,13,0,19.0,327.0,5.8,17.0,346.0,267.55,208.68
2016,5,2,13,15,25.0,356.0,5.7,17.0,380.5,306.15,239.02
2016,5,2,13,30,31.0,385.0,5.6,17.0,415.0,341.32,266.5
2016,5,2,13,45,20.5,300.0,5.55,17.5,320.0,255.17,199.07
2016,5,2,14,0,10.0,215.0,5.5,18.0,225.0,178.68,138.54
2016,5,2,14,15,43.5,310.5,5.35,18.0,348.5,305.46,239.53
2016,5,2,14,30,77.0,406.0,5.2,18.0,472.0,432.54,338.17
2016,5,2,14,45,48.0,343.0,5.1,18.0,383.5,352.27,276.03
2016,5,2,15,0,19.0,280.0,5.0,18.0,295.0,249.17,195.33
2016,5,2,15,15,9.5,213.0,4.85,18.0,221.0,182.33,142.57
2016,5,2,15,30,0.0,146.0,4.7,18.0,147.0,115.75,89.01
2016,5,2,15,45,6.0,178.5,4.6,18.0,183.0,150.96,118.08
2016,5,2,16,0,12.0,211.0,4.5,18.0,219.0,189.18,149.44
2016,5,2,16,15,40.5,223.0,4.35,17.5,246.0,255.72,204.81
2016,5,2,16,30,69.0,235.0,4.2,17.0,273.0,306.53,247.43
2016,5,2,16,45,34.5,146.0,4.05,17.0,165.0,172.14,138.64
2016,5,2,17,0,0.0,57.0,3.9,17.0,57.0,43.67,31.15
2016,5,2,17,15,0.0,49.0,3.6,16.5,49.0,37.48,26.17
2016,5,2,17,30,0.0,41.0,3.3,16.0,41.0,31.31,21.08
2016,5,2,17,45,218.5,57.0,3.05,16.0,110.5,312.68,264.46
2016,5,2,18,0,437.0,73.0,2.8,16.0,180.0,542.89,448.23
2016,5,2,18,15,350.5,59.5,2.4,15.5,131.0,438.8,361.41
2016,5,2,18,30,264.0,46.0,2.0,15.0,82.0,339.52,276.46
2016,5,2,18,45,151.5,28.0,1.7,14.5,46.5,215.06,156.9
2016,5,2,19,0,39.0,10.0,1.4,14.0,11.0,39.05,0.0
2016,5,2,19,15,19.5,5.0,1.4,13.5,5.5,0.0,0.0
2016,5,2,19,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,5,2,19,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,5,2,20,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,5,2,20,15,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,5,2,20,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,5,2,20,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,5,2,21,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,5,2,21,15,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,5,2,21,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,5,2,21,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,5,2,22,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,5,2,22,15,0.0,0.0,1.9,12.5,0.0,0.0,0.0
2016,5,2,22,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,2,22,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,5,2,23,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,5,2,23,15,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,5,2,23,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,5,2,23,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,5,3,0,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,5,3,0,15,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,5,3,0,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,5,3,0,45,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,5,3,1,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,5,3,1,15,0.0,0.0,2.9,11.5,0.0,0.0,0.0
2016,5,3,1,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,5,3,1,45,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2016,5,3,2,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,5,3,2,15,0.0,0.0,2.9,10.5,0.0,0.0,0.0
2016,5,3,2,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,5,3,2,45,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,5,3,3,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,5,3,3,15,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,5,3,3,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,5,3,3,45,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,5,3,4,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,5,3,4,15,0.0,0.0,2.1,9.5,0.0,0.0,0.0
2016,5,3,4,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,5,3,4,45,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,5,3,5,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
