Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,5,3,5,15,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,5,3,5,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,5,3,5,45,38.5,6.5,2.25,9.5,7.5,0.0,0.0
2016,5,3,6,0,77.0,13.0,2.4,10.0,15.0,10.23,0.0
2016,5,3,6,15,216.0,28.5,2.5,10.5,54.0,21.79,12.15
2016,5,3,6,30,355.0,44.0,2.6,11.0,93.0,35.86,26.08
2016,5,3,6,45,453.5,53.0,2.75,12.0,146.0,42.97,32.88
2016,5,3,7,0,552.0,62.0,2.9,13.0,199.0,50.19,39.47
2016,5,3,7,15,609.5,69.5,3.0,13.5,256.0,55.86,44.51
2016,5,3,7,30,667.0,77.0,3.1,14.0,313.0,61.49,49.35
2016,5,3,7,45,710.0,81.5,3.25,14.5,371.5,64.74,51.95
2016,5,3,8,0,753.0,86.0,3.4,15.0,430.0,73.54,59.37
2016,5,3,8,15,781.0,90.0,3.45,15.5,486.5,76.26,61.38
2016,5,3,8,30,809.0,94.0,3.5,16.0,543.0,78.9,63.3
2016,5,3,8,45,830.0,97.0,3.55,17.0,596.5,80.61,64.28
2016,5,3,9,0,851.0,100.0,3.6,18.0,650.0,82.23,65.19
2016,5,3,9,15,866.5,103.0,3.6,18.0,698.5,92.95,74.1
2016,5,3,9,30,882.0,106.0,3.6,18.0,747.0,94.73,75.39
2016,5,3,9,45,893.0,108.5,3.6,18.5,790.0,95.89,76.03
2016,5,3,10,0,904.0,111.0,3.6,19.0,833.0,96.85,76.52
2016,5,3,10,15,912.5,112.5,3.55,19.5,869.5,138.01,81.06
2016,5,3,10,30,921.0,114.0,3.5,20.0,906.0,197.9,114.1
2016,5,3,10,45,926.5,116.0,3.5,20.5,934.5,258.33,159.58
2016,5,3,11,0,932.0,118.0,3.5,21.0,963.0,319.08,210.57
2016,5,3,11,15,936.0,119.0,3.5,21.0,984.0,378.9,263.03
2016,5,3,11,30,940.0,120.0,3.5,21.0,1005.0,438.42,315.21
2016,5,3,11,45,943.0,120.0,3.5,21.5,1018.0,496.42,364.6
2016,5,3,12,0,946.0,120.0,3.5,22.0,1031.0,553.62,411.89
2016,5,3,12,15,946.5,120.0,3.45,22.0,1035.0,608.51,456.68
2016,5,3,12,30,947.0,120.0,3.4,22.0,1039.0,661.99,499.09
2016,5,3,12,45,946.0,119.5,3.4,22.5,1034.0,712.52,537.32
2016,5,3,13,0,945.0,119.0,3.4,23.0,1029.0,760.95,572.96
2016,5,3,13,15,942.0,118.5,3.4,23.0,1015.5,805.51,606.12
2016,5,3,13,30,939.0,118.0,3.4,23.0,1002.0,847.22,635.22
2016,5,3,13,45,934.5,117.0,3.4,23.0,980.5,884.22,660.66
2016,5,3,14,0,930.0,116.0,3.4,23.0,959.0,917.83,683.78
2016,5,3,14,15,923.5,114.5,3.35,23.0,929.5,945.69,702.73
2016,5,3,14,30,917.0,113.0,3.3,23.0,900.0,969.81,719.24
2016,5,3,14,45,907.5,111.5,3.3,23.0,863.0,987.29,731.82
2016,5,3,15,0,898.0,110.0,3.3,23.0,826.0,1000.83,742.0
2016,5,3,15,15,886.5,107.5,3.25,23.0,783.0,1007.39,747.38
2016,5,3,15,30,875.0,105.0,3.2,23.0,740.0,1009.98,750.37
2016,5,3,15,45,861.0,101.5,3.2,23.0,691.5,1005.0,748.98
2016,5,3,16,0,847.0,98.0,3.2,23.0,643.0,1009.58,754.24
2016,5,3,16,15,826.5,94.5,3.1,22.5,590.0,990.24,744.23
2016,5,3,16,30,806.0,91.0,3.0,22.0,537.0,967.26,732.01
2016,5,3,16,45,778.5,87.0,2.95,22.0,481.0,933.12,711.14
2016,5,3,17,0,751.0,83.0,2.9,22.0,425.0,895.95,687.99
2016,5,3,17,15,713.0,78.0,2.6,21.0,367.5,844.32,654.94
2016,5,3,17,30,675.0,73.0,2.3,20.0,310.0,798.1,624.69
2016,5,3,17,45,616.0,66.5,2.0,19.5,253.0,721.77,569.93
2016,5,3,18,0,557.0,60.0,1.7,19.0,196.0,645.56,512.9
2016,5,3,18,15,468.5,50.0,1.6,18.0,144.0,538.76,431.53
2016,5,3,18,30,380.0,40.0,1.5,17.0,92.0,435.63,347.61
2016,5,3,18,45,234.0,26.0,1.45,16.5,53.0,285.75,209.97
2016,5,3,19,0,88.0,12.0,1.4,16.0,14.0,79.81,0.0
2016,5,3,19,15,44.0,6.0,1.4,15.5,7.0,0.0,0.0
2016,5,3,19,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,5,3,19,45,0.0,0.0,1.4,14.5,0.0,0.0,0.0
2016,5,3,20,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,5,3,20,15,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,5,3,20,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,5,3,20,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,5,3,21,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,5,3,21,15,0.0,0.0,1.25,13.5,0.0,0.0,0.0
2016,5,3,21,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,5,3,21,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,5,3,22,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,5,3,22,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,5,3,22,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,5,3,22,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,5,3,23,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,3,23,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,5,3,23,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,5,3,23,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,5,4,0,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,5,4,0,15,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,5,4,0,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,5,4,0,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,5,4,1,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,5,4,1,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,5,4,1,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,5,4,1,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,5,4,2,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,5,4,2,15,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2016,5,4,2,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,4,2,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,4,3,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,4,3,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,4,3,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,4,3,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,5,4,4,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,4,4,15,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2016,5,4,4,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,4,4,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,5,4,5,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,4,5,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,5,4,5,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,4,5,45,38.5,6.5,1.25,11.5,8.0,0.0,0.0
2016,5,4,6,0,77.0,13.0,1.3,12.0,16.0,10.23,0.0
2016,5,4,6,15,213.5,28.5,1.65,12.5,55.0,21.79,12.24
2016,5,4,6,30,350.0,44.0,2.0,13.0,94.0,35.78,25.83
2016,5,4,6,45,442.5,54.5,2.4,14.0,146.5,44.03,33.57
2016,5,4,7,0,535.0,65.0,2.8,15.0,199.0,52.28,41.01
2016,5,4,7,15,593.0,72.5,2.8,16.0,256.0,57.83,45.8
2016,5,4,7,30,651.0,80.0,2.8,17.0,313.0,63.35,50.38
2016,5,4,7,45,693.5,85.5,2.8,18.0,371.0,67.17,53.33
2016,5,4,8,0,736.0,91.0,2.8,19.0,429.0,70.93,56.15
2016,5,4,8,15,764.5,95.5,2.9,19.5,485.5,79.74,63.36
2016,5,4,8,30,793.0,100.0,3.0,20.0,542.0,82.55,65.38
2016,5,4,8,45,815.5,103.5,3.1,21.0,595.5,84.43,66.47
2016,5,4,9,0,838.0,107.0,3.2,22.0,649.0,86.21,67.47
2016,5,4,9,15,853.5,110.0,3.25,22.5,698.0,87.36,68.08
2016,5,4,9,30,869.0,113.0,3.3,23.0,747.0,98.06,76.64
2016,5,4,9,45,881.5,115.5,3.35,23.5,790.0,99.12,77.17
2016,5,4,10,0,894.0,118.0,3.4,24.0,833.0,99.97,77.55
2016,5,4,10,15,903.0,119.5,3.4,24.0,869.5,142.46,82.66
2016,5,4,10,30,912.0,121.0,3.4,24.0,906.0,201.86,115.54
2016,5,4,10,45,918.5,122.5,3.4,24.5,935.5,261.69,160.0
2016,5,4,11,0,925.0,124.0,3.4,25.0,965.0,321.95,209.78
2016,5,4,11,15,929.5,125.0,3.4,25.0,986.0,381.51,261.13
2016,5,4,11,30,934.0,126.0,3.4,25.0,1007.0,440.84,312.23
2016,5,4,11,45,940.0,124.5,3.4,25.5,1021.0,498.93,360.74
2016,5,4,12,0,946.0,123.0,3.4,26.0,1035.0,556.51,407.43
2016,5,4,12,15,946.5,123.5,3.4,26.0,1039.5,611.7,451.76
2016,5,4,12,30,947.0,124.0,3.4,26.0,1044.0,665.53,493.83
2016,5,4,12,45,947.0,123.5,3.4,26.5,1039.5,716.76,531.88
2016,5,4,13,0,947.0,123.0,3.4,27.0,1035.0,766.01,567.44
2016,5,4,13,15,944.5,122.0,3.4,27.0,1022.0,810.72,600.14
2016,5,4,13,30,942.0,121.0,3.4,27.0,1009.0,852.58,628.89
2016,5,4,13,45,938.0,120.0,3.4,27.0,987.5,890.15,654.28
2016,5,4,14,0,934.0,119.0,3.4,27.0,966.0,924.37,677.4
2016,5,4,14,15,927.5,117.5,3.4,27.0,936.5,952.41,696.46
2016,5,4,14,30,921.0,116.0,3.4,27.0,907.0,976.69,713.16
2016,5,4,14,45,911.5,114.5,3.4,27.0,870.0,994.32,725.65
2016,5,4,15,0,902.0,113.0,3.4,27.0,833.0,1007.99,735.76
2016,5,4,15,15,890.0,111.0,3.35,26.5,790.0,1014.72,742.65
2016,5,4,15,30,878.0,109.0,3.3,26.0,747.0,1017.48,747.2
2016,5,4,15,45,863.5,106.0,3.25,26.0,698.5,1012.69,745.57
2016,5,4,16,0,849.0,103.0,3.2,26.0,650.0,1017.73,750.66
2016,5,4,16,15,828.5,99.5,3.0,25.5,596.5,998.44,740.04
2016,5,4,16,30,808.0,96.0,2.8,25.0,543.0,975.48,727.19
2016,5,4,16,45,781.5,91.0,2.65,25.0,487.0,941.12,705.68
2016,5,4,17,0,755.0,86.0,2.5,25.0,431.0,903.64,681.96
2016,5,4,17,15,716.5,81.0,2.25,24.0,373.5,858.48,654.26
2016,5,4,17,30,678.0,76.0,2.0,23.0,316.0,805.15,619.87
2016,5,4,17,45,623.0,68.5,1.75,22.5,259.0,731.14,568.12
2016,5,4,18,0,568.0,61.0,1.5,22.0,202.0,657.05,513.92
2016,5,4,18,15,476.5,51.5,1.45,21.0,149.0,547.83,432.66
2016,5,4,18,30,385.0,42.0,1.4,20.0,96.0,442.15,348.56
2016,5,4,18,45,236.0,27.5,1.35,19.0,56.0,288.89,212.42
2016,5,4,19,0,87.0,13.0,1.3,18.0,16.0,79.8,0.0
2016,5,4,19,15,43.5,6.5,1.3,18.0,8.0,0.0,0.0
2016,5,4,19,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,5,4,19,45,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,5,4,20,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,5,4,20,15,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,5,4,20,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,5,4,20,45,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,5,4,21,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,5,4,21,15,0.0,0.0,1.25,17.5,0.0,0.0,0.0
2016,5,4,21,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,5,4,21,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,5,4,22,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,5,4,22,15,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,5,4,22,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,5,4,22,45,0.0,0.0,1.25,17.0,0.0,0.0,0.0
2016,5,4,23,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,5,4,23,15,0.0,0.0,1.3,16.5,0.0,0.0,0.0
2016,5,4,23,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,5,4,23,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,5,5,0,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,5,5,0,15,0.0,0.0,1.3,15.5,0.0,0.0,0.0
2016,5,5,0,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,5,0,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,5,1,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,5,1,15,0.0,0.0,1.3,14.5,0.0,0.0,0.0
2016,5,5,1,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,5,5,1,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,5,5,2,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,5,5,2,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,5,5,2,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,5,5,2,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,5,5,3,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,5,5,3,15,0.0,0.0,1.3,13.5,0.0,0.0,0.0
2016,5,5,3,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,5,5,3,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,5,5,4,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,5,5,4,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,5,5,4,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,5,5,4,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,5,5,5,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,5,5,5,15,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,5,5,5,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,5,5,5,45,70.5,7.5,1.15,13.5,10.0,5.9,0.0
2016,5,5,6,0,141.0,15.0,1.1,14.0,20.0,12.19,0.0
2016,5,5,6,15,290.0,27.5,1.25,15.0,62.0,22.55,12.88
2016,5,5,6,30,439.0,40.0,1.4,16.0,104.0,33.03,23.15
2016,5,5,6,45,523.5,49.0,1.6,17.0,158.0,40.35,29.95
2016,5,5,7,0,608.0,58.0,1.8,18.0,212.0,47.7,36.5
2016,5,5,7,15,661.5,64.0,1.75,18.5,269.5,52.46,40.64
2016,5,5,7,30,715.0,70.0,1.7,19.0,327.0,61.91,48.71
2016,5,5,7,45,749.0,75.5,1.7,20.0,385.0,66.23,52.07
2016,5,5,8,0,783.0,81.0,1.7,21.0,443.0,70.45,55.26
2016,5,5,8,15,808.5,84.5,1.7,22.0,499.0,72.97,56.94
2016,5,5,8,30,834.0,88.0,1.7,23.0,555.0,75.41,58.53
2016,5,5,8,45,849.0,92.5,1.75,24.0,606.5,78.12,60.34
2016,5,5,9,0,864.0,97.0,1.8,25.0,658.0,89.58,69.37
2016,5,5,9,15,877.5,99.5,1.8,25.0,706.0,91.28,70.55
2016,5,5,9,30,891.0,102.0,1.8,25.0,754.0,92.79,71.59
2016,5,5,9,45,898.0,106.0,1.85,25.5,795.0,94.69,72.82
2016,5,5,10,0,905.0,110.0,1.9,26.0,836.0,96.31,73.83
2016,5,5,10,15,912.0,111.5,1.8,26.0,871.0,140.71,79.61
2016,5,5,10,30,919.0,113.0,1.7,26.0,906.0,200.17,112.46
2016,5,5,10,45,922.0,116.0,1.65,26.5,933.5,260.33,156.71
2016,5,5,11,0,925.0,119.0,1.6,27.0,961.0,320.52,205.6
2016,5,5,11,15,928.5,119.5,1.6,27.0,980.5,379.29,255.23
2016,5,5,11,30,932.0,120.0,1.6,27.0,1000.0,437.7,304.32
2016,5,5,11,45,697.5,275.0,1.65,27.5,938.5,487.53,347.6
2016,5,5,12,0,463.0,430.0,1.7,28.0,877.0,524.0,376.85
2016,5,5,12,15,700.0,275.0,1.75,28.0,954.0,585.99,423.45
2016,5,5,12,30,937.0,120.0,1.8,28.0,1031.0,657.55,477.82
2016,5,5,12,45,638.0,290.5,1.85,28.0,910.0,650.82,472.59
2016,5,5,13,0,339.0,461.0,1.9,28.0,789.0,612.43,443.78
2016,5,5,13,15,632.0,290.0,1.95,28.0,890.5,729.33,530.15
2016,5,5,13,30,925.0,119.0,2.0,28.0,992.0,838.05,608.05
2016,5,5,13,45,919.5,118.0,2.05,28.0,970.0,873.57,631.12
2016,5,5,14,0,914.0,117.0,2.1,28.0,948.0,905.69,652.66
2016,5,5,14,15,699.5,229.5,2.15,28.0,854.0,875.43,632.9
2016,5,5,14,30,485.0,342.0,2.2,28.0,760.0,805.23,583.37
2016,5,5,14,45,418.0,350.0,2.25,28.0,699.5,770.78,561.28
2016,5,5,15,0,351.0,358.0,2.3,28.0,639.0,713.66,523.45
2016,5,5,15,15,454.5,299.0,2.3,28.0,643.0,792.05,580.9
2016,5,5,15,30,558.0,240.0,2.3,28.0,647.0,849.4,623.2
2016,5,5,15,45,474.0,249.5,2.35,28.0,579.5,786.31,580.84
2016,5,5,16,0,390.0,259.0,2.4,28.0,512.0,695.93,520.24
2016,5,5,16,15,321.5,249.0,2.3,27.5,445.5,622.5,470.4
2016,5,5,16,30,253.0,239.0,2.2,27.0,379.0,547.77,418.09
2016,5,5,16,45,332.5,198.5,2.15,27.0,363.5,584.69,449.42
2016,5,5,17,0,412.0,158.0,2.1,27.0,348.0,642.83,494.45
2016,5,5,17,15,389.5,141.0,1.85,26.0,301.0,598.64,464.56
2016,5,5,17,30,367.0,124.0,1.6,25.0,254.0,553.09,433.49
2016,5,5,17,45,342.0,104.0,1.4,24.5,208.5,500.17,395.2
2016,5,5,18,0,317.0,84.0,1.2,24.0,163.0,446.4,354.61
2016,5,5,18,15,268.0,65.5,1.15,23.0,120.5,372.64,297.19
2016,5,5,18,30,219.0,47.0,1.1,22.0,78.0,300.44,237.69
2016,5,5,18,45,109.5,30.5,1.1,21.5,46.0,162.29,118.37
2016,5,5,19,0,0.0,14.0,1.1,21.0,14.0,11.02,0.0
2016,5,5,19,15,0.0,7.0,1.1,20.5,7.0,0.0,0.0
2016,5,5,19,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,5,5,19,45,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2016,5,5,20,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,5,5,20,15,0.0,0.0,1.15,19.5,0.0,0.0,0.0
2016,5,5,20,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,5,5,20,45,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,5,5,21,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,5,5,21,15,0.0,0.0,1.1,18.5,0.0,0.0,0.0
2016,5,5,21,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,5,5,21,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,5,5,22,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,5,5,22,15,0.0,0.0,1.05,17.5,0.0,0.0,0.0
2016,5,5,22,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,5,5,22,45,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,5,5,23,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,5,5,23,15,0.0,0.0,1.0,16.5,0.0,0.0,0.0
2016,5,5,23,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,5,5,23,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,5,6,0,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,5,6,0,15,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,5,6,0,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,5,6,0,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,5,6,1,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,5,6,1,15,0.0,0.0,1.0,15.5,0.0,0.0,0.0
2016,5,6,1,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,5,6,1,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,5,6,2,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,5,6,2,15,0.0,0.0,1.0,14.5,0.0,0.0,0.0
2016,5,6,2,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,6,2,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,6,3,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,6,3,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,6,3,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,6,3,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,6,4,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,6,4,15,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2016,5,6,4,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,6,4,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,6,5,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,6,5,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,6,5,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,6,5,45,60.5,7.5,1.05,13.5,10.0,5.9,0.0
2016,5,6,6,0,121.0,15.0,1.1,14.0,20.0,11.49,0.0
2016,5,6,6,15,260.0,29.0,1.3,14.5,61.0,23.64,13.97
2016,5,6,6,30,399.0,43.0,1.5,15.0,102.0,35.18,25.17
2016,5,6,6,45,481.0,53.0,1.7,16.0,154.5,43.1,32.51
2016,5,6,7,0,563.0,63.0,1.9,17.0,207.0,50.98,39.55
2016,5,6,7,15,618.5,70.5,1.85,17.5,264.0,56.63,44.47
2016,5,6,7,30,674.0,78.0,1.8,18.0,321.0,62.22,49.17
2016,5,6,7,45,711.0,83.5,1.8,19.0,378.5,66.04,52.11
2016,5,6,8,0,748.0,89.0,1.8,20.0,436.0,75.53,59.84
2016,5,6,8,15,775.5,93.0,2.05,20.5,492.0,78.15,61.7
2016,5,6,8,30,803.0,97.0,2.3,21.0,548.0,80.68,63.49
2016,5,6,8,45,825.0,100.0,2.55,22.0,601.0,82.32,64.39
2016,5,6,9,0,847.0,103.0,2.8,23.0,654.0,83.87,65.21
2016,5,6,9,15,862.0,105.5,2.7,23.5,702.5,94.17,73.43
2016,5,6,9,30,877.0,108.0,2.6,24.0,751.0,95.59,74.24
2016,5,6,9,45,890.0,109.5,2.55,24.5,794.0,96.23,74.43
2016,5,6,10,0,903.0,111.0,2.5,25.0,837.0,96.71,74.5
2016,5,6,10,15,911.5,113.0,2.45,25.0,873.0,142.97,81.22
2016,5,6,10,30,920.0,115.0,2.4,25.0,909.0,202.82,114.99
2016,5,6,10,45,927.0,115.5,2.35,25.5,938.0,262.44,159.25
2016,5,6,11,0,934.0,116.0,2.3,26.0,967.0,322.5,208.5
2016,5,6,11,15,938.0,117.0,2.2,26.0,988.0,382.11,259.24
2016,5,6,11,30,942.0,118.0,2.1,26.0,1009.0,441.42,309.38
2016,5,6,11,45,950.0,114.5,2.05,26.5,1023.0,499.25,356.68
2016,5,6,12,0,958.0,111.0,2.0,27.0,1037.0,556.67,402.09
2016,5,6,12,15,958.5,111.0,1.95,27.0,1041.0,611.7,445.03
2016,5,6,12,30,959.0,111.0,1.9,27.0,1045.0,665.3,485.54
2016,5,6,12,45,959.0,110.5,1.9,27.5,1040.5,716.56,522.45
2016,5,6,13,0,959.0,110.0,1.9,28.0,1036.0,765.8,556.84
2016,5,6,13,15,956.0,109.5,1.9,28.0,1022.5,810.46,588.35
2016,5,6,13,30,953.0,109.0,1.9,28.0,1009.0,852.24,615.62
2016,5,6,13,45,947.5,108.5,1.95,28.0,987.0,888.86,639.91
2016,5,6,14,0,942.0,108.0,2.0,28.0,965.0,922.04,662.0
2016,5,6,14,15,936.0,107.0,2.05,28.0,935.5,950.74,681.3
2016,5,6,14,30,930.0,106.0,2.1,28.0,906.0,975.73,698.38
2016,5,6,14,45,918.0,106.0,2.2,28.0,869.0,992.28,710.82
2016,5,6,15,0,906.0,106.0,2.3,28.0,832.0,1004.85,721.0
2016,5,6,15,15,894.5,103.5,2.4,27.5,789.0,1011.28,728.95
2016,5,6,15,30,883.0,101.0,2.5,27.0,746.0,1013.72,734.61
2016,5,6,15,45,865.5,99.5,2.6,27.0,697.0,1007.32,733.34
2016,5,6,16,0,848.0,98.0,2.7,27.0,648.0,1010.55,738.55
2016,5,6,16,15,828.0,94.5,2.7,26.5,595.0,991.64,729.93
2016,5,6,16,30,808.0,91.0,2.7,26.0,542.0,969.11,719.14
2016,5,6,16,45,780.0,87.5,2.7,26.0,486.0,935.05,699.18
2016,5,6,17,0,752.0,84.0,2.7,26.0,430.0,897.97,676.98
2016,5,6,17,15,714.5,79.0,2.45,25.0,373.0,846.82,645.25
2016,5,6,17,30,677.0,74.0,2.2,24.0,316.0,801.06,616.28
2016,5,6,17,45,623.0,67.0,1.95,23.5,259.5,728.75,565.83
2016,5,6,18,0,569.0,60.0,1.7,23.0,203.0,656.37,513.1
2016,5,6,18,15,485.0,50.5,1.65,22.0,151.0,553.99,437.06
2016,5,6,18,30,401.0,41.0,1.6,21.0,99.0,454.91,358.3
2016,5,6,18,45,267.0,27.5,1.6,20.0,59.0,314.49,234.8
2016,5,6,19,0,133.0,14.0,1.6,19.0,19.0,117.38,0.0
2016,5,6,19,15,66.5,7.0,1.65,18.5,9.5,0.0,0.0
2016,5,6,19,30,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,5,6,19,45,0.0,0.0,1.75,18.0,0.0,0.0,0.0
2016,5,6,20,0,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,5,6,20,15,0.0,0.0,1.8,17.5,0.0,0.0,0.0
2016,5,6,20,30,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,5,6,20,45,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,5,6,21,0,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,5,6,21,15,0.0,0.0,1.7,16.5,0.0,0.0,0.0
2016,5,6,21,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,5,6,21,45,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,5,6,22,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,5,6,22,15,0.0,0.0,1.35,15.5,0.0,0.0,0.0
2016,5,6,22,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,6,22,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,6,23,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,6,23,15,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2016,5,6,23,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,5,6,23,45,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,5,7,0,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,5,7,0,15,0.0,0.0,1.55,15.0,0.0,0.0,0.0
2016,5,7,0,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,5,7,0,45,0.0,0.0,1.65,15.0,0.0,0.0,0.0
2016,5,7,1,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,5,7,1,15,0.0,0.0,1.75,14.5,0.0,0.0,0.0
2016,5,7,1,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,5,7,1,45,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,5,7,2,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,5,7,2,15,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,5,7,2,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,5,7,2,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,5,7,3,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,5,7,3,15,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,5,7,3,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,5,7,3,45,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,5,7,4,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,5,7,4,15,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,5,7,4,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,5,7,4,45,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,5,7,5,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,5,7,5,15,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,5,7,5,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,5,7,5,45,31.0,7.5,2.15,14.5,9.0,5.9,0.0
2016,5,7,6,0,62.0,15.0,2.3,15.0,18.0,11.53,0.0
2016,5,7,6,15,164.0,34.0,2.4,15.0,55.5,25.56,15.63
2016,5,7,6,30,266.0,53.0,2.5,15.0,93.0,39.63,29.06
2016,5,7,6,45,351.5,66.5,2.65,15.5,143.0,49.67,38.38
2016,5,7,7,0,437.0,80.0,2.8,16.0,193.0,59.66,47.38
2016,5,7,7,15,411.5,100.0,2.9,16.5,227.0,72.36,58.49
2016,5,7,7,30,386.0,120.0,3.0,17.0,261.0,84.28,68.67
2016,5,7,7,45,350.0,150.5,3.2,18.0,294.0,104.35,85.53
2016,5,7,8,0,314.0,181.0,3.4,19.0,327.0,121.05,99.15
2016,5,7,8,15,372.5,192.5,3.7,19.5,387.0,128.43,104.84
2016,5,7,8,30,431.0,204.0,4.0,20.0,447.0,129.91,105.5
2016,5,7,8,45,591.5,168.0,4.3,21.0,535.0,111.49,89.27
2016,5,7,9,0,752.0,132.0,4.6,22.0,623.0,91.62,72.0
2016,5,7,9,15,768.5,136.0,4.6,22.5,669.5,100.56,79.12
2016,5,7,9,30,785.0,140.0,4.6,23.0,716.0,101.42,79.45
2016,5,7,9,45,794.0,145.0,4.65,23.5,756.0,102.43,79.93
2016,5,7,10,0,803.0,150.0,4.7,24.0,796.0,103.21,80.24
2016,5,7,10,15,812.5,152.5,4.65,24.5,831.0,147.43,87.32
2016,5,7,10,30,822.0,155.0,4.6,25.0,866.0,203.4,119.74
2016,5,7,10,45,826.0,158.5,4.6,25.5,893.0,260.05,162.46
2016,5,7,11,0,830.0,162.0,4.6,26.0,920.0,317.11,209.67
2016,5,7,11,15,835.0,163.5,4.6,26.0,940.0,373.52,258.13
2016,5,7,11,30,840.0,165.0,4.6,26.0,960.0,430.04,306.59
2016,5,7,11,45,867.0,148.5,4.6,26.5,979.0,483.59,351.23
2016,5,7,12,0,894.0,132.0,4.6,27.0,998.0,538.85,396.16
2016,5,7,12,15,894.5,132.5,4.55,27.0,1001.5,591.15,438.45
2016,5,7,12,30,895.0,133.0,4.5,27.0,1005.0,642.27,478.65
2016,5,7,12,45,484.5,301.5,4.5,27.5,773.5,563.35,420.14
2016,5,7,13,0,74.0,470.0,4.5,28.0,542.0,424.15,314.08
2016,5,7,13,15,177.0,470.0,4.5,28.0,638.5,520.87,386.53
2016,5,7,13,30,280.0,470.0,4.5,28.0,735.0,630.28,466.13
2016,5,7,13,45,143.5,325.0,4.5,28.0,461.0,403.27,302.67
2016,5,7,14,0,7.0,180.0,4.5,28.0,187.0,147.77,109.1
2016,5,7,14,15,195.0,279.5,4.45,28.0,448.5,445.43,337.94
2016,5,7,14,30,383.0,379.0,4.4,28.0,710.0,728.42,542.0
2016,5,7,14,45,371.0,369.5,4.4,28.0,679.0,727.12,540.59
2016,5,7,15,0,359.0,360.0,4.4,28.0,648.0,723.32,539.02
2016,5,7,15,15,241.0,353.5,4.25,27.5,542.5,615.3,462.02
2016,5,7,15,30,123.0,347.0,4.1,27.0,437.0,478.25,362.09
2016,5,7,15,45,132.0,324.0,4.0,27.0,414.5,471.91,359.38
2016,5,7,16,0,141.0,301.0,3.9,27.0,392.0,464.47,355.42
2016,5,7,16,15,409.0,215.5,3.9,26.5,450.0,698.27,535.74
2016,5,7,16,30,677.0,130.0,3.9,26.0,508.0,889.98,675.89
2016,5,7,16,45,656.5,120.0,3.9,25.5,456.0,856.97,655.25
2016,5,7,17,0,636.0,110.0,3.9,25.0,404.0,821.1,633.83
2016,5,7,17,15,595.5,102.5,4.05,24.5,349.5,765.81,598.46
2016,5,7,17,30,555.0,95.0,4.2,24.0,295.0,708.85,560.54
2016,5,7,17,45,513.5,83.0,4.35,24.0,243.0,644.48,514.21
2016,5,7,18,0,472.0,71.0,4.5,24.0,191.0,579.6,465.32
2016,5,7,18,15,389.5,59.0,4.4,23.0,141.5,477.68,385.68
2016,5,7,18,30,307.0,47.0,4.3,22.0,92.0,376.26,302.17
2016,5,7,18,45,153.5,32.5,4.25,21.5,55.0,223.46,168.07
2016,5,7,19,0,0.0,18.0,4.2,21.0,18.0,18.1,0.0
2016,5,7,19,15,0.0,9.0,4.1,20.5,9.0,7.08,0.0
2016,5,7,19,30,0.0,0.0,4.0,20.0,0.0,0.0,0.0
2016,5,7,19,45,0.0,0.0,3.9,19.5,0.0,0.0,0.0
2016,5,7,20,0,0.0,0.0,3.8,19.0,0.0,0.0,0.0
2016,5,7,20,15,0.0,0.0,3.6,18.5,0.0,0.0,0.0
2016,5,7,20,30,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2016,5,7,20,45,0.0,0.0,3.2,18.0,0.0,0.0,0.0
2016,5,7,21,0,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,5,7,21,15,0.0,0.0,2.9,17.5,0.0,0.0,0.0
2016,5,7,21,30,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,5,7,21,45,0.0,0.0,2.75,17.0,0.0,0.0,0.0
2016,5,7,22,0,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,5,7,22,15,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2016,5,7,22,30,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2016,5,7,22,45,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2016,5,7,23,0,0.0,0.0,3.5,17.0,0.0,0.0,0.0
2016,5,7,23,15,0.0,0.0,3.65,17.0,0.0,0.0,0.0
2016,5,7,23,30,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2016,5,7,23,45,0.0,0.0,4.0,17.0,0.0,0.0,0.0
2016,5,8,0,0,0.0,0.0,4.2,17.0,0.0,0.0,0.0
2016,5,8,0,15,0.0,0.0,4.05,17.0,0.0,0.0,0.0
2016,5,8,0,30,0.0,0.0,3.9,17.0,0.0,0.0,0.0
2016,5,8,0,45,0.0,0.0,3.75,17.0,0.0,0.0,0.0
2016,5,8,1,0,0.0,0.0,3.6,17.0,0.0,0.0,0.0
2016,5,8,1,15,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,5,8,1,30,0.0,0.0,3.2,17.0,0.0,0.0,0.0
2016,5,8,1,45,0.0,0.0,3.05,17.0,0.0,0.0,0.0
2016,5,8,2,0,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2016,5,8,2,15,0.0,0.0,2.95,17.0,0.0,0.0,0.0
2016,5,8,2,30,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,5,8,2,45,0.0,0.0,3.05,17.0,0.0,0.0,0.0
2016,5,8,3,0,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2016,5,8,3,15,0.0,0.0,3.15,17.0,0.0,0.0,0.0
2016,5,8,3,30,0.0,0.0,3.2,17.0,0.0,0.0,0.0
2016,5,8,3,45,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2016,5,8,4,0,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,5,8,4,15,0.0,0.0,3.3,16.5,0.0,0.0,0.0
2016,5,8,4,30,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,5,8,4,45,0.0,0.0,3.15,16.0,0.0,0.0,0.0
2016,5,8,5,0,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,5,8,5,15,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,5,8,5,30,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,5,8,5,45,0.0,0.5,3.1,16.5,0.5,0.39,0.0
2016,5,8,6,0,0.0,1.0,3.1,17.0,1.0,0.75,0.0
2016,5,8,6,15,0.0,5.0,3.4,17.5,5.0,3.78,0.0
2016,5,8,6,30,0.0,9.0,3.7,18.0,9.0,6.82,0.27
2016,5,8,6,45,0.0,14.0,4.0,18.5,14.0,10.62,3.69
2016,5,8,7,0,0.0,19.0,4.3,19.0,19.0,14.44,7.1
2016,5,8,7,15,0.0,25.0,4.6,19.5,25.0,19.04,11.13
2016,5,8,7,30,0.0,31.0,4.9,20.0,31.0,23.64,15.1
2016,5,8,7,45,0.0,38.0,5.2,20.5,38.0,29.03,19.69
2016,5,8,8,0,0.0,45.0,5.5,21.0,45.0,34.44,24.22
2016,5,8,8,15,0.0,73.5,5.4,21.0,73.5,56.46,43.06
2016,5,8,8,30,0.0,102.0,5.3,21.0,102.0,77.93,61.2
2016,5,8,8,45,0.0,110.5,5.2,21.5,110.5,84.21,66.16
2016,5,8,9,0,0.0,119.0,5.1,22.0,119.0,90.45,71.04
2016,5,8,9,15,0.0,102.0,4.95,22.0,102.0,78.4,60.71
2016,5,8,9,30,0.0,85.0,4.8,22.0,85.0,65.64,49.83
2016,5,8,9,45,0.0,99.5,4.65,22.0,99.5,76.65,58.94
2016,5,8,10,0,0.0,114.0,4.5,22.0,114.0,87.21,67.59
2016,5,8,10,15,3.5,145.0,4.4,22.0,148.0,109.88,82.27
2016,5,8,10,30,7.0,176.0,4.3,22.0,182.0,132.89,100.07
2016,5,8,10,45,6.0,168.0,4.25,22.5,174.0,127.97,95.88
2016,5,8,11,0,5.0,160.0,4.2,23.0,166.0,122.72,91.54
2016,5,8,11,15,4.5,156.5,4.15,23.0,162.0,120.66,89.9
2016,5,8,11,30,4.0,153.0,4.1,23.0,158.0,118.5,88.19
2016,5,8,11,45,2.0,135.5,4.1,23.0,138.0,105.06,77.66
2016,5,8,12,0,0.0,118.0,4.1,23.0,118.0,91.14,66.72
2016,5,8,12,15,0.0,124.0,4.0,23.0,124.5,95.92,70.47
2016,5,8,12,30,0.0,130.0,3.9,23.0,131.0,100.75,74.25
2016,5,8,12,45,7.5,205.0,3.8,23.5,213.0,163.75,123.25
2016,5,8,13,0,15.0,280.0,3.7,24.0,295.0,228.37,172.59
2016,5,8,13,15,44.0,369.0,3.6,23.5,411.5,331.0,250.91
2016,5,8,13,30,73.0,458.0,3.5,23.0,528.0,436.0,329.45
2016,5,8,13,45,41.5,333.5,3.4,23.0,373.0,312.54,237.45
2016,5,8,14,0,10.0,209.0,3.3,23.0,218.0,173.82,131.5
2016,5,8,14,15,11.5,229.5,3.3,23.0,239.5,193.03,146.81
2016,5,8,14,30,13.0,250.0,3.3,23.0,261.0,212.95,162.4
2016,5,8,14,45,12.5,243.5,3.3,23.0,254.0,208.54,159.24
2016,5,8,15,0,12.0,237.0,3.3,23.0,247.0,204.07,156.1
2016,5,8,15,15,8.5,207.0,3.7,22.5,214.0,175.91,134.78
2016,5,8,15,30,5.0,177.0,4.1,22.0,181.0,147.35,112.82
2016,5,8,15,45,17.0,214.0,4.5,22.0,225.0,194.16,150.77
2016,5,8,16,0,29.0,251.0,4.9,22.0,269.0,268.21,209.89
2016,5,8,16,15,18.0,215.0,5.45,21.5,226.0,201.94,158.32
2016,5,8,16,30,7.0,179.0,6.0,21.0,183.0,158.24,123.81
2016,5,8,16,45,3.5,156.5,6.55,21.0,158.5,135.32,105.62
2016,5,8,17,0,0.0,134.0,7.1,21.0,134.0,112.16,86.97
2016,5,8,17,15,0.0,116.0,6.95,20.5,116.0,96.89,74.91
2016,5,8,17,30,0.0,98.0,6.8,20.0,98.0,81.43,62.47
2016,5,8,17,45,0.0,80.0,6.65,20.0,80.0,65.72,49.49
2016,5,8,18,0,0.0,62.0,6.5,20.0,62.0,49.68,36.05
2016,5,8,18,15,0.0,46.0,6.0,19.5,46.0,35.45,24.01
2016,5,8,18,30,0.0,30.0,5.5,19.0,30.0,22.9,13.26
2016,5,8,18,45,0.0,17.5,5.05,19.0,17.5,13.32,4.73
2016,5,8,19,0,0.0,5.0,4.6,19.0,5.0,3.78,0.0
2016,5,8,19,15,0.0,2.5,4.55,18.5,2.5,1.97,0.0
2016,5,8,19,30,0.0,0.0,4.5,18.0,0.0,0.0,0.0
2016,5,8,19,45,0.0,0.0,4.5,18.0,0.0,0.0,0.0
2016,5,8,20,0,0.0,0.0,4.5,18.0,0.0,0.0,0.0
2016,5,8,20,15,0.0,0.0,4.65,18.0,0.0,0.0,0.0
2016,5,8,20,30,0.0,0.0,4.8,18.0,0.0,0.0,0.0
2016,5,8,20,45,0.0,0.0,4.95,18.0,0.0,0.0,0.0
2016,5,8,21,0,0.0,0.0,5.1,18.0,0.0,0.0,0.0
2016,5,8,21,15,0.0,0.0,5.25,18.0,0.0,0.0,0.0
2016,5,8,21,30,0.0,0.0,5.4,18.0,0.0,0.0,0.0
2016,5,8,21,45,0.0,0.0,5.6,18.5,0.0,0.0,0.0
2016,5,8,22,0,0.0,0.0,5.8,19.0,0.0,0.0,0.0
2016,5,8,22,15,0.0,0.0,5.8,19.0,0.0,0.0,0.0
2016,5,8,22,30,0.0,0.0,5.8,19.0,0.0,0.0,0.0
2016,5,8,22,45,0.0,0.0,5.85,19.0,0.0,0.0,0.0
2016,5,8,23,0,0.0,0.0,5.9,19.0,0.0,0.0,0.0
2016,5,8,23,15,0.0,0.0,5.8,18.5,0.0,0.0,0.0
2016,5,8,23,30,0.0,0.0,5.7,18.0,0.0,0.0,0.0
2016,5,8,23,45,0.0,0.0,5.6,18.0,0.0,0.0,0.0
2016,5,9,0,0,0.0,0.0,5.5,18.0,0.0,0.0,0.0
2016,5,9,0,15,0.0,0.0,5.4,18.0,0.0,0.0,0.0
2016,5,9,0,30,0.0,0.0,5.3,18.0,0.0,0.0,0.0
2016,5,9,0,45,0.0,0.0,5.25,18.0,0.0,0.0,0.0
2016,5,9,1,0,0.0,0.0,5.2,18.0,0.0,0.0,0.0
2016,5,9,1,15,0.0,0.0,5.3,18.0,0.0,0.0,0.0
2016,5,9,1,30,0.0,0.0,5.4,18.0,0.0,0.0,0.0
2016,5,9,1,45,0.0,0.0,5.55,18.0,0.0,0.0,0.0
2016,5,9,2,0,0.0,0.0,5.7,18.0,0.0,0.0,0.0
2016,5,9,2,15,0.0,0.0,5.9,18.0,0.0,0.0,0.0
2016,5,9,2,30,0.0,0.0,6.1,18.0,0.0,0.0,0.0
2016,5,9,2,45,0.0,0.0,6.3,18.0,0.0,0.0,0.0
2016,5,9,3,0,0.0,0.0,6.5,18.0,0.0,0.0,0.0
2016,5,9,3,15,0.0,0.0,6.45,18.0,0.0,0.0,0.0
2016,5,9,3,30,0.0,0.0,6.4,18.0,0.0,0.0,0.0
2016,5,9,3,45,0.0,0.0,6.35,18.0,0.0,0.0,0.0
2016,5,9,4,0,0.0,0.0,6.3,18.0,0.0,0.0,0.0
2016,5,9,4,15,0.0,0.0,5.95,18.0,0.0,0.0,0.0
2016,5,9,4,30,0.0,0.0,5.6,18.0,0.0,0.0,0.0
2016,5,9,4,45,0.0,0.0,5.25,18.0,0.0,0.0,0.0
2016,5,9,5,0,0.0,0.0,4.9,18.0,0.0,0.0,0.0
2016,5,9,5,15,0.0,0.0,4.8,18.0,0.0,0.0,0.0
2016,5,9,5,30,0.0,0.0,4.7,18.0,0.0,0.0,0.0
2016,5,9,5,45,0.0,9.5,4.6,18.5,9.5,7.47,0.0
2016,5,9,6,0,0.0,19.0,4.5,19.0,19.0,14.24,0.0
2016,5,9,6,15,105.0,40.0,4.75,19.0,56.5,29.48,18.74
2016,5,9,6,30,210.0,61.0,5.0,19.0,94.0,44.69,32.95
2016,5,9,6,45,258.5,83.0,5.25,19.5,140.0,60.01,46.74
2016,5,9,7,0,307.0,105.0,5.5,20.0,186.0,75.02,59.97
2016,5,9,7,15,161.5,118.0,5.75,20.5,161.5,83.46,67.19
2016,5,9,7,30,16.0,131.0,6.0,21.0,137.0,94.6,76.51
2016,5,9,7,45,165.5,156.5,6.25,21.5,234.0,108.01,87.58
2016,5,9,8,0,315.0,182.0,6.5,22.0,331.0,121.62,98.63
2016,5,9,8,15,438.5,172.5,6.5,22.5,406.5,113.66,91.33
2016,5,9,8,30,562.0,163.0,6.5,23.0,482.0,109.55,87.35
2016,5,9,8,45,593.0,179.0,6.5,23.5,543.5,118.27,94.16
2016,5,9,9,0,624.0,195.0,6.5,24.0,605.0,125.57,99.72
2016,5,9,9,15,478.5,260.5,6.45,24.5,588.5,153.82,122.5
2016,5,9,9,30,333.0,326.0,6.4,25.0,572.0,188.89,150.51
2016,5,9,9,45,400.0,319.5,6.35,25.5,631.5,185.96,147.44
2016,5,9,10,0,467.0,313.0,6.3,26.0,691.0,168.53,132.75
2016,5,9,10,15,608.0,260.5,6.15,26.0,774.5,180.99,118.06
2016,5,9,10,30,749.0,208.0,6.0,26.0,858.0,216.5,132.34
2016,5,9,10,45,770.0,202.0,5.9,26.5,889.0,268.91,171.31
2016,5,9,11,0,791.0,196.0,5.8,27.0,920.0,328.47,219.55
2016,5,9,11,15,797.0,197.5,5.65,27.5,940.5,383.16,265.79
2016,5,9,11,30,803.0,199.0,5.5,28.0,961.0,438.19,311.97
2016,5,9,11,45,841.0,175.0,5.4,28.5,982.0,491.63,355.86
2016,5,9,12,0,879.0,151.0,5.3,29.0,1003.0,544.04,398.26
2016,5,9,12,15,880.0,151.0,5.15,29.0,1007.0,595.77,439.75
2016,5,9,12,30,881.0,151.0,5.0,29.0,1011.0,646.45,479.21
2016,5,9,12,45,885.5,146.5,4.9,29.5,1008.0,695.18,515.35
2016,5,9,13,0,890.0,142.0,4.8,30.0,1005.0,742.32,549.29
2016,5,9,13,15,887.5,141.0,4.7,30.0,992.0,784.86,580.19
2016,5,9,13,30,885.0,140.0,4.6,30.0,979.0,824.73,607.88
2016,5,9,13,45,884.5,136.0,4.6,30.0,959.0,860.9,632.61
2016,5,9,14,0,884.0,132.0,4.6,30.0,939.0,893.92,655.29
2016,5,9,14,15,877.5,130.5,4.5,30.0,910.5,920.51,673.19
2016,5,9,14,30,871.0,129.0,4.4,30.0,882.0,943.52,688.76
2016,5,9,14,45,863.0,126.0,4.35,30.0,846.5,960.04,700.37
2016,5,9,15,0,855.0,123.0,4.3,30.0,811.0,972.74,709.65
2016,5,9,15,15,843.0,120.5,4.2,30.0,769.0,978.22,714.07
2016,5,9,15,30,831.0,118.0,4.1,30.0,727.0,994.22,725.64
2016,5,9,15,45,814.5,115.0,4.05,30.0,679.5,986.99,722.31
2016,5,9,16,0,798.0,112.0,4.0,30.0,632.0,975.93,716.79
2016,5,9,16,15,777.5,108.0,3.85,29.5,580.5,955.93,706.32
2016,5,9,16,30,757.0,104.0,3.7,29.0,529.0,932.42,693.57
2016,5,9,16,45,729.0,99.5,3.6,29.0,475.0,904.35,676.63
2016,5,9,17,0,701.0,95.0,3.5,29.0,421.0,867.09,653.27
2016,5,9,17,15,663.0,89.0,3.2,28.0,365.0,815.46,620.98
2016,5,9,17,30,625.0,83.0,2.9,27.0,309.0,762.08,586.46
2016,5,9,17,45,570.5,75.0,2.65,26.5,254.5,688.95,535.42
2016,5,9,18,0,516.0,67.0,2.4,26.0,200.0,615.75,482.12
2016,5,9,18,15,433.0,56.5,2.4,25.0,149.0,514.2,406.34
2016,5,9,18,30,350.0,46.0,2.4,24.0,98.0,415.71,328.1
2016,5,9,18,45,224.5,31.0,2.45,23.5,59.0,278.13,210.3
2016,5,9,19,0,99.0,16.0,2.5,23.0,20.0,127.93,0.0
2016,5,9,19,15,49.5,8.0,2.7,22.5,10.0,44.12,0.0
2016,5,9,19,30,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2016,5,9,19,45,0.0,0.0,3.15,22.0,0.0,0.0,0.0
2016,5,9,20,0,0.0,0.0,3.4,22.0,0.0,0.0,0.0
2016,5,9,20,15,0.0,0.0,3.5,21.5,0.0,0.0,0.0
2016,5,9,20,30,0.0,0.0,3.6,21.0,0.0,0.0,0.0
2016,5,9,20,45,0.0,0.0,3.7,21.0,0.0,0.0,0.0
2016,5,9,21,0,0.0,0.0,3.8,21.0,0.0,0.0,0.0
2016,5,9,21,15,0.0,0.0,3.75,21.0,0.0,0.0,0.0
2016,5,9,21,30,0.0,0.0,3.7,21.0,0.0,0.0,0.0
2016,5,9,21,45,0.0,0.0,3.7,21.0,0.0,0.0,0.0
2016,5,9,22,0,0.0,0.0,3.7,21.0,0.0,0.0,0.0
2016,5,9,22,15,0.0,0.0,3.65,20.5,0.0,0.0,0.0
2016,5,9,22,30,0.0,0.0,3.6,20.0,0.0,0.0,0.0
2016,5,9,22,45,0.0,0.0,3.6,20.0,0.0,0.0,0.0
2016,5,9,23,0,0.0,0.0,3.6,20.0,0.0,0.0,0.0
2016,5,9,23,15,0.0,0.0,3.5,20.0,0.0,0.0,0.0
2016,5,9,23,30,0.0,0.0,3.4,20.0,0.0,0.0,0.0
2016,5,9,23,45,0.0,0.0,3.35,20.0,0.0,0.0,0.0
2016,5,10,0,0,0.0,0.0,3.3,20.0,0.0,0.0,0.0
2016,5,10,0,15,0.0,0.0,3.25,20.0,0.0,0.0,0.0
2016,5,10,0,30,0.0,0.0,3.2,20.0,0.0,0.0,0.0
2016,5,10,0,45,0.0,0.0,3.2,20.0,0.0,0.0,0.0
2016,5,10,1,0,0.0,0.0,3.2,20.0,0.0,0.0,0.0
2016,5,10,1,15,0.0,0.0,3.15,20.0,0.0,0.0,0.0
2016,5,10,1,30,0.0,0.0,3.1,20.0,0.0,0.0,0.0
2016,5,10,1,45,0.0,0.0,3.1,20.0,0.0,0.0,0.0
2016,5,10,2,0,0.0,0.0,3.1,20.0,0.0,0.0,0.0
2016,5,10,2,15,0.0,0.0,2.95,20.0,0.0,0.0,0.0
2016,5,10,2,30,0.0,0.0,2.8,20.0,0.0,0.0,0.0
2016,5,10,2,45,0.0,0.0,2.65,20.0,0.0,0.0,0.0
2016,5,10,3,0,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2016,5,10,3,15,0.0,0.0,2.3,19.5,0.0,0.0,0.0
2016,5,10,3,30,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2016,5,10,3,45,0.0,0.0,1.95,19.0,0.0,0.0,0.0
2016,5,10,4,0,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,5,10,4,15,0.0,0.0,1.75,19.0,0.0,0.0,0.0
2016,5,10,4,30,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,5,10,4,45,0.0,0.0,1.65,19.0,0.0,0.0,0.0
2016,5,10,5,0,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,5,10,5,15,0.0,0.0,1.8,19.5,0.0,0.0,0.0
2016,5,10,5,30,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2016,5,10,5,45,15.5,8.5,2.2,20.5,9.0,6.69,0.0
2016,5,10,6,0,31.0,17.0,2.4,21.0,18.0,13.12,0.0
2016,5,10,6,15,109.0,40.0,2.55,21.0,55.5,29.54,18.73
2016,5,10,6,30,187.0,63.0,2.7,21.0,93.0,45.85,33.7
2016,5,10,6,45,278.5,78.5,2.85,21.5,142.5,57.17,43.92
2016,5,10,7,0,370.0,94.0,3.0,22.0,192.0,68.21,53.6
2016,5,10,7,15,426.5,106.0,3.05,22.5,244.5,76.42,60.55
2016,5,10,7,30,483.0,118.0,3.1,23.0,297.0,84.46,67.16
2016,5,10,7,45,543.0,122.0,3.15,23.5,353.5,87.43,69.31
2016,5,10,8,0,603.0,126.0,3.2,24.0,410.0,91.59,72.41
2016,5,10,8,15,633.5,132.5,3.15,24.5,463.0,94.51,74.41
2016,5,10,8,30,664.0,139.0,3.1,25.0,516.0,97.29,76.28
2016,5,10,8,45,693.5,141.0,3.1,25.5,567.5,97.12,75.71
2016,5,10,9,0,723.0,143.0,3.1,26.0,619.0,96.99,75.2
2016,5,10,9,15,740.0,147.0,3.15,26.5,665.0,97.62,75.33
2016,5,10,9,30,757.0,151.0,3.2,27.0,711.0,106.85,82.51
2016,5,10,9,45,770.5,154.0,3.25,27.5,751.5,106.54,81.88
2016,5,10,10,0,784.0,157.0,3.3,28.0,792.0,106.11,81.19
2016,5,10,10,15,793.5,159.5,3.35,28.0,826.0,153.29,89.78
2016,5,10,10,30,803.0,162.0,3.4,28.0,860.0,207.95,122.02
2016,5,10,10,45,806.0,166.5,3.45,28.5,886.0,263.64,163.76
2016,5,10,11,0,809.0,171.0,3.5,29.0,912.0,319.65,209.45
2016,5,10,11,15,813.5,172.5,3.5,29.0,931.5,374.53,255.78
2016,5,10,11,30,818.0,174.0,3.5,29.0,951.0,429.49,301.99
2016,5,10,11,45,814.5,179.0,3.55,29.5,961.0,483.04,345.79
2016,5,10,12,0,811.0,184.0,3.6,30.0,971.0,535.64,387.57
2016,5,10,12,15,811.5,184.0,3.6,30.0,974.5,586.07,427.27
2016,5,10,12,30,812.0,184.0,3.6,30.0,978.0,635.55,465.24
2016,5,10,12,45,804.0,188.5,3.65,30.0,971.5,681.51,499.87
2016,5,10,13,0,796.0,193.0,3.7,30.0,965.0,725.31,532.23
2016,5,10,13,15,792.5,192.0,3.7,30.0,952.5,765.72,561.58
2016,5,10,13,30,789.0,191.0,3.7,30.0,940.0,803.47,588.64
2016,5,10,13,45,775.0,195.0,3.75,30.0,917.0,833.78,610.38
2016,5,10,14,0,761.0,199.0,3.8,30.0,894.0,860.47,629.44
2016,5,10,14,15,752.5,196.0,3.8,30.0,866.0,891.98,651.0
2016,5,10,14,30,744.0,193.0,3.8,30.0,838.0,910.76,664.12
2016,5,10,14,45,720.0,197.5,3.85,30.0,800.0,918.73,670.59
2016,5,10,15,0,696.0,202.0,3.9,30.0,762.0,922.59,674.56
2016,5,10,15,15,645.0,216.0,3.9,30.0,714.5,904.99,664.03
2016,5,10,15,30,594.0,230.0,3.9,30.0,667.0,881.94,649.28
2016,5,10,15,45,488.5,247.0,3.95,30.0,591.0,797.79,592.28
2016,5,10,16,0,383.0,264.0,4.0,30.0,515.0,693.52,520.4
2016,5,10,16,15,346.5,248.5,3.95,29.5,461.0,646.37,489.67
2016,5,10,16,30,310.0,233.0,3.9,29.0,407.0,597.42,456.72
2016,5,10,16,45,388.5,198.0,3.9,29.0,394.0,639.74,491.84
2016,5,10,17,0,467.0,163.0,3.9,29.0,381.0,703.35,541.06
2016,5,10,17,15,425.0,150.0,3.85,28.5,329.0,644.02,500.17
2016,5,10,17,30,383.0,137.0,3.8,28.0,277.0,583.98,458.16
2016,5,10,17,45,327.0,120.5,3.75,27.5,225.5,484.92,385.43
2016,5,10,18,0,271.0,104.0,3.7,27.0,174.0,410.41,328.2
2016,5,10,18,15,206.5,82.5,3.7,26.0,128.0,322.11,258.11
2016,5,10,18,30,142.0,61.0,3.7,25.0,82.0,236.27,187.06
2016,5,10,18,45,71.0,37.0,3.75,24.5,47.5,124.11,91.91
2016,5,10,19,0,0.0,13.0,3.8,24.0,13.0,9.91,0.0
2016,5,10,19,15,0.0,6.5,3.7,23.5,6.5,5.11,0.0
2016,5,10,19,30,0.0,0.0,3.6,23.0,0.0,0.0,0.0
2016,5,10,19,45,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2016,5,10,20,0,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2016,5,10,20,15,0.0,0.0,3.2,22.5,0.0,0.0,0.0
2016,5,10,20,30,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2016,5,10,20,45,0.0,0.0,2.85,21.5,0.0,0.0,0.0
2016,5,10,21,0,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,5,10,21,15,0.0,0.0,2.55,20.5,0.0,0.0,0.0
2016,5,10,21,30,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,5,10,21,45,0.0,0.0,2.25,20.0,0.0,0.0,0.0
2016,5,10,22,0,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2016,5,10,22,15,0.0,0.0,2.1,19.5,0.0,0.0,0.0
2016,5,10,22,30,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2016,5,10,22,45,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2016,5,10,23,0,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2016,5,10,23,15,0.0,0.0,2.05,19.0,0.0,0.0,0.0
2016,5,10,23,30,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,5,10,23,45,0.0,0.0,1.95,19.0,0.0,0.0,0.0
2016,5,11,0,0,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,5,11,0,15,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,5,11,0,30,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,5,11,0,45,0.0,0.0,1.65,19.0,0.0,0.0,0.0
2016,5,11,1,0,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,5,11,1,15,0.0,0.0,1.55,18.5,0.0,0.0,0.0
2016,5,11,1,30,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,5,11,1,45,0.0,0.0,1.45,18.0,0.0,0.0,0.0
2016,5,11,2,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,5,11,2,15,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,5,11,2,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,5,11,2,45,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,5,11,3,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,5,11,3,15,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,5,11,3,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,5,11,3,45,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,5,11,4,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,5,11,4,15,0.0,0.0,1.25,18.0,0.0,0.0,0.0
2016,5,11,4,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,5,11,4,45,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,5,11,5,0,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,5,11,5,15,0.0,0.0,1.75,18.0,0.0,0.0,0.0
2016,5,11,5,30,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,5,11,5,45,0.0,9.0,2.25,18.5,9.0,7.08,0.0
2016,5,11,6,0,0.0,18.0,2.5,19.0,18.0,13.65,0.0
2016,5,11,6,15,107.0,38.0,2.7,19.5,55.5,28.24,17.88
2016,5,11,6,30,214.0,58.0,2.9,20.0,93.0,42.89,31.34
2016,5,11,6,45,278.0,77.0,3.1,20.5,140.5,56.13,43.23
2016,5,11,7,0,342.0,96.0,3.3,21.0,188.0,69.2,54.69
2016,5,11,7,15,396.5,110.5,3.5,21.5,240.5,78.9,62.95
2016,5,11,7,30,451.0,125.0,3.7,22.0,293.0,88.36,70.78
2016,5,11,7,45,483.0,139.5,3.95,22.5,345.5,97.15,77.88
2016,5,11,8,0,515.0,154.0,4.2,23.0,398.0,105.58,84.55
2016,5,11,8,15,547.0,163.5,4.25,23.5,451.0,110.71,88.34
2016,5,11,8,30,579.0,173.0,4.3,24.0,504.0,115.6,91.91
2016,5,11,8,45,593.0,186.0,4.4,24.5,551.5,121.72,96.49
2016,5,11,9,0,607.0,199.0,4.5,25.0,599.0,127.31,100.58
2016,5,11,9,15,626.5,206.0,4.5,25.5,645.0,128.19,100.8
2016,5,11,9,30,646.0,213.0,4.5,26.0,691.0,128.85,100.87
2016,5,11,9,45,649.5,225.5,4.55,26.5,729.0,131.78,102.81
2016,5,11,10,0,653.0,238.0,4.6,27.0,767.0,134.21,104.35
2016,5,11,10,15,664.5,242.5,4.5,27.5,801.0,178.14,112.65
2016,5,11,10,30,676.0,247.0,4.4,28.0,835.0,228.45,142.78
2016,5,11,10,45,680.5,253.5,4.35,28.5,861.5,280.17,181.34
2016,5,11,11,0,685.0,260.0,4.3,29.0,888.0,332.75,223.61
2016,5,11,11,15,690.5,262.5,4.2,29.0,908.0,384.07,266.25
2016,5,11,11,30,696.0,265.0,4.1,29.0,928.0,435.97,309.16
2016,5,11,11,45,502.5,374.0,4.0,29.5,855.5,471.79,340.6
2016,5,11,12,0,309.0,483.0,3.9,30.0,783.0,489.27,355.41
2016,5,11,12,15,166.5,425.5,3.8,30.0,587.5,406.76,298.06
2016,5,11,12,30,24.0,368.0,3.7,30.0,392.0,295.57,217.23
2016,5,11,12,45,44.0,415.0,3.6,30.0,458.0,351.21,258.33
2016,5,11,13,0,64.0,462.0,3.5,30.0,524.0,410.95,301.52
2016,5,11,13,15,59.0,449.5,3.4,30.0,506.5,407.77,299.19
2016,5,11,13,30,54.0,437.0,3.3,30.0,489.0,403.22,296.09
2016,5,11,13,45,141.0,448.5,3.2,30.0,579.5,508.25,373.03
2016,5,11,14,0,228.0,460.0,3.1,30.0,670.0,608.58,444.76
2016,5,11,14,15,280.5,431.5,3.05,30.0,681.5,664.12,484.3
2016,5,11,14,30,333.0,403.0,3.0,30.0,693.0,704.9,514.03
2016,5,11,14,45,314.0,390.0,2.95,30.0,654.0,692.78,506.13
2016,5,11,15,0,295.0,377.0,2.9,30.0,615.0,677.83,496.63
2016,5,11,15,15,484.5,284.5,2.9,30.0,651.5,806.9,590.75
2016,5,11,15,30,674.0,192.0,2.9,30.0,688.0,924.94,673.61
2016,5,11,15,45,653.5,186.5,2.9,30.0,642.0,910.59,664.89
2016,5,11,16,0,633.0,181.0,2.9,30.0,596.0,892.61,654.98
2016,5,11,16,15,607.5,174.0,2.9,29.5,546.0,864.47,639.65
2016,5,11,16,30,582.0,167.0,2.9,29.0,496.0,823.17,615.27
2016,5,11,16,45,547.5,158.5,2.9,29.0,443.0,779.41,587.66
2016,5,11,17,0,513.0,150.0,2.9,29.0,390.0,733.73,558.23
2016,5,11,17,15,471.0,138.5,2.8,28.5,337.0,675.38,519.7
2016,5,11,17,30,429.0,127.0,2.7,28.0,284.0,616.25,479.43
2016,5,11,17,45,375.0,112.0,2.6,27.5,232.5,540.91,425.24
2016,5,11,18,0,321.0,97.0,2.5,27.0,181.0,466.48,369.47
2016,5,11,18,15,251.5,78.0,2.6,26.0,134.0,354.24,283.09
2016,5,11,18,30,182.0,59.0,2.7,25.0,87.0,266.32,211.26
2016,5,11,18,45,108.5,36.5,2.85,24.5,51.5,170.25,128.32
2016,5,11,19,0,35.0,14.0,3.0,24.0,16.0,57.97,0.0
2016,5,11,19,15,17.5,7.0,3.2,23.5,8.0,18.88,0.0
2016,5,11,19,30,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2016,5,11,19,45,0.0,0.0,3.65,23.0,0.0,0.0,0.0
2016,5,11,20,0,0.0,0.0,3.9,23.0,0.0,0.0,0.0
2016,5,11,20,15,0.0,0.0,3.75,22.5,0.0,0.0,0.0
2016,5,11,20,30,0.0,0.0,3.6,22.0,0.0,0.0,0.0
2016,5,11,20,45,0.0,0.0,3.5,22.0,0.0,0.0,0.0
2016,5,11,21,0,0.0,0.0,3.4,22.0,0.0,0.0,0.0
2016,5,11,21,15,0.0,0.0,3.25,21.5,0.0,0.0,0.0
2016,5,11,21,30,0.0,0.0,3.1,21.0,0.0,0.0,0.0
2016,5,11,21,45,0.0,0.0,3.0,21.0,0.0,0.0,0.0
2016,5,11,22,0,0.0,0.0,2.9,21.0,0.0,0.0,0.0
2016,5,11,22,15,0.0,0.0,2.8,20.5,0.0,0.0,0.0
2016,5,11,22,30,0.0,0.0,2.7,20.0,0.0,0.0,0.0
2016,5,11,22,45,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2016,5,11,23,0,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2016,5,11,23,15,0.0,0.0,2.4,19.5,0.0,0.0,0.0
2016,5,11,23,30,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2016,5,11,23,45,0.0,0.0,2.25,19.0,0.0,0.0,0.0
2016,5,12,0,0,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2016,5,12,0,15,0.0,0.0,2.15,19.0,0.0,0.0,0.0
2016,5,12,0,30,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2016,5,12,0,45,0.0,0.0,2.05,19.0,0.0,0.0,0.0
2016,5,12,1,0,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,5,12,1,15,0.0,0.0,1.95,19.0,0.0,0.0,0.0
2016,5,12,1,30,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,5,12,1,45,0.0,0.0,1.85,19.0,0.0,0.0,0.0
2016,5,12,2,0,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,5,12,2,15,0.0,0.0,1.7,18.5,0.0,0.0,0.0
2016,5,12,2,30,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,5,12,2,45,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,5,12,3,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,5,12,3,15,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,5,12,3,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,5,12,3,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,5,12,4,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,5,12,4,15,0.0,0.0,0.95,18.0,0.0,0.0,0.0
2016,5,12,4,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,5,12,4,45,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,5,12,5,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,5,12,5,15,0.0,0.0,1.0,18.5,0.0,0.0,0.0
2016,5,12,5,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,5,12,5,45,0.0,5.0,1.2,19.5,5.0,3.93,0.0
2016,5,12,6,0,0.0,10.0,1.3,20.0,10.0,7.59,0.0
2016,5,12,6,15,0.0,28.0,1.5,20.5,28.0,21.37,12.18
2016,5,12,6,30,0.0,46.0,1.7,21.0,46.0,34.54,24.1
2016,5,12,6,45,0.0,67.5,1.95,21.5,68.0,49.9,37.69
2016,5,12,7,0,0.0,89.0,2.2,22.0,90.0,65.1,50.93
2016,5,12,7,15,8.0,110.5,2.3,22.0,114.0,80.29,63.99
2016,5,12,7,30,16.0,132.0,2.4,22.0,138.0,95.4,76.75
2016,5,12,7,45,49.5,165.5,2.5,22.5,188.0,113.99,92.06
2016,5,12,8,0,83.0,199.0,2.6,23.0,238.0,134.5,108.71
2016,5,12,8,15,41.5,177.0,2.6,23.5,196.5,123.1,98.55
2016,5,12,8,30,0.0,155.0,2.6,24.0,155.0,114.26,90.65
2016,5,12,8,45,0.0,138.0,2.6,24.5,138.0,103.4,81.17
2016,5,12,9,0,0.0,121.0,2.6,25.0,121.0,91.89,71.24
2016,5,12,9,15,0.0,113.0,2.55,25.5,113.0,86.35,66.33
2016,5,12,9,30,0.0,105.0,2.5,26.0,105.0,80.65,61.32
2016,5,12,9,45,10.0,198.0,2.45,26.5,206.5,145.49,113.73
2016,5,12,10,0,20.0,291.0,2.4,27.0,308.0,204.61,160.21
2016,5,12,10,15,205.5,334.5,2.3,27.0,513.0,201.95,144.27
2016,5,12,10,30,391.0,378.0,2.2,27.0,718.0,271.43,186.29
2016,5,12,10,45,536.5,317.0,2.15,27.5,800.0,290.57,194.2
2016,5,12,11,0,682.0,256.0,2.1,28.0,882.0,330.37,221.19
2016,5,12,11,15,687.5,258.5,2.05,28.0,901.5,381.37,263.14
2016,5,12,11,30,693.0,261.0,2.0,28.0,921.0,432.96,305.18
2016,5,12,11,45,583.5,346.5,2.0,28.0,907.0,491.73,352.19
2016,5,12,12,0,474.0,432.0,2.0,28.0,893.0,533.09,384.37
2016,5,12,12,15,326.5,469.5,2.0,28.0,788.0,520.56,377.55
2016,5,12,12,30,179.0,507.0,2.0,28.0,683.0,489.97,356.55
2016,5,12,12,45,229.5,496.0,2.0,28.5,720.5,536.34,389.65
2016,5,12,13,0,280.0,485.0,2.0,29.0,758.0,590.11,427.07
2016,5,12,13,15,193.0,481.5,2.05,29.0,668.5,542.22,393.65
2016,5,12,13,30,106.0,478.0,2.1,29.0,579.0,478.91,349.07
2016,5,12,13,45,183.0,466.0,2.15,29.0,635.5,558.12,406.94
2016,5,12,14,0,260.0,454.0,2.2,29.0,692.0,645.85,469.01
2016,5,12,14,15,468.5,345.0,2.2,28.5,757.5,769.08,558.61
2016,5,12,14,30,677.0,236.0,2.2,28.0,823.0,889.82,644.65
2016,5,12,14,45,642.5,245.0,2.25,28.0,784.0,890.43,645.01
2016,5,12,15,0,608.0,254.0,2.3,28.0,745.0,886.27,643.42
2016,5,12,15,15,592.0,247.0,2.25,28.0,705.0,875.13,637.32
2016,5,12,15,30,576.0,240.0,2.2,28.0,665.0,866.72,632.99
2016,5,12,15,45,566.0,227.0,2.2,28.0,622.0,854.74,627.06
2016,5,12,16,0,556.0,214.0,2.2,28.0,579.0,839.62,619.14
2016,5,12,16,15,413.5,227.0,2.15,27.5,486.5,714.64,534.34
2016,5,12,16,30,271.0,240.0,2.1,27.0,394.0,565.48,429.91
2016,5,12,16,45,221.0,219.5,2.05,26.5,337.0,471.25,364.08
2016,5,12,17,0,171.0,199.0,2.0,26.0,280.0,401.47,313.4
2016,5,12,17,15,147.0,178.5,1.75,25.5,242.0,357.8,281.38
2016,5,12,17,30,123.0,158.0,1.5,25.0,204.0,314.19,248.51
2016,5,12,17,45,104.0,132.5,1.3,25.0,167.0,267.91,212.64
2016,5,12,18,0,85.0,107.0,1.1,25.0,130.0,221.02,175.36
2016,5,12,18,15,60.0,82.0,1.05,24.5,96.0,151.53,119.38
2016,5,12,18,30,35.0,57.0,1.0,24.0,62.0,99.38,75.87
2016,5,12,18,45,17.5,34.0,1.0,23.5,36.5,55.07,37.96
2016,5,12,19,0,0.0,11.0,1.0,23.0,11.0,8.36,0.0
2016,5,12,19,15,0.0,5.5,1.1,22.5,5.5,4.33,0.0
2016,5,12,19,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,5,12,19,45,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,5,12,20,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,5,12,20,15,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,5,12,20,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,5,12,20,45,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,5,12,21,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,5,12,21,15,0.0,0.0,1.95,22.0,0.0,0.0,0.0
2016,5,12,21,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,5,12,21,45,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,5,12,22,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,5,12,22,15,0.0,0.0,2.25,21.5,0.0,0.0,0.0
2016,5,12,22,30,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,5,12,22,45,0.0,0.0,2.35,21.0,0.0,0.0,0.0
2016,5,12,23,0,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,5,12,23,15,0.0,0.0,2.35,21.0,0.0,0.0,0.0
2016,5,12,23,30,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,5,12,23,45,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,5,13,0,0,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,5,13,0,15,0.0,0.0,2.25,21.0,0.0,0.0,0.0
2016,5,13,0,30,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,5,13,0,45,0.0,0.0,2.15,21.0,0.0,0.0,0.0
2016,5,13,1,0,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,5,13,1,15,0.0,0.0,2.05,20.5,0.0,0.0,0.0
2016,5,13,1,30,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2016,5,13,1,45,0.0,0.0,1.95,20.0,0.0,0.0,0.0
2016,5,13,2,0,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2016,5,13,2,15,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2016,5,13,2,30,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2016,5,13,2,45,0.0,0.0,1.95,20.0,0.0,0.0,0.0
2016,5,13,3,0,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2016,5,13,3,15,0.0,0.0,2.0,19.5,0.0,0.0,0.0
2016,5,13,3,30,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,5,13,3,45,0.0,0.0,2.05,19.0,0.0,0.0,0.0
2016,5,13,4,0,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2016,5,13,4,15,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2016,5,13,4,30,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2016,5,13,4,45,0.0,0.0,2.15,19.0,0.0,0.0,0.0
2016,5,13,5,0,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2016,5,13,5,15,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2016,5,13,5,30,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,5,13,5,45,6.5,7.0,2.5,19.0,7.0,5.51,0.0
2016,5,13,6,0,13.0,14.0,2.6,19.0,14.0,11.03,0.0
2016,5,13,6,15,54.5,41.0,2.6,19.0,49.0,30.22,19.72
2016,5,13,6,30,96.0,68.0,2.6,19.0,84.0,48.56,36.42
2016,5,13,6,45,148.0,95.0,2.65,19.5,130.5,66.6,52.52
