Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,5,13,7,0,200.0,122.0,2.7,20.0,177.0,84.01,67.74
2016,5,13,7,15,247.0,144.0,2.7,20.5,227.0,98.17,79.78
2016,5,13,7,30,294.0,166.0,2.7,21.0,277.0,111.96,91.21
2016,5,13,7,45,338.0,182.5,2.75,21.5,329.0,122.29,99.46
2016,5,13,8,0,382.0,199.0,2.8,22.0,381.0,132.32,107.31
2016,5,13,8,15,414.5,212.5,2.75,22.5,431.5,140.18,113.22
2016,5,13,8,30,447.0,226.0,2.7,23.0,482.0,142.26,114.28
2016,5,13,8,45,479.0,234.0,2.7,23.5,531.5,145.02,115.93
2016,5,13,9,0,511.0,242.0,2.7,24.0,581.0,147.59,117.43
2016,5,13,9,15,532.0,250.5,2.6,24.5,625.5,149.87,118.69
2016,5,13,9,30,553.0,259.0,2.5,25.0,670.0,151.88,119.75
2016,5,13,9,45,576.0,262.0,2.4,25.5,711.0,151.02,118.51
2016,5,13,10,0,599.0,265.0,2.3,26.0,752.0,146.57,114.43
2016,5,13,10,15,355.0,347.0,2.15,26.0,639.0,222.0,155.36
2016,5,13,10,30,111.0,429.0,2.0,26.0,526.0,285.67,208.82
2016,5,13,10,45,96.0,437.0,1.95,26.5,523.0,301.26,220.03
2016,5,13,11,0,81.0,445.0,1.9,27.0,520.0,315.02,230.38
2016,5,13,11,15,87.0,449.5,1.85,27.0,531.5,332.04,242.94
2016,5,13,11,30,93.0,454.0,1.8,27.0,543.0,349.74,256.06
2016,5,13,11,45,412.0,347.5,1.75,27.5,748.0,416.07,301.04
2016,5,13,12,0,731.0,241.0,1.7,28.0,953.0,535.27,385.6
2016,5,13,12,15,732.0,241.5,1.65,28.0,956.5,584.78,422.63
2016,5,13,12,30,733.0,242.0,1.6,28.0,960.0,633.64,458.53
2016,5,13,12,45,525.5,359.0,1.6,28.0,873.0,633.55,457.97
2016,5,13,13,0,318.0,476.0,1.6,28.0,786.0,610.05,440.17
2016,5,13,13,15,225.0,480.5,1.6,28.0,699.0,565.38,409.57
2016,5,13,13,30,132.0,485.0,1.6,28.0,612.0,516.05,374.82
2016,5,13,13,45,286.5,436.0,1.6,28.0,701.5,630.59,457.68
2016,5,13,14,0,441.0,387.0,1.6,28.0,791.0,755.23,543.97
2016,5,13,14,15,481.5,361.5,1.55,28.0,790.5,795.17,570.58
2016,5,13,14,30,522.0,336.0,1.5,28.0,790.0,833.9,597.01
2016,5,13,14,45,469.5,334.0,1.5,28.0,729.5,804.6,578.02
2016,5,13,15,0,417.0,332.0,1.5,28.0,669.0,770.46,556.31
2016,5,13,15,15,375.0,328.5,1.45,28.0,620.0,720.8,524.24
2016,5,13,15,30,333.0,325.0,1.4,28.0,571.0,688.44,503.06
2016,5,13,15,45,320.0,304.5,1.4,28.0,529.0,664.4,488.58
2016,5,13,16,0,307.0,284.0,1.4,28.0,487.0,638.01,472.32
2016,5,13,16,15,213.5,268.0,1.3,27.5,403.5,507.25,381.35
2016,5,13,16,30,120.0,252.0,1.2,27.0,320.0,400.54,304.25
2016,5,13,16,45,306.5,199.0,1.2,27.0,349.5,556.67,424.78
2016,5,13,17,0,493.0,146.0,1.2,27.0,379.0,708.15,534.99
2016,5,13,17,15,427.0,144.5,1.05,26.5,327.5,638.6,485.9
2016,5,13,17,30,361.0,143.0,0.9,26.0,276.0,547.02,422.0
2016,5,13,17,45,316.5,124.5,0.8,25.5,227.0,479.61,374.31
2016,5,13,18,0,272.0,106.0,0.7,25.0,178.0,413.03,324.97
2016,5,13,18,15,210.5,84.5,0.75,24.5,132.5,327.39,259.16
2016,5,13,18,30,149.0,63.0,0.8,24.0,87.0,243.96,191.88
2016,5,13,18,45,74.5,40.0,0.85,24.0,52.0,131.3,98.2
2016,5,13,19,0,0.0,17.0,0.9,24.0,17.0,13.4,0.0
2016,5,13,19,15,0.0,8.5,0.95,23.5,8.5,6.69,0.0
2016,5,13,19,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,5,13,19,45,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,5,13,20,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,5,13,20,15,0.0,0.0,1.25,22.5,0.0,0.0,0.0
2016,5,13,20,30,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,5,13,20,45,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,5,13,21,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,5,13,21,15,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,5,13,21,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,5,13,21,45,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,5,13,22,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,5,13,22,15,0.0,0.0,1.45,21.5,0.0,0.0,0.0
2016,5,13,22,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,5,13,22,45,0.0,0.0,1.35,21.0,0.0,0.0,0.0
2016,5,13,23,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,5,13,23,15,0.0,0.0,1.25,21.0,0.0,0.0,0.0
2016,5,13,23,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,13,23,45,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,14,0,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,14,0,15,0.0,0.0,1.2,20.5,0.0,0.0,0.0
2016,5,14,0,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,5,14,0,45,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,5,14,1,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,5,14,1,15,0.0,0.0,1.25,20.0,0.0,0.0,0.0
2016,5,14,1,30,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,5,14,1,45,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,5,14,2,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,5,14,2,15,0.0,0.0,1.55,20.0,0.0,0.0,0.0
2016,5,14,2,30,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,5,14,2,45,0.0,0.0,1.65,20.0,0.0,0.0,0.0
2016,5,14,3,0,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,5,14,3,15,0.0,0.0,1.65,19.5,0.0,0.0,0.0
2016,5,14,3,30,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,5,14,3,45,0.0,0.0,1.55,19.0,0.0,0.0,0.0
2016,5,14,4,0,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,5,14,4,15,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,5,14,4,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,14,4,45,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,5,14,5,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,5,14,5,15,0.0,0.0,1.15,19.0,0.0,0.0,0.0
2016,5,14,5,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,5,14,5,45,0.0,5.5,1.3,19.5,5.5,4.33,0.0
2016,5,14,6,0,0.0,11.0,1.4,20.0,11.0,8.36,0.0
2016,5,14,6,15,0.0,28.0,1.45,20.0,28.0,21.4,12.32
2016,5,14,6,30,0.0,45.0,1.5,20.0,45.0,33.94,23.73
2016,5,14,6,45,0.0,67.0,1.55,20.5,67.0,49.66,37.68
2016,5,14,7,0,0.0,89.0,1.6,21.0,89.0,65.2,51.23
2016,5,14,7,15,6.0,110.0,1.45,21.5,112.5,80.05,63.89
2016,5,14,7,30,12.0,131.0,1.3,22.0,136.0,94.81,76.16
2016,5,14,7,45,58.5,167.0,1.2,23.0,194.5,115.09,92.62
2016,5,14,8,0,105.0,203.0,1.1,24.0,253.0,137.15,110.13
2016,5,14,8,15,85.0,223.0,0.95,24.0,267.0,149.07,119.37
2016,5,14,8,30,65.0,243.0,0.8,24.0,281.0,160.6,128.19
2016,5,14,8,45,52.0,256.0,0.65,24.5,288.0,168.37,133.59
2016,5,14,9,0,39.0,269.0,0.5,25.0,295.0,175.81,138.64
2016,5,14,9,15,32.0,275.0,0.4,25.0,297.5,179.54,141.02
2016,5,14,9,30,25.0,281.0,0.3,25.0,300.0,197.06,154.24
2016,5,14,9,45,31.0,308.5,0.25,25.5,333.0,197.44,153.67
2016,5,14,10,0,37.0,336.0,0.2,26.0,366.0,211.34,163.68
2016,5,14,10,15,32.0,338.0,0.2,26.0,365.0,219.63,161.2
2016,5,14,10,30,27.0,340.0,0.2,26.0,364.0,227.14,166.31
2016,5,14,10,45,24.5,338.0,0.25,26.0,360.5,232.02,169.89
2016,5,14,11,0,22.0,336.0,0.3,26.0,357.0,249.08,182.53
2016,5,14,11,15,22.5,345.0,0.4,25.5,366.5,259.15,190.4
2016,5,14,11,30,23.0,354.0,0.5,25.0,376.0,269.4,198.51
2016,5,14,11,45,18.0,303.5,0.6,25.0,321.0,235.38,173.96
2016,5,14,12,0,13.0,253.0,0.7,25.0,266.0,198.76,147.26
2016,5,14,12,15,13.5,259.0,0.8,24.5,272.5,205.41,152.88
2016,5,14,12,30,14.0,265.0,0.9,24.0,279.0,212.21,158.44
2016,5,14,12,45,16.0,293.5,1.0,24.0,309.5,237.33,177.4
2016,5,14,13,0,18.0,322.0,1.1,24.0,340.0,263.21,196.77
2016,5,14,13,15,16.5,298.0,1.2,23.5,314.0,245.8,184.38
2016,5,14,13,30,15.0,274.0,1.3,23.0,288.0,227.62,171.44
2016,5,14,13,45,19.0,307.5,1.4,23.0,325.5,260.05,196.24
2016,5,14,14,0,23.0,341.0,1.5,23.0,363.0,293.87,221.77
2016,5,14,14,15,59.0,381.5,1.5,23.0,434.0,383.58,289.06
2016,5,14,14,30,95.0,422.0,1.5,23.0,505.0,463.44,347.61
2016,5,14,14,45,134.0,410.0,1.55,23.0,521.5,519.95,389.34
2016,5,14,15,0,173.0,398.0,1.6,23.0,538.0,557.75,417.98
2016,5,14,15,15,259.5,360.0,1.6,22.5,558.0,639.14,479.18
2016,5,14,15,30,346.0,322.0,1.6,22.0,578.0,698.04,524.28
2016,5,14,15,45,376.5,290.5,1.6,22.0,553.0,705.98,532.0
2016,5,14,16,0,407.0,259.0,1.6,22.0,528.0,735.33,554.61
2016,5,14,16,15,354.5,247.5,1.45,22.0,468.5,652.35,496.72
2016,5,14,16,30,302.0,236.0,1.3,22.0,409.0,591.75,454.08
2016,5,14,16,45,154.0,195.5,1.15,22.0,283.5,372.34,291.5
2016,5,14,17,0,6.0,155.0,1.0,22.0,158.0,139.2,107.36
2016,5,14,17,15,3.0,135.5,0.8,21.5,137.0,119.72,92.77
2016,5,14,17,30,0.0,116.0,0.6,21.0,116.0,100.09,77.17
2016,5,14,17,45,0.0,95.5,0.45,21.0,95.5,82.02,62.58
2016,5,14,18,0,0.0,75.0,0.3,21.0,75.0,63.48,47.34
2016,5,14,18,15,0.0,56.0,0.5,20.5,56.0,46.12,32.88
2016,5,14,18,30,0.0,37.0,0.7,20.0,37.0,28.29,17.79
2016,5,14,18,45,0.0,22.5,0.9,20.0,22.5,17.16,8.07
2016,5,14,19,0,0.0,8.0,1.1,20.0,8.0,6.07,0.0
2016,5,14,19,15,0.0,4.0,1.35,19.5,4.0,3.15,0.0
2016,5,14,19,30,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,5,14,19,45,0.0,0.0,1.85,19.0,0.0,0.0,0.0
2016,5,14,20,0,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2016,5,14,20,15,0.0,0.0,2.15,19.0,0.0,0.0,0.0
2016,5,14,20,30,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2016,5,14,20,45,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2016,5,14,21,0,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,5,14,21,15,0.0,0.0,2.3,18.5,0.0,0.0,0.0
2016,5,14,21,30,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2016,5,14,21,45,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,5,14,22,0,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,5,14,22,15,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,5,14,22,30,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,5,14,22,45,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,5,14,23,0,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,5,14,23,15,0.0,0.0,1.6,17.5,0.0,0.0,0.0
2016,5,14,23,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,5,14,23,45,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,5,15,0,0,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,5,15,0,15,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,5,15,0,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,5,15,0,45,0.0,0.0,1.65,17.0,0.0,0.0,0.0
2016,5,15,1,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,5,15,1,15,0.0,0.0,1.75,16.5,0.0,0.0,0.0
2016,5,15,1,30,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,5,15,1,45,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,5,15,2,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,5,15,2,15,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,5,15,2,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,5,15,2,45,0.0,0.0,2.05,16.0,0.0,0.0,0.0
2016,5,15,3,0,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,5,15,3,15,0.0,0.0,2.15,16.0,0.0,0.0,0.0
2016,5,15,3,30,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,5,15,3,45,0.0,0.0,2.25,16.0,0.0,0.0,0.0
2016,5,15,4,0,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,5,15,4,15,0.0,0.0,2.35,15.5,0.0,0.0,0.0
2016,5,15,4,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,5,15,4,45,0.0,0.0,2.45,15.0,0.0,0.0,0.0
2016,5,15,5,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,5,15,5,15,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,5,15,5,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,5,15,5,45,0.0,4.0,2.85,15.0,4.0,3.15,0.0
2016,5,15,6,0,0.0,8.0,3.0,15.0,8.0,6.06,0.0
2016,5,15,6,15,0.0,22.0,3.05,15.0,22.0,16.76,8.71
2016,5,15,6,30,0.0,36.0,3.1,15.0,36.0,27.51,18.62
2016,5,15,6,45,0.0,53.5,3.15,15.0,53.5,40.62,30.55
2016,5,15,7,0,0.0,71.0,3.2,15.0,71.0,53.4,42.05
2016,5,15,7,15,0.0,64.5,3.25,15.0,64.5,49.45,38.53
2016,5,15,7,30,0.0,58.0,3.3,15.0,58.0,44.42,33.96
2016,5,15,7,45,0.0,81.5,3.35,15.5,81.5,62.46,49.66
2016,5,15,8,0,0.0,105.0,3.4,16.0,105.0,79.38,64.12
2016,5,15,8,15,9.0,154.5,3.4,16.5,159.5,113.39,93.08
2016,5,15,8,30,18.0,204.0,3.4,17.0,214.0,145.8,120.12
2016,5,15,8,45,17.5,218.5,3.45,17.5,229.0,155.92,127.96
2016,5,15,9,0,17.0,233.0,3.5,18.0,244.0,165.91,135.66
2016,5,15,9,15,36.5,279.0,3.4,18.5,305.5,181.73,148.12
2016,5,15,9,30,56.0,325.0,3.3,19.0,367.0,205.71,167.13
2016,5,15,9,45,61.0,348.5,3.25,19.5,396.5,217.63,176.08
2016,5,15,10,0,66.0,372.0,3.2,20.0,426.0,229.06,184.6
2016,5,15,10,15,46.5,355.5,3.1,20.0,394.5,230.01,175.32
2016,5,15,10,30,27.0,339.0,3.0,20.0,363.0,226.69,172.83
2016,5,15,10,45,34.5,369.5,2.9,20.5,401.0,252.09,191.45
2016,5,15,11,0,42.0,400.0,2.8,21.0,439.0,279.39,211.45
2016,5,15,11,15,30.5,361.5,2.75,21.0,390.0,260.76,197.71
2016,5,15,11,30,19.0,323.0,2.7,21.0,341.0,246.5,187.26
2016,5,15,11,45,27.5,368.5,2.65,21.5,395.0,277.63,210.44
2016,5,15,12,0,36.0,414.0,2.6,22.0,449.0,319.84,241.6
2016,5,15,12,15,29.5,389.5,2.6,22.0,418.5,307.33,232.3
2016,5,15,12,30,23.0,365.0,2.6,22.0,388.0,292.81,221.59
2016,5,15,12,45,21.5,352.5,2.6,22.0,374.0,286.03,216.68
2016,5,15,13,0,20.0,340.0,2.6,22.0,360.0,278.61,211.26
2016,5,15,13,15,18.0,316.5,2.6,22.0,334.5,261.54,198.55
2016,5,15,13,30,16.0,293.0,2.6,22.0,309.0,243.62,185.17
2016,5,15,13,45,23.0,331.0,2.6,22.0,353.0,294.89,224.38
2016,5,15,14,0,30.0,369.0,2.6,22.0,397.0,339.67,258.17
2016,5,15,14,15,25.5,340.5,2.6,22.0,364.0,315.98,240.56
2016,5,15,14,30,21.0,312.0,2.6,22.0,331.0,273.2,208.64
2016,5,15,14,45,34.5,332.5,2.6,22.0,361.5,328.09,251.08
2016,5,15,15,0,48.0,353.0,2.6,22.0,392.0,367.77,281.55
2016,5,15,15,15,33.5,307.5,2.55,21.5,334.5,314.0,241.6
2016,5,15,15,30,19.0,262.0,2.5,21.0,277.0,237.63,183.75
2016,5,15,15,45,13.0,227.5,2.5,21.0,237.5,202.17,156.62
2016,5,15,16,0,7.0,193.0,2.5,21.0,198.0,166.19,128.59
2016,5,15,16,15,5.0,180.5,2.45,20.5,184.0,154.48,119.9
2016,5,15,16,30,3.0,168.0,2.4,20.0,170.0,142.76,111.08
2016,5,15,16,45,1.5,106.0,2.4,20.0,107.0,85.01,64.58
2016,5,15,17,0,0.0,44.0,2.4,20.0,44.0,33.67,22.42
2016,5,15,17,15,0.0,38.0,2.25,20.0,38.0,29.03,18.68
2016,5,15,17,30,0.0,32.0,2.1,20.0,32.0,24.41,14.89
2016,5,15,17,45,0.0,26.5,2.0,20.0,26.5,20.19,11.38
2016,5,15,18,0,0.0,21.0,1.9,20.0,21.0,15.97,7.82
2016,5,15,18,15,0.0,16.0,1.7,19.5,16.0,12.15,4.58
2016,5,15,18,30,0.0,11.0,1.5,19.0,11.0,8.34,1.29
2016,5,15,18,45,0.0,6.5,1.35,19.0,6.5,4.92,0.0
2016,5,15,19,0,0.0,2.0,1.2,19.0,2.0,1.51,0.0
2016,5,15,19,15,0.0,1.0,1.15,19.0,1.0,0.79,0.0
2016,5,15,19,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,5,15,19,45,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,5,15,20,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,5,15,20,15,0.0,0.0,1.1,18.5,0.0,0.0,0.0
2016,5,15,20,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,5,15,20,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,5,15,21,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,5,15,21,15,0.0,0.0,1.15,18.0,0.0,0.0,0.0
2016,5,15,21,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,5,15,21,45,0.0,0.0,1.25,18.0,0.0,0.0,0.0
2016,5,15,22,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,5,15,22,15,0.0,0.0,1.35,18.0,0.0,0.0,0.0
2016,5,15,22,30,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,5,15,22,45,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,5,15,23,0,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,5,15,23,15,0.0,0.0,1.65,18.0,0.0,0.0,0.0
2016,5,15,23,30,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,5,15,23,45,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,5,16,0,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,5,16,0,15,0.0,0.0,1.95,18.0,0.0,0.0,0.0
2016,5,16,0,30,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,5,16,0,45,0.0,0.0,2.05,18.0,0.0,0.0,0.0
2016,5,16,1,0,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,5,16,1,15,0.0,0.0,2.05,18.0,0.0,0.0,0.0
2016,5,16,1,30,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,5,16,1,45,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,5,16,2,0,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,5,16,2,15,0.0,0.0,1.95,18.0,0.0,0.0,0.0
2016,5,16,2,30,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,5,16,2,45,0.0,0.0,1.85,18.0,0.0,0.0,0.0
2016,5,16,3,0,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,5,16,3,15,0.0,0.0,1.75,17.5,0.0,0.0,0.0
2016,5,16,3,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,5,16,3,45,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,5,16,4,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,5,16,4,15,0.0,0.0,1.85,17.0,0.0,0.0,0.0
2016,5,16,4,30,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,5,16,4,45,0.0,0.0,2.15,17.0,0.0,0.0,0.0
2016,5,16,5,0,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,5,16,5,15,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,5,16,5,30,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2016,5,16,5,45,0.0,4.5,2.7,17.5,4.5,3.54,0.0
2016,5,16,6,0,0.0,9.0,2.9,18.0,9.0,6.83,0.0
2016,5,16,6,15,0.0,22.5,2.95,18.0,22.5,17.15,8.91
2016,5,16,6,30,0.0,36.0,3.0,18.0,36.0,27.51,18.37
2016,5,16,6,45,0.0,52.5,3.15,18.0,52.5,39.95,29.58
2016,5,16,7,0,0.0,69.0,3.3,18.0,69.0,52.06,40.36
2016,5,16,7,15,0.0,87.0,3.3,18.5,87.0,65.09,51.66
2016,5,16,7,30,0.0,105.0,3.3,19.0,105.0,78.01,62.64
2016,5,16,7,45,18.5,145.5,3.35,19.5,155.0,105.55,85.98
2016,5,16,8,0,37.0,186.0,3.4,20.0,205.0,126.86,103.58
2016,5,16,8,15,19.0,172.0,3.3,20.0,181.5,124.8,101.4
2016,5,16,8,30,1.0,158.0,3.2,20.0,158.0,116.33,93.88
2016,5,16,8,45,1.0,158.5,3.1,20.5,159.0,117.31,94.19
2016,5,16,9,0,1.0,159.0,3.0,21.0,160.0,118.13,94.38
2016,5,16,9,15,5.5,187.5,2.9,21.5,191.5,137.65,110.1
2016,5,16,9,30,10.0,216.0,2.8,22.0,223.0,156.77,125.25
2016,5,16,9,45,18.5,265.5,2.75,22.5,280.0,188.56,150.51
2016,5,16,10,0,27.0,315.0,2.7,23.0,337.0,200.81,159.68
2016,5,16,10,15,22.0,303.0,2.5,23.0,321.5,216.25,163.43
2016,5,16,10,30,17.0,291.0,2.3,23.0,306.0,211.78,159.65
2016,5,16,10,45,33.0,352.5,2.15,23.5,383.0,242.3,181.51
2016,5,16,11,0,49.0,414.0,2.0,24.0,460.0,289.36,215.57
2016,5,16,11,15,41.0,405.5,1.85,24.5,444.5,291.08,216.51
2016,5,16,11,30,33.0,397.0,1.7,25.0,429.0,291.16,216.31
2016,5,16,11,45,69.5,445.5,1.6,25.5,513.5,346.86,256.16
2016,5,16,12,0,106.0,494.0,1.5,26.0,598.0,408.69,299.69
2016,5,16,12,15,63.0,418.5,1.4,26.0,480.5,346.52,255.25
2016,5,16,12,30,20.0,343.0,1.3,26.0,363.0,274.56,203.09
2016,5,16,12,45,28.0,379.5,1.25,26.0,407.5,313.66,232.05
2016,5,16,13,0,36.0,416.0,1.2,26.0,452.0,355.02,261.82
2016,5,16,13,15,26.5,360.5,1.3,26.0,387.0,310.93,230.15
2016,5,16,13,30,17.0,305.0,1.4,26.0,322.0,254.03,188.86
2016,5,16,13,45,17.0,304.5,1.5,26.5,321.5,255.92,190.42
2016,5,16,14,0,17.0,304.0,1.6,27.0,321.0,257.79,191.75
2016,5,16,14,15,15.5,285.5,1.75,27.0,300.5,243.19,181.29
2016,5,16,14,30,14.0,267.0,1.9,27.0,280.0,228.12,170.45
2016,5,16,14,45,51.5,326.0,2.1,27.0,369.0,337.92,253.71
2016,5,16,15,0,89.0,385.0,2.3,27.0,458.0,439.98,329.27
2016,5,16,15,15,157.5,367.5,2.4,26.5,488.0,522.18,391.58
2016,5,16,15,30,226.0,350.0,2.5,26.0,518.0,583.05,438.73
2016,5,16,15,45,225.5,326.0,2.7,26.0,484.5,566.91,429.07
2016,5,16,16,0,225.0,302.0,2.9,26.0,451.0,549.06,418.54
2016,5,16,16,15,191.5,279.0,2.95,25.5,398.5,496.94,382.23
2016,5,16,16,30,158.0,256.0,3.0,25.0,346.0,443.42,344.17
2016,5,16,16,45,168.0,229.0,3.1,25.0,316.5,428.09,335.01
2016,5,16,17,0,178.0,202.0,3.2,25.0,287.0,411.06,324.28
2016,5,16,17,15,168.0,178.0,3.15,24.5,250.0,376.41,299.51
2016,5,16,17,30,158.0,154.0,3.1,24.0,213.0,340.75,273.41
2016,5,16,17,45,323.0,114.0,3.1,23.5,209.5,469.1,379.4
2016,5,16,18,0,488.0,74.0,3.1,23.0,206.0,597.44,478.4
2016,5,16,18,15,411.5,63.0,3.0,22.5,156.5,501.82,403.52
2016,5,16,18,30,335.0,52.0,2.9,22.0,107.0,405.41,325.45
2016,5,16,18,45,227.0,36.5,2.8,21.5,67.5,286.78,224.46
2016,5,16,19,0,119.0,21.0,2.7,21.0,28.0,158.91,69.09
2016,5,16,19,15,59.5,10.5,2.65,20.5,14.0,53.74,0.0
2016,5,16,19,30,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2016,5,16,19,45,0.0,0.0,2.6,19.5,0.0,0.0,0.0
2016,5,16,20,0,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2016,5,16,20,15,0.0,0.0,2.45,18.5,0.0,0.0,0.0
2016,5,16,20,30,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,5,16,20,45,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2016,5,16,21,0,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,5,16,21,15,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,5,16,21,30,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,5,16,21,45,0.0,0.0,1.85,18.0,0.0,0.0,0.0
2016,5,16,22,0,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,5,16,22,15,0.0,0.0,1.8,17.5,0.0,0.0,0.0
2016,5,16,22,30,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,5,16,22,45,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,5,16,23,0,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,5,16,23,15,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,5,16,23,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,5,16,23,45,0.0,0.0,1.55,17.0,0.0,0.0,0.0
2016,5,17,0,0,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,5,17,0,15,0.0,0.0,1.35,17.0,0.0,0.0,0.0
2016,5,17,0,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,5,17,0,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,5,17,1,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,5,17,1,15,0.0,0.0,0.95,16.5,0.0,0.0,0.0
2016,5,17,1,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,5,17,1,45,0.0,0.0,0.85,16.0,0.0,0.0,0.0
2016,5,17,2,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,5,17,2,15,0.0,0.0,0.75,16.0,0.0,0.0,0.0
2016,5,17,2,30,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,5,17,2,45,0.0,0.0,0.65,16.0,0.0,0.0,0.0
2016,5,17,3,0,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,5,17,3,15,0.0,0.0,0.55,16.0,0.0,0.0,0.0
2016,5,17,3,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,5,17,3,45,0.0,0.0,0.5,16.5,0.0,0.0,0.0
2016,5,17,4,0,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,5,17,4,15,0.0,0.0,0.6,16.5,0.0,0.0,0.0
2016,5,17,4,30,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,5,17,4,45,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,5,17,5,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,5,17,5,15,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,5,17,5,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,5,17,5,45,0.0,1.5,2.15,16.5,1.5,1.18,0.0
2016,5,17,6,0,0.0,3.0,2.6,17.0,3.0,2.27,0.0
2016,5,17,6,15,0.0,7.0,2.7,17.0,7.0,5.3,0.0
2016,5,17,6,30,0.0,11.0,2.8,17.0,11.0,8.34,1.67
2016,5,17,6,45,0.0,16.5,2.95,17.5,16.5,12.53,5.45
2016,5,17,7,0,0.0,22.0,3.1,18.0,22.0,16.74,9.19
2016,5,17,7,15,1.0,73.0,3.15,18.5,73.5,55.55,43.33
2016,5,17,7,30,2.0,124.0,3.2,19.0,125.0,90.38,73.36
2016,5,17,7,45,1.0,69.5,3.25,19.5,70.0,53.34,40.91
2016,5,17,8,0,0.0,15.0,3.3,20.0,15.0,11.44,4.32
2016,5,17,8,15,1.0,88.5,3.3,20.5,89.5,68.11,53.11
2016,5,17,8,30,2.0,162.0,3.3,21.0,164.0,118.99,95.81
2016,5,17,8,45,14.5,208.0,3.3,21.5,218.0,149.46,120.62
2016,5,17,9,0,27.0,254.0,3.3,22.0,272.0,167.81,135.09
2016,5,17,9,15,13.5,190.0,3.2,22.0,199.0,139.54,111.39
2016,5,17,9,30,0.0,126.0,3.1,22.0,126.0,95.74,74.88
2016,5,17,9,45,10.0,208.0,3.05,22.5,216.0,152.08,120.99
2016,5,17,10,0,20.0,290.0,3.0,23.0,306.0,204.22,162.6
2016,5,17,10,15,20.0,299.0,2.95,23.0,316.0,213.67,161.68
2016,5,17,10,30,20.0,308.0,2.9,23.0,326.0,223.11,168.42
2016,5,17,10,45,16.0,272.5,2.9,23.5,287.5,202.49,152.31
2016,5,17,11,0,12.0,237.0,2.9,24.0,249.0,179.52,134.57
2016,5,17,11,15,13.0,252.5,2.85,24.0,265.5,192.58,144.54
2016,5,17,11,30,14.0,268.0,2.8,24.0,282.0,205.99,154.72
2016,5,17,11,45,25.5,343.5,2.8,24.5,369.0,260.03,195.06
2016,5,17,12,0,37.0,419.0,2.8,25.0,456.0,323.76,241.9
2016,5,17,12,15,89.5,463.5,2.75,25.0,552.5,392.85,292.61
2016,5,17,12,30,142.0,508.0,2.7,25.0,649.0,468.24,347.43
2016,5,17,12,45,474.0,343.5,2.7,25.0,807.5,588.66,438.23
2016,5,17,13,0,806.0,179.0,2.7,25.0,966.0,722.63,537.76
2016,5,17,13,15,803.0,178.5,2.7,25.0,954.0,763.54,566.91
2016,5,17,13,30,800.0,178.0,2.7,25.0,942.0,801.84,594.42
2016,5,17,13,45,521.0,319.0,2.7,25.5,812.5,736.73,544.08
2016,5,17,14,0,242.0,460.0,2.7,26.0,683.0,620.11,457.41
2016,5,17,14,15,125.0,322.5,2.7,25.5,437.5,406.13,305.86
2016,5,17,14,30,8.0,185.0,2.7,25.0,192.0,153.99,115.16
2016,5,17,14,45,66.0,290.5,2.7,25.0,344.5,317.87,242.45
2016,5,17,15,0,124.0,396.0,2.7,25.0,497.0,507.42,382.47
2016,5,17,15,15,159.0,375.0,2.7,25.0,498.0,531.34,400.84
2016,5,17,15,30,194.0,354.0,2.7,25.0,499.0,554.98,419.99
2016,5,17,15,45,102.5,283.5,2.7,25.0,360.0,394.67,301.92
2016,5,17,16,0,11.0,213.0,2.7,25.0,221.0,188.87,143.99
2016,5,17,16,15,7.5,192.0,2.7,24.5,197.5,167.82,128.58
2016,5,17,16,30,4.0,171.0,2.7,24.0,174.0,146.52,112.36
2016,5,17,16,45,2.0,138.0,2.75,24.0,139.5,114.97,87.59
2016,5,17,17,0,0.0,105.0,2.8,24.0,105.0,83.47,62.49
2016,5,17,17,15,0.0,91.5,2.75,23.5,91.5,72.16,53.68
2016,5,17,17,30,0.0,78.0,2.7,23.0,78.0,60.77,44.65
2016,5,17,17,45,0.0,64.5,2.65,23.0,64.5,49.45,35.43
2016,5,17,18,0,0.0,51.0,2.6,23.0,51.0,39.03,26.81
2016,5,17,18,15,0.0,38.5,2.6,22.5,38.5,29.4,18.78
2016,5,17,18,30,0.0,26.0,2.6,22.0,26.0,19.81,10.66
2016,5,17,18,45,0.0,16.0,2.6,22.0,16.0,12.16,4.06
2016,5,17,19,0,0.0,6.0,2.6,22.0,6.0,4.54,0.0
2016,5,17,19,15,0.0,3.0,2.65,21.5,3.0,2.36,0.0
2016,5,17,19,30,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,5,17,19,45,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2016,5,17,20,0,0.0,0.0,2.9,21.0,0.0,0.0,0.0
2016,5,17,20,15,0.0,0.0,2.9,20.5,0.0,0.0,0.0
2016,5,17,20,30,0.0,0.0,2.9,20.0,0.0,0.0,0.0
2016,5,17,20,45,0.0,0.0,2.9,20.0,0.0,0.0,0.0
2016,5,17,21,0,0.0,0.0,2.9,20.0,0.0,0.0,0.0
2016,5,17,21,15,0.0,0.0,2.9,19.5,0.0,0.0,0.0
2016,5,17,21,30,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,5,17,21,45,0.0,0.0,2.95,19.0,0.0,0.0,0.0
2016,5,17,22,0,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,5,17,22,15,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,5,17,22,30,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,5,17,22,45,0.0,0.0,3.05,19.0,0.0,0.0,0.0
2016,5,17,23,0,0.0,0.0,3.1,19.0,0.0,0.0,0.0
2016,5,17,23,15,0.0,0.0,3.2,18.5,0.0,0.0,0.0
2016,5,17,23,30,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2016,5,17,23,45,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2016,5,18,0,0,0.0,0.0,3.5,18.0,0.0,0.0,0.0
2016,5,18,0,15,0.0,0.0,3.55,17.5,0.0,0.0,0.0
2016,5,18,0,30,0.0,0.0,3.6,17.0,0.0,0.0,0.0
2016,5,18,0,45,0.0,0.0,3.65,17.0,0.0,0.0,0.0
2016,5,18,1,0,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2016,5,18,1,15,0.0,0.0,3.75,16.5,0.0,0.0,0.0
2016,5,18,1,30,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2016,5,18,1,45,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2016,5,18,2,0,0.0,0.0,4.0,16.0,0.0,0.0,0.0
2016,5,18,2,15,0.0,0.0,4.0,16.0,0.0,0.0,0.0
2016,5,18,2,30,0.0,0.0,4.0,16.0,0.0,0.0,0.0
2016,5,18,2,45,0.0,0.0,4.05,16.0,0.0,0.0,0.0
2016,5,18,3,0,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,5,18,3,15,0.0,0.0,4.1,15.5,0.0,0.0,0.0
2016,5,18,3,30,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,5,18,3,45,0.0,0.0,4.15,15.0,0.0,0.0,0.0
2016,5,18,4,0,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,5,18,4,15,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,5,18,4,30,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,5,18,4,45,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,5,18,5,0,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,5,18,5,15,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,5,18,5,30,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,5,18,5,45,0.0,8.0,3.95,15.0,8.0,6.29,0.0
2016,5,18,6,0,0.0,16.0,3.9,15.0,16.0,12.19,2.33
2016,5,18,6,15,6.0,37.5,3.9,15.0,38.5,28.04,18.46
2016,5,18,6,30,12.0,59.0,3.9,15.0,61.0,43.39,32.61
2016,5,18,6,45,29.0,81.0,3.9,15.5,88.5,58.32,46.15
2016,5,18,7,0,46.0,103.0,3.9,16.0,116.0,73.32,59.46
2016,5,18,7,15,51.5,128.5,3.95,16.0,146.0,89.93,74.02
2016,5,18,7,30,57.0,154.0,4.0,16.0,176.0,106.18,88.03
2016,5,18,7,45,28.5,125.5,4.1,16.5,136.5,90.55,73.94
2016,5,18,8,0,0.0,97.0,4.2,17.0,97.0,73.83,59.02
2016,5,18,8,15,0.0,126.0,4.1,17.0,126.0,94.34,76.52
2016,5,18,8,30,0.0,155.0,4.0,17.0,155.0,114.37,93.38
2016,5,18,8,45,2.5,168.5,3.95,17.5,170.5,123.98,101.02
2016,5,18,9,0,5.0,182.0,3.9,18.0,186.0,133.51,108.53
2016,5,18,9,15,26.5,250.5,3.8,18.5,270.5,166.58,135.62
2016,5,18,9,30,48.0,319.0,3.7,19.0,355.0,202.66,164.73
2016,5,18,9,45,49.5,339.0,3.65,19.5,378.0,212.86,172.29
2016,5,18,10,0,51.0,359.0,3.6,20.0,401.0,223.09,179.88
2016,5,18,10,15,66.0,388.5,3.5,20.5,445.5,248.5,188.67
2016,5,18,10,30,81.0,418.0,3.4,21.0,490.0,276.64,208.2
2016,5,18,10,45,257.0,405.0,3.3,21.5,641.0,290.71,211.09
2016,5,18,11,0,433.0,392.0,3.2,22.0,792.0,345.13,247.08
2016,5,18,11,15,339.0,437.5,3.15,22.0,754.5,385.5,282.6
2016,5,18,11,30,245.0,483.0,3.1,22.0,717.0,416.61,309.48
2016,5,18,11,45,142.5,455.0,3.05,22.5,592.0,378.03,283.12
2016,5,18,12,0,40.0,427.0,3.0,23.0,467.0,330.69,248.71
2016,5,18,12,15,135.0,465.5,2.95,23.0,598.5,416.52,312.72
2016,5,18,12,30,230.0,504.0,2.9,23.0,730.0,519.02,387.77
2016,5,18,12,45,174.0,501.0,2.85,23.5,671.5,503.52,375.61
2016,5,18,13,0,118.0,498.0,2.8,24.0,613.0,481.96,359.18
2016,5,18,13,15,173.0,491.5,2.8,24.0,658.5,534.98,398.81
2016,5,18,13,30,228.0,485.0,2.8,24.0,704.0,591.57,440.4
2016,5,18,13,45,221.0,475.0,2.8,24.0,683.0,596.87,444.51
2016,5,18,14,0,214.0,465.0,2.8,24.0,662.0,600.22,447.53
2016,5,18,14,15,177.0,450.5,2.85,24.0,610.0,570.7,426.79
2016,5,18,14,30,140.0,436.0,2.9,24.0,558.0,537.5,403.29
2016,5,18,14,45,444.0,306.5,2.95,24.0,672.0,753.65,565.53
2016,5,18,15,0,748.0,177.0,3.0,24.0,786.0,946.07,701.86
2016,5,18,15,15,384.0,221.0,3.1,23.5,533.0,640.55,488.23
2016,5,18,15,30,20.0,265.0,3.2,23.0,280.0,241.19,184.65
2016,5,18,15,45,15.0,237.0,3.3,23.0,248.5,212.85,164.02
2016,5,18,16,0,10.0,209.0,3.4,23.0,217.0,184.0,141.84
2016,5,18,16,15,23.5,217.5,3.5,22.5,232.5,208.91,162.89
2016,5,18,16,30,37.0,226.0,3.6,22.0,248.0,258.74,203.47
2016,5,18,16,45,28.5,199.5,3.7,22.0,215.5,225.36,177.55
2016,5,18,17,0,20.0,173.0,3.8,22.0,183.0,171.96,135.4
2016,5,18,17,15,15.0,152.0,3.8,21.5,159.5,149.14,117.61
2016,5,18,17,30,10.0,131.0,3.8,21.0,136.0,126.15,99.29
2016,5,18,17,45,5.0,110.0,3.8,20.5,112.5,102.99,80.45
2016,5,18,18,0,0.0,89.0,3.8,20.0,89.0,79.58,61.0
2016,5,18,18,15,0.0,67.5,3.75,19.5,67.5,59.62,44.3
2016,5,18,18,30,0.0,46.0,3.7,19.0,46.0,38.59,26.44
2016,5,18,18,45,0.0,29.0,3.65,19.0,29.0,22.24,12.32
2016,5,18,19,0,0.0,12.0,3.6,19.0,12.0,9.12,0.0
2016,5,18,19,15,0.0,6.0,3.6,18.5,6.0,4.72,0.0
2016,5,18,19,30,0.0,0.0,3.6,18.0,0.0,0.0,0.0
2016,5,18,19,45,0.0,0.0,3.65,18.0,0.0,0.0,0.0
2016,5,18,20,0,0.0,0.0,3.7,18.0,0.0,0.0,0.0
2016,5,18,20,15,0.0,0.0,3.7,17.5,0.0,0.0,0.0
2016,5,18,20,30,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2016,5,18,20,45,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2016,5,18,21,0,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2016,5,18,21,15,0.0,0.0,3.65,16.5,0.0,0.0,0.0
2016,5,18,21,30,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,5,18,21,45,0.0,0.0,3.55,16.0,0.0,0.0,0.0
2016,5,18,22,0,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,5,18,22,15,0.0,0.0,3.45,16.0,0.0,0.0,0.0
2016,5,18,22,30,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,5,18,22,45,0.0,0.0,3.35,16.0,0.0,0.0,0.0
2016,5,18,23,0,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,5,18,23,15,0.0,0.0,3.25,15.5,0.0,0.0,0.0
2016,5,18,23,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,5,18,23,45,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2016,5,19,0,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,5,19,0,15,0.0,0.0,3.05,15.0,0.0,0.0,0.0
2016,5,19,0,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,5,19,0,45,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,5,19,1,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,5,19,1,15,0.0,0.0,2.95,15.0,0.0,0.0,0.0
2016,5,19,1,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,5,19,1,45,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,5,19,2,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,5,19,2,15,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,5,19,2,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,5,19,2,45,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,5,19,3,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,5,19,3,15,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2016,5,19,3,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,5,19,3,45,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2016,5,19,4,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,5,19,4,15,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,5,19,4,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,5,19,4,45,0.0,0.0,1.65,15.0,0.0,0.0,0.0
2016,5,19,5,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,5,19,5,15,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2016,5,19,5,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,5,19,5,45,0.0,1.0,2.35,15.0,1.0,0.79,0.0
2016,5,19,6,0,0.0,2.0,2.6,15.0,2.0,1.51,0.0
2016,5,19,6,15,0.0,5.0,2.75,15.0,5.0,3.78,0.0
2016,5,19,6,30,0.0,8.0,2.9,15.0,8.0,6.06,0.0
2016,5,19,6,45,0.0,11.5,3.1,15.0,11.5,8.72,2.15
2016,5,19,7,0,0.0,15.0,3.3,15.0,15.0,11.4,4.57
2016,5,19,7,15,0.0,13.5,3.15,15.0,13.5,10.26,3.55
2016,5,19,7,30,0.0,12.0,3.0,15.0,12.0,9.13,2.51
2016,5,19,7,45,0.0,21.5,2.95,15.5,21.5,16.39,8.94
2016,5,19,8,0,0.0,31.0,2.9,16.0,31.0,23.69,15.3
2016,5,19,8,15,0.0,37.5,3.0,16.0,37.5,28.71,19.63
2016,5,19,8,30,0.0,44.0,3.1,16.0,44.0,33.74,23.94
2016,5,19,8,45,0.0,58.5,3.25,16.0,58.5,44.96,33.6
2016,5,19,9,0,0.0,73.0,3.4,16.0,73.0,56.23,43.23
2016,5,19,9,15,0.0,67.5,3.3,16.0,67.5,52.02,39.46
2016,5,19,9,30,0.0,62.0,3.2,16.0,62.0,47.81,35.73
2016,5,19,9,45,0.0,78.5,3.15,16.5,78.5,60.67,46.58
2016,5,19,10,0,0.0,95.0,3.1,17.0,95.0,73.32,57.13
2016,5,19,10,15,0.0,105.0,2.85,17.0,105.0,80.7,60.36
2016,5,19,10,30,0.0,115.0,2.6,17.0,115.0,88.12,66.24
2016,5,19,10,45,2.0,134.5,2.35,17.5,137.0,102.99,77.86
2016,5,19,11,0,4.0,154.0,2.1,18.0,159.0,118.17,89.61
2016,5,19,11,15,194.5,291.0,2.25,18.0,478.0,253.16,190.26
2016,5,19,11,30,385.0,428.0,2.4,18.0,797.0,428.51,320.42
2016,5,19,11,45,330.5,458.5,2.55,18.5,778.0,454.99,342.09
2016,5,19,12,0,276.0,489.0,2.7,19.0,759.0,477.0,359.96
2016,5,19,12,15,234.5,499.0,2.6,19.5,729.5,494.32,372.91
2016,5,19,12,30,193.0,509.0,2.5,20.0,700.0,499.92,376.67
2016,5,19,12,45,234.5,499.0,2.45,20.5,729.5,541.84,407.36
2016,5,19,13,0,276.0,489.0,2.4,21.0,759.0,589.98,441.97
2016,5,19,13,15,547.5,330.5,2.25,21.5,857.0,701.61,524.93
2016,5,19,13,30,819.0,172.0,2.1,22.0,955.0,811.67,604.68
2016,5,19,13,45,514.5,319.0,1.95,22.5,807.5,731.07,541.72
2016,5,19,14,0,210.0,466.0,1.8,23.0,660.0,597.51,442.08
2016,5,19,14,15,138.5,436.5,1.8,23.0,563.0,523.06,390.06
2016,5,19,14,30,67.0,407.0,1.8,23.0,466.0,422.42,317.27
2016,5,19,14,45,78.5,397.0,1.8,23.0,463.5,432.33,326.06
2016,5,19,15,0,90.0,387.0,1.8,23.0,461.0,442.45,334.47
2016,5,19,15,15,50.5,307.0,1.7,23.0,348.5,329.8,251.18
2016,5,19,15,30,11.0,227.0,1.6,23.0,236.0,197.31,150.36
2016,5,19,15,45,14.5,230.0,1.5,23.0,240.5,205.74,157.77
2016,5,19,16,0,18.0,233.0,1.4,23.0,245.0,214.96,165.4
2016,5,19,16,15,50.0,241.5,1.4,22.5,271.0,283.17,220.02
2016,5,19,16,30,82.0,250.0,1.4,22.0,297.0,333.24,260.28
2016,5,19,16,45,42.0,199.5,1.45,22.0,223.5,238.86,187.14
2016,5,19,17,0,2.0,149.0,1.5,22.0,150.0,128.29,98.97
2016,5,19,17,15,1.0,130.5,1.5,21.5,131.0,111.7,86.33
2016,5,19,17,30,0.0,112.0,1.5,21.0,112.0,94.95,73.1
2016,5,19,17,45,236.0,95.0,1.5,21.0,160.0,357.27,292.56
2016,5,19,18,0,472.0,78.0,1.5,21.0,208.0,586.88,468.46
2016,5,19,18,15,398.5,66.5,1.45,20.5,159.0,487.71,390.9
2016,5,19,18,30,325.0,55.0,1.4,20.0,110.0,400.56,321.35
2016,5,19,18,45,223.5,39.0,1.4,19.5,70.5,286.94,226.02
2016,5,19,19,0,122.0,23.0,1.4,19.0,31.0,167.49,93.58
2016,5,19,19,15,61.0,11.5,1.55,18.5,15.5,55.69,0.0
2016,5,19,19,30,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,5,19,19,45,0.0,0.0,1.85,18.0,0.0,0.0,0.0
2016,5,19,20,0,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,5,19,20,15,0.0,0.0,2.0,17.5,0.0,0.0,0.0
2016,5,19,20,30,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,5,19,20,45,0.0,0.0,2.05,17.0,0.0,0.0,0.0
2016,5,19,21,0,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,5,19,21,15,0.0,0.0,2.05,16.5,0.0,0.0,0.0
2016,5,19,21,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,5,19,21,45,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,5,19,22,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,5,19,22,15,0.0,0.0,1.95,15.5,0.0,0.0,0.0
2016,5,19,22,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,5,19,22,45,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2016,5,19,23,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,5,19,23,15,0.0,0.0,1.75,15.0,0.0,0.0,0.0
2016,5,19,23,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,5,19,23,45,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,5,20,0,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,5,20,0,15,0.0,0.0,1.65,14.5,0.0,0.0,0.0
2016,5,20,0,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,5,20,0,45,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,5,20,1,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,5,20,1,15,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,5,20,1,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,5,20,1,45,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,5,20,2,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,5,20,2,15,0.0,0.0,1.25,13.5,0.0,0.0,0.0
2016,5,20,2,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,5,20,2,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,5,20,3,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,5,20,3,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,5,20,3,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,20,3,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,20,4,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,20,4,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,20,4,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,20,4,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,20,5,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,20,5,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,5,20,5,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,5,20,5,45,63.0,12.5,1.6,13.5,17.0,9.83,0.0
2016,5,20,6,0,126.0,25.0,1.8,14.0,34.0,18.89,7.52
2016,5,20,6,15,226.5,41.0,1.8,14.5,74.5,30.9,21.06
2016,5,20,6,30,327.0,57.0,1.8,15.0,115.0,42.89,32.23
2016,5,20,6,45,403.0,68.5,1.85,15.5,165.0,51.53,40.18
2016,5,20,7,0,479.0,80.0,1.9,16.0,215.0,62.55,49.98
2016,5,20,7,15,265.0,115.0,1.9,16.5,192.5,81.44,66.41
2016,5,20,7,30,51.0,150.0,1.9,17.0,170.0,103.99,85.67
2016,5,20,7,45,133.5,177.0,1.95,17.5,239.5,118.93,98.01
2016,5,20,8,0,216.0,204.0,2.0,18.0,309.0,136.0,111.95
2016,5,20,8,15,184.5,232.0,2.0,18.5,329.0,150.68,123.66
2016,5,20,8,30,153.0,260.0,2.0,19.0,349.0,164.59,134.55
2016,5,20,8,45,129.5,283.0,2.0,20.0,363.5,175.6,142.64
2016,5,20,9,0,106.0,306.0,2.0,21.0,378.0,195.96,158.26
2016,5,20,9,15,134.5,332.5,2.0,21.0,429.5,198.83,160.09
2016,5,20,9,30,163.0,359.0,2.0,21.0,481.0,211.08,169.59
2016,5,20,9,45,168.5,380.5,2.05,21.5,513.0,219.92,175.97
2016,5,20,10,0,174.0,402.0,2.1,22.0,545.0,229.69,183.08
2016,5,20,10,15,500.5,275.5,2.1,22.5,709.5,190.63,127.6
2016,5,20,10,30,827.0,149.0,2.1,23.0,874.0,212.32,125.97
2016,5,20,10,45,833.5,150.5,2.15,23.5,901.5,267.58,168.75
2016,5,20,11,0,840.0,152.0,2.2,24.0,929.0,327.13,217.93
2016,5,20,11,15,844.5,153.0,2.15,24.0,948.5,380.69,263.83
2016,5,20,11,30,849.0,154.0,2.1,24.0,968.0,434.12,309.25
2016,5,20,11,45,860.5,148.5,2.1,24.5,982.0,486.83,352.55
2016,5,20,12,0,872.0,143.0,2.1,25.0,996.0,539.65,394.65
2016,5,20,12,15,872.5,143.0,2.05,25.0,999.5,589.65,434.05
2016,5,20,12,30,873.0,143.0,2.0,25.0,1003.0,638.68,471.52
2016,5,20,12,45,871.0,143.0,2.0,25.5,998.0,684.9,505.23
2016,5,20,13,0,869.0,143.0,2.0,26.0,993.0,729.37,536.73
2016,5,20,13,15,866.0,142.5,2.0,26.0,980.5,770.56,566.3
2016,5,20,13,30,863.0,142.0,2.0,26.0,968.0,809.15,592.94
2016,5,20,13,45,858.0,140.5,2.0,26.0,947.0,842.46,615.09
2016,5,20,14,0,853.0,139.0,2.0,26.0,926.0,872.56,635.12
2016,5,20,14,15,845.5,137.5,2.0,26.0,898.0,897.13,651.57
2016,5,20,14,30,838.0,136.0,2.0,26.0,870.0,918.19,665.86
2016,5,20,14,45,827.5,134.5,2.0,26.0,835.0,932.87,676.16
2016,5,20,15,0,817.0,133.0,2.0,26.0,800.0,958.77,693.89
2016,5,20,15,15,804.5,130.5,2.05,26.0,759.5,963.31,698.46
2016,5,20,15,30,792.0,128.0,2.1,26.0,719.0,964.06,701.0
2016,5,20,15,45,776.0,124.5,2.15,26.0,673.0,956.46,698.33
2016,5,20,16,0,760.0,121.0,2.2,26.0,627.0,945.18,693.49
2016,5,20,16,15,739.5,117.0,2.2,25.5,577.5,925.21,683.89
2016,5,20,16,30,719.0,113.0,2.2,25.0,528.0,909.23,677.04
2016,5,20,16,45,691.0,108.0,2.25,25.0,475.5,874.46,656.63
2016,5,20,17,0,663.0,103.0,2.3,25.0,423.0,837.07,634.24
2016,5,20,17,15,626.0,97.0,2.15,24.5,369.0,787.11,602.28
2016,5,20,17,30,589.0,91.0,2.0,24.0,315.0,735.46,568.36
2016,5,20,17,45,537.0,83.0,1.9,24.0,262.5,665.61,519.44
2016,5,20,18,0,485.0,75.0,1.8,24.0,210.0,595.56,468.56
2016,5,20,18,15,412.5,64.0,1.65,23.0,160.5,503.79,400.22
2016,5,20,18,30,340.0,53.0,1.5,22.0,111.0,409.99,326.54
2016,5,20,18,45,234.5,38.0,1.4,21.5,71.0,293.71,230.1
2016,5,20,19,0,129.0,23.0,1.3,21.0,31.0,173.67,101.34
2016,5,20,19,15,64.5,11.5,1.35,21.0,15.5,58.37,0.0
2016,5,20,19,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,5,20,19,45,0.0,0.0,1.45,21.0,0.0,0.0,0.0
2016,5,20,20,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,5,20,20,15,0.0,0.0,1.5,20.5,0.0,0.0,0.0
2016,5,20,20,30,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,5,20,20,45,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,5,20,21,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,5,20,21,15,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,5,20,21,30,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,5,20,21,45,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,5,20,22,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,5,20,22,15,0.0,0.0,1.45,20.0,0.0,0.0,0.0
2016,5,20,22,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,5,20,22,45,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,5,20,23,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,5,20,23,15,0.0,0.0,1.4,19.5,0.0,0.0,0.0
2016,5,20,23,30,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,5,20,23,45,0.0,0.0,1.45,19.0,0.0,0.0,0.0
2016,5,21,0,0,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,5,21,0,15,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,5,21,0,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,5,21,0,45,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,5,21,1,0,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,5,21,1,15,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,5,21,1,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,5,21,1,45,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,5,21,2,0,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,5,21,2,15,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,5,21,2,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,5,21,2,45,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,5,21,3,0,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,5,21,3,15,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,5,21,3,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,5,21,3,45,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,5,21,4,0,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,5,21,4,15,0.0,0.0,1.45,19.0,0.0,0.0,0.0
2016,5,21,4,30,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,5,21,4,45,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,5,21,5,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,5,21,5,15,0.0,0.0,1.55,19.0,0.0,0.0,0.0
2016,5,21,5,30,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,5,21,5,45,19.0,11.5,1.9,19.5,12.5,9.05,0.0
2016,5,21,6,0,38.0,23.0,2.1,20.0,25.0,17.57,6.59
2016,5,21,6,15,96.0,48.0,2.15,20.0,63.0,35.18,24.16
2016,5,21,6,30,154.0,73.0,2.2,20.0,101.0,52.28,39.63
2016,5,21,6,45,77.0,41.5,2.3,20.5,55.5,31.13,21.59
2016,5,21,7,0,0.0,10.0,2.4,21.0,10.0,7.59,1.01
2016,5,21,7,15,182.5,81.0,2.4,21.5,152.0,58.92,45.71
2016,5,21,7,30,365.0,152.0,2.4,22.0,294.0,105.28,85.14
2016,5,21,7,45,200.5,169.5,2.4,22.5,249.5,116.2,93.82
2016,5,21,8,0,36.0,187.0,2.4,23.0,205.0,127.56,102.78
2016,5,21,8,15,58.5,219.5,2.4,23.0,252.5,146.97,118.5
2016,5,21,8,30,81.0,252.0,2.4,23.0,300.0,165.79,133.55
2016,5,21,8,45,54.0,253.5,2.45,23.5,286.5,167.36,134.1
2016,5,21,9,0,27.0,255.0,2.5,24.0,273.0,168.4,134.27
2016,5,21,9,15,21.0,253.0,2.5,24.0,268.0,179.36,142.77
2016,5,21,9,30,15.0,251.0,2.5,24.0,263.0,178.9,142.01
2016,5,21,9,45,19.5,279.0,2.5,24.5,295.0,196.82,155.79
2016,5,21,10,0,24.0,307.0,2.5,25.0,327.0,214.71,169.36
2016,5,21,10,15,19.0,287.5,2.45,25.0,304.0,206.66,154.85
2016,5,21,10,30,14.0,268.0,2.4,25.0,281.0,196.62,147.04
2016,5,21,10,45,53.0,361.0,2.4,25.5,410.0,251.82,186.59
2016,5,21,11,0,92.0,454.0,2.4,26.0,539.0,323.97,238.24
2016,5,21,11,15,96.5,467.0,2.35,26.0,558.0,346.11,254.54
2016,5,21,11,30,101.0,480.0,2.3,26.0,577.0,369.23,271.74
2016,5,21,11,45,61.0,416.5,2.3,26.5,475.5,324.37,239.64
2016,5,21,12,0,21.0,353.0,2.3,27.0,374.0,275.54,204.01
2016,5,21,12,15,18.0,319.5,2.25,27.0,338.0,252.84,187.47
2016,5,21,12,30,15.0,286.0,2.2,27.0,302.0,228.71,169.67
2016,5,21,12,45,77.0,394.5,2.2,27.0,471.0,357.21,265.14
2016,5,21,13,0,139.0,503.0,2.2,27.0,640.0,500.31,367.54
2016,5,21,13,15,143.0,497.0,2.2,27.0,636.0,516.57,378.77
2016,5,21,13,30,147.0,491.0,2.2,27.0,632.0,532.14,390.24
2016,5,21,13,45,81.0,387.5,2.25,27.5,465.5,391.22,289.57
2016,5,21,14,0,15.0,284.0,2.3,28.0,299.0,239.41,177.49
2016,5,21,14,15,364.0,248.0,2.35,28.0,568.5,584.9,437.52
2016,5,21,14,30,713.0,212.0,2.4,28.0,838.0,898.93,654.7
2016,5,21,14,45,676.0,224.5,2.45,28.0,798.5,901.37,654.4
2016,5,21,15,0,639.0,237.0,2.5,28.0,759.0,899.03,653.83
2016,5,21,15,15,623.5,231.5,2.55,27.5,719.5,896.45,655.27
2016,5,21,15,30,608.0,226.0,2.6,27.0,680.0,890.18,654.35
2016,5,21,15,45,559.5,224.0,2.65,27.0,621.5,842.72,624.3
2016,5,21,16,0,511.0,222.0,2.7,27.0,563.0,800.29,597.28
2016,5,21,16,15,522.0,205.5,2.7,26.5,530.5,799.82,600.96
2016,5,21,16,30,533.0,189.0,2.7,26.0,498.0,796.51,602.5
2016,5,21,16,45,507.0,177.0,2.75,26.0,448.0,757.96,577.99
2016,5,21,17,0,481.0,165.0,2.8,26.0,398.0,717.34,551.84
2016,5,21,17,15,441.5,153.0,2.65,25.5,346.5,661.62,514.09
2016,5,21,17,30,402.0,141.0,2.5,25.0,295.0,605.07,474.79
2016,5,21,17,45,346.5,126.5,2.45,25.0,244.0,508.18,403.83
2016,5,21,18,0,291.0,112.0,2.4,25.0,193.0,436.53,349.07
2016,5,21,18,15,230.5,91.5,2.35,24.5,146.5,353.06,283.46
2016,5,21,18,30,170.0,71.0,2.3,24.0,100.0,272.06,217.1
2016,5,21,18,45,105.0,46.5,2.3,23.5,62.0,181.24,140.52
2016,5,21,19,0,40.0,22.0,2.3,23.0,24.0,67.55,37.75
2016,5,21,19,15,20.0,11.0,2.4,23.0,12.0,23.95,0.0
2016,5,21,19,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,5,21,19,45,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,5,21,20,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,5,21,20,15,0.0,0.0,2.75,22.5,0.0,0.0,0.0
2016,5,21,20,30,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,5,21,20,45,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,5,21,21,0,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,5,21,21,15,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,5,21,21,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,5,21,21,45,0.0,0.0,2.45,22.0,0.0,0.0,0.0
2016,5,21,22,0,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,5,21,22,15,0.0,0.0,2.35,22.0,0.0,0.0,0.0
2016,5,21,22,30,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,5,21,22,45,0.0,0.0,2.25,22.0,0.0,0.0,0.0
2016,5,21,23,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,5,21,23,15,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2016,5,21,23,30,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,5,21,23,45,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,5,22,0,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,5,22,0,15,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2016,5,22,0,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,5,22,0,45,0.0,0.0,2.25,22.0,0.0,0.0,0.0
2016,5,22,1,0,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,5,22,1,15,0.0,0.0,2.25,22.0,0.0,0.0,0.0
2016,5,22,1,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,5,22,1,45,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,5,22,2,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,5,22,2,15,0.0,0.0,2.1,21.5,0.0,0.0,0.0
2016,5,22,2,30,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,5,22,2,45,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,5,22,3,0,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,5,22,3,15,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,5,22,3,30,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,5,22,3,45,0.0,0.0,1.55,21.0,0.0,0.0,0.0
2016,5,22,4,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,5,22,4,15,0.0,0.0,1.45,20.5,0.0,0.0,0.0
2016,5,22,4,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,5,22,4,45,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,5,22,5,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,5,22,5,15,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,5,22,5,30,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,5,22,5,45,40.5,13.5,2.0,20.5,16.5,10.62,0.0
2016,5,22,6,0,81.0,27.0,2.2,21.0,33.0,20.24,8.65
2016,5,22,6,15,170.5,46.0,2.3,21.0,72.0,34.17,23.23
2016,5,22,6,30,260.0,65.0,2.4,21.0,111.0,47.9,35.72
2016,5,22,6,45,328.5,79.5,2.5,21.5,159.0,58.24,44.97
2016,5,22,7,0,397.0,94.0,2.6,22.0,207.0,68.42,53.81
2016,5,22,7,15,198.5,99.5,2.6,22.0,156.0,70.93,55.92
2016,5,22,7,30,0.0,105.0,2.6,22.0,105.0,78.13,61.94
2016,5,22,7,45,8.0,138.5,2.6,22.5,142.5,101.12,81.12
2016,5,22,8,0,16.0,172.0,2.6,23.0,180.0,123.56,99.47
2016,5,22,8,15,56.0,214.0,2.6,23.5,246.0,144.06,115.9
2016,5,22,8,30,96.0,256.0,2.6,24.0,312.0,168.17,135.03
2016,5,22,8,45,108.5,283.0,2.6,24.5,351.5,183.47,146.7
2016,5,22,9,0,121.0,310.0,2.6,25.0,391.0,188.23,149.76
2016,5,22,9,15,158.5,334.0,2.6,25.0,448.5,200.21,158.96
2016,5,22,9,30,196.0,358.0,2.6,25.0,506.0,211.71,167.72
2016,5,22,9,45,176.5,380.5,2.6,25.5,519.0,220.17,173.69
2016,5,22,10,0,157.0,403.0,2.6,26.0,532.0,229.88,180.64
2016,5,22,10,15,93.0,375.5,2.6,26.0,453.0,245.44,180.95
2016,5,22,10,30,29.0,348.0,2.6,26.0,374.0,232.43,172.79
2016,5,22,10,45,19.5,276.0,2.65,26.5,293.5,205.73,152.69
2016,5,22,11,0,10.0,204.0,2.7,27.0,213.0,155.83,114.96
2016,5,22,11,15,9.0,193.0,2.75,27.0,202.0,148.88,109.76
2016,5,22,11,30,8.0,182.0,2.8,27.0,191.0,141.56,104.2
2016,5,22,11,45,15.0,270.5,2.85,27.0,286.0,210.46,156.38
2016,5,22,12,0,22.0,359.0,2.9,27.0,381.0,280.35,208.33
2016,5,22,12,15,20.5,346.0,2.95,27.0,366.5,273.73,203.37
2016,5,22,12,30,19.0,333.0,3.0,27.0,352.0,266.48,198.15
2016,5,22,12,45,112.5,418.5,3.1,27.5,529.0,402.06,298.48
2016,5,22,13,0,206.0,504.0,3.2,28.0,706.0,548.19,402.93
2016,5,22,13,15,266.0,482.5,3.25,28.0,740.0,603.6,442.91
2016,5,22,13,30,326.0,461.0,3.3,28.0,774.0,658.22,482.69
2016,5,22,13,45,236.0,465.0,3.35,28.0,689.0,600.12,441.5
2016,5,22,14,0,146.0,469.0,3.4,28.0,604.0,544.36,401.37
2016,5,22,14,15,239.0,440.5,3.4,28.0,654.0,616.32,455.46
2016,5,22,14,30,332.0,412.0,3.4,28.0,704.0,710.47,523.36
2016,5,22,14,45,182.0,370.0,3.45,28.0,529.0,524.75,391.28
2016,5,22,15,0,32.0,328.0,3.5,28.0,354.0,326.33,244.26
2016,5,22,15,15,23.0,284.5,3.5,27.5,303.0,258.86,195.2
2016,5,22,15,30,14.0,241.0,3.5,27.0,252.0,212.84,160.94
2016,5,22,15,45,189.0,258.5,3.55,27.0,386.0,454.27,349.29
2016,5,22,16,0,364.0,276.0,3.6,27.0,520.0,684.6,519.77
2016,5,22,16,15,373.0,250.0,3.55,26.5,483.0,671.96,512.68
2016,5,22,16,30,382.0,224.0,3.5,26.0,446.0,656.73,505.2
2016,5,22,16,45,435.0,193.0,3.45,26.0,422.5,703.02,541.44
2016,5,22,17,0,488.0,162.0,3.4,26.0,399.0,720.57,557.37
2016,5,22,17,15,448.5,150.0,3.2,25.5,347.5,664.72,518.77
2016,5,22,17,30,409.0,138.0,3.0,25.0,296.0,608.02,479.01
2016,5,22,17,45,356.0,124.0,2.9,25.0,245.5,535.59,425.43
2016,5,22,18,0,303.0,110.0,2.8,25.0,195.0,444.18,356.02
2016,5,22,18,15,240.5,90.0,2.65,24.5,148.5,359.05,288.9
2016,5,22,18,30,178.0,70.0,2.5,24.0,102.0,276.48,221.1
2016,5,22,18,45,112.5,46.5,2.45,24.0,64.0,186.7,144.99
2016,5,22,19,0,47.0,23.0,2.4,24.0,26.0,75.32,44.19
2016,5,22,19,15,23.5,11.5,2.45,23.5,13.0,27.03,0.0
2016,5,22,19,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,5,22,19,45,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,5,22,20,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,5,22,20,15,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,5,22,20,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,5,22,20,45,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,5,22,21,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,5,22,21,15,0.0,0.0,2.55,22.5,0.0,0.0,0.0
2016,5,22,21,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,5,22,21,45,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,5,22,22,0,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,5,22,22,15,0.0,0.0,2.45,22.0,0.0,0.0,0.0
2016,5,22,22,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,5,22,22,45,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,5,22,23,0,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,5,22,23,15,0.0,0.0,2.45,22.0,0.0,0.0,0.0
2016,5,22,23,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,5,22,23,45,0.0,0.0,2.55,22.0,0.0,0.0,0.0
2016,5,23,0,0,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,5,23,0,15,0.0,0.0,2.55,21.5,0.0,0.0,0.0
2016,5,23,0,30,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,5,23,0,45,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,5,23,1,0,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,5,23,1,15,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,5,23,1,30,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,5,23,1,45,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,5,23,2,0,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,5,23,2,15,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,5,23,2,30,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,5,23,2,45,0.0,0.0,1.85,21.0,0.0,0.0,0.0
2016,5,23,3,0,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,5,23,3,15,0.0,0.0,1.7,20.5,0.0,0.0,0.0
2016,5,23,3,30,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,5,23,3,45,0.0,0.0,1.55,20.0,0.0,0.0,0.0
2016,5,23,4,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,5,23,4,15,0.0,0.0,1.45,20.0,0.0,0.0,0.0
2016,5,23,4,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,5,23,4,45,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,5,23,5,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,5,23,5,15,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,5,23,5,30,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,5,23,5,45,53.0,13.5,2.05,20.5,17.5,10.62,0.0
2016,5,23,6,0,106.0,27.0,2.3,21.0,35.0,20.35,8.95
2016,5,23,6,15,199.0,44.5,2.4,21.0,75.0,33.23,22.46
