Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,6,2,5,30,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,6,2,5,45,0.0,4.5,0.6,20.0,4.5,3.54,0.0
2016,6,2,6,0,0.0,9.0,0.7,20.0,9.0,6.82,0.0
2016,6,2,6,15,0.0,18.5,0.95,20.0,18.5,14.07,6.4
2016,6,2,6,30,0.0,28.0,1.2,20.0,28.0,21.33,12.97
2016,6,2,6,45,0.0,39.5,1.45,20.5,39.5,30.16,20.8
2016,6,2,7,0,0.0,51.0,1.7,21.0,51.0,39.02,28.53
2016,6,2,7,15,0.0,84.5,1.8,21.0,84.5,63.63,49.84
2016,6,2,7,30,0.0,118.0,1.9,21.0,118.0,86.79,69.59
2016,6,2,7,45,0.0,115.0,2.05,21.0,115.0,85.74,68.41
2016,6,2,8,0,0.0,112.0,2.2,21.0,112.0,84.34,66.96
2016,6,2,8,15,64.0,187.0,2.3,21.0,225.0,129.66,104.96
2016,6,2,8,30,128.0,262.0,2.4,21.0,338.0,165.04,133.97
2016,6,2,8,45,78.5,260.5,2.5,21.5,308.5,171.73,138.72
2016,6,2,9,0,29.0,259.0,2.6,22.0,279.0,170.64,137.14
2016,6,2,9,15,34.0,285.0,2.65,22.0,310.0,184.87,148.39
2016,6,2,9,30,39.0,311.0,2.7,22.0,341.0,198.61,159.15
2016,6,2,9,45,73.5,354.0,2.8,22.5,413.5,220.74,176.3
2016,6,2,10,0,108.0,397.0,2.9,23.0,486.0,243.83,184.6
2016,6,2,10,15,123.5,418.0,2.9,23.0,524.0,252.27,187.2
2016,6,2,10,30,139.0,439.0,2.9,23.0,562.0,280.76,206.85
2016,6,2,10,45,167.5,454.5,2.95,23.5,607.0,312.08,228.75
2016,6,2,11,0,196.0,470.0,3.0,24.0,652.0,347.3,254.29
2016,6,2,11,15,141.5,471.5,2.9,24.0,604.5,350.92,259.48
2016,6,2,11,30,87.0,473.0,2.8,24.0,557.0,359.11,267.29
2016,6,2,11,45,90.5,482.0,2.75,24.5,570.5,379.09,281.8
2016,6,2,12,0,94.0,491.0,2.7,25.0,584.0,399.87,296.71
2016,6,2,12,15,486.0,313.0,2.55,25.0,794.5,499.82,371.14
2016,6,2,12,30,878.0,135.0,2.4,25.0,1005.0,633.18,470.05
2016,6,2,12,45,635.5,287.5,2.25,25.0,916.0,645.05,476.36
2016,6,2,13,0,393.0,440.0,2.1,25.0,827.0,631.86,464.02
2016,6,2,13,15,262.5,465.5,1.95,25.0,723.0,584.8,429.86
2016,6,2,13,30,132.0,491.0,1.8,25.0,619.0,518.09,381.1
2016,6,2,13,45,211.0,472.0,1.65,25.0,671.0,583.05,428.56
2016,6,2,14,0,290.0,453.0,1.5,25.0,723.0,666.2,486.36
2016,6,2,14,15,202.0,445.0,1.45,25.0,630.5,584.78,428.98
2016,6,2,14,30,114.0,437.0,1.4,25.0,538.0,511.3,376.79
2016,6,2,14,45,484.5,275.5,1.35,25.0,679.5,757.93,556.92
2016,6,2,15,0,855.0,114.0,1.3,25.0,821.0,957.32,688.27
2016,6,2,15,15,724.0,177.0,1.25,25.0,755.5,936.9,673.36
2016,6,2,15,30,593.0,240.0,1.2,25.0,690.0,884.69,639.53
2016,6,2,15,45,408.0,276.0,1.2,25.0,577.0,740.57,543.39
2016,6,2,16,0,223.0,312.0,1.2,25.0,464.0,553.62,414.05
2016,6,2,16,15,495.5,204.5,1.2,24.5,508.5,768.48,573.47
2016,6,2,16,30,768.0,97.0,1.2,24.0,553.0,930.06,682.25
2016,6,2,16,45,743.5,93.0,1.2,24.0,501.0,899.74,662.76
2016,6,2,17,0,719.0,89.0,1.2,24.0,449.0,866.55,643.67
2016,6,2,17,15,686.0,84.0,1.15,23.5,395.5,827.12,620.6
2016,6,2,17,30,653.0,79.0,1.1,23.0,342.0,780.27,591.9
2016,6,2,17,45,607.5,73.0,1.1,23.0,288.5,718.6,551.42
2016,6,2,18,0,562.0,67.0,1.1,23.0,235.0,656.49,508.98
2016,6,2,18,15,495.5,59.0,1.0,22.5,185.0,572.61,448.38
2016,6,2,18,30,429.0,51.0,0.9,22.0,135.0,490.61,385.93
2016,6,2,18,45,332.0,39.5,0.8,22.0,92.0,381.19,298.33
2016,6,2,19,0,235.0,28.0,0.7,22.0,49.0,278.73,205.1
2016,6,2,19,15,117.5,14.0,0.7,21.5,24.5,132.18,0.0
2016,6,2,19,30,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,6,2,19,45,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,6,2,20,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,6,2,20,15,0.0,0.0,0.7,20.5,0.0,0.0,0.0
2016,6,2,20,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,6,2,20,45,0.0,0.0,0.75,20.0,0.0,0.0,0.0
2016,6,2,21,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,2,21,15,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,2,21,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,2,21,45,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,2,22,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,2,22,15,0.0,0.0,0.8,19.5,0.0,0.0,0.0
2016,6,2,22,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,6,2,22,45,0.0,0.0,0.85,19.0,0.0,0.0,0.0
2016,6,2,23,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,6,2,23,15,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,6,2,23,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,6,2,23,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,6,3,0,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,6,3,0,15,0.0,0.0,0.9,18.5,0.0,0.0,0.0
2016,6,3,0,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,6,3,0,45,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,6,3,1,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,6,3,1,15,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,6,3,1,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,6,3,1,45,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,6,3,2,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,6,3,2,15,0.0,0.0,0.9,17.5,0.0,0.0,0.0
2016,6,3,2,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,6,3,2,45,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2016,6,3,3,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,6,3,3,15,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2016,6,3,3,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,6,3,3,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,6,3,4,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,6,3,4,15,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,6,3,4,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,6,3,4,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,6,3,5,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,6,3,5,15,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2016,6,3,5,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,6,3,5,45,140.5,12.0,1.05,17.5,24.0,9.44,0.0
2016,6,3,6,0,281.0,24.0,1.1,18.0,48.0,19.69,9.76
2016,6,3,6,15,384.0,33.0,1.1,18.0,91.0,27.13,17.73
2016,6,3,6,30,487.0,42.0,1.1,18.0,134.0,34.66,24.77
2016,6,3,6,45,549.5,49.0,1.15,18.5,184.5,40.37,29.97
2016,6,3,7,0,612.0,56.0,1.2,19.0,235.0,46.08,34.98
2016,6,3,7,15,368.0,108.5,0.95,19.0,222.5,76.94,61.82
2016,6,3,7,30,124.0,161.0,0.7,19.0,210.0,109.04,89.12
2016,6,3,7,45,133.0,186.5,0.45,19.5,246.0,124.13,101.18
2016,6,3,8,0,142.0,212.0,0.2,20.0,282.0,138.71,112.47
2016,6,3,8,15,204.0,232.0,0.5,20.5,345.0,151.3,122.45
2016,6,3,8,30,266.0,252.0,0.8,21.0,408.0,156.47,126.2
2016,6,3,8,45,230.0,282.0,1.1,21.5,425.5,177.93,143.24
2016,6,3,9,0,194.0,312.0,1.4,22.0,443.0,191.26,153.44
2016,6,3,9,15,526.5,200.0,1.6,22.0,590.0,122.8,97.21
2016,6,3,9,30,859.0,88.0,1.8,22.0,737.0,83.78,64.84
2016,6,3,9,45,595.5,230.5,2.0,22.5,692.0,131.06,103.61
2016,6,3,10,0,332.0,373.0,2.2,23.0,647.0,208.44,155.62
2016,6,3,10,15,237.0,406.5,2.25,23.0,606.0,258.94,188.1
2016,6,3,10,30,142.0,440.0,2.3,23.0,565.0,281.64,206.93
2016,6,3,10,45,176.0,454.0,2.35,23.5,614.5,313.64,229.04
2016,6,3,11,0,210.0,468.0,2.4,24.0,664.0,350.09,255.22
2016,6,3,11,15,141.5,465.5,2.35,24.0,599.0,347.56,256.36
2016,6,3,11,30,73.0,463.0,2.3,24.0,534.0,347.46,258.36
2016,6,3,11,45,256.5,454.5,2.3,24.0,706.5,417.59,308.43
2016,6,3,12,0,440.0,446.0,2.3,24.0,879.0,522.12,384.11
2016,6,3,12,15,229.5,391.0,2.25,24.0,617.0,411.65,306.59
2016,6,3,12,30,19.0,336.0,2.2,24.0,355.0,268.51,200.98
2016,6,3,12,45,132.0,417.5,2.15,24.0,548.0,412.47,308.95
2016,6,3,13,0,245.0,499.0,2.1,24.0,741.0,569.44,421.54
2016,6,3,13,15,147.0,467.0,2.05,24.0,612.0,493.5,366.2
2016,6,3,13,30,49.0,435.0,2.0,24.0,483.0,395.67,294.85
2016,6,3,13,45,74.5,448.0,1.95,24.0,518.5,436.59,325.74
2016,6,3,14,0,100.0,461.0,1.9,24.0,554.0,480.01,357.5
2016,6,3,14,15,192.0,443.5,1.9,24.0,616.0,574.23,426.82
2016,6,3,14,30,284.0,426.0,1.9,24.0,678.0,675.84,499.44
2016,6,3,14,45,388.5,370.5,1.9,24.0,701.0,738.41,545.41
2016,6,3,15,0,493.0,315.0,1.9,24.0,724.0,822.38,605.12
2016,6,3,15,15,367.0,336.0,1.9,24.0,632.0,714.92,530.65
2016,6,3,15,30,241.0,357.0,1.9,24.0,540.0,600.76,450.59
2016,6,3,15,45,345.5,304.0,1.95,24.0,549.0,683.78,514.15
2016,6,3,16,0,450.0,251.0,2.0,24.0,558.0,765.76,574.7
2016,6,3,16,15,414.0,241.0,1.9,23.5,507.0,725.04,547.48
2016,6,3,16,30,378.0,231.0,1.8,23.0,456.0,657.78,502.85
2016,6,3,16,45,277.0,222.5,1.75,23.0,379.5,550.05,425.35
2016,6,3,17,0,176.0,214.0,1.7,23.0,303.0,418.97,328.17
2016,6,3,17,15,170.5,189.0,1.6,23.0,266.5,387.75,306.47
2016,6,3,17,30,165.0,164.0,1.5,23.0,230.0,355.28,282.82
2016,6,3,17,45,151.5,140.0,1.45,23.0,194.0,315.33,252.68
2016,6,3,18,0,138.0,116.0,1.4,23.0,158.0,274.55,221.08
2016,6,3,18,15,116.5,94.0,1.25,22.5,124.0,228.87,184.52
2016,6,3,18,30,95.0,72.0,1.1,22.0,90.0,182.92,146.54
2016,6,3,18,45,62.0,51.0,0.95,21.5,61.5,128.44,100.21
2016,6,3,19,0,29.0,30.0,0.8,21.0,33.0,58.64,40.23
2016,6,3,19,15,14.5,15.0,0.8,20.5,16.5,25.87,0.0
2016,6,3,19,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,3,19,45,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,3,20,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,3,20,15,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,3,20,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,3,20,45,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,3,21,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,3,21,15,0.0,0.0,0.75,19.5,0.0,0.0,0.0
2016,6,3,21,30,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,6,3,21,45,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,6,3,22,0,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,6,3,22,15,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,6,3,22,30,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,6,3,22,45,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,6,3,23,0,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,6,3,23,15,0.0,0.0,0.7,18.5,0.0,0.0,0.0
2016,6,3,23,30,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,6,3,23,45,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,6,4,0,0,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,6,4,0,15,0.0,0.0,0.75,17.5,0.0,0.0,0.0
2016,6,4,0,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,6,4,0,45,0.0,0.0,0.85,17.0,0.0,0.0,0.0
2016,6,4,1,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,6,4,1,15,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,6,4,1,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,6,4,1,45,0.0,0.0,1.25,17.0,0.0,0.0,0.0
2016,6,4,2,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,6,4,2,15,0.0,0.0,1.55,17.0,0.0,0.0,0.0
2016,6,4,2,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,6,4,2,45,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,6,4,3,0,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,6,4,3,15,0.0,0.0,2.1,16.5,0.0,0.0,0.0
2016,6,4,3,30,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,6,4,3,45,0.0,0.0,2.15,16.0,0.0,0.0,0.0
2016,6,4,4,0,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,6,4,4,15,0.0,0.0,2.15,16.0,0.0,0.0,0.0
2016,6,4,4,30,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,6,4,4,45,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,6,4,5,0,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,6,4,5,15,0.0,0.0,2.25,16.0,0.0,0.0,0.0
2016,6,4,5,30,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,6,4,5,45,111.5,13.5,2.6,16.5,23.0,10.62,0.0
2016,6,4,6,0,223.0,27.0,2.8,17.0,46.0,21.98,11.61
2016,6,4,6,15,324.0,38.0,2.85,17.5,88.0,30.82,20.91
2016,6,4,6,30,425.0,49.0,2.9,18.0,130.0,39.66,29.1
2016,6,4,6,45,270.0,80.5,3.0,18.5,138.0,58.27,45.62
2016,6,4,7,0,115.0,112.0,3.1,19.0,146.0,78.67,63.41
2016,6,4,7,15,62.5,123.5,3.2,19.5,142.5,87.69,71.01
2016,6,4,7,30,10.0,135.0,3.3,20.0,139.0,97.77,79.34
2016,6,4,7,45,34.0,167.5,3.4,21.0,184.0,115.45,93.79
2016,6,4,8,0,58.0,200.0,3.5,22.0,229.0,135.21,109.68
2016,6,4,8,15,29.0,150.0,3.55,22.5,164.5,107.09,85.46
2016,6,4,8,30,0.0,100.0,3.6,23.0,100.0,76.61,59.42
2016,6,4,8,45,25.0,192.0,3.7,23.5,209.0,133.01,106.11
2016,6,4,9,0,50.0,284.0,3.8,24.0,318.0,183.93,147.21
2016,6,4,9,15,136.5,320.0,3.85,24.0,421.5,193.35,154.37
2016,6,4,9,30,223.0,356.0,3.9,24.0,525.0,211.73,168.8
2016,6,4,9,45,250.0,372.0,3.95,24.5,571.0,203.2,161.22
2016,6,4,10,0,277.0,388.0,4.0,25.0,617.0,212.36,158.23
2016,6,4,10,15,220.5,414.5,4.05,25.0,601.5,260.66,189.34
2016,6,4,10,30,164.0,441.0,4.1,25.0,586.0,285.59,208.42
2016,6,4,10,45,211.5,450.0,4.2,25.5,643.0,319.44,231.49
2016,6,4,11,0,259.0,459.0,4.3,26.0,700.0,344.08,248.83
2016,6,4,11,15,310.5,449.5,4.35,26.0,744.5,381.94,277.37
2016,6,4,11,30,362.0,440.0,4.4,26.0,789.0,425.1,310.5
2016,6,4,11,45,252.5,473.0,4.45,26.0,718.0,426.58,315.07
2016,6,4,12,0,143.0,506.0,4.5,26.0,647.0,426.62,316.86
2016,6,4,12,15,241.5,487.0,4.55,26.0,726.5,487.96,362.7
2016,6,4,12,30,340.0,468.0,4.6,26.0,806.0,554.77,412.65
2016,6,4,12,45,614.0,292.5,4.65,26.0,899.5,633.44,474.31
2016,6,4,13,0,888.0,117.0,4.7,26.0,993.0,719.12,541.85
2016,6,4,13,15,578.5,298.5,4.7,26.0,866.5,691.67,518.11
2016,6,4,13,30,269.0,480.0,4.7,26.0,740.0,625.22,465.44
2016,6,4,13,45,314.5,452.0,4.7,26.0,749.5,662.57,494.17
2016,6,4,14,0,360.0,424.0,4.7,26.0,759.0,700.1,522.58
2016,6,4,14,15,217.5,421.5,4.65,25.5,623.0,576.59,433.58
2016,6,4,14,30,75.0,419.0,4.6,25.0,487.0,438.72,331.28
2016,6,4,14,45,121.0,413.0,4.6,25.0,516.5,506.17,383.15
2016,6,4,15,0,167.0,407.0,4.6,25.0,546.0,556.07,421.41
2016,6,4,15,15,254.0,370.0,4.55,25.0,569.5,638.37,484.02
2016,6,4,15,30,341.0,333.0,4.5,25.0,593.0,698.81,530.61
2016,6,4,15,45,176.5,276.0,4.45,25.0,410.0,457.92,353.15
2016,6,4,16,0,12.0,219.0,4.4,25.0,227.0,194.3,148.46
2016,6,4,16,15,161.0,233.0,4.2,24.5,329.5,407.79,319.65
2016,6,4,16,30,310.0,247.0,4.0,24.0,432.0,607.21,472.98
2016,6,4,16,45,243.0,231.0,3.8,24.0,368.0,525.73,411.31
2016,6,4,17,0,176.0,215.0,3.6,24.0,304.0,419.99,331.59
2016,6,4,17,15,171.5,189.5,3.35,23.5,268.0,389.14,310.05
2016,6,4,17,30,167.0,164.0,3.1,23.0,232.0,356.96,286.75
2016,6,4,17,45,157.0,140.0,2.85,23.0,196.5,320.31,258.67
2016,6,4,18,0,147.0,116.0,2.6,23.0,161.0,282.65,229.11
2016,6,4,18,15,127.0,94.0,2.35,22.5,127.0,238.04,193.14
2016,6,4,18,30,107.0,72.0,2.1,22.0,93.0,193.03,155.68
2016,6,4,18,45,74.5,51.5,1.9,21.5,64.0,139.5,109.82
2016,6,4,19,0,42.0,31.0,1.7,21.0,35.0,85.0,61.02
2016,6,4,19,15,21.0,15.5,1.7,20.5,17.5,39.43,0.0
2016,6,4,19,30,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,6,4,19,45,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,6,4,20,0,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,6,4,20,15,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,6,4,20,30,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,6,4,20,45,0.0,0.0,1.75,20.0,0.0,0.0,0.0
2016,6,4,21,0,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,6,4,21,15,0.0,0.0,1.85,20.0,0.0,0.0,0.0
2016,6,4,21,30,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2016,6,4,21,45,0.0,0.0,1.95,20.0,0.0,0.0,0.0
2016,6,4,22,0,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2016,6,4,22,15,0.0,0.0,2.1,19.5,0.0,0.0,0.0
2016,6,4,22,30,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2016,6,4,22,45,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2016,6,4,23,0,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,6,4,23,15,0.0,0.0,2.45,19.0,0.0,0.0,0.0
2016,6,4,23,30,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2016,6,4,23,45,0.0,0.0,2.55,19.0,0.0,0.0,0.0
2016,6,5,0,0,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2016,6,5,0,15,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2016,6,5,0,30,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2016,6,5,0,45,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2016,6,5,1,0,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2016,6,5,1,15,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2016,6,5,1,30,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2016,6,5,1,45,0.0,0.0,2.65,19.0,0.0,0.0,0.0
2016,6,5,2,0,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2016,6,5,2,15,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2016,6,5,2,30,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2016,6,5,2,45,0.0,0.0,2.75,19.0,0.0,0.0,0.0
2016,6,5,3,0,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2016,6,5,3,15,0.0,0.0,2.8,18.5,0.0,0.0,0.0
2016,6,5,3,30,0.0,0.0,2.8,18.0,0.0,0.0,0.0
2016,6,5,3,45,0.0,0.0,2.85,18.0,0.0,0.0,0.0
2016,6,5,4,0,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2016,6,5,4,15,0.0,0.0,2.95,18.0,0.0,0.0,0.0
2016,6,5,4,30,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,6,5,4,45,0.0,0.0,3.05,18.0,0.0,0.0,0.0
2016,6,5,5,0,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2016,6,5,5,15,0.0,0.0,3.2,18.0,0.0,0.0,0.0
2016,6,5,5,30,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2016,6,5,5,45,95.5,14.5,3.45,18.5,22.5,11.41,0.0
2016,6,5,6,0,191.0,29.0,3.6,19.0,45.0,22.04,11.55
2016,6,5,6,15,296.0,42.0,3.65,19.5,88.0,32.05,21.76
2016,6,5,6,30,401.0,55.0,3.7,20.0,131.0,44.27,32.82
2016,6,5,6,45,474.5,63.5,3.8,20.5,182.0,50.67,38.63
2016,6,5,7,0,548.0,72.0,3.9,21.0,233.0,57.09,44.22
2016,6,5,7,15,596.5,79.0,4.05,21.5,287.0,62.04,48.36
2016,6,5,7,30,645.0,86.0,4.2,22.0,341.0,66.92,52.31
2016,6,5,7,45,683.0,90.5,4.35,22.5,396.0,69.83,54.49
2016,6,5,8,0,721.0,95.0,4.5,23.0,451.0,72.72,56.62
2016,6,5,8,15,532.5,165.5,4.6,23.5,444.5,111.04,88.55
2016,6,5,8,30,344.0,236.0,4.7,24.0,438.0,150.19,120.55
2016,6,5,8,45,580.5,171.5,4.8,24.5,548.5,111.8,88.14
2016,6,5,9,0,817.0,107.0,4.9,25.0,659.0,84.92,65.46
2016,6,5,9,15,831.5,110.0,4.9,25.0,705.0,85.94,66.14
2016,6,5,9,30,846.0,113.0,4.9,25.0,751.0,96.93,75.03
2016,6,5,9,45,859.0,114.0,4.95,25.5,792.0,97.09,74.82
2016,6,5,10,0,872.0,115.0,5.0,26.0,833.0,105.27,81.21
2016,6,5,10,15,592.5,265.0,5.0,26.0,762.0,191.37,123.6
2016,6,5,10,30,313.0,415.0,5.0,26.0,691.0,280.87,198.48
2016,6,5,10,45,167.0,373.5,5.05,26.5,521.5,270.93,196.69
2016,6,5,11,0,21.0,332.0,5.1,27.0,352.0,246.48,183.72
2016,6,5,11,15,466.0,227.0,5.1,27.0,676.0,290.9,206.33
2016,6,5,11,30,911.0,122.0,5.1,27.0,1000.0,439.26,312.73
2016,6,5,11,45,605.5,306.0,5.1,27.0,892.5,467.85,342.22
2016,6,5,12,0,300.0,490.0,5.1,27.0,785.0,486.68,359.68
2016,6,5,12,15,614.0,303.0,5.05,27.0,911.0,555.3,412.64
2016,6,5,12,30,928.0,116.0,5.0,27.0,1037.0,649.68,485.8
2016,6,5,12,45,683.0,281.5,5.0,27.5,958.0,670.48,498.83
2016,6,5,13,0,438.0,447.0,5.0,28.0,879.0,668.26,493.72
2016,6,5,13,15,372.5,458.0,4.95,28.0,822.5,659.83,487.93
2016,6,5,13,30,307.0,469.0,4.9,28.0,766.0,645.76,477.73
2016,6,5,13,45,610.5,291.5,4.9,28.0,866.5,781.53,580.76
2016,6,5,14,0,914.0,114.0,4.9,28.0,967.0,897.42,664.77
2016,6,5,14,15,909.0,112.5,4.85,27.5,940.0,925.28,684.68
2016,6,5,14,30,904.0,111.0,4.8,27.0,913.0,949.66,702.87
2016,6,5,14,45,891.0,112.5,4.75,27.0,878.0,965.88,714.26
2016,6,5,15,0,878.0,114.0,4.7,27.0,843.0,978.36,723.32
2016,6,5,15,15,868.0,112.0,4.6,27.0,803.0,986.49,729.21
2016,6,5,15,30,858.0,110.0,4.5,27.0,763.0,990.9,733.08
2016,6,5,15,45,847.0,106.0,4.4,27.0,718.5,988.45,732.61
2016,6,5,16,0,836.0,102.0,4.3,27.0,674.0,982.32,729.88
2016,6,5,16,15,818.5,99.0,4.05,26.5,624.5,980.61,730.89
2016,6,5,16,30,801.0,96.0,3.8,26.0,575.0,961.89,720.47
2016,6,5,16,45,780.5,91.5,3.55,26.0,522.5,934.97,703.21
2016,6,5,17,0,760.0,87.0,3.3,26.0,470.0,905.0,683.86
2016,6,5,17,15,728.5,82.5,2.9,25.0,415.5,861.3,656.43
2016,6,5,17,30,697.0,78.0,2.5,24.0,361.0,821.7,631.19
2016,6,5,17,45,655.0,72.0,2.15,23.5,306.5,762.61,590.34
2016,6,5,18,0,613.0,66.0,1.8,23.0,252.0,702.79,547.6
2016,6,5,18,15,547.5,58.5,1.7,22.0,199.5,619.24,488.17
2016,6,5,18,30,482.0,51.0,1.6,21.0,147.0,537.34,426.4
2016,6,5,18,45,379.0,40.5,1.5,20.5,101.5,422.3,334.46
2016,6,5,19,0,276.0,30.0,1.4,20.0,56.0,314.07,237.77
2016,6,5,19,15,138.0,15.0,1.4,19.5,28.0,156.55,0.0
2016,6,5,19,30,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,6,5,19,45,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,6,5,20,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,6,5,20,15,0.0,0.0,1.4,18.5,0.0,0.0,0.0
2016,6,5,20,30,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,6,5,20,45,0.0,0.0,1.45,18.0,0.0,0.0,0.0
2016,6,5,21,0,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,6,5,21,15,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,6,5,21,30,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,6,5,21,45,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,6,5,22,0,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,6,5,22,15,0.0,0.0,1.5,17.5,0.0,0.0,0.0
2016,6,5,22,30,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,6,5,22,45,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,6,5,23,0,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,6,5,23,15,0.0,0.0,1.5,16.5,0.0,0.0,0.0
2016,6,5,23,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,6,5,23,45,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,6,6,0,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,6,6,0,15,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2016,6,6,0,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,6,6,0,45,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,6,6,1,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,6,6,1,15,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,6,6,1,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,6,6,1,45,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,6,6,2,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,6,6,2,15,0.0,0.0,1.4,15.5,0.0,0.0,0.0
2016,6,6,2,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,6,6,2,45,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,6,6,3,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,6,6,3,15,0.0,0.0,1.55,15.0,0.0,0.0,0.0
2016,6,6,3,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,6,6,3,45,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,6,6,4,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,6,6,4,15,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2016,6,6,4,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,6,6,4,45,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2016,6,6,5,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,6,6,5,15,0.0,0.0,2.25,15.5,0.0,0.0,0.0
2016,6,6,5,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,6,6,5,45,131.5,13.5,2.75,16.5,25.0,10.62,0.0
2016,6,6,6,0,263.0,27.0,3.0,17.0,50.0,22.12,11.77
2016,6,6,6,15,373.5,37.5,3.1,17.5,95.0,30.7,20.81
2016,6,6,6,30,484.0,48.0,3.2,18.0,140.0,39.34,28.82
2016,6,6,6,45,553.5,55.5,3.35,19.0,192.5,45.33,34.21
2016,6,6,7,0,623.0,63.0,3.5,20.0,245.0,51.34,39.39
2016,6,6,7,15,668.5,68.5,3.45,20.5,300.5,55.57,42.94
2016,6,6,7,30,714.0,74.0,3.4,21.0,356.0,64.66,50.57
2016,6,6,7,45,746.5,78.0,3.35,22.0,411.5,67.74,52.81
2016,6,6,8,0,779.0,82.0,3.3,23.0,467.0,70.78,54.96
2016,6,6,8,15,802.0,85.5,3.4,23.5,521.0,73.19,56.66
2016,6,6,8,30,825.0,89.0,3.5,24.0,575.0,75.5,58.27
2016,6,6,8,45,842.5,92.0,3.65,24.5,625.5,86.04,66.73
2016,6,6,9,0,860.0,95.0,3.8,25.0,676.0,88.26,68.23
2016,6,6,9,15,873.5,97.5,3.75,25.0,722.5,89.89,69.37
2016,6,6,9,30,887.0,100.0,3.7,25.0,769.0,91.33,70.37
2016,6,6,9,45,897.0,101.5,3.7,25.5,810.0,91.92,70.54
2016,6,6,10,0,907.0,103.0,3.7,26.0,851.0,100.56,77.3
2016,6,6,10,15,914.0,105.0,3.65,26.0,885.5,157.19,86.23
2016,6,6,10,30,921.0,107.0,3.6,26.0,920.0,214.72,122.81
2016,6,6,10,45,926.0,108.0,3.55,26.5,947.5,271.96,167.18
2016,6,6,11,0,931.0,109.0,3.5,27.0,975.0,329.42,215.16
2016,6,6,11,15,934.5,110.0,3.45,27.0,995.0,386.41,264.18
2016,6,6,11,30,938.0,111.0,3.4,27.0,1015.0,443.03,312.57
2016,6,6,11,45,941.0,110.5,3.35,27.0,1027.5,497.98,358.75
2016,6,6,12,0,944.0,110.0,3.3,27.0,1040.0,552.14,403.09
2016,6,6,12,15,944.5,110.0,3.25,27.0,1044.0,604.34,444.72
2016,6,6,12,30,945.0,110.0,3.2,27.0,1048.0,655.42,484.31
2016,6,6,12,45,943.5,110.0,3.15,27.5,1043.5,703.98,519.98
2016,6,6,13,0,942.0,110.0,3.1,28.0,1039.0,750.74,553.3
2016,6,6,13,15,939.5,109.5,3.05,28.0,1027.0,794.1,584.52
2016,6,6,13,30,937.0,109.0,3.0,28.0,1015.0,834.74,611.66
2016,6,6,13,45,932.5,108.5,3.0,28.0,994.5,870.8,635.8
2016,6,6,14,0,928.0,108.0,3.0,28.0,974.0,903.62,657.75
2016,6,6,14,15,922.0,107.0,2.95,28.0,946.5,931.3,675.98
2016,6,6,14,30,916.0,106.0,2.9,28.0,919.0,955.44,691.94
2016,6,6,14,45,901.0,108.5,2.85,28.0,883.0,970.95,702.39
2016,6,6,15,0,886.0,111.0,2.8,28.0,847.0,982.66,710.57
2016,6,6,15,15,875.5,109.0,2.75,28.0,807.0,990.37,716.34
2016,6,6,15,30,865.0,107.0,2.7,28.0,767.0,994.33,719.89
2016,6,6,15,45,852.5,103.5,2.65,28.0,721.5,990.93,718.9
2016,6,6,16,0,840.0,100.0,2.6,28.0,676.0,983.83,715.76
2016,6,6,16,15,822.5,97.0,2.5,27.5,626.0,982.0,717.18
2016,6,6,16,30,805.0,94.0,2.4,27.0,576.0,963.29,707.68
2016,6,6,16,45,783.5,90.0,2.3,27.0,523.5,935.99,691.31
2016,6,6,17,0,762.0,86.0,2.2,27.0,471.0,905.66,672.94
2016,6,6,17,15,730.5,81.5,2.05,26.5,416.5,861.98,646.22
2016,6,6,17,30,699.0,77.0,1.9,26.0,362.0,816.09,617.48
2016,6,6,17,45,657.0,71.0,1.8,25.5,307.5,763.08,583.34
2016,6,6,18,0,615.0,65.0,1.7,25.0,253.0,703.25,542.93
2016,6,6,18,15,550.5,58.0,1.55,24.0,200.5,621.3,484.98
2016,6,6,18,30,486.0,51.0,1.4,23.0,148.0,540.93,424.8
2016,6,6,18,45,384.5,40.5,1.25,22.5,102.5,427.02,334.69
2016,6,6,19,0,283.0,30.0,1.1,22.0,57.0,319.8,240.38
2016,6,6,19,15,141.5,15.0,1.1,21.5,28.5,159.93,0.0
2016,6,6,19,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,6,6,19,45,0.0,0.0,1.15,20.5,0.0,0.0,0.0
2016,6,6,20,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,6,20,15,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,6,20,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,6,20,45,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,6,21,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,6,21,15,0.0,0.0,1.2,19.5,0.0,0.0,0.0
2016,6,6,21,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,6,6,21,45,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,6,6,22,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,6,6,22,15,0.0,0.0,1.15,19.0,0.0,0.0,0.0
2016,6,6,22,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,6,6,22,45,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,6,6,23,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,6,6,23,15,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,6,6,23,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,6,6,23,45,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,6,7,0,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,6,7,0,15,0.0,0.0,1.1,18.5,0.0,0.0,0.0
2016,6,7,0,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,6,7,0,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,6,7,1,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,6,7,1,15,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,6,7,1,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,6,7,1,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,6,7,2,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,6,7,2,15,0.0,0.0,1.1,17.5,0.0,0.0,0.0
2016,6,7,2,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,6,7,2,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,6,7,3,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,6,7,3,15,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,6,7,3,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,6,7,3,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,6,7,4,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,6,7,4,15,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,6,7,4,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,6,7,4,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,6,7,5,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,6,7,5,15,0.0,0.0,1.15,17.5,0.0,0.0,0.0
2016,6,7,5,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,6,7,5,45,99.0,15.0,1.25,18.5,23.5,11.8,0.0
2016,6,7,6,0,198.0,30.0,1.3,19.0,47.0,22.79,12.19
2016,6,7,6,15,302.0,42.5,1.45,19.5,89.5,32.44,22.13
2016,6,7,6,30,406.0,55.0,1.6,20.0,132.0,44.3,32.88
2016,6,7,6,45,471.5,65.0,1.75,20.5,182.5,51.81,39.63
2016,6,7,7,0,537.0,75.0,1.9,21.0,233.0,59.21,46.06
2016,6,7,7,15,584.5,82.0,1.85,21.5,286.0,64.04,50.08
2016,6,7,7,30,632.0,89.0,1.8,22.0,339.0,68.81,53.91
2016,6,7,7,45,666.0,94.5,1.8,23.0,393.0,72.21,56.38
2016,6,7,8,0,700.0,100.0,1.8,24.0,447.0,75.52,58.71
2016,6,7,8,15,725.5,104.5,1.9,24.5,499.0,77.91,60.35
2016,6,7,8,30,751.0,109.0,2.0,25.0,551.0,86.87,67.47
2016,6,7,8,45,771.5,112.0,2.1,25.5,600.5,88.05,68.06
2016,6,7,9,0,792.0,115.0,2.2,26.0,650.0,89.13,68.6
2016,6,7,9,15,806.5,118.0,2.2,26.0,695.0,89.92,69.05
2016,6,7,9,30,821.0,121.0,2.2,26.0,740.0,90.56,69.39
2016,6,7,9,45,562.0,251.0,2.2,26.5,685.5,144.3,112.63
2016,6,7,10,0,303.0,381.0,2.2,27.0,631.0,210.22,164.44
2016,6,7,10,15,210.0,408.0,2.2,27.0,584.5,256.45,184.21
2016,6,7,10,30,117.0,435.0,2.2,27.0,538.0,274.97,199.72
2016,6,7,10,45,490.0,286.5,2.25,27.5,739.0,268.1,179.7
2016,6,7,11,0,863.0,138.0,2.3,28.0,940.0,325.79,212.82
2016,6,7,11,15,867.5,139.0,2.35,28.0,960.0,379.54,258.43
2016,6,7,11,30,872.0,140.0,2.4,28.0,980.0,433.12,303.66
2016,6,7,11,45,874.0,141.0,2.45,28.5,992.5,485.26,346.32
2016,6,7,12,0,876.0,142.0,2.5,29.0,1005.0,536.68,387.2
2016,6,7,12,15,877.0,142.0,2.5,29.0,1009.5,586.22,426.15
2016,6,7,12,30,878.0,142.0,2.5,29.0,1014.0,634.97,463.45
2016,6,7,12,45,879.0,140.5,2.55,29.0,1010.5,681.92,498.75
2016,6,7,13,0,880.0,139.0,2.6,29.0,1007.0,727.49,532.31
2016,6,7,13,15,877.0,138.5,2.6,29.0,995.0,768.87,562.07
2016,6,7,13,30,874.0,138.0,2.6,29.0,983.0,807.66,588.98
2016,6,7,13,45,869.5,137.0,2.6,29.0,963.5,841.99,611.84
2016,6,7,14,0,865.0,136.0,2.6,29.0,944.0,873.22,632.63
2016,6,7,14,15,563.5,284.0,2.6,29.0,804.5,794.3,577.0
2016,6,7,14,30,262.0,432.0,2.6,29.0,665.0,659.98,480.29
2016,6,7,14,45,303.5,402.5,2.65,29.0,663.0,687.94,502.73
2016,6,7,15,0,345.0,373.0,2.7,29.0,661.0,714.96,523.58
2016,6,7,15,15,581.0,247.5,2.65,29.0,703.5,863.92,630.67
2016,6,7,15,30,817.0,122.0,2.6,29.0,746.0,976.47,705.8
2016,6,7,15,45,802.5,119.0,2.6,29.0,701.0,971.56,703.23
2016,6,7,16,0,788.0,116.0,2.6,29.0,656.0,963.0,699.57
2016,6,7,16,15,769.0,112.5,2.5,28.5,607.5,945.76,690.92
2016,6,7,16,30,750.0,109.0,2.4,28.0,559.0,925.13,680.17
2016,6,7,16,45,727.5,104.0,2.3,28.0,507.5,896.02,662.48
2016,6,7,17,0,705.0,99.0,2.2,28.0,456.0,870.97,647.49
2016,6,7,17,15,672.0,94.0,2.1,27.5,402.5,826.42,620.35
2016,6,7,17,30,639.0,89.0,2.0,27.0,349.0,779.96,591.41
2016,6,7,17,45,591.5,82.5,1.9,27.0,296.0,716.07,548.2
2016,6,7,18,0,544.0,76.0,1.8,27.0,243.0,651.66,503.21
2016,6,7,18,15,478.5,67.0,1.65,26.0,192.5,567.69,443.39
2016,6,7,18,30,413.0,58.0,1.5,25.0,142.0,485.26,381.42
2016,6,7,18,45,315.5,46.0,1.35,24.5,98.5,370.47,290.52
2016,6,7,19,0,218.0,34.0,1.2,24.0,55.0,270.16,202.69
2016,6,7,19,15,109.0,17.0,1.2,23.5,27.5,134.25,0.0
2016,6,7,19,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,6,7,19,45,0.0,0.0,1.25,23.0,0.0,0.0,0.0
2016,6,7,20,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,6,7,20,15,0.0,0.0,1.3,22.5,0.0,0.0,0.0
2016,6,7,20,30,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,6,7,20,45,0.0,0.0,1.35,22.0,0.0,0.0,0.0
2016,6,7,21,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,6,7,21,15,0.0,0.0,1.4,21.5,0.0,0.0,0.0
2016,6,7,21,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,6,7,21,45,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,6,7,22,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,6,7,22,15,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,6,7,22,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,6,7,22,45,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,6,7,23,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,6,7,23,15,0.0,0.0,1.35,20.5,0.0,0.0,0.0
2016,6,7,23,30,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,6,7,23,45,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,6,8,0,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,6,8,0,15,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,8,0,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,8,0,45,0.0,0.0,1.05,20.0,0.0,0.0,0.0
2016,6,8,1,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,6,8,1,15,0.0,0.0,0.95,20.0,0.0,0.0,0.0
2016,6,8,1,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,8,1,45,0.0,0.0,0.85,20.0,0.0,0.0,0.0
2016,6,8,2,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,8,2,15,0.0,0.0,0.75,20.0,0.0,0.0,0.0
2016,6,8,2,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,6,8,2,45,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,6,8,3,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,6,8,3,15,0.0,0.0,0.65,20.0,0.0,0.0,0.0
2016,6,8,3,30,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,6,8,3,45,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,6,8,4,0,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,6,8,4,15,0.0,0.0,0.55,20.0,0.0,0.0,0.0
2016,6,8,4,30,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,6,8,4,45,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,6,8,5,0,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,6,8,5,15,0.0,0.0,0.5,20.5,0.0,0.0,0.0
2016,6,8,5,30,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,6,8,5,45,67.5,15.5,0.55,21.5,21.5,12.2,0.0
2016,6,8,6,0,135.0,31.0,0.6,22.0,43.0,23.27,12.39
2016,6,8,6,15,228.5,47.0,0.7,22.0,83.5,35.17,24.2
2016,6,8,6,30,322.0,63.0,0.8,22.0,124.0,47.01,34.93
2016,6,8,6,45,392.5,74.5,0.95,22.5,172.5,55.49,42.47
2016,6,8,7,0,463.0,86.0,1.1,23.0,221.0,63.92,49.71
2016,6,8,7,15,474.0,100.0,1.3,23.5,263.5,73.02,57.32
2016,6,8,7,30,485.0,114.0,1.5,24.0,306.0,81.71,64.4
2016,6,8,7,45,559.5,115.0,1.7,24.5,367.5,84.26,66.18
2016,6,8,8,0,634.0,116.0,1.9,25.0,429.0,84.68,66.14
2016,6,8,8,15,661.0,121.5,1.95,25.0,480.0,87.19,67.98
2016,6,8,8,30,688.0,127.0,2.0,25.0,531.0,89.58,69.71
2016,6,8,8,45,503.5,208.0,2.15,25.5,518.0,130.78,103.25
2016,6,8,9,0,319.0,289.0,2.3,26.0,505.0,173.82,137.56
2016,6,8,9,15,272.5,322.0,2.35,26.0,515.5,186.34,147.14
2016,6,8,9,30,226.0,355.0,2.4,26.0,526.0,211.4,166.72
2016,6,8,9,45,487.0,263.0,2.45,26.5,656.5,147.57,115.09
2016,6,8,10,0,748.0,171.0,2.5,27.0,787.0,118.29,91.2
2016,6,8,10,15,538.0,290.0,2.5,27.0,743.0,202.74,133.24
2016,6,8,10,30,328.0,409.0,2.5,27.0,699.0,279.92,195.1
2016,6,8,10,45,550.5,298.0,2.55,27.0,802.0,287.11,191.96
2016,6,8,11,0,773.0,187.0,2.6,27.0,905.0,323.96,215.37
2016,6,8,11,15,778.0,188.5,2.6,27.0,925.0,375.34,258.79
2016,6,8,11,30,783.0,190.0,2.6,27.0,945.0,426.92,302.05
2016,6,8,11,45,772.5,201.0,2.6,27.0,953.5,477.4,343.83
2016,6,8,12,0,762.0,212.0,2.6,27.0,962.0,526.39,383.31
2016,6,8,12,15,466.0,362.0,2.6,27.0,822.0,518.56,380.33
2016,6,8,12,30,170.0,512.0,2.6,27.0,682.0,484.41,355.35
2016,6,8,12,45,275.5,478.0,2.6,27.5,750.5,548.83,402.21
2016,6,8,13,0,381.0,444.0,2.6,28.0,819.0,624.18,455.81
2016,6,8,13,15,381.0,438.0,2.6,28.0,810.0,649.18,473.68
2016,6,8,13,30,381.0,432.0,2.6,28.0,801.0,672.38,490.46
2016,6,8,13,45,567.0,317.0,2.6,28.0,853.5,766.0,559.01
2016,6,8,14,0,753.0,202.0,2.6,28.0,906.0,847.72,618.75
2016,6,8,14,15,745.5,200.0,2.6,27.5,880.0,880.84,642.05
2016,6,8,14,30,738.0,198.0,2.6,27.0,854.0,901.25,657.28
2016,6,8,14,45,730.5,193.0,2.6,27.0,822.0,915.25,667.24
2016,6,8,15,0,723.0,188.0,2.6,27.0,790.0,925.7,675.06
2016,6,8,15,15,710.0,184.5,2.55,27.0,751.5,928.8,677.84
2016,6,8,15,30,697.0,181.0,2.5,27.0,713.0,928.32,678.49
2016,6,8,15,45,519.0,235.5,2.45,27.0,618.5,808.9,598.13
2016,6,8,16,0,341.0,290.0,2.4,27.0,524.0,672.22,502.47
2016,6,8,16,15,485.0,222.5,2.3,26.5,528.5,776.42,581.45
2016,6,8,16,30,629.0,155.0,2.2,26.0,533.0,863.0,643.84
2016,6,8,16,45,606.5,146.0,2.15,26.0,483.5,830.44,622.73
2016,6,8,17,0,584.0,137.0,2.1,26.0,434.0,795.2,600.73
2016,6,8,17,15,548.0,129.0,1.95,25.5,382.0,745.17,568.5
2016,6,8,17,30,512.0,121.0,1.8,25.0,330.0,684.67,528.19
2016,6,8,17,45,470.0,109.5,1.65,25.0,279.5,623.71,485.47
2016,6,8,18,0,428.0,98.0,1.5,25.0,229.0,562.74,441.37
2016,6,8,18,15,364.5,84.5,1.4,24.5,181.0,480.04,380.23
2016,6,8,18,30,301.0,71.0,1.3,24.0,133.0,399.83,317.67
2016,6,8,18,45,222.0,53.5,1.25,23.5,92.0,303.82,239.73
2016,6,8,19,0,143.0,36.0,1.2,23.0,51.0,193.14,145.72
2016,6,8,19,15,71.5,18.0,1.2,23.0,25.5,93.91,1.32
2016,6,8,19,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,6,8,19,45,0.0,0.0,1.25,23.0,0.0,0.0,0.0
2016,6,8,20,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,6,8,20,15,0.0,0.0,1.3,22.5,0.0,0.0,0.0
2016,6,8,20,30,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,6,8,20,45,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,6,8,21,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,6,8,21,15,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,6,8,21,30,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,6,8,21,45,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,6,8,22,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,6,8,22,15,0.0,0.0,1.3,21.5,0.0,0.0,0.0
2016,6,8,22,30,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,8,22,45,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,8,23,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,8,23,15,0.0,0.0,1.25,21.0,0.0,0.0,0.0
2016,6,8,23,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,6,8,23,45,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,6,9,0,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,6,9,0,15,0.0,0.0,1.15,20.5,0.0,0.0,0.0
2016,6,9,0,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,9,0,45,0.0,0.0,1.05,20.0,0.0,0.0,0.0
2016,6,9,1,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,6,9,1,15,0.0,0.0,0.95,20.0,0.0,0.0,0.0
2016,6,9,1,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,9,1,45,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,9,2,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,9,2,15,0.0,0.0,0.9,19.5,0.0,0.0,0.0
2016,6,9,2,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,6,9,2,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,6,9,3,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,6,9,3,15,0.0,0.0,0.85,19.0,0.0,0.0,0.0
2016,6,9,3,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,6,9,3,45,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,6,9,4,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,6,9,4,15,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,6,9,4,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,6,9,4,45,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,6,9,5,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,6,9,5,15,0.0,0.0,0.8,19.5,0.0,0.0,0.0
2016,6,9,5,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,9,5,45,85.0,15.0,0.8,20.5,22.5,11.8,0.0
2016,6,9,6,0,170.0,30.0,0.8,21.0,45.0,22.69,12.0
2016,6,9,6,15,267.5,44.0,0.7,21.5,86.0,33.29,22.67
2016,6,9,6,30,365.0,58.0,0.6,22.0,127.0,43.91,32.28
2016,6,9,6,45,437.0,67.0,0.5,22.5,176.5,53.02,40.36
2016,6,9,7,0,509.0,76.0,0.4,23.0,226.0,59.62,46.02
2016,6,9,7,15,556.0,83.5,0.6,23.5,278.0,64.72,50.22
2016,6,9,7,30,603.0,91.0,0.8,24.0,330.0,69.73,54.22
2016,6,9,7,45,640.5,96.0,1.0,24.5,383.0,72.75,56.45
2016,6,9,8,0,678.0,101.0,1.2,25.0,436.0,75.72,58.61
2016,6,9,8,15,703.5,105.5,1.35,25.5,487.5,78.03,60.18
2016,6,9,8,30,729.0,110.0,1.5,26.0,539.0,87.0,67.27
2016,6,9,8,45,748.0,114.0,1.65,26.5,587.5,88.71,68.31
2016,6,9,9,0,767.0,118.0,1.8,27.0,636.0,90.28,69.23
2016,6,9,9,15,782.0,121.0,1.9,27.0,680.5,90.97,69.6
2016,6,9,9,30,797.0,124.0,2.0,27.0,725.0,91.52,69.87
2016,6,9,9,45,808.5,126.5,2.15,27.5,764.5,91.54,69.59
2016,6,9,10,0,820.0,129.0,2.3,28.0,804.0,98.36,74.82
2016,6,9,10,15,828.5,131.0,2.4,28.0,838.0,160.6,91.12
2016,6,9,10,30,837.0,133.0,2.5,28.0,872.0,213.55,124.14
2016,6,9,10,45,842.5,135.0,2.6,28.0,899.0,266.72,165.0
2016,6,9,11,0,848.0,137.0,2.7,28.0,926.0,320.24,209.5
2016,6,9,11,15,852.5,138.0,2.75,28.0,946.0,373.05,254.51
2016,6,9,11,30,857.0,139.0,2.8,28.0,966.0,425.72,299.2
2016,6,9,11,45,485.0,319.0,2.9,28.5,788.5,428.53,309.82
2016,6,9,12,0,113.0,499.0,3.0,29.0,611.0,413.63,302.0
2016,6,9,12,15,147.5,505.5,3.05,29.0,651.5,446.71,326.42
2016,6,9,12,30,182.0,512.0,3.1,29.0,692.0,491.38,358.92
2016,6,9,12,45,163.5,509.5,3.15,29.0,671.0,498.77,364.59
2016,6,9,13,0,145.0,507.0,3.2,29.0,650.0,503.82,368.57
2016,6,9,13,15,500.0,324.5,3.2,29.0,809.5,654.54,481.42
2016,6,9,13,30,855.0,142.0,3.2,29.0,969.0,794.69,584.42
2016,6,9,13,45,850.5,141.0,3.25,29.0,950.0,828.49,606.83
2016,6,9,14,0,846.0,140.0,3.3,29.0,931.0,859.23,627.93
2016,6,9,14,15,534.0,290.0,3.25,29.0,785.0,770.1,563.9
2016,6,9,14,30,222.0,440.0,3.2,29.0,639.0,611.76,448.73
2016,6,9,14,45,495.5,300.5,3.2,29.0,720.0,789.88,580.08
2016,6,9,15,0,769.0,161.0,3.2,29.0,801.0,933.38,680.18
2016,6,9,15,15,756.5,158.0,3.15,29.0,762.5,937.47,682.63
2016,6,9,15,30,744.0,155.0,3.1,29.0,724.0,937.9,683.96
2016,6,9,15,45,724.5,152.5,3.1,29.0,679.5,937.3,685.17
2016,6,9,16,0,705.0,150.0,3.1,29.0,635.0,924.6,678.57
2016,6,9,16,15,684.0,145.0,3.0,28.5,587.0,904.14,667.65
2016,6,9,16,30,663.0,140.0,2.9,28.0,539.0,880.51,654.67
2016,6,9,16,45,634.5,134.5,2.85,28.0,488.5,845.71,633.14
2016,6,9,17,0,606.0,129.0,2.8,28.0,438.0,808.29,609.67
2016,6,9,17,15,571.0,121.5,2.6,27.5,386.0,759.75,578.39
2016,6,9,17,30,536.0,114.0,2.4,27.0,334.0,709.36,545.18
2016,6,9,17,45,491.0,104.0,2.25,26.5,283.0,636.41,494.99
2016,6,9,18,0,446.0,94.0,2.1,26.0,232.0,574.05,450.9
2016,6,9,18,15,382.5,82.0,1.95,25.5,183.5,492.81,390.55
2016,6,9,18,30,319.0,70.0,1.8,25.0,135.0,414.12,329.2
2016,6,9,18,45,236.5,53.0,1.65,24.5,93.5,315.12,248.61
2016,6,9,19,0,154.0,36.0,1.5,24.0,52.0,221.47,166.98
2016,6,9,19,15,77.0,18.0,1.55,23.5,26.0,98.19,8.41
2016,6,9,19,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,6,9,19,45,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,9,20,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,6,9,20,15,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,6,9,20,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,6,9,20,45,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,6,9,21,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,6,9,21,15,0.0,0.0,2.25,22.5,0.0,0.0,0.0
2016,6,9,21,30,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,6,9,21,45,0.0,0.0,2.35,22.0,0.0,0.0,0.0
2016,6,9,22,0,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,6,9,22,15,0.0,0.0,2.35,22.0,0.0,0.0,0.0
2016,6,9,22,30,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,6,9,22,45,0.0,0.0,2.25,22.0,0.0,0.0,0.0
2016,6,9,23,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,6,9,23,15,0.0,0.0,2.0,21.5,0.0,0.0,0.0
2016,6,9,23,30,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,6,9,23,45,0.0,0.0,1.65,21.0,0.0,0.0,0.0
2016,6,10,0,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,6,10,0,15,0.0,0.0,1.35,20.5,0.0,0.0,0.0
2016,6,10,0,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,10,0,45,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,10,1,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,6,10,1,15,0.0,0.0,0.95,20.0,0.0,0.0,0.0
2016,6,10,1,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,10,1,45,0.0,0.0,0.85,20.0,0.0,0.0,0.0
2016,6,10,2,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,10,2,15,0.0,0.0,0.75,20.0,0.0,0.0,0.0
2016,6,10,2,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,6,10,2,45,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,6,10,3,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,6,10,3,15,0.0,0.0,0.65,20.0,0.0,0.0,0.0
2016,6,10,3,30,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,6,10,3,45,0.0,0.0,0.55,20.0,0.0,0.0,0.0
2016,6,10,4,0,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,6,10,4,15,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,6,10,4,30,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,6,10,4,45,0.0,0.0,0.55,20.0,0.0,0.0,0.0
2016,6,10,5,0,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,6,10,5,15,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,6,10,5,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,10,5,45,96.5,14.5,0.95,20.5,22.5,11.41,0.0
2016,6,10,6,0,193.0,29.0,1.1,21.0,45.0,22.05,11.49
2016,6,10,6,15,293.0,41.5,1.25,21.5,87.0,31.67,21.28
2016,6,10,6,30,393.0,54.0,1.4,22.0,129.0,43.4,31.82
2016,6,10,6,45,464.0,62.5,1.6,22.5,178.5,49.79,37.56
2016,6,10,7,0,535.0,71.0,1.8,23.0,228.0,56.19,43.07
2016,6,10,7,15,581.0,77.5,1.85,23.0,280.0,60.74,46.93
2016,6,10,7,30,627.0,84.0,1.9,23.0,332.0,65.23,50.64
2016,6,10,7,45,339.5,141.0,1.95,23.5,278.0,94.98,75.56
2016,6,10,8,0,52.0,198.0,2.0,24.0,224.0,134.0,107.66
2016,6,10,8,15,148.0,226.0,2.0,24.5,311.0,146.99,117.67
2016,6,10,8,30,244.0,254.0,2.0,25.0,398.0,156.96,125.13
2016,6,10,8,45,240.5,279.5,2.0,25.5,431.5,177.02,140.7
2016,6,10,9,0,237.0,305.0,2.0,26.0,465.0,189.33,149.81
2016,6,10,9,15,262.5,323.5,2.0,26.0,512.5,186.75,147.3
2016,6,10,9,30,288.0,342.0,2.0,26.0,560.0,193.84,152.59
2016,6,10,9,45,562.5,229.5,2.0,26.5,683.5,129.52,100.5
2016,6,10,10,0,837.0,117.0,2.0,27.0,807.0,103.3,79.06
2016,6,10,10,15,845.5,119.0,2.0,27.0,840.5,156.0,87.42
2016,6,10,10,30,854.0,121.0,2.0,27.0,874.0,209.76,120.94
2016,6,10,10,45,860.5,122.0,2.0,27.5,901.5,263.45,161.82
2016,6,10,11,0,867.0,123.0,2.0,28.0,929.0,317.58,206.25
2016,6,10,11,15,871.5,124.0,2.0,28.0,949.0,371.28,251.73
2016,6,10,11,30,876.0,125.0,2.0,28.0,969.0,424.82,296.77
2016,6,10,11,45,880.0,124.5,2.05,28.5,981.5,476.91,339.33
2016,6,10,12,0,884.0,124.0,2.1,29.0,994.0,528.43,380.21
2016,6,10,12,15,885.0,124.0,2.1,29.0,999.0,577.97,419.07
2016,6,10,12,30,886.0,124.0,2.1,29.0,1004.0,626.62,456.17
2016,6,10,12,45,885.0,124.0,2.15,29.5,1000.5,673.06,490.01
2016,6,10,13,0,884.0,124.0,2.2,30.0,997.0,717.98,521.88
2016,6,10,13,15,882.0,123.5,2.2,30.0,986.0,759.76,551.64
2016,6,10,13,30,880.0,123.0,2.2,30.0,975.0,799.02,578.28
2016,6,10,13,45,875.5,122.5,2.25,30.0,956.0,833.5,601.35
2016,6,10,14,0,871.0,122.0,2.3,30.0,937.0,864.91,622.44
2016,6,10,14,15,542.0,282.0,2.3,30.0,784.5,769.45,556.16
2016,6,10,14,30,213.0,442.0,2.3,30.0,632.0,605.13,438.84
2016,6,10,14,45,528.0,279.0,2.35,30.0,725.5,799.6,580.61
2016,6,10,15,0,843.0,116.0,2.4,30.0,819.0,944.55,678.49
2016,6,10,15,15,832.5,114.0,2.35,29.5,780.5,951.79,683.94
2016,6,10,15,30,822.0,112.0,2.3,29.0,742.0,955.43,688.53
2016,6,10,15,45,806.5,110.5,2.3,29.0,697.5,964.98,696.25
2016,6,10,16,0,791.0,109.0,2.3,29.0,653.0,957.19,692.95
2016,6,10,16,15,773.5,105.5,2.25,29.0,605.0,941.52,684.37
2016,6,10,16,30,756.0,102.0,2.2,29.0,557.0,922.51,673.78
2016,6,10,16,45,728.5,99.5,2.15,29.0,505.5,891.4,655.3
2016,6,10,17,0,701.0,97.0,2.1,29.0,454.0,864.02,639.28
2016,6,10,17,15,669.0,92.0,1.95,28.5,401.5,820.61,612.59
2016,6,10,17,30,637.0,87.0,1.8,28.0,349.0,775.31,584.14
2016,6,10,17,45,587.5,81.5,1.7,27.5,296.0,711.0,542.01
2016,6,10,18,0,538.0,76.0,1.6,27.0,243.0,646.24,498.01
2016,6,10,18,15,475.0,67.0,1.45,26.5,193.0,564.79,439.4
2016,6,10,18,30,412.0,58.0,1.3,26.0,143.0,484.8,378.93
2016,6,10,18,45,318.0,46.0,1.15,25.5,100.0,372.14,290.49
2016,6,10,19,0,224.0,34.0,1.0,25.0,57.0,274.01,206.24
2016,6,10,19,15,112.0,17.0,1.05,24.5,28.5,137.56,21.98
2016,6,10,19,30,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,6,10,19,45,0.0,0.0,1.15,24.0,0.0,0.0,0.0
2016,6,10,20,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,6,10,20,15,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,6,10,20,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,6,10,20,45,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,6,10,21,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,6,10,21,15,0.0,0.0,1.45,23.5,0.0,0.0,0.0
2016,6,10,21,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,6,10,21,45,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,6,10,22,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,10,22,15,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,6,10,22,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,6,10,22,45,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,6,10,23,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,6,10,23,15,0.0,0.0,1.95,22.5,0.0,0.0,0.0
2016,6,10,23,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,6,10,23,45,0.0,0.0,2.05,22.0,0.0,0.0,0.0
2016,6,11,0,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,6,11,0,15,0.0,0.0,2.0,21.5,0.0,0.0,0.0
2016,6,11,0,30,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,6,11,0,45,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,6,11,1,0,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,6,11,1,15,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,6,11,1,30,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,6,11,1,45,0.0,0.0,1.45,21.0,0.0,0.0,0.0
2016,6,11,2,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,6,11,2,15,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,11,2,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,6,11,2,45,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2016,6,11,3,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,6,11,3,15,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,6,11,3,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,6,11,3,45,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,6,11,4,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,6,11,4,15,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,6,11,4,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,6,11,4,45,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2016,6,11,5,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,6,11,5,15,0.0,0.0,1.4,21.5,0.0,0.0,0.0
2016,6,11,5,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,6,11,5,45,52.5,15.5,1.8,22.5,20.0,12.2,0.0
2016,6,11,6,0,105.0,31.0,2.0,23.0,40.0,23.2,12.2
2016,6,11,6,15,191.5,49.0,2.2,23.0,79.5,36.36,25.04
2016,6,11,6,30,278.0,67.0,2.4,23.0,119.0,49.4,36.78
2016,6,11,6,45,350.5,79.0,2.6,23.5,167.0,58.1,44.51
2016,6,11,7,0,423.0,91.0,2.8,24.0,215.0,66.73,51.91
2016,6,11,7,15,472.5,100.5,2.9,24.0,266.0,73.33,57.49
2016,6,11,7,30,522.0,110.0,3.0,24.0,317.0,79.82,62.84
2016,6,11,7,45,556.0,119.0,3.1,24.5,368.0,87.02,68.56
2016,6,11,8,0,590.0,128.0,3.2,25.0,419.0,91.83,72.19
2016,6,11,8,15,618.5,134.0,3.2,25.0,469.5,94.32,73.99
2016,6,11,8,30,647.0,140.0,3.2,25.0,520.0,96.67,75.66
2016,6,11,8,45,663.0,148.0,3.25,25.5,567.5,99.72,77.77
2016,6,11,9,0,679.0,156.0,3.3,26.0,615.0,102.47,79.63
2016,6,11,9,15,696.5,160.5,3.3,26.0,659.0,102.98,79.82
2016,6,11,9,30,714.0,165.0,3.3,26.0,703.0,103.33,79.9
2016,6,11,9,45,721.0,172.5,3.35,26.5,741.0,104.7,80.66
2016,6,11,10,0,728.0,180.0,3.4,27.0,779.0,111.55,85.88
2016,6,11,10,15,738.0,183.0,3.4,27.0,812.5,161.38,95.37
2016,6,11,10,30,748.0,186.0,3.4,27.0,846.0,220.02,133.46
2016,6,11,10,45,751.0,191.5,3.4,27.5,872.0,271.34,172.62
2016,6,11,11,0,754.0,197.0,3.4,28.0,898.0,323.05,214.94
2016,6,11,11,15,759.0,199.0,3.4,28.0,917.5,373.64,257.65
2016,6,11,11,30,764.0,201.0,3.4,28.0,937.0,424.49,300.36
2016,6,11,11,45,764.0,204.0,3.4,28.5,948.5,473.82,340.62
2016,6,11,12,0,764.0,207.0,3.4,29.0,960.0,522.64,379.35
2016,6,11,12,15,765.5,207.5,3.35,29.0,964.5,570.21,416.73
2016,6,11,12,30,767.0,208.0,3.3,29.0,969.0,617.44,452.85
2016,6,11,12,45,767.0,206.5,3.3,29.0,966.0,661.91,486.32
2016,6,11,13,0,767.0,205.0,3.3,29.0,963.0,705.13,518.2
2016,6,11,13,15,464.5,350.0,3.2,29.0,807.5,647.19,474.33
2016,6,11,13,30,162.0,495.0,3.1,29.0,652.0,542.72,396.4
2016,6,11,13,45,458.0,346.5,3.05,29.0,778.0,699.89,513.11
2016,6,11,14,0,754.0,198.0,3.0,29.0,904.0,843.73,616.72
2016,6,11,14,15,747.0,195.5,2.9,29.0,878.0,867.08,631.24
2016,6,11,14,30,740.0,193.0,2.8,29.0,852.0,896.82,650.73
2016,6,11,14,45,705.5,205.0,2.75,29.0,814.5,902.32,654.65
2016,6,11,15,0,671.0,217.0,2.7,29.0,777.0,903.39,655.9
2016,6,11,15,15,657.5,212.5,2.6,29.0,739.5,904.62,657.24
2016,6,11,15,30,644.0,208.0,2.5,29.0,702.0,902.29,656.28
2016,6,11,15,45,495.0,248.5,2.45,29.0,615.0,797.7,585.28
2016,6,11,16,0,346.0,289.0,2.4,29.0,528.0,675.5,500.9
2016,6,11,16,15,455.5,235.5,2.3,28.5,525.5,759.89,564.61
2016,6,11,16,30,565.0,182.0,2.2,28.0,523.0,816.36,607.48
2016,6,11,16,45,538.5,172.5,2.15,28.0,473.5,780.48,584.24
2016,6,11,17,0,512.0,163.0,2.1,28.0,424.0,742.5,560.12
2016,6,11,17,15,475.5,152.5,1.95,27.5,373.5,691.61,526.88
2016,6,11,17,30,439.0,142.0,1.8,27.0,323.0,639.65,492.04
2016,6,11,17,45,394.0,128.5,1.7,27.0,273.0,575.23,446.49
2016,6,11,18,0,349.0,115.0,1.6,27.0,223.0,511.05,399.73
2016,6,11,18,15,289.5,98.0,1.55,26.5,176.0,409.91,324.53
2016,6,11,18,30,230.0,81.0,1.5,26.0,129.0,333.08,264.27
2016,6,11,18,45,159.5,60.0,1.5,25.5,88.5,242.65,190.7
2016,6,11,19,0,89.0,39.0,1.5,25.0,48.0,154.87,115.76
2016,6,11,19,15,44.5,19.5,1.65,24.5,24.0,65.69,11.06
2016,6,11,19,30,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,6,11,19,45,0.0,0.0,1.95,24.0,0.0,0.0,0.0
2016,6,11,20,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,6,11,20,15,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,6,11,20,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,6,11,20,45,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,6,11,21,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,6,11,21,15,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2016,6,11,21,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,11,21,45,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,6,11,22,0,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,6,11,22,15,0.0,0.0,3.1,23.5,0.0,0.0,0.0
2016,6,11,22,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,6,11,22,45,0.0,0.0,2.95,23.0,0.0,0.0,0.0
2016,6,11,23,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,6,11,23,15,0.0,0.0,2.7,22.5,0.0,0.0,0.0
2016,6,11,23,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,6,11,23,45,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,6,12,0,0,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,6,12,0,15,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,6,12,0,30,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,6,12,0,45,0.0,0.0,2.35,22.0,0.0,0.0,0.0
2016,6,12,1,0,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,6,12,1,15,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,6,12,1,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,6,12,1,45,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2016,6,12,2,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,6,12,2,15,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,6,12,2,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,6,12,2,45,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,6,12,3,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,6,12,3,15,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,6,12,3,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,6,12,3,45,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,6,12,4,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,6,12,4,15,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2016,6,12,4,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,6,12,4,45,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,6,12,5,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,6,12,5,15,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,6,12,5,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,6,12,5,45,50.0,15.5,2.1,22.5,20.0,12.2,0.0
