Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,6,12,6,0,100.0,31.0,2.3,23.0,40.0,23.17,12.16
2016,6,12,6,15,182.5,49.5,2.4,23.0,79.0,36.71,25.32
2016,6,12,6,30,265.0,68.0,2.5,23.0,118.0,49.98,37.28
2016,6,12,6,45,333.5,81.0,2.6,23.5,165.0,59.27,45.51
2016,6,12,7,0,402.0,94.0,2.7,24.0,212.0,68.44,53.38
2016,6,12,7,15,451.5,104.5,2.8,24.5,262.5,75.6,59.31
2016,6,12,7,30,501.0,115.0,2.9,25.0,313.0,82.62,64.95
2016,6,12,7,45,539.5,123.0,3.0,25.5,364.5,89.53,70.39
2016,6,12,8,0,578.0,131.0,3.1,26.0,416.0,93.63,73.39
2016,6,12,8,15,454.5,184.0,3.1,26.0,424.0,120.01,94.99
2016,6,12,8,30,331.0,237.0,3.1,26.0,432.0,150.41,119.57
2016,6,12,8,45,347.5,256.5,3.15,26.5,477.0,159.87,126.58
2016,6,12,9,0,364.0,276.0,3.2,27.0,522.0,168.81,133.14
2016,6,12,9,15,238.5,315.0,3.2,27.0,481.0,182.1,143.42
2016,6,12,9,30,113.0,354.0,3.2,27.0,440.0,207.35,163.16
2016,6,12,9,45,104.0,372.5,3.25,27.5,455.0,230.06,180.36
2016,6,12,10,0,95.0,391.0,3.3,28.0,470.0,239.96,187.36
2016,6,12,10,15,248.5,382.0,3.3,28.0,598.5,230.5,163.41
2016,6,12,10,30,402.0,373.0,3.3,28.0,727.0,259.55,176.56
2016,6,12,10,45,406.5,384.5,3.3,28.5,753.0,298.61,205.29
2016,6,12,11,0,411.0,396.0,3.3,29.0,779.0,338.81,236.37
2016,6,12,11,15,412.5,407.5,3.3,29.0,799.0,379.1,268.52
2016,6,12,11,30,414.0,419.0,3.3,29.0,819.0,420.13,301.05
2016,6,12,11,45,424.0,430.5,3.3,29.0,844.5,465.68,336.25
2016,6,12,12,0,434.0,442.0,3.3,29.0,870.0,512.91,372.08
2016,6,12,12,15,423.0,442.5,3.3,29.0,861.0,543.6,395.8
2016,6,12,12,30,412.0,443.0,3.3,29.0,852.0,577.76,421.37
2016,6,12,12,45,420.0,443.5,3.3,29.0,859.5,616.52,449.77
2016,6,12,13,0,428.0,444.0,3.3,29.0,867.0,655.81,478.1
2016,6,12,13,15,433.5,436.0,3.25,29.0,860.0,688.33,501.33
2016,6,12,13,30,439.0,428.0,3.2,29.0,853.0,719.05,523.12
2016,6,12,13,45,454.0,413.0,3.2,29.5,845.5,750.09,544.3
2016,6,12,14,0,469.0,398.0,3.2,30.0,838.0,779.33,564.08
2016,6,12,14,15,399.0,408.0,3.2,29.5,774.5,739.79,538.32
2016,6,12,14,30,329.0,418.0,3.2,29.0,711.0,706.75,516.62
2016,6,12,14,45,388.5,373.5,3.2,29.0,707.0,738.39,541.38
2016,6,12,15,0,448.0,329.0,3.2,29.0,703.0,789.16,578.3
2016,6,12,15,15,332.0,346.5,3.15,29.0,616.5,688.74,508.19
2016,6,12,15,30,216.0,364.0,3.1,29.0,530.0,581.05,431.9
2016,6,12,15,45,221.5,339.5,3.1,29.0,501.0,570.7,426.78
2016,6,12,16,0,227.0,315.0,3.1,29.0,472.0,558.72,420.03
2016,6,12,16,15,292.5,277.5,3.0,28.5,464.0,616.22,464.83
2016,6,12,16,30,358.0,240.0,2.9,28.0,456.0,646.22,490.21
2016,6,12,16,45,259.5,230.0,2.8,28.0,379.0,539.68,412.74
2016,6,12,17,0,161.0,220.0,2.7,28.0,302.0,409.54,316.4
2016,6,12,17,15,255.0,183.0,2.5,27.5,296.0,485.46,377.96
2016,6,12,17,30,349.0,146.0,2.3,27.0,290.0,531.84,416.48
2016,6,12,17,45,309.0,132.0,2.15,27.0,246.0,474.84,373.96
2016,6,12,18,0,269.0,118.0,2.0,27.0,202.0,418.68,331.51
2016,6,12,18,15,266.5,97.0,1.95,26.5,166.5,387.2,308.43
2016,6,12,18,30,264.0,76.0,1.9,26.0,131.0,374.18,297.28
2016,6,12,18,45,189.5,57.5,1.9,26.0,91.0,262.86,207.14
2016,6,12,19,0,115.0,39.0,1.9,26.0,51.0,175.5,131.97
2016,6,12,19,15,57.5,19.5,2.05,25.5,25.5,86.82,20.17
2016,6,12,19,30,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,6,12,19,45,0.0,0.0,2.35,25.0,0.0,0.0,0.0
2016,6,12,20,0,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,6,12,20,15,0.0,0.0,2.65,24.5,0.0,0.0,0.0
2016,6,12,20,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,6,12,20,45,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2016,6,12,21,0,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,6,12,21,15,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,6,12,21,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,6,12,21,45,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,6,12,22,0,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,6,12,22,15,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,12,22,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,6,12,22,45,0.0,0.0,2.85,24.0,0.0,0.0,0.0
2016,6,12,23,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,6,12,23,15,0.0,0.0,2.7,23.5,0.0,0.0,0.0
2016,6,12,23,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,6,12,23,45,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,6,13,0,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,6,13,0,15,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,6,13,0,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,6,13,0,45,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,6,13,1,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,13,1,15,0.0,0.0,2.75,23.0,0.0,0.0,0.0
2016,6,13,1,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,13,1,45,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,6,13,2,0,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,6,13,2,15,0.0,0.0,2.95,23.0,0.0,0.0,0.0
2016,6,13,2,30,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,6,13,2,45,0.0,0.0,2.85,23.0,0.0,0.0,0.0
2016,6,13,3,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,13,3,15,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,13,3,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,6,13,3,45,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,6,13,4,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,6,13,4,15,0.0,0.0,2.45,23.0,0.0,0.0,0.0
2016,6,13,4,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,6,13,4,45,0.0,0.0,2.35,23.0,0.0,0.0,0.0
2016,6,13,5,0,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,6,13,5,15,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,6,13,5,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,6,13,5,45,64.5,15.5,2.7,23.5,21.0,12.2,0.0
2016,6,13,6,0,129.0,31.0,2.9,24.0,42.0,23.28,12.13
2016,6,13,6,15,224.5,47.0,3.05,24.0,82.5,35.15,23.89
2016,6,13,6,30,320.0,63.0,3.2,24.0,123.0,46.99,34.56
2016,6,13,6,45,401.5,72.0,3.35,24.5,172.5,53.9,40.72
2016,6,13,7,0,483.0,81.0,3.5,25.0,222.0,63.13,48.63
2016,6,13,7,15,532.0,88.5,3.55,25.0,274.0,68.06,52.78
2016,6,13,7,30,581.0,96.0,3.6,25.0,326.0,72.93,56.76
2016,6,13,7,45,624.5,100.0,3.65,25.5,379.5,75.2,58.34
2016,6,13,8,0,668.0,104.0,3.7,26.0,433.0,77.51,59.92
2016,6,13,8,15,693.5,108.5,3.7,26.5,484.0,79.73,61.41
2016,6,13,8,30,719.0,113.0,3.7,27.0,535.0,81.84,62.81
2016,6,13,8,45,484.5,208.0,3.7,27.5,503.0,130.34,102.25
2016,6,13,9,0,250.0,303.0,3.7,28.0,471.0,178.62,140.63
2016,6,13,9,15,522.0,213.5,3.65,28.0,596.5,129.77,100.84
2016,6,13,9,30,794.0,124.0,3.6,28.0,722.0,91.48,69.59
2016,6,13,9,45,515.0,259.5,3.6,28.5,655.5,146.95,114.04
2016,6,13,10,0,236.0,395.0,3.6,29.0,589.0,229.79,178.96
2016,6,13,10,15,267.0,406.0,3.6,29.0,634.5,242.86,171.55
2016,6,13,10,30,298.0,417.0,3.6,29.0,680.0,277.62,193.61
2016,6,13,10,45,572.0,276.5,3.6,29.5,801.0,271.79,178.39
2016,6,13,11,0,846.0,136.0,3.6,30.0,922.0,317.06,205.9
2016,6,13,11,15,567.0,304.0,3.55,30.0,836.0,373.26,259.88
2016,6,13,11,30,288.0,472.0,3.5,30.0,750.0,411.55,295.9
2016,6,13,11,45,326.0,460.5,3.5,30.5,779.5,449.17,323.66
2016,6,13,12,0,364.0,449.0,3.5,31.0,809.0,490.28,353.85
2016,6,13,12,15,329.5,469.0,3.45,31.0,795.5,515.46,373.07
2016,6,13,12,30,295.0,489.0,3.4,31.0,782.0,538.4,390.04
2016,6,13,12,45,577.0,314.0,3.4,31.0,885.0,619.0,451.12
2016,6,13,13,0,859.0,139.0,3.4,31.0,988.0,709.21,519.27
2016,6,13,13,15,856.5,138.5,3.4,31.0,976.5,750.14,548.73
2016,6,13,13,30,854.0,138.0,3.4,31.0,965.0,788.6,575.9
2016,6,13,13,45,848.0,138.0,3.4,31.0,946.0,821.87,598.34
2016,6,13,14,0,842.0,138.0,3.4,31.0,927.0,852.08,618.71
2016,6,13,14,15,836.0,136.5,3.35,31.0,901.0,877.83,635.88
2016,6,13,14,30,830.0,135.0,3.3,31.0,875.0,900.25,650.92
2016,6,13,14,45,814.5,137.0,3.25,31.0,841.0,928.28,669.68
2016,6,13,15,0,799.0,139.0,3.2,31.0,807.0,938.67,676.97
2016,6,13,15,15,787.5,136.5,3.15,31.0,768.5,944.55,681.62
2016,6,13,15,30,776.0,134.0,3.1,31.0,730.0,946.8,684.1
2016,6,13,15,45,582.5,206.5,3.05,31.0,638.5,850.6,621.49
2016,6,13,16,0,389.0,279.0,3.0,31.0,547.0,707.61,522.45
2016,6,13,16,15,444.0,237.5,2.85,30.5,522.5,750.0,555.91
2016,6,13,16,30,499.0,196.0,2.7,30.0,498.0,764.94,570.04
2016,6,13,16,45,472.0,184.5,2.6,30.0,449.5,726.83,544.92
2016,6,13,17,0,445.0,173.0,2.5,30.0,401.0,686.77,518.56
2016,6,13,17,15,347.5,167.0,2.35,29.5,333.0,556.64,427.29
2016,6,13,17,30,250.0,161.0,2.2,29.0,265.0,454.94,353.15
2016,6,13,17,45,228.0,140.5,2.1,28.5,224.5,408.9,320.56
2016,6,13,18,0,206.0,120.0,2.0,28.0,184.0,362.44,286.29
2016,6,13,18,15,176.0,99.0,1.95,27.5,146.0,307.72,244.22
2016,6,13,18,30,146.0,78.0,1.9,27.0,108.0,253.32,200.78
2016,6,13,18,45,101.5,57.5,1.9,27.0,75.5,170.57,133.02
2016,6,13,19,0,57.0,37.0,1.9,27.0,43.0,106.58,78.15
2016,6,13,19,15,28.5,18.5,2.1,26.5,21.5,50.68,11.34
2016,6,13,19,30,0.0,0.0,2.3,26.0,0.0,0.0,0.0
2016,6,13,19,45,0.0,0.0,2.55,26.0,0.0,0.0,0.0
2016,6,13,20,0,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,6,13,20,15,0.0,0.0,2.9,25.5,0.0,0.0,0.0
2016,6,13,20,30,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,6,13,20,45,0.0,0.0,3.15,25.0,0.0,0.0,0.0
2016,6,13,21,0,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,6,13,21,15,0.0,0.0,3.25,24.5,0.0,0.0,0.0
2016,6,13,21,30,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,6,13,21,45,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,6,13,22,0,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,6,13,22,15,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,6,13,22,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,13,22,45,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,6,13,23,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,6,13,23,15,0.0,0.0,2.65,23.5,0.0,0.0,0.0
2016,6,13,23,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,6,13,23,45,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,6,14,0,0,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,6,14,0,15,0.0,0.0,2.15,23.0,0.0,0.0,0.0
2016,6,14,0,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,6,14,0,45,0.0,0.0,1.95,23.0,0.0,0.0,0.0
2016,6,14,1,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,6,14,1,15,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,6,14,1,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,6,14,1,45,0.0,0.0,1.95,23.0,0.0,0.0,0.0
2016,6,14,2,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,6,14,2,15,0.0,0.0,1.95,23.0,0.0,0.0,0.0
2016,6,14,2,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,6,14,2,45,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,6,14,3,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,6,14,3,15,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,6,14,3,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,14,3,45,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,6,14,4,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,6,14,4,15,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,6,14,4,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,14,4,45,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,6,14,5,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,6,14,5,15,0.0,0.0,2.15,23.0,0.0,0.0,0.0
2016,6,14,5,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,6,14,5,45,42.0,16.0,2.9,23.5,19.5,12.59,0.0
2016,6,14,6,0,84.0,32.0,3.3,24.0,39.0,23.77,12.47
2016,6,14,6,15,170.5,50.5,3.5,24.0,78.5,37.27,25.66
2016,6,14,6,30,257.0,69.0,3.7,24.0,118.0,50.6,37.63
2016,6,14,6,45,323.5,83.5,3.95,24.0,165.0,60.85,46.76
2016,6,14,7,0,390.0,98.0,4.2,24.0,212.0,70.93,55.52
2016,6,14,7,15,195.5,112.0,4.2,24.0,169.5,78.64,62.04
2016,6,14,7,30,1.0,126.0,4.2,24.0,127.0,91.9,73.14
2016,6,14,7,45,22.0,159.5,4.25,24.5,170.5,114.59,91.83
2016,6,14,8,0,43.0,193.0,4.3,25.0,214.0,131.09,105.04
2016,6,14,8,15,45.5,216.0,4.2,25.5,240.5,144.96,115.88
2016,6,14,8,30,48.0,239.0,4.1,26.0,267.0,158.49,126.29
2016,6,14,8,45,38.0,247.5,4.0,26.5,271.0,163.9,129.98
2016,6,14,9,0,28.0,256.0,3.9,27.0,275.0,169.0,133.41
2016,6,14,9,15,28.5,274.0,3.7,27.0,295.0,179.06,141.09
2016,6,14,9,30,29.0,292.0,3.5,27.0,315.0,188.8,148.47
2016,6,14,9,45,21.0,271.5,3.3,27.5,288.5,192.4,150.63
2016,6,14,10,0,13.0,251.0,3.1,28.0,262.0,180.32,140.4
2016,6,14,10,15,15.0,270.5,2.95,28.0,283.5,195.54,145.0
2016,6,14,10,30,17.0,290.0,2.8,28.0,305.0,211.25,156.3
2016,6,14,10,45,18.0,304.5,2.7,28.5,321.0,223.99,165.21
2016,6,14,11,0,19.0,319.0,2.6,29.0,337.0,237.05,174.38
2016,6,14,11,15,22.0,343.5,2.65,29.0,364.5,257.83,189.63
2016,6,14,11,30,25.0,368.0,2.7,29.0,392.0,268.58,197.48
2016,6,14,11,45,21.0,341.0,2.75,29.5,362.0,262.92,193.09
2016,6,14,12,0,17.0,314.0,2.8,30.0,332.0,244.91,179.63
2016,6,14,12,15,29.5,374.5,2.95,30.0,404.5,294.87,216.42
2016,6,14,12,30,42.0,435.0,3.1,30.0,477.0,353.34,258.91
2016,6,14,12,45,167.0,461.0,3.3,30.5,626.5,464.66,339.61
2016,6,14,13,0,292.0,487.0,3.5,31.0,776.0,591.94,429.79
2016,6,14,13,15,569.5,315.0,3.6,31.0,870.0,696.1,507.49
2016,6,14,13,30,847.0,143.0,3.7,31.0,964.0,786.34,576.02
2016,6,14,13,45,846.0,139.5,3.8,31.0,946.0,820.88,599.53
2016,6,14,14,0,845.0,136.0,3.9,31.0,928.0,852.47,621.42
2016,6,14,14,15,579.5,278.0,3.9,31.0,814.5,800.48,583.4
2016,6,14,14,30,314.0,420.0,3.9,31.0,701.0,694.25,505.74
2016,6,14,14,45,565.5,274.5,3.95,31.0,756.5,829.18,606.14
2016,6,14,15,0,817.0,129.0,4.0,31.0,812.0,930.79,677.29
2016,6,14,15,15,446.0,239.5,3.95,30.5,609.5,714.04,528.85
2016,6,14,15,30,75.0,350.0,3.9,30.0,407.0,401.5,299.33
2016,6,14,15,45,419.0,235.0,3.85,30.0,527.0,706.09,529.18
2016,6,14,16,0,763.0,120.0,3.8,30.0,647.0,940.62,692.42
2016,6,14,16,15,744.5,116.0,3.65,29.5,600.0,923.6,681.78
2016,6,14,16,30,726.0,112.0,3.5,29.0,553.0,903.26,670.82
2016,6,14,16,45,700.0,108.5,3.35,29.0,502.0,879.81,656.46
2016,6,14,17,0,674.0,105.0,3.2,29.0,451.0,847.2,635.82
2016,6,14,17,15,641.5,99.5,3.0,28.5,399.0,803.15,608.07
2016,6,14,17,30,609.0,94.0,2.8,28.0,347.0,757.22,578.48
2016,6,14,17,45,564.5,87.0,2.65,28.0,295.0,696.31,536.56
2016,6,14,18,0,520.0,80.0,2.5,28.0,243.0,634.75,492.93
2016,6,14,18,15,456.0,71.0,2.5,27.5,194.0,552.78,433.83
2016,6,14,18,30,392.0,62.0,2.5,27.0,145.0,466.01,368.0
2016,6,14,18,45,300.0,49.5,2.5,26.5,102.0,362.59,285.78
2016,6,14,19,0,208.0,37.0,2.5,26.0,59.0,265.94,202.63
2016,6,14,19,15,104.0,18.5,2.65,26.0,29.5,136.06,44.67
2016,6,14,19,30,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,6,14,19,45,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,6,14,20,0,0.0,0.0,3.2,26.0,0.0,0.0,0.0
2016,6,14,20,15,0.0,0.0,3.2,25.5,0.0,0.0,0.0
2016,6,14,20,30,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2016,6,14,20,45,0.0,0.0,3.25,25.0,0.0,0.0,0.0
2016,6,14,21,0,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,6,14,21,15,0.0,0.0,3.3,24.5,0.0,0.0,0.0
2016,6,14,21,30,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,6,14,21,45,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,6,14,22,0,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,6,14,22,15,0.0,0.0,3.25,23.5,0.0,0.0,0.0
2016,6,14,22,30,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2016,6,14,22,45,0.0,0.0,3.15,23.0,0.0,0.0,0.0
2016,6,14,23,0,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,6,14,23,15,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,6,14,23,30,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,6,14,23,45,0.0,0.0,2.85,23.0,0.0,0.0,0.0
2016,6,15,0,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,15,0,15,0.0,0.0,2.85,23.0,0.0,0.0,0.0
2016,6,15,0,30,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,6,15,0,45,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,6,15,1,0,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,6,15,1,15,0.0,0.0,3.15,23.0,0.0,0.0,0.0
2016,6,15,1,30,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2016,6,15,1,45,0.0,0.0,3.25,23.0,0.0,0.0,0.0
2016,6,15,2,0,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,6,15,2,15,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2016,6,15,2,30,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,6,15,2,45,0.0,0.0,3.05,23.0,0.0,0.0,0.0
2016,6,15,3,0,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,6,15,3,15,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,6,15,3,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,15,3,45,0.0,0.0,2.75,23.0,0.0,0.0,0.0
2016,6,15,4,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,15,4,15,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,15,4,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,15,4,45,0.0,0.0,2.75,23.0,0.0,0.0,0.0
2016,6,15,5,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,15,5,15,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,6,15,5,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,6,15,5,45,28.0,16.0,3.1,23.5,18.5,12.59,0.0
2016,6,15,6,0,56.0,32.0,3.2,24.0,37.0,23.76,12.41
2016,6,15,6,15,131.5,53.5,3.3,24.0,75.5,38.97,27.07
2016,6,15,6,30,207.0,75.0,3.4,24.0,114.0,54.12,40.62
2016,6,15,6,45,286.0,89.0,3.55,24.5,161.5,64.54,49.81
2016,6,15,7,0,365.0,103.0,3.7,25.0,209.0,73.9,57.81
2016,6,15,7,15,416.5,114.0,3.8,25.0,259.5,81.22,63.97
2016,6,15,7,30,468.0,125.0,3.9,25.0,310.0,88.38,69.85
2016,6,15,7,45,526.0,127.5,4.05,25.5,364.0,90.27,71.05
2016,6,15,8,0,584.0,130.0,4.2,26.0,418.0,93.14,73.03
2016,6,15,8,15,613.0,136.5,4.25,26.5,468.5,95.9,74.89
2016,6,15,8,30,642.0,143.0,4.3,27.0,519.0,98.51,76.61
2016,6,15,8,45,684.0,138.5,4.4,27.5,571.0,94.66,73.02
2016,6,15,9,0,726.0,134.0,4.5,28.0,623.0,91.24,69.85
2016,6,15,9,15,742.5,138.0,4.55,28.0,668.0,100.11,76.89
2016,6,15,9,30,759.0,142.0,4.6,28.0,713.0,100.81,77.26
2016,6,15,9,45,782.5,138.5,4.7,28.5,755.0,97.39,74.15
2016,6,15,10,0,806.0,135.0,4.8,29.0,797.0,98.16,74.46
2016,6,15,10,15,815.5,137.0,4.8,29.0,831.5,150.34,84.31
2016,6,15,10,30,825.0,139.0,4.8,29.0,866.0,211.53,123.26
2016,6,15,10,45,836.0,137.5,4.8,29.5,894.5,263.37,162.4
2016,6,15,11,0,847.0,136.0,4.8,30.0,923.0,316.11,205.71
2016,6,15,11,15,851.5,137.5,4.75,30.0,943.5,369.03,250.88
2016,6,15,11,30,856.0,139.0,4.7,30.0,964.0,421.82,295.81
2016,6,15,11,45,865.5,135.0,4.7,30.5,978.0,473.44,338.48
2016,6,15,12,0,875.0,131.0,4.7,31.0,992.0,525.0,379.99
2016,6,15,12,15,876.0,131.0,4.6,31.0,997.0,574.16,419.17
2016,6,15,12,30,877.0,131.0,4.5,31.0,1002.0,622.49,456.71
2016,6,15,12,45,876.5,130.5,4.4,31.5,999.0,668.71,490.8
2016,6,15,13,0,876.0,130.0,4.3,32.0,996.0,713.53,522.9
2016,6,15,13,15,873.5,129.5,4.2,32.0,985.0,754.92,552.87
2016,6,15,13,30,871.0,129.0,4.1,32.0,974.0,793.8,579.91
2016,6,15,13,45,866.0,129.0,4.0,32.0,955.0,828.29,602.86
2016,6,15,14,0,861.0,129.0,3.9,32.0,936.0,859.74,623.69
2016,6,15,14,15,855.0,127.5,3.75,32.0,910.0,885.86,640.66
2016,6,15,14,30,849.0,126.0,3.6,32.0,884.0,908.6,655.4
2016,6,15,14,45,839.5,125.0,3.5,32.0,851.5,925.12,666.37
2016,6,15,15,0,830.0,124.0,3.4,32.0,819.0,938.09,675.16
2016,6,15,15,15,819.5,122.0,3.3,32.0,780.5,945.56,680.5
2016,6,15,15,30,809.0,120.0,3.2,32.0,742.0,963.83,692.99
2016,6,15,15,45,794.0,118.0,3.15,32.0,698.5,959.77,691.46
2016,6,15,16,0,779.0,116.0,3.1,32.0,655.0,952.14,687.97
2016,6,15,16,15,760.5,112.5,2.95,31.5,607.0,935.75,679.58
2016,6,15,16,30,742.0,109.0,2.8,31.0,559.0,916.01,669.11
2016,6,15,16,45,718.5,104.5,2.65,30.5,508.5,886.88,652.43
2016,6,15,17,0,695.0,100.0,2.5,30.0,458.0,861.78,638.38
2016,6,15,17,15,663.5,95.0,2.35,29.5,405.5,819.16,612.23
2016,6,15,17,30,632.0,90.0,2.2,29.0,353.0,774.6,584.32
2016,6,15,17,45,590.0,83.0,2.1,28.5,301.0,715.73,545.92
2016,6,15,18,0,548.0,76.0,2.0,28.0,249.0,656.12,505.59
2016,6,15,18,15,485.0,67.5,2.0,27.5,199.0,575.15,448.18
2016,6,15,18,30,422.0,59.0,2.0,27.0,149.0,495.54,388.62
2016,6,15,18,45,331.0,47.5,2.05,26.5,105.5,385.43,302.41
2016,6,15,19,0,240.0,36.0,2.1,26.0,62.0,289.87,221.07
2016,6,15,19,15,120.0,18.0,2.25,26.0,31.0,147.59,53.33
2016,6,15,19,30,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2016,6,15,19,45,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2016,6,15,20,0,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,6,15,20,15,0.0,0.0,2.9,25.5,0.0,0.0,0.0
2016,6,15,20,30,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,6,15,20,45,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,6,15,21,0,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2016,6,15,21,15,0.0,0.0,3.25,24.5,0.0,0.0,0.0
2016,6,15,21,30,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,6,15,21,45,0.0,0.0,3.35,24.0,0.0,0.0,0.0
2016,6,15,22,0,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2016,6,15,22,15,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2016,6,15,22,30,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2016,6,15,22,45,0.0,0.0,3.45,24.0,0.0,0.0,0.0
2016,6,15,23,0,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,6,15,23,15,0.0,0.0,3.45,23.5,0.0,0.0,0.0
2016,6,15,23,30,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2016,6,15,23,45,0.0,0.0,3.35,23.0,0.0,0.0,0.0
2016,6,16,0,0,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,6,16,0,15,0.0,0.0,3.15,23.0,0.0,0.0,0.0
2016,6,16,0,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,6,16,0,45,0.0,0.0,2.95,23.0,0.0,0.0,0.0
2016,6,16,1,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,6,16,1,15,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,16,1,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,16,1,45,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,6,16,2,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,6,16,2,15,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,6,16,2,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,6,16,2,45,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,6,16,3,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,6,16,3,15,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,6,16,3,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,6,16,3,45,0.0,0.0,2.45,23.0,0.0,0.0,0.0
2016,6,16,4,0,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,6,16,4,15,0.0,0.0,2.35,22.5,0.0,0.0,0.0
2016,6,16,4,30,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,6,16,4,45,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,6,16,5,0,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,6,16,5,15,0.0,0.0,2.5,22.5,0.0,0.0,0.0
2016,6,16,5,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,16,5,45,58.5,16.0,2.9,23.5,21.0,12.59,0.0
2016,6,16,6,0,117.0,32.0,3.1,24.0,42.0,23.88,12.45
2016,6,16,6,15,213.5,48.0,3.25,24.0,82.0,35.78,24.4
2016,6,16,6,30,310.0,64.0,3.4,24.0,122.0,47.6,35.06
2016,6,16,6,45,395.5,73.0,3.55,24.5,172.0,54.51,41.24
2016,6,16,7,0,481.0,82.0,3.7,25.0,222.0,63.91,49.3
2016,6,16,7,15,531.0,90.0,3.75,25.0,274.0,69.2,53.75
2016,6,16,7,30,581.0,98.0,3.8,25.0,326.0,74.39,58.01
2016,6,16,7,45,631.0,99.5,3.85,25.5,381.0,75.02,58.2
2016,6,16,8,0,681.0,101.0,3.9,26.0,436.0,75.85,58.54
2016,6,16,8,15,707.0,105.5,3.95,26.5,488.0,78.18,60.14
2016,6,16,8,30,733.0,110.0,4.0,27.0,540.0,87.19,67.25
2016,6,16,8,45,760.0,110.5,4.05,27.5,590.0,86.87,66.61
2016,6,16,9,0,787.0,111.0,4.1,28.0,640.0,86.61,66.05
2016,6,16,9,15,801.0,114.0,4.1,28.0,685.0,87.48,66.57
2016,6,16,9,30,815.0,117.0,4.1,28.0,730.0,88.21,66.98
2016,6,16,9,45,829.0,117.5,4.15,28.5,770.5,97.91,74.56
2016,6,16,10,0,843.0,118.0,4.2,29.0,811.0,100.97,76.71
2016,6,16,10,15,851.0,120.0,4.2,29.5,844.5,153.83,85.79
2016,6,16,10,30,859.0,122.0,4.2,30.0,878.0,207.72,118.4
2016,6,16,10,45,866.0,122.5,4.2,30.5,905.5,261.44,158.88
2016,6,16,11,0,873.0,123.0,4.2,31.0,933.0,315.66,203.29
2016,6,16,11,15,877.0,123.5,4.2,31.0,953.0,369.19,248.83
2016,6,16,11,30,881.0,124.0,4.2,31.0,973.0,422.48,294.07
2016,6,16,11,45,883.0,125.0,4.2,31.0,985.5,474.78,337.83
2016,6,16,12,0,885.0,126.0,4.2,31.0,998.0,526.33,379.97
2016,6,16,12,15,885.5,126.5,4.2,31.0,1002.5,575.95,419.63
2016,6,16,12,30,886.0,127.0,4.2,31.0,1007.0,624.68,457.58
2016,6,16,12,45,886.0,126.5,4.2,31.5,1004.0,671.54,492.28
2016,6,16,13,0,886.0,126.0,4.2,32.0,1001.0,717.03,525.05
2016,6,16,13,15,883.5,125.5,4.15,32.0,990.0,758.73,555.37
2016,6,16,13,30,881.0,125.0,4.1,32.0,979.0,797.9,582.65
2016,6,16,13,45,876.5,124.5,4.1,32.0,960.0,832.67,606.17
2016,6,16,14,0,872.0,124.0,4.1,32.0,941.0,864.37,627.63
2016,6,16,14,15,866.0,122.5,4.0,32.0,915.0,890.7,645.06
2016,6,16,14,30,860.0,121.0,3.9,32.0,889.0,913.63,660.27
2016,6,16,14,45,845.5,123.0,3.85,32.0,855.0,928.47,670.51
2016,6,16,15,0,831.0,125.0,3.8,32.0,821.0,939.69,678.55
2016,6,16,15,15,820.5,123.0,3.7,32.0,782.5,947.25,684.08
2016,6,16,15,30,810.0,121.0,3.6,32.0,744.0,965.68,696.83
2016,6,16,15,45,796.0,118.5,3.55,32.0,700.5,962.15,695.68
2016,6,16,16,0,782.0,116.0,3.5,32.0,657.0,955.03,692.53
2016,6,16,16,15,764.0,112.5,3.35,31.5,609.5,939.2,684.58
2016,6,16,16,30,746.0,109.0,3.2,31.0,562.0,920.02,674.53
2016,6,16,16,45,722.0,104.5,3.1,31.0,511.0,890.41,656.56
2016,6,16,17,0,698.0,100.0,3.0,31.0,460.0,864.8,641.26
2016,6,16,17,15,666.5,95.0,2.8,30.5,407.5,822.18,614.85
2016,6,16,17,30,635.0,90.0,2.6,30.0,355.0,777.61,586.67
2016,6,16,17,45,591.5,83.5,2.45,29.5,302.5,717.93,547.38
2016,6,16,18,0,548.0,77.0,2.3,29.0,250.0,657.54,506.22
2016,6,16,18,15,485.0,68.5,2.2,28.0,200.0,576.54,449.21
2016,6,16,18,30,422.0,60.0,2.1,27.0,150.0,496.84,389.99
2016,6,16,18,45,328.5,48.5,2.05,26.5,106.0,385.02,302.19
2016,6,16,19,0,235.0,37.0,2.0,26.0,62.0,287.59,219.43
2016,6,16,19,15,117.5,18.5,2.1,25.5,31.0,147.11,57.07
2016,6,16,19,30,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,6,16,19,45,0.0,0.0,2.35,25.0,0.0,0.0,0.0
2016,6,16,20,0,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,6,16,20,15,0.0,0.0,2.55,24.5,0.0,0.0,0.0
2016,6,16,20,30,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,6,16,20,45,0.0,0.0,2.65,24.0,0.0,0.0,0.0
2016,6,16,21,0,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,6,16,21,15,0.0,0.0,2.7,23.5,0.0,0.0,0.0
2016,6,16,21,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,16,21,45,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,16,22,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,16,22,15,0.0,0.0,2.65,22.5,0.0,0.0,0.0
2016,6,16,22,30,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,6,16,22,45,0.0,0.0,2.55,22.0,0.0,0.0,0.0
2016,6,16,23,0,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,6,16,23,15,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,6,16,23,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,6,16,23,45,0.0,0.0,2.55,22.0,0.0,0.0,0.0
2016,6,17,0,0,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,6,17,0,15,0.0,0.0,2.55,22.0,0.0,0.0,0.0
2016,6,17,0,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,6,17,0,45,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,6,17,1,0,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,6,17,1,15,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,6,17,1,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,6,17,1,45,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,6,17,2,0,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,6,17,2,15,0.0,0.0,2.45,22.0,0.0,0.0,0.0
2016,6,17,2,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,6,17,2,45,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,6,17,3,0,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,6,17,3,15,0.0,0.0,2.35,22.0,0.0,0.0,0.0
2016,6,17,3,30,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,6,17,3,45,0.0,0.0,2.25,22.0,0.0,0.0,0.0
2016,6,17,4,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,6,17,4,15,0.0,0.0,2.15,21.5,0.0,0.0,0.0
2016,6,17,4,30,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,6,17,4,45,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,6,17,5,0,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,6,17,5,15,0.0,0.0,2.35,21.5,0.0,0.0,0.0
2016,6,17,5,30,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,6,17,5,45,78.5,15.5,2.9,22.5,22.0,12.2,0.0
2016,6,17,6,0,157.0,31.0,3.2,23.0,44.0,23.35,12.05
2016,6,17,6,15,259.0,45.5,3.3,23.5,85.5,34.29,23.19
2016,6,17,6,30,361.0,60.0,3.4,24.0,127.0,45.25,33.06
2016,6,17,6,45,457.0,65.5,3.55,24.5,179.5,52.12,39.19
2016,6,17,7,0,553.0,71.0,3.7,25.0,232.0,56.46,42.93
2016,6,17,7,15,600.0,77.5,3.65,25.0,285.0,61.07,46.82
2016,6,17,7,30,647.0,84.0,3.6,25.0,338.0,65.62,50.56
2016,6,17,7,45,692.0,85.5,3.6,25.5,393.5,66.71,51.18
2016,6,17,8,0,737.0,87.0,3.6,26.0,449.0,73.48,56.56
2016,6,17,8,15,760.5,90.5,3.6,26.5,501.0,75.69,58.06
2016,6,17,8,30,784.0,94.0,3.6,27.0,553.0,77.82,59.48
2016,6,17,8,45,807.5,94.5,3.6,27.5,603.5,77.94,59.25
2016,6,17,9,0,831.0,95.0,3.6,28.0,654.0,87.44,66.72
2016,6,17,9,15,844.0,97.5,3.55,28.0,699.0,89.02,67.81
2016,6,17,9,30,857.0,100.0,3.5,28.0,744.0,90.41,68.76
2016,6,17,9,45,869.5,100.5,3.5,28.5,784.5,90.52,68.54
2016,6,17,10,0,882.0,101.0,3.5,29.0,825.0,93.3,70.5
2016,6,17,10,15,889.0,102.5,3.45,29.5,859.0,147.85,80.14
2016,6,17,10,30,896.0,104.0,3.4,30.0,893.0,203.32,113.48
2016,6,17,10,45,902.5,104.5,3.4,30.5,920.5,258.84,155.23
2016,6,17,11,0,909.0,105.0,3.4,31.0,948.0,314.8,200.99
2016,6,17,11,15,912.0,105.5,3.35,31.0,968.0,369.82,247.68
2016,6,17,11,30,915.0,106.0,3.3,31.0,988.0,424.46,293.87
2016,6,17,11,45,918.0,106.0,3.25,31.5,1000.5,478.23,337.84
2016,6,17,12,0,921.0,106.0,3.2,32.0,1013.0,531.26,379.92
2016,6,17,12,15,921.5,106.0,3.1,32.0,1017.5,582.08,419.76
2016,6,17,12,30,922.0,106.0,3.0,32.0,1022.0,631.82,457.6
2016,6,17,12,45,921.0,106.0,2.9,32.0,1018.5,679.48,492.87
2016,6,17,13,0,920.0,106.0,2.8,32.0,1015.0,725.54,526.02
2016,6,17,13,15,917.5,105.5,2.7,32.0,1004.0,768.0,555.88
2016,6,17,13,30,915.0,105.0,2.6,32.0,993.0,807.84,581.96
2016,6,17,13,45,910.5,104.5,2.55,32.5,973.5,843.2,603.62
2016,6,17,14,0,906.0,104.0,2.5,33.0,954.0,875.43,623.07
2016,6,17,14,15,901.0,103.0,2.4,33.0,928.5,903.5,640.62
2016,6,17,14,30,896.0,102.0,2.3,33.0,903.0,928.19,655.95
2016,6,17,14,45,888.0,101.0,2.25,33.0,870.0,946.61,667.81
2016,6,17,15,0,880.0,100.0,2.2,33.0,837.0,961.42,677.52
2016,6,17,15,15,870.5,98.0,2.15,32.5,798.5,970.1,684.94
2016,6,17,15,30,861.0,96.0,2.1,32.0,760.0,975.09,690.26
2016,6,17,15,45,849.0,93.5,2.1,32.0,716.0,973.38,690.73
2016,6,17,16,0,837.0,91.0,2.1,32.0,672.0,968.08,689.17
2016,6,17,16,15,821.0,88.5,2.05,32.0,624.0,955.23,682.5
2016,6,17,16,30,805.0,86.0,2.0,32.0,576.0,951.8,682.01
2016,6,17,16,45,785.0,82.5,1.95,32.0,525.0,927.04,667.93
2016,6,17,17,0,765.0,79.0,1.9,32.0,474.0,899.29,652.09
2016,6,17,17,15,737.0,75.0,1.8,31.5,421.0,860.18,629.42
2016,6,17,17,30,709.0,71.0,1.7,31.0,368.0,818.8,604.85
2016,6,17,17,45,671.0,66.0,1.65,30.5,315.0,764.56,571.26
2016,6,17,18,0,633.0,61.0,1.6,30.0,262.0,715.12,539.65
2016,6,17,18,15,575.0,55.0,1.45,29.0,210.5,640.32,488.52
2016,6,17,18,30,517.0,49.0,1.3,28.0,159.0,566.75,435.35
2016,6,17,18,45,425.5,40.0,1.2,27.5,113.5,462.24,355.39
2016,6,17,19,0,334.0,31.0,1.1,27.0,68.0,363.3,273.18
2016,6,17,19,15,167.0,15.5,1.15,26.5,34.0,186.49,77.22
2016,6,17,19,30,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,6,17,19,45,0.0,0.0,1.25,25.5,0.0,0.0,0.0
2016,6,17,20,0,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,6,17,20,15,0.0,0.0,1.35,25.0,0.0,0.0,0.0
2016,6,17,20,30,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,6,17,20,45,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,6,17,21,0,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,6,17,21,15,0.0,0.0,1.7,24.5,0.0,0.0,0.0
2016,6,17,21,30,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,6,17,21,45,0.0,0.0,1.95,24.0,0.0,0.0,0.0
2016,6,17,22,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,6,17,22,15,0.0,0.0,2.25,24.0,0.0,0.0,0.0
2016,6,17,22,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,6,17,22,45,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,6,17,23,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,6,17,23,15,0.0,0.0,2.8,23.5,0.0,0.0,0.0
2016,6,17,23,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,17,23,45,0.0,0.0,2.85,23.0,0.0,0.0,0.0
2016,6,18,0,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,6,18,0,15,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,18,0,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,18,0,45,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,6,18,1,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,6,18,1,15,0.0,0.0,2.45,23.0,0.0,0.0,0.0
2016,6,18,1,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,6,18,1,45,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,6,18,2,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,6,18,2,15,0.0,0.0,2.05,22.5,0.0,0.0,0.0
2016,6,18,2,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,6,18,2,45,0.0,0.0,1.95,22.0,0.0,0.0,0.0
2016,6,18,3,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,6,18,3,15,0.0,0.0,1.85,22.0,0.0,0.0,0.0
2016,6,18,3,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,6,18,3,45,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,6,18,4,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,6,18,4,15,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2016,6,18,4,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,6,18,4,45,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,6,18,5,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,18,5,15,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,6,18,5,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,6,18,5,45,72.0,15.5,2.15,22.5,21.5,12.2,0.0
2016,6,18,6,0,144.0,31.0,2.4,23.0,43.0,23.3,11.95
2016,6,18,6,15,245.0,45.5,2.45,23.5,83.5,34.21,23.12
2016,6,18,6,30,346.0,60.0,2.5,24.0,124.0,45.13,32.96
2016,6,18,6,45,175.0,78.5,2.65,24.5,111.0,56.79,43.19
2016,6,18,7,0,4.0,97.0,2.8,25.0,98.0,70.75,55.12
2016,6,18,7,15,300.0,95.5,2.7,25.0,213.0,67.61,52.38
2016,6,18,7,30,596.0,94.0,2.6,25.0,328.0,71.83,55.82
2016,6,18,7,45,634.0,99.0,2.55,25.5,381.0,74.76,57.97
2016,6,18,8,0,672.0,104.0,2.5,26.0,434.0,77.66,60.04
2016,6,18,8,15,698.0,109.0,2.4,26.0,485.5,80.22,61.94
2016,6,18,8,30,724.0,114.0,2.3,26.0,537.0,82.65,63.72
2016,6,18,8,45,748.5,115.5,2.2,26.5,587.0,89.83,69.28
2016,6,18,9,0,773.0,117.0,2.1,27.0,637.0,89.96,69.01
2016,6,18,9,15,788.0,120.0,2.0,27.0,681.5,90.7,69.4
2016,6,18,9,30,803.0,123.0,1.9,27.0,726.0,91.29,69.7
2016,6,18,9,45,818.0,123.5,1.85,27.5,767.0,90.37,68.63
2016,6,18,10,0,833.0,124.0,1.8,28.0,808.0,102.18,77.88
2016,6,18,10,15,841.5,126.0,1.65,28.5,842.0,154.55,87.06
2016,6,18,10,30,850.0,128.0,1.5,29.0,876.0,208.0,118.78
2016,6,18,10,45,859.0,127.5,1.35,29.5,904.0,261.17,158.02
2016,6,18,11,0,868.0,127.0,1.2,30.0,932.0,315.05,201.05
2016,6,18,11,15,872.5,128.0,1.2,30.0,952.5,368.78,245.65
2016,6,18,11,30,877.0,129.0,1.2,30.0,973.0,422.36,289.84
2016,6,18,11,45,874.0,134.0,1.2,30.5,984.5,474.59,331.53
2016,6,18,12,0,871.0,139.0,1.2,31.0,996.0,525.64,370.96
2016,6,18,12,15,872.0,139.5,1.3,31.0,1001.5,575.05,409.29
2016,6,18,12,30,873.0,140.0,1.4,31.0,1007.0,623.71,446.11
2016,6,18,12,45,874.0,138.5,1.5,31.0,1004.5,670.36,480.73
2016,6,18,13,0,875.0,137.0,1.6,31.0,1002.0,715.77,513.78
2016,6,18,13,15,873.0,136.5,1.65,31.0,991.5,757.83,543.58
2016,6,18,13,30,871.0,136.0,1.7,31.0,981.0,797.43,570.9
2016,6,18,13,45,868.0,134.5,1.75,31.0,963.0,832.72,594.16
2016,6,18,14,0,865.0,133.0,1.8,31.0,945.0,865.0,615.5
2016,6,18,14,15,859.0,131.5,1.8,31.0,919.0,891.51,632.69
2016,6,18,14,30,853.0,130.0,1.8,31.0,893.0,914.63,647.83
2016,6,18,14,45,842.0,130.0,1.8,31.0,859.5,931.05,658.85
2016,6,18,15,0,831.0,130.0,1.8,31.0,826.0,943.89,667.82
2016,6,18,15,15,820.0,127.5,1.75,31.0,787.5,965.34,681.75
2016,6,18,15,30,809.0,125.0,1.7,31.0,749.0,968.63,684.34
2016,6,18,15,45,794.0,122.5,1.7,31.0,704.5,964.25,683.14
2016,6,18,16,0,779.0,120.0,1.7,31.0,660.0,956.25,679.92
2016,6,18,16,15,760.0,116.0,1.65,30.5,612.0,938.96,671.73
2016,6,18,16,30,741.0,112.0,1.6,30.0,564.0,918.3,661.53
2016,6,18,16,45,714.0,109.0,1.55,30.0,512.0,894.53,648.05
2016,6,18,17,0,687.0,106.0,1.5,30.0,460.0,861.61,628.59
2016,6,18,17,15,654.0,100.0,1.45,29.5,407.5,816.41,602.09
2016,6,18,17,30,621.0,94.0,1.4,29.0,355.0,769.3,573.71
2016,6,18,17,45,570.0,88.5,1.35,29.0,301.5,703.93,530.77
2016,6,18,18,0,519.0,83.0,1.3,29.0,248.0,638.0,486.03
2016,6,18,18,15,456.5,73.5,1.25,28.0,198.0,556.76,429.97
2016,6,18,18,30,394.0,64.0,1.2,27.0,148.0,471.07,367.36
2016,6,18,18,45,299.0,51.0,1.15,26.5,104.5,364.17,284.33
2016,6,18,19,0,204.0,38.0,1.1,26.0,61.0,263.97,200.5
2016,6,18,19,15,102.0,19.0,1.15,25.5,30.5,136.74,58.26
2016,6,18,19,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,6,18,19,45,0.0,0.0,1.25,25.0,0.0,0.0,0.0
2016,6,18,20,0,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,6,18,20,15,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,6,18,20,30,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,6,18,20,45,0.0,0.0,1.35,25.0,0.0,0.0,0.0
2016,6,18,21,0,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,6,18,21,15,0.0,0.0,1.4,24.5,0.0,0.0,0.0
2016,6,18,21,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,6,18,21,45,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,6,18,22,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,6,18,22,15,0.0,0.0,1.35,24.0,0.0,0.0,0.0
2016,6,18,22,30,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,6,18,22,45,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,6,18,23,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,6,18,23,15,0.0,0.0,1.25,23.5,0.0,0.0,0.0
2016,6,18,23,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,6,18,23,45,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,6,19,0,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,6,19,0,15,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2016,6,19,0,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,6,19,0,45,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,6,19,1,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,6,19,1,15,0.0,0.0,1.1,22.5,0.0,0.0,0.0
2016,6,19,1,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,6,19,1,45,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,6,19,2,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,6,19,2,15,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,6,19,2,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,6,19,2,45,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,6,19,3,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,6,19,3,15,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,6,19,3,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,6,19,3,45,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,6,19,4,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,6,19,4,15,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,6,19,4,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,6,19,4,45,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,6,19,5,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,6,19,5,15,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,6,19,5,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,6,19,5,45,47.5,15.0,1.35,22.5,19.0,11.8,0.0
2016,6,19,6,0,95.0,30.0,1.5,23.0,38.0,22.43,11.22
2016,6,19,6,15,176.5,47.5,1.65,23.5,75.5,35.3,24.03
2016,6,19,6,30,258.0,65.0,1.8,24.0,113.0,47.87,35.29
2016,6,19,6,45,346.0,73.0,1.95,24.5,159.5,54.01,40.81
2016,6,19,7,0,434.0,81.0,2.1,25.0,206.0,60.26,46.17
2016,6,19,7,15,338.5,115.5,2.1,25.0,225.5,81.08,63.83
2016,6,19,7,30,243.0,150.0,2.1,25.0,245.0,102.12,81.38
2016,6,19,7,45,221.0,177.5,2.15,25.5,274.0,117.37,93.63
2016,6,19,8,0,199.0,205.0,2.2,26.0,303.0,136.22,108.65
2016,6,19,8,15,257.0,221.5,2.15,26.0,362.5,141.3,112.37
2016,6,19,8,30,315.0,238.0,2.1,26.0,422.0,150.6,119.53
2016,6,19,8,45,306.5,264.0,2.05,26.5,456.5,162.64,128.61
2016,6,19,9,0,298.0,290.0,2.0,27.0,491.0,173.87,136.92
2016,6,19,9,15,531.5,212.5,2.0,27.0,600.5,129.71,101.0
2016,6,19,9,30,765.0,135.0,2.0,27.0,710.0,97.03,74.33
2016,6,19,9,45,550.5,251.5,2.05,27.5,677.0,144.5,112.32
2016,6,19,10,0,336.0,368.0,2.1,28.0,644.0,202.74,157.9
2016,6,19,10,15,390.0,362.0,2.15,28.0,695.5,232.86,160.68
2016,6,19,10,30,444.0,356.0,2.2,28.0,747.0,254.94,170.95
2016,6,19,10,45,374.0,399.5,2.3,28.0,736.5,309.69,214.28
2016,6,19,11,0,304.0,443.0,2.4,28.0,726.0,343.94,243.43
2016,6,19,11,15,567.0,298.0,2.45,28.0,839.0,358.99,250.02
2016,6,19,11,30,830.0,153.0,2.5,28.0,952.0,416.55,291.81
2016,6,19,11,45,551.0,321.0,2.6,28.0,854.5,454.08,327.01
2016,6,19,12,0,272.0,489.0,2.7,28.0,757.0,466.98,340.07
2016,6,19,12,15,556.0,321.5,2.7,28.0,872.5,536.04,391.63
2016,6,19,12,30,840.0,154.0,2.7,28.0,988.0,611.8,449.6
2016,6,19,12,45,492.5,330.0,2.75,28.0,819.0,579.42,425.64
2016,6,19,13,0,145.0,506.0,2.8,28.0,650.0,500.39,366.29
2016,6,19,13,15,170.5,500.0,2.75,28.0,667.0,532.82,390.37
2016,6,19,13,30,196.0,494.0,2.7,28.0,684.0,566.28,414.54
2016,6,19,13,45,516.0,318.5,2.7,28.0,805.5,720.48,528.72
2016,6,19,14,0,836.0,143.0,2.7,28.0,927.0,848.06,620.1
2016,6,19,14,15,554.5,287.0,2.65,28.0,801.5,783.82,572.4
2016,6,19,14,30,273.0,431.0,2.6,28.0,676.0,665.59,486.19
2016,6,19,14,45,543.5,281.5,2.55,28.0,745.0,813.59,595.38
2016,6,19,15,0,814.0,132.0,2.5,28.0,814.0,943.76,683.99
2016,6,19,15,15,803.5,129.5,2.4,28.0,776.5,951.03,687.82
2016,6,19,15,30,793.0,127.0,2.3,28.0,739.0,954.66,690.55
2016,6,19,15,45,782.5,122.0,2.25,28.0,696.5,951.92,689.84
2016,6,19,16,0,772.0,117.0,2.2,28.0,654.0,945.6,687.04
2016,6,19,16,15,754.0,113.5,2.1,28.0,606.5,929.89,677.82
2016,6,19,16,30,736.0,110.0,2.0,28.0,559.0,910.86,666.61
2016,6,19,16,45,715.5,105.0,1.95,28.0,509.0,890.85,655.34
2016,6,19,17,0,695.0,100.0,1.9,28.0,459.0,861.85,638.12
2016,6,19,17,15,663.5,94.5,1.75,27.5,407.0,818.71,611.53
2016,6,19,17,30,632.0,89.0,1.6,27.0,355.0,773.62,583.17
2016,6,19,17,45,592.0,82.0,1.5,27.0,303.0,716.79,545.23
2016,6,19,18,0,552.0,75.0,1.4,27.0,251.0,659.15,505.55
2016,6,19,18,15,491.5,67.0,1.3,26.5,201.0,581.1,450.32
2016,6,19,18,30,431.0,59.0,1.2,26.0,151.0,504.22,393.16
2016,6,19,18,45,343.5,47.5,1.15,25.5,107.5,402.18,313.98
2016,6,19,19,0,256.0,36.0,1.1,25.0,64.0,302.47,231.02
2016,6,19,19,15,128.0,18.0,1.15,24.5,32.0,154.83,69.73
2016,6,19,19,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,6,19,19,45,0.0,0.0,1.25,24.0,0.0,0.0,0.0
2016,6,19,20,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,6,19,20,15,0.0,0.0,1.3,23.5,0.0,0.0,0.0
2016,6,19,20,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,6,19,20,45,0.0,0.0,1.35,23.0,0.0,0.0,0.0
2016,6,19,21,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,6,19,21,15,0.0,0.0,1.45,22.5,0.0,0.0,0.0
2016,6,19,21,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,19,21,45,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,6,19,22,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,6,19,22,15,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,6,19,22,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,6,19,22,45,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2016,6,19,23,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,6,19,23,15,0.0,0.0,1.7,21.5,0.0,0.0,0.0
2016,6,19,23,30,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,6,19,23,45,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,6,20,0,0,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,6,20,0,15,0.0,0.0,1.65,21.0,0.0,0.0,0.0
2016,6,20,0,30,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,6,20,0,45,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,6,20,1,0,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,6,20,1,15,0.0,0.0,1.55,21.0,0.0,0.0,0.0
2016,6,20,1,30,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,6,20,1,45,0.0,0.0,1.45,21.0,0.0,0.0,0.0
2016,6,20,2,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,6,20,2,15,0.0,0.0,1.3,20.5,0.0,0.0,0.0
2016,6,20,2,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,20,2,45,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2016,6,20,3,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,20,3,15,0.0,0.0,1.05,20.0,0.0,0.0,0.0
2016,6,20,3,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,6,20,3,45,0.0,0.0,0.95,20.0,0.0,0.0,0.0
2016,6,20,4,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,20,4,15,0.0,0.0,0.85,20.0,0.0,0.0,0.0
2016,6,20,4,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,20,4,45,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,20,5,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,20,5,15,0.0,0.0,0.8,20.5,0.0,0.0,0.0
2016,6,20,5,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,6,20,5,45,72.5,14.5,0.85,21.5,20.5,11.41,0.0
2016,6,20,6,0,145.0,29.0,0.9,22.0,41.0,21.86,10.79
2016,6,20,6,15,243.5,43.0,1.05,22.5,81.0,32.43,21.74
2016,6,20,6,30,342.0,57.0,1.2,23.0,121.0,43.02,31.31
2016,6,20,6,45,417.0,66.0,1.4,23.5,169.0,52.15,39.4
2016,6,20,7,0,492.0,75.0,1.6,24.0,217.0,58.77,45.1
2016,6,20,7,15,540.5,82.5,1.65,24.5,268.5,63.88,49.32
2016,6,20,7,30,589.0,90.0,1.7,25.0,320.0,68.91,53.34
2016,6,20,7,45,630.5,94.0,1.8,25.5,373.0,71.32,55.06
2016,6,20,8,0,672.0,98.0,1.9,26.0,426.0,73.76,56.77
2016,6,20,8,15,495.5,167.5,1.9,26.5,424.5,111.53,87.75
2016,6,20,8,30,319.0,237.0,1.9,27.0,423.0,150.19,118.74
2016,6,20,8,45,326.0,259.0,1.95,27.5,464.0,160.66,126.47
2016,6,20,9,0,333.0,281.0,2.0,28.0,505.0,170.51,133.69
2016,6,20,9,15,251.5,318.5,1.95,28.0,494.5,184.32,144.25
2016,6,20,9,30,170.0,356.0,1.9,28.0,484.0,210.04,164.12
2016,6,20,9,45,167.0,377.5,1.9,28.5,509.0,218.64,170.06
2016,6,20,10,0,164.0,399.0,1.9,29.0,534.0,226.83,175.72
2016,6,20,10,15,501.5,262.5,1.85,29.0,699.0,180.87,117.58
2016,6,20,10,30,839.0,126.0,1.8,29.0,864.0,203.84,116.26
2016,6,20,10,45,544.0,291.5,1.8,29.5,776.0,276.81,182.07
2016,6,20,11,0,249.0,457.0,1.8,30.0,688.0,335.85,236.8
2016,6,20,11,15,556.5,293.0,1.8,30.0,824.5,352.16,242.45
2016,6,20,11,30,864.0,129.0,1.8,30.0,961.0,415.91,287.09
2016,6,20,11,45,868.5,128.5,1.85,30.5,974.5,467.6,328.92
2016,6,20,12,0,873.0,128.0,1.9,31.0,988.0,518.8,369.24
2016,6,20,12,15,874.0,128.5,1.95,31.0,993.0,568.14,407.84
2016,6,20,12,30,875.0,129.0,2.0,31.0,998.0,616.66,444.8
2016,6,20,12,45,876.0,127.5,2.05,31.5,996.0,663.08,478.44
2016,6,20,13,0,877.0,126.0,2.1,32.0,994.0,708.21,510.28
2016,6,20,13,15,577.5,302.0,2.1,32.0,871.0,685.12,491.17
2016,6,20,13,30,278.0,478.0,2.1,32.0,748.0,624.91,445.96
2016,6,20,13,45,573.5,300.0,2.15,32.0,842.5,750.57,537.89
2016,6,20,14,0,869.0,122.0,2.2,32.0,937.0,858.1,612.89
2016,6,20,14,15,588.5,271.5,2.25,32.0,817.5,800.5,572.29
2016,6,20,14,30,308.0,421.0,2.3,32.0,698.0,687.97,492.75
2016,6,20,14,45,230.5,416.0,2.35,32.0,618.5,608.82,440.01
2016,6,20,15,0,153.0,411.0,2.4,32.0,539.0,543.16,394.52
2016,6,20,15,15,467.5,272.5,2.45,32.0,638.5,767.4,557.09
2016,6,20,15,30,782.0,134.0,2.5,32.0,738.0,951.08,680.78
2016,6,20,15,45,417.0,214.0,2.55,32.0,534.5,680.46,499.28
2016,6,20,16,0,52.0,294.0,2.6,32.0,331.0,332.04,245.97
2016,6,20,16,15,203.5,268.5,2.6,31.5,395.5,489.11,367.57
2016,6,20,16,30,355.0,243.0,2.6,31.0,460.0,645.73,483.35
2016,6,20,16,45,508.5,177.5,2.6,31.0,457.5,755.36,563.81
2016,6,20,17,0,662.0,112.0,2.6,31.0,455.0,844.15,625.67
2016,6,20,17,15,629.0,106.0,2.45,30.5,403.0,799.33,597.01
2016,6,20,17,30,596.0,100.0,2.3,30.0,351.0,752.59,567.53
2016,6,20,17,45,549.5,93.0,2.2,29.5,299.0,690.05,526.41
2016,6,20,18,0,503.0,86.0,2.1,29.0,247.0,626.82,483.33
2016,6,20,18,15,439.0,76.5,1.9,28.0,197.5,536.65,418.88
2016,6,20,18,30,375.0,67.0,1.7,27.0,148.0,459.05,360.76
2016,6,20,18,45,284.0,53.5,1.5,26.5,105.0,355.58,278.86
2016,6,20,19,0,193.0,40.0,1.3,26.0,62.0,258.54,196.92
2016,6,20,19,15,96.5,20.0,1.3,25.5,31.0,135.26,61.9
2016,6,20,19,30,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,6,20,19,45,0.0,0.0,1.35,25.0,0.0,0.0,0.0
2016,6,20,20,0,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,6,20,20,15,0.0,0.0,1.4,24.5,0.0,0.0,0.0
2016,6,20,20,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,6,20,20,45,0.0,0.0,1.45,24.0,0.0,0.0,0.0
2016,6,20,21,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,6,20,21,15,0.0,0.0,1.5,23.5,0.0,0.0,0.0
2016,6,20,21,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,6,20,21,45,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,6,20,22,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,6,20,22,15,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,6,20,22,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,6,20,22,45,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,6,20,23,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,6,20,23,15,0.0,0.0,1.4,22.5,0.0,0.0,0.0
2016,6,20,23,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,6,20,23,45,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,6,21,0,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,21,0,15,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,21,0,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,21,0,45,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,21,1,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,21,1,15,0.0,0.0,1.5,21.5,0.0,0.0,0.0
2016,6,21,1,30,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,6,21,1,45,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,6,21,2,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,6,21,2,15,0.0,0.0,1.45,21.0,0.0,0.0,0.0
2016,6,21,2,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,6,21,2,45,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,6,21,3,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,6,21,3,15,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,6,21,3,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,6,21,3,45,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,6,21,4,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,6,21,4,15,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,6,21,4,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,6,21,4,45,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,6,21,5,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,6,21,5,15,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,6,21,5,30,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,6,21,5,45,68.0,14.5,2.3,21.5,20.0,11.41,0.0
2016,6,21,6,0,136.0,29.0,2.6,22.0,40.0,21.83,10.63
2016,6,21,6,15,237.0,43.5,2.6,22.5,80.0,32.74,21.96
2016,6,21,6,30,338.0,58.0,2.6,23.0,120.0,43.68,31.84
2016,6,21,6,45,415.5,67.0,2.65,24.0,169.0,50.65,38.01
2016,6,21,7,0,493.0,76.0,2.7,25.0,218.0,59.56,45.58
2016,6,21,7,15,542.5,83.5,2.65,25.5,270.0,64.66,49.78
2016,6,21,7,30,592.0,91.0,2.6,26.0,322.0,69.69,53.78
2016,6,21,7,45,632.5,95.0,2.55,26.5,375.0,72.06,55.46
2016,6,21,8,0,673.0,99.0,2.5,27.0,428.0,74.45,57.12
2016,6,21,8,15,699.0,103.5,2.4,27.5,479.5,76.82,58.74
2016,6,21,8,30,725.0,108.0,2.3,28.0,531.0,85.73,65.74
2016,6,21,8,45,747.0,111.0,2.2,28.5,580.0,86.93,66.34
2016,6,21,9,0,769.0,114.0,2.1,29.0,629.0,88.05,66.88
2016,6,21,9,15,784.0,117.0,2.0,29.5,674.0,88.85,67.19
2016,6,21,9,30,799.0,120.0,1.9,30.0,719.0,89.52,67.4
2016,6,21,9,45,811.0,122.0,1.85,30.5,759.0,89.39,66.98
2016,6,21,10,0,823.0,124.0,1.8,31.0,799.0,99.89,75.08
2016,6,21,10,15,831.5,126.0,1.8,31.0,833.0,151.39,84.75
2016,6,21,10,30,840.0,128.0,1.8,31.0,867.0,204.23,115.66
2016,6,21,10,45,847.0,129.0,1.85,31.5,894.5,257.16,154.55
2016,6,21,11,0,854.0,130.0,1.9,32.0,922.0,310.62,197.4
2016,6,21,11,15,858.5,131.5,1.95,32.0,942.5,363.87,241.71
2016,6,21,11,30,863.0,133.0,2.0,32.0,963.0,417.0,285.81
2016,6,21,11,45,867.0,132.5,2.05,32.5,976.5,468.49,327.33
2016,6,21,12,0,871.0,132.0,2.1,33.0,990.0,519.45,367.26
2016,6,21,12,15,872.0,132.0,2.15,33.0,995.0,568.48,405.45
2016,6,21,12,30,873.0,132.0,2.2,33.0,1000.0,616.68,442.02
2016,6,21,12,45,873.0,131.5,2.25,33.0,997.0,663.13,476.47
2016,6,21,13,0,873.0,131.0,2.3,33.0,994.0,708.3,509.26
2016,6,21,13,15,527.5,313.0,2.3,33.0,833.0,660.03,472.82
2016,6,21,13,30,182.0,495.0,2.3,33.0,672.0,555.67,396.79
2016,6,21,13,45,204.5,482.5,2.35,33.0,677.5,581.54,416.3
2016,6,21,14,0,227.0,470.0,2.4,33.0,683.0,607.51,435.15
2016,6,21,14,15,208.0,458.0,2.4,33.0,649.0,597.22,428.47
2016,6,21,14,30,189.0,446.0,2.4,33.0,615.0,584.37,420.21
2016,6,21,14,45,184.0,428.5,2.45,33.0,588.5,577.04,416.3
2016,6,21,15,0,179.0,411.0,2.5,33.0,562.0,568.01,411.19
2016,6,21,15,15,501.5,261.0,2.45,33.0,655.0,788.96,569.71
2016,6,21,15,30,824.0,111.0,2.4,33.0,748.0,953.58,678.52
2016,6,21,15,45,555.0,209.0,2.4,33.0,627.5,823.99,593.99
2016,6,21,16,0,286.0,307.0,2.4,33.0,507.0,633.0,461.86
2016,6,21,16,15,525.5,203.0,2.35,32.5,537.0,794.3,581.08
2016,6,21,16,30,765.0,99.0,2.3,32.0,567.0,927.28,670.71
2016,6,21,16,45,744.0,95.0,2.25,32.0,516.5,901.39,654.41
2016,6,21,17,0,723.0,91.0,2.2,32.0,466.0,872.57,637.61
2016,6,21,17,15,693.0,86.5,2.1,31.5,413.5,837.37,617.25
2016,6,21,17,30,663.0,82.0,2.0,31.0,361.0,794.72,591.47
2016,6,21,17,45,624.5,75.5,1.9,30.5,309.0,739.45,556.29
2016,6,21,18,0,586.0,69.0,1.8,30.0,257.0,683.3,519.22
2016,6,21,18,15,526.0,62.0,1.6,29.0,206.5,606.37,465.76
2016,6,21,18,30,466.0,55.0,1.4,28.0,156.0,530.66,410.34
2016,6,21,18,45,377.5,44.5,1.25,27.5,111.5,428.05,331.08
2016,6,21,19,0,289.0,34.0,1.1,27.0,67.0,330.66,250.46
2016,6,21,19,15,144.5,17.0,1.1,26.5,33.5,173.36,82.56
2016,6,21,19,30,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,6,21,19,45,0.0,0.0,1.15,25.5,0.0,0.0,0.0
2016,6,21,20,0,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,6,21,20,15,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,6,21,20,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,6,21,20,45,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,6,21,21,0,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,6,21,21,15,0.0,0.0,1.45,24.5,0.0,0.0,0.0
2016,6,21,21,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,6,21,21,45,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,6,21,22,0,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,6,21,22,15,0.0,0.0,1.75,24.0,0.0,0.0,0.0
2016,6,21,22,30,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,6,21,22,45,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,6,21,23,0,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,6,21,23,15,0.0,0.0,2.1,23.5,0.0,0.0,0.0
2016,6,21,23,30,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,6,21,23,45,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,6,22,0,0,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,6,22,0,15,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,6,22,0,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,6,22,0,45,0.0,0.0,2.45,23.0,0.0,0.0,0.0
2016,6,22,1,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,6,22,1,15,0.0,0.0,2.45,22.5,0.0,0.0,0.0
2016,6,22,1,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
