Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,7,1,23,30,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,7,1,23,45,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,7,2,0,0,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,7,2,0,15,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,7,2,0,30,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,7,2,0,45,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,7,2,1,0,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,7,2,1,15,0.0,0.0,2.25,23.5,0.0,0.0,0.0
2016,7,2,1,30,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,7,2,1,45,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,7,2,2,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,7,2,2,15,0.0,0.0,2.15,23.0,0.0,0.0,0.0
2016,7,2,2,30,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,7,2,2,45,0.0,0.0,2.05,23.0,0.0,0.0,0.0
2016,7,2,3,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,7,2,3,15,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,7,2,3,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,7,2,3,45,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,7,2,4,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,7,2,4,15,0.0,0.0,2.05,23.0,0.0,0.0,0.0
2016,7,2,4,30,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,7,2,4,45,0.0,0.0,2.15,23.0,0.0,0.0,0.0
2016,7,2,5,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,7,2,5,15,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,7,2,5,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,7,2,5,45,29.0,13.0,2.85,23.5,15.0,10.23,0.0
2016,7,2,6,0,58.0,26.0,3.1,24.0,30.0,19.49,6.54
2016,7,2,6,15,145.5,45.5,3.25,24.5,67.5,33.56,22.15
2016,7,2,6,30,233.0,65.0,3.4,25.0,105.0,47.7,34.82
2016,7,2,6,45,320.5,76.5,3.6,25.5,153.0,56.16,42.39
2016,7,2,7,0,408.0,88.0,3.8,26.0,201.0,64.63,49.68
2016,7,2,7,15,461.5,98.0,3.85,26.5,252.0,71.65,55.52
2016,7,2,7,30,515.0,108.0,3.9,27.0,303.0,78.56,61.09
2016,7,2,7,45,385.0,150.5,4.0,27.5,309.0,102.07,80.4
2016,7,2,8,0,255.0,193.0,4.1,28.0,315.0,126.46,100.08
2016,7,2,8,15,294.0,211.0,4.1,28.5,367.5,136.68,107.83
2016,7,2,8,30,333.0,229.0,4.1,29.0,420.0,146.53,115.21
2016,7,2,8,45,536.5,177.5,4.2,29.5,518.0,115.49,89.42
2016,7,2,9,0,740.0,126.0,4.3,30.0,616.0,95.1,72.44
2016,7,2,9,15,756.5,129.5,4.35,30.5,661.0,95.92,72.75
2016,7,2,9,30,773.0,133.0,4.4,31.0,706.0,96.59,72.94
2016,7,2,9,45,790.0,133.0,4.45,31.5,747.5,95.16,71.47
2016,7,2,10,0,807.0,133.0,4.5,32.0,789.0,93.74,70.03
2016,7,2,10,15,816.5,135.0,4.5,32.0,824.0,135.22,76.06
2016,7,2,10,30,826.0,137.0,4.5,32.0,859.0,196.91,111.64
2016,7,2,10,45,835.5,137.0,4.55,32.5,887.5,249.31,149.18
2016,7,2,11,0,845.0,137.0,4.6,33.0,916.0,302.54,191.72
2016,7,2,11,15,849.5,138.0,4.6,33.0,937.5,355.35,236.12
2016,7,2,11,30,854.0,139.0,4.6,33.0,959.0,408.08,280.6
2016,7,2,11,45,854.0,142.0,4.65,33.5,971.5,459.73,323.15
2016,7,2,12,0,854.0,145.0,4.7,34.0,984.0,510.56,363.96
2016,7,2,12,15,855.0,145.5,4.7,34.0,990.0,559.61,403.03
2016,7,2,12,30,856.0,146.0,4.7,34.0,996.0,607.92,440.54
2016,7,2,12,45,854.5,146.5,4.7,34.5,993.5,653.95,474.52
2016,7,2,13,0,853.0,147.0,4.7,35.0,991.0,698.77,506.7
2016,7,2,13,15,851.0,146.5,4.7,35.0,981.0,740.74,537.25
2016,7,2,13,30,849.0,146.0,4.7,35.0,971.0,780.39,565.73
2016,7,2,13,45,843.0,146.5,4.75,35.0,952.5,814.98,589.5
2016,7,2,14,0,837.0,147.0,4.8,35.0,934.0,846.55,611.11
2016,7,2,14,15,831.0,145.5,4.75,35.0,909.0,873.34,628.99
2016,7,2,14,30,825.0,144.0,4.7,35.0,884.0,896.83,644.88
2016,7,2,14,45,816.0,142.0,4.7,35.0,852.0,928.69,666.54
2016,7,2,15,0,807.0,140.0,4.7,35.0,820.0,942.3,676.29
2016,7,2,15,15,795.5,137.5,4.65,34.5,781.5,949.32,683.18
2016,7,2,15,30,784.0,135.0,4.6,34.0,743.0,952.64,687.88
2016,7,2,15,45,766.0,133.5,4.6,34.0,699.0,946.89,685.64
2016,7,2,16,0,748.0,132.0,4.6,34.0,655.0,937.49,681.2
2016,7,2,16,15,524.5,195.0,4.55,33.5,549.5,784.26,580.3
2016,7,2,16,30,301.0,258.0,4.5,33.0,444.0,608.2,455.35
2016,7,2,16,45,474.0,188.0,4.45,33.0,450.5,733.17,550.53
2016,7,2,17,0,647.0,118.0,4.4,33.0,457.0,837.93,625.58
2016,7,2,17,15,613.0,112.0,4.25,32.5,404.5,792.6,596.5
2016,7,2,17,30,579.0,106.0,4.1,32.0,352.0,745.3,566.33
2016,7,2,17,45,528.0,99.5,4.0,31.5,299.5,679.31,522.05
2016,7,2,18,0,477.0,93.0,3.9,31.0,247.0,604.17,469.54
2016,7,2,18,15,413.0,82.5,3.75,30.5,197.5,523.55,410.6
2016,7,2,18,30,349.0,72.0,3.6,30.0,148.0,445.28,350.75
2016,7,2,18,45,257.5,57.5,3.45,29.5,105.0,340.66,267.01
2016,7,2,19,0,166.0,43.0,3.3,29.0,62.0,223.53,170.37
2016,7,2,19,15,83.0,21.5,3.35,28.5,31.0,112.62,56.65
2016,7,2,19,30,0.0,0.0,3.4,28.0,0.0,0.0,0.0
2016,7,2,19,45,0.0,0.0,3.5,28.0,0.0,0.0,0.0
2016,7,2,20,0,0.0,0.0,3.6,28.0,0.0,0.0,0.0
2016,7,2,20,15,0.0,0.0,3.65,27.5,0.0,0.0,0.0
2016,7,2,20,30,0.0,0.0,3.7,27.0,0.0,0.0,0.0
2016,7,2,20,45,0.0,0.0,3.8,27.0,0.0,0.0,0.0
2016,7,2,21,0,0.0,0.0,3.9,27.0,0.0,0.0,0.0
2016,7,2,21,15,0.0,0.0,3.9,26.5,0.0,0.0,0.0
2016,7,2,21,30,0.0,0.0,3.9,26.0,0.0,0.0,0.0
2016,7,2,21,45,0.0,0.0,3.9,26.0,0.0,0.0,0.0
2016,7,2,22,0,0.0,0.0,3.9,26.0,0.0,0.0,0.0
2016,7,2,22,15,0.0,0.0,3.85,25.5,0.0,0.0,0.0
2016,7,2,22,30,0.0,0.0,3.8,25.0,0.0,0.0,0.0
2016,7,2,22,45,0.0,0.0,3.75,25.0,0.0,0.0,0.0
2016,7,2,23,0,0.0,0.0,3.7,25.0,0.0,0.0,0.0
2016,7,2,23,15,0.0,0.0,3.65,24.5,0.0,0.0,0.0
2016,7,2,23,30,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2016,7,2,23,45,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2016,7,3,0,0,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2016,7,3,0,15,0.0,0.0,3.65,24.0,0.0,0.0,0.0
2016,7,3,0,30,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2016,7,3,0,45,0.0,0.0,3.75,24.0,0.0,0.0,0.0
2016,7,3,1,0,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2016,7,3,1,15,0.0,0.0,3.9,24.0,0.0,0.0,0.0
2016,7,3,1,30,0.0,0.0,4.0,24.0,0.0,0.0,0.0
2016,7,3,1,45,0.0,0.0,4.1,24.0,0.0,0.0,0.0
2016,7,3,2,0,0.0,0.0,4.2,24.0,0.0,0.0,0.0
2016,7,3,2,15,0.0,0.0,4.2,23.5,0.0,0.0,0.0
2016,7,3,2,30,0.0,0.0,4.2,23.0,0.0,0.0,0.0
2016,7,3,2,45,0.0,0.0,4.2,23.0,0.0,0.0,0.0
2016,7,3,3,0,0.0,0.0,4.2,23.0,0.0,0.0,0.0
2016,7,3,3,15,0.0,0.0,4.15,23.0,0.0,0.0,0.0
2016,7,3,3,30,0.0,0.0,4.1,23.0,0.0,0.0,0.0
2016,7,3,3,45,0.0,0.0,4.1,23.0,0.0,0.0,0.0
2016,7,3,4,0,0.0,0.0,4.1,23.0,0.0,0.0,0.0
2016,7,3,4,15,0.0,0.0,4.05,23.0,0.0,0.0,0.0
2016,7,3,4,30,0.0,0.0,4.0,23.0,0.0,0.0,0.0
2016,7,3,4,45,0.0,0.0,4.0,23.0,0.0,0.0,0.0
2016,7,3,5,0,0.0,0.0,4.0,23.0,0.0,0.0,0.0
2016,7,3,5,15,0.0,0.0,4.1,23.0,0.0,0.0,0.0
2016,7,3,5,30,0.0,0.0,4.2,23.0,0.0,0.0,0.0
2016,7,3,5,45,0.0,1.0,4.35,23.5,1.0,0.79,0.0
2016,7,3,6,0,0.0,2.0,4.5,24.0,2.0,1.51,0.0
2016,7,3,6,15,0.0,5.5,4.7,24.5,5.5,4.16,0.0
2016,7,3,6,30,0.0,9.0,4.9,25.0,9.0,6.82,0.14
2016,7,3,6,45,0.0,13.5,5.15,25.5,13.5,10.25,3.14
2016,7,3,7,0,0.0,18.0,5.4,26.0,18.0,13.68,6.11
2016,7,3,7,15,0.0,25.5,5.5,26.5,25.5,19.42,11.01
2016,7,3,7,30,0.0,33.0,5.6,27.0,33.0,25.18,15.85
2016,7,3,7,45,0.0,65.5,5.7,27.5,65.5,50.23,36.94
2016,7,3,8,0,0.0,98.0,5.8,28.0,98.0,74.46,57.01
2016,7,3,8,15,6.5,145.5,5.8,28.5,149.5,107.38,83.92
2016,7,3,8,30,13.0,193.0,5.8,29.0,201.0,138.78,109.13
2016,7,3,8,45,15.5,210.5,5.85,29.5,220.5,150.82,118.28
2016,7,3,9,0,18.0,228.0,5.9,30.0,240.0,162.75,127.26
2016,7,3,9,15,30.0,267.5,5.85,30.5,289.5,175.54,136.84
2016,7,3,9,30,42.0,307.0,5.8,31.0,339.0,196.5,152.81
2016,7,3,9,45,154.0,344.5,5.75,31.5,468.5,204.32,158.26
2016,7,3,10,0,266.0,382.0,5.7,32.0,598.0,206.24,159.09
2016,7,3,10,15,346.5,369.5,5.65,32.0,664.0,225.22,156.68
2016,7,3,10,30,427.0,357.0,5.6,32.0,730.0,244.89,163.34
2016,7,3,10,45,625.0,252.0,5.55,32.5,818.0,256.65,163.2
2016,7,3,11,0,823.0,147.0,5.5,33.0,906.0,301.06,191.77
2016,7,3,11,15,827.5,148.5,5.4,33.0,926.5,353.03,235.55
2016,7,3,11,30,832.0,150.0,5.3,33.0,947.0,404.95,279.44
2016,7,3,11,45,832.5,152.0,5.25,33.5,960.0,455.21,320.98
2016,7,3,12,0,833.0,154.0,5.2,34.0,973.0,504.72,360.83
2016,7,3,12,15,834.0,154.5,5.1,34.0,978.5,552.88,399.2
2016,7,3,12,30,835.0,155.0,5.0,34.0,984.0,600.35,436.02
2016,7,3,12,45,835.0,154.5,4.95,34.5,981.5,645.97,469.71
2016,7,3,13,0,835.0,154.0,4.9,35.0,979.0,690.54,501.69
2016,7,3,13,15,832.5,153.0,4.85,35.0,969.0,731.3,531.32
2016,7,3,13,30,830.0,152.0,4.8,35.0,959.0,769.71,558.79
2016,7,3,13,45,828.5,149.5,4.75,35.5,941.5,805.15,581.76
2016,7,3,14,0,827.0,147.0,4.7,36.0,924.0,837.74,602.34
2016,7,3,14,15,820.5,145.5,4.65,36.0,899.5,863.82,619.81
2016,7,3,14,30,814.0,144.0,4.6,36.0,875.0,901.2,644.73
2016,7,3,14,45,807.0,141.0,4.55,36.0,843.5,919.07,656.84
2016,7,3,15,0,800.0,138.0,4.5,36.0,812.0,933.39,666.87
2016,7,3,15,15,789.0,135.5,4.45,35.5,774.5,940.76,673.93
2016,7,3,15,30,778.0,133.0,4.4,35.0,737.0,944.49,678.84
2016,7,3,15,45,766.0,128.5,4.4,35.0,694.5,941.45,678.37
2016,7,3,16,0,754.0,124.0,4.4,35.0,652.0,934.83,675.76
2016,7,3,16,15,735.5,120.5,4.4,34.5,605.0,919.24,668.78
2016,7,3,16,30,717.0,117.0,4.4,34.0,558.0,907.34,664.36
2016,7,3,16,45,695.5,111.5,4.4,34.0,508.5,880.2,648.41
2016,7,3,17,0,674.0,106.0,4.4,34.0,459.0,850.27,630.55
2016,7,3,17,15,642.5,100.5,4.35,33.5,407.0,807.81,604.9
2016,7,3,17,30,611.0,95.0,4.3,33.0,355.0,763.36,577.33
2016,7,3,17,45,570.5,87.5,4.3,32.5,303.5,706.01,539.87
2016,7,3,18,0,530.0,80.0,4.3,32.0,252.0,647.79,500.35
2016,7,3,18,15,468.5,71.5,4.2,31.5,202.0,568.56,443.15
2016,7,3,18,30,407.0,63.0,4.1,31.0,152.0,490.41,384.01
2016,7,3,18,45,316.0,51.0,4.0,30.5,108.5,380.41,297.42
2016,7,3,19,0,225.0,39.0,3.9,30.0,65.0,283.89,216.26
2016,7,3,19,15,112.5,19.5,4.0,29.5,32.5,148.25,75.22
2016,7,3,19,30,0.0,0.0,4.1,29.0,0.0,0.0,0.0
2016,7,3,19,45,0.0,0.0,4.25,28.5,0.0,0.0,0.0
2016,7,3,20,0,0.0,0.0,4.4,28.0,0.0,0.0,0.0
2016,7,3,20,15,0.0,0.0,4.4,27.5,0.0,0.0,0.0
2016,7,3,20,30,0.0,0.0,4.4,27.0,0.0,0.0,0.0
2016,7,3,20,45,0.0,0.0,4.45,27.0,0.0,0.0,0.0
2016,7,3,21,0,0.0,0.0,4.5,27.0,0.0,0.0,0.0
2016,7,3,21,15,0.0,0.0,4.5,26.5,0.0,0.0,0.0
2016,7,3,21,30,0.0,0.0,4.5,26.0,0.0,0.0,0.0
2016,7,3,21,45,0.0,0.0,4.5,26.0,0.0,0.0,0.0
2016,7,3,22,0,0.0,0.0,4.5,26.0,0.0,0.0,0.0
2016,7,3,22,15,0.0,0.0,4.45,25.5,0.0,0.0,0.0
2016,7,3,22,30,0.0,0.0,4.4,25.0,0.0,0.0,0.0
2016,7,3,22,45,0.0,0.0,4.35,25.0,0.0,0.0,0.0
2016,7,3,23,0,0.0,0.0,4.3,25.0,0.0,0.0,0.0
2016,7,3,23,15,0.0,0.0,4.2,25.0,0.0,0.0,0.0
2016,7,3,23,30,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2016,7,3,23,45,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2016,7,4,0,0,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2016,7,4,0,15,0.0,0.0,4.05,24.5,0.0,0.0,0.0
2016,7,4,0,30,0.0,0.0,4.0,24.0,0.0,0.0,0.0
2016,7,4,0,45,0.0,0.0,3.95,24.0,0.0,0.0,0.0
2016,7,4,1,0,0.0,0.0,3.9,24.0,0.0,0.0,0.0
2016,7,4,1,15,0.0,0.0,3.85,24.0,0.0,0.0,0.0
2016,7,4,1,30,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2016,7,4,1,45,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2016,7,4,2,0,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2016,7,4,2,15,0.0,0.0,3.85,24.0,0.0,0.0,0.0
2016,7,4,2,30,0.0,0.0,3.9,24.0,0.0,0.0,0.0
2016,7,4,2,45,0.0,0.0,3.95,24.0,0.0,0.0,0.0
2016,7,4,3,0,0.0,0.0,4.0,24.0,0.0,0.0,0.0
2016,7,4,3,15,0.0,0.0,3.95,24.0,0.0,0.0,0.0
2016,7,4,3,30,0.0,0.0,3.9,24.0,0.0,0.0,0.0
2016,7,4,3,45,0.0,0.0,3.9,24.0,0.0,0.0,0.0
2016,7,4,4,0,0.0,0.0,3.9,24.0,0.0,0.0,0.0
2016,7,4,4,15,0.0,0.0,3.85,24.0,0.0,0.0,0.0
2016,7,4,4,30,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2016,7,4,4,45,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2016,7,4,5,0,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2016,7,4,5,15,0.0,0.0,3.85,24.0,0.0,0.0,0.0
2016,7,4,5,30,0.0,0.0,3.9,24.0,0.0,0.0,0.0
2016,7,4,5,45,0.0,9.0,4.0,24.0,9.0,7.08,0.0
2016,7,4,6,0,0.0,18.0,4.1,24.0,18.0,13.74,2.33
2016,7,4,6,15,18.5,40.0,4.25,24.0,43.0,29.62,18.87
2016,7,4,6,30,37.0,62.0,4.4,24.0,68.0,44.94,32.6
2016,7,4,6,45,73.0,82.5,4.6,24.5,100.5,58.83,44.83
2016,7,4,7,0,109.0,103.0,4.8,25.0,133.0,72.8,56.87
2016,7,4,7,15,114.5,127.0,4.9,25.5,164.5,88.11,69.75
2016,7,4,7,30,120.0,151.0,5.0,26.0,196.0,102.98,81.99
2016,7,4,7,45,274.0,155.0,5.15,26.5,279.5,105.6,83.73
2016,7,4,8,0,428.0,159.0,5.3,27.0,363.0,106.82,84.27
2016,7,4,8,15,538.5,146.5,5.35,27.5,433.5,100.53,78.56
2016,7,4,8,30,649.0,134.0,5.4,28.0,504.0,93.73,72.48
2016,7,4,8,45,520.5,197.0,5.45,28.5,511.5,125.98,98.51
2016,7,4,9,0,392.0,260.0,5.5,29.0,519.0,162.11,127.25
2016,7,4,9,15,571.0,201.0,5.5,29.5,608.0,123.71,95.62
2016,7,4,9,30,750.0,142.0,5.5,30.0,697.0,101.27,77.08
2016,7,4,9,45,770.5,140.5,5.5,30.5,739.5,98.83,74.78
2016,7,4,10,0,791.0,139.0,5.5,31.0,782.0,96.5,72.59
2016,7,4,10,15,801.5,141.5,5.45,31.5,817.0,135.5,77.63
2016,7,4,10,30,812.0,144.0,5.4,32.0,852.0,188.74,106.37
2016,7,4,10,45,623.5,265.5,5.35,32.5,820.0,262.91,167.87
2016,7,4,11,0,435.0,387.0,5.3,33.0,788.0,329.16,225.31
2016,7,4,11,15,642.0,264.5,5.2,33.5,872.0,354.12,240.38
2016,7,4,11,30,849.0,142.0,5.1,34.0,956.0,406.19,278.56
2016,7,4,11,45,634.0,288.5,5.1,34.5,902.0,452.94,319.55
2016,7,4,12,0,419.0,435.0,5.1,35.0,848.0,490.27,349.69
2016,7,4,12,15,634.5,293.0,5.05,35.0,921.5,543.2,389.76
2016,7,4,12,30,850.0,151.0,5.0,35.0,995.0,606.17,438.26
2016,7,4,12,45,856.5,146.5,5.0,35.5,995.0,654.06,473.56
2016,7,4,13,0,863.0,142.0,5.0,36.0,995.0,701.17,507.42
2016,7,4,13,15,658.5,286.0,5.0,36.0,933.0,725.54,521.68
2016,7,4,13,30,454.0,430.0,5.0,36.0,871.0,722.77,516.58
2016,7,4,13,45,657.5,281.5,5.0,36.5,907.0,798.33,572.16
2016,7,4,14,0,861.0,133.0,5.0,37.0,943.0,854.7,612.55
2016,7,4,14,15,855.5,131.5,5.0,37.0,918.0,882.34,631.04
2016,7,4,14,30,850.0,130.0,5.0,37.0,893.0,906.64,647.55
2016,7,4,14,45,615.0,246.0,5.0,37.0,787.5,849.35,608.8
2016,7,4,15,0,380.0,362.0,5.0,37.0,682.0,731.97,526.1
2016,7,4,15,15,369.5,350.0,4.95,36.5,649.5,725.59,524.36
2016,7,4,15,30,359.0,338.0,4.9,36.0,617.0,716.85,520.54
2016,7,4,15,45,560.0,233.0,4.9,36.0,639.0,844.17,613.58
2016,7,4,16,0,761.0,128.0,4.9,36.0,661.0,946.44,683.73
2016,7,4,16,15,742.0,124.0,4.85,35.5,613.0,929.89,675.17
2016,7,4,16,30,723.0,120.0,4.8,35.0,565.0,917.38,670.1
2016,7,4,16,45,697.0,116.0,4.75,35.0,514.0,887.63,652.13
2016,7,4,17,0,671.0,112.0,4.7,35.0,463.0,855.1,632.39
2016,7,4,17,15,566.0,121.0,4.5,34.5,394.5,756.72,567.55
2016,7,4,17,30,461.0,130.0,4.3,34.0,326.0,648.16,493.7
2016,7,4,17,45,423.0,117.5,4.1,33.5,278.0,591.24,455.04
2016,7,4,18,0,385.0,105.0,3.9,33.0,230.0,534.11,414.62
2016,7,4,18,15,337.0,90.0,3.75,32.0,184.5,464.69,363.91
2016,7,4,18,30,289.0,75.0,3.6,31.0,139.0,396.63,311.8
2016,7,4,18,45,216.5,58.5,3.45,30.5,99.0,307.39,239.83
2016,7,4,19,0,144.0,42.0,3.3,30.0,59.0,203.54,154.09
2016,7,4,19,15,72.0,21.0,3.5,29.5,29.5,102.84,50.04
2016,7,4,19,30,0.0,0.0,3.7,29.0,0.0,0.0,0.0
2016,7,4,19,45,0.0,0.0,3.9,28.5,0.0,0.0,0.0
2016,7,4,20,0,0.0,0.0,4.1,28.0,0.0,0.0,0.0
2016,7,4,20,15,0.0,0.0,4.15,27.5,0.0,0.0,0.0
2016,7,4,20,30,0.0,0.0,4.2,27.0,0.0,0.0,0.0
2016,7,4,20,45,0.0,0.0,4.3,27.0,0.0,0.0,0.0
2016,7,4,21,0,0.0,0.0,4.4,27.0,0.0,0.0,0.0
2016,7,4,21,15,0.0,0.0,4.45,26.5,0.0,0.0,0.0
2016,7,4,21,30,0.0,0.0,4.5,26.0,0.0,0.0,0.0
2016,7,4,21,45,0.0,0.0,4.6,26.0,0.0,0.0,0.0
2016,7,4,22,0,0.0,0.0,4.7,26.0,0.0,0.0,0.0
2016,7,4,22,15,0.0,0.0,4.7,25.5,0.0,0.0,0.0
2016,7,4,22,30,0.0,0.0,4.7,25.0,0.0,0.0,0.0
2016,7,4,22,45,0.0,0.0,4.7,25.0,0.0,0.0,0.0
2016,7,4,23,0,0.0,0.0,4.7,25.0,0.0,0.0,0.0
2016,7,4,23,15,0.0,0.0,4.75,25.0,0.0,0.0,0.0
2016,7,4,23,30,0.0,0.0,4.8,25.0,0.0,0.0,0.0
2016,7,4,23,45,0.0,0.0,4.9,25.0,0.0,0.0,0.0
2016,7,5,0,0,0.0,0.0,5.0,25.0,0.0,0.0,0.0
2016,7,5,0,15,0.0,0.0,5.05,25.0,0.0,0.0,0.0
2016,7,5,0,30,0.0,0.0,5.1,25.0,0.0,0.0,0.0
2016,7,5,0,45,0.0,0.0,5.15,25.0,0.0,0.0,0.0
2016,7,5,1,0,0.0,0.0,5.2,25.0,0.0,0.0,0.0
2016,7,5,1,15,0.0,0.0,5.15,24.5,0.0,0.0,0.0
2016,7,5,1,30,0.0,0.0,5.1,24.0,0.0,0.0,0.0
2016,7,5,1,45,0.0,0.0,5.1,24.0,0.0,0.0,0.0
2016,7,5,2,0,0.0,0.0,5.1,24.0,0.0,0.0,0.0
2016,7,5,2,15,0.0,0.0,5.0,24.0,0.0,0.0,0.0
2016,7,5,2,30,0.0,0.0,4.9,24.0,0.0,0.0,0.0
2016,7,5,2,45,0.0,0.0,4.8,24.0,0.0,0.0,0.0
2016,7,5,3,0,0.0,0.0,4.7,24.0,0.0,0.0,0.0
2016,7,5,3,15,0.0,0.0,4.6,24.0,0.0,0.0,0.0
2016,7,5,3,30,0.0,0.0,4.5,24.0,0.0,0.0,0.0
2016,7,5,3,45,0.0,0.0,4.4,24.0,0.0,0.0,0.0
2016,7,5,4,0,0.0,0.0,4.3,24.0,0.0,0.0,0.0
2016,7,5,4,15,0.0,0.0,4.2,24.0,0.0,0.0,0.0
2016,7,5,4,30,0.0,0.0,4.1,24.0,0.0,0.0,0.0
2016,7,5,4,45,0.0,0.0,4.0,24.0,0.0,0.0,0.0
2016,7,5,5,0,0.0,0.0,3.9,24.0,0.0,0.0,0.0
2016,7,5,5,15,0.0,0.0,3.9,24.0,0.0,0.0,0.0
2016,7,5,5,30,0.0,0.0,3.9,24.0,0.0,0.0,0.0
2016,7,5,5,45,42.5,12.5,3.95,24.0,15.0,9.83,0.0
2016,7,5,6,0,85.0,25.0,4.0,24.0,30.0,18.74,4.74
2016,7,5,6,15,187.0,41.5,4.15,24.0,68.5,31.03,19.99
2016,7,5,6,30,289.0,58.0,4.3,24.0,107.0,43.28,31.18
2016,7,5,6,45,383.0,66.5,4.45,24.5,156.0,49.96,37.25
2016,7,5,7,0,477.0,75.0,4.6,25.0,205.0,58.97,45.06
2016,7,5,7,15,529.5,83.0,4.6,25.5,257.0,64.46,49.65
2016,7,5,7,30,582.0,91.0,4.6,26.0,309.0,69.87,54.01
2016,7,5,7,45,635.0,92.0,4.7,26.5,364.5,70.36,54.12
2016,7,5,8,0,688.0,93.0,4.8,27.0,420.0,71.1,54.41
2016,7,5,8,15,714.0,97.0,4.85,27.5,472.0,73.34,55.95
2016,7,5,8,30,740.0,101.0,4.9,28.0,524.0,81.73,62.57
2016,7,5,8,45,768.5,101.0,4.95,28.5,575.0,81.37,61.91
2016,7,5,9,0,797.0,101.0,5.0,29.0,626.0,81.11,61.36
2016,7,5,9,15,591.0,203.5,5.0,29.5,608.5,125.89,97.41
2016,7,5,9,30,385.0,306.0,5.0,30.0,591.0,181.21,141.18
2016,7,5,9,45,620.0,206.0,5.0,30.5,695.5,120.35,91.99
2016,7,5,10,0,855.0,106.0,5.0,31.0,800.0,92.39,69.26
2016,7,5,10,15,863.5,107.5,5.0,31.5,834.5,131.65,73.49
2016,7,5,10,30,872.0,109.0,5.0,32.0,869.0,186.1,102.11
2016,7,5,10,45,639.5,250.5,5.0,32.5,818.0,257.11,162.79
2016,7,5,11,0,407.0,392.0,5.0,33.0,767.0,323.99,222.29
2016,7,5,11,15,389.0,410.5,4.95,33.0,776.0,373.6,261.3
2016,7,5,11,30,371.0,429.0,4.9,33.0,785.0,409.23,289.95
2016,7,5,11,45,396.5,432.5,4.9,33.5,817.5,453.32,322.99
2016,7,5,12,0,422.0,436.0,4.9,34.0,850.0,491.82,351.81
2016,7,5,12,15,428.0,442.5,4.85,34.0,864.5,534.79,384.02
2016,7,5,12,30,434.0,449.0,4.8,34.0,879.0,578.9,416.42
2016,7,5,12,45,421.0,443.5,4.8,34.5,860.0,606.66,436.2
2016,7,5,13,0,408.0,438.0,4.8,35.0,841.0,626.92,450.47
2016,7,5,13,15,337.5,460.0,4.8,35.0,791.0,624.06,448.52
2016,7,5,13,30,267.0,482.0,4.8,35.0,741.0,615.11,441.97
2016,7,5,13,45,313.0,454.0,4.8,35.5,752.5,653.02,468.86
2016,7,5,14,0,359.0,426.0,4.8,36.0,764.0,691.25,495.64
2016,7,5,14,15,428.5,393.0,4.8,36.0,785.5,758.76,543.23
2016,7,5,14,30,498.0,360.0,4.8,36.0,807.0,817.21,584.49
2016,7,5,14,45,671.0,238.5,4.8,36.0,817.5,894.74,641.5
2016,7,5,15,0,844.0,117.0,4.8,36.0,828.0,939.95,672.63
2016,7,5,15,15,834.0,115.0,4.8,35.5,790.5,948.95,680.85
2016,7,5,15,30,824.0,113.0,4.8,35.0,753.0,954.34,687.15
2016,7,5,15,45,811.0,110.5,4.85,35.0,709.5,966.5,697.0
2016,7,5,16,0,798.0,108.0,4.9,35.0,666.0,961.28,695.63
2016,7,5,16,15,781.0,104.5,4.95,34.5,618.5,947.28,690.18
2016,7,5,16,30,764.0,101.0,5.0,34.0,571.0,929.86,682.54
2016,7,5,16,45,740.5,97.5,5.05,34.0,520.5,902.59,666.85
2016,7,5,17,0,717.0,94.0,5.1,34.0,470.0,872.37,649.06
2016,7,5,17,15,687.0,89.5,5.0,33.5,417.5,838.04,628.7
2016,7,5,17,30,657.0,85.0,4.9,33.0,365.0,795.83,602.41
2016,7,5,17,45,612.5,80.0,4.85,32.5,312.0,737.19,563.94
2016,7,5,18,0,568.0,75.0,4.8,32.0,259.0,677.77,523.52
2016,7,5,18,15,507.0,67.0,4.6,31.5,208.0,598.85,466.27
2016,7,5,18,30,446.0,59.0,4.4,31.0,157.0,521.06,407.36
2016,7,5,18,45,350.0,48.5,4.25,30.5,112.0,411.96,321.56
2016,7,5,19,0,254.0,38.0,4.1,30.0,67.0,306.37,233.55
2016,7,5,19,15,127.0,19.0,4.1,29.5,33.5,158.46,78.93
2016,7,5,19,30,0.0,0.0,4.1,29.0,0.0,0.0,0.0
2016,7,5,19,45,0.0,0.0,4.15,28.5,0.0,0.0,0.0
2016,7,5,20,0,0.0,0.0,4.2,28.0,0.0,0.0,0.0
2016,7,5,20,15,0.0,0.0,4.25,27.5,0.0,0.0,0.0
2016,7,5,20,30,0.0,0.0,4.3,27.0,0.0,0.0,0.0
2016,7,5,20,45,0.0,0.0,4.35,26.5,0.0,0.0,0.0
2016,7,5,21,0,0.0,0.0,4.4,26.0,0.0,0.0,0.0
2016,7,5,21,15,0.0,0.0,4.4,25.5,0.0,0.0,0.0
2016,7,5,21,30,0.0,0.0,4.4,25.0,0.0,0.0,0.0
2016,7,5,21,45,0.0,0.0,4.45,25.0,0.0,0.0,0.0
2016,7,5,22,0,0.0,0.0,4.5,25.0,0.0,0.0,0.0
2016,7,5,22,15,0.0,0.0,4.55,24.5,0.0,0.0,0.0
2016,7,5,22,30,0.0,0.0,4.6,24.0,0.0,0.0,0.0
2016,7,5,22,45,0.0,0.0,4.7,24.0,0.0,0.0,0.0
2016,7,5,23,0,0.0,0.0,4.8,24.0,0.0,0.0,0.0
2016,7,5,23,15,0.0,0.0,4.8,24.0,0.0,0.0,0.0
2016,7,5,23,30,0.0,0.0,4.8,24.0,0.0,0.0,0.0
2016,7,5,23,45,0.0,0.0,4.85,24.0,0.0,0.0,0.0
2016,7,6,0,0,0.0,0.0,4.9,24.0,0.0,0.0,0.0
2016,7,6,0,15,0.0,0.0,4.95,24.0,0.0,0.0,0.0
2016,7,6,0,30,0.0,0.0,5.0,24.0,0.0,0.0,0.0
2016,7,6,0,45,0.0,0.0,5.05,24.0,0.0,0.0,0.0
2016,7,6,1,0,0.0,0.0,5.1,24.0,0.0,0.0,0.0
2016,7,6,1,15,0.0,0.0,5.05,24.0,0.0,0.0,0.0
2016,7,6,1,30,0.0,0.0,5.0,24.0,0.0,0.0,0.0
2016,7,6,1,45,0.0,0.0,4.95,24.0,0.0,0.0,0.0
2016,7,6,2,0,0.0,0.0,4.9,24.0,0.0,0.0,0.0
2016,7,6,2,15,0.0,0.0,4.8,24.0,0.0,0.0,0.0
2016,7,6,2,30,0.0,0.0,4.7,24.0,0.0,0.0,0.0
2016,7,6,2,45,0.0,0.0,4.6,24.0,0.0,0.0,0.0
2016,7,6,3,0,0.0,0.0,4.5,24.0,0.0,0.0,0.0
2016,7,6,3,15,0.0,0.0,4.4,24.0,0.0,0.0,0.0
2016,7,6,3,30,0.0,0.0,4.3,24.0,0.0,0.0,0.0
2016,7,6,3,45,0.0,0.0,4.2,24.0,0.0,0.0,0.0
2016,7,6,4,0,0.0,0.0,4.1,24.0,0.0,0.0,0.0
2016,7,6,4,15,0.0,0.0,4.05,23.5,0.0,0.0,0.0
2016,7,6,4,30,0.0,0.0,4.0,23.0,0.0,0.0,0.0
2016,7,6,4,45,0.0,0.0,3.95,23.0,0.0,0.0,0.0
2016,7,6,5,0,0.0,0.0,3.9,23.0,0.0,0.0,0.0
2016,7,6,5,15,0.0,0.0,4.0,23.0,0.0,0.0,0.0
2016,7,6,5,30,0.0,0.0,4.1,23.0,0.0,0.0,0.0
2016,7,6,5,45,35.5,12.0,4.25,23.5,14.5,9.44,0.0
2016,7,6,6,0,71.0,24.0,4.4,24.0,29.0,18.0,3.77
2016,7,6,6,15,169.5,41.5,4.55,24.5,66.0,30.94,19.82
2016,7,6,6,30,268.0,59.0,4.7,25.0,103.0,43.82,31.47
2016,7,6,6,45,364.0,67.5,4.85,25.5,152.0,50.47,37.51
2016,7,6,7,0,460.0,76.0,5.0,26.0,201.0,59.58,45.39
2016,7,6,7,15,512.5,84.5,5.05,26.5,252.5,65.38,50.22
2016,7,6,7,30,565.0,93.0,5.1,27.0,304.0,71.07,54.81
2016,7,6,7,45,614.0,95.5,5.2,27.5,358.5,72.41,55.63
2016,7,6,8,0,663.0,98.0,5.3,28.0,413.0,73.91,56.55
2016,7,6,8,15,690.5,103.0,5.4,28.5,464.5,76.65,58.48
2016,7,6,8,30,718.0,108.0,5.5,29.0,516.0,79.26,60.29
2016,7,6,8,45,741.5,110.0,5.6,29.5,566.0,86.54,65.92
2016,7,6,9,0,765.0,112.0,5.7,30.0,616.0,87.1,66.01
2016,7,6,9,15,780.5,115.5,5.7,30.5,661.5,88.28,66.63
2016,7,6,9,30,796.0,119.0,5.7,31.0,707.0,89.31,67.14
2016,7,6,9,45,810.5,120.0,5.7,31.5,748.0,88.75,66.38
2016,7,6,10,0,825.0,121.0,5.7,32.0,789.0,98.85,74.18
2016,7,6,10,15,834.0,123.0,5.7,32.5,824.5,136.1,77.76
2016,7,6,10,30,843.0,125.0,5.7,33.0,860.0,189.37,105.47
2016,7,6,10,45,851.5,125.5,5.7,33.5,889.0,242.79,143.33
2016,7,6,11,0,860.0,126.0,5.7,34.0,918.0,296.93,186.52
2016,7,6,11,15,865.0,127.0,5.7,34.0,939.5,350.81,231.86
2016,7,6,11,30,870.0,128.0,5.7,34.0,961.0,404.64,277.46
2016,7,6,11,45,875.0,127.5,5.7,34.5,975.5,457.4,321.08
2016,7,6,12,0,880.0,127.0,5.7,35.0,990.0,509.76,363.31
2016,7,6,12,15,881.5,127.0,5.7,35.0,996.0,560.05,403.71
2016,7,6,12,30,883.0,127.0,5.7,35.0,1002.0,609.49,442.46
2016,7,6,12,45,883.0,126.5,5.7,35.5,1000.5,656.79,477.77
2016,7,6,13,0,883.0,126.0,5.7,36.0,999.0,702.78,511.19
2016,7,6,13,15,881.5,125.5,5.7,36.0,989.5,745.87,542.91
2016,7,6,13,30,880.0,125.0,5.7,36.0,980.0,786.6,572.15
2016,7,6,13,45,875.5,125.0,5.75,36.5,962.0,822.7,595.72
2016,7,6,14,0,871.0,125.0,5.8,37.0,944.0,855.8,617.18
2016,7,6,14,15,865.5,123.5,5.8,36.5,919.0,883.59,637.51
2016,7,6,14,30,860.0,122.0,5.8,36.0,894.0,908.03,655.76
2016,7,6,14,45,845.0,125.0,5.8,36.0,860.5,924.43,667.44
2016,7,6,15,0,830.0,128.0,5.8,36.0,827.0,937.2,676.89
2016,7,6,15,15,819.0,125.5,5.85,36.0,789.0,959.26,692.94
2016,7,6,15,30,808.0,123.0,5.9,36.0,751.0,963.4,697.26
2016,7,6,15,45,789.0,123.0,5.95,36.0,706.5,958.63,695.94
2016,7,6,16,0,770.0,123.0,6.0,36.0,662.0,950.19,692.37
2016,7,6,16,15,751.5,119.0,6.0,35.5,614.5,934.22,685.07
2016,7,6,16,30,733.0,115.0,6.0,35.0,567.0,914.83,675.53
2016,7,6,16,45,702.5,113.0,6.0,34.5,515.0,889.79,662.12
2016,7,6,17,0,672.0,111.0,6.0,34.0,463.0,855.27,642.01
2016,7,6,17,15,638.5,105.5,5.85,33.5,410.5,810.89,614.0
2016,7,6,17,30,605.0,100.0,5.7,33.0,358.0,764.51,584.03
2016,7,6,17,45,554.0,94.0,5.6,32.5,304.5,698.89,539.49
2016,7,6,18,0,503.0,88.0,5.5,32.0,251.0,632.54,492.93
2016,7,6,18,15,438.0,78.5,5.3,31.0,201.0,541.64,426.55
2016,7,6,18,30,373.0,69.0,5.1,30.0,151.0,463.06,366.55
2016,7,6,18,45,277.5,55.5,4.9,29.5,107.5,355.47,280.01
2016,7,6,19,0,182.0,42.0,4.7,29.0,64.0,254.64,194.29
2016,7,6,19,15,91.0,21.0,4.55,28.5,32.0,134.82,65.3
2016,7,6,19,30,0.0,0.0,4.4,28.0,0.0,0.0,0.0
2016,7,6,19,45,0.0,0.0,4.3,27.5,0.0,0.0,0.0
2016,7,6,20,0,0.0,0.0,4.2,27.0,0.0,0.0,0.0
2016,7,6,20,15,0.0,0.0,4.2,26.5,0.0,0.0,0.0
2016,7,6,20,30,0.0,0.0,4.2,26.0,0.0,0.0,0.0
2016,7,6,20,45,0.0,0.0,4.2,26.0,0.0,0.0,0.0
2016,7,6,21,0,0.0,0.0,4.2,26.0,0.0,0.0,0.0
2016,7,6,21,15,0.0,0.0,4.25,25.5,0.0,0.0,0.0
2016,7,6,21,30,0.0,0.0,4.3,25.0,0.0,0.0,0.0
2016,7,6,21,45,0.0,0.0,4.4,25.0,0.0,0.0,0.0
2016,7,6,22,0,0.0,0.0,4.5,25.0,0.0,0.0,0.0
2016,7,6,22,15,0.0,0.0,4.55,24.5,0.0,0.0,0.0
2016,7,6,22,30,0.0,0.0,4.6,24.0,0.0,0.0,0.0
2016,7,6,22,45,0.0,0.0,4.65,24.0,0.0,0.0,0.0
2016,7,6,23,0,0.0,0.0,4.7,24.0,0.0,0.0,0.0
2016,7,6,23,15,0.0,0.0,4.65,24.0,0.0,0.0,0.0
2016,7,6,23,30,0.0,0.0,4.6,24.0,0.0,0.0,0.0
2016,7,6,23,45,0.0,0.0,4.6,24.0,0.0,0.0,0.0
2016,7,7,0,0,0.0,0.0,4.6,24.0,0.0,0.0,0.0
2016,7,7,0,15,0.0,0.0,4.6,24.0,0.0,0.0,0.0
2016,7,7,0,30,0.0,0.0,4.6,24.0,0.0,0.0,0.0
2016,7,7,0,45,0.0,0.0,4.65,24.0,0.0,0.0,0.0
2016,7,7,1,0,0.0,0.0,4.7,24.0,0.0,0.0,0.0
2016,7,7,1,15,0.0,0.0,4.7,24.0,0.0,0.0,0.0
2016,7,7,1,30,0.0,0.0,4.7,24.0,0.0,0.0,0.0
2016,7,7,1,45,0.0,0.0,4.7,24.0,0.0,0.0,0.0
2016,7,7,2,0,0.0,0.0,4.7,24.0,0.0,0.0,0.0
2016,7,7,2,15,0.0,0.0,4.65,24.0,0.0,0.0,0.0
2016,7,7,2,30,0.0,0.0,4.6,24.0,0.0,0.0,0.0
2016,7,7,2,45,0.0,0.0,4.55,24.0,0.0,0.0,0.0
2016,7,7,3,0,0.0,0.0,4.5,24.0,0.0,0.0,0.0
2016,7,7,3,15,0.0,0.0,4.4,24.0,0.0,0.0,0.0
2016,7,7,3,30,0.0,0.0,4.3,24.0,0.0,0.0,0.0
2016,7,7,3,45,0.0,0.0,4.25,24.0,0.0,0.0,0.0
2016,7,7,4,0,0.0,0.0,4.2,24.0,0.0,0.0,0.0
2016,7,7,4,15,0.0,0.0,4.1,24.0,0.0,0.0,0.0
2016,7,7,4,30,0.0,0.0,4.0,24.0,0.0,0.0,0.0
2016,7,7,4,45,0.0,0.0,3.95,24.0,0.0,0.0,0.0
2016,7,7,5,0,0.0,0.0,3.9,24.0,0.0,0.0,0.0
2016,7,7,5,15,0.0,0.0,4.0,24.0,0.0,0.0,0.0
2016,7,7,5,30,0.0,0.0,4.1,24.0,0.0,0.0,0.0
2016,7,7,5,45,0.0,9.5,4.25,24.0,9.5,7.47,0.0
2016,7,7,6,0,0.0,19.0,4.4,24.0,19.0,14.42,1.39
2016,7,7,6,15,32.5,39.5,4.6,24.5,45.0,29.24,18.38
2016,7,7,6,30,65.0,60.0,4.8,25.0,71.0,43.55,31.22
2016,7,7,6,45,97.0,81.5,5.0,25.5,104.5,58.33,44.19
2016,7,7,7,0,129.0,103.0,5.2,26.0,138.0,72.89,56.71
2016,7,7,7,15,146.5,125.5,5.25,26.5,173.5,87.58,69.04
2016,7,7,7,30,164.0,148.0,5.3,27.0,209.0,101.93,80.8
2016,7,7,7,45,429.0,118.5,5.4,28.0,313.5,83.21,64.55
2016,7,7,8,0,694.0,89.0,5.5,29.0,418.0,68.63,51.91
2016,7,7,8,15,720.5,93.5,5.55,29.5,470.0,77.19,58.69
2016,7,7,8,30,747.0,98.0,5.6,30.0,522.0,79.92,60.58
2016,7,7,8,45,773.5,98.0,5.65,30.5,573.0,79.61,59.98
2016,7,7,9,0,800.0,98.0,5.7,31.0,624.0,79.38,59.46
2016,7,7,9,15,814.5,100.5,5.7,31.5,669.5,89.95,67.71
2016,7,7,9,30,829.0,103.0,5.7,32.0,715.0,91.34,68.49
2016,7,7,9,45,841.5,104.0,5.7,32.5,756.0,91.69,68.45
2016,7,7,10,0,854.0,105.0,5.7,33.0,797.0,91.88,68.31
2016,7,7,10,15,862.5,107.0,5.65,33.5,832.0,129.16,71.89
2016,7,7,10,30,871.0,109.0,5.6,34.0,867.0,183.89,99.95
2016,7,7,10,45,877.5,110.0,5.6,34.5,895.5,238.65,138.6
2016,7,7,11,0,884.0,111.0,5.6,35.0,924.0,293.92,182.59
2016,7,7,11,15,888.0,112.0,5.55,35.0,945.5,348.73,228.59
2016,7,7,11,30,892.0,113.0,5.5,35.0,967.0,403.36,274.72
2016,7,7,11,45,885.0,120.5,5.5,35.5,978.0,456.81,318.89
2016,7,7,12,0,878.0,128.0,5.5,36.0,989.0,508.67,360.64
2016,7,7,12,15,879.0,128.5,5.5,36.0,994.5,558.98,400.82
2016,7,7,12,30,880.0,129.0,5.5,36.0,1000.0,608.4,439.32
2016,7,7,12,45,877.5,130.0,5.5,36.5,997.5,655.07,473.94
2016,7,7,13,0,875.0,131.0,5.5,37.0,995.0,700.3,506.58
2016,7,7,13,15,873.0,130.0,5.5,37.0,985.0,742.54,537.52
2016,7,7,13,30,871.0,129.0,5.5,37.0,975.0,782.37,566.09
2016,7,7,13,45,865.0,130.0,5.5,37.0,956.5,817.9,590.17
2016,7,7,14,0,859.0,131.0,5.5,37.0,938.0,850.41,612.2
2016,7,7,14,15,853.0,129.5,5.5,37.0,913.0,877.64,630.73
2016,7,7,14,30,847.0,128.0,5.5,37.0,888.0,901.51,647.12
2016,7,7,14,45,835.5,128.0,5.55,37.0,855.5,918.24,659.2
2016,7,7,15,0,824.0,128.0,5.6,37.0,823.0,931.37,669.09
2016,7,7,15,15,813.5,126.0,5.6,36.5,785.0,954.39,686.83
2016,7,7,15,30,803.0,124.0,5.6,36.0,747.0,959.55,692.96
2016,7,7,15,45,784.5,123.5,5.65,36.0,703.0,954.72,691.62
2016,7,7,16,0,766.0,123.0,5.7,36.0,659.0,946.23,688.05
2016,7,7,16,15,747.5,119.5,5.7,35.5,611.5,930.84,681.16
2016,7,7,16,30,729.0,116.0,5.7,35.0,564.0,912.04,672.06
2016,7,7,16,45,701.0,113.0,5.75,35.0,512.5,888.46,658.58
2016,7,7,17,0,673.0,110.0,5.8,35.0,461.0,855.23,638.39
2016,7,7,17,15,640.0,104.5,5.7,34.5,409.0,811.36,611.13
2016,7,7,17,30,607.0,99.0,5.6,34.0,357.0,765.47,581.91
2016,7,7,17,45,563.0,92.0,5.6,33.5,304.5,705.39,541.98
2016,7,7,18,0,519.0,85.0,5.6,33.0,252.0,644.44,499.94
2016,7,7,18,15,454.5,75.5,5.35,32.0,202.0,561.22,439.59
2016,7,7,18,30,390.0,66.0,5.1,31.0,152.0,473.88,373.24
2016,7,7,18,45,301.0,53.0,4.95,30.5,108.5,371.83,291.78
2016,7,7,19,0,212.0,40.0,4.8,30.0,65.0,276.03,210.22
2016,7,7,19,15,106.0,20.0,4.6,29.5,32.5,144.26,68.56
2016,7,7,19,30,0.0,0.0,4.4,29.0,0.0,0.0,0.0
2016,7,7,19,45,0.0,0.0,4.25,28.5,0.0,0.0,0.0
2016,7,7,20,0,0.0,0.0,4.1,28.0,0.0,0.0,0.0
2016,7,7,20,15,0.0,0.0,4.05,27.5,0.0,0.0,0.0
2016,7,7,20,30,0.0,0.0,4.0,27.0,0.0,0.0,0.0
2016,7,7,20,45,0.0,0.0,3.95,26.5,0.0,0.0,0.0
2016,7,7,21,0,0.0,0.0,3.9,26.0,0.0,0.0,0.0
2016,7,7,21,15,0.0,0.0,3.85,25.5,0.0,0.0,0.0
2016,7,7,21,30,0.0,0.0,3.8,25.0,0.0,0.0,0.0
2016,7,7,21,45,0.0,0.0,3.75,25.0,0.0,0.0,0.0
2016,7,7,22,0,0.0,0.0,3.7,25.0,0.0,0.0,0.0
2016,7,7,22,15,0.0,0.0,3.7,25.0,0.0,0.0,0.0
2016,7,7,22,30,0.0,0.0,3.7,25.0,0.0,0.0,0.0
2016,7,7,22,45,0.0,0.0,3.75,25.0,0.0,0.0,0.0
2016,7,7,23,0,0.0,0.0,3.8,25.0,0.0,0.0,0.0
2016,7,7,23,15,0.0,0.0,3.9,24.5,0.0,0.0,0.0
2016,7,7,23,30,0.0,0.0,4.0,24.0,0.0,0.0,0.0
2016,7,7,23,45,0.0,0.0,4.1,24.0,0.0,0.0,0.0
2016,7,8,0,0,0.0,0.0,4.2,24.0,0.0,0.0,0.0
2016,7,8,0,15,0.0,0.0,4.2,24.0,0.0,0.0,0.0
2016,7,8,0,30,0.0,0.0,4.2,24.0,0.0,0.0,0.0
2016,7,8,0,45,0.0,0.0,4.2,24.0,0.0,0.0,0.0
2016,7,8,1,0,0.0,0.0,4.2,24.0,0.0,0.0,0.0
2016,7,8,1,15,0.0,0.0,4.15,24.0,0.0,0.0,0.0
2016,7,8,1,30,0.0,0.0,4.1,24.0,0.0,0.0,0.0
2016,7,8,1,45,0.0,0.0,4.05,24.0,0.0,0.0,0.0
2016,7,8,2,0,0.0,0.0,4.0,24.0,0.0,0.0,0.0
2016,7,8,2,15,0.0,0.0,3.95,24.0,0.0,0.0,0.0
2016,7,8,2,30,0.0,0.0,3.9,24.0,0.0,0.0,0.0
2016,7,8,2,45,0.0,0.0,3.9,24.0,0.0,0.0,0.0
2016,7,8,3,0,0.0,0.0,3.9,24.0,0.0,0.0,0.0
2016,7,8,3,15,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2016,7,8,3,30,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2016,7,8,3,45,0.0,0.0,3.65,24.0,0.0,0.0,0.0
2016,7,8,4,0,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2016,7,8,4,15,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,7,8,4,30,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2016,7,8,4,45,0.0,0.0,3.35,24.0,0.0,0.0,0.0
2016,7,8,5,0,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,7,8,5,15,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2016,7,8,5,30,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,7,8,5,45,32.5,11.5,3.65,24.0,13.5,9.05,0.0
2016,7,8,6,0,65.0,23.0,3.8,24.0,27.0,17.26,2.08
2016,7,8,6,15,164.5,41.0,3.95,24.5,64.5,30.54,19.4
2016,7,8,6,30,264.0,59.0,4.1,25.0,102.0,43.79,31.41
2016,7,8,6,45,359.0,68.5,4.3,26.0,151.0,51.1,37.95
2016,7,8,7,0,454.0,78.0,4.5,27.0,200.0,58.51,44.28
2016,7,8,7,15,244.5,108.0,4.55,27.5,175.5,76.76,59.62
2016,7,8,7,30,35.0,138.0,4.6,28.0,151.0,96.43,75.85
2016,7,8,7,45,354.0,117.0,4.65,28.5,282.5,80.95,62.52
2016,7,8,8,0,673.0,96.0,4.7,29.0,414.0,72.84,55.41
2016,7,8,8,15,700.5,101.0,4.75,29.5,466.0,75.65,57.4
2016,7,8,8,30,728.0,106.0,4.8,30.0,518.0,84.91,64.67
2016,7,8,8,45,757.0,105.5,4.9,30.5,569.5,84.07,63.61
2016,7,8,9,0,786.0,105.0,5.0,31.0,621.0,83.36,62.69
2016,7,8,9,15,801.0,108.0,5.0,31.5,666.5,84.44,63.24
2016,7,8,9,30,816.0,111.0,5.0,32.0,712.0,85.39,63.68
2016,7,8,9,45,831.5,111.0,5.0,32.5,754.0,95.04,71.12
2016,7,8,10,0,847.0,111.0,5.0,33.0,796.0,94.71,70.54
2016,7,8,10,15,855.5,113.0,4.95,33.0,831.0,130.62,73.71
2016,7,8,10,30,864.0,115.0,4.9,33.0,866.0,185.04,101.53
2016,7,8,10,45,871.5,115.0,4.9,33.5,895.0,239.18,139.57
2016,7,8,11,0,879.0,115.0,4.9,34.0,924.0,293.92,183.08
2016,7,8,11,15,883.5,116.0,4.85,34.5,945.5,348.69,228.52
2016,7,8,11,30,888.0,117.0,4.8,35.0,967.0,403.36,273.93
2016,7,8,11,45,888.5,119.5,4.8,35.5,980.0,456.93,317.84
2016,7,8,12,0,889.0,122.0,4.8,36.0,993.0,509.65,359.94
2016,7,8,12,15,890.0,122.5,4.8,36.0,999.0,560.5,400.27
2016,7,8,12,30,891.0,123.0,4.8,36.0,1005.0,610.42,438.86
2016,7,8,12,45,890.5,122.5,4.8,36.0,1003.0,657.78,474.7
2016,7,8,13,0,890.0,122.0,4.8,36.0,1001.0,703.73,508.71
2016,7,8,13,15,888.0,122.0,4.8,36.0,991.5,747.09,540.22
2016,7,8,13,30,886.0,122.0,4.8,36.0,982.0,788.08,569.16
2016,7,8,13,45,881.5,121.5,4.8,36.5,964.0,824.01,592.02
2016,7,8,14,0,877.0,121.0,4.8,37.0,946.0,856.9,612.73
2016,7,8,14,15,871.5,119.5,4.85,37.0,921.0,884.85,631.79
2016,7,8,14,30,866.0,118.0,4.9,37.0,896.0,909.44,648.74
2016,7,8,14,45,590.0,253.0,4.95,37.0,774.0,831.83,596.45
2016,7,8,15,0,314.0,388.0,5.0,37.0,652.0,694.31,498.9
2016,7,8,15,15,566.0,253.5,5.05,36.5,703.0,842.72,608.92
2016,7,8,15,30,818.0,119.0,5.1,36.0,754.0,968.95,696.56
2016,7,8,15,45,518.0,220.5,5.15,36.0,614.5,788.63,575.88
2016,7,8,16,0,218.0,322.0,5.2,36.0,475.0,555.67,409.23
2016,7,8,16,15,483.5,216.0,5.2,35.5,523.0,766.54,566.91
2016,7,8,16,30,749.0,110.0,5.2,35.0,571.0,925.75,679.31
2016,7,8,16,45,721.5,107.5,5.25,35.0,519.5,902.46,665.24
2016,7,8,17,0,694.0,105.0,5.3,35.0,468.0,870.27,646.08
2016,7,8,17,15,662.0,99.5,5.2,34.5,415.0,827.17,619.68
2016,7,8,17,30,630.0,94.0,5.1,34.0,362.0,782.02,591.32
2016,7,8,17,45,583.5,88.0,5.0,33.5,309.0,720.47,550.45
2016,7,8,18,0,537.0,82.0,4.9,33.0,256.0,658.12,507.59
2016,7,8,18,15,473.5,73.5,4.65,32.0,205.5,576.68,449.16
2016,7,8,18,30,410.0,65.0,4.4,31.0,155.0,490.44,384.37
2016,7,8,18,45,315.0,52.5,4.15,30.5,110.0,383.31,299.59
2016,7,8,19,0,220.0,40.0,3.9,30.0,65.0,282.94,214.88
2016,7,8,19,15,110.0,20.0,3.85,29.5,32.5,147.34,68.24
2016,7,8,19,30,0.0,0.0,3.8,29.0,0.0,0.0,0.0
2016,7,8,19,45,0.0,0.0,3.75,28.5,0.0,0.0,0.0
2016,7,8,20,0,0.0,0.0,3.7,28.0,0.0,0.0,0.0
2016,7,8,20,15,0.0,0.0,3.65,27.5,0.0,0.0,0.0
2016,7,8,20,30,0.0,0.0,3.6,27.0,0.0,0.0,0.0
2016,7,8,20,45,0.0,0.0,3.6,26.5,0.0,0.0,0.0
2016,7,8,21,0,0.0,0.0,3.6,26.0,0.0,0.0,0.0
2016,7,8,21,15,0.0,0.0,3.55,25.5,0.0,0.0,0.0
2016,7,8,21,30,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2016,7,8,21,45,0.0,0.0,3.45,25.0,0.0,0.0,0.0
2016,7,8,22,0,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,7,8,22,15,0.0,0.0,3.35,24.5,0.0,0.0,0.0
2016,7,8,22,30,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,7,8,22,45,0.0,0.0,3.25,24.0,0.0,0.0,0.0
2016,7,8,23,0,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,8,23,15,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,7,8,23,30,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2016,7,8,23,45,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,7,9,0,0,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2016,7,9,0,15,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2016,7,9,0,30,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2016,7,9,0,45,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2016,7,9,1,0,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2016,7,9,1,15,0.0,0.0,3.5,23.5,0.0,0.0,0.0
2016,7,9,1,30,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2016,7,9,1,45,0.0,0.0,3.35,23.0,0.0,0.0,0.0
2016,7,9,2,0,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,7,9,2,15,0.0,0.0,3.25,23.0,0.0,0.0,0.0
2016,7,9,2,30,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2016,7,9,2,45,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2016,7,9,3,0,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2016,7,9,3,15,0.0,0.0,3.15,23.0,0.0,0.0,0.0
2016,7,9,3,30,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,7,9,3,45,0.0,0.0,3.05,23.0,0.0,0.0,0.0
2016,7,9,4,0,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,7,9,4,15,0.0,0.0,2.95,23.0,0.0,0.0,0.0
2016,7,9,4,30,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,7,9,4,45,0.0,0.0,2.85,23.0,0.0,0.0,0.0
2016,7,9,5,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,7,9,5,15,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,7,9,5,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,7,9,5,45,0.0,8.0,3.1,23.5,8.0,6.29,0.0
2016,7,9,6,0,0.0,16.0,3.2,24.0,16.0,12.21,0.0
2016,7,9,6,15,16.5,36.5,3.35,24.5,39.5,27.18,16.6
2016,7,9,6,30,33.0,57.0,3.5,25.0,63.0,41.63,29.58
2016,7,9,6,45,54.0,79.5,3.7,25.5,93.0,57.15,43.16
2016,7,9,7,0,75.0,102.0,3.9,26.0,123.0,72.5,56.35
2016,7,9,7,15,90.5,124.5,3.9,26.5,155.0,86.17,67.81
2016,7,9,7,30,106.0,147.0,3.9,27.0,187.0,100.39,79.46
2016,7,9,7,45,259.0,153.5,3.95,27.5,270.5,104.46,82.42
2016,7,9,8,0,412.0,160.0,4.0,28.0,354.0,107.27,84.26
2016,7,9,8,15,212.0,174.0,4.0,28.5,274.5,114.57,89.77
2016,7,9,8,30,12.0,188.0,4.0,29.0,195.0,135.48,106.31
2016,7,9,8,45,32.0,231.0,4.0,29.5,252.0,154.57,121.12
2016,7,9,9,0,52.0,274.0,4.0,30.0,309.0,178.41,139.53
2016,7,9,9,15,31.5,247.5,4.0,30.5,269.0,164.95,128.1
2016,7,9,9,30,11.0,221.0,4.0,31.0,229.0,159.8,123.43
2016,7,9,9,45,92.5,306.5,4.0,31.5,381.0,198.39,153.26
2016,7,9,10,0,174.0,392.0,4.0,32.0,533.0,224.44,172.83
2016,7,9,10,15,157.0,410.5,4.0,32.5,542.0,243.15,174.57
2016,7,9,10,30,140.0,429.0,4.0,33.0,551.0,267.49,190.04
2016,7,9,10,45,494.0,281.5,4.0,33.5,732.0,249.17,161.54
2016,7,9,11,0,848.0,134.0,4.0,34.0,913.0,295.35,184.66
2016,7,9,11,15,852.5,135.0,4.0,34.0,934.0,348.62,229.08
2016,7,9,11,30,857.0,136.0,4.0,34.0,955.0,401.83,273.68
2016,7,9,11,45,852.0,142.0,4.0,34.5,966.5,453.56,316.11
2016,7,9,12,0,847.0,148.0,4.0,35.0,978.0,503.99,356.37
2016,7,9,12,15,848.0,148.5,3.95,35.0,984.0,553.14,395.15
2016,7,9,12,30,849.0,149.0,3.9,35.0,990.0,601.54,432.32
2016,7,9,12,45,846.0,150.0,3.9,35.5,987.0,646.99,465.62
2016,7,9,13,0,843.0,151.0,3.9,36.0,984.0,691.11,497.03
2016,7,9,13,15,840.5,150.5,3.9,36.0,974.0,732.72,527.04
2016,7,9,13,30,838.0,150.0,3.9,36.0,964.0,772.03,554.94
2016,7,9,13,45,830.5,151.0,3.9,36.0,945.0,805.86,577.97
2016,7,9,14,0,823.0,152.0,3.9,36.0,926.0,850.6,607.65
2016,7,9,14,15,817.0,150.5,3.85,36.0,901.5,878.07,625.65
2016,7,9,14,30,811.0,149.0,3.8,36.0,877.0,902.18,641.59
2016,7,9,14,45,803.5,146.0,3.8,36.0,845.5,919.97,653.8
2016,7,9,15,0,796.0,143.0,3.8,36.0,814.0,934.17,663.86
2016,7,9,15,15,785.0,140.5,3.75,36.0,776.0,941.88,669.63
2016,7,9,15,30,774.0,138.0,3.7,36.0,738.0,945.92,673.24
2016,7,9,15,45,507.0,228.5,3.7,36.0,612.5,786.24,568.08
2016,7,9,16,0,240.0,319.0,3.7,36.0,487.0,574.74,419.84
2016,7,9,16,15,468.0,223.5,3.7,35.5,521.5,759.09,555.83
2016,7,9,16,30,696.0,128.0,3.7,35.0,556.0,900.53,654.82
2016,7,9,16,45,514.5,165.0,3.7,35.0,466.0,748.41,553.53
2016,7,9,17,0,333.0,202.0,3.7,35.0,376.0,584.7,438.47
2016,7,9,17,15,298.5,183.0,3.65,34.5,326.0,529.57,401.74
2016,7,9,17,30,264.0,164.0,3.6,34.0,276.0,473.72,362.96
2016,7,9,17,45,236.0,145.0,3.6,33.5,234.5,423.94,327.79
2016,7,9,18,0,208.0,126.0,3.6,33.0,193.0,374.12,291.41
2016,7,9,18,15,176.0,104.5,3.65,32.0,154.0,317.06,248.64
2016,7,9,18,30,144.0,83.0,3.7,31.0,115.0,241.86,190.2
2016,7,9,18,45,100.5,62.0,3.8,30.5,81.0,177.77,137.6
2016,7,9,19,0,57.0,41.0,3.9,30.0,47.0,114.24,83.93
2016,7,9,19,15,28.5,20.5,4.05,29.5,23.5,55.18,21.21
2016,7,9,19,30,0.0,0.0,4.2,29.0,0.0,0.0,0.0
2016,7,9,19,45,0.0,0.0,4.35,29.0,0.0,0.0,0.0
2016,7,9,20,0,0.0,0.0,4.5,29.0,0.0,0.0,0.0
2016,7,9,20,15,0.0,0.0,4.45,28.5,0.0,0.0,0.0
2016,7,9,20,30,0.0,0.0,4.4,28.0,0.0,0.0,0.0
2016,7,9,20,45,0.0,0.0,4.35,27.5,0.0,0.0,0.0
2016,7,9,21,0,0.0,0.0,4.3,27.0,0.0,0.0,0.0
2016,7,9,21,15,0.0,0.0,4.15,26.5,0.0,0.0,0.0
2016,7,9,21,30,0.0,0.0,4.0,26.0,0.0,0.0,0.0
2016,7,9,21,45,0.0,0.0,3.9,26.0,0.0,0.0,0.0
2016,7,9,22,0,0.0,0.0,3.8,26.0,0.0,0.0,0.0
2016,7,9,22,15,0.0,0.0,3.7,25.5,0.0,0.0,0.0
2016,7,9,22,30,0.0,0.0,3.6,25.0,0.0,0.0,0.0
2016,7,9,22,45,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2016,7,9,23,0,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,7,9,23,15,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,7,9,23,30,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2016,7,9,23,45,0.0,0.0,3.15,25.0,0.0,0.0,0.0
2016,7,10,0,0,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,7,10,0,15,0.0,0.0,3.05,24.5,0.0,0.0,0.0
2016,7,10,0,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,7,10,0,45,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2016,7,10,1,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,7,10,1,15,0.0,0.0,2.85,24.0,0.0,0.0,0.0
2016,7,10,1,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,7,10,1,45,0.0,0.0,2.75,24.0,0.0,0.0,0.0
2016,7,10,2,0,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,7,10,2,15,0.0,0.0,2.65,24.0,0.0,0.0,0.0
2016,7,10,2,30,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,7,10,2,45,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2016,7,10,3,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,7,10,3,15,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,7,10,3,30,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,7,10,3,45,0.0,0.0,2.25,24.0,0.0,0.0,0.0
2016,7,10,4,0,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,7,10,4,15,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,7,10,4,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,7,10,4,45,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,7,10,5,0,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,7,10,5,15,0.0,0.0,2.35,24.0,0.0,0.0,0.0
2016,7,10,5,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,7,10,5,45,0.0,3.0,2.65,24.0,3.0,2.36,0.0
2016,7,10,6,0,0.0,6.0,2.8,24.0,6.0,4.54,0.0
2016,7,10,6,15,0.0,17.0,3.0,24.5,17.0,12.93,4.92
2016,7,10,6,30,0.0,28.0,3.2,25.0,28.0,21.35,12.44
2016,7,10,6,45,0.0,42.5,3.45,25.5,42.5,32.5,22.17
2016,7,10,7,0,0.0,57.0,3.7,26.0,57.0,43.59,31.74
2016,7,10,7,15,0.0,73.0,3.75,26.5,73.0,55.35,41.71
2016,7,10,7,30,0.0,89.0,3.8,27.0,89.0,67.02,51.4
2016,7,10,7,45,41.0,141.0,3.9,27.5,160.5,99.72,78.5
2016,7,10,8,0,82.0,193.0,4.0,28.0,232.0,130.97,103.86
2016,7,10,8,15,60.5,207.5,4.05,28.5,238.5,140.02,110.64
2016,7,10,8,30,39.0,222.0,4.1,29.0,245.0,148.72,117.07
2016,7,10,8,45,28.0,224.5,4.2,29.5,242.0,150.96,118.22
2016,7,10,9,0,17.0,227.0,4.3,30.0,239.0,161.93,126.41
2016,7,10,9,15,20.5,250.0,4.3,30.5,265.0,177.07,137.83
2016,7,10,9,30,24.0,273.0,4.3,31.0,291.0,192.01,148.96
2016,7,10,9,45,20.5,273.0,4.3,31.5,289.0,192.89,148.97
2016,7,10,10,0,17.0,273.0,4.3,32.0,287.0,193.55,148.86
2016,7,10,10,15,35.0,329.5,4.3,32.0,360.0,212.83,155.57
2016,7,10,10,30,53.0,386.0,4.3,32.0,433.0,251.66,182.77
2016,7,10,10,45,59.0,395.0,4.3,32.5,448.5,267.1,193.04
2016,7,10,11,0,65.0,404.0,4.3,33.0,464.0,283.33,204.28
2016,7,10,11,15,49.0,398.0,4.3,33.0,444.0,284.88,206.12
2016,7,10,11,30,33.0,392.0,4.3,33.0,424.0,284.02,206.06
2016,7,10,11,45,124.5,445.0,4.35,33.5,567.0,354.83,255.72
2016,7,10,12,0,216.0,498.0,4.4,34.0,710.0,447.41,320.84
2016,7,10,12,15,515.0,334.5,4.4,34.0,843.5,511.28,367.55
2016,7,10,12,30,814.0,171.0,4.4,34.0,977.0,602.12,435.3
2016,7,10,12,45,812.5,172.0,4.45,34.5,975.0,649.32,469.85
2016,7,10,13,0,811.0,173.0,4.5,35.0,973.0,695.21,502.74
2016,7,10,13,15,809.0,172.5,4.5,35.0,963.5,737.77,533.56
2016,7,10,13,30,807.0,172.0,4.5,35.0,954.0,777.98,562.24
2016,7,10,13,45,542.0,315.5,4.55,35.0,837.5,731.76,527.05
2016,7,10,14,0,277.0,459.0,4.6,35.0,721.0,649.95,466.7
2016,7,10,14,15,302.0,438.5,4.6,35.0,716.0,674.96,485.65
2016,7,10,14,30,327.0,418.0,4.6,35.0,711.0,699.06,503.55
2016,7,10,14,45,534.5,297.5,4.6,35.0,756.5,816.48,589.07
2016,7,10,15,0,742.0,177.0,4.6,35.0,802.0,915.61,659.11
2016,7,10,15,15,447.0,274.5,4.6,35.0,646.5,747.46,543.0
2016,7,10,15,30,152.0,372.0,4.6,35.0,491.0,523.38,382.27
2016,7,10,15,45,405.0,274.0,4.65,35.0,563.5,731.17,535.8
2016,7,10,16,0,658.0,176.0,4.7,35.0,636.0,904.09,658.13
2016,7,10,16,15,636.0,170.5,4.7,34.5,589.0,883.32,646.38
2016,7,10,16,30,614.0,165.0,4.7,34.0,542.0,859.3,633.58
2016,7,10,16,45,566.5,165.0,4.7,34.0,489.5,801.58,596.33
2016,7,10,17,0,519.0,165.0,4.7,34.0,437.0,754.21,565.88
2016,7,10,17,15,480.5,155.5,4.55,33.5,385.5,703.04,532.68
2016,7,10,17,30,442.0,146.0,4.4,33.0,334.0,650.72,497.67
2016,7,10,17,45,375.5,137.5,4.3,32.5,281.5,571.86,441.84
2016,7,10,18,0,309.0,129.0,4.2,32.0,229.0,474.5,370.76
2016,7,10,18,15,246.0,111.5,3.95,31.0,181.5,392.99,309.33
2016,7,10,18,30,183.0,94.0,3.7,30.0,134.0,314.66,247.73
2016,7,10,18,45,111.5,69.5,3.5,29.5,92.0,203.25,157.93
2016,7,10,19,0,40.0,45.0,3.3,29.0,50.0,95.77,69.46
2016,7,10,19,15,20.0,22.5,3.35,28.5,25.0,42.99,14.58
2016,7,10,19,30,0.0,0.0,3.4,28.0,0.0,0.0,0.0
2016,7,10,19,45,0.0,0.0,3.5,28.0,0.0,0.0,0.0
2016,7,10,20,0,0.0,0.0,3.6,28.0,0.0,0.0,0.0
2016,7,10,20,15,0.0,0.0,3.7,27.5,0.0,0.0,0.0
2016,7,10,20,30,0.0,0.0,3.8,27.0,0.0,0.0,0.0
2016,7,10,20,45,0.0,0.0,3.9,27.0,0.0,0.0,0.0
2016,7,10,21,0,0.0,0.0,4.0,27.0,0.0,0.0,0.0
2016,7,10,21,15,0.0,0.0,4.05,26.5,0.0,0.0,0.0
2016,7,10,21,30,0.0,0.0,4.1,26.0,0.0,0.0,0.0
2016,7,10,21,45,0.0,0.0,4.2,26.0,0.0,0.0,0.0
2016,7,10,22,0,0.0,0.0,4.3,26.0,0.0,0.0,0.0
2016,7,10,22,15,0.0,0.0,4.35,25.5,0.0,0.0,0.0
2016,7,10,22,30,0.0,0.0,4.4,25.0,0.0,0.0,0.0
2016,7,10,22,45,0.0,0.0,4.45,25.0,0.0,0.0,0.0
2016,7,10,23,0,0.0,0.0,4.5,25.0,0.0,0.0,0.0
2016,7,10,23,15,0.0,0.0,4.55,24.5,0.0,0.0,0.0
2016,7,10,23,30,0.0,0.0,4.6,24.0,0.0,0.0,0.0
2016,7,10,23,45,0.0,0.0,4.65,24.0,0.0,0.0,0.0
2016,7,11,0,0,0.0,0.0,4.7,24.0,0.0,0.0,0.0
2016,7,11,0,15,0.0,0.0,4.7,24.0,0.0,0.0,0.0
2016,7,11,0,30,0.0,0.0,4.7,24.0,0.0,0.0,0.0
2016,7,11,0,45,0.0,0.0,4.7,24.0,0.0,0.0,0.0
2016,7,11,1,0,0.0,0.0,4.7,24.0,0.0,0.0,0.0
2016,7,11,1,15,0.0,0.0,4.65,24.0,0.0,0.0,0.0
2016,7,11,1,30,0.0,0.0,4.6,24.0,0.0,0.0,0.0
2016,7,11,1,45,0.0,0.0,4.55,24.0,0.0,0.0,0.0
2016,7,11,2,0,0.0,0.0,4.5,24.0,0.0,0.0,0.0
2016,7,11,2,15,0.0,0.0,4.45,24.0,0.0,0.0,0.0
2016,7,11,2,30,0.0,0.0,4.4,24.0,0.0,0.0,0.0
2016,7,11,2,45,0.0,0.0,4.35,24.0,0.0,0.0,0.0
2016,7,11,3,0,0.0,0.0,4.3,24.0,0.0,0.0,0.0
2016,7,11,3,15,0.0,0.0,4.25,24.0,0.0,0.0,0.0
2016,7,11,3,30,0.0,0.0,4.2,24.0,0.0,0.0,0.0
2016,7,11,3,45,0.0,0.0,4.2,24.0,0.0,0.0,0.0
2016,7,11,4,0,0.0,0.0,4.2,24.0,0.0,0.0,0.0
2016,7,11,4,15,0.0,0.0,4.1,24.0,0.0,0.0,0.0
2016,7,11,4,30,0.0,0.0,4.0,24.0,0.0,0.0,0.0
2016,7,11,4,45,0.0,0.0,3.95,24.0,0.0,0.0,0.0
2016,7,11,5,0,0.0,0.0,3.9,24.0,0.0,0.0,0.0
2016,7,11,5,15,0.0,0.0,3.95,24.0,0.0,0.0,0.0
2016,7,11,5,30,0.0,0.0,4.0,24.0,0.0,0.0,0.0
2016,7,11,5,45,5.0,9.0,4.1,24.0,9.5,7.08,0.0
2016,7,11,6,0,10.0,18.0,4.2,24.0,19.0,13.79,0.0
2016,7,11,6,15,72.5,42.5,4.4,24.5,54.0,31.01,19.59
2016,7,11,6,30,135.0,67.0,4.6,25.0,89.0,47.97,34.86
2016,7,11,6,45,223.0,83.5,4.85,25.5,135.5,59.99,45.55
2016,7,11,7,0,311.0,100.0,5.1,26.0,182.0,71.99,55.92
2016,7,11,7,15,369.5,112.5,5.25,26.5,232.5,79.91,62.55
2016,7,11,7,30,428.0,125.0,5.4,27.0,283.0,88.1,69.2
2016,7,11,7,45,328.5,158.0,5.55,27.5,290.5,108.29,85.72
2016,7,11,8,0,229.0,191.0,5.7,28.0,298.0,124.9,98.99
2016,7,11,8,15,425.5,168.0,5.8,28.5,397.0,110.91,86.87
2016,7,11,8,30,622.0,145.0,5.9,29.0,496.0,100.49,77.81
2016,7,11,8,45,655.5,146.5,6.05,29.5,547.0,99.87,76.87
2016,7,11,9,0,689.0,148.0,6.2,30.0,598.0,99.35,76.04
2016,7,11,9,15,708.0,152.5,6.25,30.5,644.5,100.15,76.3
2016,7,11,9,30,727.0,157.0,6.3,31.0,691.0,100.8,76.46
2016,7,11,9,45,744.5,159.0,6.4,32.0,733.5,99.93,75.25
2016,7,11,10,0,762.0,161.0,6.5,33.0,776.0,107.97,81.18
2016,7,11,10,15,773.5,163.5,6.5,33.0,811.5,138.25,82.77
2016,7,11,10,30,785.0,166.0,6.5,33.0,847.0,190.35,109.11
2016,7,11,10,45,794.5,167.5,6.55,33.5,877.0,243.09,145.86
2016,7,11,11,0,804.0,169.0,6.6,34.0,907.0,296.95,188.35
2016,7,11,11,15,810.0,170.5,6.55,34.5,929.0,350.67,232.7
2016,7,11,11,30,816.0,172.0,6.5,35.0,951.0,404.74,277.48
2016,7,11,11,45,806.5,182.5,6.5,35.5,962.0,457.96,321.22
2016,7,11,12,0,797.0,193.0,6.5,36.0,973.0,509.78,362.71
2016,7,11,12,15,798.5,193.5,6.45,36.0,979.5,559.63,402.33
2016,7,11,12,30,800.0,194.0,6.4,36.0,986.0,608.96,440.6
2016,7,11,12,45,799.0,194.5,6.4,36.0,984.0,656.12,476.54
2016,7,11,13,0,798.0,195.0,6.4,36.0,982.0,702.07,510.87
2016,7,11,13,15,795.5,194.0,6.35,36.0,972.5,744.08,541.69
2016,7,11,13,30,793.0,193.0,6.3,36.0,963.0,783.68,570.33
2016,7,11,13,45,788.0,192.0,6.25,36.5,945.0,818.57,594.08
2016,7,11,14,0,783.0,191.0,6.2,37.0,927.0,850.39,615.35
2016,7,11,14,15,776.0,189.0,6.15,37.0,902.0,876.41,633.07
2016,7,11,14,30,769.0,187.0,6.1,37.0,877.0,898.98,648.54
2016,7,11,14,45,762.0,183.0,6.05,37.0,845.5,916.25,660.58
2016,7,11,15,0,755.0,179.0,6.0,37.0,814.0,929.93,670.36
2016,7,11,15,15,742.0,175.5,5.95,36.5,776.0,944.58,682.4
2016,7,11,15,30,729.0,172.0,5.9,36.0,738.0,945.97,685.8
2016,7,11,15,45,710.0,169.5,5.9,36.0,694.0,938.78,682.57
2016,7,11,16,0,691.0,167.0,5.9,36.0,650.0,927.99,677.11
2016,7,11,16,15,669.0,161.5,5.9,35.5,602.0,907.36,666.57
2016,7,11,16,30,647.0,156.0,5.9,35.0,554.0,883.41,653.79
2016,7,11,16,45,614.0,151.5,5.9,34.5,502.5,846.22,631.8
2016,7,11,17,0,581.0,147.0,5.9,34.0,451.0,806.18,607.52
2016,7,11,17,15,543.5,139.0,5.85,33.5,398.5,745.97,568.2
2016,7,11,17,30,506.0,131.0,5.8,33.0,346.0,695.4,534.96
2016,7,11,17,45,450.5,122.0,5.75,32.5,293.0,625.3,486.3
2016,7,11,18,0,395.0,113.0,5.7,32.0,240.0,555.7,436.1
2016,7,11,18,15,327.0,99.0,5.6,31.5,191.0,469.23,370.48
2016,7,11,18,30,259.0,85.0,5.5,31.0,142.0,367.21,290.66
2016,7,11,18,45,173.5,66.0,5.4,30.5,99.5,266.61,208.52
2016,7,11,19,0,88.0,47.0,5.3,30.0,57.0,155.93,116.36
2016,7,11,19,15,44.0,23.5,5.2,29.5,28.5,75.25,28.14
2016,7,11,19,30,0.0,0.0,5.1,29.0,0.0,0.0,0.0
2016,7,11,19,45,0.0,0.0,5.1,28.5,0.0,0.0,0.0
2016,7,11,20,0,0.0,0.0,5.1,28.0,0.0,0.0,0.0
2016,7,11,20,15,0.0,0.0,5.05,27.5,0.0,0.0,0.0
2016,7,11,20,30,0.0,0.0,5.0,27.0,0.0,0.0,0.0
2016,7,11,20,45,0.0,0.0,4.95,26.5,0.0,0.0,0.0
2016,7,11,21,0,0.0,0.0,4.9,26.0,0.0,0.0,0.0
2016,7,11,21,15,0.0,0.0,4.85,25.5,0.0,0.0,0.0
2016,7,11,21,30,0.0,0.0,4.8,25.0,0.0,0.0,0.0
2016,7,11,21,45,0.0,0.0,4.8,25.0,0.0,0.0,0.0
2016,7,11,22,0,0.0,0.0,4.8,25.0,0.0,0.0,0.0
2016,7,11,22,15,0.0,0.0,4.8,24.5,0.0,0.0,0.0
2016,7,11,22,30,0.0,0.0,4.8,24.0,0.0,0.0,0.0
2016,7,11,22,45,0.0,0.0,4.8,24.0,0.0,0.0,0.0
2016,7,11,23,0,0.0,0.0,4.8,24.0,0.0,0.0,0.0
2016,7,11,23,15,0.0,0.0,4.85,24.0,0.0,0.0,0.0
2016,7,11,23,30,0.0,0.0,4.9,24.0,0.0,0.0,0.0
2016,7,11,23,45,0.0,0.0,5.0,24.0,0.0,0.0,0.0
2016,7,12,0,0,0.0,0.0,5.1,24.0,0.0,0.0,0.0
2016,7,12,0,15,0.0,0.0,5.05,23.5,0.0,0.0,0.0
