Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,7,21,21,15,0.0,0.0,3.05,28.5,0.0,0.0,0.0
2016,7,21,21,30,0.0,0.0,3.1,28.0,0.0,0.0,0.0
2016,7,21,21,45,0.0,0.0,3.15,28.0,0.0,0.0,0.0
2016,7,21,22,0,0.0,0.0,3.2,28.0,0.0,0.0,0.0
2016,7,21,22,15,0.0,0.0,3.25,27.5,0.0,0.0,0.0
2016,7,21,22,30,0.0,0.0,3.3,27.0,0.0,0.0,0.0
2016,7,21,22,45,0.0,0.0,3.35,27.0,0.0,0.0,0.0
2016,7,21,23,0,0.0,0.0,3.4,27.0,0.0,0.0,0.0
2016,7,21,23,15,0.0,0.0,3.3,26.5,0.0,0.0,0.0
2016,7,21,23,30,0.0,0.0,3.2,26.0,0.0,0.0,0.0
2016,7,21,23,45,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2016,7,22,0,0,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,7,22,0,15,0.0,0.0,2.8,25.5,0.0,0.0,0.0
2016,7,22,0,30,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,7,22,0,45,0.0,0.0,2.45,25.0,0.0,0.0,0.0
2016,7,22,1,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,7,22,1,15,0.0,0.0,2.15,25.0,0.0,0.0,0.0
2016,7,22,1,30,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,7,22,1,45,0.0,0.0,1.85,25.0,0.0,0.0,0.0
2016,7,22,2,0,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2016,7,22,2,15,0.0,0.0,1.55,24.5,0.0,0.0,0.0
2016,7,22,2,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,22,2,45,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,7,22,3,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,7,22,3,15,0.0,0.0,1.15,23.5,0.0,0.0,0.0
2016,7,22,3,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,7,22,3,45,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,7,22,4,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,7,22,4,15,0.0,0.0,1.05,23.0,0.0,0.0,0.0
2016,7,22,4,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,7,22,4,45,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2016,7,22,5,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,7,22,5,15,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2016,7,22,5,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,7,22,5,45,58.5,7.0,1.7,23.5,9.0,0.0,0.0
2016,7,22,6,0,117.0,14.0,2.0,24.0,18.0,11.02,0.0
2016,7,22,6,15,248.0,26.0,1.95,24.5,54.5,21.22,10.63
2016,7,22,6,30,379.0,38.0,1.9,25.0,91.0,31.12,20.47
2016,7,22,6,45,465.0,45.5,1.9,26.0,140.0,37.19,26.01
2016,7,22,7,0,551.0,53.0,1.9,27.0,189.0,43.38,31.39
2016,7,22,7,15,602.5,59.0,1.8,28.0,242.0,48.12,35.33
2016,7,22,7,30,654.0,65.0,1.7,29.0,295.0,57.2,42.74
2016,7,22,7,45,691.5,69.0,1.65,30.0,349.5,60.47,45.14
2016,7,22,8,0,729.0,73.0,1.6,31.0,404.0,63.74,47.46
2016,7,22,8,15,754.5,76.5,1.7,31.5,456.5,66.36,49.31
2016,7,22,8,30,780.0,80.0,1.8,32.0,509.0,68.91,51.09
2016,7,22,8,45,799.5,83.0,1.95,32.5,559.5,79.31,59.21
2016,7,22,9,0,819.0,86.0,2.1,33.0,610.0,81.8,60.88
2016,7,22,9,15,833.0,88.0,2.15,33.5,656.5,83.37,61.81
2016,7,22,9,30,847.0,90.0,2.2,34.0,703.0,84.78,62.62
2016,7,22,9,45,858.0,92.0,2.3,34.5,744.5,85.93,63.23
2016,7,22,10,0,869.0,94.0,2.4,35.0,786.0,86.9,63.72
2016,7,22,10,15,877.0,95.5,2.45,35.5,822.0,107.73,62.29
2016,7,22,10,30,885.0,97.0,2.5,36.0,858.0,163.66,85.46
2016,7,22,10,45,890.5,98.5,2.6,36.5,887.0,220.08,122.3
2016,7,22,11,0,896.0,100.0,2.7,37.0,916.0,276.93,165.81
2016,7,22,11,15,900.5,101.0,2.7,37.0,938.0,333.43,211.91
2016,7,22,11,30,905.0,102.0,2.7,37.0,960.0,389.82,258.4
2016,7,22,11,45,900.5,107.5,2.75,37.5,972.5,444.97,302.98
2016,7,22,12,0,896.0,113.0,2.8,38.0,985.0,498.78,345.31
2016,7,22,12,15,897.0,113.5,2.85,38.0,991.5,550.88,385.88
2016,7,22,12,30,898.0,114.0,2.9,38.0,998.0,601.94,424.6
2016,7,22,12,45,897.5,114.0,2.95,38.0,996.0,650.58,460.66
2016,7,22,13,0,897.0,114.0,3.0,38.0,994.0,697.66,494.79
2016,7,22,13,15,895.0,113.5,3.05,38.0,984.5,741.37,525.96
2016,7,22,13,30,893.0,113.0,3.1,38.0,975.0,782.66,554.51
2016,7,22,13,45,889.5,112.5,3.15,38.5,957.5,820.07,577.9
2016,7,22,14,0,886.0,112.0,3.2,39.0,940.0,854.49,599.23
2016,7,22,14,15,880.5,111.0,3.2,39.0,915.0,883.59,618.12
2016,7,22,14,30,875.0,110.0,3.2,39.0,890.0,909.3,634.92
2016,7,22,14,45,861.5,112.0,3.2,39.0,856.5,927.01,646.78
2016,7,22,15,0,848.0,114.0,3.2,39.0,823.0,941.02,656.5
2016,7,22,15,15,838.0,112.0,3.2,38.5,785.0,950.7,665.07
2016,7,22,15,30,828.0,110.0,3.2,38.0,747.0,956.7,671.56
2016,7,22,15,45,814.5,107.5,3.2,38.0,703.5,955.02,672.01
2016,7,22,16,0,801.0,105.0,3.2,38.0,660.0,963.47,679.11
2016,7,22,16,15,783.5,102.0,3.2,37.5,612.0,949.95,673.81
2016,7,22,16,30,766.0,99.0,3.2,37.0,564.0,932.95,666.52
2016,7,22,16,45,742.0,95.5,3.2,37.0,512.5,905.4,651.06
2016,7,22,17,0,718.0,92.0,3.2,37.0,461.0,874.83,633.58
2016,7,22,17,15,687.0,87.0,3.15,36.5,407.5,838.93,613.34
2016,7,22,17,30,656.0,82.0,3.1,36.0,354.0,795.09,587.24
2016,7,22,17,45,611.0,76.5,3.05,35.5,300.5,735.24,549.24
2016,7,22,18,0,566.0,71.0,3.0,35.0,247.0,674.62,509.17
2016,7,22,18,15,503.5,62.5,2.65,34.0,196.0,593.49,452.08
2016,7,22,18,30,441.0,54.0,2.3,33.0,145.0,513.67,392.86
2016,7,22,18,45,342.5,43.0,2.0,32.5,100.5,401.78,305.83
2016,7,22,19,0,244.0,32.0,1.7,32.0,56.0,293.68,213.11
2016,7,22,19,15,122.0,16.0,1.85,31.5,28.0,144.37,0.0
2016,7,22,19,30,0.0,0.0,2.0,31.0,0.0,0.0,0.0
2016,7,22,19,45,0.0,0.0,2.15,31.0,0.0,0.0,0.0
2016,7,22,20,0,0.0,0.0,2.3,31.0,0.0,0.0,0.0
2016,7,22,20,15,0.0,0.0,2.55,30.5,0.0,0.0,0.0
2016,7,22,20,30,0.0,0.0,2.8,30.0,0.0,0.0,0.0
2016,7,22,20,45,0.0,0.0,3.05,30.0,0.0,0.0,0.0
2016,7,22,21,0,0.0,0.0,3.3,30.0,0.0,0.0,0.0
2016,7,22,21,15,0.0,0.0,3.35,29.5,0.0,0.0,0.0
2016,7,22,21,30,0.0,0.0,3.4,29.0,0.0,0.0,0.0
2016,7,22,21,45,0.0,0.0,3.5,29.0,0.0,0.0,0.0
2016,7,22,22,0,0.0,0.0,3.6,29.0,0.0,0.0,0.0
2016,7,22,22,15,0.0,0.0,3.65,28.5,0.0,0.0,0.0
2016,7,22,22,30,0.0,0.0,3.7,28.0,0.0,0.0,0.0
2016,7,22,22,45,0.0,0.0,3.8,28.0,0.0,0.0,0.0
2016,7,22,23,0,0.0,0.0,3.9,28.0,0.0,0.0,0.0
2016,7,22,23,15,0.0,0.0,3.75,27.5,0.0,0.0,0.0
2016,7,22,23,30,0.0,0.0,3.6,27.0,0.0,0.0,0.0
2016,7,22,23,45,0.0,0.0,3.45,27.0,0.0,0.0,0.0
2016,7,23,0,0,0.0,0.0,3.3,27.0,0.0,0.0,0.0
2016,7,23,0,15,0.0,0.0,3.1,26.5,0.0,0.0,0.0
2016,7,23,0,30,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,7,23,0,45,0.0,0.0,2.75,26.0,0.0,0.0,0.0
2016,7,23,1,0,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2016,7,23,1,15,0.0,0.0,2.45,25.5,0.0,0.0,0.0
2016,7,23,1,30,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,7,23,1,45,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,7,23,2,0,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,7,23,2,15,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,7,23,2,30,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,7,23,2,45,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,7,23,3,0,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2016,7,23,3,15,0.0,0.0,1.6,24.5,0.0,0.0,0.0
2016,7,23,3,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,7,23,3,45,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,23,4,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,7,23,4,15,0.0,0.0,1.25,23.5,0.0,0.0,0.0
2016,7,23,4,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,7,23,4,45,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2016,7,23,5,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,7,23,5,15,0.0,0.0,1.35,23.0,0.0,0.0,0.0
2016,7,23,5,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,7,23,5,45,37.5,6.5,1.9,23.5,8.0,0.0,0.0
2016,7,23,6,0,75.0,13.0,2.2,24.0,16.0,10.23,0.0
2016,7,23,6,15,193.0,28.0,2.2,24.5,51.0,21.32,10.53
2016,7,23,6,30,311.0,43.0,2.2,25.0,86.0,32.84,21.87
2016,7,23,6,45,404.0,52.0,2.25,26.0,134.5,41.86,29.95
2016,7,23,7,0,497.0,61.0,2.3,27.0,183.0,48.94,36.1
2016,7,23,7,15,551.5,68.5,2.2,27.5,235.5,54.48,40.79
2016,7,23,7,30,606.0,76.0,2.1,28.0,288.0,59.96,45.27
2016,7,23,7,45,651.0,79.0,2.05,29.0,342.5,62.11,46.72
2016,7,23,8,0,696.0,82.0,2.0,30.0,397.0,69.64,52.58
2016,7,23,8,15,723.0,86.5,2.0,30.5,450.0,72.69,54.76
2016,7,23,8,30,750.0,91.0,2.0,31.0,503.0,75.64,56.83
2016,7,23,8,45,774.0,92.5,2.0,31.5,554.0,76.41,57.12
2016,7,23,9,0,798.0,94.0,2.0,32.0,605.0,77.19,57.42
2016,7,23,9,15,813.0,96.5,2.05,32.5,651.5,87.75,65.6
2016,7,23,9,30,828.0,99.0,2.1,33.0,698.0,89.29,66.49
2016,7,23,9,45,841.5,100.0,2.2,33.5,740.0,89.79,66.58
2016,7,23,10,0,855.0,101.0,2.3,34.0,782.0,90.15,66.57
2016,7,23,10,15,864.0,103.0,2.4,34.5,818.0,109.86,64.93
2016,7,23,10,30,873.0,105.0,2.5,35.0,854.0,165.56,87.85
2016,7,23,10,45,880.5,105.5,2.6,35.5,883.5,221.25,124.08
2016,7,23,11,0,888.0,106.0,2.7,36.0,913.0,277.59,167.19
2016,7,23,11,15,892.0,107.0,2.8,36.0,935.0,333.63,213.16
2016,7,23,11,30,896.0,108.0,2.9,36.0,957.0,389.52,259.59
2016,7,23,11,45,896.0,110.5,3.0,36.5,971.0,444.34,304.18
2016,7,23,12,0,896.0,113.0,3.1,37.0,985.0,498.27,346.95
2016,7,23,12,15,897.0,113.0,3.15,37.0,991.0,550.13,387.68
2016,7,23,12,30,898.0,113.0,3.2,37.0,997.0,600.93,426.55
2016,7,23,12,45,897.5,113.5,3.25,37.5,995.0,649.94,462.2
2016,7,23,13,0,897.0,114.0,3.3,38.0,993.0,697.42,495.76
2016,7,23,13,15,895.0,113.5,3.35,38.0,983.5,741.18,527.09
2016,7,23,13,30,893.0,113.0,3.4,38.0,974.0,782.52,555.81
2016,7,23,13,45,888.5,112.5,3.45,38.5,956.0,819.17,578.81
2016,7,23,14,0,884.0,112.0,3.5,39.0,938.0,852.76,599.72
2016,7,23,14,15,878.5,111.0,3.5,39.0,913.0,881.83,618.71
2016,7,23,14,30,873.0,110.0,3.5,39.0,888.0,907.52,635.6
2016,7,23,14,45,857.5,113.0,3.5,39.0,854.0,924.31,646.95
2016,7,23,15,0,842.0,116.0,3.5,39.0,820.0,937.37,656.14
2016,7,23,15,15,832.0,114.0,3.45,38.5,781.5,947.02,664.44
2016,7,23,15,30,822.0,112.0,3.4,38.0,743.0,953.02,670.63
2016,7,23,15,45,808.0,109.5,3.4,38.0,699.5,964.67,679.53
2016,7,23,16,0,794.0,107.0,3.4,38.0,656.0,958.92,677.56
2016,7,23,16,15,776.0,103.5,3.4,37.5,607.5,944.3,671.61
2016,7,23,16,30,758.0,100.0,3.4,37.0,559.0,926.19,663.55
2016,7,23,16,45,734.5,96.5,3.45,37.0,507.5,899.18,648.63
2016,7,23,17,0,711.0,93.0,3.5,37.0,456.0,869.15,631.65
2016,7,23,17,15,679.5,88.0,3.5,36.5,403.0,833.02,611.35
2016,7,23,17,30,648.0,83.0,3.5,36.0,350.0,788.79,585.01
2016,7,23,17,45,602.5,77.0,3.5,35.5,296.5,727.88,546.16
2016,7,23,18,0,557.0,71.0,3.5,35.0,243.0,666.26,505.16
2016,7,23,18,15,493.5,62.5,3.3,34.5,192.5,584.41,446.71
2016,7,23,18,30,430.0,54.0,3.1,34.0,142.0,503.93,386.24
2016,7,23,18,45,331.0,42.5,2.95,33.5,98.0,391.36,298.45
2016,7,23,19,0,232.0,31.0,2.8,33.0,54.0,282.29,204.06
2016,7,23,19,15,116.0,15.5,2.95,32.5,27.0,138.11,0.0
2016,7,23,19,30,0.0,0.0,3.1,32.0,0.0,0.0,0.0
2016,7,23,19,45,0.0,0.0,3.3,32.0,0.0,0.0,0.0
2016,7,23,20,0,0.0,0.0,3.5,32.0,0.0,0.0,0.0
2016,7,23,20,15,0.0,0.0,3.7,31.5,0.0,0.0,0.0
2016,7,23,20,30,0.0,0.0,3.9,31.0,0.0,0.0,0.0
2016,7,23,20,45,0.0,0.0,4.15,31.0,0.0,0.0,0.0
2016,7,23,21,0,0.0,0.0,4.4,31.0,0.0,0.0,0.0
2016,7,23,21,15,0.0,0.0,4.55,30.5,0.0,0.0,0.0
2016,7,23,21,30,0.0,0.0,4.7,30.0,0.0,0.0,0.0
2016,7,23,21,45,0.0,0.0,4.85,29.5,0.0,0.0,0.0
2016,7,23,22,0,0.0,0.0,5.0,29.0,0.0,0.0,0.0
2016,7,23,22,15,0.0,0.0,4.9,28.5,0.0,0.0,0.0
2016,7,23,22,30,0.0,0.0,4.8,28.0,0.0,0.0,0.0
2016,7,23,22,45,0.0,0.0,4.7,28.0,0.0,0.0,0.0
2016,7,23,23,0,0.0,0.0,4.6,28.0,0.0,0.0,0.0
2016,7,23,23,15,0.0,0.0,4.4,27.5,0.0,0.0,0.0
2016,7,23,23,30,0.0,0.0,4.2,27.0,0.0,0.0,0.0
2016,7,23,23,45,0.0,0.0,4.05,27.0,0.0,0.0,0.0
2016,7,24,0,0,0.0,0.0,3.9,27.0,0.0,0.0,0.0
2016,7,24,0,15,0.0,0.0,3.75,26.5,0.0,0.0,0.0
2016,7,24,0,30,0.0,0.0,3.6,26.0,0.0,0.0,0.0
2016,7,24,0,45,0.0,0.0,3.45,26.0,0.0,0.0,0.0
2016,7,24,1,0,0.0,0.0,3.3,26.0,0.0,0.0,0.0
2016,7,24,1,15,0.0,0.0,3.1,25.5,0.0,0.0,0.0
2016,7,24,1,30,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,7,24,1,45,0.0,0.0,2.75,25.0,0.0,0.0,0.0
2016,7,24,2,0,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,7,24,2,15,0.0,0.0,2.55,25.0,0.0,0.0,0.0
2016,7,24,2,30,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,7,24,2,45,0.0,0.0,2.45,25.0,0.0,0.0,0.0
2016,7,24,3,0,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,7,24,3,15,0.0,0.0,2.4,24.5,0.0,0.0,0.0
2016,7,24,3,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,7,24,3,45,0.0,0.0,2.45,24.0,0.0,0.0,0.0
2016,7,24,4,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,7,24,4,15,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,7,24,4,30,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,7,24,4,45,0.0,0.0,2.25,24.0,0.0,0.0,0.0
2016,7,24,5,0,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,7,24,5,15,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,7,24,5,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,7,24,5,45,23.0,6.0,2.55,24.5,7.0,0.0,0.0
2016,7,24,6,0,46.0,12.0,2.7,25.0,14.0,9.44,0.0
2016,7,24,6,15,158.5,28.5,2.7,25.5,48.5,21.55,10.43
2016,7,24,6,30,271.0,45.0,2.7,26.0,83.0,34.01,22.7
2016,7,24,6,45,364.5,55.5,2.75,26.5,130.5,42.17,30.12
2016,7,24,7,0,458.0,66.0,2.8,27.0,178.0,52.45,39.06
2016,7,24,7,15,515.0,74.5,2.75,27.5,230.0,58.54,44.22
2016,7,24,7,30,572.0,83.0,2.7,28.0,282.0,64.55,49.13
2016,7,24,7,45,624.0,85.5,2.7,28.5,337.5,66.17,50.24
2016,7,24,8,0,676.0,88.0,2.7,29.0,393.0,67.97,51.43
2016,7,24,8,15,704.0,92.5,2.65,29.5,445.5,70.68,53.35
2016,7,24,8,30,732.0,97.0,2.6,30.0,498.0,79.33,60.14
2016,7,24,8,45,759.0,98.0,2.6,31.0,549.5,79.66,59.91
2016,7,24,9,0,786.0,99.0,2.6,32.0,601.0,80.03,59.74
2016,7,24,9,15,801.5,102.0,2.55,32.5,647.5,81.31,60.45
2016,7,24,9,30,817.0,105.0,2.5,33.0,694.0,92.28,68.92
2016,7,24,9,45,831.0,105.5,2.5,33.5,736.5,92.42,68.69
2016,7,24,10,0,845.0,106.0,2.5,34.0,779.0,92.44,68.4
2016,7,24,10,15,854.0,108.0,2.5,34.5,814.5,110.84,66.39
2016,7,24,10,30,863.0,110.0,2.5,35.0,850.0,166.07,88.77
2016,7,24,10,45,870.0,111.0,2.55,35.5,879.5,221.49,124.66
2016,7,24,11,0,877.0,112.0,2.6,36.0,909.0,277.51,167.4
2016,7,24,11,15,881.5,113.0,2.65,36.5,931.0,333.21,212.5
2016,7,24,11,30,886.0,114.0,2.7,37.0,953.0,388.84,257.9
2016,7,24,11,45,885.5,117.0,2.75,37.5,966.0,443.34,301.88
2016,7,24,12,0,885.0,120.0,2.8,38.0,979.0,496.94,344.0
2016,7,24,12,15,886.0,120.0,2.8,38.0,985.5,548.43,384.01
2016,7,24,12,30,887.0,120.0,2.8,38.0,992.0,598.9,422.16
2016,7,24,12,45,885.5,120.5,2.85,38.0,990.0,647.0,457.81
2016,7,24,13,0,884.0,121.0,2.9,38.0,988.0,693.49,491.5
2016,7,24,13,15,881.5,120.5,2.9,38.0,978.0,736.59,522.0
2016,7,24,13,30,879.0,120.0,2.9,38.0,968.0,777.27,550.09
2016,7,24,13,45,564.0,291.5,2.95,38.0,832.0,727.41,512.84
2016,7,24,14,0,249.0,463.0,3.0,38.0,696.0,629.63,442.59
2016,7,24,14,15,553.5,290.0,3.0,38.0,788.5,777.19,548.61
2016,7,24,14,30,858.0,117.0,3.0,38.0,881.0,900.53,631.64
2016,7,24,14,45,838.5,122.5,3.05,38.0,846.5,915.79,641.56
2016,7,24,15,0,819.0,128.0,3.1,38.0,812.0,927.25,650.06
2016,7,24,15,15,808.0,125.5,3.1,38.0,773.5,949.77,665.37
2016,7,24,15,30,797.0,123.0,3.1,38.0,735.0,954.37,669.48
2016,7,24,15,45,560.5,209.5,3.15,38.0,627.5,831.64,591.82
2016,7,24,16,0,324.0,296.0,3.2,38.0,520.0,661.83,476.26
2016,7,24,16,15,522.5,205.0,3.2,37.5,535.0,797.05,575.73
2016,7,24,16,30,721.0,114.0,3.2,37.0,550.0,911.94,654.25
2016,7,24,16,45,529.0,155.0,3.25,37.0,459.0,754.34,551.51
2016,7,24,17,0,337.0,196.0,3.3,37.0,368.0,584.78,434.51
2016,7,24,17,15,240.5,182.0,3.3,36.5,298.0,473.8,356.73
2016,7,24,17,30,144.0,168.0,3.3,36.0,228.0,341.67,259.99
2016,7,24,17,45,313.0,126.5,3.3,35.5,230.5,476.73,366.67
2016,7,24,18,0,482.0,85.0,3.3,35.0,233.0,612.44,467.54
2016,7,24,18,15,416.0,74.0,3.25,34.5,183.5,519.58,399.62
2016,7,24,18,30,350.0,63.0,3.2,34.0,134.0,438.52,338.29
2016,7,24,18,45,251.0,48.5,3.15,34.0,91.0,327.0,249.69
2016,7,24,19,0,152.0,34.0,3.1,34.0,48.0,223.11,158.76
2016,7,24,19,15,76.0,17.0,3.2,33.5,24.0,109.4,0.0
2016,7,24,19,30,0.0,0.0,3.3,33.0,0.0,0.0,0.0
2016,7,24,19,45,0.0,0.0,3.4,33.0,0.0,0.0,0.0
2016,7,24,20,0,0.0,0.0,3.5,33.0,0.0,0.0,0.0
2016,7,24,20,15,0.0,0.0,3.7,32.5,0.0,0.0,0.0
2016,7,24,20,30,0.0,0.0,3.9,32.0,0.0,0.0,0.0
2016,7,24,20,45,0.0,0.0,4.15,31.5,0.0,0.0,0.0
2016,7,24,21,0,0.0,0.0,4.4,31.0,0.0,0.0,0.0
2016,7,24,21,15,0.0,0.0,4.45,30.5,0.0,0.0,0.0
2016,7,24,21,30,0.0,0.0,4.5,30.0,0.0,0.0,0.0
2016,7,24,21,45,0.0,0.0,4.6,30.0,0.0,0.0,0.0
2016,7,24,22,0,0.0,0.0,4.7,30.0,0.0,0.0,0.0
2016,7,24,22,15,0.0,0.0,4.6,29.5,0.0,0.0,0.0
2016,7,24,22,30,0.0,0.0,4.5,29.0,0.0,0.0,0.0
2016,7,24,22,45,0.0,0.0,4.4,28.5,0.0,0.0,0.0
2016,7,24,23,0,0.0,0.0,4.3,28.0,0.0,0.0,0.0
2016,7,24,23,15,0.0,0.0,4.15,28.0,0.0,0.0,0.0
2016,7,24,23,30,0.0,0.0,4.0,28.0,0.0,0.0,0.0
2016,7,24,23,45,0.0,0.0,3.85,28.0,0.0,0.0,0.0
2016,7,25,0,0,0.0,0.0,3.7,28.0,0.0,0.0,0.0
2016,7,25,0,15,0.0,0.0,3.55,27.5,0.0,0.0,0.0
2016,7,25,0,30,0.0,0.0,3.4,27.0,0.0,0.0,0.0
2016,7,25,0,45,0.0,0.0,3.25,27.0,0.0,0.0,0.0
2016,7,25,1,0,0.0,0.0,3.1,27.0,0.0,0.0,0.0
2016,7,25,1,15,0.0,0.0,2.95,26.5,0.0,0.0,0.0
2016,7,25,1,30,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,7,25,1,45,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,7,25,2,0,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2016,7,25,2,15,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,7,25,2,30,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2016,7,25,2,45,0.0,0.0,2.3,26.0,0.0,0.0,0.0
2016,7,25,3,0,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2016,7,25,3,15,0.0,0.0,2.1,26.0,0.0,0.0,0.0
2016,7,25,3,30,0.0,0.0,2.0,26.0,0.0,0.0,0.0
2016,7,25,3,45,0.0,0.0,1.95,26.0,0.0,0.0,0.0
2016,7,25,4,0,0.0,0.0,1.9,26.0,0.0,0.0,0.0
2016,7,25,4,15,0.0,0.0,1.85,26.0,0.0,0.0,0.0
2016,7,25,4,30,0.0,0.0,1.8,26.0,0.0,0.0,0.0
2016,7,25,4,45,0.0,0.0,1.75,26.0,0.0,0.0,0.0
2016,7,25,5,0,0.0,0.0,1.7,26.0,0.0,0.0,0.0
2016,7,25,5,15,0.0,0.0,1.65,26.0,0.0,0.0,0.0
2016,7,25,5,30,0.0,0.0,1.6,26.0,0.0,0.0,0.0
2016,7,25,5,45,0.0,2.5,1.55,26.0,2.5,0.0,0.0
2016,7,25,6,0,0.0,5.0,1.5,26.0,5.0,3.93,0.0
2016,7,25,6,15,1.5,24.5,1.5,26.0,24.5,18.5,7.95
2016,7,25,6,30,3.0,44.0,1.5,26.0,44.0,32.57,21.49
2016,7,25,6,45,20.0,67.5,1.5,26.0,72.0,48.75,35.74
2016,7,25,7,0,37.0,91.0,1.5,26.0,100.0,64.72,49.64
2016,7,25,7,15,59.5,113.5,1.5,26.0,132.0,79.97,62.66
2016,7,25,7,30,82.0,136.0,1.5,26.0,164.0,95.05,75.27
2016,7,25,7,45,196.5,153.0,1.5,26.5,236.5,105.97,83.98
2016,7,25,8,0,311.0,170.0,1.5,27.0,309.0,114.85,90.83
2016,7,25,8,15,385.0,178.0,1.45,27.0,372.5,116.56,91.85
2016,7,25,8,30,459.0,186.0,1.4,27.0,436.0,121.11,95.21
2016,7,25,8,45,505.5,192.0,1.35,27.5,493.0,123.82,96.86
2016,7,25,9,0,552.0,198.0,1.3,28.0,550.0,126.45,98.44
2016,7,25,9,15,573.0,205.0,1.2,28.5,595.5,128.79,99.78
2016,7,25,9,30,594.0,212.0,1.1,29.0,641.0,128.97,99.4
2016,7,25,9,45,628.0,207.5,1.0,29.5,685.0,123.42,94.49
2016,7,25,10,0,662.0,203.0,0.9,30.0,729.0,118.27,89.97
2016,7,25,10,15,674.5,207.0,0.85,30.5,764.5,132.43,86.66
2016,7,25,10,30,687.0,211.0,0.8,31.0,800.0,181.89,107.95
2016,7,25,10,45,718.5,199.5,0.8,31.5,834.0,228.27,136.72
2016,7,25,11,0,750.0,188.0,0.8,32.0,868.0,283.73,177.37
2016,7,25,11,15,756.0,190.0,0.95,32.5,890.5,335.67,218.81
2016,7,25,11,30,762.0,192.0,1.1,33.0,913.0,388.08,260.98
2016,7,25,11,45,793.0,173.5,1.25,34.0,934.5,438.48,300.36
2016,7,25,12,0,824.0,155.0,1.4,35.0,956.0,488.45,338.76
2016,7,25,12,15,525.0,327.0,1.6,35.5,839.0,506.84,355.35
2016,7,25,12,30,226.0,499.0,1.8,36.0,722.0,497.17,349.15
2016,7,25,12,45,122.5,415.5,2.0,36.5,536.5,396.34,280.97
2016,7,25,13,0,19.0,332.0,2.2,37.0,351.0,269.71,191.79
2016,7,25,13,15,427.5,239.5,2.35,37.0,651.5,518.68,373.24
2016,7,25,13,30,836.0,147.0,2.5,37.0,952.0,765.04,543.32
2016,7,25,13,45,835.5,143.5,2.65,37.5,935.5,801.57,565.8
2016,7,25,14,0,835.0,140.0,2.8,38.0,919.0,835.26,587.34
2016,7,25,14,15,828.5,138.5,2.9,38.0,894.0,862.42,605.64
2016,7,25,14,30,822.0,137.0,3.0,38.0,869.0,886.22,621.94
2016,7,25,14,45,558.5,263.0,3.1,38.0,752.5,811.71,572.54
2016,7,25,15,0,295.0,389.0,3.2,38.0,636.0,678.56,480.6
2016,7,25,15,15,526.0,266.0,3.3,37.5,679.5,817.82,582.14
2016,7,25,15,30,757.0,143.0,3.4,37.0,723.0,936.23,663.78
2016,7,25,15,45,385.0,183.5,3.55,37.0,478.0,615.88,449.88
2016,7,25,16,0,13.0,224.0,3.7,37.0,233.0,199.76,144.91
2016,7,25,16,15,190.0,230.5,3.8,36.5,346.0,434.69,324.43
2016,7,25,16,30,367.0,237.0,3.9,36.0,459.0,654.99,485.14
2016,7,25,16,45,470.5,185.0,4.0,35.5,442.5,730.57,542.11
2016,7,25,17,0,574.0,133.0,4.1,35.0,426.0,786.54,584.89
2016,7,25,17,15,322.0,148.0,4.1,34.5,309.0,511.51,390.67
2016,7,25,17,30,70.0,163.0,4.1,34.0,192.0,240.15,183.56
2016,7,25,17,45,56.0,139.5,4.2,33.5,160.5,203.4,156.32
2016,7,25,18,0,42.0,116.0,4.3,33.0,129.0,166.32,127.63
2016,7,25,18,15,29.0,92.5,4.2,32.0,101.0,129.75,98.81
2016,7,25,18,30,16.0,69.0,4.1,31.0,73.0,80.7,59.35
2016,7,25,18,45,8.0,46.5,4.05,30.5,48.5,50.76,34.65
2016,7,25,19,0,0.0,24.0,4.0,30.0,24.0,18.44,7.92
2016,7,25,19,15,0.0,12.0,3.9,29.5,12.0,9.44,0.0
2016,7,25,19,30,0.0,0.0,3.8,29.0,0.0,0.0,0.0
2016,7,25,19,45,0.0,0.0,3.75,29.0,0.0,0.0,0.0
2016,7,25,20,0,0.0,0.0,3.7,29.0,0.0,0.0,0.0
2016,7,25,20,15,0.0,0.0,3.6,28.5,0.0,0.0,0.0
2016,7,25,20,30,0.0,0.0,3.5,28.0,0.0,0.0,0.0
2016,7,25,20,45,0.0,0.0,3.4,28.0,0.0,0.0,0.0
2016,7,25,21,0,0.0,0.0,3.3,28.0,0.0,0.0,0.0
2016,7,25,21,15,0.0,0.0,3.1,27.5,0.0,0.0,0.0
2016,7,25,21,30,0.0,0.0,2.9,27.0,0.0,0.0,0.0
2016,7,25,21,45,0.0,0.0,2.75,27.0,0.0,0.0,0.0
2016,7,25,22,0,0.0,0.0,2.6,27.0,0.0,0.0,0.0
2016,7,25,22,15,0.0,0.0,2.45,26.5,0.0,0.0,0.0
2016,7,25,22,30,0.0,0.0,2.3,26.0,0.0,0.0,0.0
2016,7,25,22,45,0.0,0.0,2.15,26.0,0.0,0.0,0.0
2016,7,25,23,0,0.0,0.0,2.0,26.0,0.0,0.0,0.0
2016,7,25,23,15,0.0,0.0,1.85,25.5,0.0,0.0,0.0
2016,7,25,23,30,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2016,7,25,23,45,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,7,26,0,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,7,26,0,15,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,7,26,0,30,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,7,26,0,45,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,7,26,1,0,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,7,26,1,15,0.0,0.0,0.95,24.5,0.0,0.0,0.0
2016,7,26,1,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,7,26,1,45,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,7,26,2,0,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,7,26,2,15,0.0,0.0,0.55,24.0,0.0,0.0,0.0
2016,7,26,2,30,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2016,7,26,2,45,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2016,7,26,3,0,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2016,7,26,3,15,0.0,0.0,0.65,24.0,0.0,0.0,0.0
2016,7,26,3,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,7,26,3,45,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,7,26,4,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,7,26,4,15,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,7,26,4,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,26,4,45,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,7,26,5,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,26,5,15,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,7,26,5,30,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,7,26,5,45,2.0,3.0,1.95,24.0,3.0,0.0,0.0
2016,7,26,6,0,4.0,6.0,2.1,24.0,6.0,4.72,0.0
2016,7,26,6,15,48.0,29.0,2.15,24.0,35.5,21.66,10.11
2016,7,26,6,30,92.0,52.0,2.2,24.0,65.0,37.78,26.0
2016,7,26,6,45,158.0,75.0,2.3,24.5,108.0,53.67,40.13
2016,7,26,7,0,224.0,98.0,2.4,25.0,151.0,69.4,53.82
2016,7,26,7,15,278.5,115.5,2.35,25.0,199.5,81.44,64.19
2016,7,26,7,30,333.0,133.0,2.3,25.0,248.0,93.26,74.13
2016,7,26,7,45,285.0,156.5,2.3,25.5,267.0,106.58,84.93
2016,7,26,8,0,237.0,180.0,2.3,26.0,286.0,119.05,94.81
2016,7,26,8,15,237.0,209.0,2.3,26.0,327.0,134.64,107.31
2016,7,26,8,30,237.0,238.0,2.3,26.0,368.0,155.06,123.61
2016,7,26,8,45,210.0,263.5,2.35,26.5,387.0,167.85,133.27
2016,7,26,9,0,183.0,289.0,2.4,27.0,406.0,179.94,142.27
2016,7,26,9,15,203.5,311.5,2.45,27.0,450.5,191.33,150.95
2016,7,26,9,30,224.0,334.0,2.5,27.0,495.0,202.24,159.2
2016,7,26,9,45,195.0,359.0,2.6,27.5,505.5,212.09,166.29
2016,7,26,10,0,166.0,384.0,2.7,28.0,516.0,221.18,172.76
2016,7,26,10,15,135.5,399.0,2.75,28.0,510.5,230.91,170.21
2016,7,26,10,30,105.0,414.0,2.8,28.0,505.0,267.95,195.61
2016,7,26,10,45,411.5,309.5,2.85,28.0,680.5,238.74,160.28
2016,7,26,11,0,718.0,205.0,2.9,28.0,856.0,279.4,180.3
2016,7,26,11,15,724.5,207.0,2.95,28.0,878.0,331.41,223.41
2016,7,26,11,30,731.0,209.0,3.0,28.0,900.0,384.03,267.49
2016,7,26,11,45,483.5,349.5,3.15,28.0,809.5,423.67,305.11
2016,7,26,12,0,236.0,490.0,3.3,28.0,719.0,448.58,327.64
2016,7,26,12,15,497.5,345.5,3.35,28.0,832.5,504.3,369.4
2016,7,26,12,30,759.0,201.0,3.4,28.0,946.0,584.69,430.63
2016,7,26,12,45,523.0,342.0,3.45,28.0,855.0,593.82,437.2
2016,7,26,13,0,287.0,483.0,3.5,28.0,764.0,574.66,421.96
2016,7,26,13,15,347.5,451.5,3.45,28.0,788.5,621.61,456.87
2016,7,26,13,30,408.0,420.0,3.4,28.0,813.0,670.56,492.71
2016,7,26,13,45,291.5,446.0,3.4,28.0,724.0,627.41,461.35
2016,7,26,14,0,175.0,472.0,3.4,28.0,635.0,562.08,414.1
2016,7,26,14,15,313.5,417.5,3.3,28.0,700.0,666.38,491.18
2016,7,26,14,30,452.0,363.0,3.2,28.0,765.0,777.81,570.59
2016,7,26,14,45,488.5,335.5,3.15,28.0,755.0,809.67,593.35
2016,7,26,15,0,525.0,308.0,3.1,28.0,745.0,839.61,615.38
2016,7,26,15,15,494.5,296.5,3.0,28.0,693.0,817.45,600.8
2016,7,26,15,30,464.0,285.0,2.9,28.0,641.0,791.39,583.93
2016,7,26,15,45,253.5,284.0,2.85,28.0,477.0,567.41,425.89
2016,7,26,16,0,43.0,283.0,2.8,28.0,313.0,312.5,235.94
2016,7,26,16,15,255.0,245.0,2.65,27.5,400.5,542.65,414.32
2016,7,26,16,30,467.0,207.0,2.5,27.0,488.0,748.72,565.5
2016,7,26,16,45,414.5,198.0,2.45,27.0,431.0,688.49,522.74
2016,7,26,17,0,362.0,189.0,2.4,27.0,374.0,601.87,462.89
2016,7,26,17,15,349.5,167.5,2.2,26.5,329.0,564.88,438.69
2016,7,26,17,30,337.0,146.0,2.0,26.0,284.0,526.12,412.32
2016,7,26,17,45,311.5,127.0,1.8,26.0,239.5,476.65,376.12
2016,7,26,18,0,286.0,108.0,1.6,26.0,195.0,426.63,338.51
2016,7,26,18,15,306.5,86.0,1.4,25.5,162.0,436.43,346.02
2016,7,26,18,30,327.0,64.0,1.2,25.0,129.0,420.18,331.73
2016,7,26,18,45,238.0,48.0,1.0,25.0,87.5,315.85,246.21
2016,7,26,19,0,149.0,32.0,0.8,25.0,46.0,218.07,156.73
2016,7,26,19,15,74.5,16.0,0.75,24.5,23.0,71.33,0.0
2016,7,26,19,30,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,7,26,19,45,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,7,26,20,0,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,7,26,20,15,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,7,26,20,30,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,7,26,20,45,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,7,26,21,0,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,7,26,21,15,0.0,0.0,0.65,24.0,0.0,0.0,0.0
2016,7,26,21,30,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,7,26,21,45,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,7,26,22,0,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,7,26,22,15,0.0,0.0,0.6,23.5,0.0,0.0,0.0
2016,7,26,22,30,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,7,26,22,45,0.0,0.0,0.65,23.0,0.0,0.0,0.0
2016,7,26,23,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,7,26,23,15,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,7,26,23,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,7,26,23,45,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,7,27,0,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,7,27,0,15,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,7,27,0,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,7,27,0,45,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,7,27,1,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,7,27,1,15,0.0,0.0,0.7,22.5,0.0,0.0,0.0
2016,7,27,1,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,7,27,1,45,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,7,27,2,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,7,27,2,15,0.0,0.0,0.65,22.0,0.0,0.0,0.0
2016,7,27,2,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,7,27,2,45,0.0,0.0,0.55,22.0,0.0,0.0,0.0
2016,7,27,3,0,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,7,27,3,15,0.0,0.0,0.45,22.0,0.0,0.0,0.0
2016,7,27,3,30,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,7,27,3,45,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,7,27,4,0,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,7,27,4,15,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,7,27,4,30,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,7,27,4,45,0.0,0.0,0.45,22.0,0.0,0.0,0.0
2016,7,27,5,0,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,7,27,5,15,0.0,0.0,0.65,22.0,0.0,0.0,0.0
2016,7,27,5,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,7,27,5,45,0.0,0.0,0.95,22.5,0.0,0.0,0.0
2016,7,27,6,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,7,27,6,15,0.0,0.5,1.3,23.5,0.5,0.38,0.0
2016,7,27,6,30,0.0,1.0,1.5,24.0,1.0,0.75,0.0
2016,7,27,6,45,0.0,2.0,1.7,24.5,2.0,1.51,0.0
2016,7,27,7,0,0.0,3.0,1.9,25.0,3.0,2.27,0.0
2016,7,27,7,15,0.0,4.0,1.95,25.0,4.0,3.03,0.0
2016,7,27,7,30,0.0,5.0,2.0,25.0,5.0,3.8,0.0
2016,7,27,7,45,0.0,27.5,2.15,25.5,27.5,20.97,12.38
2016,7,27,8,0,0.0,50.0,2.3,26.0,50.0,38.27,27.01
2016,7,27,8,15,16.5,129.0,2.35,26.5,138.0,96.18,75.39
2016,7,27,8,30,33.0,208.0,2.4,27.0,226.0,140.51,111.34
2016,7,27,8,45,34.5,229.0,2.45,27.5,249.5,153.03,120.81
2016,7,27,9,0,36.0,250.0,2.5,28.0,273.0,165.23,129.97
2016,7,27,9,15,36.5,270.0,2.55,28.0,295.0,176.53,138.61
2016,7,27,9,30,37.0,290.0,2.6,28.0,317.0,187.49,146.94
2016,7,27,9,45,83.5,335.5,2.65,28.5,400.5,211.76,165.43
2016,7,27,10,0,130.0,381.0,2.7,29.0,484.0,218.76,170.18
2016,7,27,10,15,106.0,392.5,2.8,29.0,479.0,243.46,179.44
2016,7,27,10,30,82.0,404.0,2.9,29.0,474.0,260.41,190.12
2016,7,27,10,45,97.5,426.0,3.0,29.5,512.5,286.59,207.66
2016,7,27,11,0,113.0,448.0,3.1,30.0,551.0,300.63,216.93
2016,7,27,11,15,102.5,456.0,3.15,30.0,551.0,331.44,240.25
2016,7,27,11,30,92.0,464.0,3.2,30.0,551.0,346.38,251.9
2016,7,27,11,45,123.0,480.0,3.3,30.5,598.5,372.16,270.15
2016,7,27,12,0,154.0,496.0,3.4,31.0,646.0,413.99,300.06
2016,7,27,12,15,418.5,377.5,3.45,31.0,787.5,483.47,350.6
2016,7,27,12,30,683.0,259.0,3.5,31.0,929.0,584.16,424.72
2016,7,27,12,45,691.0,252.5,3.55,31.0,929.5,630.2,459.29
2016,7,27,13,0,699.0,246.0,3.6,31.0,930.0,675.48,492.92
2016,7,27,13,15,696.5,245.0,3.6,31.0,920.5,716.2,522.53
2016,7,27,13,30,694.0,244.0,3.6,31.0,911.0,754.64,550.08
2016,7,27,13,45,571.0,320.0,3.65,31.0,862.0,757.2,550.48
2016,7,27,14,0,448.0,396.0,3.7,31.0,813.0,750.01,543.9
2016,7,27,14,15,373.0,409.0,3.65,31.0,749.5,710.88,517.02
2016,7,27,14,30,298.0,422.0,3.6,31.0,686.0,677.4,493.46
2016,7,27,14,45,486.0,316.0,3.6,31.0,728.5,789.45,575.96
2016,7,27,15,0,674.0,210.0,3.6,31.0,771.0,894.6,651.73
2016,7,27,15,15,660.0,206.0,3.55,31.0,733.5,897.65,653.92
2016,7,27,15,30,646.0,202.0,3.5,31.0,696.0,897.03,654.58
2016,7,27,15,45,631.0,195.0,3.5,31.0,653.5,888.76,650.63
2016,7,27,16,0,616.0,188.0,3.5,31.0,611.0,876.95,644.5
2016,7,27,16,15,592.5,181.5,3.4,30.5,564.0,853.54,631.45
2016,7,27,16,30,569.0,175.0,3.3,30.0,517.0,816.61,609.21
2016,7,27,16,45,542.5,166.0,3.2,30.0,467.5,782.14,587.33
2016,7,27,17,0,516.0,157.0,3.1,30.0,418.0,745.44,563.68
2016,7,27,17,15,476.5,147.0,2.75,29.5,366.5,692.59,528.23
2016,7,27,17,30,437.0,137.0,2.4,29.0,315.0,638.63,491.11
2016,7,27,17,45,391.5,123.5,2.05,28.5,264.5,573.83,444.97
2016,7,27,18,0,346.0,110.0,1.7,28.0,214.0,509.2,397.48
2016,7,27,18,15,277.5,94.0,1.55,27.5,166.5,400.77,316.08
2016,7,27,18,30,209.0,78.0,1.4,27.0,119.0,318.14,250.59
2016,7,27,18,45,134.5,56.0,1.3,26.5,79.5,222.98,172.8
2016,7,27,19,0,60.0,34.0,1.2,26.0,40.0,113.63,78.85
2016,7,27,19,15,30.0,17.0,1.2,25.5,20.0,37.03,0.0
2016,7,27,19,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,7,27,19,45,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,7,27,20,0,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,7,27,20,15,0.0,0.0,1.25,25.0,0.0,0.0,0.0
2016,7,27,20,30,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,7,27,20,45,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,7,27,21,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,7,27,21,15,0.0,0.0,1.55,24.5,0.0,0.0,0.0
2016,7,27,21,30,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,27,21,45,0.0,0.0,1.65,24.0,0.0,0.0,0.0
2016,7,27,22,0,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,7,27,22,15,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,7,27,22,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,7,27,22,45,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,7,27,23,0,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,7,27,23,15,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,27,23,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,7,27,23,45,0.0,0.0,1.45,24.0,0.0,0.0,0.0
2016,7,28,0,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,28,0,15,0.0,0.0,1.3,23.5,0.0,0.0,0.0
2016,7,28,0,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,7,28,0,45,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,7,28,1,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,7,28,1,15,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,7,28,1,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,7,28,1,45,0.0,0.0,1.25,23.0,0.0,0.0,0.0
2016,7,28,2,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,7,28,2,15,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,7,28,2,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,7,28,2,45,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,7,28,3,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,7,28,3,15,0.0,0.0,1.35,23.0,0.0,0.0,0.0
2016,7,28,3,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,7,28,3,45,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,7,28,4,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,7,28,4,15,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,7,28,4,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,7,28,4,45,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,7,28,5,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,7,28,5,15,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,7,28,5,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,7,28,5,45,0.0,3.5,2.2,23.5,3.5,0.0,0.0
2016,7,28,6,0,0.0,7.0,2.4,24.0,7.0,5.51,0.0
2016,7,28,6,15,37.5,26.5,2.45,24.0,31.5,19.91,8.23
2016,7,28,6,30,75.0,46.0,2.5,24.0,56.0,33.9,22.69
2016,7,28,6,45,117.5,67.5,2.65,24.5,91.5,49.01,36.13
2016,7,28,7,0,160.0,89.0,2.8,25.0,127.0,63.19,48.53
2016,7,28,7,15,191.5,109.0,2.85,25.0,166.5,76.41,59.94
2016,7,28,7,30,223.0,129.0,2.9,25.0,206.0,89.27,70.78
2016,7,28,7,45,201.5,156.0,3.0,25.5,235.0,107.55,85.82
2016,7,28,8,0,180.0,183.0,3.1,26.0,264.0,123.12,98.3
2016,7,28,8,15,180.0,209.5,3.1,26.5,299.0,138.2,110.16
2016,7,28,8,30,180.0,236.0,3.1,27.0,334.0,152.69,121.35
2016,7,28,8,45,137.0,259.0,3.1,27.5,338.0,163.82,129.67
2016,7,28,9,0,94.0,282.0,3.1,28.0,342.0,182.75,144.18
2016,7,28,9,15,162.0,306.5,3.0,28.0,419.5,187.86,147.76
2016,7,28,9,30,230.0,331.0,2.9,28.0,497.0,201.09,157.83
2016,7,28,9,45,170.5,354.0,2.85,28.5,481.0,209.19,163.46
2016,7,28,10,0,111.0,377.0,2.8,29.0,465.0,232.29,180.82
2016,7,28,10,15,465.0,254.5,2.8,29.0,648.0,149.13,104.19
2016,7,28,10,30,819.0,132.0,2.8,29.0,831.0,168.59,95.29
2016,7,28,10,45,826.5,133.5,2.8,29.5,860.5,222.32,130.31
2016,7,28,11,0,834.0,135.0,2.8,30.0,890.0,276.74,172.48
2016,7,28,11,15,839.0,136.5,2.8,30.0,912.0,330.96,217.66
2016,7,28,11,30,844.0,138.0,2.8,30.0,934.0,385.22,263.5
2016,7,28,11,45,531.5,315.0,2.85,30.5,819.5,422.22,299.98
2016,7,28,12,0,219.0,492.0,2.9,31.0,705.0,441.65,318.32
2016,7,28,12,15,538.0,314.5,2.95,31.0,841.0,504.87,364.74
2016,7,28,12,30,857.0,137.0,3.0,31.0,977.0,591.55,429.99
2016,7,28,12,45,855.5,138.0,3.05,31.0,975.5,639.19,466.21
2016,7,28,13,0,854.0,139.0,3.1,31.0,974.0,685.32,500.71
2016,7,28,13,15,852.0,138.0,3.1,31.0,964.0,727.84,531.82
2016,7,28,13,30,850.0,137.0,3.1,31.0,954.0,768.03,560.75
2016,7,28,13,45,845.0,137.0,3.1,31.0,936.5,804.01,585.29
2016,7,28,14,0,840.0,137.0,3.1,31.0,919.0,837.04,607.48
2016,7,28,14,15,834.0,135.5,3.15,30.5,893.5,864.8,627.75
2016,7,28,14,30,828.0,134.0,3.2,30.0,868.0,889.21,645.99
2016,7,28,14,45,632.5,232.5,3.25,30.0,781.0,853.59,622.13
2016,7,28,15,0,437.0,331.0,3.3,30.0,694.0,777.28,567.58
2016,7,28,15,15,611.0,229.5,3.3,30.0,710.5,872.71,638.43
2016,7,28,15,30,785.0,128.0,3.3,30.0,727.0,948.6,690.27
2016,7,28,15,45,540.5,214.0,3.3,30.0,615.5,807.27,595.97
2016,7,28,16,0,296.0,300.0,3.3,30.0,504.0,638.82,475.94
2016,7,28,16,15,282.5,278.0,3.2,29.5,461.0,609.47,458.34
2016,7,28,16,30,269.0,256.0,3.1,29.0,418.0,578.04,438.27
2016,7,28,16,45,341.5,216.0,3.05,29.0,402.0,610.5,465.77
2016,7,28,17,0,414.0,176.0,3.0,29.0,386.0,664.84,507.92
2016,7,28,17,15,399.0,156.5,2.8,28.5,339.5,626.58,482.47
2016,7,28,17,30,384.0,137.0,2.6,28.0,293.0,586.36,455.63
2016,7,28,17,45,353.5,119.5,2.4,27.5,246.0,531.97,417.17
2016,7,28,18,0,323.0,102.0,2.2,27.0,199.0,477.0,376.97
2016,7,28,18,15,276.0,85.0,2.05,26.5,155.5,407.39,323.62
2016,7,28,18,30,229.0,68.0,1.9,26.0,112.0,318.39,253.4
2016,7,28,18,45,158.5,49.5,1.8,25.5,75.0,230.73,180.58
2016,7,28,19,0,88.0,31.0,1.7,25.0,38.0,146.66,102.59
2016,7,28,19,15,44.0,15.5,1.8,25.0,19.0,46.87,0.0
2016,7,28,19,30,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,7,28,19,45,0.0,0.0,2.05,25.0,0.0,0.0,0.0
2016,7,28,20,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,7,28,20,15,0.0,0.0,2.15,24.5,0.0,0.0,0.0
2016,7,28,20,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,28,20,45,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,28,21,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,28,21,15,0.0,0.0,2.05,24.0,0.0,0.0,0.0
2016,7,28,21,30,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,7,28,21,45,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,7,28,22,0,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,7,28,22,15,0.0,0.0,1.95,24.0,0.0,0.0,0.0
2016,7,28,22,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,7,28,22,45,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,7,28,23,0,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,7,28,23,15,0.0,0.0,1.85,23.5,0.0,0.0,0.0
2016,7,28,23,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,7,28,23,45,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,7,29,0,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,7,29,0,15,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,7,29,0,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,7,29,0,45,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,7,29,1,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,7,29,1,15,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,7,29,1,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,7,29,1,45,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,7,29,2,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,7,29,2,15,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,7,29,2,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,7,29,2,45,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,7,29,3,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,7,29,3,15,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,7,29,3,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,7,29,3,45,0.0,0.0,1.35,23.0,0.0,0.0,0.0
2016,7,29,4,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,7,29,4,15,0.0,0.0,1.25,22.5,0.0,0.0,0.0
2016,7,29,4,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,7,29,4,45,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,7,29,5,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,7,29,5,15,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,7,29,5,30,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,7,29,5,45,0.0,4.5,1.4,22.5,4.5,0.0,0.0
2016,7,29,6,0,0.0,9.0,1.5,23.0,9.0,7.08,0.0
2016,7,29,6,15,102.0,27.0,1.6,23.0,40.0,20.28,8.17
2016,7,29,6,30,204.0,45.0,1.7,23.0,71.0,33.61,22.52
2016,7,29,6,45,286.5,60.0,1.8,23.5,116.0,44.65,32.57
2016,7,29,7,0,369.0,75.0,1.9,24.0,161.0,55.6,42.24
2016,7,29,7,15,430.0,85.0,1.95,24.0,212.0,62.87,48.6
2016,7,29,7,30,491.0,95.0,2.0,24.0,263.0,70.07,54.71
2016,7,29,7,45,535.0,103.0,2.1,24.5,315.5,77.27,60.55
2016,7,29,8,0,579.0,111.0,2.2,25.0,368.0,81.98,64.17
2016,7,29,8,15,611.0,117.5,2.2,25.0,420.0,85.29,66.69
2016,7,29,8,30,643.0,124.0,2.2,25.0,472.0,88.47,69.07
2016,7,29,8,45,469.0,197.0,2.2,25.5,464.5,125.93,99.64
2016,7,29,9,0,295.0,270.0,2.2,26.0,457.0,165.24,131.03
2016,7,29,9,15,309.0,284.5,2.15,26.0,494.0,171.39,135.48
2016,7,29,9,30,323.0,299.0,2.1,26.0,531.0,177.12,139.67
2016,7,29,9,45,312.5,329.5,2.05,26.5,565.0,189.01,148.49
2016,7,29,10,0,302.0,360.0,2.0,27.0,599.0,199.89,156.41
2016,7,29,10,15,266.5,387.5,1.9,27.0,605.5,214.31,156.88
2016,7,29,10,30,231.0,415.0,1.8,27.0,612.0,264.91,189.07
2016,7,29,10,45,187.0,434.0,1.75,27.5,597.0,289.57,206.74
2016,7,29,11,0,143.0,453.0,1.7,28.0,582.0,309.62,222.74
2016,7,29,11,15,142.5,465.0,1.6,28.5,597.0,334.19,240.57
2016,7,29,11,30,142.0,477.0,1.5,29.0,612.0,359.19,258.64
2016,7,29,11,45,127.0,482.0,1.4,29.5,604.0,374.77,270.02
2016,7,29,12,0,112.0,487.0,1.3,30.0,596.0,396.71,285.43
2016,7,29,12,15,491.0,308.0,1.25,30.0,788.5,476.06,341.59
2016,7,29,12,30,870.0,129.0,1.2,30.0,981.0,593.65,425.7
2016,7,29,12,45,874.5,125.5,1.15,30.5,981.0,642.48,459.81
2016,7,29,13,0,879.0,122.0,1.1,31.0,981.0,690.04,492.37
2016,7,29,13,15,877.0,122.0,1.2,31.0,971.5,733.9,523.94
2016,7,29,13,30,875.0,122.0,1.3,31.0,962.0,775.41,553.35
2016,7,29,13,45,874.5,119.0,1.4,31.5,945.0,813.06,577.39
2016,7,29,14,0,874.0,116.0,1.5,32.0,928.0,847.79,599.5
2016,7,29,14,15,869.0,115.0,1.6,32.0,903.0,877.33,619.54
2016,7,29,14,30,864.0,114.0,1.7,32.0,878.0,903.52,637.61
2016,7,29,14,45,831.0,127.5,1.8,32.0,840.5,914.06,645.98
2016,7,29,15,0,798.0,141.0,1.9,32.0,803.0,935.5,661.53
2016,7,29,15,15,786.5,138.0,1.95,32.0,764.5,942.83,667.7
2016,7,29,15,30,775.0,135.0,2.0,32.0,726.0,946.38,671.81
2016,7,29,15,45,764.5,129.5,2.15,32.0,683.0,944.49,673.73
2016,7,29,16,0,754.0,124.0,2.3,32.0,640.0,938.89,673.41
2016,7,29,16,15,578.5,174.5,2.35,31.5,553.0,832.27,607.6
2016,7,29,16,30,403.0,225.0,2.4,31.0,466.0,703.7,521.53
2016,7,29,16,45,536.5,165.0,2.45,31.0,454.0,775.24,577.07
2016,7,29,17,0,670.0,105.0,2.5,31.0,442.0,850.8,630.08
2016,7,29,17,15,636.0,99.0,2.25,30.5,388.5,805.24,600.36
2016,7,29,17,30,602.0,93.0,2.0,30.0,335.0,757.67,569.62
2016,7,29,17,45,556.0,85.0,1.8,29.5,282.0,694.23,527.25
2016,7,29,18,0,510.0,77.0,1.6,29.0,229.0,630.06,482.81
2016,7,29,18,15,442.5,67.0,1.5,28.5,179.0,543.36,420.37
2016,7,29,18,30,375.0,57.0,1.4,28.0,129.0,452.94,351.79
2016,7,29,18,45,275.0,43.0,1.35,27.5,86.5,340.35,262.59
2016,7,29,19,0,175.0,29.0,1.3,27.0,44.0,234.02,161.82
2016,7,29,19,15,87.5,14.5,1.35,26.5,22.0,80.35,0.0
2016,7,29,19,30,0.0,0.0,1.4,26.0,0.0,0.0,0.0
2016,7,29,19,45,0.0,0.0,1.45,26.0,0.0,0.0,0.0
2016,7,29,20,0,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,7,29,20,15,0.0,0.0,1.65,25.5,0.0,0.0,0.0
2016,7,29,20,30,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,7,29,20,45,0.0,0.0,1.95,25.0,0.0,0.0,0.0
2016,7,29,21,0,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,7,29,21,15,0.0,0.0,2.25,25.0,0.0,0.0,0.0
2016,7,29,21,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,7,29,21,45,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,7,29,22,0,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,7,29,22,15,0.0,0.0,2.8,24.5,0.0,0.0,0.0
2016,7,29,22,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,7,29,22,45,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,7,29,23,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,7,29,23,15,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,7,29,23,30,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,7,29,23,45,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2016,7,30,0,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,7,30,0,15,0.0,0.0,2.35,24.0,0.0,0.0,0.0
2016,7,30,0,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,7,30,0,45,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,30,1,0,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,7,30,1,15,0.0,0.0,1.9,23.5,0.0,0.0,0.0
2016,7,30,1,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,7,30,1,45,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,7,30,2,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,7,30,2,15,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,7,30,2,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,7,30,2,45,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,7,30,3,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,7,30,3,15,0.0,0.0,1.3,22.5,0.0,0.0,0.0
2016,7,30,3,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,7,30,3,45,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,7,30,4,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,7,30,4,15,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,7,30,4,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,7,30,4,45,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,7,30,5,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,7,30,5,15,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,7,30,5,30,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,7,30,5,45,10.0,4.0,1.45,22.5,4.5,0.0,0.0
2016,7,30,6,0,20.0,8.0,1.6,23.0,9.0,6.29,0.0
2016,7,30,6,15,125.0,26.0,1.8,23.5,41.0,19.61,7.25
2016,7,30,6,30,230.0,44.0,2.0,24.0,73.0,33.04,21.9
2016,7,30,6,45,331.5,55.0,2.2,24.5,120.0,41.53,29.76
2016,7,30,7,0,433.0,66.0,2.4,25.0,167.0,52.43,39.35
2016,7,30,7,15,493.0,75.0,2.45,25.0,219.0,58.86,44.98
2016,7,30,7,30,553.0,84.0,2.5,25.0,271.0,65.21,50.35
2016,7,30,7,45,396.0,130.0,2.55,25.5,276.5,90.37,71.38
2016,7,30,8,0,239.0,176.0,2.6,26.0,282.0,116.87,93.09
2016,7,30,8,15,477.5,138.5,2.55,26.5,385.0,95.17,74.49
2016,7,30,8,30,716.0,101.0,2.5,27.0,488.0,75.58,57.8
2016,7,30,8,45,742.0,103.5,2.5,27.5,539.5,83.06,63.66
2016,7,30,9,0,768.0,106.0,2.5,28.0,591.0,84.18,64.21
2016,7,30,9,15,784.5,109.0,2.5,28.5,638.0,85.29,64.78
2016,7,30,9,30,801.0,112.0,2.5,29.0,685.0,86.28,65.25
2016,7,30,9,45,815.5,113.0,2.5,29.5,727.0,85.94,64.67
2016,7,30,10,0,830.0,114.0,2.5,30.0,769.0,96.18,72.63
2016,7,30,10,15,839.5,116.0,2.55,30.5,805.5,108.18,69.45
2016,7,30,10,30,849.0,118.0,2.6,31.0,842.0,163.14,89.75
2016,7,30,10,45,568.5,276.0,2.65,31.5,768.5,240.8,153.34
2016,7,30,11,0,288.0,434.0,2.7,32.0,695.0,318.26,221.18
2016,7,30,11,15,582.0,277.5,2.75,32.0,820.5,328.04,221.09
2016,7,30,11,30,876.0,121.0,2.8,32.0,946.0,385.77,260.96
2016,7,30,11,45,887.5,115.5,2.9,32.5,962.5,440.15,305.77
2016,7,30,12,0,899.0,110.0,3.0,33.0,979.0,494.63,349.65
2016,7,30,12,15,900.0,110.5,3.05,33.0,985.5,547.49,391.85
2016,7,30,12,30,901.0,111.0,3.1,33.0,992.0,599.25,432.09
2016,7,30,12,45,900.5,111.0,3.2,33.5,990.5,648.46,468.72
2016,7,30,13,0,900.0,111.0,3.3,34.0,989.0,696.01,503.17
2016,7,30,13,15,898.0,110.5,3.35,34.0,979.0,740.12,535.33
2016,7,30,13,30,896.0,110.0,3.4,34.0,969.0,781.78,564.77
2016,7,30,13,45,891.0,110.0,3.45,34.0,951.0,818.76,589.62
2016,7,30,14,0,886.0,110.0,3.5,34.0,933.0,852.65,612.42
2016,7,30,14,15,880.5,108.5,3.5,34.0,907.5,881.52,631.7
2016,7,30,14,30,875.0,107.0,3.5,34.0,882.0,906.93,648.8
2016,7,30,14,45,867.0,106.0,3.55,34.0,849.5,927.0,662.83
2016,7,30,15,0,859.0,105.0,3.6,34.0,817.0,943.42,674.69
2016,7,30,15,15,849.0,103.0,3.6,33.5,778.5,953.19,683.54
2016,7,30,15,30,839.0,101.0,3.6,33.0,740.0,959.23,690.23
2016,7,30,15,45,824.5,99.5,3.6,33.0,695.5,957.61,690.78
2016,7,30,16,0,810.0,98.0,3.6,33.0,651.0,952.36,689.2
2016,7,30,16,15,792.5,95.0,3.55,32.5,602.0,952.09,692.17
2016,7,30,16,30,775.0,92.0,3.5,32.0,553.0,934.99,684.2
2016,7,30,16,45,749.0,89.0,3.45,32.0,501.0,905.9,667.03
2016,7,30,17,0,723.0,86.0,3.4,32.0,449.0,873.79,647.8
2016,7,30,17,15,691.0,81.5,3.1,31.5,395.0,831.01,620.92
2016,7,30,17,30,659.0,77.0,2.8,31.0,341.0,792.49,596.42
2016,7,30,17,45,612.5,71.5,2.55,30.5,287.5,731.02,555.34
2016,7,30,18,0,566.0,66.0,2.3,30.0,234.0,668.92,512.3
2016,7,30,18,15,498.5,58.0,2.15,29.5,182.5,583.8,450.82
2016,7,30,18,30,431.0,50.0,2.0,29.0,131.0,500.33,387.12
2016,7,30,18,45,324.5,38.5,1.9,28.5,88.0,381.49,292.9
2016,7,30,19,0,218.0,27.0,1.8,28.0,45.0,266.78,181.4
2016,7,30,19,15,109.0,13.5,1.9,27.5,22.5,96.48,0.0
2016,7,30,19,30,0.0,0.0,2.0,27.0,0.0,0.0,0.0
2016,7,30,19,45,0.0,0.0,2.15,27.0,0.0,0.0,0.0
2016,7,30,20,0,0.0,0.0,2.3,27.0,0.0,0.0,0.0
2016,7,30,20,15,0.0,0.0,2.5,26.5,0.0,0.0,0.0
2016,7,30,20,30,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,7,30,20,45,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,7,30,21,0,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2016,7,30,21,15,0.0,0.0,3.15,26.0,0.0,0.0,0.0
2016,7,30,21,30,0.0,0.0,3.2,26.0,0.0,0.0,0.0
2016,7,30,21,45,0.0,0.0,3.3,26.0,0.0,0.0,0.0
2016,7,30,22,0,0.0,0.0,3.4,26.0,0.0,0.0,0.0
2016,7,30,22,15,0.0,0.0,3.35,25.5,0.0,0.0,0.0
2016,7,30,22,30,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,7,30,22,45,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,7,30,23,0,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,7,30,23,15,0.0,0.0,3.25,24.5,0.0,0.0,0.0
2016,7,30,23,30,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,30,23,45,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,31,0,0,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,31,0,15,0.0,0.0,3.15,24.0,0.0,0.0,0.0
2016,7,31,0,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,7,31,0,45,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,7,31,1,0,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,7,31,1,15,0.0,0.0,3.05,23.5,0.0,0.0,0.0
2016,7,31,1,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,7,31,1,45,0.0,0.0,2.95,23.0,0.0,0.0,0.0
2016,7,31,2,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,7,31,2,15,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,7,31,2,30,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,7,31,2,45,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,7,31,3,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,7,31,3,15,0.0,0.0,2.95,23.0,0.0,0.0,0.0
2016,7,31,3,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,7,31,3,45,0.0,0.0,3.05,23.0,0.0,0.0,0.0
2016,7,31,4,0,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,7,31,4,15,0.0,0.0,3.05,23.0,0.0,0.0,0.0
2016,7,31,4,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,7,31,4,45,0.0,0.0,2.95,23.0,0.0,0.0,0.0
2016,7,31,5,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,7,31,5,15,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,7,31,5,30,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,7,31,5,45,0.0,0.0,2.9,23.5,0.0,0.0,0.0
2016,7,31,6,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,7,31,6,15,142.0,19.5,2.95,24.0,37.0,14.93,3.77
2016,7,31,6,30,284.0,39.0,3.0,24.0,74.0,29.78,19.13
2016,7,31,6,45,393.5,47.0,3.1,24.5,122.5,38.01,26.74
2016,7,31,7,0,503.0,55.0,3.2,25.0,171.0,44.56,32.61
2016,7,31,7,15,560.5,62.0,3.25,25.5,224.0,49.92,37.25
2016,7,31,7,30,618.0,69.0,3.3,26.0,277.0,55.27,41.7
2016,7,31,7,45,665.5,71.5,3.35,26.5,332.5,57.31,43.22
2016,7,31,8,0,713.0,74.0,3.4,27.0,388.0,64.26,48.81
2016,7,31,8,15,740.0,78.0,3.45,27.0,441.5,67.21,51.08
2016,7,31,8,30,767.0,82.0,3.5,27.0,495.0,70.07,53.26
2016,7,31,8,45,785.5,85.5,3.55,27.5,545.5,72.29,54.78
2016,7,31,9,0,804.0,89.0,3.6,28.0,596.0,83.2,63.46
2016,7,31,9,15,819.0,91.5,3.6,28.5,643.0,85.06,64.63
2016,7,31,9,30,834.0,94.0,3.6,29.0,690.0,86.74,65.67
2016,7,31,9,45,846.5,95.5,3.65,29.5,732.0,87.6,66.06
2016,7,31,10,0,859.0,97.0,3.7,30.0,774.0,88.32,66.34
2016,7,31,10,15,867.5,98.5,3.7,30.5,810.0,99.62,63.31
2016,7,31,10,30,876.0,100.0,3.7,31.0,846.0,155.74,83.54
2016,7,31,10,45,883.5,101.0,3.75,31.5,876.0,212.42,119.85
2016,7,31,11,0,891.0,102.0,3.8,32.0,906.0,269.78,164.13
2016,7,31,11,15,895.0,103.0,3.85,32.0,928.0,326.59,211.58
2016,7,31,11,30,899.0,104.0,3.9,32.0,950.0,383.25,259.71
2016,7,31,11,45,902.0,104.5,3.95,32.5,964.5,438.87,306.03
2016,7,31,12,0,905.0,105.0,4.0,33.0,979.0,493.85,350.72
2016,7,31,12,15,906.0,105.0,4.05,33.0,985.5,546.68,393.34
2016,7,31,12,30,907.0,105.0,4.1,33.0,992.0,598.35,433.98
2016,7,31,12,45,905.0,106.0,4.15,33.5,990.0,647.55,470.85
2016,7,31,13,0,903.0,107.0,4.2,34.0,988.0,694.94,505.39
2016,7,31,13,15,901.0,106.5,4.2,34.0,978.0,739.09,537.78
2016,7,31,13,30,899.0,106.0,4.2,34.0,968.0,780.77,567.27
2016,7,31,13,45,893.5,107.0,4.25,34.5,949.5,818.22,591.48
2016,7,31,14,0,888.0,108.0,4.3,35.0,931.0,852.6,613.53
2016,7,31,14,15,882.5,107.0,4.3,35.0,906.0,881.95,633.28
2016,7,31,14,30,877.0,106.0,4.3,35.0,881.0,907.88,650.87
2016,7,31,14,45,854.0,113.5,4.35,35.0,845.0,922.34,661.31
2016,7,31,15,0,831.0,121.0,4.4,35.0,809.0,932.83,669.39
2016,7,31,15,15,820.0,119.0,4.4,34.5,770.5,941.61,677.71
2016,7,31,15,30,809.0,117.0,4.4,34.0,732.0,960.79,693.05
2016,7,31,15,45,792.0,115.5,4.45,34.0,687.0,956.9,692.27
2016,7,31,16,0,775.0,114.0,4.5,34.0,642.0,949.25,689.35
2016,7,31,16,15,756.5,110.5,4.5,33.5,593.5,934.13,682.8
2016,7,31,16,30,738.0,107.0,4.5,33.0,545.0,915.51,674.02
2016,7,31,16,45,710.0,103.5,4.5,33.0,493.0,890.65,659.68
2016,7,31,17,0,682.0,100.0,4.5,33.0,441.0,856.75,639.12
2016,7,31,17,15,648.0,94.5,4.35,32.5,387.5,811.68,611.21
2016,7,31,17,30,614.0,89.0,4.2,32.0,334.0,764.58,581.24
2016,7,31,17,45,562.5,82.5,4.05,31.5,280.0,697.52,535.95
2016,7,31,18,0,511.0,76.0,3.9,31.0,226.0,629.87,488.43
2016,7,31,18,15,440.5,66.0,3.85,30.0,176.0,540.33,423.23
2016,7,31,18,30,370.0,56.0,3.8,29.0,126.0,447.52,351.72
