Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,7,31,18,45,261.0,42.5,3.75,28.5,83.5,328.48,255.1
2016,7,31,19,0,152.0,29.0,3.7,28.0,41.0,213.23,141.85
2016,7,31,19,15,76.0,14.5,3.8,27.5,20.5,71.25,0.0
2016,7,31,19,30,0.0,0.0,3.9,27.0,0.0,0.0,0.0
2016,7,31,19,45,0.0,0.0,4.0,27.0,0.0,0.0,0.0
2016,7,31,20,0,0.0,0.0,4.1,27.0,0.0,0.0,0.0
2016,7,31,20,15,0.0,0.0,4.0,26.5,0.0,0.0,0.0
2016,7,31,20,30,0.0,0.0,3.9,26.0,0.0,0.0,0.0
2016,7,31,20,45,0.0,0.0,3.8,26.0,0.0,0.0,0.0
2016,7,31,21,0,0.0,0.0,3.7,26.0,0.0,0.0,0.0
2016,7,31,21,15,0.0,0.0,3.65,25.5,0.0,0.0,0.0
2016,7,31,21,30,0.0,0.0,3.6,25.0,0.0,0.0,0.0
2016,7,31,21,45,0.0,0.0,3.6,25.0,0.0,0.0,0.0
2016,7,31,22,0,0.0,0.0,3.6,25.0,0.0,0.0,0.0
2016,7,31,22,15,0.0,0.0,3.55,24.5,0.0,0.0,0.0
2016,7,31,22,30,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,7,31,22,45,0.0,0.0,3.45,24.0,0.0,0.0,0.0
2016,7,31,23,0,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2016,7,31,23,15,0.0,0.0,3.3,23.5,0.0,0.0,0.0
2016,7,31,23,30,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2016,7,31,23,45,0.0,0.0,3.15,23.0,0.0,0.0,0.0
2016,8,1,0,0,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,8,1,0,15,0.0,0.0,3.05,23.0,0.0,0.0,0.0
2016,8,1,0,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,8,1,0,45,0.0,0.0,2.95,23.0,0.0,0.0,0.0
2016,8,1,1,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,8,1,1,15,0.0,0.0,2.8,22.5,0.0,0.0,0.0
2016,8,1,1,30,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,8,1,1,45,0.0,0.0,2.65,22.0,0.0,0.0,0.0
2016,8,1,2,0,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,8,1,2,15,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,8,1,2,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,8,1,2,45,0.0,0.0,2.35,22.0,0.0,0.0,0.0
2016,8,1,3,0,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,8,1,3,15,0.0,0.0,2.35,22.0,0.0,0.0,0.0
2016,8,1,3,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,8,1,3,45,0.0,0.0,2.45,22.0,0.0,0.0,0.0
2016,8,1,4,0,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,8,1,4,15,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,8,1,4,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,8,1,4,45,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,8,1,5,0,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,8,1,5,15,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,8,1,5,30,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,8,1,5,45,0.0,0.0,2.85,22.5,0.0,0.0,0.0
2016,8,1,6,0,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,8,1,6,15,64.0,25.0,3.2,23.5,33.0,18.72,5.64
2016,8,1,6,30,128.0,50.0,3.4,24.0,66.0,36.38,24.55
2016,8,1,6,45,251.5,63.0,3.6,24.5,114.0,46.46,33.88
2016,8,1,7,0,375.0,76.0,3.8,25.0,162.0,56.34,42.66
2016,8,1,7,15,440.5,87.0,3.85,25.5,214.5,64.34,49.55
2016,8,1,7,30,506.0,98.0,3.9,26.0,267.0,72.25,56.13
2016,8,1,7,45,578.0,98.0,3.95,26.5,325.0,74.53,57.78
2016,8,1,8,0,650.0,98.0,4.0,27.0,383.0,74.47,57.4
2016,8,1,8,15,681.5,103.5,4.0,27.5,437.5,77.6,59.66
2016,8,1,8,30,713.0,109.0,4.0,28.0,492.0,80.62,61.79
2016,8,1,8,45,746.0,109.0,4.05,29.0,545.5,86.91,66.48
2016,8,1,9,0,779.0,109.0,4.1,30.0,599.0,86.47,65.6
2016,8,1,9,15,796.0,112.0,4.1,30.5,647.0,87.54,66.12
2016,8,1,9,30,813.0,115.0,4.1,31.0,695.0,88.5,66.56
2016,8,1,9,45,829.5,116.0,4.15,31.5,738.5,88.18,65.98
2016,8,1,10,0,846.0,117.0,4.2,32.0,782.0,98.29,73.78
2016,8,1,10,15,855.5,119.0,4.15,32.5,819.0,108.52,70.29
2016,8,1,10,30,865.0,121.0,4.1,33.0,856.0,164.65,90.15
2016,8,1,10,45,874.0,121.0,4.1,33.5,886.5,220.8,125.52
2016,8,1,11,0,883.0,121.0,4.1,34.0,917.0,277.77,168.93
2016,8,1,11,15,888.0,122.0,4.1,34.0,939.5,334.77,215.98
2016,8,1,11,30,893.0,123.0,4.1,34.0,962.0,391.75,263.8
2016,8,1,11,45,897.5,122.5,4.1,34.5,977.5,447.46,309.65
2016,8,1,12,0,902.0,122.0,4.1,35.0,993.0,502.7,354.0
2016,8,1,12,15,903.0,122.0,4.1,35.0,999.0,555.84,396.34
2016,8,1,12,30,904.0,122.0,4.1,35.0,1005.0,607.86,436.7
2016,8,1,12,45,905.0,121.0,4.1,35.5,1003.5,657.92,473.65
2016,8,1,13,0,906.0,120.0,4.1,36.0,1002.0,706.39,508.41
2016,8,1,13,15,903.5,119.5,4.1,36.0,991.5,750.83,540.6
2016,8,1,13,30,901.0,119.0,4.1,36.0,981.0,792.75,570.21
2016,8,1,13,45,898.0,117.5,4.15,36.0,962.5,830.69,595.65
2016,8,1,14,0,895.0,116.0,4.2,36.0,944.0,865.55,619.05
2016,8,1,14,15,889.0,114.5,4.2,36.0,918.0,894.58,638.43
2016,8,1,14,30,883.0,113.0,4.2,36.0,892.0,920.08,655.6
2016,8,1,14,45,875.0,111.5,4.2,36.0,859.0,940.13,669.35
2016,8,1,15,0,867.0,110.0,4.2,36.0,826.0,956.46,680.86
2016,8,1,15,15,856.5,108.0,4.2,36.0,786.5,966.11,688.26
2016,8,1,15,30,846.0,106.0,4.2,36.0,747.0,971.95,693.43
2016,8,1,15,45,832.0,103.5,4.2,36.0,702.0,969.98,693.78
2016,8,1,16,0,818.0,101.0,4.2,36.0,657.0,977.8,700.71
2016,8,1,16,15,800.0,97.5,4.2,35.5,607.5,963.18,694.65
2016,8,1,16,30,782.0,94.0,4.2,35.0,558.0,944.97,686.46
2016,8,1,16,45,757.0,90.5,4.2,34.5,505.0,916.23,671.29
2016,8,1,17,0,732.0,87.0,4.2,34.0,452.0,884.4,653.9
2016,8,1,17,15,699.0,82.5,3.95,33.5,397.0,840.46,626.77
2016,8,1,17,30,666.0,78.0,3.7,33.0,342.0,801.1,602.23
2016,8,1,17,45,616.5,72.5,3.45,32.5,287.5,736.54,559.11
2016,8,1,18,0,567.0,67.0,3.2,32.0,233.0,671.41,513.94
2016,8,1,18,15,496.5,58.5,3.05,31.0,181.0,582.74,450.46
2016,8,1,18,30,426.0,50.0,2.9,30.0,129.0,495.85,384.42
2016,8,1,18,45,309.5,38.5,2.8,29.0,85.5,368.52,283.28
2016,8,1,19,0,193.0,27.0,2.7,28.0,42.0,241.82,156.78
2016,8,1,19,15,96.5,13.5,2.95,28.0,21.0,86.58,0.0
2016,8,1,19,30,0.0,0.0,3.2,28.0,0.0,0.0,0.0
2016,8,1,19,45,0.0,0.0,3.5,28.0,0.0,0.0,0.0
2016,8,1,20,0,0.0,0.0,3.8,28.0,0.0,0.0,0.0
2016,8,1,20,15,0.0,0.0,3.75,27.5,0.0,0.0,0.0
2016,8,1,20,30,0.0,0.0,3.7,27.0,0.0,0.0,0.0
2016,8,1,20,45,0.0,0.0,3.65,26.5,0.0,0.0,0.0
2016,8,1,21,0,0.0,0.0,3.6,26.0,0.0,0.0,0.0
2016,8,1,21,15,0.0,0.0,3.5,25.5,0.0,0.0,0.0
2016,8,1,21,30,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,8,1,21,45,0.0,0.0,3.35,25.0,0.0,0.0,0.0
2016,8,1,22,0,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,8,1,22,15,0.0,0.0,3.15,24.5,0.0,0.0,0.0
2016,8,1,22,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,8,1,22,45,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2016,8,1,23,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,8,1,23,15,0.0,0.0,2.8,23.5,0.0,0.0,0.0
2016,8,1,23,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,8,1,23,45,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,8,2,0,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,2,0,15,0.0,0.0,2.4,22.5,0.0,0.0,0.0
2016,8,2,0,30,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,8,2,0,45,0.0,0.0,2.25,22.0,0.0,0.0,0.0
2016,8,2,1,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,8,2,1,15,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,8,2,1,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,8,2,1,45,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,8,2,2,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,8,2,2,15,0.0,0.0,1.7,21.5,0.0,0.0,0.0
2016,8,2,2,30,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,8,2,2,45,0.0,0.0,1.55,21.0,0.0,0.0,0.0
2016,8,2,3,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,8,2,3,15,0.0,0.0,1.45,21.0,0.0,0.0,0.0
2016,8,2,3,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,8,2,3,45,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,8,2,4,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,8,2,4,15,0.0,0.0,1.35,21.0,0.0,0.0,0.0
2016,8,2,4,30,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,8,2,4,45,0.0,0.0,1.3,21.5,0.0,0.0,0.0
2016,8,2,5,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,8,2,5,15,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,2,5,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,2,5,45,0.0,0.0,1.95,22.5,0.0,0.0,0.0
2016,8,2,6,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,8,2,6,15,116.0,21.0,2.4,23.5,35.0,15.93,3.43
2016,8,2,6,30,232.0,42.0,2.6,24.0,70.0,31.62,20.57
2016,8,2,6,45,347.0,52.0,2.8,24.5,118.5,39.55,28.01
2016,8,2,7,0,462.0,62.0,3.0,25.0,167.0,49.67,36.96
2016,8,2,7,15,522.5,70.0,3.0,25.5,220.0,55.52,42.03
2016,8,2,7,30,583.0,78.0,3.0,26.0,273.0,61.33,46.86
2016,8,2,7,45,640.5,79.5,3.05,26.5,329.5,62.48,47.6
2016,8,2,8,0,698.0,81.0,3.1,27.0,386.0,69.15,52.93
2016,8,2,8,15,726.0,85.0,3.1,27.5,440.0,71.9,54.9
2016,8,2,8,30,754.0,89.0,3.1,28.0,494.0,74.58,56.78
2016,8,2,8,45,779.5,90.5,3.1,29.0,546.0,75.46,57.04
2016,8,2,9,0,805.0,92.0,3.1,30.0,598.0,76.34,57.32
2016,8,2,9,15,820.5,94.5,3.05,30.5,645.0,86.86,65.55
2016,8,2,9,30,836.0,97.0,3.0,31.0,692.0,88.52,66.54
2016,8,2,9,45,849.5,98.0,3.0,31.5,735.0,89.1,66.69
2016,8,2,10,0,863.0,99.0,3.0,32.0,778.0,89.56,66.75
2016,8,2,10,15,871.5,101.0,3.0,32.5,814.0,99.2,63.64
2016,8,2,10,30,880.0,103.0,3.0,33.0,850.0,156.03,83.26
2016,8,2,10,45,887.0,104.0,3.0,33.5,880.0,213.08,119.07
2016,8,2,11,0,894.0,105.0,3.0,34.0,910.0,270.74,162.93
2016,8,2,11,15,898.0,105.5,3.0,34.0,932.0,327.66,209.82
2016,8,2,11,30,902.0,106.0,3.0,34.0,954.0,384.41,257.35
2016,8,2,11,45,904.0,107.5,3.0,34.5,968.0,440.62,303.39
2016,8,2,12,0,906.0,109.0,3.0,35.0,982.0,496.11,347.64
2016,8,2,12,15,907.0,109.0,3.05,35.0,988.5,549.25,389.77
2016,8,2,12,30,908.0,109.0,3.1,35.0,995.0,601.22,429.89
2016,8,2,12,45,907.5,108.5,3.15,35.5,993.0,650.57,466.18
2016,8,2,13,0,907.0,108.0,3.2,36.0,991.0,698.16,500.2
2016,8,2,13,15,905.0,108.0,3.25,36.0,981.0,743.0,532.56
2016,8,2,13,30,903.0,108.0,3.3,36.0,971.0,785.4,562.14
2016,8,2,13,45,899.5,107.0,3.35,36.0,952.5,823.05,587.17
2016,8,2,14,0,896.0,106.0,3.4,36.0,934.0,857.62,610.19
2016,8,2,14,15,890.5,105.0,3.45,36.0,908.5,887.23,630.01
2016,8,2,14,30,885.0,104.0,3.5,36.0,883.0,913.39,647.7
2016,8,2,14,45,877.0,102.5,3.55,36.0,850.5,933.19,661.45
2016,8,2,15,0,869.0,101.0,3.6,36.0,818.0,949.27,673.0
2016,8,2,15,15,859.5,99.0,3.65,35.5,779.0,959.63,682.5
2016,8,2,15,30,850.0,97.0,3.7,35.0,740.0,966.22,689.85
2016,8,2,15,45,836.5,95.0,3.75,35.0,695.5,965.07,691.02
2016,8,2,16,0,823.0,93.0,3.8,35.0,651.0,960.23,690.04
2016,8,2,16,15,806.0,90.0,3.8,34.5,602.0,947.05,684.94
2016,8,2,16,30,789.0,87.0,3.8,34.0,553.0,943.37,686.24
2016,8,2,16,45,765.5,83.5,3.85,34.0,500.5,916.04,670.84
2016,8,2,17,0,742.0,80.0,3.9,34.0,448.0,885.64,653.38
2016,8,2,17,15,710.0,76.0,3.7,33.5,394.0,843.25,627.58
2016,8,2,17,30,678.0,72.0,3.5,33.0,340.0,798.57,599.62
2016,8,2,17,45,631.0,66.5,3.3,32.5,285.5,741.98,562.35
2016,8,2,18,0,584.0,61.0,3.1,32.0,231.0,679.06,518.96
2016,8,2,18,15,515.0,53.5,2.9,31.0,179.5,592.89,457.21
2016,8,2,18,30,446.0,46.0,2.7,30.0,128.0,508.61,393.02
2016,8,2,18,45,329.5,35.5,2.5,29.5,84.5,382.3,291.93
2016,8,2,19,0,213.0,25.0,2.3,29.0,41.0,255.25,159.04
2016,8,2,19,15,106.5,12.5,2.45,28.5,20.5,93.62,0.0
2016,8,2,19,30,0.0,0.0,2.6,28.0,0.0,0.0,0.0
2016,8,2,19,45,0.0,0.0,2.8,28.0,0.0,0.0,0.0
2016,8,2,20,0,0.0,0.0,3.0,28.0,0.0,0.0,0.0
2016,8,2,20,15,0.0,0.0,3.05,27.5,0.0,0.0,0.0
2016,8,2,20,30,0.0,0.0,3.1,27.0,0.0,0.0,0.0
2016,8,2,20,45,0.0,0.0,3.15,27.0,0.0,0.0,0.0
2016,8,2,21,0,0.0,0.0,3.2,27.0,0.0,0.0,0.0
2016,8,2,21,15,0.0,0.0,3.15,26.5,0.0,0.0,0.0
2016,8,2,21,30,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2016,8,2,21,45,0.0,0.0,3.05,26.0,0.0,0.0,0.0
2016,8,2,22,0,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,8,2,22,15,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,8,2,22,30,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,8,2,22,45,0.0,0.0,2.75,26.0,0.0,0.0,0.0
2016,8,2,23,0,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,8,2,23,15,0.0,0.0,2.6,25.5,0.0,0.0,0.0
2016,8,2,23,30,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,8,2,23,45,0.0,0.0,2.45,25.0,0.0,0.0,0.0
2016,8,3,0,0,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,8,3,0,15,0.0,0.0,2.3,24.5,0.0,0.0,0.0
2016,8,3,0,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,8,3,0,45,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,8,3,1,0,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,8,3,1,15,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,8,3,1,30,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,8,3,1,45,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,8,3,2,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,8,3,2,15,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,8,3,2,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,8,3,2,45,0.0,0.0,1.35,24.0,0.0,0.0,0.0
2016,8,3,3,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,8,3,3,15,0.0,0.0,1.2,23.5,0.0,0.0,0.0
2016,8,3,3,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,3,3,45,0.0,0.0,1.05,23.0,0.0,0.0,0.0
2016,8,3,4,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,8,3,4,15,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2016,8,3,4,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,8,3,4,45,0.0,0.0,0.85,23.0,0.0,0.0,0.0
2016,8,3,5,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,8,3,5,15,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2016,8,3,5,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,3,5,45,0.0,0.0,1.3,23.5,0.0,0.0,0.0
2016,8,3,6,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,8,3,6,15,142.5,18.5,1.7,24.5,35.5,14.18,1.84
2016,8,3,6,30,285.0,37.0,1.9,25.0,71.0,30.13,19.2
2016,8,3,6,45,389.0,46.5,2.1,25.5,119.0,37.66,26.27
2016,8,3,7,0,493.0,56.0,2.3,26.0,167.0,45.3,33.08
2016,8,3,7,15,552.5,63.0,2.3,26.5,220.5,50.63,37.69
2016,8,3,7,30,612.0,70.0,2.3,27.0,274.0,55.96,42.11
2016,8,3,7,45,659.5,73.5,2.35,27.5,329.5,58.64,44.16
2016,8,3,8,0,707.0,77.0,2.4,28.0,385.0,66.39,50.39
2016,8,3,8,15,735.5,81.0,2.4,28.5,439.0,69.28,52.48
2016,8,3,8,30,764.0,85.0,2.4,29.0,493.0,72.09,54.48
2016,8,3,8,45,786.5,87.5,2.4,29.5,545.0,73.68,55.45
2016,8,3,9,0,809.0,90.0,2.4,30.0,597.0,75.21,56.38
2016,8,3,9,15,824.0,92.5,2.4,30.5,644.5,85.8,64.67
2016,8,3,9,30,839.0,95.0,2.4,31.0,692.0,87.48,65.69
2016,8,3,9,45,851.0,97.5,2.4,31.5,734.5,88.89,66.5
2016,8,3,10,0,863.0,100.0,2.4,32.0,777.0,90.11,67.17
2016,8,3,10,15,871.5,101.5,2.4,32.5,813.5,98.53,73.58
2016,8,3,10,30,880.0,103.0,2.4,33.0,850.0,155.18,82.75
2016,8,3,10,45,887.5,104.0,2.45,33.5,880.0,212.4,118.41
2016,8,3,11,0,895.0,105.0,2.5,34.0,910.0,270.29,162.25
2016,8,3,11,15,899.5,106.0,2.55,34.0,932.0,327.78,209.42
2016,8,3,11,30,904.0,107.0,2.6,34.0,954.0,385.19,257.31
2016,8,3,11,45,905.5,108.0,2.65,34.5,968.5,441.1,303.08
2016,8,3,12,0,907.0,109.0,2.7,35.0,983.0,496.23,347.06
2016,8,3,12,15,908.0,109.5,2.75,35.0,989.5,549.83,389.37
2016,8,3,12,30,909.0,110.0,2.8,35.0,996.0,602.28,429.68
2016,8,3,12,45,909.5,109.0,2.85,35.5,994.0,652.04,466.12
2016,8,3,13,0,910.0,108.0,2.9,36.0,992.0,700.08,500.31
2016,8,3,13,15,908.0,108.0,2.95,36.0,982.0,745.11,532.66
2016,8,3,13,30,906.0,108.0,3.0,36.0,972.0,787.67,562.21
2016,8,3,13,45,903.0,106.5,3.1,36.0,954.0,825.45,587.48
2016,8,3,14,0,900.0,105.0,3.2,36.0,936.0,860.14,610.75
2016,8,3,14,15,894.5,104.0,3.25,36.0,910.5,889.88,630.6
2016,8,3,14,30,889.0,103.0,3.3,36.0,885.0,916.14,648.31
2016,8,3,14,45,877.5,104.0,3.35,36.0,851.5,935.27,661.59
2016,8,3,15,0,866.0,105.0,3.4,36.0,818.0,950.65,672.68
2016,8,3,15,15,856.0,103.0,3.45,35.5,778.5,960.61,681.93
2016,8,3,15,30,846.0,101.0,3.5,35.0,739.0,966.78,689.01
2016,8,3,15,45,833.5,98.0,3.55,35.0,695.0,965.59,690.18
2016,8,3,16,0,821.0,95.0,3.6,35.0,651.0,960.66,689.18
2016,8,3,16,15,803.5,92.0,3.6,34.5,601.5,960.16,692.36
2016,8,3,16,30,786.0,89.0,3.6,34.0,552.0,942.98,684.8
2016,8,3,16,45,762.5,85.5,3.6,34.0,499.5,915.66,669.28
2016,8,3,17,0,739.0,82.0,3.6,34.0,447.0,885.27,651.66
2016,8,3,17,15,707.0,77.5,3.35,33.5,393.0,842.23,625.17
2016,8,3,17,30,675.0,73.0,3.1,33.0,339.0,802.94,600.69
2016,8,3,17,45,628.5,67.5,2.85,32.5,284.5,741.11,559.62
2016,8,3,18,0,582.0,62.0,2.6,32.0,230.0,678.68,516.49
2016,8,3,18,15,512.5,54.0,2.3,31.0,178.0,591.35,453.72
2016,8,3,18,30,443.0,46.0,2.0,30.0,126.0,505.94,388.63
2016,8,3,18,45,329.5,35.0,1.75,29.5,82.5,381.72,289.39
2016,8,3,19,0,216.0,24.0,1.5,29.0,39.0,254.91,151.02
2016,8,3,19,15,108.0,12.0,1.5,28.5,19.5,94.37,0.0
2016,8,3,19,30,0.0,0.0,1.5,28.0,0.0,0.0,0.0
2016,8,3,19,45,0.0,0.0,1.55,28.0,0.0,0.0,0.0
2016,8,3,20,0,0.0,0.0,1.6,28.0,0.0,0.0,0.0
2016,8,3,20,15,0.0,0.0,1.65,27.5,0.0,0.0,0.0
2016,8,3,20,30,0.0,0.0,1.7,27.0,0.0,0.0,0.0
2016,8,3,20,45,0.0,0.0,1.8,27.0,0.0,0.0,0.0
2016,8,3,21,0,0.0,0.0,1.9,27.0,0.0,0.0,0.0
2016,8,3,21,15,0.0,0.0,2.05,27.0,0.0,0.0,0.0
2016,8,3,21,30,0.0,0.0,2.2,27.0,0.0,0.0,0.0
2016,8,3,21,45,0.0,0.0,2.4,27.0,0.0,0.0,0.0
2016,8,3,22,0,0.0,0.0,2.6,27.0,0.0,0.0,0.0
2016,8,3,22,15,0.0,0.0,2.7,26.5,0.0,0.0,0.0
2016,8,3,22,30,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,8,3,22,45,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,8,3,23,0,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,8,3,23,15,0.0,0.0,2.95,25.5,0.0,0.0,0.0
2016,8,3,23,30,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,8,3,23,45,0.0,0.0,2.85,25.0,0.0,0.0,0.0
2016,8,4,0,0,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,8,4,0,15,0.0,0.0,2.65,24.5,0.0,0.0,0.0
2016,8,4,0,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,8,4,0,45,0.0,0.0,2.45,24.0,0.0,0.0,0.0
2016,8,4,1,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,8,4,1,15,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,8,4,1,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,8,4,1,45,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,8,4,2,0,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,8,4,2,15,0.0,0.0,1.9,23.5,0.0,0.0,0.0
2016,8,4,2,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,4,2,45,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,8,4,3,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,8,4,3,15,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,4,3,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,4,3,45,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,8,4,4,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,4,4,15,0.0,0.0,1.35,22.5,0.0,0.0,0.0
2016,8,4,4,30,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,8,4,4,45,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,8,4,5,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,8,4,5,15,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,4,5,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,4,5,45,0.0,0.0,1.9,22.5,0.0,0.0,0.0
2016,8,4,6,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,8,4,6,15,153.0,17.5,2.3,23.5,35.5,14.11,1.18
2016,8,4,6,30,306.0,35.0,2.5,24.0,71.0,28.6,17.97
2016,8,4,6,45,408.5,44.0,2.7,25.0,119.5,35.82,24.75
2016,8,4,7,0,511.0,53.0,2.9,26.0,168.0,43.16,31.25
2016,8,4,7,15,569.5,60.0,2.9,26.5,221.0,48.6,35.96
2016,8,4,7,30,628.0,67.0,2.9,27.0,274.0,54.04,40.48
2016,8,4,7,45,673.5,70.0,2.95,27.5,329.5,61.08,46.23
2016,8,4,8,0,719.0,73.0,3.0,28.0,385.0,63.69,48.14
2016,8,4,8,15,746.5,77.0,3.0,28.5,439.0,66.69,50.34
2016,8,4,8,30,774.0,81.0,3.0,29.0,493.0,69.61,52.44
2016,8,4,8,45,795.0,83.5,3.0,30.0,544.5,71.28,53.39
2016,8,4,9,0,816.0,86.0,3.0,31.0,596.0,81.69,61.44
2016,8,4,9,15,831.0,88.5,3.0,31.0,643.5,83.64,62.8
2016,8,4,9,30,846.0,91.0,3.0,31.0,691.0,85.41,64.05
2016,8,4,9,45,857.0,93.5,3.0,31.5,733.5,86.88,64.92
2016,8,4,10,0,868.0,96.0,3.0,32.0,776.0,88.15,65.64
2016,8,4,10,15,876.5,98.0,3.0,32.5,812.5,96.01,71.62
2016,8,4,10,30,885.0,100.0,3.0,33.0,849.0,153.26,81.42
2016,8,4,10,45,889.5,102.0,3.0,33.5,878.5,210.87,117.38
2016,8,4,11,0,894.0,104.0,3.0,34.0,908.0,268.83,161.44
2016,8,4,11,15,899.0,105.0,3.05,34.0,930.5,326.48,208.84
2016,8,4,11,30,904.0,106.0,3.1,34.0,953.0,384.09,257.06
2016,8,4,11,45,904.5,108.0,3.2,34.5,967.0,440.29,303.34
2016,8,4,12,0,905.0,110.0,3.3,35.0,981.0,495.61,347.79
2016,8,4,12,15,906.5,110.5,3.35,35.0,987.5,549.46,390.55
2016,8,4,12,30,908.0,111.0,3.4,35.0,994.0,602.22,431.34
2016,8,4,12,45,905.5,112.0,3.45,35.5,992.0,651.56,467.74
2016,8,4,13,0,903.0,113.0,3.5,36.0,990.0,699.03,501.78
2016,8,4,13,15,901.0,112.5,3.5,36.0,980.0,743.56,533.86
2016,8,4,13,30,899.0,112.0,3.5,36.0,970.0,785.6,563.22
2016,8,4,13,45,894.0,112.5,3.55,36.0,951.5,823.36,588.41
2016,8,4,14,0,889.0,113.0,3.6,36.0,933.0,858.05,611.56
2016,8,4,14,15,883.0,111.5,3.6,36.0,907.0,886.83,630.64
2016,8,4,14,30,877.0,110.0,3.6,36.0,881.0,912.09,647.53
2016,8,4,14,45,869.5,108.5,3.6,36.0,848.0,932.38,661.33
2016,8,4,15,0,862.0,107.0,3.6,36.0,815.0,948.99,672.94
2016,8,4,15,15,851.5,105.0,3.6,35.5,776.0,958.45,681.57
2016,8,4,15,30,841.0,103.0,3.6,35.0,737.0,964.12,688.03
2016,8,4,15,45,829.0,100.0,3.6,35.0,692.5,963.44,689.21
2016,8,4,16,0,817.0,97.0,3.6,35.0,648.0,959.04,688.24
2016,8,4,16,15,799.0,94.0,3.6,34.5,599.0,958.18,691.18
2016,8,4,16,30,781.0,91.0,3.6,34.0,550.0,940.5,683.28
2016,8,4,16,45,759.5,86.5,3.6,34.0,497.5,913.96,668.28
2016,8,4,17,0,738.0,82.0,3.6,34.0,445.0,884.3,651.13
2016,8,4,17,15,705.5,77.5,3.35,33.5,390.5,840.75,624.27
2016,8,4,17,30,673.0,73.0,3.1,33.0,336.0,801.03,599.47
2016,8,4,17,45,629.0,67.0,2.9,32.5,282.0,740.91,559.79
2016,8,4,18,0,585.0,61.0,2.7,32.0,228.0,680.1,517.94
2016,8,4,18,15,515.0,53.0,2.55,31.0,176.5,592.24,455.23
2016,8,4,18,30,445.0,45.0,2.4,30.0,125.0,506.38,389.96
2016,8,4,18,45,332.0,34.0,2.3,29.5,81.5,382.66,290.54
2016,8,4,19,0,219.0,23.0,2.2,29.0,38.0,254.52,142.38
2016,8,4,19,15,109.5,11.5,2.3,28.5,19.0,95.11,0.0
2016,8,4,19,30,0.0,0.0,2.4,28.0,0.0,0.0,0.0
2016,8,4,19,45,0.0,0.0,2.55,28.0,0.0,0.0,0.0
2016,8,4,20,0,0.0,0.0,2.7,28.0,0.0,0.0,0.0
2016,8,4,20,15,0.0,0.0,2.7,27.5,0.0,0.0,0.0
2016,8,4,20,30,0.0,0.0,2.7,27.0,0.0,0.0,0.0
2016,8,4,20,45,0.0,0.0,2.7,27.0,0.0,0.0,0.0
2016,8,4,21,0,0.0,0.0,2.7,27.0,0.0,0.0,0.0
2016,8,4,21,15,0.0,0.0,2.65,26.5,0.0,0.0,0.0
2016,8,4,21,30,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2016,8,4,21,45,0.0,0.0,2.55,26.0,0.0,0.0,0.0
2016,8,4,22,0,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,8,4,22,15,0.0,0.0,2.45,26.0,0.0,0.0,0.0
2016,8,4,22,30,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2016,8,4,22,45,0.0,0.0,2.35,26.0,0.0,0.0,0.0
2016,8,4,23,0,0.0,0.0,2.3,26.0,0.0,0.0,0.0
2016,8,4,23,15,0.0,0.0,2.2,25.5,0.0,0.0,0.0
2016,8,4,23,30,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,8,4,23,45,0.0,0.0,2.05,25.0,0.0,0.0,0.0
2016,8,5,0,0,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,8,5,0,15,0.0,0.0,1.9,24.5,0.0,0.0,0.0
2016,8,5,0,30,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,8,5,0,45,0.0,0.0,1.75,24.0,0.0,0.0,0.0
2016,8,5,1,0,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,8,5,1,15,0.0,0.0,1.65,24.0,0.0,0.0,0.0
2016,8,5,1,30,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,8,5,1,45,0.0,0.0,1.55,24.0,0.0,0.0,0.0
2016,8,5,2,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,8,5,2,15,0.0,0.0,1.45,23.5,0.0,0.0,0.0
2016,8,5,2,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,5,2,45,0.0,0.0,1.35,23.0,0.0,0.0,0.0
2016,8,5,3,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,8,5,3,15,0.0,0.0,1.25,23.0,0.0,0.0,0.0
2016,8,5,3,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,5,3,45,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2016,8,5,4,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,5,4,15,0.0,0.0,1.05,23.0,0.0,0.0,0.0
2016,8,5,4,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,8,5,4,45,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2016,8,5,5,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,8,5,5,15,0.0,0.0,1.05,23.0,0.0,0.0,0.0
2016,8,5,5,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,5,5,45,0.0,0.0,1.35,23.5,0.0,0.0,0.0
2016,8,5,6,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,8,5,6,15,149.5,17.5,1.65,24.0,34.5,14.12,0.42
2016,8,5,6,30,299.0,35.0,1.8,24.0,69.0,28.6,17.92
2016,8,5,6,45,396.0,45.5,2.0,24.5,117.0,36.96,25.77
2016,8,5,7,0,493.0,56.0,2.2,25.0,165.0,45.35,33.25
2016,8,5,7,15,553.5,63.5,2.25,25.5,219.0,51.05,38.21
2016,8,5,7,30,614.0,71.0,2.3,26.0,273.0,56.75,42.97
2016,8,5,7,45,658.5,75.5,2.35,26.5,328.5,60.04,45.55
2016,8,5,8,0,703.0,80.0,2.4,27.0,384.0,68.56,52.45
2016,8,5,8,15,731.5,84.0,2.35,27.5,438.5,71.37,54.46
2016,8,5,8,30,760.0,88.0,2.3,28.0,493.0,74.1,56.38
2016,8,5,8,45,782.5,91.0,2.3,28.5,545.0,75.93,57.55
2016,8,5,9,0,805.0,94.0,2.3,29.0,597.0,77.68,58.66
2016,8,5,9,15,820.5,97.0,2.2,29.5,644.5,88.32,67.0
2016,8,5,9,30,836.0,100.0,2.1,30.0,692.0,90.23,68.19
2016,8,5,9,45,847.5,102.0,2.05,30.5,734.5,91.27,68.69
2016,8,5,10,0,859.0,104.0,2.0,31.0,777.0,92.13,69.07
2016,8,5,10,15,867.5,106.0,2.0,31.0,813.0,98.87,74.31
2016,8,5,10,30,876.0,108.0,2.0,31.0,849.0,155.78,84.39
2016,8,5,10,45,882.0,109.5,2.0,31.5,878.5,213.02,119.97
2016,8,5,11,0,888.0,111.0,2.0,32.0,908.0,270.76,163.79
2016,8,5,11,15,892.0,112.0,2.05,32.0,930.0,327.96,210.87
2016,8,5,11,30,896.0,113.0,2.1,32.0,952.0,385.02,258.62
2016,8,5,11,45,891.5,118.5,2.15,32.5,964.5,441.04,304.64
2016,8,5,12,0,887.0,124.0,2.2,33.0,977.0,495.74,348.38
2016,8,5,12,15,887.5,124.5,2.25,33.0,982.5,548.47,390.08
2016,8,5,12,30,888.0,125.0,2.3,33.0,988.0,600.06,429.79
2016,8,5,12,45,885.5,125.5,2.4,33.5,985.5,648.49,465.51
2016,8,5,13,0,883.0,126.0,2.5,34.0,983.0,695.07,498.97
2016,8,5,13,15,880.5,125.5,2.55,34.0,972.0,738.79,530.5
2016,8,5,13,30,878.0,125.0,2.6,34.0,961.0,780.05,559.78
2016,8,5,13,45,872.0,125.5,2.65,34.0,942.0,816.63,584.1
2016,8,5,14,0,866.0,126.0,2.7,34.0,923.0,850.1,606.39
2016,8,5,14,15,577.5,272.5,2.75,33.5,797.5,786.86,563.41
2016,8,5,14,30,289.0,419.0,2.8,33.0,672.0,668.15,480.03
2016,8,5,14,45,552.5,275.0,2.9,33.0,736.0,814.09,586.7
2016,8,5,15,0,816.0,131.0,3.0,33.0,800.0,943.35,674.71
2016,8,5,15,15,804.5,128.0,3.05,33.0,760.5,950.86,680.13
2016,8,5,15,30,793.0,125.0,3.1,33.0,721.0,954.52,684.26
2016,8,5,15,45,561.5,205.5,3.15,33.0,614.5,830.59,604.27
2016,8,5,16,0,330.0,286.0,3.2,33.0,508.0,659.91,485.8
2016,8,5,16,15,527.5,198.0,3.2,32.5,521.0,796.69,588.56
2016,8,5,16,30,725.0,110.0,3.2,32.0,534.0,913.02,669.54
2016,8,5,16,45,378.5,147.5,3.25,32.0,367.5,593.69,449.74
2016,8,5,17,0,32.0,185.0,3.3,32.0,201.0,217.75,164.73
2016,8,5,17,15,320.0,136.0,3.05,31.5,262.0,523.39,405.04
2016,8,5,17,30,608.0,87.0,2.8,31.0,323.0,756.32,574.14
2016,8,5,17,45,565.0,78.5,2.55,31.0,270.0,694.91,529.41
2016,8,5,18,0,522.0,70.0,2.3,31.0,217.0,632.74,484.7
2016,8,5,18,15,448.0,60.5,2.15,30.5,166.5,540.45,417.13
2016,8,5,18,30,374.0,51.0,2.0,30.0,116.0,450.08,347.33
2016,8,5,18,45,268.0,37.0,1.85,29.5,75.0,327.14,248.17
2016,8,5,19,0,162.0,23.0,1.7,29.0,34.0,203.6,104.03
2016,8,5,19,15,81.0,11.5,1.7,28.5,17.0,72.67,0.0
2016,8,5,19,30,0.0,0.0,1.7,28.0,0.0,0.0,0.0
2016,8,5,19,45,0.0,0.0,1.75,28.0,0.0,0.0,0.0
2016,8,5,20,0,0.0,0.0,1.8,28.0,0.0,0.0,0.0
2016,8,5,20,15,0.0,0.0,1.9,27.5,0.0,0.0,0.0
2016,8,5,20,30,0.0,0.0,2.0,27.0,0.0,0.0,0.0
2016,8,5,20,45,0.0,0.0,2.1,27.0,0.0,0.0,0.0
2016,8,5,21,0,0.0,0.0,2.2,27.0,0.0,0.0,0.0
2016,8,5,21,15,0.0,0.0,2.3,27.0,0.0,0.0,0.0
2016,8,5,21,30,0.0,0.0,2.4,27.0,0.0,0.0,0.0
2016,8,5,21,45,0.0,0.0,2.55,27.0,0.0,0.0,0.0
2016,8,5,22,0,0.0,0.0,2.7,27.0,0.0,0.0,0.0
2016,8,5,22,15,0.0,0.0,2.7,26.5,0.0,0.0,0.0
2016,8,5,22,30,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,8,5,22,45,0.0,0.0,2.75,26.0,0.0,0.0,0.0
2016,8,5,23,0,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,8,5,23,15,0.0,0.0,2.75,25.5,0.0,0.0,0.0
2016,8,5,23,30,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,8,5,23,45,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,8,6,0,0,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,8,6,0,15,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,8,6,0,30,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,8,6,0,45,0.0,0.0,2.45,25.0,0.0,0.0,0.0
2016,8,6,1,0,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,8,6,1,15,0.0,0.0,2.35,24.5,0.0,0.0,0.0
2016,8,6,1,30,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,8,6,1,45,0.0,0.0,2.25,24.0,0.0,0.0,0.0
2016,8,6,2,0,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,8,6,2,15,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,8,6,2,30,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,8,6,2,45,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,8,6,3,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,8,6,3,15,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,8,6,3,30,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,8,6,3,45,0.0,0.0,1.55,24.0,0.0,0.0,0.0
2016,8,6,4,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,8,6,4,15,0.0,0.0,1.4,23.5,0.0,0.0,0.0
2016,8,6,4,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,8,6,4,45,0.0,0.0,1.25,23.0,0.0,0.0,0.0
2016,8,6,5,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,6,5,15,0.0,0.0,1.35,23.0,0.0,0.0,0.0
2016,8,6,5,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,6,5,45,0.0,0.0,1.7,23.5,0.0,0.0,0.0
2016,8,6,6,0,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,8,6,6,15,106.5,19.5,2.15,24.5,31.5,14.8,0.0
2016,8,6,6,30,213.0,39.0,2.4,25.0,63.0,29.38,18.4
2016,8,6,6,45,308.0,52.0,2.65,25.5,108.5,39.24,27.54
2016,8,6,7,0,403.0,65.0,2.9,26.0,154.0,49.13,36.3
2016,8,6,7,15,467.0,74.5,2.95,26.5,206.0,58.45,44.32
2016,8,6,7,30,531.0,84.0,3.0,27.0,258.0,65.17,49.91
2016,8,6,7,45,290.0,126.5,3.1,27.5,224.0,89.0,69.71
2016,8,6,8,0,49.0,169.0,3.2,28.0,190.0,115.99,91.73
2016,8,6,8,15,50.5,192.0,3.2,28.5,216.5,130.26,102.89
2016,8,6,8,30,52.0,215.0,3.2,29.0,243.0,144.2,113.61
2016,8,6,8,45,404.5,161.0,3.2,29.5,410.5,104.33,80.54
2016,8,6,9,0,757.0,107.0,3.2,30.0,578.0,84.78,64.21
2016,8,6,9,15,774.5,110.0,3.2,30.5,625.5,85.88,64.78
2016,8,6,9,30,792.0,113.0,3.2,31.0,673.0,86.88,65.25
2016,8,6,9,45,806.5,115.0,3.2,31.5,716.0,87.1,65.11
2016,8,6,10,0,821.0,117.0,3.2,32.0,759.0,97.6,73.22
2016,8,6,10,15,831.0,119.0,3.2,32.5,795.5,103.04,77.23
2016,8,6,10,30,841.0,121.0,3.2,33.0,832.0,158.14,86.97
2016,8,6,10,45,848.0,123.0,3.25,33.5,861.5,213.94,121.42
2016,8,6,11,0,855.0,125.0,3.3,34.0,891.0,270.39,164.07
2016,8,6,11,15,860.0,126.0,3.3,34.0,913.5,326.19,209.86
2016,8,6,11,30,865.0,127.0,3.3,34.0,936.0,382.01,256.5
2016,8,6,11,45,868.5,127.5,3.35,34.5,951.0,436.77,301.46
2016,8,6,12,0,872.0,128.0,3.4,35.0,966.0,491.02,344.93
2016,8,6,12,15,873.5,128.5,3.35,35.0,972.0,543.6,386.5
2016,8,6,12,30,875.0,129.0,3.3,35.0,978.0,595.18,426.13
2016,8,6,12,45,874.0,129.0,3.3,35.5,976.0,643.69,461.73
2016,8,6,13,0,873.0,129.0,3.3,36.0,974.0,690.51,495.09
2016,8,6,13,15,870.5,128.5,3.25,36.0,964.0,733.9,526.11
2016,8,6,13,30,868.0,128.0,3.2,36.0,954.0,774.85,554.83
2016,8,6,13,45,864.0,127.5,3.15,36.0,935.5,811.92,579.12
2016,8,6,14,0,860.0,127.0,3.1,36.0,917.0,846.0,601.27
2016,8,6,14,15,853.5,125.5,3.0,36.0,891.5,873.88,619.05
2016,8,6,14,30,847.0,124.0,2.9,36.0,866.0,898.29,634.61
2016,8,6,14,45,836.0,124.0,2.8,36.0,832.5,916.42,646.19
2016,8,6,15,0,825.0,124.0,2.7,36.0,799.0,930.88,655.54
2016,8,6,15,15,813.5,121.5,2.65,36.0,759.5,952.72,670.06
2016,8,6,15,30,802.0,119.0,2.6,36.0,720.0,956.93,673.57
2016,8,6,15,45,786.5,116.0,2.55,36.0,675.0,952.75,672.12
2016,8,6,16,0,771.0,113.0,2.5,36.0,630.0,944.8,668.52
2016,8,6,16,15,751.0,109.5,2.45,35.5,581.0,928.02,660.87
2016,8,6,16,30,731.0,106.0,2.4,35.0,532.0,907.72,651.09
2016,8,6,16,45,703.5,102.0,2.4,35.0,479.5,882.75,637.38
2016,8,6,17,0,676.0,98.0,2.4,35.0,427.0,848.62,617.57
2016,8,6,17,15,640.0,92.0,2.2,34.5,373.0,800.8,588.09
2016,8,6,17,30,604.0,86.0,2.0,34.0,319.0,751.05,556.64
2016,8,6,17,45,551.0,79.0,1.8,33.5,265.5,681.96,510.77
2016,8,6,18,0,498.0,72.0,1.6,33.0,212.0,612.44,462.74
2016,8,6,18,15,422.5,62.0,1.5,32.0,162.0,518.61,396.02
2016,8,6,18,30,347.0,52.0,1.4,31.0,112.0,422.5,323.57
2016,8,6,18,45,232.5,37.5,1.3,30.5,71.5,298.39,224.1
2016,8,6,19,0,118.0,23.0,1.2,30.0,31.0,166.42,74.12
2016,8,6,19,15,59.0,11.5,1.3,29.5,15.5,55.36,0.0
2016,8,6,19,30,0.0,0.0,1.4,29.0,0.0,0.0,0.0
2016,8,6,19,45,0.0,0.0,1.5,29.0,0.0,0.0,0.0
2016,8,6,20,0,0.0,0.0,1.6,29.0,0.0,0.0,0.0
2016,8,6,20,15,0.0,0.0,1.85,28.5,0.0,0.0,0.0
2016,8,6,20,30,0.0,0.0,2.1,28.0,0.0,0.0,0.0
2016,8,6,20,45,0.0,0.0,2.35,28.0,0.0,0.0,0.0
2016,8,6,21,0,0.0,0.0,2.6,28.0,0.0,0.0,0.0
2016,8,6,21,15,0.0,0.0,2.85,28.0,0.0,0.0,0.0
2016,8,6,21,30,0.0,0.0,3.1,28.0,0.0,0.0,0.0
2016,8,6,21,45,0.0,0.0,3.35,28.0,0.0,0.0,0.0
2016,8,6,22,0,0.0,0.0,3.6,28.0,0.0,0.0,0.0
2016,8,6,22,15,0.0,0.0,3.6,27.5,0.0,0.0,0.0
2016,8,6,22,30,0.0,0.0,3.6,27.0,0.0,0.0,0.0
2016,8,6,22,45,0.0,0.0,3.6,26.5,0.0,0.0,0.0
2016,8,6,23,0,0.0,0.0,3.6,26.0,0.0,0.0,0.0
2016,8,6,23,15,0.0,0.0,3.5,26.0,0.0,0.0,0.0
2016,8,6,23,30,0.0,0.0,3.4,26.0,0.0,0.0,0.0
2016,8,6,23,45,0.0,0.0,3.3,26.0,0.0,0.0,0.0
2016,8,7,0,0,0.0,0.0,3.2,26.0,0.0,0.0,0.0
2016,8,7,0,15,0.0,0.0,3.1,25.5,0.0,0.0,0.0
2016,8,7,0,30,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,8,7,0,45,0.0,0.0,2.95,25.0,0.0,0.0,0.0
2016,8,7,1,0,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,8,7,1,15,0.0,0.0,2.8,24.5,0.0,0.0,0.0
2016,8,7,1,30,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,8,7,1,45,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,8,7,2,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,8,7,2,15,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,8,7,2,30,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,8,7,2,45,0.0,0.0,2.25,24.0,0.0,0.0,0.0
2016,8,7,3,0,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,8,7,3,15,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,8,7,3,30,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,8,7,3,45,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,8,7,4,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,8,7,4,15,0.0,0.0,1.75,24.0,0.0,0.0,0.0
2016,8,7,4,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,8,7,4,45,0.0,0.0,1.65,24.0,0.0,0.0,0.0
2016,8,7,5,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,8,7,5,15,0.0,0.0,1.75,24.0,0.0,0.0,0.0
2016,8,7,5,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,8,7,5,45,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,8,7,6,0,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,8,7,6,15,98.0,19.5,2.5,24.5,30.5,14.77,0.0
2016,8,7,6,30,196.0,39.0,2.7,25.0,61.0,29.29,18.26
2016,8,7,6,45,308.5,51.0,2.9,25.5,108.0,38.54,26.93
2016,8,7,7,0,421.0,63.0,3.1,26.0,155.0,50.26,37.25
2016,8,7,7,15,484.5,72.0,3.15,26.5,207.0,56.77,42.89
2016,8,7,7,30,548.0,81.0,3.2,27.0,259.0,63.21,48.26
2016,8,7,7,45,606.5,83.5,3.25,28.0,315.5,64.87,49.33
2016,8,7,8,0,665.0,86.0,3.3,29.0,372.0,66.75,50.5
2016,8,7,8,15,695.0,91.0,3.3,29.5,425.5,69.85,52.77
2016,8,7,8,30,725.0,96.0,3.3,30.0,479.0,78.89,59.89
2016,8,7,8,45,753.0,97.0,3.3,30.5,531.5,79.24,59.81
2016,8,7,9,0,781.0,98.0,3.3,31.0,584.0,79.65,59.79
2016,8,7,9,15,797.0,101.0,3.2,31.5,631.0,80.99,60.55
2016,8,7,9,30,813.0,104.0,3.1,32.0,678.0,82.2,61.21
2016,8,7,9,45,827.5,105.5,3.05,32.5,721.0,92.57,69.21
2016,8,7,10,0,842.0,107.0,3.0,33.0,764.0,93.19,69.38
2016,8,7,10,15,851.0,109.0,2.95,33.5,800.0,98.02,72.91
2016,8,7,10,30,860.0,111.0,2.9,34.0,836.0,154.17,83.17
2016,8,7,10,45,867.0,112.0,2.85,34.5,865.5,210.54,117.58
2016,8,7,11,0,874.0,113.0,2.8,35.0,895.0,267.52,160.33
2016,8,7,11,15,878.5,114.0,2.8,35.0,917.5,324.22,206.61
2016,8,7,11,30,883.0,115.0,2.8,35.0,940.0,380.84,253.67
2016,8,7,11,45,886.5,115.0,2.8,35.5,954.5,436.21,298.79
2016,8,7,12,0,890.0,115.0,2.8,36.0,969.0,491.01,342.28
2016,8,7,12,15,891.0,115.5,2.8,36.0,975.0,544.11,384.01
2016,8,7,12,30,892.0,116.0,2.8,36.0,981.0,596.08,423.71
2016,8,7,12,45,891.0,116.0,2.85,36.5,979.0,645.14,459.54
2016,8,7,13,0,890.0,116.0,2.9,37.0,977.0,692.43,493.09
2016,8,7,13,15,888.0,115.5,2.95,37.0,966.5,736.55,524.75
2016,8,7,13,30,886.0,115.0,3.0,37.0,956.0,778.21,553.9
2016,8,7,13,45,881.5,114.0,3.05,37.0,937.5,814.76,578.07
2016,8,7,14,0,877.0,113.0,3.1,37.0,919.0,848.19,600.21
2016,8,7,14,15,871.5,112.0,3.1,37.0,893.5,877.49,619.44
2016,8,7,14,30,866.0,111.0,3.1,37.0,868.0,903.38,636.54
2016,8,7,14,45,847.5,115.5,3.1,37.0,832.5,919.05,647.26
2016,8,7,15,0,829.0,120.0,3.1,37.0,797.0,930.86,655.74
2016,8,7,15,15,817.5,117.5,3.1,37.0,758.0,938.59,661.83
2016,8,7,15,30,806.0,115.0,3.1,37.0,719.0,956.5,674.57
2016,8,7,15,45,791.5,112.5,3.1,37.0,674.0,953.87,674.42
2016,8,7,16,0,777.0,110.0,3.1,37.0,629.0,947.5,672.22
2016,8,7,16,15,757.5,106.0,3.1,36.5,580.0,930.6,664.85
2016,8,7,16,30,738.0,102.0,3.1,36.0,531.0,910.18,655.32
2016,8,7,16,45,711.5,98.0,3.1,36.0,478.5,879.3,637.56
2016,8,7,17,0,685.0,94.0,3.1,36.0,426.0,852.41,622.35
2016,8,7,17,15,649.5,88.5,2.9,35.5,372.5,805.62,593.56
2016,8,7,17,30,614.0,83.0,2.7,35.0,319.0,756.9,562.83
2016,8,7,17,45,561.0,76.5,2.5,34.5,265.0,688.32,517.19
2016,8,7,18,0,508.0,70.0,2.3,34.0,211.0,619.33,469.34
2016,8,7,18,15,433.0,60.0,2.1,33.0,161.0,525.8,401.96
2016,8,7,18,30,358.0,50.0,1.9,32.0,111.0,434.34,332.16
2016,8,7,18,45,242.0,36.0,1.75,31.5,70.5,304.32,227.66
2016,8,7,19,0,126.0,22.0,1.6,31.0,30.0,169.84,63.34
2016,8,7,19,15,63.0,11.0,1.75,30.5,15.0,58.08,0.0
2016,8,7,19,30,0.0,0.0,1.9,30.0,0.0,0.0,0.0
2016,8,7,19,45,0.0,0.0,2.1,30.0,0.0,0.0,0.0
2016,8,7,20,0,0.0,0.0,2.3,30.0,0.0,0.0,0.0
2016,8,7,20,15,0.0,0.0,2.55,29.5,0.0,0.0,0.0
2016,8,7,20,30,0.0,0.0,2.8,29.0,0.0,0.0,0.0
2016,8,7,20,45,0.0,0.0,3.05,29.0,0.0,0.0,0.0
2016,8,7,21,0,0.0,0.0,3.3,29.0,0.0,0.0,0.0
2016,8,7,21,15,0.0,0.0,3.3,28.5,0.0,0.0,0.0
2016,8,7,21,30,0.0,0.0,3.3,28.0,0.0,0.0,0.0
2016,8,7,21,45,0.0,0.0,3.3,28.0,0.0,0.0,0.0
2016,8,7,22,0,0.0,0.0,3.3,28.0,0.0,0.0,0.0
2016,8,7,22,15,0.0,0.0,3.3,27.5,0.0,0.0,0.0
2016,8,7,22,30,0.0,0.0,3.3,27.0,0.0,0.0,0.0
2016,8,7,22,45,0.0,0.0,3.3,27.0,0.0,0.0,0.0
2016,8,7,23,0,0.0,0.0,3.3,27.0,0.0,0.0,0.0
2016,8,7,23,15,0.0,0.0,3.25,26.5,0.0,0.0,0.0
2016,8,7,23,30,0.0,0.0,3.2,26.0,0.0,0.0,0.0
2016,8,7,23,45,0.0,0.0,3.15,26.0,0.0,0.0,0.0
2016,8,8,0,0,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2016,8,8,0,15,0.0,0.0,3.0,25.5,0.0,0.0,0.0
2016,8,8,0,30,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,8,8,0,45,0.0,0.0,2.85,25.0,0.0,0.0,0.0
2016,8,8,1,0,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,8,8,1,15,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,8,8,1,30,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,8,8,1,45,0.0,0.0,2.55,25.0,0.0,0.0,0.0
2016,8,8,2,0,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,8,8,2,15,0.0,0.0,2.45,25.0,0.0,0.0,0.0
2016,8,8,2,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,8,8,2,45,0.0,0.0,2.35,25.0,0.0,0.0,0.0
2016,8,8,3,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,8,8,3,15,0.0,0.0,2.25,24.5,0.0,0.0,0.0
2016,8,8,3,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,8,8,3,45,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,8,8,4,0,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,8,8,4,15,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,8,8,4,30,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,8,8,4,45,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,8,8,5,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,8,8,5,15,0.0,0.0,1.95,24.0,0.0,0.0,0.0
2016,8,8,5,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,8,8,5,45,0.0,0.0,2.25,24.5,0.0,0.0,0.0
2016,8,8,6,0,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,8,8,6,15,65.0,21.0,2.5,25.0,28.0,15.8,0.0
2016,8,8,6,30,130.0,42.0,2.6,25.0,56.0,30.95,19.53
2016,8,8,6,45,236.0,57.5,2.75,25.5,101.5,42.56,30.29
2016,8,8,7,0,342.0,73.0,2.9,26.0,147.0,54.01,40.42
2016,8,8,7,15,408.0,84.5,2.9,26.5,198.5,62.32,47.61
2016,8,8,7,30,474.0,96.0,2.9,27.0,250.0,70.55,54.46
2016,8,8,7,45,539.5,99.5,2.95,27.5,306.0,75.32,58.23
2016,8,8,8,0,605.0,103.0,3.0,28.0,362.0,77.38,59.62
2016,8,8,8,15,638.5,109.0,2.95,28.5,415.5,80.65,61.97
2016,8,8,8,30,672.0,115.0,2.9,29.0,469.0,83.81,64.2
2016,8,8,8,45,703.5,116.5,2.9,30.0,521.5,84.01,63.83
2016,8,8,9,0,735.0,118.0,2.9,31.0,574.0,91.45,69.38
2016,8,8,9,15,753.0,122.0,2.85,31.5,621.5,92.89,70.16
2016,8,8,9,30,771.0,126.0,2.8,32.0,669.0,94.19,70.83
2016,8,8,9,45,786.5,127.5,2.8,32.5,711.5,93.79,70.17
2016,8,8,10,0,802.0,129.0,2.8,33.0,754.0,93.35,69.5
2016,8,8,10,15,812.5,131.5,2.8,33.5,790.5,96.66,71.83
2016,8,8,10,30,823.0,134.0,2.8,34.0,827.0,152.47,83.26
2016,8,8,10,45,831.0,135.0,2.8,34.5,857.0,216.04,123.09
2016,8,8,11,0,839.0,136.0,2.8,35.0,887.0,271.51,164.47
2016,8,8,11,15,844.0,137.5,2.8,35.0,909.0,326.96,209.53
2016,8,8,11,30,849.0,139.0,2.8,35.0,931.0,382.45,255.46
2016,8,8,11,45,855.0,137.5,2.85,35.5,946.0,436.53,299.43
2016,8,8,12,0,861.0,136.0,2.9,36.0,961.0,490.33,342.12
2016,8,8,12,15,862.0,136.5,2.9,36.0,967.0,542.37,383.0
2016,8,8,12,30,863.0,137.0,2.9,36.0,973.0,593.38,421.98
2016,8,8,12,45,861.0,138.0,2.95,36.5,970.5,641.67,457.22
2016,8,8,13,0,859.0,139.0,3.0,37.0,968.0,688.24,490.26
2016,8,8,13,15,856.5,138.5,3.0,37.0,957.5,731.38,521.03
2016,8,8,13,30,854.0,138.0,3.0,37.0,947.0,772.11,549.59
2016,8,8,13,45,847.0,138.5,3.0,37.5,928.0,807.4,571.91
2016,8,8,14,0,840.0,139.0,3.0,38.0,909.0,839.56,591.71
2016,8,8,14,15,833.0,137.5,2.95,37.5,883.0,866.75,610.49
2016,8,8,14,30,826.0,136.0,2.9,37.0,857.0,890.5,627.19
2016,8,8,14,45,814.5,135.5,2.9,37.0,823.5,921.67,647.73
2016,8,8,15,0,803.0,135.0,2.9,37.0,790.0,935.46,657.3
2016,8,8,15,15,791.0,132.5,2.9,36.5,750.5,942.85,664.51
2016,8,8,15,30,779.0,130.0,2.9,36.0,711.0,946.39,669.55
2016,8,8,15,45,558.5,205.5,2.95,36.0,609.0,827.9,594.21
2016,8,8,16,0,338.0,281.0,3.0,36.0,507.0,663.25,481.88
2016,8,8,16,15,259.0,269.0,3.0,35.5,434.5,578.28,425.22
2016,8,8,16,30,180.0,257.0,3.0,35.0,362.0,466.92,347.7
2016,8,8,16,45,413.0,181.5,3.0,35.0,390.0,670.41,499.38
2016,8,8,17,0,646.0,106.0,3.0,35.0,418.0,828.68,610.14
2016,8,8,17,15,608.0,99.5,2.8,34.5,364.5,778.47,577.3
2016,8,8,17,30,570.0,93.0,2.6,34.0,311.0,726.37,543.86
2016,8,8,17,45,518.5,84.5,2.4,34.0,258.0,657.21,496.22
2016,8,8,18,0,467.0,76.0,2.2,34.0,205.0,587.52,446.47
2016,8,8,18,15,389.0,65.0,2.05,33.0,155.5,484.79,371.99
2016,8,8,18,30,311.0,54.0,1.9,32.0,106.0,394.67,302.78
2016,8,8,18,45,202.5,37.5,1.75,31.5,66.5,274.29,204.16
2016,8,8,19,0,94.0,21.0,1.6,31.0,27.0,140.39,38.3
2016,8,8,19,15,47.0,10.5,1.8,31.0,13.5,45.11,0.0
2016,8,8,19,30,0.0,0.0,2.0,31.0,0.0,0.0,0.0
2016,8,8,19,45,0.0,0.0,2.2,31.0,0.0,0.0,0.0
2016,8,8,20,0,0.0,0.0,2.4,31.0,0.0,0.0,0.0
2016,8,8,20,15,0.0,0.0,2.65,30.5,0.0,0.0,0.0
2016,8,8,20,30,0.0,0.0,2.9,30.0,0.0,0.0,0.0
2016,8,8,20,45,0.0,0.0,3.15,30.0,0.0,0.0,0.0
2016,8,8,21,0,0.0,0.0,3.4,30.0,0.0,0.0,0.0
2016,8,8,21,15,0.0,0.0,3.45,29.5,0.0,0.0,0.0
2016,8,8,21,30,0.0,0.0,3.5,29.0,0.0,0.0,0.0
2016,8,8,21,45,0.0,0.0,3.6,29.0,0.0,0.0,0.0
2016,8,8,22,0,0.0,0.0,3.7,29.0,0.0,0.0,0.0
2016,8,8,22,15,0.0,0.0,3.65,28.5,0.0,0.0,0.0
2016,8,8,22,30,0.0,0.0,3.6,28.0,0.0,0.0,0.0
2016,8,8,22,45,0.0,0.0,3.55,27.5,0.0,0.0,0.0
2016,8,8,23,0,0.0,0.0,3.5,27.0,0.0,0.0,0.0
2016,8,8,23,15,0.0,0.0,3.4,26.5,0.0,0.0,0.0
2016,8,8,23,30,0.0,0.0,3.3,26.0,0.0,0.0,0.0
2016,8,8,23,45,0.0,0.0,3.25,26.0,0.0,0.0,0.0
2016,8,9,0,0,0.0,0.0,3.2,26.0,0.0,0.0,0.0
2016,8,9,0,15,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2016,8,9,0,30,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,8,9,0,45,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,8,9,1,0,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,8,9,1,15,0.0,0.0,2.65,25.5,0.0,0.0,0.0
2016,8,9,1,30,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,8,9,1,45,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,8,9,2,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,8,9,2,15,0.0,0.0,2.25,25.0,0.0,0.0,0.0
2016,8,9,2,30,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,8,9,2,45,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,8,9,3,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,8,9,3,15,0.0,0.0,2.15,24.5,0.0,0.0,0.0
2016,8,9,3,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,8,9,3,45,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,8,9,4,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,8,9,4,15,0.0,0.0,2.05,24.0,0.0,0.0,0.0
2016,8,9,4,30,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,8,9,4,45,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,8,9,5,0,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,8,9,5,15,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,8,9,5,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,8,9,5,45,0.0,0.0,2.3,24.5,0.0,0.0,0.0
2016,8,9,6,0,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,8,9,6,15,97.5,19.0,2.6,25.5,29.0,14.4,0.0
2016,8,9,6,30,195.0,38.0,2.8,26.0,58.0,28.56,17.43
2016,8,9,6,45,304.5,50.0,3.0,26.5,104.5,37.8,26.14
2016,8,9,7,0,414.0,62.0,3.2,27.0,151.0,49.48,36.41
2016,8,9,7,15,395.5,82.0,3.2,27.5,187.5,60.52,45.88
2016,8,9,7,30,377.0,102.0,3.2,28.0,224.0,73.13,56.42
2016,8,9,7,45,520.5,94.0,3.2,28.5,296.5,71.08,54.43
2016,8,9,8,0,664.0,86.0,3.2,29.0,369.0,66.78,50.54
2016,8,9,8,15,694.5,91.0,3.15,29.5,423.5,69.89,52.81
2016,8,9,8,30,725.0,96.0,3.1,30.0,478.0,78.95,59.95
2016,8,9,8,45,756.0,96.5,3.05,30.5,531.0,79.04,59.65
2016,8,9,9,0,787.0,97.0,3.0,31.0,584.0,79.22,59.45
2016,8,9,9,15,803.0,100.0,2.95,31.5,631.5,80.6,60.24
2016,8,9,9,30,819.0,103.0,2.9,32.0,679.0,91.44,68.65
2016,8,9,9,45,834.5,104.0,2.9,33.0,722.5,92.01,68.62
2016,8,9,10,0,850.0,105.0,2.9,34.0,766.0,92.45,68.51
2016,8,9,10,15,859.0,106.5,2.9,34.0,802.5,95.42,70.71
2016,8,9,10,30,868.0,108.0,2.9,34.0,839.0,151.92,81.63
2016,8,9,10,45,876.0,109.0,2.9,34.5,869.0,209.06,116.2
2016,8,9,11,0,884.0,110.0,2.9,35.0,899.0,266.94,159.51
2016,8,9,11,15,888.5,111.0,2.95,35.5,921.5,324.36,205.98
2016,8,9,11,30,893.0,112.0,3.0,36.0,944.0,381.69,253.12
2016,8,9,11,45,898.5,110.5,3.1,36.5,959.0,437.63,298.74
2016,8,9,12,0,904.0,109.0,3.2,37.0,974.0,493.13,342.95
2016,8,9,12,15,905.0,109.5,3.3,37.0,980.0,547.02,385.54
2016,8,9,12,30,906.0,110.0,3.4,37.0,986.0,599.72,426.14
2016,8,9,12,45,905.5,110.0,3.5,37.5,984.0,649.74,462.91
2016,8,9,13,0,905.0,110.0,3.6,38.0,982.0,697.96,497.42
2016,8,9,13,15,902.5,109.5,3.65,38.0,971.5,742.28,529.37
2016,8,9,13,30,900.0,109.0,3.7,38.0,961.0,784.04,558.55
2016,8,9,13,45,896.5,108.0,3.8,38.0,942.5,821.78,583.82
2016,8,9,14,0,893.0,107.0,3.9,38.0,924.0,856.43,607.09
2016,8,9,14,15,887.0,105.5,3.9,38.0,898.0,885.2,626.12
2016,8,9,14,30,881.0,104.0,3.9,38.0,872.0,910.42,642.96
2016,8,9,14,45,873.5,102.5,3.95,38.0,839.0,930.64,656.97
2016,8,9,15,0,866.0,101.0,4.0,38.0,806.0,947.15,668.79
2016,8,9,15,15,855.5,99.0,4.0,37.5,766.5,956.48,677.36
2016,8,9,15,30,845.0,97.0,4.0,37.0,727.0,961.98,683.74
2016,8,9,15,45,831.5,95.0,4.0,37.0,681.5,960.72,684.58
2016,8,9,16,0,818.0,93.0,4.0,37.0,636.0,955.76,683.28
2016,8,9,16,15,800.0,90.0,3.95,36.5,586.5,954.47,685.69
2016,8,9,16,30,782.0,87.0,3.9,36.0,537.0,936.61,677.45
2016,8,9,16,45,756.5,83.5,3.9,36.0,484.0,907.09,660.51
2016,8,9,17,0,731.0,80.0,3.9,36.0,431.0,874.53,641.45
2016,8,9,17,15,697.5,75.5,3.75,35.5,376.5,829.89,614.44
2016,8,9,17,30,664.0,71.0,3.6,35.0,322.0,789.21,589.46
2016,8,9,17,45,613.5,65.5,3.45,34.5,267.5,723.63,545.98
2016,8,9,18,0,563.0,60.0,3.3,34.0,213.0,657.69,500.25
2016,8,9,18,15,487.5,51.5,2.95,33.0,162.0,564.65,432.34
2016,8,9,18,30,412.0,43.0,2.6,32.0,111.0,474.06,362.16
2016,8,9,18,45,288.0,31.0,2.3,31.5,69.5,341.34,253.26
2016,8,9,19,0,164.0,19.0,2.0,31.0,28.0,195.36,31.78
2016,8,9,19,15,82.0,9.5,2.0,30.5,14.0,71.71,0.0
2016,8,9,19,30,0.0,0.0,2.0,30.0,0.0,0.0,0.0
2016,8,9,19,45,0.0,0.0,2.05,30.0,0.0,0.0,0.0
2016,8,9,20,0,0.0,0.0,2.1,30.0,0.0,0.0,0.0
2016,8,9,20,15,0.0,0.0,2.2,29.5,0.0,0.0,0.0
2016,8,9,20,30,0.0,0.0,2.3,29.0,0.0,0.0,0.0
2016,8,9,20,45,0.0,0.0,2.4,29.0,0.0,0.0,0.0
2016,8,9,21,0,0.0,0.0,2.5,29.0,0.0,0.0,0.0
2016,8,9,21,15,0.0,0.0,2.6,29.0,0.0,0.0,0.0
2016,8,9,21,30,0.0,0.0,2.7,29.0,0.0,0.0,0.0
2016,8,9,21,45,0.0,0.0,2.8,29.0,0.0,0.0,0.0
2016,8,9,22,0,0.0,0.0,2.9,29.0,0.0,0.0,0.0
2016,8,9,22,15,0.0,0.0,2.95,28.5,0.0,0.0,0.0
2016,8,9,22,30,0.0,0.0,3.0,28.0,0.0,0.0,0.0
2016,8,9,22,45,0.0,0.0,3.05,28.0,0.0,0.0,0.0
2016,8,9,23,0,0.0,0.0,3.1,28.0,0.0,0.0,0.0
2016,8,9,23,15,0.0,0.0,3.1,27.5,0.0,0.0,0.0
2016,8,9,23,30,0.0,0.0,3.1,27.0,0.0,0.0,0.0
2016,8,9,23,45,0.0,0.0,3.1,27.0,0.0,0.0,0.0
2016,8,10,0,0,0.0,0.0,3.1,27.0,0.0,0.0,0.0
2016,8,10,0,15,0.0,0.0,3.0,26.5,0.0,0.0,0.0
2016,8,10,0,30,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,8,10,0,45,0.0,0.0,2.85,26.0,0.0,0.0,0.0
2016,8,10,1,0,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,8,10,1,15,0.0,0.0,2.65,25.5,0.0,0.0,0.0
2016,8,10,1,30,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,8,10,1,45,0.0,0.0,2.45,25.0,0.0,0.0,0.0
2016,8,10,2,0,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,8,10,2,15,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,8,10,2,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,8,10,2,45,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,8,10,3,0,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,8,10,3,15,0.0,0.0,2.35,25.0,0.0,0.0,0.0
2016,8,10,3,30,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,8,10,3,45,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,8,10,4,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,8,10,4,15,0.0,0.0,2.15,24.5,0.0,0.0,0.0
2016,8,10,4,30,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,8,10,4,45,0.0,0.0,1.95,24.0,0.0,0.0,0.0
2016,8,10,5,0,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,8,10,5,15,0.0,0.0,1.95,24.0,0.0,0.0,0.0
2016,8,10,5,30,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,8,10,5,45,0.0,0.0,2.1,24.5,0.0,0.0,0.0
2016,8,10,6,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,8,10,6,15,80.0,19.5,2.4,25.0,28.0,14.74,0.0
2016,8,10,6,30,160.0,39.0,2.6,25.0,56.0,29.11,17.87
2016,8,10,6,45,263.0,53.5,2.8,25.5,101.0,39.96,28.05
2016,8,10,7,0,366.0,68.0,3.0,26.0,146.0,50.82,37.69
2016,8,10,7,15,432.5,79.0,3.05,26.5,198.0,58.94,44.73
2016,8,10,7,30,499.0,90.0,3.1,27.0,250.0,69.41,53.51
2016,8,10,7,45,561.5,93.0,3.2,27.5,306.0,71.05,54.65
2016,8,10,8,0,624.0,96.0,3.3,28.0,362.0,72.94,55.93
2016,8,10,8,15,656.0,102.0,3.3,28.5,415.5,76.41,58.47
2016,8,10,8,30,688.0,108.0,3.3,29.0,469.0,79.75,60.87
2016,8,10,8,45,722.5,108.0,3.3,30.0,522.0,79.32,60.02
2016,8,10,9,0,757.0,108.0,3.3,31.0,575.0,85.58,64.64
2016,8,10,9,15,774.0,111.0,3.25,31.5,622.5,86.66,65.15
2016,8,10,9,30,791.0,114.0,3.2,32.0,670.0,87.63,65.6
2016,8,10,9,45,808.0,114.5,3.15,32.5,713.0,87.04,64.81
2016,8,10,10,0,825.0,115.0,3.1,33.0,756.0,96.84,72.32
2016,8,10,10,15,835.0,117.0,3.1,33.5,792.5,99.03,73.73
2016,8,10,10,30,845.0,119.0,3.1,34.0,829.0,154.66,84.64
2016,8,10,10,45,854.0,119.5,3.1,34.5,859.0,210.54,118.25
2016,8,10,11,0,863.0,120.0,3.1,35.0,889.0,267.27,160.59
2016,8,10,11,15,868.0,121.0,3.1,35.0,911.5,323.81,206.7
2016,8,10,11,30,873.0,122.0,3.1,35.0,934.0,380.34,253.71
2016,8,10,11,45,876.5,122.0,3.15,35.5,948.5,435.5,298.83
2016,8,10,12,0,880.0,122.0,3.2,36.0,963.0,490.11,342.42
2016,8,10,12,15,881.0,122.5,3.25,36.5,969.0,543.04,383.51
2016,8,10,12,30,882.0,123.0,3.3,37.0,975.0,594.84,422.48
2016,8,10,12,45,881.5,123.0,3.35,37.5,973.0,644.06,458.47
2016,8,10,13,0,881.0,123.0,3.4,38.0,971.0,691.55,492.24
2016,8,10,13,15,878.5,122.5,3.4,38.0,960.5,735.22,523.47
2016,8,10,13,30,876.0,122.0,3.4,38.0,950.0,776.4,552.38
2016,8,10,13,45,871.0,121.5,3.45,38.0,931.5,812.86,576.55
2016,8,10,14,0,866.0,121.0,3.5,38.0,913.0,846.22,598.7
2016,8,10,14,15,860.0,119.5,3.5,38.0,886.5,874.57,617.4
2016,8,10,14,30,854.0,118.0,3.5,38.0,860.0,899.45,633.95
2016,8,10,14,45,846.0,116.0,3.55,38.0,827.0,918.46,647.15
2016,8,10,15,0,838.0,114.0,3.6,38.0,794.0,933.77,658.19
2016,8,10,15,15,826.5,112.0,3.65,37.5,754.5,941.99,666.29
2016,8,10,15,30,815.0,110.0,3.7,37.0,715.0,946.44,672.25
2016,8,10,15,45,800.0,107.0,3.75,37.0,670.0,956.24,680.48
2016,8,10,16,0,785.0,104.0,3.8,37.0,625.0,948.68,677.72
2016,8,10,16,15,765.5,101.0,3.8,36.5,575.5,932.87,670.98
2016,8,10,16,30,746.0,98.0,3.8,36.0,526.0,913.54,662.04
2016,8,10,16,45,680.5,105.0,3.85,36.0,466.0,863.37,631.46
2016,8,10,17,0,615.0,112.0,3.9,36.0,406.0,804.73,594.74
2016,8,10,17,15,617.5,95.5,3.85,35.5,359.0,782.78,583.25
2016,8,10,17,30,620.0,79.0,3.8,35.0,312.0,757.2,568.54
2016,8,10,17,45,566.0,72.5,3.75,34.5,258.0,687.56,521.88
2016,8,10,18,0,512.0,66.0,3.7,34.0,204.0,617.62,472.92
2016,8,10,18,15,433.0,56.5,3.55,33.5,154.0,521.09,401.19
2016,8,10,18,30,354.0,47.0,3.4,33.0,104.0,426.92,327.31
2016,8,10,18,45,177.0,36.0,3.3,32.5,64.5,251.3,185.14
2016,8,10,19,0,0.0,25.0,3.2,32.0,25.0,32.53,0.0
2016,8,10,19,15,0.0,12.5,3.2,31.5,12.5,9.83,0.0
2016,8,10,19,30,0.0,0.0,3.2,31.0,0.0,0.0,0.0
2016,8,10,19,45,0.0,0.0,3.25,31.0,0.0,0.0,0.0
2016,8,10,20,0,0.0,0.0,3.3,31.0,0.0,0.0,0.0
2016,8,10,20,15,0.0,0.0,3.35,30.5,0.0,0.0,0.0
2016,8,10,20,30,0.0,0.0,3.4,30.0,0.0,0.0,0.0
2016,8,10,20,45,0.0,0.0,3.45,30.0,0.0,0.0,0.0
2016,8,10,21,0,0.0,0.0,3.5,30.0,0.0,0.0,0.0
2016,8,10,21,15,0.0,0.0,3.5,29.5,0.0,0.0,0.0
