Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,8,10,21,30,0.0,0.0,3.5,29.0,0.0,0.0,0.0
2016,8,10,21,45,0.0,0.0,3.55,29.0,0.0,0.0,0.0
2016,8,10,22,0,0.0,0.0,3.6,29.0,0.0,0.0,0.0
2016,8,10,22,15,0.0,0.0,3.65,28.5,0.0,0.0,0.0
2016,8,10,22,30,0.0,0.0,3.7,28.0,0.0,0.0,0.0
2016,8,10,22,45,0.0,0.0,3.8,28.0,0.0,0.0,0.0
2016,8,10,23,0,0.0,0.0,3.9,28.0,0.0,0.0,0.0
2016,8,10,23,15,0.0,0.0,3.85,27.5,0.0,0.0,0.0
2016,8,10,23,30,0.0,0.0,3.8,27.0,0.0,0.0,0.0
2016,8,10,23,45,0.0,0.0,3.8,27.0,0.0,0.0,0.0
2016,8,11,0,0,0.0,0.0,3.8,27.0,0.0,0.0,0.0
2016,8,11,0,15,0.0,0.0,3.75,27.0,0.0,0.0,0.0
2016,8,11,0,30,0.0,0.0,3.7,27.0,0.0,0.0,0.0
2016,8,11,0,45,0.0,0.0,3.65,27.0,0.0,0.0,0.0
2016,8,11,1,0,0.0,0.0,3.6,27.0,0.0,0.0,0.0
2016,8,11,1,15,0.0,0.0,3.55,26.5,0.0,0.0,0.0
2016,8,11,1,30,0.0,0.0,3.5,26.0,0.0,0.0,0.0
2016,8,11,1,45,0.0,0.0,3.45,26.0,0.0,0.0,0.0
2016,8,11,2,0,0.0,0.0,3.4,26.0,0.0,0.0,0.0
2016,8,11,2,15,0.0,0.0,3.3,26.0,0.0,0.0,0.0
2016,8,11,2,30,0.0,0.0,3.2,26.0,0.0,0.0,0.0
2016,8,11,2,45,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2016,8,11,3,0,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,8,11,3,15,0.0,0.0,2.85,25.5,0.0,0.0,0.0
2016,8,11,3,30,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,8,11,3,45,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,8,11,4,0,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,8,11,4,15,0.0,0.0,2.35,25.0,0.0,0.0,0.0
2016,8,11,4,30,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,8,11,4,45,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,8,11,5,0,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,8,11,5,15,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,8,11,5,30,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,8,11,5,45,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,8,11,6,0,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,8,11,6,15,93.5,18.0,2.55,25.5,27.5,13.65,0.0
2016,8,11,6,30,187.0,36.0,2.7,26.0,55.0,27.09,16.07
2016,8,11,6,45,305.5,47.0,2.9,26.5,101.5,35.7,24.33
2016,8,11,7,0,424.0,58.0,3.1,27.0,148.0,46.46,33.83
2016,8,11,7,15,352.5,85.5,3.15,27.5,175.5,62.38,47.44
2016,8,11,7,30,281.0,113.0,3.2,28.0,203.0,80.29,62.44
2016,8,11,7,45,290.0,136.5,3.3,28.5,245.0,94.91,74.38
2016,8,11,8,0,299.0,160.0,3.4,29.0,287.0,108.92,85.56
2016,8,11,8,15,342.5,176.5,3.4,29.5,341.0,119.1,93.4
2016,8,11,8,30,386.0,193.0,3.4,30.0,395.0,128.98,100.89
2016,8,11,8,45,578.5,145.5,3.45,31.0,484.0,99.42,76.12
2016,8,11,9,0,771.0,98.0,3.5,32.0,573.0,79.5,59.43
2016,8,11,9,15,579.0,193.5,3.45,32.5,566.5,123.36,94.36
2016,8,11,9,30,387.0,289.0,3.4,33.0,560.0,174.92,134.59
2016,8,11,9,45,608.0,199.0,3.35,33.5,656.0,120.02,90.68
2016,8,11,10,0,829.0,109.0,3.3,34.0,752.0,93.9,69.66
2016,8,11,10,15,838.5,111.0,3.3,34.5,788.5,95.4,70.57
2016,8,11,10,30,848.0,113.0,3.3,35.0,825.0,151.19,81.81
2016,8,11,10,45,605.5,256.5,3.3,35.5,774.5,230.93,142.64
2016,8,11,11,0,363.0,400.0,3.3,36.0,724.0,315.07,212.91
2016,8,11,11,15,616.5,260.0,3.35,36.0,826.0,324.34,213.83
2016,8,11,11,30,870.0,120.0,3.4,36.0,928.0,377.81,251.2
2016,8,11,11,45,865.0,126.5,3.45,36.5,940.5,433.32,296.61
2016,8,11,12,0,860.0,133.0,3.5,37.0,953.0,487.51,339.83
2016,8,11,12,15,861.0,133.0,3.55,37.0,959.0,539.33,380.81
2016,8,11,12,30,862.0,133.0,3.6,37.0,965.0,590.06,419.91
2016,8,11,12,45,859.0,135.0,3.7,37.5,962.5,638.4,455.5
2016,8,11,13,0,856.0,137.0,3.8,38.0,960.0,684.94,488.85
2016,8,11,13,15,853.5,136.5,3.8,38.0,949.5,727.94,519.79
2016,8,11,13,30,851.0,136.0,3.8,38.0,939.0,768.53,548.52
2016,8,11,13,45,844.0,136.5,3.85,38.0,920.0,803.67,572.37
2016,8,11,14,0,837.0,137.0,3.9,38.0,901.0,835.7,593.82
2016,8,11,14,15,831.0,135.5,3.85,37.5,875.0,863.61,613.46
2016,8,11,14,30,825.0,134.0,3.8,37.0,849.0,888.13,631.03
2016,8,11,14,45,613.5,235.5,3.8,37.0,756.0,840.76,599.41
2016,8,11,15,0,402.0,337.0,3.8,37.0,663.0,732.73,524.58
2016,8,11,15,15,591.5,231.0,3.7,37.0,683.5,857.07,613.15
2016,8,11,15,30,781.0,125.0,3.6,37.0,704.0,943.15,670.27
2016,8,11,15,45,767.0,121.0,3.55,37.0,659.5,939.13,668.43
2016,8,11,16,0,753.0,117.0,3.5,37.0,615.0,931.35,665.0
2016,8,11,16,15,732.5,113.5,3.45,36.5,565.5,913.87,656.83
2016,8,11,16,30,712.0,110.0,3.4,36.0,516.0,900.06,651.18
2016,8,11,16,45,687.5,104.0,3.35,36.0,464.5,869.19,632.93
2016,8,11,17,0,663.0,98.0,3.3,36.0,413.0,835.45,612.7
2016,8,11,17,15,625.5,92.0,3.1,35.5,359.0,786.14,582.02
2016,8,11,17,30,588.0,86.0,2.9,35.0,305.0,734.96,549.28
2016,8,11,17,45,535.5,78.0,2.75,35.0,251.5,665.21,501.44
2016,8,11,18,0,483.0,70.0,2.6,35.0,198.0,595.07,451.4
2016,8,11,18,15,403.0,59.5,2.3,34.0,149.0,496.83,379.44
2016,8,11,18,30,323.0,49.0,2.0,33.0,100.0,398.1,303.18
2016,8,11,18,45,205.0,33.5,1.75,32.5,61.0,271.09,197.59
2016,8,11,19,0,87.0,18.0,1.5,32.0,22.0,125.23,0.0
2016,8,11,19,15,43.5,9.0,1.7,32.0,11.0,7.08,0.0
2016,8,11,19,30,0.0,0.0,1.9,32.0,0.0,0.0,0.0
2016,8,11,19,45,0.0,0.0,2.1,32.0,0.0,0.0,0.0
2016,8,11,20,0,0.0,0.0,2.3,32.0,0.0,0.0,0.0
2016,8,11,20,15,0.0,0.0,2.6,31.5,0.0,0.0,0.0
2016,8,11,20,30,0.0,0.0,2.9,31.0,0.0,0.0,0.0
2016,8,11,20,45,0.0,0.0,3.25,31.0,0.0,0.0,0.0
2016,8,11,21,0,0.0,0.0,3.6,31.0,0.0,0.0,0.0
2016,8,11,21,15,0.0,0.0,3.75,30.5,0.0,0.0,0.0
2016,8,11,21,30,0.0,0.0,3.9,30.0,0.0,0.0,0.0
2016,8,11,21,45,0.0,0.0,4.1,30.0,0.0,0.0,0.0
2016,8,11,22,0,0.0,0.0,4.3,30.0,0.0,0.0,0.0
2016,8,11,22,15,0.0,0.0,4.3,29.5,0.0,0.0,0.0
2016,8,11,22,30,0.0,0.0,4.3,29.0,0.0,0.0,0.0
2016,8,11,22,45,0.0,0.0,4.3,28.5,0.0,0.0,0.0
2016,8,11,23,0,0.0,0.0,4.3,28.0,0.0,0.0,0.0
2016,8,11,23,15,0.0,0.0,4.2,27.5,0.0,0.0,0.0
2016,8,11,23,30,0.0,0.0,4.1,27.0,0.0,0.0,0.0
2016,8,11,23,45,0.0,0.0,4.05,27.0,0.0,0.0,0.0
2016,8,12,0,0,0.0,0.0,4.0,27.0,0.0,0.0,0.0
2016,8,12,0,15,0.0,0.0,3.9,26.5,0.0,0.0,0.0
2016,8,12,0,30,0.0,0.0,3.8,26.0,0.0,0.0,0.0
2016,8,12,0,45,0.0,0.0,3.75,26.0,0.0,0.0,0.0
2016,8,12,1,0,0.0,0.0,3.7,26.0,0.0,0.0,0.0
2016,8,12,1,15,0.0,0.0,3.6,26.0,0.0,0.0,0.0
2016,8,12,1,30,0.0,0.0,3.5,26.0,0.0,0.0,0.0
2016,8,12,1,45,0.0,0.0,3.4,26.0,0.0,0.0,0.0
2016,8,12,2,0,0.0,0.0,3.3,26.0,0.0,0.0,0.0
2016,8,12,2,15,0.0,0.0,3.2,25.5,0.0,0.0,0.0
2016,8,12,2,30,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,8,12,2,45,0.0,0.0,3.05,25.0,0.0,0.0,0.0
2016,8,12,3,0,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,8,12,3,15,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,8,12,3,30,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,8,12,3,45,0.0,0.0,2.75,25.0,0.0,0.0,0.0
2016,8,12,4,0,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,8,12,4,15,0.0,0.0,2.65,25.0,0.0,0.0,0.0
2016,8,12,4,30,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,8,12,4,45,0.0,0.0,2.55,25.0,0.0,0.0,0.0
2016,8,12,5,0,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,8,12,5,15,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,8,12,5,30,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,8,12,5,45,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,8,12,6,0,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,8,12,6,15,62.0,19.0,3.05,25.5,25.5,14.31,0.0
2016,8,12,6,30,124.0,38.0,3.2,26.0,51.0,28.15,16.8
2016,8,12,6,45,227.5,54.5,3.35,26.5,95.5,40.42,28.25
2016,8,12,7,0,331.0,71.0,3.5,27.0,140.0,52.56,38.96
2016,8,12,7,15,399.0,82.5,3.5,27.5,191.0,60.91,46.19
2016,8,12,7,30,467.0,94.0,3.5,28.0,242.0,69.17,53.09
2016,8,12,7,45,527.5,99.0,3.55,28.5,297.5,74.97,57.72
2016,8,12,8,0,588.0,104.0,3.6,29.0,353.0,77.95,59.88
2016,8,12,8,15,622.0,110.5,3.55,29.5,406.0,81.51,62.46
2016,8,12,8,30,656.0,117.0,3.5,30.0,459.0,84.94,64.9
2016,8,12,8,45,688.0,119.0,3.5,31.0,511.5,85.37,64.72
2016,8,12,9,0,720.0,121.0,3.5,32.0,564.0,85.85,64.6
2016,8,12,9,15,618.0,178.5,3.4,32.5,580.0,115.37,87.96
2016,8,12,9,30,516.0,236.0,3.3,33.0,596.0,142.33,108.89
2016,8,12,9,45,651.5,185.0,3.2,34.0,669.5,113.64,85.47
2016,8,12,10,0,787.0,134.0,3.1,35.0,743.0,95.93,70.96
2016,8,12,10,15,797.5,136.0,3.0,35.5,779.0,95.62,70.43
2016,8,12,10,30,808.0,138.0,2.9,36.0,815.0,150.6,82.38
2016,8,12,10,45,814.0,141.0,2.8,36.5,844.5,206.88,116.13
2016,8,12,11,0,820.0,144.0,2.7,37.0,874.0,263.91,158.17
2016,8,12,11,15,825.5,145.5,2.6,37.0,896.0,324.36,206.18
2016,8,12,11,30,831.0,147.0,2.5,37.0,918.0,379.39,251.07
2016,8,12,11,45,811.5,163.5,2.45,37.5,926.5,433.67,294.77
2016,8,12,12,0,792.0,180.0,2.4,38.0,935.0,487.68,336.69
2016,8,12,12,15,793.5,180.5,2.4,38.0,941.0,539.36,376.32
2016,8,12,12,30,795.0,181.0,2.4,38.0,947.0,590.21,414.25
2016,8,12,12,45,792.0,182.5,2.4,38.5,944.0,637.94,448.09
2016,8,12,13,0,789.0,184.0,2.4,39.0,941.0,683.93,479.72
2016,8,12,13,15,786.0,183.5,2.4,39.0,930.5,726.34,509.23
2016,8,12,13,30,783.0,183.0,2.4,39.0,920.0,766.3,536.58
2016,8,12,13,45,776.5,182.0,2.45,39.0,901.5,800.36,560.01
2016,8,12,14,0,770.0,181.0,2.5,39.0,883.0,831.25,581.12
2016,8,12,14,15,763.0,179.0,2.45,39.0,857.0,857.51,597.78
2016,8,12,14,30,756.0,177.0,2.4,39.0,831.0,880.29,612.3
2016,8,12,14,45,727.0,185.0,2.4,39.0,794.0,897.93,624.08
2016,8,12,15,0,698.0,193.0,2.4,39.0,757.0,903.09,628.24
2016,8,12,15,15,684.0,189.0,2.35,39.0,718.0,906.35,631.07
2016,8,12,15,30,670.0,185.0,2.3,39.0,679.0,905.84,631.72
2016,8,12,15,45,654.0,178.0,2.3,39.0,635.0,896.47,627.43
2016,8,12,16,0,638.0,171.0,2.3,39.0,591.0,883.43,621.04
2016,8,12,16,15,614.0,165.0,2.25,38.5,542.5,859.79,608.9
2016,8,12,16,30,590.0,159.0,2.2,38.0,494.0,832.75,594.62
2016,8,12,16,45,559.5,150.5,2.15,37.5,443.0,783.07,565.35
2016,8,12,17,0,529.0,142.0,2.1,37.0,392.0,742.44,541.68
2016,8,12,17,15,487.0,131.5,1.9,36.5,339.0,686.01,505.64
2016,8,12,17,30,445.0,121.0,1.7,36.0,286.0,628.58,468.0
2016,8,12,17,45,391.0,107.5,1.5,36.0,234.5,555.2,416.94
2016,8,12,18,0,337.0,94.0,1.3,36.0,183.0,482.56,364.14
2016,8,12,18,15,263.0,76.5,1.15,35.0,136.0,367.29,279.69
2016,8,12,18,30,189.0,59.0,1.0,34.0,89.0,277.98,210.08
2016,8,12,18,45,94.5,38.0,0.9,33.5,53.0,168.02,118.98
2016,8,12,19,0,0.0,17.0,0.8,33.0,17.0,15.78,0.0
2016,8,12,19,15,0.0,8.5,0.8,32.5,8.5,6.69,0.0
2016,8,12,19,30,0.0,0.0,0.8,32.0,0.0,0.0,0.0
2016,8,12,19,45,0.0,0.0,0.85,32.0,0.0,0.0,0.0
2016,8,12,20,0,0.0,0.0,0.9,32.0,0.0,0.0,0.0
2016,8,12,20,15,0.0,0.0,0.9,31.5,0.0,0.0,0.0
2016,8,12,20,30,0.0,0.0,0.9,31.0,0.0,0.0,0.0
2016,8,12,20,45,0.0,0.0,0.95,31.0,0.0,0.0,0.0
2016,8,12,21,0,0.0,0.0,1.0,31.0,0.0,0.0,0.0
2016,8,12,21,15,0.0,0.0,0.95,30.5,0.0,0.0,0.0
2016,8,12,21,30,0.0,0.0,0.9,30.0,0.0,0.0,0.0
2016,8,12,21,45,0.0,0.0,0.9,30.0,0.0,0.0,0.0
2016,8,12,22,0,0.0,0.0,0.9,30.0,0.0,0.0,0.0
2016,8,12,22,15,0.0,0.0,0.9,29.5,0.0,0.0,0.0
2016,8,12,22,30,0.0,0.0,0.9,29.0,0.0,0.0,0.0
2016,8,12,22,45,0.0,0.0,0.9,28.5,0.0,0.0,0.0
2016,8,12,23,0,0.0,0.0,0.9,28.0,0.0,0.0,0.0
2016,8,12,23,15,0.0,0.0,0.9,28.0,0.0,0.0,0.0
2016,8,12,23,30,0.0,0.0,0.9,28.0,0.0,0.0,0.0
2016,8,12,23,45,0.0,0.0,0.9,28.0,0.0,0.0,0.0
2016,8,13,0,0,0.0,0.0,0.9,28.0,0.0,0.0,0.0
2016,8,13,0,15,0.0,0.0,0.95,27.5,0.0,0.0,0.0
2016,8,13,0,30,0.0,0.0,1.0,27.0,0.0,0.0,0.0
2016,8,13,0,45,0.0,0.0,1.05,27.0,0.0,0.0,0.0
2016,8,13,1,0,0.0,0.0,1.1,27.0,0.0,0.0,0.0
2016,8,13,1,15,0.0,0.0,1.0,26.5,0.0,0.0,0.0
2016,8,13,1,30,0.0,0.0,0.9,26.0,0.0,0.0,0.0
2016,8,13,1,45,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2016,8,13,2,0,0.0,0.0,0.7,26.0,0.0,0.0,0.0
2016,8,13,2,15,0.0,0.0,0.65,26.0,0.0,0.0,0.0
2016,8,13,2,30,0.0,0.0,0.6,26.0,0.0,0.0,0.0
2016,8,13,2,45,0.0,0.0,0.55,26.0,0.0,0.0,0.0
2016,8,13,3,0,0.0,0.0,0.5,26.0,0.0,0.0,0.0
2016,8,13,3,15,0.0,0.0,0.45,26.0,0.0,0.0,0.0
2016,8,13,3,30,0.0,0.0,0.4,26.0,0.0,0.0,0.0
2016,8,13,3,45,0.0,0.0,0.4,26.0,0.0,0.0,0.0
2016,8,13,4,0,0.0,0.0,0.4,26.0,0.0,0.0,0.0
2016,8,13,4,15,0.0,0.0,0.5,25.5,0.0,0.0,0.0
2016,8,13,4,30,0.0,0.0,0.6,25.0,0.0,0.0,0.0
2016,8,13,4,45,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,8,13,5,0,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,8,13,5,15,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,8,13,5,30,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,8,13,5,45,0.0,0.0,0.85,25.0,0.0,0.0,0.0
2016,8,13,6,0,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,13,6,15,11.0,15.5,0.95,25.0,16.5,11.89,0.0
2016,8,13,6,30,22.0,31.0,1.0,25.0,33.0,23.35,12.99
2016,8,13,6,45,67.5,61.5,1.05,25.5,74.0,44.0,31.39
2016,8,13,7,0,113.0,92.0,1.1,26.0,115.0,64.0,48.78
2016,8,13,7,15,109.5,107.5,1.2,26.0,135.5,74.9,58.31
2016,8,13,7,30,106.0,123.0,1.3,26.0,156.0,85.42,67.22
2016,8,13,7,45,201.0,141.0,1.45,26.5,220.0,96.13,75.92
2016,8,13,8,0,296.0,159.0,1.6,27.0,284.0,108.29,85.61
2016,8,13,8,15,253.0,190.5,1.6,27.0,308.0,125.09,99.13
2016,8,13,8,30,210.0,222.0,1.6,27.0,332.0,145.85,115.69
2016,8,13,8,45,280.5,235.5,1.65,27.0,398.0,148.76,117.59
2016,8,13,9,0,351.0,249.0,1.7,27.0,464.0,156.62,123.53
2016,8,13,9,15,356.0,271.0,1.6,27.0,504.5,166.71,131.19
2016,8,13,9,30,361.0,293.0,1.5,27.0,545.0,176.18,138.3
2016,8,13,9,45,345.5,319.0,1.45,27.5,572.5,186.22,145.56
2016,8,13,10,0,330.0,345.0,1.4,28.0,600.0,195.43,152.11
2016,8,13,10,15,221.5,376.0,1.3,28.0,551.0,219.58,170.54
2016,8,13,10,30,113.0,407.0,1.2,28.0,502.0,245.32,177.92
2016,8,13,10,45,56.5,263.0,1.2,28.0,310.5,188.52,136.82
2016,8,13,11,0,0.0,119.0,1.2,28.0,119.0,91.2,65.4
2016,8,13,11,15,3.0,143.0,1.2,28.0,146.0,109.9,79.74
2016,8,13,11,30,6.0,167.0,1.2,28.0,173.0,129.06,94.19
2016,8,13,11,45,15.0,262.5,1.25,28.0,277.0,202.85,149.49
2016,8,13,12,0,24.0,358.0,1.3,28.0,381.0,277.48,204.12
2016,8,13,12,15,103.0,426.5,1.35,28.0,525.5,362.94,265.51
2016,8,13,12,30,182.0,495.0,1.4,28.0,670.0,470.0,341.3
2016,8,13,12,45,108.5,449.5,1.45,28.0,554.0,413.46,301.61
2016,8,13,13,0,35.0,404.0,1.5,28.0,438.0,340.48,249.67
2016,8,13,13,15,26.5,358.0,1.55,28.0,384.0,305.63,225.13
2016,8,13,13,30,18.0,312.0,1.6,28.0,330.0,259.01,191.4
2016,8,13,13,45,52.0,376.5,1.7,28.0,424.5,354.51,262.24
2016,8,13,14,0,86.0,441.0,1.8,28.0,519.0,448.1,329.75
2016,8,13,14,15,167.5,431.0,1.9,27.5,577.5,538.01,396.03
2016,8,13,14,30,249.0,421.0,2.0,27.0,636.0,635.83,466.96
2016,8,13,14,45,224.5,406.5,2.1,27.0,595.0,596.87,440.65
2016,8,13,15,0,200.0,392.0,2.2,27.0,554.0,573.64,425.61
2016,8,13,15,15,264.0,358.0,2.25,27.0,559.5,637.11,473.08
2016,8,13,15,30,328.0,324.0,2.3,27.0,565.0,678.32,504.75
2016,8,13,15,45,386.0,283.5,2.35,27.0,549.5,704.95,526.65
2016,8,13,16,0,444.0,243.0,2.4,27.0,534.0,754.06,563.72
2016,8,13,16,15,252.0,240.0,2.45,26.5,402.5,538.51,410.77
2016,8,13,16,30,60.0,237.0,2.5,26.0,271.0,297.57,229.4
2016,8,13,16,45,201.5,206.5,2.55,26.0,304.0,436.15,341.24
2016,8,13,17,0,343.0,176.0,2.6,26.0,337.0,571.11,445.97
2016,8,13,17,15,300.5,163.0,2.55,26.0,291.0,515.58,404.78
2016,8,13,17,30,258.0,150.0,2.5,26.0,245.0,460.48,364.03
2016,8,13,17,45,230.0,127.0,2.45,26.0,201.0,405.5,322.78
2016,8,13,18,0,202.0,104.0,2.4,26.0,157.0,350.16,279.71
2016,8,13,18,15,151.5,81.5,2.25,25.5,115.5,274.96,219.04
2016,8,13,18,30,101.0,59.0,2.1,25.0,74.0,183.81,143.99
2016,8,13,18,45,50.5,35.5,2.0,25.0,43.0,108.5,77.47
2016,8,13,19,0,0.0,12.0,1.9,25.0,12.0,9.44,0.0
2016,8,13,19,15,0.0,6.0,1.8,25.0,6.0,0.0,0.0
2016,8,13,19,30,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2016,8,13,19,45,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,8,13,20,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,8,13,20,15,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,8,13,20,30,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,8,13,20,45,0.0,0.0,1.25,25.0,0.0,0.0,0.0
2016,8,13,21,0,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,8,13,21,15,0.0,0.0,1.15,24.5,0.0,0.0,0.0
2016,8,13,21,30,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,8,13,21,45,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,8,13,22,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,8,13,22,15,0.0,0.0,1.05,24.0,0.0,0.0,0.0
2016,8,13,22,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,13,22,45,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,13,23,0,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,13,23,15,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,13,23,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,13,23,45,0.0,0.0,1.05,24.0,0.0,0.0,0.0
2016,8,14,0,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,8,14,0,15,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,8,14,0,30,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,8,14,0,45,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,8,14,1,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,8,14,1,15,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,8,14,1,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,8,14,1,45,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,8,14,2,0,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,8,14,2,15,0.0,0.0,1.95,24.0,0.0,0.0,0.0
2016,8,14,2,30,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,8,14,2,45,0.0,0.0,2.15,24.0,0.0,0.0,0.0
2016,8,14,3,0,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,8,14,3,15,0.0,0.0,2.35,24.0,0.0,0.0,0.0
2016,8,14,3,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,8,14,3,45,0.0,0.0,2.45,24.0,0.0,0.0,0.0
2016,8,14,4,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,8,14,4,15,0.0,0.0,2.55,23.5,0.0,0.0,0.0
2016,8,14,4,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,8,14,4,45,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,8,14,5,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,8,14,5,15,0.0,0.0,2.75,23.0,0.0,0.0,0.0
2016,8,14,5,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,8,14,5,45,0.0,0.0,2.9,23.5,0.0,0.0,0.0
2016,8,14,6,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,8,14,6,15,0.0,13.0,3.05,24.0,13.0,9.92,0.0
2016,8,14,6,30,0.0,26.0,3.1,24.0,26.0,19.76,10.07
2016,8,14,6,45,10.0,49.0,3.2,24.0,51.0,36.26,25.02
2016,8,14,7,0,20.0,72.0,3.3,24.0,76.0,52.06,39.02
2016,8,14,7,15,33.0,95.0,3.3,24.0,104.0,67.71,52.71
2016,8,14,7,30,46.0,118.0,3.3,24.0,132.0,83.12,65.92
2016,8,14,7,45,49.0,141.5,3.35,24.5,159.5,98.42,78.61
2016,8,14,8,0,52.0,165.0,3.4,25.0,187.0,113.39,90.76
2016,8,14,8,15,28.0,163.0,3.45,25.0,175.0,113.45,90.45
2016,8,14,8,30,4.0,161.0,3.5,25.0,163.0,117.18,93.2
2016,8,14,8,45,6.5,176.0,3.6,25.0,180.0,127.82,101.67
2016,8,14,9,0,9.0,191.0,3.7,25.0,197.0,138.36,110.0
2016,8,14,9,15,88.5,259.0,3.75,25.0,321.0,171.83,136.99
2016,8,14,9,30,168.0,327.0,3.8,25.0,445.0,197.34,157.21
2016,8,14,9,45,195.0,347.5,3.9,25.5,492.5,207.23,164.41
2016,8,14,10,0,222.0,368.0,4.0,26.0,540.0,216.68,171.25
2016,8,14,10,15,120.5,330.5,4.05,26.0,425.0,196.44,154.76
2016,8,14,10,30,19.0,293.0,4.1,26.0,310.0,209.58,157.17
2016,8,14,10,45,14.0,247.0,4.15,26.0,259.5,182.61,136.36
2016,8,14,11,0,9.0,201.0,4.2,26.0,209.0,152.15,113.08
2016,8,14,11,15,82.0,335.5,4.2,26.0,411.5,253.99,188.17
2016,8,14,11,30,155.0,470.0,4.2,26.0,614.0,358.75,264.67
2016,8,14,11,45,77.5,252.5,4.25,26.0,324.5,211.85,157.29
2016,8,14,12,0,0.0,35.0,4.3,26.0,35.0,27.17,15.81
2016,8,14,12,15,11.5,195.5,4.3,26.0,206.5,155.67,115.97
2016,8,14,12,30,23.0,356.0,4.3,26.0,378.0,283.45,212.7
2016,8,14,12,45,11.5,232.0,4.3,26.0,243.0,186.1,139.03
2016,8,14,13,0,0.0,108.0,4.3,26.0,108.0,83.94,60.3
2016,8,14,13,15,4.0,145.5,4.3,25.5,149.5,116.14,85.7
2016,8,14,13,30,8.0,183.0,4.3,25.0,191.0,149.11,111.59
2016,8,14,13,45,11.0,222.0,4.3,25.0,232.5,183.43,138.19
2016,8,14,14,0,14.0,261.0,4.3,25.0,274.0,218.93,165.56
2016,8,14,14,15,76.5,344.5,4.25,25.0,411.0,362.44,275.92
2016,8,14,14,30,139.0,428.0,4.2,25.0,548.0,524.65,396.34
2016,8,14,14,45,76.0,339.5,4.2,25.0,405.0,372.43,283.47
2016,8,14,15,0,13.0,251.0,4.2,25.0,262.0,216.84,164.66
2016,8,14,15,15,7.0,198.0,4.1,25.0,204.0,166.37,126.05
2016,8,14,15,30,1.0,145.0,4.0,25.0,146.0,115.79,86.57
2016,8,14,15,45,0.5,145.0,3.95,25.0,145.5,115.77,86.8
2016,8,14,16,0,0.0,145.0,3.9,25.0,145.0,115.92,87.16
2016,8,14,16,15,0.0,110.5,3.75,24.5,110.5,86.5,64.16
2016,8,14,16,30,0.0,76.0,3.6,24.0,76.0,58.43,41.91
2016,8,14,16,45,1.5,112.0,3.45,24.0,113.0,90.65,68.26
2016,8,14,17,0,3.0,148.0,3.3,24.0,150.0,129.8,100.12
2016,8,14,17,15,1.5,128.5,3.1,23.5,129.5,111.8,86.03
2016,8,14,17,30,0.0,109.0,2.9,23.0,109.0,93.6,71.59
2016,8,14,17,45,0.0,89.5,2.7,23.0,89.5,76.59,57.79
2016,8,14,18,0,0.0,70.0,2.5,23.0,70.0,59.14,43.39
2016,8,14,18,15,0.0,51.5,2.3,22.5,51.5,42.29,29.32
2016,8,14,18,30,0.0,33.0,2.1,22.0,33.0,25.22,14.92
2016,8,14,18,45,0.0,19.5,1.95,22.0,19.5,14.86,5.58
2016,8,14,19,0,0.0,6.0,1.8,22.0,6.0,4.72,0.0
2016,8,14,19,15,0.0,3.0,1.7,22.0,3.0,0.0,0.0
2016,8,14,19,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,14,19,45,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,14,20,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,14,20,15,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,8,14,20,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,14,20,45,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,14,21,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,14,21,15,0.0,0.0,0.9,21.5,0.0,0.0,0.0
2016,8,14,21,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,8,14,21,45,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,8,14,22,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,8,14,22,15,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,8,14,22,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,8,14,22,45,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,8,14,23,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,8,14,23,15,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,8,14,23,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,8,14,23,45,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,8,15,0,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,8,15,0,15,0.0,0.0,0.65,21.0,0.0,0.0,0.0
2016,8,15,0,30,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,8,15,0,45,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,8,15,1,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,8,15,1,15,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,8,15,1,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,8,15,1,45,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,8,15,2,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,8,15,2,15,0.0,0.0,1.45,21.0,0.0,0.0,0.0
2016,8,15,2,30,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,8,15,2,45,0.0,0.0,1.75,21.0,0.0,0.0,0.0
2016,8,15,3,0,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,8,15,3,15,0.0,0.0,1.95,21.0,0.0,0.0,0.0
2016,8,15,3,30,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,8,15,3,45,0.0,0.0,2.15,21.0,0.0,0.0,0.0
2016,8,15,4,0,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,8,15,4,15,0.0,0.0,2.35,21.0,0.0,0.0,0.0
2016,8,15,4,30,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,8,15,4,45,0.0,0.0,2.45,21.0,0.0,0.0,0.0
2016,8,15,5,0,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,8,15,5,15,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,8,15,5,30,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,8,15,5,45,0.0,0.0,2.55,21.0,0.0,0.0,0.0
2016,8,15,6,0,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2016,8,15,6,15,0.0,9.0,2.65,21.0,9.0,7.08,0.0
2016,8,15,6,30,0.0,18.0,2.7,21.0,18.0,13.71,5.31
2016,8,15,6,45,0.0,34.0,2.75,21.5,34.0,25.99,16.55
2016,8,15,7,0,0.0,50.0,2.8,22.0,50.0,37.91,27.18
2016,8,15,7,15,0.0,69.0,2.8,22.0,69.0,51.72,39.35
2016,8,15,7,30,0.0,88.0,2.8,22.0,88.0,65.4,51.2
2016,8,15,7,45,0.0,79.5,2.8,22.0,79.5,60.43,46.81
2016,8,15,8,0,0.0,71.0,2.8,22.0,71.0,54.48,41.54
2016,8,15,8,15,0.0,96.0,2.75,22.0,96.0,72.97,57.19
2016,8,15,8,30,0.0,121.0,2.7,22.0,121.0,90.73,72.02
2016,8,15,8,45,0.0,109.0,2.7,22.5,109.0,82.86,64.94
2016,8,15,9,0,0.0,97.0,2.7,23.0,97.0,74.54,57.59
2016,8,15,9,15,0.0,101.0,2.6,23.0,101.0,77.57,59.94
2016,8,15,9,30,0.0,105.0,2.5,23.0,105.0,80.57,62.25
2016,8,15,9,45,0.0,116.0,2.45,23.5,116.0,88.57,68.59
2016,8,15,10,0,0.0,127.0,2.4,24.0,127.0,96.5,74.81
2016,8,15,10,15,5.5,176.5,2.35,24.0,181.0,131.15,103.01
2016,8,15,10,30,11.0,226.0,2.3,24.0,235.0,166.08,124.9
2016,8,15,10,45,9.5,206.0,2.25,24.0,214.0,154.24,115.45
2016,8,15,11,0,8.0,186.0,2.2,24.0,193.0,141.37,105.44
2016,8,15,11,15,8.5,187.5,2.15,24.0,195.0,143.71,107.18
2016,8,15,11,30,9.0,189.0,2.1,24.0,197.0,146.1,108.98
2016,8,15,11,45,4.5,141.0,2.1,24.5,145.0,109.92,80.86
2016,8,15,12,0,0.0,93.0,2.1,25.0,93.0,72.0,51.23
2016,8,15,12,15,4.5,143.5,2.1,25.0,148.0,112.89,83.11
2016,8,15,12,30,9.0,194.0,2.1,25.0,203.0,154.41,115.09
2016,8,15,12,45,4.5,139.5,2.1,25.0,144.0,110.89,81.49
2016,8,15,13,0,0.0,85.0,2.1,25.0,85.0,66.09,46.58
2016,8,15,13,15,8.5,192.5,2.1,25.0,200.5,156.06,116.65
2016,8,15,13,30,17.0,300.0,2.1,25.0,316.0,248.73,187.0
2016,8,15,13,45,19.5,315.5,2.15,25.0,334.0,265.74,199.72
2016,8,15,14,0,22.0,331.0,2.2,25.0,352.0,283.46,213.22
2016,8,15,14,15,17.0,287.5,2.2,24.5,303.0,245.51,185.31
2016,8,15,14,30,12.0,244.0,2.2,24.0,254.0,206.41,156.24
2016,8,15,14,45,26.5,290.5,2.2,24.0,312.0,279.64,212.69
2016,8,15,15,0,41.0,337.0,2.2,24.0,370.0,344.32,261.63
2016,8,15,15,15,30.5,300.0,2.15,24.0,324.5,303.34,231.0
2016,8,15,15,30,20.0,263.0,2.1,24.0,279.0,239.81,183.23
2016,8,15,15,45,10.0,201.0,2.05,24.0,209.0,175.03,133.6
2016,8,15,16,0,0.0,139.0,2.0,24.0,139.0,110.7,83.16
2016,8,15,16,15,5.0,162.0,1.95,24.0,165.0,137.64,105.12
2016,8,15,16,30,10.0,185.0,1.9,24.0,191.0,167.52,129.24
2016,8,15,16,45,5.0,156.5,1.9,24.0,159.5,137.11,105.36
2016,8,15,17,0,0.0,128.0,1.9,24.0,128.0,106.38,80.98
2016,8,15,17,15,0.0,110.5,1.8,23.5,110.5,91.55,69.5
2016,8,15,17,30,0.0,93.0,1.7,23.0,93.0,76.55,57.62
2016,8,15,17,45,0.0,75.5,1.6,23.0,75.5,61.3,45.22
2016,8,15,18,0,0.0,58.0,1.5,23.0,58.0,45.76,32.35
2016,8,15,18,15,0.0,42.5,1.45,22.5,42.5,32.51,21.25
2016,8,15,18,30,0.0,27.0,1.4,22.0,27.0,20.59,11.13
2016,8,15,18,45,0.0,15.5,1.35,22.0,15.5,11.79,3.12
2016,8,15,19,0,0.0,4.0,1.3,22.0,4.0,3.15,0.0
2016,8,15,19,15,0.0,2.0,1.4,22.0,2.0,0.0,0.0
2016,8,15,19,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,15,19,45,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,15,20,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,15,20,15,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,15,20,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,15,20,45,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,8,15,21,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,8,15,21,15,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,8,15,21,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,8,15,21,45,0.0,0.0,1.85,22.0,0.0,0.0,0.0
2016,8,15,22,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,8,15,22,15,0.0,0.0,1.95,22.0,0.0,0.0,0.0
2016,8,15,22,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,8,15,22,45,0.0,0.0,2.05,22.0,0.0,0.0,0.0
2016,8,15,23,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,8,15,23,15,0.0,0.0,2.15,21.5,0.0,0.0,0.0
2016,8,15,23,30,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,8,15,23,45,0.0,0.0,2.25,21.0,0.0,0.0,0.0
2016,8,16,0,0,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,8,16,0,15,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,8,16,0,30,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,8,16,0,45,0.0,0.0,2.35,21.0,0.0,0.0,0.0
2016,8,16,1,0,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,8,16,1,15,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,8,16,1,30,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,8,16,1,45,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,8,16,2,0,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,8,16,2,15,0.0,0.0,2.35,21.0,0.0,0.0,0.0
2016,8,16,2,30,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,8,16,2,45,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,8,16,3,0,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,8,16,3,15,0.0,0.0,2.25,21.0,0.0,0.0,0.0
2016,8,16,3,30,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,8,16,3,45,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,8,16,4,0,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,8,16,4,15,0.0,0.0,2.15,21.0,0.0,0.0,0.0
2016,8,16,4,30,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,8,16,4,45,0.0,0.0,2.05,21.0,0.0,0.0,0.0
2016,8,16,5,0,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,8,16,5,15,0.0,0.0,2.05,21.0,0.0,0.0,0.0
2016,8,16,5,30,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,8,16,5,45,0.0,0.0,2.15,21.0,0.0,0.0,0.0
2016,8,16,6,0,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,8,16,6,15,0.0,6.0,2.25,21.0,6.0,4.72,0.0
2016,8,16,6,30,0.0,12.0,2.3,21.0,12.0,9.11,1.58
2016,8,16,6,45,0.0,24.0,2.35,21.5,24.0,18.28,9.97
2016,8,16,7,0,0.0,36.0,2.4,22.0,36.0,27.49,18.17
2016,8,16,7,15,0.0,49.0,2.35,22.0,49.0,37.49,27.02
2016,8,16,7,30,0.0,62.0,2.3,22.0,62.0,47.52,35.76
2016,8,16,7,45,0.0,90.5,2.3,22.5,90.5,67.96,53.2
2016,8,16,8,0,0.0,119.0,2.3,23.0,119.0,87.83,69.83
2016,8,16,8,15,0.5,136.5,2.25,23.0,137.0,100.25,80.03
2016,8,16,8,30,1.0,154.0,2.2,23.0,155.0,112.57,90.03
2016,8,16,8,45,40.5,210.0,2.2,23.5,235.0,142.29,114.16
2016,8,16,9,0,80.0,266.0,2.2,24.0,315.0,173.62,139.14
2016,8,16,9,15,60.0,275.0,2.15,24.0,313.5,179.03,142.99
2016,8,16,9,30,40.0,284.0,2.1,24.0,312.0,184.05,146.6
2016,8,16,9,45,31.0,282.5,2.05,24.5,305.5,183.75,145.65
2016,8,16,10,0,22.0,281.0,2.0,25.0,299.0,197.6,156.07
2016,8,16,10,15,24.5,293.0,1.9,25.0,313.5,189.48,149.2
2016,8,16,10,30,27.0,305.0,1.8,25.0,328.0,202.0,150.98
2016,8,16,10,45,51.5,350.5,1.75,25.5,396.0,237.2,175.6
2016,8,16,11,0,76.0,396.0,1.7,26.0,464.0,276.67,203.28
2016,8,16,11,15,69.0,413.0,1.6,26.0,475.5,295.87,217.65
2016,8,16,11,30,62.0,430.0,1.5,26.0,487.0,314.85,231.86
2016,8,16,11,45,69.5,429.5,1.4,26.0,495.0,328.57,241.85
2016,8,16,12,0,77.0,429.0,1.3,26.0,503.0,342.94,252.37
2016,8,16,12,15,82.5,450.5,1.3,26.0,529.5,372.01,273.6
2016,8,16,12,30,88.0,472.0,1.3,26.0,556.0,402.74,295.78
2016,8,16,12,45,79.5,464.5,1.3,26.0,540.5,405.05,297.64
2016,8,16,13,0,71.0,457.0,1.3,26.0,525.0,405.83,298.48
2016,8,16,13,15,40.5,329.5,1.35,26.0,368.5,293.02,217.54
2016,8,16,13,30,10.0,202.0,1.4,26.0,212.0,165.62,122.84
2016,8,16,13,45,5.0,160.5,1.5,26.0,165.5,129.61,95.7
2016,8,16,14,0,0.0,119.0,1.6,26.0,119.0,92.86,67.33
2016,8,16,14,15,33.5,258.0,1.65,26.0,286.5,247.77,186.82
2016,8,16,14,30,67.0,397.0,1.7,26.0,454.0,411.43,307.31
2016,8,16,14,45,109.0,393.0,1.8,26.0,482.5,456.0,340.61
2016,8,16,15,0,151.0,389.0,1.9,26.0,511.0,524.57,391.3
2016,8,16,15,15,78.0,283.5,1.95,26.0,346.5,333.37,252.44
2016,8,16,15,30,5.0,178.0,2.0,26.0,182.0,148.18,111.07
2016,8,16,15,45,10.0,199.0,2.15,26.0,206.0,173.3,131.47
2016,8,16,16,0,15.0,220.0,2.3,26.0,230.0,200.54,153.12
2016,8,16,16,15,12.5,202.0,2.3,25.5,210.0,183.72,140.73
2016,8,16,16,30,10.0,184.0,2.3,25.0,190.0,166.72,128.14
2016,8,16,16,45,16.0,176.0,2.35,25.0,184.0,168.68,130.53
2016,8,16,17,0,22.0,168.0,2.4,25.0,178.0,171.34,133.45
2016,8,16,17,15,18.0,146.5,2.3,24.5,154.0,149.14,116.34
2016,8,16,17,30,14.0,125.0,2.2,24.0,130.0,126.72,98.74
2016,8,16,17,45,7.0,104.0,2.1,24.0,106.5,101.76,78.36
2016,8,16,18,0,0.0,83.0,2.0,24.0,83.0,76.62,57.46
2016,8,16,18,15,0.0,61.0,1.9,23.5,61.0,55.99,40.34
2016,8,16,18,30,0.0,39.0,1.8,23.0,39.0,33.72,21.63
2016,8,16,18,45,0.0,22.5,1.75,23.0,22.5,17.49,7.03
2016,8,16,19,0,0.0,6.0,1.7,23.0,6.0,4.72,0.0
2016,8,16,19,15,0.0,3.0,1.7,23.0,3.0,0.0,0.0
2016,8,16,19,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,8,16,19,45,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,8,16,20,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,8,16,20,15,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,8,16,20,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,16,20,45,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,8,16,21,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,8,16,21,15,0.0,0.0,2.05,23.0,0.0,0.0,0.0
2016,8,16,21,30,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,8,16,21,45,0.0,0.0,2.35,23.0,0.0,0.0,0.0
2016,8,16,22,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,16,22,15,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,8,16,22,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,8,16,22,45,0.0,0.0,2.85,23.0,0.0,0.0,0.0
2016,8,16,23,0,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,8,16,23,15,0.0,0.0,3.05,23.0,0.0,0.0,0.0
2016,8,16,23,30,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,8,16,23,45,0.0,0.0,3.15,23.0,0.0,0.0,0.0
2016,8,17,0,0,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2016,8,17,0,15,0.0,0.0,3.2,22.5,0.0,0.0,0.0
2016,8,17,0,30,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2016,8,17,0,45,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2016,8,17,1,0,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2016,8,17,1,15,0.0,0.0,3.15,22.0,0.0,0.0,0.0
2016,8,17,1,30,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2016,8,17,1,45,0.0,0.0,3.05,22.0,0.0,0.0,0.0
2016,8,17,2,0,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2016,8,17,2,15,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2016,8,17,2,30,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2016,8,17,2,45,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2016,8,17,3,0,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2016,8,17,3,15,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2016,8,17,3,30,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,8,17,3,45,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,8,17,4,0,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,8,17,4,15,0.0,0.0,2.45,22.0,0.0,0.0,0.0
2016,8,17,4,30,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,8,17,4,45,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,8,17,5,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,8,17,5,15,0.0,0.0,2.05,22.0,0.0,0.0,0.0
2016,8,17,5,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,8,17,5,45,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,8,17,6,0,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,8,17,6,15,0.0,5.0,2.1,22.0,5.0,3.93,0.0
2016,8,17,6,30,0.0,10.0,2.2,22.0,10.0,7.58,0.3
2016,8,17,6,45,0.0,20.5,2.3,22.5,20.5,15.6,7.61
2016,8,17,7,0,0.0,31.0,2.4,23.0,31.0,23.64,14.76
2016,8,17,7,15,0.0,42.5,2.5,23.0,42.5,32.47,22.55
2016,8,17,7,30,0.0,54.0,2.6,23.0,54.0,41.33,30.26
2016,8,17,7,45,0.0,89.0,2.75,23.5,89.0,66.92,52.1
2016,8,17,8,0,0.0,124.0,2.9,24.0,124.0,91.05,72.3
2016,8,17,8,15,3.0,145.0,2.95,24.0,146.5,105.73,84.36
2016,8,17,8,30,6.0,166.0,3.0,24.0,169.0,120.27,96.17
2016,8,17,8,45,79.0,220.5,3.05,24.5,268.0,148.78,119.19
2016,8,17,9,0,152.0,275.0,3.1,25.0,367.0,172.11,137.58
2016,8,17,9,15,162.0,299.5,3.1,25.0,405.0,184.39,147.05
2016,8,17,9,30,172.0,324.0,3.1,25.0,443.0,196.1,156.06
2016,8,17,9,45,184.5,346.0,3.1,25.5,481.0,206.25,163.45
2016,8,17,10,0,197.0,368.0,3.1,26.0,519.0,215.88,170.39
2016,8,17,10,15,192.5,388.5,3.05,26.0,542.0,223.8,176.27
2016,8,17,10,30,188.0,409.0,3.0,26.0,565.0,252.51,183.87
2016,8,17,10,45,150.5,422.5,3.0,26.5,550.5,274.44,199.24
2016,8,17,11,0,113.0,436.0,3.0,27.0,536.0,292.12,213.36
2016,8,17,11,15,140.5,452.0,3.0,27.0,579.5,325.07,237.25
2016,8,17,11,30,168.0,468.0,3.0,27.0,623.0,362.08,264.55
2016,8,17,11,45,238.0,463.0,3.0,27.5,686.0,407.8,297.23
2016,8,17,12,0,308.0,458.0,3.0,28.0,749.0,453.87,330.71
2016,8,17,12,15,176.5,441.0,3.0,28.0,608.0,410.6,301.81
2016,8,17,12,30,45.0,424.0,3.0,28.0,467.0,344.29,254.3
2016,8,17,12,45,28.5,331.0,3.0,28.0,358.5,273.7,203.0
2016,8,17,13,0,12.0,238.0,3.0,28.0,250.0,192.6,142.65
2016,8,17,13,15,13.0,254.0,3.0,28.0,267.0,207.4,154.07
2016,8,17,13,30,14.0,270.0,3.0,28.0,284.0,222.59,165.59
2016,8,17,13,45,42.5,348.0,3.0,28.0,387.0,323.02,240.95
2016,8,17,14,0,71.0,426.0,3.0,28.0,490.0,422.87,314.08
2016,8,17,14,15,146.0,423.5,2.95,28.0,550.0,513.29,380.74
2016,8,17,14,30,221.0,421.0,2.9,28.0,610.0,593.06,439.01
2016,8,17,14,45,154.5,397.5,2.9,28.0,527.0,523.77,389.14
2016,8,17,15,0,88.0,374.0,2.9,28.0,444.0,427.35,319.5
2016,8,17,15,15,170.5,354.5,2.85,27.5,481.5,520.24,390.85
2016,8,17,15,30,253.0,335.0,2.8,27.0,519.0,616.73,462.9
2016,8,17,15,45,164.0,309.5,2.8,27.0,426.0,486.86,368.89
2016,8,17,16,0,75.0,284.0,2.8,27.0,333.0,352.98,269.41
2016,8,17,16,15,44.0,236.5,2.7,26.5,265.0,274.41,210.9
2016,8,17,16,30,13.0,189.0,2.6,26.0,197.0,175.08,134.23
2016,8,17,16,45,6.5,164.5,2.55,26.0,168.5,147.25,112.75
2016,8,17,17,0,0.0,140.0,2.5,26.0,140.0,119.09,90.55
2016,8,17,17,15,0.0,121.0,2.35,25.5,121.0,103.01,78.21
2016,8,17,17,30,0.0,102.0,2.2,25.0,102.0,86.7,65.42
2016,8,17,17,45,0.0,83.0,2.05,25.0,83.0,70.08,52.0
2016,8,17,18,0,0.0,64.0,1.9,25.0,64.0,53.04,37.99
2016,8,17,18,15,0.0,46.5,1.85,24.5,46.5,37.18,24.81
2016,8,17,18,30,0.0,29.0,1.8,24.0,29.0,22.14,12.18
2016,8,17,18,45,0.0,16.5,1.75,23.5,16.5,12.57,3.19
2016,8,17,19,0,0.0,4.0,1.7,23.0,4.0,3.15,0.0
2016,8,17,19,15,0.0,2.0,1.75,23.0,2.0,0.0,0.0
2016,8,17,19,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,17,19,45,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,8,17,20,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,8,17,20,15,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,17,20,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,8,17,20,45,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,8,17,21,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,17,21,15,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,8,17,21,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,17,21,45,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,17,22,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,17,22,15,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,17,22,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,17,22,45,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,8,17,23,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,17,23,15,0.0,0.0,1.65,22.5,0.0,0.0,0.0
2016,8,17,23,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,17,23,45,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,8,18,0,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,8,18,0,15,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,8,18,0,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,8,18,0,45,0.0,0.0,1.85,22.0,0.0,0.0,0.0
2016,8,18,1,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,8,18,1,15,0.0,0.0,1.85,22.0,0.0,0.0,0.0
2016,8,18,1,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,8,18,1,45,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,8,18,2,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,8,18,2,15,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,18,2,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,18,2,45,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,18,3,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,18,3,15,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,8,18,3,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,18,3,45,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,18,4,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,18,4,15,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,8,18,4,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,8,18,4,45,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2016,8,18,5,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,18,5,15,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2016,8,18,5,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,8,18,5,45,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,18,6,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,18,6,15,3.0,14.0,1.2,22.0,14.5,11.02,0.0
2016,8,18,6,30,6.0,28.0,1.3,22.0,29.0,20.99,10.68
2016,8,18,6,45,33.5,50.0,1.45,22.5,56.5,36.7,25.48
2016,8,18,7,0,61.0,72.0,1.6,23.0,84.0,52.14,39.21
2016,8,18,7,15,77.5,95.5,1.65,23.0,116.0,67.44,52.65
2016,8,18,7,30,94.0,119.0,1.7,23.0,148.0,82.75,65.83
2016,8,18,7,45,57.5,134.0,1.75,23.5,153.0,94.1,75.21
2016,8,18,8,0,21.0,149.0,1.8,24.0,158.0,107.07,85.73
2016,8,18,8,15,37.5,178.5,1.85,24.0,197.0,122.09,97.95
2016,8,18,8,30,54.0,208.0,1.9,24.0,236.0,139.94,112.36
2016,8,18,8,45,34.0,207.5,2.0,24.5,226.0,140.7,112.33
2016,8,18,9,0,14.0,207.0,2.1,25.0,216.0,148.31,117.95
2016,8,18,9,15,50.5,260.0,2.05,25.0,294.5,171.14,136.09
2016,8,18,9,30,87.0,313.0,2.0,25.0,373.0,199.39,158.34
2016,8,18,9,45,121.0,341.0,2.0,25.5,430.5,202.12,159.71
2016,8,18,10,0,155.0,369.0,2.0,26.0,488.0,214.94,169.17
2016,8,18,10,15,202.5,384.5,1.95,26.0,547.5,222.54,174.74
2016,8,18,10,30,250.0,400.0,1.9,26.0,607.0,238.31,170.66
2016,8,18,10,45,208.5,421.0,1.9,26.0,598.0,282.57,202.55
2016,8,18,11,0,167.0,442.0,1.9,26.0,589.0,306.69,221.84
2016,8,18,11,15,155.5,453.5,1.85,26.0,593.5,329.99,240.0
2016,8,18,11,30,144.0,465.0,1.8,26.0,598.0,352.34,257.46
2016,8,18,11,45,195.0,469.5,1.8,26.5,652.0,394.56,287.55
2016,8,18,12,0,246.0,474.0,1.8,27.0,706.0,442.81,322.09
2016,8,18,12,15,225.0,481.0,1.75,27.0,694.5,461.7,336.6
2016,8,18,12,30,204.0,488.0,1.7,27.0,683.0,478.4,349.21
2016,8,18,12,45,246.0,477.5,1.7,27.0,712.0,519.34,379.13
2016,8,18,13,0,288.0,467.0,1.7,27.0,741.0,566.81,413.28
2016,8,18,13,15,200.0,467.0,1.7,27.0,656.0,525.09,383.93
2016,8,18,13,30,112.0,467.0,1.7,27.0,571.0,468.24,343.57
2016,8,18,13,45,248.5,430.5,1.7,27.0,656.0,583.85,427.97
2016,8,18,14,0,385.0,394.0,1.7,27.0,741.0,687.57,501.55
2016,8,18,14,15,355.0,394.5,1.7,27.0,707.0,686.13,500.15
2016,8,18,14,30,325.0,395.0,1.7,27.0,673.0,681.34,497.32
2016,8,18,14,45,289.5,386.0,1.75,27.0,626.0,659.08,482.99
2016,8,18,15,0,254.0,377.0,1.8,27.0,579.0,633.34,466.21
2016,8,18,15,15,374.5,316.0,1.8,26.5,596.5,702.53,519.74
2016,8,18,15,30,495.0,255.0,1.8,26.0,614.0,795.57,587.64
2016,8,18,15,45,516.0,228.5,1.85,26.0,580.5,801.52,593.86
2016,8,18,16,0,537.0,202.0,1.9,26.0,547.0,804.12,598.88
2016,8,18,16,15,335.5,223.0,1.9,26.0,432.5,604.89,459.15
2016,8,18,16,30,134.0,244.0,1.9,26.0,318.0,408.26,313.77
2016,8,18,16,45,335.0,185.5,1.9,26.0,344.5,571.52,442.31
2016,8,18,17,0,536.0,127.0,1.9,26.0,371.0,730.29,558.96
2016,8,18,17,15,552.0,104.5,1.8,25.5,326.0,727.04,557.54
2016,8,18,17,30,568.0,82.0,1.7,25.0,281.0,708.66,546.48
2016,8,18,17,45,513.0,73.5,1.65,25.0,228.5,636.15,495.07
2016,8,18,18,0,458.0,65.0,1.6,25.0,176.0,563.49,441.4
2016,8,18,18,15,370.0,53.5,1.65,24.5,128.0,457.68,360.69
2016,8,18,18,30,282.0,42.0,1.7,24.0,80.0,352.95,275.62
2016,8,18,18,45,141.0,26.5,1.75,23.5,45.5,202.41,132.58
2016,8,18,19,0,0.0,11.0,1.8,23.0,11.0,8.65,0.0
2016,8,18,19,15,0.0,5.5,1.95,23.0,5.5,0.0,0.0
2016,8,18,19,30,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,8,18,19,45,0.0,0.0,2.25,23.0,0.0,0.0,0.0
2016,8,18,20,0,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,8,18,20,15,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,8,18,20,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,8,18,20,45,0.0,0.0,2.45,23.0,0.0,0.0,0.0
2016,8,18,21,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,18,21,15,0.0,0.0,2.45,22.5,0.0,0.0,0.0
2016,8,18,21,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,8,18,21,45,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,8,18,22,0,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,8,18,22,15,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,8,18,22,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,8,18,22,45,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2016,8,18,23,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,8,18,23,15,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,8,18,23,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,8,18,23,45,0.0,0.0,1.85,22.0,0.0,0.0,0.0
2016,8,19,0,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,8,19,0,15,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,8,19,0,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,19,0,45,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2016,8,19,1,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,19,1,15,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,8,19,1,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,19,1,45,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,19,2,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,19,2,15,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,19,2,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,19,2,45,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,8,19,3,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,19,3,15,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2016,8,19,3,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,19,3,45,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,8,19,4,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,8,19,4,15,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,19,4,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,19,4,45,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,8,19,5,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,19,5,15,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,8,19,5,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,19,5,45,0.0,0.0,1.65,22.5,0.0,0.0,0.0
2016,8,19,6,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,8,19,6,15,53.5,16.5,1.9,23.0,21.0,12.98,0.0
2016,8,19,6,30,107.0,33.0,2.1,23.0,42.0,24.52,13.13
2016,8,19,6,45,213.5,49.5,2.3,23.5,85.5,36.84,25.43
2016,8,19,7,0,320.0,66.0,2.5,24.0,129.0,49.05,36.38
2016,8,19,7,15,392.5,77.0,2.7,24.0,179.5,57.17,43.65
2016,8,19,7,30,465.0,88.0,2.9,24.0,230.0,65.25,50.65
2016,8,19,7,45,232.5,51.0,3.1,24.5,122.0,37.42,26.62
2016,8,19,8,0,0.0,14.0,3.3,25.0,14.0,10.66,3.51
2016,8,19,8,15,327.5,63.0,3.4,25.0,230.5,44.72,32.59
2016,8,19,8,30,655.0,112.0,3.5,25.0,447.0,82.0,63.89
2016,8,19,8,45,690.0,113.0,3.65,25.5,499.5,82.0,63.48
2016,8,19,9,0,725.0,114.0,3.8,26.0,552.0,82.12,63.22
2016,8,19,9,15,494.0,213.0,3.8,26.5,522.5,132.52,104.33
2016,8,19,9,30,263.0,312.0,3.8,27.0,493.0,182.68,144.33
2016,8,19,9,45,534.0,215.5,3.8,27.5,613.5,130.41,101.49
2016,8,19,10,0,805.0,119.0,3.8,28.0,734.0,88.54,67.16
2016,8,19,10,15,546.0,255.0,3.75,28.0,681.5,145.14,112.78
2016,8,19,10,30,287.0,391.0,3.7,28.0,629.0,237.49,168.62
2016,8,19,10,45,275.5,410.0,3.7,28.0,645.5,272.66,192.03
2016,8,19,11,0,264.0,429.0,3.7,28.0,662.0,307.29,218.23
2016,8,19,11,15,284.5,435.5,3.65,28.0,692.5,343.73,245.79
2016,8,19,11,30,305.0,442.0,3.6,28.0,723.0,382.97,276.0
2016,8,19,11,45,220.5,461.0,3.55,28.5,666.0,399.75,291.15
2016,8,19,12,0,136.0,480.0,3.5,29.0,609.0,396.59,290.4
2016,8,19,12,15,226.0,470.5,3.45,29.0,686.0,455.49,333.42
2016,8,19,12,30,316.0,461.0,3.4,29.0,763.0,521.39,381.53
2016,8,19,12,45,341.5,446.5,3.35,29.0,772.0,556.96,407.96
2016,8,19,13,0,367.0,432.0,3.3,29.0,781.0,593.39,434.92
2016,8,19,13,15,345.5,439.5,3.25,29.0,765.0,614.12,449.92
2016,8,19,13,30,324.0,447.0,3.2,29.0,749.0,632.24,462.87
2016,8,19,13,45,242.0,450.0,3.15,29.0,673.0,583.54,428.45
2016,8,19,14,0,160.0,453.0,3.1,29.0,597.0,537.11,395.02
2016,8,19,14,15,271.0,411.5,3.05,29.0,646.5,628.66,462.62
2016,8,19,14,30,382.0,370.0,3.0,29.0,696.0,709.3,521.25
2016,8,19,14,45,581.5,254.0,2.95,29.0,726.0,828.52,607.61
2016,8,19,15,0,781.0,138.0,2.9,29.0,756.0,918.17,669.52
2016,8,19,15,15,442.0,237.0,2.85,29.0,583.5,709.94,526.27
2016,8,19,15,30,103.0,336.0,2.8,29.0,411.0,421.94,315.82
2016,8,19,15,45,410.5,230.5,2.75,29.0,498.0,697.52,523.0
2016,8,19,16,0,718.0,125.0,2.7,29.0,585.0,911.65,671.51
2016,8,19,16,15,695.0,120.5,2.55,28.5,535.5,890.56,657.88
2016,8,19,16,30,672.0,116.0,2.4,28.0,486.0,866.15,644.07
2016,8,19,16,45,500.0,143.0,2.3,28.0,402.0,713.16,540.86
2016,8,19,17,0,328.0,170.0,2.2,28.0,318.0,549.7,424.1
2016,8,19,17,15,311.5,148.0,2.1,27.5,273.0,507.94,396.63
2016,8,19,17,30,295.0,126.0,2.0,27.0,228.0,464.64,366.32
2016,8,19,17,45,350.5,98.5,1.9,26.5,198.5,504.57,398.51
2016,8,19,18,0,406.0,71.0,1.8,26.0,169.0,515.02,405.68
2016,8,19,18,15,316.5,58.0,1.85,25.5,121.5,410.19,324.03
2016,8,19,18,30,227.0,45.0,1.9,25.0,74.0,310.79,241.77
2016,8,19,18,45,120.5,26.5,2.0,25.0,41.5,183.6,112.93
2016,8,19,19,0,14.0,8.0,2.1,25.0,9.0,17.62,0.0
2016,8,19,19,15,7.0,4.0,2.25,25.0,4.5,0.0,0.0
2016,8,19,19,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,8,19,19,45,0.0,0.0,2.55,25.0,0.0,0.0,0.0
2016,8,19,20,0,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,8,19,20,15,0.0,0.0,2.8,24.5,0.0,0.0,0.0
2016,8,19,20,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,8,19,20,45,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2016,8,19,21,0,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,8,19,21,15,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,8,19,21,30,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,8,19,21,45,0.0,0.0,3.25,24.0,0.0,0.0,0.0
2016,8,19,22,0,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,8,19,22,15,0.0,0.0,3.25,23.5,0.0,0.0,0.0
2016,8,19,22,30,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2016,8,19,22,45,0.0,0.0,3.15,23.0,0.0,0.0,0.0
2016,8,19,23,0,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,8,19,23,15,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,8,19,23,30,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,8,19,23,45,0.0,0.0,2.85,23.0,0.0,0.0,0.0
2016,8,20,0,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,8,20,0,15,0.0,0.0,2.75,23.0,0.0,0.0,0.0
2016,8,20,0,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,8,20,0,45,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,8,20,1,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,8,20,1,15,0.0,0.0,2.75,23.0,0.0,0.0,0.0
2016,8,20,1,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,8,20,1,45,0.0,0.0,2.85,23.0,0.0,0.0,0.0
2016,8,20,2,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,8,20,2,15,0.0,0.0,2.85,23.0,0.0,0.0,0.0
2016,8,20,2,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,8,20,2,45,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,8,20,3,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,8,20,3,15,0.0,0.0,2.75,23.0,0.0,0.0,0.0
2016,8,20,3,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,8,20,3,45,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,8,20,4,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,8,20,4,15,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,20,4,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,8,20,4,45,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,8,20,5,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,8,20,5,15,0.0,0.0,2.15,23.0,0.0,0.0,0.0
2016,8,20,5,30,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,8,20,5,45,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,8,20,6,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,8,20,6,15,0.0,3.0,2.15,23.0,3.0,2.36,0.0
2016,8,20,6,30,0.0,6.0,2.2,23.0,6.0,4.54,0.0
2016,8,20,6,45,0.0,12.5,2.3,23.5,12.5,9.48,2.36
2016,8,20,7,0,0.0,19.0,2.4,24.0,19.0,14.44,6.76
2016,8,20,7,15,0.0,26.5,2.5,24.0,26.5,20.18,11.82
2016,8,20,7,30,0.0,34.0,2.6,24.0,34.0,25.93,16.83
2016,8,20,7,45,0.0,39.5,2.75,24.0,39.5,30.16,20.45
2016,8,20,8,0,0.0,45.0,2.9,24.0,45.0,34.41,24.02
2016,8,20,8,15,0.0,58.5,3.05,24.0,58.5,44.83,32.82
2016,8,20,8,30,0.0,72.0,3.2,24.0,72.0,55.3,41.57
2016,8,20,8,45,0.0,96.0,3.4,24.5,96.0,73.59,56.71
2016,8,20,9,0,0.0,120.0,3.6,25.0,120.0,90.83,70.76
2016,8,20,9,15,0.0,116.0,3.65,25.0,116.0,88.27,68.38
2016,8,20,9,30,0.0,112.0,3.7,25.0,112.0,85.59,65.95
2016,8,20,9,45,2.0,139.5,3.75,25.5,141.0,105.23,81.81
2016,8,20,10,0,4.0,167.0,3.8,26.0,170.0,124.42,97.09
2016,8,20,10,15,5.0,171.0,3.8,26.0,175.0,127.36,99.26
2016,8,20,10,30,6.0,175.0,3.8,26.0,180.0,131.12,97.39
2016,8,20,10,45,7.0,182.5,3.8,26.0,189.0,137.54,102.09
2016,8,20,11,0,8.0,190.0,3.8,26.0,198.0,144.14,107.01
2016,8,20,11,15,9.5,209.0,3.75,26.0,218.0,159.25,118.5
2016,8,20,11,30,11.0,228.0,3.7,26.0,238.0,174.76,130.3
2016,8,20,11,45,12.5,247.5,3.7,26.5,259.5,191.08,142.42
2016,8,20,12,0,14.0,267.0,3.7,27.0,281.0,207.87,154.84
2016,8,20,12,15,13.5,260.0,3.65,27.0,273.5,204.66,152.44
2016,8,20,12,30,13.0,253.0,3.6,27.0,266.0,201.17,149.87
2016,8,20,12,45,15.0,278.5,3.55,27.0,293.5,223.69,166.95
2016,8,20,13,0,17.0,304.0,3.5,27.0,321.0,246.94,184.46
2016,8,20,13,15,13.0,250.0,3.4,27.0,263.0,204.29,152.4
2016,8,20,13,30,9.0,196.0,3.3,27.0,205.0,160.13,118.97
2016,8,20,13,45,4.5,117.0,3.2,27.0,121.5,94.8,68.75
2016,8,20,14,0,0.0,38.0,3.1,27.0,38.0,29.41,17.59
2016,8,20,14,15,9.0,163.5,2.95,26.5,171.5,136.45,101.66
2016,8,20,14,30,18.0,289.0,2.8,26.0,305.0,250.41,189.11
2016,8,20,14,45,9.0,182.5,2.65,26.0,190.5,153.41,114.92
2016,8,20,15,0,0.0,76.0,2.5,26.0,76.0,58.73,41.02
2016,8,20,15,15,0.0,49.5,2.35,26.0,49.5,38.14,24.83
2016,8,20,15,30,0.0,23.0,2.2,26.0,23.0,17.66,8.53
2016,8,20,15,45,0.0,40.5,2.05,26.0,40.5,31.11,19.38
2016,8,20,16,0,0.0,58.0,1.9,26.0,58.0,44.58,30.25
2016,8,20,16,15,43.0,147.0,1.7,25.5,170.5,176.4,136.91
2016,8,20,16,30,86.0,236.0,1.5,25.0,283.0,326.43,253.79
2016,8,20,16,45,222.0,199.5,1.3,25.0,303.5,475.14,368.7
2016,8,20,17,0,358.0,163.0,1.1,25.0,324.0,570.89,441.49
2016,8,20,17,15,428.5,129.0,0.95,25.0,295.5,624.44,480.72
2016,8,20,17,30,499.0,95.0,0.8,25.0,267.0,656.06,502.22
2016,8,20,17,45,433.0,85.5,0.65,25.0,215.0,565.44,436.43
2016,8,20,18,0,367.0,76.0,0.5,25.0,163.0,486.21,377.48
2016,8,20,18,15,278.0,61.0,0.4,24.5,116.5,380.39,296.31
2016,8,20,18,30,189.0,46.0,0.3,24.0,70.0,279.93,214.07
2016,8,20,18,45,94.5,23.0,0.25,24.0,35.0,133.43,74.68
2016,8,20,19,0,0.0,0.0,0.2,24.0,0.0,0.0,0.0
2016,8,20,19,15,0.0,0.0,0.25,23.5,0.0,0.0,0.0
2016,8,20,19,30,0.0,0.0,0.3,23.0,0.0,0.0,0.0
2016,8,20,19,45,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2016,8,20,20,0,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,8,20,20,15,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,8,20,20,30,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,8,20,20,45,0.0,0.0,0.55,23.0,0.0,0.0,0.0
2016,8,20,21,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,8,20,21,15,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,8,20,21,30,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,8,20,21,45,0.0,0.0,0.65,23.0,0.0,0.0,0.0
2016,8,20,22,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
