Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,8,20,22,15,0.0,0.0,0.7,22.5,0.0,0.0,0.0
2016,8,20,22,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,20,22,45,0.0,0.0,0.75,22.0,0.0,0.0,0.0
2016,8,20,23,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,20,23,15,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2016,8,20,23,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,8,20,23,45,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,21,0,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,21,0,15,0.0,0.0,1.25,22.0,0.0,0.0,0.0
2016,8,21,0,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,21,0,45,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,8,21,1,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,21,1,15,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,8,21,1,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,8,21,1,45,0.0,0.0,2.05,22.0,0.0,0.0,0.0
2016,8,21,2,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,8,21,2,15,0.0,0.0,2.15,21.5,0.0,0.0,0.0
2016,8,21,2,30,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,8,21,2,45,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,8,21,3,0,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,8,21,3,15,0.0,0.0,2.05,21.0,0.0,0.0,0.0
2016,8,21,3,30,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,8,21,3,45,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,8,21,4,0,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,8,21,4,15,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,8,21,4,30,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,8,21,4,45,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,8,21,5,0,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,8,21,5,15,0.0,0.0,1.95,21.0,0.0,0.0,0.0
2016,8,21,5,30,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,8,21,5,45,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,8,21,6,0,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,8,21,6,15,0.0,7.0,1.9,21.0,7.0,5.51,0.0
2016,8,21,6,30,0.0,14.0,1.9,21.0,14.0,10.64,2.35
2016,8,21,6,45,0.0,28.5,1.95,21.0,28.5,21.75,12.88
2016,8,21,7,0,0.0,43.0,2.0,21.0,43.0,32.9,22.91
2016,8,21,7,15,0.0,60.5,2.05,21.0,60.5,45.78,34.34
2016,8,21,7,30,0.0,78.0,2.1,21.0,78.0,58.53,45.48
2016,8,21,7,45,0.0,102.5,2.15,21.0,102.5,75.81,60.32
2016,8,21,8,0,0.0,127.0,2.2,21.0,127.0,92.83,74.7
2016,8,21,8,15,18.5,162.5,2.3,21.5,172.0,116.79,94.58
2016,8,21,8,30,37.0,198.0,2.4,22.0,217.0,134.11,108.53
2016,8,21,8,45,91.5,235.0,2.5,22.5,288.5,156.36,126.37
2016,8,21,9,0,146.0,272.0,2.6,23.0,360.0,170.44,137.23
2016,8,21,9,15,158.0,297.0,2.55,23.0,399.5,183.05,147.05
2016,8,21,9,30,170.0,322.0,2.5,23.0,439.0,195.11,156.36
2016,8,21,9,45,224.0,337.0,2.5,23.5,502.0,203.57,162.43
2016,8,21,10,0,278.0,352.0,2.5,24.0,565.0,197.59,156.91
2016,8,21,10,15,291.5,368.5,2.3,24.0,601.0,202.87,160.75
2016,8,21,10,30,305.0,385.0,2.1,24.0,637.0,236.07,169.04
2016,8,21,10,45,191.5,401.0,1.95,24.5,562.0,270.2,195.35
2016,8,21,11,0,78.0,417.0,1.8,25.0,487.0,288.06,212.49
2016,8,21,11,15,118.5,440.5,1.6,25.0,548.5,312.95,229.42
2016,8,21,11,30,159.0,464.0,1.4,25.0,610.0,356.95,260.81
2016,8,21,11,45,162.5,472.5,1.25,25.0,623.5,383.63,280.55
2016,8,21,12,0,166.0,481.0,1.1,25.0,637.0,411.07,300.58
2016,8,21,12,15,88.5,350.5,1.05,25.0,434.0,305.05,225.63
2016,8,21,12,30,11.0,220.0,1.0,25.0,231.0,175.2,129.96
2016,8,21,12,45,14.5,266.0,0.95,25.0,280.0,213.88,159.54
2016,8,21,13,0,18.0,312.0,0.9,25.0,329.0,253.8,189.1
2016,8,21,13,15,32.5,361.5,1.0,25.0,392.0,313.5,233.26
2016,8,21,13,30,47.0,411.0,1.1,25.0,455.0,372.59,276.36
2016,8,21,13,45,64.5,420.0,1.2,25.0,479.0,403.15,298.98
2016,8,21,14,0,82.0,429.0,1.3,25.0,503.0,435.65,323.16
2016,8,21,14,15,51.5,367.5,1.35,25.0,413.5,362.7,270.68
2016,8,21,14,30,21.0,306.0,1.4,25.0,324.0,267.89,201.14
2016,8,21,14,45,21.0,295.5,1.5,25.0,313.0,261.72,197.45
2016,8,21,15,0,21.0,285.0,1.6,25.0,302.0,255.43,193.3
2016,8,21,15,15,25.0,281.5,1.65,25.0,300.5,259.46,197.03
2016,8,21,15,30,29.0,278.0,1.7,25.0,299.0,286.68,218.21
2016,8,21,15,45,45.5,275.0,1.8,25.0,305.5,306.56,234.49
2016,8,21,16,0,62.0,272.0,1.9,25.0,312.0,327.66,251.82
2016,8,21,16,15,39.0,231.0,1.85,24.5,255.5,264.52,204.32
2016,8,21,16,30,16.0,190.0,1.8,24.0,199.0,180.18,139.29
2016,8,21,16,45,106.5,187.0,1.8,24.0,235.5,317.98,250.92
2016,8,21,17,0,197.0,184.0,1.8,24.0,272.0,413.59,327.16
2016,8,21,17,15,190.0,158.0,1.7,23.5,233.5,378.97,301.95
2016,8,21,17,30,183.0,132.0,1.6,23.0,195.0,342.76,275.56
2016,8,21,17,45,164.5,109.0,1.55,23.0,157.5,298.64,241.17
2016,8,21,18,0,146.0,86.0,1.5,23.0,120.0,253.8,204.95
2016,8,21,18,15,112.5,64.0,1.45,22.5,86.0,196.29,157.0
2016,8,21,18,30,79.0,42.0,1.4,22.0,52.0,138.17,106.69
2016,8,21,18,45,39.5,21.0,1.35,22.0,26.0,68.05,31.96
2016,8,21,19,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,8,21,19,15,0.0,0.0,1.35,22.0,0.0,0.0,0.0
2016,8,21,19,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,21,19,45,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,21,20,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,21,20,15,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,21,20,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,21,20,45,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2016,8,21,21,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,21,21,15,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2016,8,21,21,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,21,21,45,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,8,21,22,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,21,22,15,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,8,21,22,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,21,22,45,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,21,23,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,21,23,15,0.0,0.0,1.35,22.0,0.0,0.0,0.0
2016,8,21,23,30,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,8,21,23,45,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,8,22,0,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,8,22,0,15,0.0,0.0,1.25,22.0,0.0,0.0,0.0
2016,8,22,0,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,22,0,45,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,22,1,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,22,1,15,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,8,22,1,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,22,1,45,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,22,2,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,22,2,15,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,22,2,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,22,2,45,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,22,3,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,22,3,15,0.0,0.0,1.1,21.5,0.0,0.0,0.0
2016,8,22,3,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,8,22,3,45,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,8,22,4,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,8,22,4,15,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,8,22,4,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,8,22,4,45,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2016,8,22,5,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,8,22,5,15,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,8,22,5,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,8,22,5,45,0.0,0.0,1.55,21.5,0.0,0.0,0.0
2016,8,22,6,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,22,6,15,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,8,22,6,30,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,8,22,6,45,0.0,1.0,2.3,22.5,1.0,0.76,0.0
2016,8,22,7,0,0.0,2.0,2.5,23.0,2.0,1.51,0.0
2016,8,22,7,15,0.0,3.0,2.6,23.5,3.0,2.27,0.0
2016,8,22,7,30,0.0,4.0,2.7,24.0,4.0,3.03,0.0
2016,8,22,7,45,0.0,63.0,2.8,24.5,63.0,48.29,35.99
2016,8,22,8,0,0.0,122.0,2.9,25.0,122.0,89.58,70.82
2016,8,22,8,15,16.5,158.0,2.95,25.0,166.5,113.93,90.94
2016,8,22,8,30,33.0,194.0,3.0,25.0,211.0,131.82,105.43
2016,8,22,8,45,51.5,226.0,3.1,25.5,255.5,150.75,120.39
2016,8,22,9,0,70.0,258.0,3.2,26.0,300.0,169.08,134.66
2016,8,22,9,15,73.0,282.0,3.25,26.0,329.0,182.54,145.09
2016,8,22,9,30,76.0,306.0,3.3,26.0,358.0,195.57,155.15
2016,8,22,9,45,85.5,331.0,3.35,26.5,393.0,208.81,165.0
2016,8,22,10,0,95.0,356.0,3.4,27.0,428.0,221.59,174.41
2016,8,22,10,15,251.5,349.5,3.45,27.0,554.0,193.35,151.64
2016,8,22,10,30,408.0,343.0,3.5,27.0,680.0,212.75,146.95
2016,8,22,10,45,293.0,391.0,3.55,27.0,637.0,265.94,187.13
2016,8,22,11,0,178.0,439.0,3.6,27.0,594.0,307.31,222.52
2016,8,22,11,15,236.5,441.0,3.65,27.0,653.0,345.73,249.84
2016,8,22,11,30,295.0,443.0,3.7,27.0,712.0,380.41,275.58
2016,8,22,11,45,211.5,459.0,3.75,27.5,654.0,395.19,289.41
2016,8,22,12,0,128.0,475.0,3.8,28.0,596.0,390.26,287.44
2016,8,22,12,15,500.0,299.5,3.8,28.0,773.5,475.67,350.35
2016,8,22,12,30,872.0,124.0,3.8,28.0,951.0,589.62,436.29
2016,8,22,12,45,607.5,283.5,3.8,28.0,859.0,602.7,445.88
2016,8,22,13,0,343.0,443.0,3.8,28.0,767.0,586.41,432.51
2016,8,22,13,15,257.0,456.5,3.8,28.0,697.5,565.1,417.48
2016,8,22,13,30,171.0,470.0,3.8,28.0,628.0,526.35,389.41
2016,8,22,13,45,150.5,457.5,3.8,28.5,594.5,517.47,382.84
2016,8,22,14,0,130.0,445.0,3.8,29.0,561.0,505.62,373.94
2016,8,22,14,15,486.5,282.5,3.8,29.0,696.5,715.55,531.57
2016,8,22,14,30,843.0,120.0,3.8,29.0,832.0,891.93,656.4
2016,8,22,14,45,498.5,250.5,3.8,29.0,667.0,742.08,550.92
2016,8,22,15,0,154.0,381.0,3.8,29.0,502.0,521.24,388.36
2016,8,22,15,15,474.0,248.0,3.75,28.5,591.5,752.87,563.83
2016,8,22,15,30,794.0,115.0,3.7,28.0,681.0,944.38,698.75
2016,8,22,15,45,771.5,114.5,3.65,28.0,634.0,935.44,692.85
2016,8,22,16,0,749.0,114.0,3.6,28.0,587.0,922.6,686.02
2016,8,22,16,15,726.0,110.0,3.4,28.0,536.5,908.25,677.41
2016,8,22,16,30,703.0,106.0,3.2,28.0,486.0,884.26,662.33
2016,8,22,16,45,668.5,102.0,3.05,28.0,432.0,845.51,637.48
2016,8,22,17,0,634.0,98.0,2.9,28.0,378.0,804.06,610.55
2016,8,22,17,15,590.5,91.5,2.7,27.5,323.5,748.12,573.72
2016,8,22,17,30,547.0,85.0,2.5,27.0,269.0,690.48,534.52
2016,8,22,17,45,480.5,76.5,2.4,26.5,216.0,607.05,475.17
2016,8,22,18,0,414.0,68.0,2.3,26.0,163.0,518.1,408.64
2016,8,22,18,15,318.0,54.5,2.3,25.5,115.5,406.73,321.38
2016,8,22,18,30,222.0,41.0,2.3,25.0,68.0,301.43,232.64
2016,8,22,18,45,111.0,20.5,2.35,25.0,34.0,157.84,66.85
2016,8,22,19,0,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,8,22,19,15,0.0,0.0,2.55,24.5,0.0,0.0,0.0
2016,8,22,19,30,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,8,22,19,45,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,8,22,20,0,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,8,22,20,15,0.0,0.0,3.15,24.0,0.0,0.0,0.0
2016,8,22,20,30,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,8,22,20,45,0.0,0.0,3.25,24.0,0.0,0.0,0.0
2016,8,22,21,0,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,8,22,21,15,0.0,0.0,3.25,23.5,0.0,0.0,0.0
2016,8,22,21,30,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2016,8,22,21,45,0.0,0.0,3.15,23.0,0.0,0.0,0.0
2016,8,22,22,0,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,8,22,22,15,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,8,22,22,30,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,8,22,22,45,0.0,0.0,2.85,23.0,0.0,0.0,0.0
2016,8,22,23,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,8,22,23,15,0.0,0.0,2.75,23.0,0.0,0.0,0.0
2016,8,22,23,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,8,22,23,45,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,8,23,0,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,8,23,0,15,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,8,23,0,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,23,0,45,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,23,1,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,23,1,15,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,8,23,1,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,8,23,1,45,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,8,23,2,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,8,23,2,15,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,8,23,2,30,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,8,23,2,45,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,8,23,3,0,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,8,23,3,15,0.0,0.0,3.15,23.0,0.0,0.0,0.0
2016,8,23,3,30,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2016,8,23,3,45,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,8,23,4,0,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2016,8,23,4,15,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2016,8,23,4,30,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2016,8,23,4,45,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2016,8,23,5,0,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2016,8,23,5,15,0.0,0.0,3.35,23.0,0.0,0.0,0.0
2016,8,23,5,30,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,8,23,5,45,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,8,23,6,0,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,8,23,6,15,53.5,15.0,3.4,23.0,19.5,11.8,0.0
2016,8,23,6,30,107.0,30.0,3.5,23.0,39.0,22.39,10.45
2016,8,23,6,45,212.0,47.5,3.6,23.5,82.0,35.42,24.09
2016,8,23,7,0,317.0,65.0,3.7,24.0,125.0,48.34,35.7
2016,8,23,7,15,392.0,76.5,3.9,24.0,176.5,56.84,43.34
2016,8,23,7,30,467.0,88.0,4.1,24.0,228.0,65.29,50.69
2016,8,23,7,45,267.0,124.5,4.3,24.5,208.5,87.3,69.27
2016,8,23,8,0,67.0,161.0,4.5,25.0,189.0,110.9,88.83
2016,8,23,8,15,367.5,136.0,4.6,25.0,319.0,92.25,72.8
2016,8,23,8,30,668.0,111.0,4.7,25.0,449.0,81.81,63.76
2016,8,23,8,45,707.0,111.0,4.8,25.5,503.0,81.32,62.97
2016,8,23,9,0,746.0,111.0,4.9,26.0,557.0,87.83,68.03
2016,8,23,9,15,765.0,114.5,4.9,26.5,605.5,89.23,68.81
2016,8,23,9,30,784.0,118.0,4.9,27.0,654.0,90.52,69.52
2016,8,23,9,45,808.0,115.5,4.9,27.5,699.0,88.31,67.37
2016,8,23,10,0,832.0,113.0,4.9,28.0,744.0,96.43,73.69
2016,8,23,10,15,842.0,115.5,4.9,28.0,781.5,97.28,74.21
2016,8,23,10,30,852.0,118.0,4.9,28.0,819.0,147.37,83.56
2016,8,23,10,45,864.0,117.0,4.95,28.5,850.0,204.33,116.93
2016,8,23,11,0,876.0,116.0,5.0,29.0,881.0,262.42,160.89
2016,8,23,11,15,881.0,117.0,4.95,29.0,903.5,320.68,209.77
2016,8,23,11,30,886.0,118.0,4.9,29.0,926.0,378.89,259.85
2016,8,23,11,45,888.0,119.5,4.9,29.5,940.0,435.98,308.3
2016,8,23,12,0,890.0,121.0,4.9,30.0,954.0,492.32,355.01
2016,8,23,12,15,891.5,121.5,4.9,30.0,960.0,546.81,399.78
2016,8,23,12,30,893.0,122.0,4.9,30.0,966.0,600.08,442.43
2016,8,23,12,45,893.0,121.5,4.9,30.0,963.5,650.26,481.77
2016,8,23,13,0,893.0,121.0,4.9,30.0,961.0,698.54,518.78
2016,8,23,13,15,890.5,120.5,4.85,30.0,949.5,742.89,552.01
2016,8,23,13,30,888.0,120.0,4.8,30.0,938.0,784.61,582.61
2016,8,23,13,45,883.5,119.0,4.75,30.0,918.5,821.49,607.88
2016,8,23,14,0,879.0,118.0,4.7,30.0,899.0,855.16,630.9
2016,8,23,14,15,872.5,117.0,4.65,30.0,871.5,883.77,650.46
2016,8,23,14,30,866.0,116.0,4.6,30.0,844.0,908.83,667.79
2016,8,23,14,45,846.5,120.0,4.55,30.0,807.0,923.13,678.08
2016,8,23,15,0,827.0,124.0,4.5,30.0,770.0,947.05,695.0
2016,8,23,15,15,814.5,121.0,4.4,30.0,729.0,953.29,699.97
2016,8,23,15,30,802.0,118.0,4.3,30.0,688.0,955.53,702.57
2016,8,23,15,45,781.5,116.5,4.25,30.0,640.5,947.54,698.82
2016,8,23,16,0,761.0,115.0,4.2,30.0,593.0,935.63,692.68
2016,8,23,16,15,738.0,111.0,3.95,29.5,542.0,914.54,680.82
2016,8,23,16,30,715.0,107.0,3.7,29.0,491.0,897.48,671.75
2016,8,23,16,45,682.5,102.0,3.5,29.0,436.5,859.37,647.12
2016,8,23,17,0,650.0,97.0,3.3,29.0,382.0,818.49,620.42
2016,8,23,17,15,606.0,90.5,3.05,28.0,327.0,761.84,584.15
2016,8,23,17,30,562.0,84.0,2.8,27.0,272.0,703.46,545.32
2016,8,23,17,45,498.0,75.0,2.55,26.5,218.0,621.55,486.32
2016,8,23,18,0,434.0,66.0,2.3,26.0,164.0,539.61,424.4
2016,8,23,18,15,334.5,53.5,2.3,25.5,116.0,420.33,331.22
2016,8,23,18,30,235.0,41.0,2.3,25.0,68.0,313.69,240.87
2016,8,23,18,45,117.5,20.5,2.35,25.0,34.0,162.05,50.39
2016,8,23,19,0,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,8,23,19,15,0.0,0.0,2.55,24.5,0.0,0.0,0.0
2016,8,23,19,30,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,8,23,19,45,0.0,0.0,2.85,24.0,0.0,0.0,0.0
2016,8,23,20,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,8,23,20,15,0.0,0.0,3.0,23.5,0.0,0.0,0.0
2016,8,23,20,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,8,23,20,45,0.0,0.0,3.05,23.0,0.0,0.0,0.0
2016,8,23,21,0,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,8,23,21,15,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,8,23,21,30,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,8,23,21,45,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,8,23,22,0,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,8,23,22,15,0.0,0.0,3.05,22.5,0.0,0.0,0.0
2016,8,23,22,30,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2016,8,23,22,45,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2016,8,23,23,0,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2016,8,23,23,15,0.0,0.0,2.9,21.5,0.0,0.0,0.0
2016,8,23,23,30,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2016,8,23,23,45,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,8,24,0,0,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2016,8,24,0,15,0.0,0.0,2.55,21.0,0.0,0.0,0.0
2016,8,24,0,30,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,8,24,0,45,0.0,0.0,2.45,21.0,0.0,0.0,0.0
2016,8,24,1,0,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,8,24,1,15,0.0,0.0,2.35,21.0,0.0,0.0,0.0
2016,8,24,1,30,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,8,24,1,45,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,8,24,2,0,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,8,24,2,15,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,8,24,2,30,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,8,24,2,45,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,8,24,3,0,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,8,24,3,15,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,8,24,3,30,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,8,24,3,45,0.0,0.0,2.05,21.0,0.0,0.0,0.0
2016,8,24,4,0,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,8,24,4,15,0.0,0.0,1.95,21.0,0.0,0.0,0.0
2016,8,24,4,30,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,8,24,4,45,0.0,0.0,1.85,21.0,0.0,0.0,0.0
2016,8,24,5,0,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,8,24,5,15,0.0,0.0,1.85,21.0,0.0,0.0,0.0
2016,8,24,5,30,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,8,24,5,45,0.0,0.0,1.95,21.5,0.0,0.0,0.0
2016,8,24,6,0,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,8,24,6,15,107.5,13.0,2.3,22.5,21.5,10.23,0.0
2016,8,24,6,30,215.0,26.0,2.6,23.0,43.0,21.28,9.33
2016,8,24,6,45,340.5,37.5,2.95,23.5,89.5,30.6,20.03
2016,8,24,7,0,466.0,49.0,3.3,24.0,136.0,40.03,28.61
2016,8,24,7,15,536.5,56.5,3.45,24.0,190.0,45.92,33.98
2016,8,24,7,30,607.0,64.0,3.6,24.0,244.0,51.86,39.17
2016,8,24,7,45,662.5,67.0,3.75,24.5,301.5,54.4,41.2
2016,8,24,8,0,718.0,70.0,3.9,25.0,359.0,61.68,47.18
2016,8,24,8,15,748.5,74.0,3.9,25.0,414.5,64.83,49.66
2016,8,24,8,30,779.0,78.0,3.9,25.0,470.0,67.92,52.07
2016,8,24,8,45,513.5,169.5,3.9,25.5,440.0,112.71,89.14
2016,8,24,9,0,248.0,261.0,3.9,26.0,410.0,160.43,127.8
2016,8,24,9,15,555.5,173.5,3.9,26.5,542.5,111.92,87.41
2016,8,24,9,30,863.0,86.0,3.9,27.0,675.0,83.06,63.34
2016,8,24,9,45,875.5,87.5,3.95,27.5,718.5,84.23,64.01
2016,8,24,10,0,888.0,89.0,4.0,28.0,762.0,85.27,64.57
2016,8,24,10,15,896.5,91.0,3.95,28.0,799.0,86.31,65.27
2016,8,24,10,30,905.0,93.0,3.9,28.0,836.0,138.15,74.95
2016,8,24,10,45,911.0,94.0,3.9,28.5,865.5,198.21,110.21
2016,8,24,11,0,917.0,95.0,3.9,29.0,895.0,258.71,156.11
2016,8,24,11,15,921.0,96.0,3.9,29.0,916.5,318.89,206.53
2016,8,24,11,30,925.0,97.0,3.9,29.0,938.0,378.84,258.02
2016,8,24,11,45,919.0,103.0,3.9,29.5,950.0,437.65,307.86
2016,8,24,12,0,913.0,109.0,3.9,30.0,962.0,494.85,355.1
2016,8,24,12,15,913.5,109.5,3.9,30.0,967.0,549.87,400.0
2016,8,24,12,30,914.0,110.0,3.9,30.0,972.0,603.48,442.58
2016,8,24,12,45,911.0,110.5,3.9,30.0,968.0,653.3,481.31
2016,8,24,13,0,908.0,111.0,3.9,30.0,964.0,700.9,517.46
2016,8,24,13,15,572.5,286.0,3.85,30.0,821.0,662.32,487.42
2016,8,24,13,30,237.0,461.0,3.8,30.0,678.0,569.38,417.5
2016,8,24,13,45,562.0,286.5,3.8,30.0,788.0,724.7,533.92
2016,8,24,14,0,887.0,112.0,3.8,30.0,898.0,856.42,628.49
2016,8,24,14,15,880.5,111.0,3.75,30.0,870.5,885.07,647.25
2016,8,24,14,30,874.0,110.0,3.7,30.0,843.0,910.15,664.35
2016,8,24,14,45,851.0,115.5,3.65,30.0,804.5,922.76,673.31
2016,8,24,15,0,828.0,121.0,3.6,30.0,766.0,944.61,688.61
2016,8,24,15,15,815.5,118.5,3.55,29.5,725.0,951.31,695.4
2016,8,24,15,30,803.0,116.0,3.5,29.0,684.0,954.04,699.89
2016,8,24,15,45,460.5,200.0,3.45,29.0,521.0,714.52,536.53
2016,8,24,16,0,118.0,284.0,3.4,29.0,358.0,424.0,321.36
2016,8,24,16,15,419.5,193.5,3.2,28.5,422.5,682.73,520.36
2016,8,24,16,30,721.0,103.0,3.0,28.0,487.0,898.02,672.55
2016,8,24,16,45,688.5,98.0,2.85,28.0,433.0,859.82,646.2
2016,8,24,17,0,656.0,93.0,2.7,28.0,379.0,818.87,619.74
2016,8,24,17,15,613.0,86.5,2.45,27.5,323.5,763.16,582.92
2016,8,24,17,30,570.0,80.0,2.2,27.0,268.0,705.76,543.73
2016,8,24,17,45,501.5,72.0,2.0,26.5,214.0,620.81,483.06
2016,8,24,18,0,433.0,64.0,1.8,26.0,160.0,535.97,419.45
2016,8,24,18,15,336.0,51.0,1.75,25.5,112.5,417.72,327.39
2016,8,24,18,30,239.0,38.0,1.7,25.0,65.0,312.34,237.79
2016,8,24,18,45,119.5,19.0,1.7,25.0,32.5,159.02,24.41
2016,8,24,19,0,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2016,8,24,19,15,0.0,0.0,1.75,25.0,0.0,0.0,0.0
2016,8,24,19,30,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,8,24,19,45,0.0,0.0,1.85,25.0,0.0,0.0,0.0
2016,8,24,20,0,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,8,24,20,15,0.0,0.0,2.0,24.5,0.0,0.0,0.0
2016,8,24,20,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,8,24,20,45,0.0,0.0,2.25,24.0,0.0,0.0,0.0
2016,8,24,21,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,8,24,21,15,0.0,0.0,2.45,24.0,0.0,0.0,0.0
2016,8,24,21,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,8,24,21,45,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,8,24,22,0,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,8,24,22,15,0.0,0.0,2.65,23.5,0.0,0.0,0.0
2016,8,24,22,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,8,24,22,45,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,8,24,23,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,8,24,23,15,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,8,24,23,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,24,23,45,0.0,0.0,2.45,23.0,0.0,0.0,0.0
2016,8,25,0,0,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,8,25,0,15,0.0,0.0,2.3,22.5,0.0,0.0,0.0
2016,8,25,0,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,8,25,0,45,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,8,25,1,0,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,8,25,1,15,0.0,0.0,1.95,22.0,0.0,0.0,0.0
2016,8,25,1,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,8,25,1,45,0.0,0.0,1.85,22.0,0.0,0.0,0.0
2016,8,25,2,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,8,25,2,15,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,8,25,2,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,25,2,45,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,25,3,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,25,3,15,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2016,8,25,3,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,25,3,45,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,8,25,4,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,25,4,15,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,8,25,4,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,25,4,45,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,25,5,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,25,5,15,0.0,0.0,1.35,22.0,0.0,0.0,0.0
2016,8,25,5,30,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,8,25,5,45,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,8,25,6,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,8,25,6,15,100.0,13.0,1.45,22.0,20.5,10.23,0.0
2016,8,25,6,30,200.0,26.0,1.6,22.0,41.0,19.85,8.03
2016,8,25,6,45,308.5,40.0,1.8,22.5,86.0,32.53,21.73
2016,8,25,7,0,417.0,54.0,2.0,23.0,131.0,43.69,31.87
2016,8,25,7,15,489.5,63.0,2.05,23.0,184.5,50.48,38.06
2016,8,25,7,30,562.0,72.0,2.1,23.0,238.0,57.27,44.0
2016,8,25,7,45,611.5,78.5,2.15,23.5,294.0,61.87,47.79
2016,8,25,8,0,661.0,85.0,2.2,24.0,350.0,66.44,51.44
2016,8,25,8,15,694.0,90.0,2.2,24.0,405.0,69.63,53.94
2016,8,25,8,30,727.0,95.0,2.2,24.0,460.0,72.75,56.36
2016,8,25,8,45,755.0,97.5,2.2,24.5,513.0,80.19,62.25
2016,8,25,9,0,783.0,100.0,2.2,25.0,566.0,81.57,63.03
2016,8,25,9,15,800.0,103.0,2.15,25.5,614.0,82.94,63.82
2016,8,25,9,30,817.0,106.0,2.1,26.0,662.0,84.22,64.54
2016,8,25,9,45,835.0,106.0,2.05,26.5,706.0,93.41,71.76
2016,8,25,10,0,853.0,106.0,2.0,27.0,750.0,93.48,71.47
2016,8,25,10,15,862.5,107.5,1.95,27.0,786.5,93.96,71.7
2016,8,25,10,30,872.0,109.0,1.9,27.0,823.0,143.47,80.35
2016,8,25,10,45,881.0,109.0,1.9,27.5,853.0,201.73,114.14
2016,8,25,11,0,890.0,109.0,1.9,28.0,883.0,260.77,158.42
2016,8,25,11,15,894.0,110.0,1.85,28.0,905.0,319.61,207.14
2016,8,25,11,30,898.0,111.0,1.8,28.0,927.0,378.26,256.75
2016,8,25,11,45,902.0,110.5,1.75,28.5,941.0,435.57,304.25
2016,8,25,12,0,906.0,110.0,1.7,29.0,955.0,492.23,349.85
2016,8,25,12,15,906.5,110.0,1.65,29.0,960.0,546.58,392.99
2016,8,25,12,30,907.0,110.0,1.6,29.0,965.0,599.49,433.64
2016,8,25,12,45,906.5,109.5,1.6,29.0,961.5,649.76,471.44
2016,8,25,13,0,906.0,109.0,1.6,29.0,958.0,698.0,506.77
2016,8,25,13,15,903.5,108.5,1.6,29.0,946.0,742.55,538.73
2016,8,25,13,30,901.0,108.0,1.6,29.0,934.0,784.41,567.76
2016,8,25,13,45,896.0,107.0,1.65,29.0,914.0,820.96,592.15
2016,8,25,14,0,891.0,106.0,1.7,29.0,894.0,854.22,614.44
2016,8,25,14,15,884.5,105.0,1.7,29.0,866.0,882.77,633.22
2016,8,25,14,30,878.0,104.0,1.7,29.0,838.0,907.73,649.78
2016,8,25,14,45,508.5,239.5,1.75,29.0,661.0,740.58,539.13
2016,8,25,15,0,139.0,375.0,1.8,29.0,484.0,501.75,368.85
2016,8,25,15,15,211.5,346.0,1.8,29.0,500.5,553.86,410.22
2016,8,25,15,30,284.0,317.0,1.8,29.0,517.0,630.24,465.83
2016,8,25,15,45,157.0,278.5,1.85,29.0,388.5,447.67,335.98
2016,8,25,16,0,30.0,240.0,1.9,29.0,260.0,260.32,196.27
2016,8,25,16,15,67.5,235.0,1.8,28.5,273.0,300.0,229.31
2016,8,25,16,30,105.0,230.0,1.7,28.0,286.0,341.1,262.57
2016,8,25,16,45,379.5,160.5,1.65,28.0,329.5,612.24,469.05
2016,8,25,17,0,654.0,91.0,1.6,28.0,373.0,813.78,609.94
2016,8,25,17,15,610.5,84.5,1.5,27.5,318.0,757.59,571.73
2016,8,25,17,30,567.0,78.0,1.4,27.0,263.0,699.78,533.65
2016,8,25,17,45,501.0,69.5,1.3,26.5,209.5,616.74,475.6
2016,8,25,18,0,435.0,61.0,1.2,26.0,156.0,533.97,414.55
2016,8,25,18,15,337.5,48.0,1.2,25.5,108.5,414.12,322.31
2016,8,25,18,30,240.0,35.0,1.2,25.0,61.0,308.14,232.18
2016,8,25,18,45,120.0,17.5,1.2,24.5,30.5,154.74,0.0
2016,8,25,19,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,8,25,19,15,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,8,25,19,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,8,25,19,45,0.0,0.0,1.25,24.0,0.0,0.0,0.0
2016,8,25,20,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,8,25,20,15,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,8,25,20,30,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,8,25,20,45,0.0,0.0,1.35,24.0,0.0,0.0,0.0
2016,8,25,21,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,8,25,21,15,0.0,0.0,1.45,24.0,0.0,0.0,0.0
2016,8,25,21,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,8,25,21,45,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,8,25,22,0,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,8,25,22,15,0.0,0.0,1.7,23.5,0.0,0.0,0.0
2016,8,25,22,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,8,25,22,45,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,8,25,23,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,25,23,15,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,25,23,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,25,23,45,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,26,0,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,26,0,15,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,8,26,0,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,8,26,0,45,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,8,26,1,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,26,1,15,0.0,0.0,1.5,22.5,0.0,0.0,0.0
2016,8,26,1,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,26,1,45,0.0,0.0,1.35,22.0,0.0,0.0,0.0
2016,8,26,2,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,8,26,2,15,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,26,2,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,26,2,45,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,8,26,3,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,26,3,15,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,8,26,3,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,8,26,3,45,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2016,8,26,4,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,26,4,15,0.0,0.0,0.75,22.0,0.0,0.0,0.0
2016,8,26,4,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,26,4,45,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,26,5,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,26,5,15,0.0,0.0,0.65,22.0,0.0,0.0,0.0
2016,8,26,5,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,26,5,45,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,26,6,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,26,6,15,59.5,13.5,0.6,22.5,17.5,10.62,0.0
2016,8,26,6,30,119.0,27.0,0.6,23.0,35.0,20.31,7.9
2016,8,26,6,45,227.0,43.0,0.6,23.5,78.0,32.32,21.45
2016,8,26,7,0,335.0,59.0,0.6,24.0,121.0,44.34,32.29
2016,8,26,7,15,408.5,70.5,0.6,24.0,172.5,52.95,40.01
2016,8,26,7,30,482.0,82.0,0.6,24.0,224.0,63.89,49.47
2016,8,26,7,45,536.5,89.5,0.65,24.5,278.5,68.82,53.48
2016,8,26,8,0,591.0,97.0,0.7,25.0,333.0,73.71,57.33
2016,8,26,8,15,626.5,103.5,0.6,25.0,387.0,77.5,60.27
2016,8,26,8,30,662.0,110.0,0.5,25.0,441.0,81.17,63.08
2016,8,26,8,45,693.5,112.5,0.45,25.5,493.5,82.09,63.44
2016,8,26,9,0,725.0,115.0,0.4,26.0,546.0,83.04,63.85
2016,8,26,9,15,744.5,119.0,0.35,26.0,594.0,91.73,70.74
2016,8,26,9,30,764.0,123.0,0.3,26.0,642.0,93.22,71.69
2016,8,26,9,45,571.0,223.0,0.3,26.5,625.0,136.08,105.87
2016,8,26,10,0,378.0,323.0,0.3,27.0,608.0,188.19,146.27
2016,8,26,10,15,335.5,353.5,0.4,27.0,616.0,198.42,153.81
2016,8,26,10,30,293.0,384.0,0.5,27.0,624.0,233.87,164.43
2016,8,26,10,45,337.0,383.0,0.65,27.5,668.5,268.37,184.16
2016,8,26,11,0,381.0,382.0,0.8,28.0,713.0,308.09,211.06
2016,8,26,11,15,369.0,399.0,0.9,28.0,726.5,347.55,241.98
2016,8,26,11,30,357.0,416.0,1.0,28.0,740.0,386.31,272.71
2016,8,26,11,45,606.0,277.0,1.15,28.0,836.5,421.26,297.03
2016,8,26,12,0,855.0,138.0,1.3,28.0,933.0,486.93,346.44
2016,8,26,12,15,671.0,269.5,1.4,28.0,896.0,539.19,387.88
2016,8,26,12,30,487.0,401.0,1.5,28.0,859.0,576.74,415.96
2016,8,26,12,45,670.0,270.5,1.65,28.5,898.0,632.78,458.34
2016,8,26,13,0,853.0,140.0,1.8,29.0,937.0,686.07,499.62
2016,8,26,13,15,850.5,139.0,1.85,29.0,925.5,728.77,530.79
2016,8,26,13,30,848.0,138.0,1.9,29.0,914.0,768.92,559.73
2016,8,26,13,45,843.0,137.5,2.0,29.0,894.5,804.73,584.83
2016,8,26,14,0,838.0,137.0,2.1,29.0,875.0,837.45,607.43
2016,8,26,14,15,831.0,135.0,2.15,28.5,847.5,863.87,626.82
2016,8,26,14,30,824.0,133.0,2.2,28.0,820.0,899.81,652.64
2016,8,26,14,45,817.5,129.0,2.25,28.0,786.0,917.99,665.66
2016,8,26,15,0,811.0,125.0,2.3,28.0,752.0,932.37,676.54
2016,8,26,15,15,573.0,214.0,2.3,28.0,645.5,822.8,604.52
2016,8,26,15,30,335.0,303.0,2.3,28.0,539.0,665.66,494.39
2016,8,26,15,45,313.0,284.5,2.35,28.0,493.0,635.62,476.16
2016,8,26,16,0,291.0,266.0,2.4,28.0,447.0,603.12,455.03
2016,8,26,16,15,258.5,245.5,2.35,27.5,396.0,555.46,423.02
2016,8,26,16,30,226.0,225.0,2.3,27.0,345.0,481.63,371.69
2016,8,26,16,45,232.0,198.0,2.25,27.0,309.0,485.46,376.43
2016,8,26,17,0,238.0,171.0,2.2,27.0,273.0,462.77,361.53
2016,8,26,17,15,223.0,148.0,2.05,26.5,232.5,422.65,333.06
2016,8,26,17,30,208.0,125.0,1.9,26.0,192.0,381.3,302.84
2016,8,26,17,45,183.0,102.0,1.75,25.5,152.5,329.35,262.94
2016,8,26,18,0,158.0,79.0,1.6,25.0,113.0,276.8,220.9
2016,8,26,18,15,117.0,57.0,1.6,24.5,78.0,211.1,166.26
2016,8,26,18,30,76.0,35.0,1.6,24.0,43.0,145.13,107.58
2016,8,26,18,45,38.0,17.5,1.6,24.0,21.5,60.84,0.0
2016,8,26,19,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,8,26,19,15,0.0,0.0,1.65,23.5,0.0,0.0,0.0
2016,8,26,19,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,8,26,19,45,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,8,26,20,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,26,20,15,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,26,20,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,26,20,45,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,26,21,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,26,21,15,0.0,0.0,1.75,22.5,0.0,0.0,0.0
2016,8,26,21,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,26,21,45,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2016,8,26,22,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,26,22,15,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,26,22,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,26,22,45,0.0,0.0,1.35,22.0,0.0,0.0,0.0
2016,8,26,23,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,8,26,23,15,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,26,23,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,26,23,45,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,8,27,0,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,27,0,15,0.0,0.0,0.95,21.5,0.0,0.0,0.0
2016,8,27,0,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,8,27,0,45,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,8,27,1,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,8,27,1,15,0.0,0.0,0.75,21.0,0.0,0.0,0.0
2016,8,27,1,30,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,8,27,1,45,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,8,27,2,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,8,27,2,15,0.0,0.0,0.65,21.0,0.0,0.0,0.0
2016,8,27,2,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,8,27,2,45,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,8,27,3,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,8,27,3,15,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,8,27,3,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,8,27,3,45,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,8,27,4,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,8,27,4,15,0.0,0.0,0.55,21.0,0.0,0.0,0.0
2016,8,27,4,30,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,8,27,4,45,0.0,0.0,0.45,21.0,0.0,0.0,0.0
2016,8,27,5,0,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,8,27,5,15,0.0,0.0,0.35,21.0,0.0,0.0,0.0
2016,8,27,5,30,0.0,0.0,0.3,21.0,0.0,0.0,0.0
2016,8,27,5,45,0.0,0.0,0.3,21.5,0.0,0.0,0.0
2016,8,27,6,0,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,8,27,6,15,67.5,12.5,0.35,22.0,17.5,9.83,0.0
2016,8,27,6,30,135.0,25.0,0.4,22.0,35.0,18.91,6.57
2016,8,27,6,45,239.0,41.5,0.5,22.5,77.5,31.32,20.69
2016,8,27,7,0,343.0,58.0,0.6,23.0,120.0,43.71,31.88
2016,8,27,7,15,415.5,69.0,0.6,23.5,171.5,52.0,39.28
2016,8,27,7,30,488.0,80.0,0.6,24.0,223.0,62.49,48.27
2016,8,27,7,45,538.0,88.5,0.65,24.5,277.0,68.15,52.92
2016,8,27,8,0,588.0,97.0,0.7,25.0,331.0,73.71,57.33
2016,8,27,8,15,623.5,103.5,0.6,25.0,384.5,77.49,60.27
2016,8,27,8,30,659.0,110.0,0.5,25.0,438.0,81.16,63.07
2016,8,27,8,45,688.0,113.5,0.4,25.5,490.0,82.64,63.9
2016,8,27,9,0,717.0,117.0,0.3,26.0,542.0,84.11,64.7
2016,8,27,9,15,736.5,121.0,0.35,26.0,590.0,92.87,71.68
2016,8,27,9,30,756.0,125.0,0.4,26.0,638.0,94.31,72.62
2016,8,27,9,45,769.5,129.0,0.5,26.5,680.0,95.44,73.21
2016,8,27,10,0,783.0,133.0,0.6,27.0,722.0,96.43,73.7
2016,8,27,10,15,794.0,135.5,0.7,27.0,758.5,96.37,73.52
2016,8,27,10,30,805.0,138.0,0.8,27.0,795.0,143.16,82.14
2016,8,27,10,45,811.0,141.0,0.95,27.5,824.0,200.39,115.56
2016,8,27,11,0,817.0,144.0,1.1,28.0,853.0,258.34,158.73
2016,8,27,11,15,518.5,299.5,1.15,28.0,753.5,323.82,221.12
2016,8,27,11,30,220.0,455.0,1.2,28.0,654.0,372.67,267.03
2016,8,27,11,45,132.5,433.0,1.3,28.0,553.5,349.0,253.31
2016,8,27,12,0,45.0,411.0,1.4,28.0,453.0,317.24,232.47
2016,8,27,12,15,81.5,442.5,1.45,28.0,519.0,366.97,268.63
2016,8,27,12,30,118.0,474.0,1.5,28.0,585.0,421.9,308.05
2016,8,27,12,45,87.0,452.0,1.6,28.5,534.0,401.77,293.58
2016,8,27,13,0,56.0,430.0,1.7,29.0,483.0,376.4,275.4
2016,8,27,13,15,446.0,286.5,1.75,29.0,694.5,573.46,421.38
2016,8,27,13,30,836.0,143.0,1.8,29.0,906.0,763.8,556.86
2016,8,27,13,45,547.0,287.0,1.85,29.0,782.0,713.46,517.74
2016,8,27,14,0,258.0,431.0,1.9,29.0,658.0,616.39,447.37
2016,8,27,14,15,532.0,285.5,1.9,28.5,734.0,758.44,552.79
2016,8,27,14,30,806.0,140.0,1.9,28.0,810.0,890.5,644.89
2016,8,27,14,45,792.5,139.5,1.95,28.0,774.5,905.44,654.8
2016,8,27,15,0,779.0,139.0,2.0,28.0,739.0,916.43,663.53
2016,8,27,15,15,393.0,168.5,2.0,28.0,471.5,588.37,441.35
2016,8,27,15,30,7.0,198.0,2.0,28.0,204.0,168.64,125.6
2016,8,27,15,45,357.5,163.0,2.0,28.0,383.5,568.78,434.67
2016,8,27,16,0,708.0,128.0,2.0,28.0,563.0,903.42,665.33
2016,8,27,16,15,683.0,123.0,1.9,27.5,512.5,879.39,648.54
2016,8,27,16,30,658.0,118.0,1.8,27.0,462.0,852.01,633.09
2016,8,27,16,45,625.5,111.0,1.75,27.0,409.0,811.52,607.91
2016,8,27,17,0,593.0,104.0,1.7,27.0,356.0,768.34,580.54
2016,8,27,17,15,547.0,96.0,1.55,26.5,302.0,708.25,540.87
2016,8,27,17,30,501.0,88.0,1.4,26.0,248.0,646.53,498.67
2016,8,27,17,45,437.0,76.5,1.3,26.0,196.0,555.61,432.67
2016,8,27,18,0,373.0,65.0,1.2,26.0,144.0,475.64,371.66
2016,8,27,18,15,279.0,50.0,1.2,25.5,98.5,365.85,285.44
2016,8,27,18,30,185.0,35.0,1.2,25.0,53.0,262.65,193.77
2016,8,27,18,45,92.5,17.5,1.2,25.0,26.5,90.73,0.0
2016,8,27,19,0,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,8,27,19,15,0.0,0.0,1.2,24.5,0.0,0.0,0.0
2016,8,27,19,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,8,27,19,45,0.0,0.0,1.25,24.0,0.0,0.0,0.0
2016,8,27,20,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,8,27,20,15,0.0,0.0,1.35,24.0,0.0,0.0,0.0
2016,8,27,20,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,8,27,20,45,0.0,0.0,1.45,24.0,0.0,0.0,0.0
2016,8,27,21,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,8,27,21,15,0.0,0.0,1.45,23.5,0.0,0.0,0.0
2016,8,27,21,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,27,21,45,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,27,22,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,27,22,15,0.0,0.0,1.35,23.0,0.0,0.0,0.0
2016,8,27,22,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,8,27,22,45,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,8,27,23,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,8,27,23,15,0.0,0.0,1.2,22.5,0.0,0.0,0.0
2016,8,27,23,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,27,23,45,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,8,28,0,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,28,0,15,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,8,28,0,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,28,0,45,0.0,0.0,0.75,22.0,0.0,0.0,0.0
2016,8,28,1,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,28,1,15,0.0,0.0,0.65,22.0,0.0,0.0,0.0
2016,8,28,1,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,28,1,45,0.0,0.0,0.55,22.0,0.0,0.0,0.0
2016,8,28,2,0,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,8,28,2,15,0.0,0.0,0.45,21.5,0.0,0.0,0.0
2016,8,28,2,30,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,8,28,2,45,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,8,28,3,0,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,8,28,3,15,0.0,0.0,0.45,21.0,0.0,0.0,0.0
2016,8,28,3,30,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,8,28,3,45,0.0,0.0,0.55,21.0,0.0,0.0,0.0
2016,8,28,4,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,8,28,4,15,0.0,0.0,0.65,20.5,0.0,0.0,0.0
2016,8,28,4,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,8,28,4,45,0.0,0.0,0.75,20.0,0.0,0.0,0.0
2016,8,28,5,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,8,28,5,15,0.0,0.0,0.95,20.0,0.0,0.0,0.0
2016,8,28,5,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,8,28,5,45,0.0,0.0,1.3,20.5,0.0,0.0,0.0
2016,8,28,6,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,8,28,6,15,60.5,12.5,1.7,21.5,16.5,9.83,0.0
2016,8,28,6,30,121.0,25.0,1.9,22.0,33.0,18.86,5.99
2016,8,28,6,45,220.0,42.0,2.15,22.5,75.0,31.57,20.8
2016,8,28,7,0,319.0,59.0,2.4,23.0,117.0,44.21,32.25
2016,8,28,7,15,391.5,71.5,2.4,23.0,168.0,53.46,40.58
2016,8,28,7,30,464.0,84.0,2.4,23.0,219.0,62.62,48.6
2016,8,28,7,45,516.0,93.0,2.45,23.5,272.5,71.21,55.8
2016,8,28,8,0,568.0,102.0,2.5,24.0,326.0,76.99,60.43
2016,8,28,8,15,604.5,108.5,2.6,24.5,380.0,80.61,63.14
2016,8,28,8,30,641.0,115.0,2.7,25.0,434.0,84.14,65.72
2016,8,28,8,45,672.5,118.5,2.8,25.5,486.0,85.51,66.47
2016,8,28,9,0,704.0,122.0,2.9,26.0,538.0,86.88,67.23
2016,8,28,9,15,723.5,126.5,2.95,26.0,585.5,88.5,68.33
2016,8,28,9,30,743.0,131.0,3.0,26.0,633.0,97.78,75.77
2016,8,28,9,45,764.0,131.0,3.1,26.5,677.0,96.56,74.4
2016,8,28,10,0,785.0,131.0,3.2,27.0,721.0,95.43,73.14
2016,8,28,10,15,796.0,133.5,3.25,27.0,757.0,95.42,72.98
2016,8,28,10,30,807.0,136.0,3.3,27.0,793.0,141.84,81.64
2016,8,28,10,45,527.0,280.5,3.35,27.5,716.0,232.75,152.56
2016,8,28,11,0,247.0,425.0,3.4,28.0,639.0,301.76,214.86
2016,8,28,11,15,544.5,281.0,3.4,28.0,768.0,320.4,220.18
2016,8,28,11,30,842.0,137.0,3.4,28.0,897.0,374.4,257.27
2016,8,28,11,45,496.0,305.0,3.45,28.0,754.5,400.25,288.28
2016,8,28,12,0,150.0,473.0,3.5,28.0,612.0,399.84,294.03
2016,8,28,12,15,197.0,472.0,3.5,28.0,655.5,442.98,326.09
2016,8,28,12,30,244.0,471.0,3.5,28.0,699.0,490.92,361.59
2016,8,28,12,45,228.5,472.0,3.55,28.0,685.0,506.32,373.54
2016,8,28,13,0,213.0,473.0,3.6,28.0,671.0,519.63,383.86
2016,8,28,13,15,522.5,308.5,3.6,28.0,786.0,645.81,479.4
2016,8,28,13,30,832.0,144.0,3.6,28.0,901.0,761.56,566.87
2016,8,28,13,45,829.0,141.5,3.6,28.0,881.5,796.82,591.55
2016,8,28,14,0,826.0,139.0,3.6,28.0,862.0,829.03,613.87
2016,8,28,14,15,818.5,137.0,3.6,28.0,834.5,867.19,640.2
2016,8,28,14,30,811.0,135.0,3.6,28.0,807.0,889.84,656.08
2016,8,28,14,45,475.0,253.0,3.65,28.0,642.5,722.97,539.38
2016,8,28,15,0,139.0,371.0,3.7,28.0,478.0,498.65,373.62
2016,8,28,15,15,436.5,255.5,3.7,28.0,564.0,724.12,544.61
2016,8,28,15,30,734.0,140.0,3.7,28.0,650.0,918.58,682.5
2016,8,28,15,45,718.5,134.0,3.7,28.0,604.0,910.16,677.24
2016,8,28,16,0,703.0,128.0,3.7,28.0,558.0,898.02,671.11
2016,8,28,16,15,678.5,123.0,3.55,27.5,507.5,874.44,657.79
2016,8,28,16,30,654.0,118.0,3.4,27.0,457.0,847.52,642.19
2016,8,28,16,45,625.0,110.0,3.25,27.0,404.5,809.31,617.31
2016,8,28,17,0,596.0,102.0,3.1,27.0,352.0,768.38,590.19
2016,8,28,17,15,550.0,93.5,2.8,26.5,298.5,707.67,548.61
2016,8,28,17,30,504.0,85.0,2.5,26.0,245.0,645.42,504.55
2016,8,28,17,45,441.5,74.0,2.2,25.5,193.0,555.98,438.3
2016,8,28,18,0,379.0,63.0,1.9,25.0,141.0,478.1,377.64
2016,8,28,18,15,283.0,48.0,1.75,24.5,96.0,366.41,287.91
2016,8,28,18,30,187.0,33.0,1.6,24.0,51.0,261.52,191.5
2016,8,28,18,45,93.5,16.5,1.5,24.0,25.5,90.63,0.0
2016,8,28,19,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,8,28,19,15,0.0,0.0,1.4,23.5,0.0,0.0,0.0
2016,8,28,19,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,28,19,45,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,28,20,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,28,20,15,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,8,28,20,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,28,20,45,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,8,28,21,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,28,21,15,0.0,0.0,1.65,22.5,0.0,0.0,0.0
2016,8,28,21,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,28,21,45,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,8,28,22,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,8,28,22,15,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,8,28,22,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,8,28,22,45,0.0,0.0,1.85,22.0,0.0,0.0,0.0
2016,8,28,23,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,8,28,23,15,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,8,28,23,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,8,28,23,45,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,8,29,0,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,8,29,0,15,0.0,0.0,1.85,22.0,0.0,0.0,0.0
2016,8,29,0,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,8,29,0,45,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,8,29,1,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,8,29,1,15,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,8,29,1,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,8,29,1,45,0.0,0.0,1.85,22.0,0.0,0.0,0.0
2016,8,29,2,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,8,29,2,15,0.0,0.0,1.95,22.0,0.0,0.0,0.0
2016,8,29,2,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,8,29,2,45,0.0,0.0,2.05,22.0,0.0,0.0,0.0
2016,8,29,3,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,8,29,3,15,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2016,8,29,3,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,8,29,3,45,0.0,0.0,2.25,22.0,0.0,0.0,0.0
2016,8,29,4,0,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,8,29,4,15,0.0,0.0,2.3,21.5,0.0,0.0,0.0
2016,8,29,4,30,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,8,29,4,45,0.0,0.0,2.35,21.0,0.0,0.0,0.0
2016,8,29,5,0,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,8,29,5,15,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,8,29,5,30,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2016,8,29,5,45,0.0,0.0,2.75,21.5,0.0,0.0,0.0
2016,8,29,6,0,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2016,8,29,6,15,58.0,12.0,3.1,22.0,16.0,9.44,0.0
2016,8,29,6,30,116.0,24.0,3.3,22.0,32.0,18.12,4.95
2016,8,29,6,45,224.5,40.0,3.5,22.5,74.0,30.17,19.57
2016,8,29,7,0,333.0,56.0,3.7,23.0,116.0,42.24,30.53
2016,8,29,7,15,166.5,49.0,3.85,23.0,79.0,35.86,25.41
2016,8,29,7,30,0.0,42.0,4.0,23.0,42.0,32.08,22.23
2016,8,29,7,45,0.0,52.5,4.15,23.5,52.5,40.17,29.15
2016,8,29,8,0,0.0,63.0,4.3,24.0,63.0,48.29,35.95
2016,8,29,8,15,8.0,119.0,4.35,24.0,123.0,88.52,70.04
2016,8,29,8,30,16.0,175.0,4.4,24.0,183.0,125.53,100.84
2016,8,29,8,45,52.5,217.0,4.5,24.5,247.5,145.69,116.98
2016,8,29,9,0,89.0,259.0,4.6,25.0,312.0,169.6,135.99
2016,8,29,9,15,44.5,199.5,4.6,25.5,226.0,137.84,109.23
2016,8,29,9,30,0.0,140.0,4.6,26.0,140.0,105.21,81.92
2016,8,29,9,45,110.0,248.0,4.6,26.5,331.0,157.97,124.6
2016,8,29,10,0,220.0,356.0,4.6,27.0,522.0,211.64,167.08
2016,8,29,10,15,221.5,376.0,4.6,27.0,549.5,219.9,173.21
2016,8,29,10,30,223.0,396.0,4.6,27.0,577.0,247.88,179.93
2016,8,29,10,45,243.5,394.0,4.65,27.5,598.5,259.68,184.64
2016,8,29,11,0,264.0,392.0,4.7,28.0,620.0,288.57,205.05
2016,8,29,11,15,257.5,419.5,4.7,28.0,647.0,328.41,236.3
2016,8,29,11,30,251.0,447.0,4.7,28.0,674.0,368.85,268.15
2016,8,29,11,45,202.5,459.5,4.7,28.0,644.0,392.51,288.16
2016,8,29,12,0,154.0,472.0,4.7,28.0,614.0,401.17,296.3
2016,8,29,12,15,237.0,461.0,4.65,28.0,681.0,456.21,337.15
2016,8,29,12,30,320.0,450.0,4.6,28.0,748.0,518.53,383.49
2016,8,29,12,45,167.5,367.0,4.6,28.0,523.5,391.64,292.33
2016,8,29,13,0,15.0,284.0,4.6,28.0,299.0,230.3,171.52
2016,8,29,13,15,449.0,195.5,4.55,28.0,603.5,503.0,381.89
2016,8,29,13,30,883.0,107.0,4.5,28.0,908.0,769.67,577.33
2016,8,29,13,45,877.5,107.0,4.5,28.0,888.0,805.84,601.34
2016,8,29,14,0,872.0,107.0,4.5,28.0,868.0,838.8,624.42
2016,8,29,14,15,865.0,105.5,4.5,28.0,840.0,865.69,643.37
2016,8,29,14,30,858.0,104.0,4.5,28.0,812.0,888.97,659.99
2016,8,29,14,45,846.5,103.5,4.5,28.0,776.5,905.46,672.15
2016,8,29,15,0,835.0,103.0,4.5,28.0,741.0,918.12,681.92
2016,8,29,15,15,822.5,101.0,4.45,27.5,700.0,924.41,688.73
2016,8,29,15,30,810.0,99.0,4.4,27.0,659.0,926.88,693.19
2016,8,29,15,45,787.5,98.5,4.35,27.0,611.0,930.35,697.21
2016,8,29,16,0,765.0,98.0,4.3,27.0,563.0,917.31,690.14
2016,8,29,16,15,523.5,155.0,4.2,26.5,460.5,742.21,570.55
2016,8,29,16,30,282.0,212.0,4.1,26.0,358.0,547.2,426.64
2016,8,29,16,45,462.5,148.5,4.0,26.0,355.5,680.82,532.58
2016,8,29,17,0,643.0,85.0,3.9,26.0,353.0,792.68,614.55
2016,8,29,17,15,598.5,78.5,3.65,25.5,299.0,735.6,574.68
2016,8,29,17,30,554.0,72.0,3.4,25.0,245.0,677.1,533.36
2016,8,29,17,45,474.0,65.0,3.2,24.5,191.5,583.24,463.6
2016,8,29,18,0,394.0,58.0,3.0,24.0,138.0,490.08,390.83
2016,8,29,18,15,293.5,44.5,2.95,23.5,93.0,369.96,293.2
2016,8,29,18,30,193.0,31.0,2.9,23.0,48.0,263.79,191.4
2016,8,29,18,45,96.5,15.5,2.85,23.0,24.0,92.19,0.0
2016,8,29,19,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,8,29,19,15,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,8,29,19,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,8,29,19,45,0.0,0.0,2.85,23.0,0.0,0.0,0.0
2016,8,29,20,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,8,29,20,15,0.0,0.0,2.85,23.0,0.0,0.0,0.0
2016,8,29,20,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,8,29,20,45,0.0,0.0,2.75,23.0,0.0,0.0,0.0
2016,8,29,21,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,8,29,21,15,0.0,0.0,2.65,22.5,0.0,0.0,0.0
2016,8,29,21,30,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,8,29,21,45,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,8,29,22,0,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,8,29,22,15,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,8,29,22,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,8,29,22,45,0.0,0.0,2.35,22.0,0.0,0.0,0.0
2016,8,29,23,0,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,8,29,23,15,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,8,29,23,30,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,8,29,23,45,0.0,0.0,2.05,22.0,0.0,0.0,0.0
2016,8,30,0,0,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,8,30,0,15,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,8,30,0,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,8,30,0,45,0.0,0.0,2.05,22.0,0.0,0.0,0.0
2016,8,30,1,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,8,30,1,15,0.0,0.0,2.1,21.5,0.0,0.0,0.0
2016,8,30,1,30,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,8,30,1,45,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,8,30,2,0,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,8,30,2,15,0.0,0.0,2.05,21.0,0.0,0.0,0.0
2016,8,30,2,30,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,8,30,2,45,0.0,0.0,1.95,21.0,0.0,0.0,0.0
2016,8,30,3,0,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,8,30,3,15,0.0,0.0,1.85,21.0,0.0,0.0,0.0
2016,8,30,3,30,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,8,30,3,45,0.0,0.0,1.75,21.0,0.0,0.0,0.0
2016,8,30,4,0,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,8,30,4,15,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,8,30,4,30,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,8,30,4,45,0.0,0.0,1.75,21.0,0.0,0.0,0.0
2016,8,30,5,0,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,8,30,5,15,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,8,30,5,30,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,8,30,5,45,0.0,0.0,2.15,21.0,0.0,0.0,0.0
2016,8,30,6,0,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,8,30,6,15,74.0,11.5,2.5,21.5,16.0,9.05,0.0
2016,8,30,6,30,148.0,23.0,2.7,22.0,32.0,17.48,3.94
2016,8,30,6,45,257.5,37.5,2.95,22.5,74.5,28.56,18.19
2016,8,30,7,0,367.0,52.0,3.2,23.0,117.0,41.87,30.21
2016,8,30,7,15,183.5,61.0,3.25,23.0,93.5,45.44,33.66
2016,8,30,7,30,0.0,70.0,3.3,23.0,70.0,52.85,40.19
2016,8,30,7,45,40.5,114.0,3.4,23.5,130.0,81.6,64.72
2016,8,30,8,0,81.0,158.0,3.5,24.0,190.0,109.01,87.62
2016,8,30,8,15,110.5,185.5,3.55,24.5,236.0,123.07,98.9
2016,8,30,8,30,140.0,213.0,3.6,25.0,282.0,139.09,111.63
2016,8,30,8,45,145.5,236.5,3.65,25.5,315.5,152.1,121.69
2016,8,30,9,0,151.0,260.0,3.7,26.0,349.0,164.6,131.22
2016,8,30,9,15,255.5,270.5,3.75,26.0,436.0,164.49,130.69
2016,8,30,9,30,360.0,281.0,3.8,26.0,523.0,171.27,135.81
2016,8,30,9,45,283.5,319.0,3.85,26.5,517.5,185.61,146.72
2016,8,30,10,0,207.0,357.0,3.9,27.0,512.0,211.65,166.86
2016,8,30,10,15,245.0,370.0,3.9,27.0,562.0,218.21,171.67
2016,8,30,10,30,283.0,383.0,3.9,27.0,612.0,232.19,166.11
2016,8,30,10,45,271.5,401.5,3.95,27.5,628.0,267.42,189.07
2016,8,30,11,0,260.0,420.0,4.0,28.0,644.0,302.08,214.85
2016,8,30,11,15,275.5,428.0,4.0,28.0,671.0,337.98,242.23
2016,8,30,11,30,291.0,436.0,4.0,28.0,698.0,376.13,271.88
2016,8,30,11,45,246.5,452.5,4.0,28.0,677.0,397.99,290.76
2016,8,30,12,0,202.0,469.0,4.0,28.0,656.0,421.1,309.62
2016,8,30,12,15,133.5,454.5,4.0,28.0,578.5,399.54,295.41
2016,8,30,12,30,65.0,440.0,4.0,28.0,501.0,368.51,273.33
2016,8,30,12,45,104.0,456.0,4.05,28.0,553.0,415.63,308.53
2016,8,30,13,0,143.0,472.0,4.1,28.0,605.0,472.79,350.7
2016,8,30,13,15,198.0,461.0,4.05,28.0,642.0,521.36,386.86
2016,8,30,13,30,253.0,450.0,4.0,28.0,679.0,583.84,432.71
2016,8,30,13,45,200.0,443.0,4.0,28.0,622.0,546.4,405.92
2016,8,30,14,0,147.0,436.0,4.0,28.0,565.0,513.92,382.49
2016,8,30,14,15,227.0,410.0,3.9,28.0,600.5,574.65,428.75
2016,8,30,14,30,307.0,384.0,3.8,28.0,636.0,657.38,489.41
2016,8,30,14,45,426.5,323.0,3.75,28.0,656.5,745.16,554.23
2016,8,30,15,0,546.0,262.0,3.7,28.0,677.0,818.69,608.81
2016,8,30,15,15,432.0,281.5,3.6,28.0,598.5,745.87,556.87
2016,8,30,15,30,318.0,301.0,3.5,28.0,520.0,647.4,487.09
2016,8,30,15,45,337.5,273.0,3.45,28.0,490.5,647.82,490.29
2016,8,30,16,0,357.0,245.0,3.4,28.0,461.0,645.81,491.35
2016,8,30,16,15,368.0,218.0,3.15,27.5,423.5,633.78,485.49
2016,8,30,16,30,379.0,191.0,2.9,27.0,386.0,618.95,477.66
2016,8,30,16,45,383.0,166.5,2.7,27.0,344.0,622.39,481.4
2016,8,30,17,0,387.0,142.0,2.5,27.0,302.0,598.38,465.62
2016,8,30,17,15,354.0,125.0,2.2,26.5,254.0,544.67,427.24
2016,8,30,17,30,321.0,108.0,1.9,26.0,206.0,490.07,387.07
2016,8,30,17,45,273.0,89.5,1.65,25.5,161.0,396.83,316.27
2016,8,30,18,0,225.0,71.0,1.4,25.0,116.0,327.92,260.94
2016,8,30,18,15,156.0,51.0,1.3,24.5,77.0,239.01,187.16
2016,8,30,18,30,87.0,31.0,1.2,24.0,38.0,151.16,104.23
2016,8,30,18,45,43.5,15.5,1.15,24.0,19.0,48.18,0.0
2016,8,30,19,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,8,30,19,15,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,8,30,19,30,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,8,30,19,45,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,8,30,20,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,8,30,20,15,0.0,0.0,1.1,23.5,0.0,0.0,0.0
2016,8,30,20,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,30,20,45,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,30,21,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,30,21,15,0.0,0.0,1.1,23.0,0.0,0.0,0.0
