Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,8,30,21,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,30,21,45,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,30,22,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,30,22,15,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,30,22,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,30,22,45,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,30,23,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,30,23,15,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2016,8,30,23,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,30,23,45,0.0,0.0,1.25,23.0,0.0,0.0,0.0
2016,8,31,0,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,8,31,0,15,0.0,0.0,1.3,22.5,0.0,0.0,0.0
2016,8,31,0,30,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,8,31,0,45,0.0,0.0,1.35,22.0,0.0,0.0,0.0
2016,8,31,1,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,31,1,15,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,31,1,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,31,1,45,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,8,31,2,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,31,2,15,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,8,31,2,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,31,2,45,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2016,8,31,3,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,31,3,15,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,8,31,3,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,8,31,3,45,0.0,0.0,1.85,22.0,0.0,0.0,0.0
2016,8,31,4,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,8,31,4,15,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,8,31,4,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,8,31,4,45,0.0,0.0,1.95,22.0,0.0,0.0,0.0
2016,8,31,5,0,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,8,31,5,15,0.0,0.0,2.05,22.0,0.0,0.0,0.0
2016,8,31,5,30,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,8,31,5,45,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,8,31,6,0,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,8,31,6,15,30.5,11.0,2.4,22.0,13.0,8.65,0.0
2016,8,31,6,30,61.0,22.0,2.5,22.0,26.0,16.59,2.75
2016,8,31,6,45,153.0,43.0,2.7,22.5,66.5,31.92,20.94
2016,8,31,7,0,245.0,64.0,2.9,23.0,107.0,47.11,34.65
2016,8,31,7,15,219.5,85.0,2.8,23.5,134.5,61.2,47.1
2016,8,31,7,30,194.0,106.0,2.7,24.0,162.0,74.57,58.61
2016,8,31,7,45,357.5,108.5,2.65,24.5,238.5,76.89,60.42
2016,8,31,8,0,521.0,111.0,2.6,25.0,315.0,80.48,63.16
2016,8,31,8,15,559.5,119.0,2.6,25.5,368.0,87.27,68.5
2016,8,31,8,30,598.0,127.0,2.6,26.0,421.0,91.49,71.61
2016,8,31,8,45,638.5,128.5,2.65,26.5,474.0,91.36,71.07
2016,8,31,9,0,679.0,130.0,2.7,27.0,527.0,91.39,70.69
2016,8,31,9,15,699.5,134.5,2.7,27.0,574.5,92.81,71.62
2016,8,31,9,30,720.0,139.0,2.7,27.0,622.0,94.13,72.47
2016,8,31,9,45,499.5,241.5,2.7,27.5,587.0,144.04,112.65
2016,8,31,10,0,279.0,344.0,2.7,28.0,552.0,195.08,152.82
2016,8,31,10,15,214.0,371.0,2.7,28.0,535.0,217.61,170.16
2016,8,31,10,30,149.0,398.0,2.7,28.0,518.0,242.24,176.46
2016,8,31,10,45,280.0,381.0,2.7,28.5,617.5,258.73,180.95
2016,8,31,11,0,411.0,364.0,2.7,29.0,717.0,294.44,201.69
2016,8,31,11,15,214.5,335.5,2.7,29.0,520.5,270.36,192.86
2016,8,31,11,30,18.0,307.0,2.7,29.0,324.0,232.11,171.16
2016,8,31,11,45,64.0,384.0,2.75,29.5,443.5,298.13,218.84
2016,8,31,12,0,110.0,461.0,2.8,30.0,563.0,379.77,277.25
2016,8,31,12,15,62.0,366.0,2.8,30.0,424.0,304.16,223.29
2016,8,31,12,30,14.0,271.0,2.8,30.0,285.0,215.3,158.3
2016,8,31,12,45,38.0,351.5,2.85,30.0,387.0,296.32,218.59
2016,8,31,13,0,62.0,432.0,2.9,30.0,489.0,382.57,281.31
2016,8,31,13,15,104.5,444.5,2.9,30.0,539.5,433.46,318.51
2016,8,31,13,30,147.0,457.0,2.9,30.0,590.0,499.56,366.32
2016,8,31,13,45,288.0,408.5,2.95,30.0,661.5,599.66,439.92
2016,8,31,14,0,429.0,360.0,3.0,30.0,733.0,709.57,518.92
2016,8,31,14,15,453.0,338.5,2.95,30.0,720.0,737.68,538.96
2016,8,31,14,30,477.0,317.0,2.9,30.0,707.0,764.05,558.34
2016,8,31,14,45,402.0,328.5,2.9,30.0,647.5,709.21,521.06
2016,8,31,15,0,327.0,340.0,2.9,30.0,588.0,668.3,492.82
2016,8,31,15,15,305.0,323.5,2.85,29.5,544.5,645.36,479.03
2016,8,31,15,30,283.0,307.0,2.8,29.0,501.0,619.66,463.04
2016,8,31,15,45,267.5,285.5,2.75,29.0,458.5,592.33,445.14
2016,8,31,16,0,252.0,264.0,2.7,29.0,416.0,562.68,425.46
2016,8,31,16,15,444.0,192.5,2.55,29.0,430.0,705.59,533.12
2016,8,31,16,30,636.0,121.0,2.4,29.0,444.0,831.45,621.76
2016,8,31,16,45,601.0,114.0,2.25,29.0,391.0,788.37,592.43
2016,8,31,17,0,566.0,107.0,2.1,29.0,338.0,742.62,562.23
2016,8,31,17,15,517.5,97.5,1.9,28.5,284.5,678.41,518.95
2016,8,31,17,30,469.0,88.0,1.7,28.0,231.0,605.27,467.71
2016,8,31,17,45,401.5,76.0,1.5,27.5,179.5,520.85,405.79
2016,8,31,18,0,334.0,64.0,1.3,27.0,128.0,438.54,342.17
2016,8,31,18,15,236.5,46.5,1.2,26.5,84.5,323.85,250.11
2016,8,31,18,30,139.0,29.0,1.1,26.0,41.0,210.09,139.66
2016,8,31,18,45,69.5,14.5,1.05,25.5,20.5,68.79,0.0
2016,8,31,19,0,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,8,31,19,15,0.0,0.0,0.95,25.0,0.0,0.0,0.0
2016,8,31,19,30,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,31,19,45,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,31,20,0,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,31,20,15,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,31,20,30,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,31,20,45,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,31,21,0,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,31,21,15,0.0,0.0,0.85,24.5,0.0,0.0,0.0
2016,8,31,21,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,8,31,21,45,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,8,31,22,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,8,31,22,15,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,8,31,22,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,8,31,22,45,0.0,0.0,0.85,24.0,0.0,0.0,0.0
2016,8,31,23,0,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,8,31,23,15,0.0,0.0,0.9,23.5,0.0,0.0,0.0
2016,8,31,23,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,8,31,23,45,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,1,0,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,1,0,15,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,1,0,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,1,0,45,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,1,1,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,1,1,15,0.0,0.0,0.9,22.5,0.0,0.0,0.0
2016,9,1,1,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,1,1,45,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,1,2,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,1,2,15,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,1,2,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,1,2,45,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,1,3,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,1,3,15,0.0,0.0,0.95,21.5,0.0,0.0,0.0
2016,9,1,3,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,1,3,45,0.0,0.0,1.05,21.0,0.0,0.0,0.0
2016,9,1,4,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,9,1,4,15,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2016,9,1,4,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,9,1,4,45,0.0,0.0,1.25,21.0,0.0,0.0,0.0
2016,9,1,5,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,9,1,5,15,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,9,1,5,30,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,9,1,5,45,0.0,0.0,1.65,21.0,0.0,0.0,0.0
2016,9,1,6,0,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,9,1,6,15,58.5,11.0,2.1,21.5,14.5,8.65,0.0
2016,9,1,6,30,117.0,22.0,2.4,22.0,29.0,16.65,1.97
2016,9,1,6,45,217.0,39.5,2.7,22.5,70.0,29.76,19.09
2016,9,1,7,0,317.0,57.0,3.0,23.0,111.0,42.8,30.95
2016,9,1,7,15,390.0,69.5,2.9,23.5,162.0,52.08,39.28
2016,9,1,7,30,463.0,82.0,2.8,24.0,213.0,61.29,47.25
2016,9,1,7,45,512.5,92.0,2.75,25.0,266.5,70.63,54.98
2016,9,1,8,0,562.0,102.0,2.7,26.0,320.0,77.11,60.07
2016,9,1,8,15,598.5,109.0,2.7,26.5,373.5,81.07,63.03
2016,9,1,8,30,635.0,116.0,2.7,27.0,427.0,84.91,65.85
2016,9,1,8,45,657.0,124.0,2.7,27.5,477.5,88.94,68.79
2016,9,1,9,0,679.0,132.0,2.7,28.0,528.0,92.71,71.49
2016,9,1,9,15,700.0,136.5,2.7,28.0,575.5,94.1,72.38
2016,9,1,9,30,721.0,141.0,2.7,28.0,623.0,95.39,73.21
2016,9,1,9,45,451.5,249.0,2.7,28.5,558.0,146.6,114.26
2016,9,1,10,0,182.0,357.0,2.7,29.0,493.0,210.86,164.65
2016,9,1,10,15,160.5,376.5,2.7,29.0,501.0,218.13,169.86
2016,9,1,10,30,139.0,396.0,2.7,29.0,509.0,240.44,174.73
2016,9,1,10,45,186.0,409.5,2.75,29.5,566.5,272.33,194.13
2016,9,1,11,0,233.0,423.0,2.8,30.0,624.0,310.53,219.68
2016,9,1,11,15,522.5,290.0,2.8,30.0,753.5,319.57,218.06
2016,9,1,11,30,812.0,157.0,2.8,30.0,883.0,373.88,254.89
2016,9,1,11,45,566.0,298.5,2.8,30.0,809.0,424.08,301.13
2016,9,1,12,0,320.0,440.0,2.8,30.0,735.0,450.98,325.91
2016,9,1,12,15,202.0,446.5,2.8,30.0,632.5,429.28,312.73
2016,9,1,12,30,84.0,453.0,2.8,30.0,530.0,388.79,284.51
2016,9,1,12,45,120.0,461.5,2.85,30.0,572.0,432.83,316.97
2016,9,1,13,0,156.0,470.0,2.9,30.0,614.0,480.34,351.56
2016,9,1,13,15,480.5,315.5,2.9,30.0,750.0,622.05,456.94
2016,9,1,13,30,805.0,161.0,2.9,30.0,886.0,765.91,561.81
2016,9,1,13,45,799.0,160.0,2.9,30.0,865.5,800.34,585.76
2016,9,1,14,0,793.0,159.0,2.9,30.0,845.0,831.53,607.28
2016,9,1,14,15,784.5,157.0,2.85,30.0,816.5,856.24,623.9
2016,9,1,14,30,776.0,155.0,2.8,30.0,788.0,877.28,638.18
2016,9,1,14,45,705.0,186.0,2.8,30.0,741.5,878.11,639.66
2016,9,1,15,0,634.0,217.0,2.8,30.0,695.0,864.73,631.37
2016,9,1,15,15,525.0,243.5,2.7,29.5,624.5,797.43,586.65
2016,9,1,15,30,416.0,270.0,2.6,29.0,554.0,732.42,542.61
2016,9,1,15,45,271.5,270.0,2.55,29.0,450.0,578.81,434.74
2016,9,1,16,0,127.0,270.0,2.5,29.0,346.0,420.18,318.63
2016,9,1,16,15,146.0,244.5,2.35,28.5,324.5,418.31,320.41
2016,9,1,16,30,165.0,219.0,2.2,28.0,303.0,415.05,320.49
2016,9,1,16,45,148.5,197.0,2.1,28.0,266.0,379.35,294.59
2016,9,1,17,0,132.0,175.0,2.0,28.0,229.0,342.98,267.86
2016,9,1,17,15,116.0,149.5,1.8,27.5,191.5,301.36,236.94
2016,9,1,17,30,100.0,124.0,1.6,27.0,154.0,258.9,204.46
2016,9,1,17,45,78.5,98.0,1.4,26.5,118.5,209.46,165.21
2016,9,1,18,0,57.0,72.0,1.2,26.0,83.0,141.69,110.34
2016,9,1,18,15,28.5,47.5,1.15,25.5,53.0,86.83,64.26
2016,9,1,18,30,0.0,23.0,1.1,25.0,23.0,20.3,7.71
2016,9,1,18,45,0.0,11.5,1.05,25.0,11.5,9.05,0.0
2016,9,1,19,0,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,9,1,19,15,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,9,1,19,30,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,9,1,19,45,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,9,1,20,0,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,9,1,20,15,0.0,0.0,1.0,24.5,0.0,0.0,0.0
2016,9,1,20,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,9,1,20,45,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,9,1,21,0,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,9,1,21,15,0.0,0.0,1.0,23.5,0.0,0.0,0.0
2016,9,1,21,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,1,21,45,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,1,22,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,1,22,15,0.0,0.0,1.05,23.0,0.0,0.0,0.0
2016,9,1,22,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,9,1,22,45,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2016,9,1,23,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,1,23,15,0.0,0.0,1.3,22.5,0.0,0.0,0.0
2016,9,1,23,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,9,1,23,45,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,9,2,0,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,9,2,0,15,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,9,2,0,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,9,2,0,45,0.0,0.0,1.95,22.0,0.0,0.0,0.0
2016,9,2,1,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,9,2,1,15,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,9,2,1,30,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,9,2,1,45,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,9,2,2,0,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,9,2,2,15,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,9,2,2,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,9,2,2,45,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,9,2,3,0,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,9,2,3,15,0.0,0.0,2.45,22.0,0.0,0.0,0.0
2016,9,2,3,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,9,2,3,45,0.0,0.0,2.35,22.0,0.0,0.0,0.0
2016,9,2,4,0,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,9,2,4,15,0.0,0.0,2.25,22.0,0.0,0.0,0.0
2016,9,2,4,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,9,2,4,45,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2016,9,2,5,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,9,2,5,15,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,9,2,5,30,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,9,2,5,45,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,9,2,6,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,9,2,6,15,19.0,8.5,2.2,22.0,10.0,6.69,0.0
2016,9,2,6,30,38.0,17.0,2.3,22.0,20.0,13.21,0.0
2016,9,2,6,45,105.5,42.5,2.45,22.5,59.0,31.29,20.3
2016,9,2,7,0,173.0,68.0,2.6,23.0,98.0,49.1,36.29
2016,9,2,7,15,86.5,35.5,2.6,23.0,50.5,27.01,17.75
2016,9,2,7,30,0.0,3.0,2.6,23.0,3.0,2.27,0.0
2016,9,2,7,45,0.0,4.5,2.6,23.5,4.5,3.42,0.0
2016,9,2,8,0,0.0,6.0,2.6,24.0,6.0,4.56,0.0
2016,9,2,8,15,0.0,57.0,2.55,24.5,57.0,43.66,31.83
2016,9,2,8,30,0.0,108.0,2.5,25.0,108.0,81.5,63.58
2016,9,2,8,45,2.5,141.5,2.45,25.5,143.0,104.8,82.58
2016,9,2,9,0,5.0,175.0,2.4,26.0,178.0,127.47,100.75
2016,9,2,9,15,2.5,127.5,2.3,26.0,129.0,96.28,74.73
2016,9,2,9,30,0.0,80.0,2.2,26.0,80.0,61.65,45.91
2016,9,2,9,45,3.5,138.5,2.1,26.5,141.5,104.46,80.91
2016,9,2,10,0,7.0,197.0,2.0,27.0,203.0,144.31,112.71
2016,9,2,10,15,173.0,281.0,1.9,27.0,420.5,175.62,137.39
2016,9,2,10,30,339.0,365.0,1.8,27.0,638.0,228.37,161.08
2016,9,2,10,45,277.5,395.0,1.75,27.5,624.0,265.16,185.97
2016,9,2,11,0,216.0,425.0,1.7,28.0,610.0,307.93,219.14
2016,9,2,11,15,123.0,391.5,1.65,28.0,497.5,288.21,208.78
2016,9,2,11,30,30.0,358.0,1.6,28.0,385.0,260.68,191.84
2016,9,2,11,45,91.5,412.5,1.6,28.5,496.0,327.21,239.12
2016,9,2,12,0,153.0,467.0,1.6,29.0,607.0,398.21,289.07
2016,9,2,12,15,214.0,462.0,1.6,29.0,659.5,445.79,323.14
2016,9,2,12,30,275.0,457.0,1.6,29.0,712.0,499.17,361.54
2016,9,2,12,45,215.0,462.5,1.65,29.0,661.5,492.02,357.29
2016,9,2,13,0,155.0,468.0,1.7,29.0,611.0,478.37,348.18
2016,9,2,13,15,247.0,445.5,1.7,29.0,669.0,552.28,401.67
2016,9,2,13,30,339.0,423.0,1.7,29.0,727.0,627.03,454.72
2016,9,2,13,45,523.5,316.5,1.75,29.5,773.5,720.53,521.41
2016,9,2,14,0,708.0,210.0,1.8,30.0,820.0,814.33,587.24
2016,9,2,14,15,699.0,207.0,1.85,29.5,792.5,836.69,604.0
2016,9,2,14,30,690.0,204.0,1.9,29.0,765.0,855.45,619.11
2016,9,2,14,45,702.5,186.0,1.95,29.0,735.0,875.55,633.93
2016,9,2,15,0,715.0,168.0,2.0,29.0,705.0,892.04,646.2
2016,9,2,15,15,359.5,173.5,2.05,29.0,443.5,561.24,420.77
2016,9,2,15,30,4.0,179.0,2.1,29.0,182.0,149.16,110.43
2016,9,2,15,45,2.0,154.5,2.15,29.0,156.0,126.53,93.98
2016,9,2,16,0,0.0,130.0,2.2,29.0,130.0,103.67,76.43
2016,9,2,16,15,0.0,116.0,2.1,28.5,116.0,92.05,67.74
2016,9,2,16,30,0.0,102.0,2.0,28.0,102.0,80.34,58.86
2016,9,2,16,45,266.0,107.5,1.95,28.0,214.0,429.8,338.68
2016,9,2,17,0,532.0,113.0,1.9,28.0,326.0,704.39,539.75
2016,9,2,17,15,482.5,102.5,1.75,27.5,273.0,640.3,493.4
2016,9,2,17,30,433.0,92.0,1.6,27.0,220.0,575.81,447.9
2016,9,2,17,45,364.0,78.0,1.5,26.5,169.5,488.34,383.21
2016,9,2,18,0,295.0,64.0,1.4,26.0,119.0,403.06,316.6
2016,9,2,18,15,202.5,45.0,1.3,25.5,76.5,292.32,225.61
2016,9,2,18,30,110.0,26.0,1.2,25.0,34.0,156.51,91.56
2016,9,2,18,45,55.0,13.0,1.15,24.5,17.0,55.45,0.0
2016,9,2,19,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,9,2,19,15,0.0,0.0,1.15,24.0,0.0,0.0,0.0
2016,9,2,19,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,2,19,45,0.0,0.0,1.25,24.0,0.0,0.0,0.0
2016,9,2,20,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,9,2,20,15,0.0,0.0,1.3,23.5,0.0,0.0,0.0
2016,9,2,20,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,2,20,45,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,2,21,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,2,21,15,0.0,0.0,1.25,23.0,0.0,0.0,0.0
2016,9,2,21,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,2,21,45,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,2,22,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,2,22,15,0.0,0.0,1.15,22.5,0.0,0.0,0.0
2016,9,2,22,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,2,22,45,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,2,23,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,2,23,15,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,9,2,23,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,2,23,45,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,3,0,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,3,0,15,0.0,0.0,1.0,21.5,0.0,0.0,0.0
2016,9,3,0,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,3,0,45,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,3,1,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,3,1,15,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,3,1,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,3,1,45,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,3,2,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,3,2,15,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,3,2,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,3,2,45,0.0,0.0,1.05,21.0,0.0,0.0,0.0
2016,9,3,3,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,9,3,3,15,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,9,3,3,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,9,3,3,45,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2016,9,3,4,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,9,3,4,15,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,9,3,4,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,9,3,4,45,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,9,3,5,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,9,3,5,15,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,9,3,5,30,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,9,3,5,45,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,9,3,6,0,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,9,3,6,15,37.0,10.0,1.95,21.0,12.0,7.87,0.0
2016,9,3,6,30,74.0,20.0,2.1,21.0,24.0,15.17,0.0
2016,9,3,6,45,167.5,40.5,2.25,21.5,64.5,30.22,19.46
2016,9,3,7,0,261.0,61.0,2.4,22.0,105.0,45.16,33.07
2016,9,3,7,15,333.5,76.0,2.4,22.5,155.0,55.95,42.76
2016,9,3,7,30,406.0,91.0,2.4,23.0,205.0,66.59,52.0
2016,9,3,7,45,463.0,101.0,2.4,24.0,258.5,73.6,57.74
2016,9,3,8,0,520.0,111.0,2.4,25.0,312.0,80.51,63.2
2016,9,3,8,15,316.0,160.0,2.35,25.5,287.5,109.25,86.95
2016,9,3,8,30,112.0,209.0,2.3,26.0,263.0,136.3,108.8
2016,9,3,8,45,186.0,230.0,2.25,26.5,332.5,149.65,119.04
2016,9,3,9,0,260.0,251.0,2.2,27.0,402.0,156.02,123.51
2016,9,3,9,15,228.0,280.0,2.15,27.0,421.0,176.74,139.78
2016,9,3,9,30,196.0,309.0,2.1,27.0,440.0,189.81,149.76
2016,9,3,9,45,239.5,324.5,2.05,27.5,495.0,198.42,155.84
2016,9,3,10,0,283.0,340.0,2.0,28.0,550.0,193.74,151.4
2016,9,3,10,15,156.5,329.5,1.95,28.0,446.5,197.85,154.32
2016,9,3,10,30,30.0,319.0,1.9,28.0,343.0,208.61,154.43
2016,9,3,10,45,171.5,361.0,1.85,28.5,506.5,246.78,176.12
2016,9,3,11,0,313.0,403.0,1.8,29.0,670.0,304.7,212.31
2016,9,3,11,15,556.0,283.5,1.8,29.0,772.5,324.94,220.71
2016,9,3,11,30,799.0,164.0,1.8,29.0,875.0,373.88,254.76
2016,9,3,11,45,766.5,189.0,1.85,29.0,879.5,430.97,302.57
2016,9,3,12,0,734.0,214.0,1.9,29.0,884.0,483.72,345.68
2016,9,3,12,15,487.5,339.0,1.95,29.0,785.0,497.86,360.29
2016,9,3,12,30,241.0,464.0,2.0,29.0,686.0,485.34,352.84
2016,9,3,12,45,486.0,340.5,2.05,29.5,785.5,574.4,418.04
2016,9,3,13,0,731.0,217.0,2.1,30.0,885.0,677.67,492.46
2016,9,3,13,15,727.0,215.5,2.15,30.0,872.5,717.67,521.16
2016,9,3,13,30,723.0,214.0,2.2,30.0,860.0,755.01,548.05
2016,9,3,13,45,463.0,321.5,2.25,30.0,731.5,676.71,492.31
2016,9,3,14,0,203.0,429.0,2.3,30.0,603.0,555.31,405.28
2016,9,3,14,15,235.5,408.0,2.35,30.0,603.5,581.05,425.83
2016,9,3,14,30,268.0,387.0,2.4,30.0,604.0,626.04,458.53
2016,9,3,14,45,476.0,286.0,2.5,30.0,650.5,755.93,553.8
2016,9,3,15,0,684.0,185.0,2.6,30.0,697.0,880.05,642.07
2016,9,3,15,15,506.5,238.0,2.65,29.5,605.0,773.41,570.15
2016,9,3,15,30,329.0,291.0,2.7,29.0,513.0,647.77,483.23
2016,9,3,15,45,473.5,224.5,2.75,29.0,518.0,753.26,562.92
2016,9,3,16,0,618.0,158.0,2.8,29.0,523.0,844.01,628.77
2016,9,3,16,15,449.5,180.5,2.75,28.5,432.5,696.63,527.76
2016,9,3,16,30,281.0,203.0,2.7,28.0,342.0,535.92,412.55
2016,9,3,16,45,383.5,164.0,2.65,28.0,330.0,619.1,478.06
2016,9,3,17,0,486.0,125.0,2.6,28.0,318.0,674.21,520.69
2016,9,3,17,15,435.5,112.5,2.4,27.5,265.0,607.53,473.44
2016,9,3,17,30,385.0,100.0,2.2,27.0,212.0,540.55,424.97
2016,9,3,17,45,313.5,84.0,2.0,26.5,162.0,449.5,355.46
2016,9,3,18,0,242.0,68.0,1.8,26.0,112.0,341.75,270.24
2016,9,3,18,15,159.5,46.0,1.8,25.5,70.5,237.34,183.4
2016,9,3,18,30,77.0,24.0,1.8,25.0,29.0,122.66,62.9
2016,9,3,18,45,38.5,12.0,1.8,25.0,14.5,41.03,0.0
2016,9,3,19,0,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,9,3,19,15,0.0,0.0,1.8,24.5,0.0,0.0,0.0
2016,9,3,19,30,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,3,19,45,0.0,0.0,1.85,24.0,0.0,0.0,0.0
2016,9,3,20,0,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,9,3,20,15,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,9,3,20,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,9,3,20,45,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,9,3,21,0,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,9,3,21,15,0.0,0.0,1.85,23.5,0.0,0.0,0.0
2016,9,3,21,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,3,21,45,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,9,3,22,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,9,3,22,15,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,9,3,22,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,9,3,22,45,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,9,3,23,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,3,23,15,0.0,0.0,1.3,22.5,0.0,0.0,0.0
2016,9,3,23,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,3,23,45,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,9,4,0,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,4,0,15,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,9,4,0,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,4,0,45,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,9,4,1,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,4,1,15,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2016,9,4,1,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,4,1,45,0.0,0.0,0.75,22.0,0.0,0.0,0.0
2016,9,4,2,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,4,2,15,0.0,0.0,0.65,21.5,0.0,0.0,0.0
2016,9,4,2,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,9,4,2,45,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,9,4,3,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,9,4,3,15,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,9,4,3,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,9,4,3,45,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,9,4,4,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,9,4,4,15,0.0,0.0,0.55,21.0,0.0,0.0,0.0
2016,9,4,4,30,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,9,4,4,45,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,9,4,5,0,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,9,4,5,15,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,9,4,5,30,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,9,4,5,45,0.0,0.0,0.55,21.0,0.0,0.0,0.0
2016,9,4,6,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,9,4,6,15,28.5,9.5,0.8,21.5,11.0,7.47,0.0
2016,9,4,6,30,57.0,19.0,1.0,22.0,22.0,14.41,0.0
2016,9,4,6,45,142.5,41.0,1.25,22.5,61.5,30.41,19.47
2016,9,4,7,0,228.0,63.0,1.5,23.0,101.0,46.26,33.84
2016,9,4,7,15,298.5,80.5,1.75,23.5,150.5,58.67,44.89
2016,9,4,7,30,369.0,98.0,2.0,24.0,200.0,70.79,55.36
2016,9,4,7,45,423.0,110.5,2.25,24.5,253.0,79.2,62.38
2016,9,4,8,0,477.0,123.0,2.5,25.0,306.0,87.41,69.05
2016,9,4,8,15,516.0,132.5,2.6,25.5,358.5,93.31,73.61
2016,9,4,8,30,555.0,142.0,2.7,26.0,411.0,99.03,77.94
2016,9,4,8,45,586.0,149.0,2.8,26.5,462.5,104.04,81.63
2016,9,4,9,0,617.0,156.0,2.9,27.0,514.0,106.7,83.36
2016,9,4,9,15,639.5,162.5,2.9,27.0,561.0,108.68,84.7
2016,9,4,9,30,662.0,169.0,2.9,27.0,608.0,110.52,85.94
2016,9,4,9,45,682.0,172.0,2.9,27.5,650.5,110.12,85.2
2016,9,4,10,0,702.0,175.0,2.9,28.0,693.0,109.73,84.49
2016,9,4,10,15,496.5,275.5,2.9,28.0,651.5,156.0,121.56
2016,9,4,10,30,291.0,376.0,2.9,28.0,610.0,229.34,163.23
2016,9,4,10,45,237.0,401.0,2.9,28.5,596.0,275.53,195.45
2016,9,4,11,0,183.0,426.0,2.9,29.0,582.0,301.5,216.04
2016,9,4,11,15,222.5,432.0,2.9,29.0,626.5,337.05,241.59
2016,9,4,11,30,262.0,438.0,2.9,29.0,671.0,368.45,264.98
2016,9,4,11,45,274.0,442.5,2.95,29.5,689.0,403.86,291.81
2016,9,4,12,0,286.0,447.0,3.0,30.0,707.0,440.78,319.45
2016,9,4,12,15,339.5,426.5,3.0,30.0,737.5,483.38,351.39
2016,9,4,12,30,393.0,406.0,3.0,30.0,768.0,529.94,386.19
2016,9,4,12,45,600.5,285.5,3.05,30.0,835.0,602.42,440.91
2016,9,4,13,0,808.0,165.0,3.1,30.0,902.0,683.41,502.03
2016,9,4,13,15,525.5,304.5,3.1,30.0,781.0,645.45,473.33
2016,9,4,13,30,243.0,444.0,3.1,30.0,660.0,561.97,411.58
2016,9,4,13,45,237.5,433.5,3.15,30.0,641.0,569.03,417.96
2016,9,4,14,0,232.0,423.0,3.2,30.0,622.0,574.24,422.57
2016,9,4,14,15,507.0,286.0,3.2,30.0,700.5,737.15,542.87
2016,9,4,14,30,782.0,149.0,3.2,30.0,779.0,875.99,641.17
2016,9,4,14,45,760.0,151.5,3.2,30.0,741.5,885.18,647.34
2016,9,4,15,0,738.0,154.0,3.2,30.0,704.0,898.02,657.09
2016,9,4,15,15,722.0,150.5,3.15,29.5,662.0,899.12,660.22
2016,9,4,15,30,706.0,147.0,3.1,29.0,620.0,896.34,661.05
2016,9,4,15,45,686.5,141.0,3.1,29.0,573.5,883.45,654.32
2016,9,4,16,0,667.0,135.0,3.1,29.0,527.0,866.83,645.26
2016,9,4,16,15,483.5,166.5,3.0,28.5,436.5,714.07,542.21
2016,9,4,16,30,300.0,198.0,2.9,28.0,346.0,548.81,423.15
2016,9,4,16,45,286.0,175.0,2.8,28.0,302.5,512.04,398.5
2016,9,4,17,0,272.0,152.0,2.7,28.0,259.0,473.46,371.26
2016,9,4,17,15,245.5,130.5,2.45,27.5,215.5,423.26,334.52
2016,9,4,17,30,219.0,109.0,2.2,27.0,172.0,372.31,295.99
2016,9,4,17,45,180.0,87.5,2.0,26.5,131.5,309.24,246.17
2016,9,4,18,0,141.0,66.0,1.8,26.0,91.0,246.68,194.71
2016,9,4,18,15,82.5,44.0,1.75,25.5,57.5,148.62,113.02
2016,9,4,18,30,24.0,22.0,1.7,25.0,24.0,58.63,21.77
2016,9,4,18,45,12.0,11.0,1.7,25.0,12.0,18.48,0.0
2016,9,4,19,0,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2016,9,4,19,15,0.0,0.0,1.7,24.5,0.0,0.0,0.0
2016,9,4,19,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,9,4,19,45,0.0,0.0,1.75,24.0,0.0,0.0,0.0
2016,9,4,20,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,4,20,15,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,4,20,30,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,4,20,45,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,4,21,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,4,21,15,0.0,0.0,1.85,23.5,0.0,0.0,0.0
2016,9,4,21,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,9,4,21,45,0.0,0.0,1.95,23.0,0.0,0.0,0.0
2016,9,4,22,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,9,4,22,15,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,9,4,22,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,9,4,22,45,0.0,0.0,2.05,23.0,0.0,0.0,0.0
2016,9,4,23,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,9,4,23,15,0.0,0.0,2.15,22.5,0.0,0.0,0.0
2016,9,4,23,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,9,4,23,45,0.0,0.0,2.25,22.0,0.0,0.0,0.0
2016,9,5,0,0,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,9,5,0,15,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,9,5,0,30,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,9,5,0,45,0.0,0.0,2.35,22.0,0.0,0.0,0.0
2016,9,5,1,0,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,9,5,1,15,0.0,0.0,2.35,21.5,0.0,0.0,0.0
2016,9,5,1,30,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,9,5,1,45,0.0,0.0,2.25,21.0,0.0,0.0,0.0
2016,9,5,2,0,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,9,5,2,15,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,9,5,2,30,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,9,5,2,45,0.0,0.0,1.95,21.0,0.0,0.0,0.0
2016,9,5,3,0,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,9,5,3,15,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,9,5,3,30,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,9,5,3,45,0.0,0.0,1.65,21.0,0.0,0.0,0.0
2016,9,5,4,0,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,9,5,4,15,0.0,0.0,1.55,21.0,0.0,0.0,0.0
2016,9,5,4,30,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,9,5,4,45,0.0,0.0,1.45,21.0,0.0,0.0,0.0
2016,9,5,5,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,9,5,5,15,0.0,0.0,1.35,21.0,0.0,0.0,0.0
2016,9,5,5,30,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,9,5,5,45,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,9,5,6,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,9,5,6,15,68.5,9.5,1.5,21.5,13.5,7.47,0.0
2016,9,5,6,30,137.0,19.0,1.7,22.0,27.0,14.49,0.0
2016,9,5,6,45,267.5,32.5,1.95,22.5,69.0,26.44,16.12
2016,9,5,7,0,398.0,46.0,2.2,23.0,111.0,37.43,26.31
2016,9,5,7,15,206.0,71.5,2.4,23.5,106.0,52.4,39.51
2016,9,5,7,30,14.0,97.0,2.6,24.0,101.0,70.38,55.02
2016,9,5,7,45,19.5,119.0,2.85,24.5,126.0,85.84,68.05
2016,9,5,8,0,25.0,141.0,3.1,25.0,151.0,98.29,78.26
2016,9,5,8,15,30.5,164.0,3.2,25.5,177.5,112.96,90.12
2016,9,5,8,30,36.0,187.0,3.3,26.0,204.0,127.32,101.5
2016,9,5,8,45,66.0,221.0,3.4,26.5,257.0,147.62,117.62
2016,9,5,9,0,96.0,255.0,3.5,27.0,310.0,167.28,132.96
2016,9,5,9,15,94.0,278.0,3.5,27.0,335.5,180.25,142.98
2016,9,5,9,30,92.0,301.0,3.5,27.0,361.0,192.79,152.61
2016,9,5,9,45,109.5,326.0,3.55,27.5,403.0,206.39,162.75
2016,9,5,10,0,127.0,351.0,3.6,28.0,445.0,206.59,162.18
2016,9,5,10,15,93.5,356.0,3.65,28.0,427.0,221.77,173.85
2016,9,5,10,30,60.0,361.0,3.7,28.0,409.0,231.89,171.83
2016,9,5,10,45,195.0,378.0,3.75,28.5,542.0,258.41,184.84
2016,9,5,11,0,330.0,395.0,3.8,29.0,675.0,304.2,212.84
2016,9,5,11,15,262.0,421.0,3.8,29.0,647.0,331.26,236.77
2016,9,5,11,30,194.0,447.0,3.8,29.0,619.0,360.06,261.45
2016,9,5,11,45,529.5,286.0,3.85,29.5,764.5,402.3,288.12
2016,9,5,12,0,865.0,125.0,3.9,30.0,910.0,482.38,346.85
2016,9,5,12,15,865.5,125.0,3.95,30.0,914.5,535.09,390.05
2016,9,5,12,30,866.0,125.0,4.0,30.0,919.0,586.35,431.11
2016,9,5,12,45,592.0,280.5,4.05,30.0,822.5,593.78,437.19
2016,9,5,13,0,318.0,436.0,4.1,30.0,726.0,567.82,417.17
2016,9,5,13,15,159.0,278.0,4.1,29.5,423.0,353.57,264.4
2016,9,5,13,30,0.0,120.0,4.1,29.0,120.0,93.38,66.92
2016,9,5,13,45,3.0,145.5,4.1,29.0,148.0,116.04,84.74
2016,9,5,14,0,6.0,171.0,4.1,29.0,176.0,139.37,102.84
2016,9,5,14,15,3.0,156.0,4.1,29.0,158.5,125.18,91.96
2016,9,5,14,30,0.0,141.0,4.1,29.0,141.0,110.63,80.79
2016,9,5,14,45,3.0,166.0,4.1,29.0,168.5,134.38,99.42
2016,9,5,15,0,6.0,191.0,4.1,29.0,196.0,159.32,118.93
2016,9,5,15,15,25.0,234.0,4.05,29.0,251.0,235.97,178.54
2016,9,5,15,30,44.0,277.0,4.0,29.0,306.0,305.68,232.17
2016,9,5,15,45,125.0,268.5,3.95,29.0,343.0,408.16,312.23
2016,9,5,16,0,206.0,260.0,3.9,29.0,380.0,489.1,375.37
2016,9,5,16,15,277.0,223.5,3.75,28.5,368.5,549.62,423.59
2016,9,5,16,30,348.0,187.0,3.6,28.0,357.0,583.01,452.44
2016,9,5,16,45,486.5,135.5,3.45,28.0,342.0,686.47,531.69
2016,9,5,17,0,625.0,84.0,3.3,28.0,327.0,768.9,591.27
2016,9,5,17,15,574.0,77.5,3.1,27.5,272.5,705.67,547.14
2016,9,5,17,30,523.0,71.0,2.9,27.0,218.0,641.17,501.14
2016,9,5,17,45,446.0,61.0,2.7,26.5,166.5,547.19,430.52
2016,9,5,18,0,369.0,51.0,2.5,26.0,115.0,454.32,356.81
2016,9,5,18,15,245.0,37.0,2.55,25.5,72.5,317.18,243.73
2016,9,5,18,30,121.0,23.0,2.6,25.0,30.0,172.31,53.09
2016,9,5,18,45,60.5,11.5,2.65,25.0,15.0,58.48,0.0
2016,9,5,19,0,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,9,5,19,15,0.0,0.0,2.75,24.5,0.0,0.0,0.0
2016,9,5,19,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,5,19,45,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,9,5,20,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,9,5,20,15,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2016,9,5,20,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,9,5,20,45,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,9,5,21,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,9,5,21,15,0.0,0.0,2.85,23.5,0.0,0.0,0.0
2016,9,5,21,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,9,5,21,45,0.0,0.0,2.75,23.0,0.0,0.0,0.0
2016,9,5,22,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,9,5,22,15,0.0,0.0,2.75,23.0,0.0,0.0,0.0
2016,9,5,22,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,9,5,22,45,0.0,0.0,2.85,23.0,0.0,0.0,0.0
2016,9,5,23,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,9,5,23,15,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,9,5,23,30,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,9,5,23,45,0.0,0.0,2.95,23.0,0.0,0.0,0.0
2016,9,6,0,0,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,9,6,0,15,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,9,6,0,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,9,6,0,45,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,9,6,1,0,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,9,6,1,15,0.0,0.0,2.95,23.0,0.0,0.0,0.0
2016,9,6,1,30,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,9,6,1,45,0.0,0.0,2.85,23.0,0.0,0.0,0.0
2016,9,6,2,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,9,6,2,15,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,9,6,2,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,9,6,2,45,0.0,0.0,2.45,23.0,0.0,0.0,0.0
2016,9,6,3,0,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,9,6,3,15,0.0,0.0,2.35,22.5,0.0,0.0,0.0
2016,9,6,3,30,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,9,6,3,45,0.0,0.0,2.25,22.0,0.0,0.0,0.0
2016,9,6,4,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,9,6,4,15,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,9,6,4,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,9,6,4,45,0.0,0.0,1.95,22.0,0.0,0.0,0.0
2016,9,6,5,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,9,6,5,15,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,9,6,5,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,9,6,5,45,0.0,0.0,1.9,22.5,0.0,0.0,0.0
2016,9,6,6,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,9,6,6,15,0.0,5.5,2.1,23.0,5.5,4.33,0.0
2016,9,6,6,30,0.0,11.0,2.3,23.0,11.0,8.36,0.0
2016,9,6,6,45,0.0,31.0,2.5,23.5,31.0,23.34,13.43
2016,9,6,7,0,0.0,51.0,2.7,24.0,51.0,37.79,26.47
2016,9,6,7,15,8.5,74.0,2.85,24.0,76.5,54.13,40.89
2016,9,6,7,30,17.0,97.0,3.0,24.0,102.0,70.35,54.99
2016,9,6,7,45,82.5,126.0,3.15,24.5,156.5,88.65,70.46
2016,9,6,8,0,148.0,155.0,3.3,25.0,211.0,105.66,84.5
2016,9,6,8,15,87.0,167.5,3.4,25.5,202.0,115.85,92.55
2016,9,6,8,30,26.0,180.0,3.5,26.0,193.0,128.28,102.33
2016,9,6,8,45,141.0,214.5,3.65,26.5,294.5,140.7,111.97
2016,9,6,9,0,256.0,249.0,3.8,27.0,396.0,155.01,123.04
2016,9,6,9,15,143.0,253.0,3.85,27.0,336.5,161.46,127.86
2016,9,6,9,30,30.0,257.0,3.9,27.0,277.0,169.24,133.77
2016,9,6,9,45,132.5,301.5,4.0,27.5,398.0,184.8,145.65
2016,9,6,10,0,235.0,346.0,4.1,28.0,519.0,207.83,163.35
2016,9,6,10,15,137.0,340.0,4.1,28.0,442.5,201.96,158.3
2016,9,6,10,30,39.0,334.0,4.1,28.0,366.0,216.8,161.21
2016,9,6,10,45,26.5,296.5,4.1,28.5,318.5,202.8,150.06
2016,9,6,11,0,14.0,259.0,4.1,29.0,271.0,192.48,142.34
2016,9,6,11,15,169.0,338.5,4.1,29.0,488.0,270.84,195.77
2016,9,6,11,30,324.0,418.0,4.1,29.0,705.0,377.82,271.66
2016,9,6,11,45,604.0,264.5,4.15,29.5,808.0,414.26,295.86
2016,9,6,12,0,884.0,111.0,4.2,30.0,911.0,481.45,346.46
2016,9,6,12,15,459.0,245.5,4.2,30.0,661.0,419.39,308.2
2016,9,6,12,30,34.0,380.0,4.2,30.0,411.0,308.37,227.56
2016,9,6,12,45,178.5,409.5,4.2,30.0,572.0,431.25,318.97
2016,9,6,13,0,323.0,439.0,4.2,30.0,733.0,573.66,422.24
2016,9,6,13,15,599.5,275.0,4.15,30.0,809.5,674.85,498.69
2016,9,6,13,30,876.0,111.0,4.1,30.0,886.0,766.42,568.88
2016,9,6,13,45,870.0,110.5,4.1,30.0,865.0,801.33,592.77
2016,9,6,14,0,864.0,110.0,4.1,30.0,844.0,832.95,614.72
2016,9,6,14,15,856.5,109.0,4.1,30.0,815.5,859.38,633.22
2016,9,6,14,30,849.0,108.0,4.1,30.0,787.0,882.22,649.42
2016,9,6,14,45,793.5,130.0,4.1,30.0,741.0,893.45,657.98
2016,9,6,15,0,738.0,152.0,4.1,30.0,695.0,894.98,660.27
2016,9,6,15,15,721.5,148.0,4.05,29.5,653.5,894.89,662.81
2016,9,6,15,30,705.0,144.0,4.0,29.0,612.0,890.9,662.9
2016,9,6,15,45,680.0,140.5,4.0,29.0,564.5,875.28,654.2
2016,9,6,16,0,655.0,137.0,4.0,29.0,517.0,855.91,643.09
2016,9,6,16,15,327.5,98.5,3.85,28.5,288.5,470.96,368.23
2016,9,6,16,30,0.0,60.0,3.7,28.0,60.0,46.0,31.33
2016,9,6,16,45,0.0,52.0,3.6,28.0,52.0,39.81,26.64
2016,9,6,17,0,0.0,44.0,3.5,28.0,44.0,33.63,21.74
2016,9,6,17,15,0.0,36.5,3.3,27.5,36.5,27.85,17.15
2016,9,6,17,30,0.0,29.0,3.1,27.0,29.0,22.09,12.48
2016,9,6,17,45,107.5,47.0,2.95,26.5,65.0,173.99,139.67
2016,9,6,18,0,215.0,65.0,2.8,26.0,101.0,314.72,250.12
2016,9,6,18,15,121.0,43.0,2.85,25.5,61.5,202.15,153.49
2016,9,6,18,30,27.0,21.0,2.9,25.0,22.0,60.1,3.97
2016,9,6,18,45,13.5,10.5,2.95,25.0,11.0,19.27,0.0
2016,9,6,19,0,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,9,6,19,15,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,9,6,19,30,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,9,6,19,45,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,9,6,20,0,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,9,6,20,15,0.0,0.0,2.95,24.5,0.0,0.0,0.0
2016,9,6,20,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,9,6,20,45,0.0,0.0,2.85,24.0,0.0,0.0,0.0
2016,9,6,21,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,6,21,15,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,9,6,21,30,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,9,6,21,45,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2016,9,6,22,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,9,6,22,15,0.0,0.0,2.45,23.5,0.0,0.0,0.0
2016,9,6,22,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,9,6,22,45,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,9,6,23,0,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,9,6,23,15,0.0,0.0,2.35,23.0,0.0,0.0,0.0
2016,9,6,23,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,9,6,23,45,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,9,7,0,0,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,9,7,0,15,0.0,0.0,2.35,23.0,0.0,0.0,0.0
2016,9,7,0,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,9,7,0,45,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,9,7,1,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,9,7,1,15,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,9,7,1,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,9,7,1,45,0.0,0.0,2.45,23.0,0.0,0.0,0.0
2016,9,7,2,0,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,9,7,2,15,0.0,0.0,2.35,23.0,0.0,0.0,0.0
2016,9,7,2,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,9,7,2,45,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,9,7,3,0,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,9,7,3,15,0.0,0.0,2.25,23.0,0.0,0.0,0.0
2016,9,7,3,30,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,7,3,45,0.0,0.0,2.15,23.0,0.0,0.0,0.0
2016,9,7,4,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,9,7,4,15,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,9,7,4,30,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,9,7,4,45,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,9,7,5,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,9,7,5,15,0.0,0.0,2.15,23.0,0.0,0.0,0.0
2016,9,7,5,30,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,7,5,45,0.0,0.0,2.25,23.0,0.0,0.0,0.0
2016,9,7,6,0,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,9,7,6,15,25.5,9.5,2.45,23.0,11.0,7.47,0.0
2016,9,7,6,30,51.0,19.0,2.6,23.0,22.0,14.33,0.0
2016,9,7,6,45,155.0,38.5,2.8,23.5,61.0,28.71,17.72
2016,9,7,7,0,259.0,58.0,3.0,24.0,100.0,43.07,30.9
2016,9,7,7,15,342.5,71.0,3.15,24.5,150.0,52.65,39.52
2016,9,7,7,30,426.0,84.0,3.3,25.0,200.0,62.2,47.81
2016,9,7,7,45,487.0,92.5,3.45,25.5,254.5,68.44,53.02
2016,9,7,8,0,548.0,101.0,3.6,26.0,309.0,76.51,59.62
2016,9,7,8,15,588.0,108.0,3.75,26.0,362.5,80.54,62.79
2016,9,7,8,30,628.0,115.0,3.9,26.0,416.0,84.47,65.85
2016,9,7,8,45,661.0,119.0,4.05,26.5,468.0,86.19,66.89
2016,9,7,9,0,694.0,123.0,4.2,27.0,520.0,87.9,67.92
2016,9,7,9,15,715.0,127.0,4.2,27.0,567.5,89.27,68.81
2016,9,7,9,30,736.0,131.0,4.2,27.0,615.0,90.56,69.66
2016,9,7,9,45,755.5,132.5,4.2,27.5,658.5,98.13,75.52
2016,9,7,10,0,775.0,134.0,4.2,28.0,702.0,97.85,74.94
2016,9,7,10,15,512.0,258.0,4.2,28.0,641.0,148.48,115.74
2016,9,7,10,30,249.0,382.0,4.2,28.0,580.0,228.59,164.42
2016,9,7,10,45,534.0,261.5,4.2,28.5,706.0,222.92,144.69
2016,9,7,11,0,819.0,141.0,4.2,29.0,832.0,254.69,156.94
2016,9,7,11,15,560.0,282.5,4.15,29.0,760.5,325.5,223.13
2016,9,7,11,30,301.0,424.0,4.1,29.0,689.0,373.84,269.18
2016,9,7,11,45,312.0,427.5,4.1,29.5,706.0,410.23,297.17
2016,9,7,12,0,323.0,431.0,4.1,30.0,723.0,447.86,325.8
2016,9,7,12,15,594.0,279.5,4.05,30.0,819.5,509.0,371.66
2016,9,7,12,30,865.0,128.0,4.0,30.0,916.0,587.67,432.18
2016,9,7,12,45,863.0,129.0,4.0,30.0,911.5,636.49,470.16
2016,9,7,13,0,861.0,130.0,4.0,30.0,907.0,683.22,505.83
2016,9,7,13,15,587.0,275.5,3.95,30.0,802.0,666.42,491.67
2016,9,7,13,30,313.0,421.0,3.9,30.0,697.0,606.73,446.18
2016,9,7,13,45,577.0,274.5,3.9,30.0,768.5,728.95,538.29
2016,9,7,14,0,841.0,128.0,3.9,30.0,840.0,829.95,612.42
2016,9,7,14,15,833.5,126.5,3.85,30.0,811.0,855.69,629.73
2016,9,7,14,30,826.0,125.0,3.8,30.0,782.0,890.03,653.34
2016,9,7,14,45,802.5,129.5,3.75,30.0,743.5,900.75,661.17
2016,9,7,15,0,779.0,134.0,3.7,30.0,705.0,907.09,666.41
2016,9,7,15,15,525.0,215.0,3.6,30.0,589.5,766.01,570.02
2016,9,7,15,30,271.0,296.0,3.5,30.0,474.0,596.93,447.4
2016,9,7,15,45,487.5,208.5,3.45,30.0,499.5,748.56,562.25
2016,9,7,16,0,704.0,121.0,3.4,30.0,525.0,885.15,658.43
2016,9,7,16,15,675.5,116.0,3.2,29.5,473.5,857.08,640.73
2016,9,7,16,30,647.0,111.0,3.0,29.0,422.0,825.7,621.82
2016,9,7,16,45,605.5,105.0,2.8,29.0,367.5,777.12,589.47
2016,9,7,17,0,564.0,99.0,2.6,29.0,313.0,725.98,554.75
2016,9,7,17,15,508.0,90.0,2.35,28.5,259.0,655.07,505.58
2016,9,7,17,30,452.0,81.0,2.1,28.0,205.0,576.69,448.97
2016,9,7,17,45,369.0,69.0,1.85,27.5,154.0,479.06,375.16
2016,9,7,18,0,286.0,57.0,1.6,27.0,103.0,384.91,300.17
2016,9,7,18,15,171.0,38.5,1.6,26.5,63.0,257.1,192.48
2016,9,7,18,30,56.0,20.0,1.6,26.0,23.0,93.77,0.0
2016,9,7,18,45,28.0,10.0,1.65,26.0,11.5,7.87,0.0
2016,9,7,19,0,0.0,0.0,1.7,26.0,0.0,0.0,0.0
2016,9,7,19,15,0.0,0.0,1.8,25.5,0.0,0.0,0.0
2016,9,7,19,30,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,9,7,19,45,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,9,7,20,0,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,9,7,20,15,0.0,0.0,2.25,25.0,0.0,0.0,0.0
2016,9,7,20,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,9,7,20,45,0.0,0.0,2.55,25.0,0.0,0.0,0.0
2016,9,7,21,0,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,9,7,21,15,0.0,0.0,2.8,24.5,0.0,0.0,0.0
2016,9,7,21,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,9,7,21,45,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,9,7,22,0,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,9,7,22,15,0.0,0.0,3.05,23.5,0.0,0.0,0.0
2016,9,7,22,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,9,7,22,45,0.0,0.0,2.95,23.0,0.0,0.0,0.0
2016,9,7,23,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,9,7,23,15,0.0,0.0,2.75,23.0,0.0,0.0,0.0
2016,9,7,23,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,9,7,23,45,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,9,8,0,0,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,9,8,0,15,0.0,0.0,2.3,22.5,0.0,0.0,0.0
2016,9,8,0,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,9,8,0,45,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2016,9,8,1,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,9,8,1,15,0.0,0.0,2.05,22.0,0.0,0.0,0.0
2016,9,8,1,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,9,8,1,45,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,9,8,2,0,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,9,8,2,15,0.0,0.0,1.95,22.0,0.0,0.0,0.0
2016,9,8,2,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,9,8,2,45,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,9,8,3,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,9,8,3,15,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,9,8,3,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,9,8,3,45,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,9,8,4,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,9,8,4,15,0.0,0.0,1.9,21.5,0.0,0.0,0.0
2016,9,8,4,30,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,9,8,4,45,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,9,8,5,0,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,9,8,5,15,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,9,8,5,30,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,9,8,5,45,0.0,0.0,1.9,21.5,0.0,0.0,0.0
2016,9,8,6,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,9,8,6,15,9.5,9.0,2.2,22.0,9.5,7.08,0.0
2016,9,8,6,30,19.0,18.0,2.5,22.0,19.0,13.64,0.0
2016,9,8,6,45,124.0,40.0,2.9,22.5,58.5,29.52,18.37
2016,9,8,7,0,229.0,62.0,3.3,23.0,98.0,45.46,33.03
2016,9,8,7,15,315.0,76.5,3.4,23.5,149.0,56.14,42.67
2016,9,8,7,30,401.0,91.0,3.5,24.0,200.0,66.57,51.75
2016,9,8,7,45,483.0,96.0,3.6,24.5,257.0,70.67,55.16
2016,9,8,8,0,565.0,101.0,3.7,25.0,314.0,76.85,60.16
2016,9,8,8,15,605.5,108.0,3.7,25.5,368.5,80.92,63.25
2016,9,8,8,30,646.0,115.0,3.7,26.0,423.0,84.9,66.22
2016,9,8,8,45,692.5,113.5,3.75,26.5,478.5,83.39,64.56
2016,9,8,9,0,739.0,112.0,3.8,27.0,534.0,82.22,63.22
2016,9,8,9,15,759.5,116.0,3.8,27.0,582.5,91.0,70.25
2016,9,8,9,30,780.0,120.0,3.8,27.0,631.0,92.7,71.43
2016,9,8,9,45,803.0,119.0,3.8,27.5,675.5,91.32,69.94
2016,9,8,10,0,826.0,118.0,3.8,28.0,720.0,90.08,68.61
2016,9,8,10,15,836.5,120.0,3.8,28.0,756.5,90.24,68.59
2016,9,8,10,30,847.0,122.0,3.8,28.0,793.0,142.74,82.66
2016,9,8,10,45,858.5,121.5,3.8,28.5,823.0,200.57,114.76
2016,9,8,11,0,870.0,121.0,3.8,29.0,853.0,259.42,158.4
2016,9,8,11,15,875.0,122.0,3.8,29.0,874.5,318.23,207.25
2016,9,8,11,30,880.0,123.0,3.8,29.0,896.0,376.93,257.43
2016,9,8,11,45,876.0,128.0,3.8,29.5,907.0,434.32,305.95
2016,9,8,12,0,872.0,133.0,3.8,30.0,918.0,490.3,352.13
2016,9,8,12,15,873.0,133.0,3.8,30.0,922.0,543.89,395.91
2016,9,8,12,30,874.0,133.0,3.8,30.0,926.0,596.06,437.42
2016,9,8,12,45,871.0,134.0,3.8,30.5,921.0,644.87,474.46
2016,9,8,13,0,868.0,135.0,3.8,31.0,916.0,691.46,508.83
2016,9,8,13,15,864.5,134.0,3.75,31.0,903.0,733.71,540.2
2016,9,8,13,30,861.0,133.0,3.7,31.0,890.0,773.17,569.02
2016,9,8,13,45,853.0,133.0,3.7,31.0,867.5,806.96,592.73
2016,9,8,14,0,845.0,133.0,3.7,31.0,845.0,837.38,613.66
2016,9,8,14,15,836.5,131.5,3.65,31.0,815.5,874.38,638.78
2016,9,8,14,30,828.0,130.0,3.6,31.0,786.0,896.51,653.96
2016,9,8,14,45,814.0,129.0,3.6,31.0,749.0,910.3,664.12
2016,9,8,15,0,800.0,128.0,3.6,31.0,712.0,920.01,671.82
2016,9,8,15,15,784.5,125.0,3.5,30.5,669.0,922.09,675.47
2016,9,8,15,30,769.0,122.0,3.4,30.0,626.0,920.11,676.66
2016,9,8,15,45,745.0,119.0,3.35,30.0,577.0,912.72,673.4
2016,9,8,16,0,721.0,116.0,3.3,30.0,528.0,895.2,663.55
2016,9,8,16,15,692.5,111.0,3.1,29.5,475.5,867.09,647.04
2016,9,8,16,30,664.0,106.0,2.9,29.0,423.0,835.66,628.16
2016,9,8,16,45,621.5,100.5,2.7,29.0,368.0,786.65,595.6
2016,9,8,17,0,579.0,95.0,2.5,29.0,313.0,735.11,560.67
2016,9,8,17,15,521.5,86.5,2.25,28.0,258.0,663.28,511.94
2016,9,8,17,30,464.0,78.0,2.0,27.0,203.0,590.17,460.01
2016,9,8,17,45,374.5,66.5,1.75,26.5,151.5,480.19,376.75
2016,9,8,18,0,285.0,55.0,1.5,26.0,100.0,381.02,297.64
2016,9,8,18,15,166.0,36.5,1.5,25.5,60.5,249.97,185.83
2016,9,8,18,30,47.0,18.0,1.5,25.0,21.0,80.85,0.0
2016,9,8,18,45,23.5,9.0,1.5,24.5,10.5,0.0,0.0
2016,9,8,19,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,9,8,19,15,0.0,0.0,1.55,24.0,0.0,0.0,0.0
2016,9,8,19,30,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,9,8,19,45,0.0,0.0,1.65,24.0,0.0,0.0,0.0
2016,9,8,20,0,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,9,8,20,15,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,8,20,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,9,8,20,45,0.0,0.0,2.05,24.0,0.0,0.0,0.0
2016,9,8,21,0,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,9,8,21,15,0.0,0.0,2.4,23.5,0.0,0.0,0.0
2016,9,8,21,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,9,8,21,45,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,9,8,22,0,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,9,8,22,15,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,9,8,22,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,9,8,22,45,0.0,0.0,3.05,23.0,0.0,0.0,0.0
2016,9,8,23,0,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,9,8,23,15,0.0,0.0,3.0,22.5,0.0,0.0,0.0
2016,9,8,23,30,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2016,9,8,23,45,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,9,9,0,0,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,9,9,0,15,0.0,0.0,2.55,22.0,0.0,0.0,0.0
2016,9,9,0,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,9,9,0,45,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,9,9,1,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,9,9,1,15,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2016,9,9,1,30,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,9,9,1,45,0.0,0.0,2.05,22.0,0.0,0.0,0.0
2016,9,9,2,0,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,9,9,2,15,0.0,0.0,1.95,21.5,0.0,0.0,0.0
2016,9,9,2,30,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,9,9,2,45,0.0,0.0,1.85,21.0,0.0,0.0,0.0
2016,9,9,3,0,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,9,9,3,15,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,9,9,3,30,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,9,9,3,45,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,9,9,4,0,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,9,9,4,15,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,9,9,4,30,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,9,9,4,45,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,9,9,5,0,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,9,9,5,15,0.0,0.0,1.85,21.0,0.0,0.0,0.0
2016,9,9,5,30,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,9,9,5,45,0.0,0.0,2.0,21.5,0.0,0.0,0.0
2016,9,9,6,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,9,9,6,15,5.0,8.0,2.4,22.0,8.0,6.29,0.0
2016,9,9,6,30,10.0,16.0,2.7,22.0,16.0,12.25,0.0
2016,9,9,6,45,95.5,40.5,3.0,22.5,54.5,29.68,18.4
2016,9,9,7,0,181.0,65.0,3.3,23.0,93.0,46.98,34.29
2016,9,9,7,15,264.5,82.0,3.4,23.5,142.5,59.45,45.47
2016,9,9,7,30,348.0,99.0,3.5,24.0,192.0,71.28,55.77
2016,9,9,7,45,434.0,104.5,3.6,24.5,248.5,75.54,59.31
2016,9,9,8,0,520.0,110.0,3.7,25.0,305.0,79.96,62.8
2016,9,9,8,15,562.5,118.0,3.7,25.5,359.0,87.29,68.64
2016,9,9,8,30,605.0,126.0,3.7,26.0,413.0,91.66,71.88
2016,9,9,8,45,654.5,124.5,3.7,26.5,468.5,89.77,69.88
2016,9,9,9,0,704.0,123.0,3.7,27.0,524.0,88.28,68.24
2016,9,9,9,15,725.5,127.0,3.7,27.0,572.0,89.69,69.17
2016,9,9,9,30,747.0,131.0,3.7,27.0,620.0,91.03,70.06
2016,9,9,9,45,774.5,128.5,3.7,27.5,665.0,96.41,74.12
2016,9,9,10,0,802.0,126.0,3.7,28.0,710.0,94.14,71.92
2016,9,9,10,15,813.0,128.5,3.7,28.5,746.5,94.41,71.84
2016,9,9,10,30,824.0,131.0,3.7,29.0,783.0,136.66,78.37
2016,9,9,10,45,839.0,129.0,3.7,29.5,813.5,201.53,115.85
2016,9,9,11,0,854.0,127.0,3.7,30.0,844.0,259.25,158.23
2016,9,9,11,15,859.5,128.0,3.65,30.0,865.5,317.36,206.19
2016,9,9,11,30,865.0,129.0,3.6,30.0,887.0,375.43,255.51
2016,9,9,11,45,878.0,123.0,3.6,30.5,902.0,431.76,302.65
2016,9,9,12,0,891.0,117.0,3.6,31.0,917.0,488.09,348.79
2016,9,9,12,15,892.0,117.5,3.55,31.0,921.5,542.67,393.07
2016,9,9,12,30,893.0,118.0,3.5,31.0,926.0,595.78,434.97
2016,9,9,12,45,892.0,117.5,3.5,31.0,921.5,645.22,473.25
2016,9,9,13,0,891.0,117.0,3.5,31.0,917.0,692.48,509.01
2016,9,9,13,15,888.0,116.5,3.45,31.0,903.5,735.92,541.13
2016,9,9,13,30,885.0,116.0,3.4,31.0,890.0,776.58,570.66
2016,9,9,13,45,879.5,114.5,3.4,31.0,868.5,811.4,594.43
2016,9,9,14,0,874.0,113.0,3.4,31.0,847.0,842.85,615.93
2016,9,9,14,15,866.5,111.5,3.4,31.0,817.5,869.1,634.02
2016,9,9,14,30,859.0,110.0,3.4,31.0,788.0,891.67,649.8
2016,9,9,14,45,842.5,111.0,3.4,31.0,750.0,904.82,659.51
2016,9,9,15,0,826.0,112.0,3.4,31.0,712.0,926.42,675.05
2016,9,9,15,15,811.5,109.5,3.35,30.5,669.0,930.12,679.97
2016,9,9,15,30,797.0,107.0,3.3,30.0,626.0,929.8,682.57
2016,9,9,15,45,776.0,104.0,3.3,30.0,577.5,918.53,677.08
2016,9,9,16,0,755.0,101.0,3.3,30.0,529.0,903.36,669.19
2016,9,9,16,15,728.5,96.5,3.1,29.5,476.5,877.19,654.02
2016,9,9,16,30,702.0,92.0,2.9,29.0,424.0,854.43,641.1
2016,9,9,16,45,663.5,87.0,2.75,28.5,369.0,809.88,613.22
2016,9,9,17,0,625.0,82.0,2.6,28.0,314.0,762.87,582.96
2016,9,9,17,15,570.5,74.5,2.4,27.5,259.0,694.98,536.3
2016,9,9,17,30,516.0,67.0,2.2,27.0,204.0,626.04,486.77
2016,9,9,17,45,432.5,57.0,2.05,26.5,152.5,526.54,411.82
2016,9,9,18,0,349.0,47.0,1.9,26.0,101.0,428.48,333.55
2016,9,9,18,15,217.0,31.5,1.9,25.5,60.5,285.29,210.39
2016,9,9,18,30,85.0,16.0,1.9,25.0,20.0,84.0,0.0
2016,9,9,18,45,42.5,8.0,1.95,25.0,10.0,0.0,0.0
2016,9,9,19,0,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,9,9,19,15,0.0,0.0,2.05,24.5,0.0,0.0,0.0
2016,9,9,19,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,9,9,19,45,0.0,0.0,2.15,24.0,0.0,0.0,0.0
2016,9,9,20,0,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,9,9,20,15,0.0,0.0,2.25,24.0,0.0,0.0,0.0
2016,9,9,20,30,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,9,9,20,45,0.0,0.0,2.35,24.0,0.0,0.0,0.0
2016,9,9,21,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,9,21,15,0.0,0.0,2.45,23.5,0.0,0.0,0.0
2016,9,9,21,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,9,9,21,45,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,9,9,22,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,9,9,22,15,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,9,9,22,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,9,9,22,45,0.0,0.0,2.45,23.0,0.0,0.0,0.0
2016,9,9,23,0,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,9,9,23,15,0.0,0.0,2.3,22.5,0.0,0.0,0.0
2016,9,9,23,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,9,9,23,45,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,9,10,0,0,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,9,10,0,15,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,9,10,0,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,9,10,0,45,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,9,10,1,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,9,10,1,15,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,9,10,1,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,9,10,1,45,0.0,0.0,1.45,22.0,0.0,0.0,0.0
