Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,9,10,2,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,9,10,2,15,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,9,10,2,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,9,10,2,45,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,9,10,3,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,9,10,3,15,0.0,0.0,1.3,21.5,0.0,0.0,0.0
2016,9,10,3,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,9,10,3,45,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,9,10,4,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,9,10,4,15,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2016,9,10,4,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,9,10,4,45,0.0,0.0,1.05,21.0,0.0,0.0,0.0
2016,9,10,5,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,10,5,15,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,10,5,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,10,5,45,0.0,0.0,0.75,21.0,0.0,0.0,0.0
2016,9,10,6,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,9,10,6,15,32.5,8.5,0.7,21.5,10.0,0.0,0.0
2016,9,10,6,30,65.0,17.0,0.7,22.0,20.0,12.9,0.0
2016,9,10,6,45,190.5,33.5,0.7,22.5,59.5,25.31,14.82
2016,9,10,7,0,316.0,50.0,0.7,23.0,99.0,37.86,26.6
2016,9,10,7,15,400.0,61.0,0.65,23.5,150.0,48.65,36.27
2016,9,10,7,30,484.0,72.0,0.6,24.0,201.0,56.91,43.48
2016,9,10,7,45,443.0,97.0,0.6,24.5,236.5,70.8,55.22
2016,9,10,8,0,402.0,122.0,0.6,25.0,272.0,85.73,67.56
2016,9,10,8,15,201.0,127.5,0.6,25.0,202.5,88.07,69.25
2016,9,10,8,30,0.0,133.0,0.6,25.0,133.0,98.09,77.33
2016,9,10,8,45,18.5,179.0,0.6,25.5,190.0,128.81,102.13
2016,9,10,9,0,37.0,225.0,0.6,26.0,247.0,150.28,118.86
2016,9,10,9,15,39.5,244.5,0.9,26.0,269.5,161.78,127.86
2016,9,10,9,30,42.0,264.0,1.2,26.0,292.0,172.97,136.6
2016,9,10,9,45,416.5,194.0,1.5,26.5,495.0,117.93,91.71
2016,9,10,10,0,791.0,124.0,1.8,27.0,698.0,92.71,70.94
2016,9,10,10,15,531.0,249.0,1.95,27.0,642.5,145.18,113.3
2016,9,10,10,30,271.0,374.0,2.1,27.0,587.0,226.63,162.49
2016,9,10,10,45,550.0,253.5,2.25,27.0,707.0,220.74,142.76
2016,9,10,11,0,829.0,133.0,2.4,27.0,827.0,251.26,154.56
2016,9,10,11,15,834.5,134.0,2.55,27.0,848.0,313.92,206.24
2016,9,10,11,30,840.0,135.0,2.7,27.0,869.0,370.62,254.79
2016,9,10,11,45,854.0,128.5,2.85,27.0,884.0,425.74,301.95
2016,9,10,12,0,868.0,122.0,3.0,27.0,899.0,480.97,348.5
2016,9,10,12,15,869.0,122.0,3.05,27.0,903.0,534.04,392.29
2016,9,10,12,30,870.0,122.0,3.1,27.0,907.0,585.65,433.8
2016,9,10,12,45,870.5,121.0,3.2,27.0,902.5,634.53,472.45
2016,9,10,13,0,871.0,120.0,3.3,27.0,898.0,681.4,508.77
2016,9,10,13,15,867.5,119.0,3.3,27.0,885.0,723.2,540.42
2016,9,10,13,30,864.0,118.0,3.3,27.0,872.0,762.19,569.51
2016,9,10,13,45,860.5,116.0,3.35,27.0,851.0,797.31,594.32
2016,9,10,14,0,857.0,114.0,3.4,27.0,830.0,829.24,616.81
2016,9,10,14,15,642.0,216.5,3.35,27.0,742.5,794.34,591.5
2016,9,10,14,30,427.0,319.0,3.3,27.0,655.0,720.17,536.46
2016,9,10,14,45,269.5,330.0,3.3,27.0,538.5,589.19,443.05
2016,9,10,15,0,112.0,341.0,3.3,27.0,422.0,424.48,321.59
2016,9,10,15,15,250.0,301.5,3.25,27.0,467.5,570.03,433.05
2016,9,10,15,30,388.0,262.0,3.2,27.0,513.0,673.38,511.2
2016,9,10,15,45,572.0,178.0,3.15,27.0,516.5,796.51,602.98
2016,9,10,16,0,756.0,94.0,3.1,27.0,520.0,895.02,671.47
2016,9,10,16,15,730.0,90.0,2.9,26.5,468.0,869.87,655.79
2016,9,10,16,30,704.0,86.0,2.7,26.0,416.0,847.28,642.73
2016,9,10,16,45,664.5,81.5,2.55,26.0,361.5,802.38,612.99
2016,9,10,17,0,625.0,77.0,2.4,26.0,307.0,755.12,581.04
2016,9,10,17,15,572.0,70.0,2.3,25.5,252.5,689.45,536.08
2016,9,10,17,30,519.0,63.0,2.2,25.0,198.0,622.82,488.16
2016,9,10,17,45,430.0,54.0,2.1,25.0,147.0,519.78,409.05
2016,9,10,18,0,341.0,45.0,2.0,25.0,96.0,418.44,326.9
2016,9,10,18,15,213.5,29.5,2.15,24.5,57.0,279.05,203.29
2016,9,10,18,30,86.0,14.0,2.3,24.0,18.0,83.09,0.0
2016,9,10,18,45,43.0,7.0,2.45,24.0,9.0,0.0,0.0
2016,9,10,19,0,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,9,10,19,15,0.0,0.0,2.7,23.5,0.0,0.0,0.0
2016,9,10,19,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,9,10,19,45,0.0,0.0,2.95,23.0,0.0,0.0,0.0
2016,9,10,20,0,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,9,10,20,15,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,9,10,20,30,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,9,10,20,45,0.0,0.0,3.15,23.0,0.0,0.0,0.0
2016,9,10,21,0,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2016,9,10,21,15,0.0,0.0,3.1,22.5,0.0,0.0,0.0
2016,9,10,21,30,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2016,9,10,21,45,0.0,0.0,2.95,22.0,0.0,0.0,0.0
2016,9,10,22,0,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2016,9,10,22,15,0.0,0.0,2.8,21.5,0.0,0.0,0.0
2016,9,10,22,30,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,9,10,22,45,0.0,0.0,2.65,21.0,0.0,0.0,0.0
2016,9,10,23,0,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2016,9,10,23,15,0.0,0.0,2.6,20.5,0.0,0.0,0.0
2016,9,10,23,30,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2016,9,10,23,45,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2016,9,11,0,0,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2016,9,11,0,15,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2016,9,11,0,30,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2016,9,11,0,45,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2016,9,11,1,0,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2016,9,11,1,15,0.0,0.0,2.6,19.5,0.0,0.0,0.0
2016,9,11,1,30,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2016,9,11,1,45,0.0,0.0,2.65,19.0,0.0,0.0,0.0
2016,9,11,2,0,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2016,9,11,2,15,0.0,0.0,2.65,19.0,0.0,0.0,0.0
2016,9,11,2,30,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2016,9,11,2,45,0.0,0.0,2.55,19.0,0.0,0.0,0.0
2016,9,11,3,0,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2016,9,11,3,15,0.0,0.0,2.45,19.0,0.0,0.0,0.0
2016,9,11,3,30,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,9,11,3,45,0.0,0.0,2.35,19.0,0.0,0.0,0.0
2016,9,11,4,0,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2016,9,11,4,15,0.0,0.0,2.25,18.5,0.0,0.0,0.0
2016,9,11,4,30,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2016,9,11,4,45,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2016,9,11,5,0,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2016,9,11,5,15,0.0,0.0,2.25,18.0,0.0,0.0,0.0
2016,9,11,5,30,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,9,11,5,45,0.0,0.0,2.35,18.0,0.0,0.0,0.0
2016,9,11,6,0,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2016,9,11,6,15,40.0,8.0,2.55,18.5,9.5,0.0,0.0
2016,9,11,6,30,80.0,16.0,2.7,19.0,19.0,12.59,0.0
2016,9,11,6,45,199.0,33.0,2.9,19.5,59.0,24.99,14.62
2016,9,11,7,0,318.0,50.0,3.1,20.0,99.0,37.87,26.89
2016,9,11,7,15,400.5,61.5,3.0,20.5,150.0,46.68,34.98
2016,9,11,7,30,483.0,73.0,2.9,21.0,201.0,57.72,44.73
2016,9,11,7,45,534.5,82.5,2.85,22.0,255.0,64.33,50.28
2016,9,11,8,0,586.0,92.0,2.8,23.0,309.0,70.8,55.5
2016,9,11,8,15,624.5,98.5,2.65,23.5,363.0,74.78,58.57
2016,9,11,8,30,663.0,105.0,2.5,24.0,417.0,78.68,61.51
2016,9,11,8,45,688.5,111.0,2.4,24.5,468.5,81.86,63.81
2016,9,11,9,0,714.0,117.0,2.3,25.0,520.0,84.9,65.97
2016,9,11,9,15,461.5,208.0,2.2,25.5,478.0,130.98,103.64
2016,9,11,9,30,209.0,299.0,2.1,26.0,436.0,185.42,147.12
2016,9,11,9,45,496.5,216.0,2.05,26.5,568.0,132.03,103.27
2016,9,11,10,0,784.0,133.0,2.0,27.0,700.0,97.96,75.24
2016,9,11,10,15,795.5,135.5,2.0,27.0,736.0,98.11,75.24
2016,9,11,10,30,807.0,138.0,2.0,27.0,772.0,138.86,81.33
2016,9,11,10,45,572.0,262.0,2.0,27.5,719.5,228.33,147.44
2016,9,11,11,0,337.0,386.0,2.0,28.0,667.0,301.24,210.15
2016,9,11,11,15,586.0,265.5,2.0,28.0,769.5,319.33,216.84
2016,9,11,11,30,835.0,145.0,2.0,28.0,872.0,372.54,254.3
2016,9,11,11,45,865.0,128.5,2.0,28.5,891.5,429.82,301.32
2016,9,11,12,0,895.0,112.0,2.0,29.0,911.0,486.06,346.79
2016,9,11,12,15,896.0,112.5,2.0,29.0,915.0,540.72,390.78
2016,9,11,12,30,897.0,113.0,2.0,29.0,919.0,593.88,432.32
2016,9,11,12,45,896.5,112.0,2.0,29.5,914.5,643.24,469.1
2016,9,11,13,0,896.0,111.0,2.0,30.0,910.0,690.4,503.18
2016,9,11,13,15,893.5,110.5,2.0,30.0,897.0,734.15,535.01
2016,9,11,13,30,891.0,110.0,2.0,30.0,884.0,775.12,564.2
2016,9,11,13,45,886.5,108.5,2.05,30.0,862.5,810.66,588.24
2016,9,11,14,0,882.0,107.0,2.1,30.0,841.0,842.88,610.14
2016,9,11,14,15,874.5,105.5,2.1,30.0,812.0,869.07,627.76
2016,9,11,14,30,867.0,104.0,2.1,30.0,783.0,891.55,643.11
2016,9,11,14,45,847.5,107.0,2.1,30.0,744.0,903.99,652.13
2016,9,11,15,0,828.0,110.0,2.1,30.0,705.0,924.63,666.71
2016,9,11,15,15,813.5,107.5,2.1,29.5,662.0,928.21,671.75
2016,9,11,15,30,799.0,105.0,2.1,29.0,619.0,927.76,674.57
2016,9,11,15,45,780.0,101.5,2.1,29.0,571.0,917.76,670.07
2016,9,11,16,0,761.0,98.0,2.1,29.0,523.0,903.87,663.24
2016,9,11,16,15,734.5,94.0,2.0,28.5,470.5,878.21,649.04
2016,9,11,16,30,708.0,90.0,1.9,28.0,418.0,855.84,637.0
2016,9,11,16,45,671.5,84.0,1.85,28.0,363.5,811.84,609.26
2016,9,11,17,0,635.0,78.0,1.8,28.0,309.0,765.35,579.2
2016,9,11,17,15,580.5,71.0,1.65,27.5,254.0,698.11,533.62
2016,9,11,17,30,526.0,64.0,1.5,27.0,199.0,629.83,485.05
2016,9,11,17,45,445.0,53.5,1.35,26.5,147.5,532.17,411.86
2016,9,11,18,0,364.0,43.0,1.2,26.0,96.0,436.24,335.29
2016,9,11,18,15,227.5,28.0,1.2,25.5,56.0,291.55,205.05
2016,9,11,18,30,91.0,13.0,1.2,25.0,16.0,86.3,0.0
2016,9,11,18,45,45.5,6.5,1.2,24.5,8.0,0.0,0.0
2016,9,11,19,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,11,19,15,0.0,0.0,1.2,23.5,0.0,0.0,0.0
2016,9,11,19,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,11,19,45,0.0,0.0,1.25,23.0,0.0,0.0,0.0
2016,9,11,20,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,11,20,15,0.0,0.0,1.3,22.5,0.0,0.0,0.0
2016,9,11,20,30,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,9,11,20,45,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,9,11,21,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,9,11,21,15,0.0,0.0,1.25,22.0,0.0,0.0,0.0
2016,9,11,21,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,11,21,45,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,11,22,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,11,22,15,0.0,0.0,1.15,21.5,0.0,0.0,0.0
2016,9,11,22,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,9,11,22,45,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,9,11,23,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,9,11,23,15,0.0,0.0,1.05,20.5,0.0,0.0,0.0
2016,9,11,23,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,9,11,23,45,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,9,12,0,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,9,12,0,15,0.0,0.0,0.95,20.0,0.0,0.0,0.0
2016,9,12,0,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,12,0,45,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,12,1,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,12,1,15,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,12,1,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,12,1,45,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,12,2,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,12,2,15,0.0,0.0,0.85,20.0,0.0,0.0,0.0
2016,9,12,2,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,9,12,2,45,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,9,12,3,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,9,12,3,15,0.0,0.0,0.75,20.0,0.0,0.0,0.0
2016,9,12,3,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,12,3,45,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,12,4,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,12,4,15,0.0,0.0,0.65,20.0,0.0,0.0,0.0
2016,9,12,4,30,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,9,12,4,45,0.0,0.0,0.55,20.0,0.0,0.0,0.0
2016,9,12,5,0,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,9,12,5,15,0.0,0.0,0.45,20.0,0.0,0.0,0.0
2016,9,12,5,30,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,9,12,5,45,0.0,0.0,0.35,20.0,0.0,0.0,0.0
2016,9,12,6,0,0.0,0.0,0.3,20.0,0.0,0.0,0.0
2016,9,12,6,15,48.0,7.5,0.3,20.0,9.5,0.0,0.0
2016,9,12,6,30,96.0,15.0,0.3,20.0,19.0,11.8,0.0
2016,9,12,6,45,221.5,31.0,0.3,20.5,59.5,23.64,13.42
2016,9,12,7,0,347.0,47.0,0.3,21.0,100.0,38.16,27.08
2016,9,12,7,15,430.0,58.0,0.35,21.5,151.5,46.6,34.81
2016,9,12,7,30,513.0,69.0,0.4,22.0,203.0,55.0,42.21
2016,9,12,7,45,565.5,77.0,0.45,23.0,257.5,60.69,46.93
2016,9,12,8,0,618.0,85.0,0.5,24.0,312.0,66.31,51.4
2016,9,12,8,15,655.0,91.0,0.7,24.5,367.0,70.17,54.38
2016,9,12,8,30,692.0,97.0,0.9,25.0,422.0,73.96,57.24
2016,9,12,8,45,717.0,102.0,1.1,26.0,473.5,76.74,59.1
2016,9,12,9,0,742.0,107.0,1.3,27.0,525.0,86.08,66.36
2016,9,12,9,15,761.5,111.0,1.3,27.0,573.0,88.01,67.71
2016,9,12,9,30,781.0,115.0,1.3,27.0,621.0,89.84,68.99
2016,9,12,9,45,795.5,118.0,1.35,27.5,663.0,90.8,69.44
2016,9,12,10,0,810.0,121.0,1.4,28.0,705.0,91.7,69.85
2016,9,12,10,15,821.0,123.5,1.45,28.0,741.0,92.12,70.04
2016,9,12,10,30,832.0,126.0,1.5,28.0,777.0,133.56,76.34
2016,9,12,10,45,840.5,127.0,1.55,28.5,806.0,199.84,114.56
2016,9,12,11,0,849.0,128.0,1.6,29.0,835.0,258.03,157.12
2016,9,12,11,15,593.5,270.0,1.6,29.0,770.0,324.16,218.87
2016,9,12,11,30,338.0,412.0,1.6,29.0,705.0,379.76,269.49
2016,9,12,11,45,378.0,396.5,1.65,29.0,729.0,417.61,298.36
2016,9,12,12,0,418.0,381.0,1.7,29.0,753.0,455.64,327.71
2016,9,12,12,15,234.5,393.0,1.7,29.0,602.0,409.44,298.16
2016,9,12,12,30,51.0,405.0,1.7,29.0,451.0,336.87,247.01
2016,9,12,12,45,194.0,412.5,1.7,29.5,585.0,443.76,324.64
2016,9,12,13,0,337.0,420.0,1.7,30.0,719.0,569.26,412.68
2016,9,12,13,15,327.0,416.0,1.7,30.0,702.5,587.18,425.2
2016,9,12,13,30,317.0,412.0,1.7,30.0,686.0,602.89,436.76
2016,9,12,13,45,580.5,270.0,1.75,30.0,757.0,727.33,527.39
2016,9,12,14,0,844.0,128.0,1.8,30.0,828.0,830.36,600.26
2016,9,12,14,15,836.0,126.5,1.8,30.0,798.5,866.87,623.77
2016,9,12,14,30,828.0,125.0,1.8,30.0,769.0,889.06,638.71
2016,9,12,14,45,816.0,122.5,1.85,30.0,732.0,902.74,648.99
2016,9,12,15,0,804.0,120.0,1.9,30.0,695.0,912.39,656.97
2016,9,12,15,15,788.5,117.0,1.9,29.5,652.0,914.15,660.91
2016,9,12,15,30,773.0,114.0,1.9,29.0,609.0,911.87,662.52
2016,9,12,15,45,751.5,110.5,1.95,29.0,560.5,899.2,656.79
2016,9,12,16,0,730.0,107.0,2.0,29.0,512.0,889.41,653.13
2016,9,12,16,15,701.5,102.0,1.9,28.5,459.5,861.08,637.03
2016,9,12,16,30,673.0,97.0,1.8,28.0,407.0,829.47,618.69
2016,9,12,16,45,632.5,91.5,1.75,28.0,352.5,782.42,588.73
2016,9,12,17,0,592.0,86.0,1.7,28.0,298.0,732.92,556.33
2016,9,12,17,15,535.0,77.5,1.55,27.5,243.5,661.73,507.51
2016,9,12,17,30,478.0,69.0,1.4,27.0,189.0,589.5,455.61
2016,9,12,17,45,388.5,57.5,1.25,26.5,138.5,483.46,375.58
2016,9,12,18,0,299.0,46.0,1.1,26.0,88.0,379.53,292.51
2016,9,12,18,15,177.0,28.5,1.1,25.5,50.5,243.82,165.55
2016,9,12,18,30,55.0,11.0,1.1,25.0,13.0,54.51,0.0
2016,9,12,18,45,27.5,5.5,1.15,25.0,6.5,0.0,0.0
2016,9,12,19,0,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,9,12,19,15,0.0,0.0,1.2,24.5,0.0,0.0,0.0
2016,9,12,19,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,12,19,45,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,9,12,20,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,9,12,20,15,0.0,0.0,1.45,24.0,0.0,0.0,0.0
2016,9,12,20,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,9,12,20,45,0.0,0.0,1.55,24.0,0.0,0.0,0.0
2016,9,12,21,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,9,12,21,15,0.0,0.0,1.65,23.5,0.0,0.0,0.0
2016,9,12,21,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,9,12,21,45,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,12,22,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,9,12,22,15,0.0,0.0,1.9,22.5,0.0,0.0,0.0
2016,9,12,22,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,9,12,22,45,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,9,12,23,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,9,12,23,15,0.0,0.0,1.85,22.0,0.0,0.0,0.0
2016,9,12,23,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,9,12,23,45,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,9,13,0,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,9,13,0,15,0.0,0.0,1.6,21.5,0.0,0.0,0.0
2016,9,13,0,30,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,9,13,0,45,0.0,0.0,1.45,21.0,0.0,0.0,0.0
2016,9,13,1,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,9,13,1,15,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,9,13,1,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,9,13,1,45,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,9,13,2,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,9,13,2,15,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,9,13,2,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,13,2,45,0.0,0.0,0.95,21.0,0.0,0.0,0.0
2016,9,13,3,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,13,3,15,0.0,0.0,0.85,20.5,0.0,0.0,0.0
2016,9,13,3,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,9,13,3,45,0.0,0.0,0.75,20.0,0.0,0.0,0.0
2016,9,13,4,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,13,4,15,0.0,0.0,0.65,20.0,0.0,0.0,0.0
2016,9,13,4,30,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,9,13,4,45,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,9,13,5,0,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,9,13,5,15,0.0,0.0,0.55,20.0,0.0,0.0,0.0
2016,9,13,5,30,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,9,13,5,45,0.0,0.0,0.5,20.5,0.0,0.0,0.0
2016,9,13,6,0,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,9,13,6,15,0.0,2.0,0.55,21.5,2.0,0.0,0.0
2016,9,13,6,30,0.0,4.0,0.6,22.0,4.0,3.15,0.0
2016,9,13,6,45,0.0,15.5,0.7,22.5,15.5,11.79,3.72
2016,9,13,7,0,0.0,27.0,0.8,23.0,27.0,20.59,11.88
2016,9,13,7,15,0.0,41.5,0.95,23.5,41.5,31.73,21.73
2016,9,13,7,30,0.0,56.0,1.1,24.0,56.0,42.81,31.38
2016,9,13,7,45,0.0,71.5,1.25,24.5,71.5,54.26,41.15
2016,9,13,8,0,0.0,87.0,1.4,25.0,87.0,65.61,50.63
2016,9,13,8,15,11.0,129.5,1.35,25.5,134.5,94.85,74.95
2016,9,13,8,30,22.0,172.0,1.3,26.0,182.0,122.91,97.73
2016,9,13,8,45,82.0,212.0,1.3,26.5,257.0,142.71,113.32
2016,9,13,9,0,142.0,252.0,1.3,27.0,332.0,159.97,126.62
2016,9,13,9,15,161.0,276.0,1.2,27.0,374.0,172.73,136.34
2016,9,13,9,30,180.0,300.0,1.1,27.0,416.0,185.0,145.6
2016,9,13,9,45,100.0,281.0,1.05,27.5,346.5,184.03,144.06
2016,9,13,10,0,20.0,262.0,1.0,28.0,277.0,184.85,144.02
2016,9,13,10,15,17.0,257.5,0.95,28.0,270.5,182.89,142.13
2016,9,13,10,30,14.0,253.0,0.9,28.0,264.0,182.54,134.96
2016,9,13,10,45,16.0,269.5,0.85,28.5,282.5,196.46,144.55
2016,9,13,11,0,18.0,286.0,0.8,29.0,301.0,210.89,154.55
2016,9,13,11,15,19.5,301.5,0.8,29.0,318.5,225.04,164.79
2016,9,13,11,30,21.0,317.0,0.8,29.0,336.0,239.65,175.41
2016,9,13,11,45,82.0,383.5,0.8,29.5,457.0,305.43,221.54
2016,9,13,12,0,143.0,450.0,0.8,30.0,578.0,384.64,276.58
2016,9,13,12,15,125.5,448.0,0.85,30.0,560.5,393.59,283.46
2016,9,13,12,30,108.0,446.0,0.9,30.0,543.0,398.61,287.78
2016,9,13,12,45,78.0,421.0,1.0,30.0,491.0,375.21,272.15
2016,9,13,13,0,48.0,396.0,1.1,30.0,439.0,346.95,252.7
2016,9,13,13,15,61.0,403.0,1.2,30.0,456.0,370.88,270.66
2016,9,13,13,30,74.0,410.0,1.3,30.0,473.0,396.4,289.5
2016,9,13,13,45,104.5,410.0,1.4,30.5,497.5,431.02,314.62
2016,9,13,14,0,135.0,410.0,1.5,31.0,522.0,483.89,352.16
2016,9,13,14,15,481.5,263.5,1.6,30.5,640.5,692.8,505.04
2016,9,13,14,30,828.0,117.0,1.7,30.0,759.0,868.55,626.4
2016,9,13,14,45,805.0,120.5,1.8,30.0,719.5,889.79,640.51
2016,9,13,15,0,782.0,124.0,1.9,30.0,680.0,895.28,646.25
2016,9,13,15,15,766.0,121.0,1.95,30.0,637.5,896.17,648.84
2016,9,13,15,30,750.0,118.0,2.0,30.0,595.0,893.06,649.07
2016,9,13,15,45,728.5,114.0,2.1,30.0,547.0,886.21,647.53
2016,9,13,16,0,707.0,110.0,2.2,30.0,499.0,869.53,639.61
2016,9,13,16,15,678.0,105.0,2.15,29.5,447.0,840.67,623.57
2016,9,13,16,30,649.0,100.0,2.1,29.0,395.0,808.59,605.19
2016,9,13,16,45,606.0,94.0,2.1,29.0,341.0,758.54,573.22
2016,9,13,17,0,563.0,88.0,2.1,29.0,287.0,706.13,538.68
2016,9,13,17,15,504.5,79.0,1.9,28.5,233.5,633.23,487.8
2016,9,13,17,30,446.0,70.0,1.7,28.0,180.0,559.36,433.84
2016,9,13,17,45,355.0,58.0,1.55,27.5,130.5,448.13,349.15
2016,9,13,18,0,264.0,46.0,1.4,27.0,81.0,348.7,268.67
2016,9,13,18,15,132.0,28.0,1.4,26.5,45.5,201.59,129.51
2016,9,13,18,30,0.0,10.0,1.4,26.0,10.0,7.87,0.0
2016,9,13,18,45,0.0,5.0,1.45,25.5,5.0,0.0,0.0
2016,9,13,19,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,9,13,19,15,0.0,0.0,1.55,25.0,0.0,0.0,0.0
2016,9,13,19,30,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,9,13,19,45,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2016,9,13,20,0,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,9,13,20,15,0.0,0.0,1.85,24.5,0.0,0.0,0.0
2016,9,13,20,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,9,13,20,45,0.0,0.0,1.95,24.0,0.0,0.0,0.0
2016,9,13,21,0,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,9,13,21,15,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,9,13,21,30,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,9,13,21,45,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,9,13,22,0,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,9,13,22,15,0.0,0.0,1.95,23.5,0.0,0.0,0.0
2016,9,13,22,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,9,13,22,45,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,9,13,23,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,13,23,15,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,9,13,23,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,9,13,23,45,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,9,14,0,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,14,0,15,0.0,0.0,1.3,22.5,0.0,0.0,0.0
2016,9,14,0,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,14,0,45,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,14,1,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,14,1,15,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,9,14,1,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,14,1,45,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2016,9,14,2,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,14,2,15,0.0,0.0,0.75,21.5,0.0,0.0,0.0
2016,9,14,2,30,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,9,14,2,45,0.0,0.0,0.65,21.0,0.0,0.0,0.0
2016,9,14,3,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,9,14,3,15,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,9,14,3,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,9,14,3,45,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,9,14,4,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,9,14,4,15,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,9,14,4,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,9,14,4,45,0.0,0.0,0.65,21.0,0.0,0.0,0.0
2016,9,14,5,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,9,14,5,15,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,9,14,5,30,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,9,14,5,45,0.0,0.0,0.75,21.0,0.0,0.0,0.0
2016,9,14,6,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,14,6,15,31.5,7.0,1.1,21.5,8.0,0.0,0.0
2016,9,14,6,30,63.0,14.0,1.4,22.0,16.0,11.02,0.0
2016,9,14,6,45,186.0,30.5,1.7,22.5,54.5,23.12,12.52
2016,9,14,7,0,309.0,47.0,2.0,23.0,93.0,35.68,24.61
2016,9,14,7,15,392.0,58.5,2.0,23.5,143.0,46.76,34.56
2016,9,14,7,30,475.0,70.0,2.0,24.0,193.0,55.44,42.19
2016,9,14,7,45,535.0,77.0,2.0,24.5,247.0,60.36,46.35
2016,9,14,8,0,595.0,84.0,2.0,25.0,301.0,65.31,50.37
2016,9,14,8,15,632.5,90.0,2.05,25.5,354.5,69.16,53.35
2016,9,14,8,30,670.0,96.0,2.1,26.0,408.0,72.94,56.2
2016,9,14,8,45,695.5,101.5,2.15,26.5,459.0,76.04,58.46
2016,9,14,9,0,721.0,107.0,2.2,27.0,510.0,79.02,60.58
2016,9,14,9,15,417.5,201.5,2.3,27.5,440.0,126.54,99.25
2016,9,14,9,30,114.0,296.0,2.4,28.0,370.0,190.28,150.01
2016,9,14,9,45,84.5,304.5,2.5,28.5,361.5,194.94,152.88
2016,9,14,10,0,55.0,313.0,2.6,29.0,353.0,199.2,155.6
2016,9,14,10,15,104.0,347.5,2.65,29.0,427.0,217.69,169.82
2016,9,14,10,30,153.0,382.0,2.7,29.0,501.0,234.23,170.35
2016,9,14,10,45,116.0,387.5,2.8,29.5,480.0,251.34,181.84
2016,9,14,11,0,79.0,393.0,2.9,30.0,459.0,274.25,199.66
2016,9,14,11,15,99.0,411.5,2.95,30.0,496.0,302.6,220.04
2016,9,14,11,30,119.0,430.0,3.0,30.0,533.0,326.51,237.57
2016,9,14,11,45,72.5,387.5,3.1,30.5,451.0,304.38,222.74
2016,9,14,12,0,26.0,345.0,3.2,31.0,369.0,265.55,194.93
2016,9,14,12,15,134.0,395.5,3.2,31.0,515.5,362.32,265.55
2016,9,14,12,30,242.0,446.0,3.2,31.0,662.0,474.7,346.51
2016,9,14,12,45,537.0,293.5,3.25,31.0,768.5,571.4,418.51
2016,9,14,13,0,832.0,141.0,3.3,31.0,875.0,670.8,493.51
2016,9,14,13,15,828.5,140.5,3.3,31.0,861.5,719.9,529.11
2016,9,14,13,30,825.0,140.0,3.3,31.0,848.0,759.31,557.89
2016,9,14,13,45,542.0,269.5,3.3,31.0,730.0,693.21,508.99
2016,9,14,14,0,259.0,399.0,3.3,31.0,612.0,592.05,434.29
2016,9,14,14,15,527.5,266.0,3.3,31.0,679.0,734.4,540.8
2016,9,14,14,30,796.0,133.0,3.3,31.0,746.0,867.51,634.91
2016,9,14,14,45,781.0,132.0,3.35,31.0,709.0,879.23,643.21
2016,9,14,15,0,766.0,131.0,3.4,31.0,672.0,886.92,649.93
2016,9,14,15,15,534.0,203.0,3.4,30.5,568.5,758.91,564.71
2016,9,14,15,30,302.0,275.0,3.4,30.0,465.0,604.17,454.28
2016,9,14,15,45,499.5,193.5,3.4,30.0,479.0,740.62,558.2
2016,9,14,16,0,697.0,112.0,3.4,30.0,493.0,861.22,643.68
2016,9,14,16,15,668.0,106.5,3.25,29.5,441.5,831.7,625.26
2016,9,14,16,30,639.0,101.0,3.1,29.0,390.0,798.98,605.47
2016,9,14,16,45,607.0,92.5,3.0,29.0,337.5,756.61,577.58
2016,9,14,17,0,575.0,84.0,2.9,29.0,285.0,711.79,547.19
2016,9,14,17,15,517.0,75.5,2.55,28.5,231.5,639.97,495.91
2016,9,14,17,30,459.0,67.0,2.2,28.0,178.0,567.22,441.65
2016,9,14,17,45,374.5,54.5,1.9,27.5,129.0,465.44,362.79
2016,9,14,18,0,290.0,42.0,1.6,27.0,80.0,365.03,280.35
2016,9,14,18,15,165.5,25.5,1.55,26.5,44.5,222.81,134.06
2016,9,14,18,30,41.0,9.0,1.5,26.0,9.0,41.09,0.0
2016,9,14,18,45,20.5,4.5,1.5,25.5,4.5,0.0,0.0
2016,9,14,19,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,9,14,19,15,0.0,0.0,1.45,25.0,0.0,0.0,0.0
2016,9,14,19,30,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,9,14,19,45,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,9,14,20,0,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,9,14,20,15,0.0,0.0,1.35,24.5,0.0,0.0,0.0
2016,9,14,20,30,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,9,14,20,45,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,9,14,21,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,9,14,21,15,0.0,0.0,1.25,24.0,0.0,0.0,0.0
2016,9,14,21,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,14,21,45,0.0,0.0,1.15,24.0,0.0,0.0,0.0
2016,9,14,22,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,9,14,22,15,0.0,0.0,1.05,23.5,0.0,0.0,0.0
2016,9,14,22,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,14,22,45,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2016,9,14,23,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,14,23,15,0.0,0.0,0.85,23.0,0.0,0.0,0.0
2016,9,14,23,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,14,23,45,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,15,0,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,15,0,15,0.0,0.0,0.75,22.5,0.0,0.0,0.0
2016,9,15,0,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,15,0,45,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,15,1,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,15,1,15,0.0,0.0,0.65,22.0,0.0,0.0,0.0
2016,9,15,1,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,9,15,1,45,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,9,15,2,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,9,15,2,15,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,9,15,2,30,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,9,15,2,45,0.0,0.0,0.35,22.0,0.0,0.0,0.0
2016,9,15,3,0,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,9,15,3,15,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,9,15,3,30,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,9,15,3,45,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,9,15,4,0,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,9,15,4,15,0.0,0.0,0.35,22.0,0.0,0.0,0.0
2016,9,15,4,30,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,9,15,4,45,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,9,15,5,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,9,15,5,15,0.0,0.0,0.6,21.5,0.0,0.0,0.0
2016,9,15,5,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,9,15,5,45,0.0,0.0,0.65,21.0,0.0,0.0,0.0
2016,9,15,6,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,9,15,6,15,13.5,5.0,0.95,21.5,5.0,0.0,0.0
2016,9,15,6,30,27.0,10.0,1.2,22.0,10.0,7.87,0.0
2016,9,15,6,45,98.5,33.0,1.55,22.5,45.5,24.54,13.47
2016,9,15,7,0,170.0,56.0,1.9,23.0,81.0,40.96,29.03
2016,9,15,7,15,238.5,77.0,1.8,23.5,129.0,55.86,42.32
2016,9,15,7,30,307.0,98.0,1.7,24.0,177.0,70.57,55.11
2016,9,15,7,45,361.5,113.5,1.65,25.0,228.5,80.53,63.4
2016,9,15,8,0,416.0,129.0,1.6,26.0,280.0,90.54,71.43
2016,9,15,8,15,456.5,141.5,1.65,26.5,332.0,98.17,77.42
2016,9,15,8,30,497.0,154.0,1.7,27.0,384.0,105.55,83.08
2016,9,15,8,45,532.0,161.5,1.75,27.5,434.5,109.6,85.93
2016,9,15,9,0,567.0,169.0,1.8,28.0,485.0,113.53,88.65
2016,9,15,9,15,399.0,230.5,1.85,28.0,463.0,148.55,116.78
2016,9,15,9,30,231.0,292.0,1.9,28.0,441.0,182.68,143.72
2016,9,15,9,45,440.5,243.5,2.0,28.5,550.5,145.49,113.3
2016,9,15,10,0,650.0,195.0,2.1,29.0,660.0,121.49,93.64
2016,9,15,10,15,347.0,263.5,2.15,29.0,513.0,159.29,123.7
2016,9,15,10,30,44.0,332.0,2.2,29.0,366.0,215.47,159.15
2016,9,15,10,45,57.5,359.0,2.3,29.5,405.0,240.79,176.18
2016,9,15,11,0,71.0,386.0,2.4,30.0,444.0,268.8,195.7
2016,9,15,11,15,94.0,407.0,2.45,30.0,486.5,298.69,217.0
2016,9,15,11,30,117.0,428.0,2.5,30.0,529.0,324.79,235.96
2016,9,15,11,45,408.5,328.5,2.55,30.5,687.5,383.16,273.86
2016,9,15,12,0,700.0,229.0,2.6,31.0,846.0,478.94,342.01
2016,9,15,12,15,701.0,229.5,2.6,31.0,849.5,528.62,381.07
2016,9,15,12,30,702.0,230.0,2.6,31.0,853.0,577.22,418.53
2016,9,15,12,45,696.5,232.0,2.65,31.0,847.0,621.68,452.32
2016,9,15,13,0,691.0,234.0,2.7,31.0,841.0,663.97,483.84
2016,9,15,13,15,686.0,232.5,2.7,31.0,827.5,701.36,511.24
2016,9,15,13,30,681.0,231.0,2.7,31.0,814.0,736.02,536.33
2016,9,15,13,45,663.5,235.0,2.75,31.0,790.5,762.68,555.73
2016,9,15,14,0,646.0,239.0,2.8,31.0,767.0,785.53,572.4
2016,9,15,14,15,478.0,296.0,2.8,31.0,679.0,719.49,525.92
2016,9,15,14,30,310.0,353.0,2.8,31.0,591.0,631.74,463.84
2016,9,15,14,45,476.0,273.5,2.8,31.0,618.0,741.07,544.73
2016,9,15,15,0,642.0,194.0,2.8,31.0,645.0,843.23,618.36
2016,9,15,15,15,623.0,188.0,2.8,30.5,603.0,836.97,616.19
2016,9,15,15,30,604.0,182.0,2.8,30.0,561.0,826.76,612.3
2016,9,15,15,45,582.0,173.5,2.8,30.0,514.5,798.12,594.78
2016,9,15,16,0,560.0,165.0,2.8,30.0,468.0,775.94,581.75
2016,9,15,16,15,527.5,155.5,2.65,29.5,417.5,739.31,558.87
2016,9,15,16,30,495.0,146.0,2.5,29.0,367.0,700.13,533.92
2016,9,15,16,45,459.5,132.0,2.45,29.0,316.0,650.33,500.28
2016,9,15,17,0,424.0,118.0,2.4,29.0,265.0,598.84,464.48
2016,9,15,17,15,367.0,103.0,2.1,28.5,213.5,524.42,409.94
2016,9,15,17,30,310.0,88.0,1.8,28.0,162.0,450.35,353.27
2016,9,15,17,45,239.5,67.5,1.55,27.5,115.5,337.91,265.27
2016,9,15,18,0,169.0,47.0,1.3,27.0,69.0,248.06,190.26
2016,9,15,18,15,84.5,23.5,1.25,26.5,34.5,128.26,67.42
2016,9,15,18,30,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,9,15,18,45,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,9,15,19,0,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,9,15,19,15,0.0,0.0,1.2,25.5,0.0,0.0,0.0
2016,9,15,19,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,9,15,19,45,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,9,15,20,0,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,9,15,20,15,0.0,0.0,1.2,24.5,0.0,0.0,0.0
2016,9,15,20,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,15,20,45,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,15,21,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,15,21,15,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,15,21,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,15,21,45,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,15,22,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,15,22,15,0.0,0.0,1.2,23.5,0.0,0.0,0.0
2016,9,15,22,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,15,22,45,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,15,23,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,15,23,15,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,15,23,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,15,23,45,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,16,0,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,16,0,15,0.0,0.0,1.15,22.5,0.0,0.0,0.0
2016,9,16,0,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,16,0,45,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,16,1,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,16,1,15,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,9,16,1,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,16,1,45,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,16,2,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,16,2,15,0.0,0.0,0.95,21.5,0.0,0.0,0.0
2016,9,16,2,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,16,2,45,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,9,16,3,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,16,3,15,0.0,0.0,0.75,21.0,0.0,0.0,0.0
2016,9,16,3,30,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,9,16,3,45,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,9,16,4,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,9,16,4,15,0.0,0.0,0.65,21.0,0.0,0.0,0.0
2016,9,16,4,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,9,16,4,45,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,9,16,5,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,9,16,5,15,0.0,0.0,0.55,21.0,0.0,0.0,0.0
2016,9,16,5,30,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,9,16,5,45,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,9,16,6,0,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,9,16,6,15,30.0,6.0,0.6,21.5,7.0,0.0,0.0
2016,9,16,6,30,60.0,12.0,0.7,22.0,14.0,9.44,0.0
2016,9,16,6,45,182.5,29.0,0.8,23.0,52.0,22.01,11.31
2016,9,16,7,0,305.0,46.0,0.9,24.0,90.0,34.94,23.84
2016,9,16,7,15,388.5,58.0,0.9,24.5,140.0,46.42,34.1
2016,9,16,7,30,472.0,70.0,0.9,25.0,190.0,55.5,42.05
2016,9,16,7,45,530.0,78.0,0.9,25.5,244.0,61.13,46.8
2016,9,16,8,0,588.0,86.0,0.9,26.0,298.0,66.72,51.34
2016,9,16,8,15,626.5,92.5,1.0,26.5,352.0,70.87,54.55
2016,9,16,8,30,665.0,99.0,1.1,27.0,406.0,74.94,57.62
2016,9,16,8,45,692.0,104.5,1.2,27.5,457.0,78.0,59.82
2016,9,16,9,0,719.0,110.0,1.3,28.0,508.0,80.95,61.9
2016,9,16,9,15,739.5,113.5,1.3,28.5,555.5,89.38,68.46
2016,9,16,9,30,760.0,117.0,1.3,29.0,603.0,90.85,69.28
2016,9,16,9,45,776.0,120.0,1.3,29.5,645.0,91.82,69.71
2016,9,16,10,0,792.0,123.0,1.3,30.0,687.0,92.73,70.12
2016,9,16,10,15,501.5,250.0,1.3,30.0,613.5,145.87,112.4
2016,9,16,10,30,211.0,377.0,1.3,30.0,540.0,236.19,169.06
2016,9,16,10,45,202.0,393.0,1.3,30.5,554.5,265.8,187.18
2016,9,16,11,0,193.0,409.0,1.3,31.0,569.0,294.77,207.7
2016,9,16,11,15,517.0,272.0,1.3,31.0,712.0,308.01,207.43
2016,9,16,11,30,841.0,135.0,1.3,31.0,855.0,369.66,247.73
2016,9,16,11,45,459.0,278.5,1.35,31.5,672.0,370.97,261.04
2016,9,16,12,0,77.0,422.0,1.4,32.0,489.0,340.49,245.45
2016,9,16,12,15,473.0,273.0,1.4,32.0,690.5,446.52,320.43
2016,9,16,12,30,869.0,124.0,1.4,32.0,892.0,584.91,418.85
2016,9,16,12,45,571.5,277.5,1.45,32.0,781.5,579.8,415.67
2016,9,16,13,0,274.0,431.0,1.5,32.0,671.0,537.06,385.09
2016,9,16,13,15,567.0,276.0,1.55,32.0,762.5,650.75,468.47
2016,9,16,13,30,860.0,121.0,1.6,32.0,854.0,759.12,546.87
2016,9,16,13,45,855.0,119.5,1.65,32.5,832.0,793.11,568.27
2016,9,16,14,0,850.0,118.0,1.7,33.0,810.0,823.83,587.76
2016,9,16,14,15,467.5,238.5,1.75,32.5,617.0,656.12,475.33
2016,9,16,14,30,85.0,359.0,1.8,32.0,424.0,399.65,292.25
2016,9,16,14,45,440.0,238.5,1.9,32.0,549.0,673.19,494.1
2016,9,16,15,0,795.0,118.0,2.0,32.0,674.0,898.39,646.69
2016,9,16,15,15,779.5,115.0,2.0,32.0,631.0,899.71,646.92
2016,9,16,15,30,764.0,112.0,2.0,32.0,588.0,897.02,646.96
2016,9,16,15,45,742.5,108.0,2.05,32.0,539.5,883.44,640.63
2016,9,16,16,0,721.0,104.0,2.1,32.0,491.0,872.71,636.33
2016,9,16,16,15,692.0,99.0,2.05,31.5,439.0,843.73,620.34
2016,9,16,16,30,663.0,94.0,2.0,31.0,387.0,811.53,602.07
2016,9,16,16,45,621.0,88.0,1.95,31.0,333.0,762.42,570.63
2016,9,16,17,0,579.0,82.0,1.9,31.0,279.0,710.98,536.67
2016,9,16,17,15,519.5,73.0,1.7,30.0,225.5,637.17,486.37
2016,9,16,17,30,460.0,64.0,1.5,29.0,172.0,562.57,432.72
2016,9,16,17,45,373.0,51.5,1.3,28.5,123.0,458.88,353.29
2016,9,16,18,0,286.0,39.0,1.1,28.0,74.0,356.86,269.54
2016,9,16,18,15,143.0,19.5,1.1,27.5,37.0,185.58,82.64
2016,9,16,18,30,0.0,0.0,1.1,27.0,0.0,0.0,0.0
2016,9,16,18,45,0.0,0.0,1.1,26.5,0.0,0.0,0.0
2016,9,16,19,0,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,9,16,19,15,0.0,0.0,1.1,25.5,0.0,0.0,0.0
2016,9,16,19,30,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,9,16,19,45,0.0,0.0,1.15,25.0,0.0,0.0,0.0
2016,9,16,20,0,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,9,16,20,15,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,9,16,20,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,9,16,20,45,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,9,16,21,0,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,9,16,21,15,0.0,0.0,1.15,24.5,0.0,0.0,0.0
2016,9,16,21,30,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,9,16,21,45,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,9,16,22,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,9,16,22,15,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,9,16,22,30,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,9,16,22,45,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,9,16,23,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,9,16,23,15,0.0,0.0,1.05,23.5,0.0,0.0,0.0
2016,9,16,23,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,16,23,45,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,17,0,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,17,0,15,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,17,0,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,17,0,45,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,17,1,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,17,1,15,0.0,0.0,0.95,22.5,0.0,0.0,0.0
2016,9,17,1,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,17,1,45,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,17,2,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,17,2,15,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,17,2,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,17,2,45,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,17,3,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,17,3,15,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,17,3,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,17,3,45,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,17,4,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,17,4,15,0.0,0.0,0.9,21.5,0.0,0.0,0.0
2016,9,17,4,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,17,4,45,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,17,5,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,17,5,15,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,17,5,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,17,5,45,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,17,6,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,17,6,15,42.0,6.0,1.1,21.5,7.0,0.0,0.0
2016,9,17,6,30,84.0,12.0,1.3,22.0,14.0,9.44,0.0
2016,9,17,6,45,214.5,27.0,1.55,23.0,52.5,21.98,11.06
2016,9,17,7,0,345.0,42.0,1.8,24.0,91.0,34.2,23.16
2016,9,17,7,15,430.0,52.5,1.7,24.5,142.0,42.4,30.65
2016,9,17,7,30,515.0,63.0,1.6,25.0,193.0,50.57,37.84
2016,9,17,7,45,567.5,71.0,1.55,26.0,247.0,56.43,42.72
2016,9,17,8,0,620.0,79.0,1.5,27.0,301.0,62.21,47.34
2016,9,17,8,15,657.0,84.5,1.35,27.5,355.0,65.9,50.17
2016,9,17,8,30,694.0,90.0,1.2,28.0,409.0,69.53,52.89
2016,9,17,8,45,717.0,95.5,1.05,28.5,459.5,72.78,55.25
2016,9,17,9,0,740.0,101.0,0.9,29.0,510.0,82.19,62.64
2016,9,17,9,15,513.5,191.0,0.8,29.5,487.0,123.4,95.65
2016,9,17,9,30,287.0,281.0,0.7,30.0,464.0,170.39,132.29
2016,9,17,9,45,243.5,309.5,0.6,30.5,472.0,191.51,147.82
2016,9,17,10,0,200.0,338.0,0.5,31.0,480.0,203.17,155.89
2016,9,17,10,15,510.5,231.0,0.55,31.0,618.5,136.75,104.05
2016,9,17,10,30,821.0,124.0,0.6,31.0,757.0,130.14,73.52
2016,9,17,10,45,826.5,127.0,0.7,31.5,784.5,189.02,105.39
2016,9,17,11,0,832.0,130.0,0.8,32.0,812.0,248.41,148.06
2016,9,17,11,15,837.5,131.5,0.85,32.0,832.5,311.62,198.08
2016,9,17,11,30,843.0,133.0,0.9,32.0,853.0,368.84,244.99
2016,9,17,11,45,844.0,135.0,1.0,32.5,864.5,424.39,290.16
2016,9,17,12,0,845.0,137.0,1.1,33.0,876.0,478.99,333.54
2016,9,17,12,15,846.0,137.0,1.15,33.0,879.5,531.09,374.38
2016,9,17,12,30,847.0,137.0,1.2,33.0,883.0,581.73,413.04
2016,9,17,12,45,589.5,274.5,1.25,33.0,792.5,588.44,418.72
2016,9,17,13,0,332.0,412.0,1.3,33.0,702.0,560.27,398.85
2016,9,17,13,15,585.0,273.0,1.35,33.0,773.5,662.25,472.83
2016,9,17,13,30,838.0,134.0,1.4,33.0,845.0,753.23,538.61
2016,9,17,13,45,431.0,220.0,1.5,33.0,585.5,560.36,406.48
2016,9,17,14,0,24.0,306.0,1.6,33.0,326.0,266.79,193.91
2016,9,17,14,15,417.0,216.0,1.65,33.0,533.5,590.66,433.71
2016,9,17,14,30,810.0,126.0,1.7,33.0,741.0,870.47,621.69
2016,9,17,14,45,782.0,131.5,1.75,33.0,701.0,877.21,624.88
2016,9,17,15,0,754.0,137.0,1.8,33.0,661.0,879.33,628.06
2016,9,17,15,15,736.5,133.0,1.85,32.5,618.0,884.34,634.62
2016,9,17,15,30,719.0,129.0,1.9,32.0,575.0,878.76,634.52
2016,9,17,15,45,696.5,124.0,1.95,32.0,527.0,863.32,626.95
2016,9,17,16,0,674.0,119.0,2.0,32.0,479.0,844.18,617.07
2016,9,17,16,15,642.5,113.0,1.95,31.5,427.0,811.5,598.48
2016,9,17,16,30,611.0,107.0,1.9,31.0,375.0,775.61,577.48
2016,9,17,16,45,568.0,99.5,1.85,31.0,321.5,723.8,543.85
2016,9,17,17,0,525.0,92.0,1.8,31.0,268.0,669.58,507.53
2016,9,17,17,15,463.0,81.5,1.65,30.0,215.0,584.74,448.98
2016,9,17,17,30,401.0,71.0,1.5,29.0,162.0,510.13,394.81
2016,9,17,17,45,311.0,56.0,1.35,28.5,114.5,404.71,313.33
2016,9,17,18,0,221.0,41.0,1.2,28.0,67.0,303.96,229.28
2016,9,17,18,15,110.5,20.5,1.2,27.5,33.5,158.58,49.95
2016,9,17,18,30,0.0,0.0,1.2,27.0,0.0,0.0,0.0
2016,9,17,18,45,0.0,0.0,1.25,27.0,0.0,0.0,0.0
2016,9,17,19,0,0.0,0.0,1.3,27.0,0.0,0.0,0.0
2016,9,17,19,15,0.0,0.0,1.35,26.5,0.0,0.0,0.0
2016,9,17,19,30,0.0,0.0,1.4,26.0,0.0,0.0,0.0
2016,9,17,19,45,0.0,0.0,1.45,26.0,0.0,0.0,0.0
2016,9,17,20,0,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,9,17,20,15,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,9,17,20,30,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,9,17,20,45,0.0,0.0,1.55,26.0,0.0,0.0,0.0
2016,9,17,21,0,0.0,0.0,1.6,26.0,0.0,0.0,0.0
2016,9,17,21,15,0.0,0.0,1.55,25.5,0.0,0.0,0.0
2016,9,17,21,30,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,9,17,21,45,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,9,17,22,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,9,17,22,15,0.0,0.0,1.45,25.0,0.0,0.0,0.0
2016,9,17,22,30,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,9,17,22,45,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,9,17,23,0,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,9,17,23,15,0.0,0.0,1.4,24.5,0.0,0.0,0.0
2016,9,17,23,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,9,17,23,45,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,9,18,0,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,9,18,0,15,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,9,18,0,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,9,18,0,45,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,9,18,1,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,9,18,1,15,0.0,0.0,1.4,23.5,0.0,0.0,0.0
2016,9,18,1,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,18,1,45,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,18,2,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,18,2,15,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,18,2,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,18,2,45,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,18,3,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,18,3,15,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,18,3,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,18,3,45,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,18,4,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,18,4,15,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2016,9,18,4,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,9,18,4,45,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,9,18,5,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,9,18,5,15,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,9,18,5,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,9,18,5,45,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,9,18,6,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,9,18,6,15,16.5,5.5,1.35,23.0,6.0,0.0,0.0
2016,9,18,6,30,33.0,11.0,1.6,23.0,12.0,8.65,0.0
2016,9,18,6,45,139.0,30.0,1.85,23.5,48.0,22.56,11.23
2016,9,18,7,0,245.0,49.0,2.1,24.0,84.0,36.67,25.19
2016,9,18,7,15,331.0,63.5,2.2,24.5,133.0,47.43,34.91
2016,9,18,7,30,417.0,78.0,2.3,25.0,182.0,58.11,44.26
2016,9,18,7,45,480.0,86.5,2.4,25.5,235.5,64.46,49.65
2016,9,18,8,0,543.0,95.0,2.5,26.0,289.0,72.72,56.46
2016,9,18,8,15,584.0,102.5,2.45,26.5,342.5,77.28,60.0
2016,9,18,8,30,625.0,110.0,2.4,27.0,396.0,81.74,63.38
2016,9,18,8,45,655.5,115.0,2.35,27.5,447.0,84.21,65.04
2016,9,18,9,0,686.0,120.0,2.3,28.0,498.0,86.62,66.65
2016,9,18,9,15,707.5,124.5,2.15,28.5,545.0,88.44,67.76
2016,9,18,9,30,729.0,129.0,2.0,29.0,592.0,90.17,68.8
2016,9,18,9,45,744.5,133.0,1.9,29.5,633.0,91.36,69.42
2016,9,18,10,0,760.0,137.0,1.8,30.0,674.0,100.51,76.47
2016,9,18,10,15,772.0,139.5,1.65,30.0,709.5,100.65,76.38
2016,9,18,10,30,784.0,142.0,1.5,30.0,745.0,137.75,81.08
2016,9,18,10,45,793.0,144.0,1.4,30.5,773.0,194.46,111.69
2016,9,18,11,0,802.0,146.0,1.3,31.0,801.0,252.15,153.15
2016,9,18,11,15,808.0,147.0,1.15,31.0,821.0,309.19,198.66
2016,9,18,11,30,814.0,148.0,1.0,31.0,841.0,366.36,245.24
2016,9,18,11,45,843.5,132.0,0.85,31.5,859.0,422.02,289.12
2016,9,18,12,0,873.0,116.0,0.7,32.0,877.0,476.98,331.26
2016,9,18,12,15,873.5,116.5,0.6,32.0,880.5,530.15,371.67
2016,9,18,12,30,874.0,117.0,0.5,32.0,884.0,581.75,409.31
2016,9,18,12,45,873.0,116.5,0.45,32.5,878.5,629.88,442.77
2016,9,18,13,0,872.0,116.0,0.4,33.0,873.0,675.8,473.49
2016,9,18,13,15,647.5,235.5,0.45,33.0,793.0,676.02,472.67
2016,9,18,13,30,423.0,355.0,0.5,33.0,713.0,643.6,450.13
2016,9,18,13,45,640.0,233.0,0.6,33.0,757.5,741.33,519.93
2016,9,18,14,0,857.0,111.0,0.7,33.0,802.0,821.59,574.95
2016,9,18,14,15,679.5,193.5,0.75,32.5,729.0,801.18,563.03
2016,9,18,14,30,502.0,276.0,0.8,32.0,656.0,744.35,526.52
2016,9,18,14,45,469.0,273.0,0.9,32.0,613.5,732.95,522.0
2016,9,18,15,0,436.0,270.0,1.0,32.0,571.0,717.63,514.24
2016,9,18,15,15,607.0,186.5,1.05,32.0,576.0,817.75,585.76
2016,9,18,15,30,778.0,103.0,1.1,32.0,581.0,898.03,638.02
2016,9,18,15,45,758.0,99.0,1.15,32.0,533.0,885.84,632.05
2016,9,18,16,0,738.0,95.0,1.2,32.0,485.0,869.81,624.81
2016,9,18,16,15,709.0,90.5,1.15,31.5,433.0,846.91,613.02
2016,9,18,16,30,680.0,86.0,1.1,31.0,381.0,815.25,595.37
2016,9,18,16,45,640.5,80.0,1.1,31.0,327.0,768.48,566.72
2016,9,18,17,0,601.0,74.0,1.1,31.0,273.0,719.45,535.55
2016,9,18,17,15,539.5,66.0,1.0,30.0,219.0,645.02,486.12
2016,9,18,17,30,478.0,58.0,0.9,29.0,165.0,570.03,433.25
2016,9,18,17,45,383.0,46.5,0.85,28.5,116.5,460.53,350.96
2016,9,18,18,0,288.0,35.0,0.8,28.0,68.0,354.32,263.38
2016,9,18,18,15,144.0,17.5,0.85,27.5,34.0,178.42,24.61
2016,9,18,18,30,0.0,0.0,0.9,27.0,0.0,0.0,0.0
2016,9,18,18,45,0.0,0.0,0.95,27.0,0.0,0.0,0.0
2016,9,18,19,0,0.0,0.0,1.0,27.0,0.0,0.0,0.0
2016,9,18,19,15,0.0,0.0,1.05,26.5,0.0,0.0,0.0
2016,9,18,19,30,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,9,18,19,45,0.0,0.0,1.15,26.0,0.0,0.0,0.0
2016,9,18,20,0,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,9,18,20,15,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,9,18,20,30,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,9,18,20,45,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,9,18,21,0,0.0,0.0,1.4,26.0,0.0,0.0,0.0
2016,9,18,21,15,0.0,0.0,1.45,25.5,0.0,0.0,0.0
2016,9,18,21,30,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,9,18,21,45,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,9,18,22,0,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2016,9,18,22,15,0.0,0.0,1.75,25.0,0.0,0.0,0.0
2016,9,18,22,30,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,9,18,22,45,0.0,0.0,1.85,25.0,0.0,0.0,0.0
2016,9,18,23,0,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,9,18,23,15,0.0,0.0,1.95,24.5,0.0,0.0,0.0
2016,9,18,23,30,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,9,18,23,45,0.0,0.0,2.05,24.0,0.0,0.0,0.0
2016,9,19,0,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,9,19,0,15,0.0,0.0,2.05,24.0,0.0,0.0,0.0
2016,9,19,0,30,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,9,19,0,45,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,9,19,1,0,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,9,19,1,15,0.0,0.0,1.95,23.5,0.0,0.0,0.0
2016,9,19,1,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,9,19,1,45,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,9,19,2,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,19,2,15,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,9,19,2,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,9,19,2,45,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,9,19,3,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,9,19,3,15,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,9,19,3,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,19,3,45,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,19,4,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,19,4,15,0.0,0.0,1.15,22.5,0.0,0.0,0.0
2016,9,19,4,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,19,4,45,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,9,19,5,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,19,5,15,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,19,5,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,19,5,45,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,19,6,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,19,6,15,23.5,5.5,1.25,22.5,6.0,0.0,0.0
2016,9,19,6,30,47.0,11.0,1.5,23.0,12.0,8.65,0.0
2016,9,19,6,45,186.5,27.0,1.75,23.5,49.5,20.56,9.48
2016,9,19,7,0,326.0,43.0,2.0,24.0,87.0,35.0,23.76
2016,9,19,7,15,416.0,53.5,2.1,24.5,138.0,43.15,31.25
2016,9,19,7,30,506.0,64.0,2.2,25.0,189.0,51.32,38.46
2016,9,19,7,45,571.0,69.5,2.35,26.0,244.5,55.42,41.86
2016,9,19,8,0,636.0,75.0,2.5,27.0,300.0,59.65,45.19
2016,9,19,8,15,673.5,80.0,2.45,27.5,354.5,63.14,47.89
2016,9,19,8,30,711.0,85.0,2.4,28.0,409.0,72.1,55.09
2016,9,19,8,45,739.0,88.5,2.35,29.0,460.5,74.45,56.57
2016,9,19,9,0,767.0,92.0,2.3,30.0,512.0,76.76,58.01
2016,9,19,9,15,786.5,95.5,2.15,30.5,560.0,78.8,59.35
2016,9,19,9,30,806.0,99.0,2.0,31.0,608.0,80.76,60.61
2016,9,19,9,45,821.0,101.0,1.95,31.5,650.0,81.58,60.96
2016,9,19,10,0,836.0,103.0,1.9,32.0,692.0,91.95,69.0
2016,9,19,10,15,846.0,105.0,1.85,32.0,727.5,93.0,69.67
2016,9,19,10,30,856.0,107.0,1.8,32.0,763.0,131.62,74.21
2016,9,19,10,45,865.0,107.5,1.8,32.5,791.5,190.15,104.97
2016,9,19,11,0,874.0,108.0,1.8,33.0,820.0,249.37,147.46
2016,9,19,11,15,879.0,109.0,1.85,33.0,840.5,308.33,195.06
2016,9,19,11,30,884.0,110.0,1.9,33.0,861.0,367.08,243.97
2016,9,19,11,45,889.0,109.5,1.95,33.5,873.0,424.4,291.04
2016,9,19,12,0,894.0,109.0,2.0,34.0,885.0,481.0,336.43
2016,9,19,12,15,894.5,109.0,2.05,34.0,888.5,534.76,379.25
2016,9,19,12,30,895.0,109.0,2.1,34.0,892.0,586.86,419.66
2016,9,19,12,45,894.5,108.0,2.2,34.0,886.5,635.69,456.96
2016,9,19,13,0,894.0,107.0,2.3,34.0,881.0,682.25,491.84
2016,9,19,13,15,890.5,106.5,2.35,34.0,867.0,724.67,522.94
2016,9,19,13,30,887.0,106.0,2.4,34.0,853.0,764.19,551.53
2016,9,19,13,45,882.0,105.0,2.5,34.5,830.5,799.01,574.18
2016,9,19,14,0,877.0,104.0,2.6,35.0,808.0,830.5,594.63
2016,9,19,14,15,869.0,102.5,2.6,34.5,777.5,855.5,612.74
2016,9,19,14,30,861.0,101.0,2.6,34.0,747.0,876.76,628.65
2016,9,19,14,45,850.0,98.5,2.65,34.0,709.5,890.49,638.97
2016,9,19,15,0,839.0,96.0,2.7,34.0,672.0,900.26,646.99
2016,9,19,15,15,824.0,93.5,2.7,33.5,628.5,902.36,651.23
2016,9,19,15,30,809.0,91.0,2.7,33.0,585.0,912.34,660.89
2016,9,19,15,45,788.0,88.0,2.75,33.0,536.0,900.43,655.43
2016,9,19,16,0,767.0,85.0,2.8,33.0,487.0,884.68,647.69
2016,9,19,16,15,739.0,81.0,2.65,32.5,434.5,857.17,632.01
2016,9,19,16,30,711.0,77.0,2.5,32.0,382.0,826.26,613.86
2016,9,19,16,45,671.0,72.0,2.45,32.0,327.5,785.64,588.07
2016,9,19,17,0,631.0,67.0,2.4,32.0,273.0,737.3,556.0
2016,9,19,17,15,570.0,60.0,2.15,31.0,218.5,664.48,505.99
2016,9,19,17,30,509.0,53.0,1.9,30.0,164.0,591.22,452.64
2016,9,19,17,45,409.5,42.5,1.65,29.5,115.0,478.72,365.87
2016,9,19,18,0,310.0,32.0,1.4,29.0,66.0,370.1,273.23
2016,9,19,18,15,155.0,16.0,1.4,28.5,33.0,187.63,0.0
2016,9,19,18,30,0.0,0.0,1.4,28.0,0.0,0.0,0.0
2016,9,19,18,45,0.0,0.0,1.45,27.5,0.0,0.0,0.0
2016,9,19,19,0,0.0,0.0,1.5,27.0,0.0,0.0,0.0
2016,9,19,19,15,0.0,0.0,1.5,26.5,0.0,0.0,0.0
2016,9,19,19,30,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,9,19,19,45,0.0,0.0,1.55,26.0,0.0,0.0,0.0
2016,9,19,20,0,0.0,0.0,1.6,26.0,0.0,0.0,0.0
2016,9,19,20,15,0.0,0.0,1.65,26.0,0.0,0.0,0.0
2016,9,19,20,30,0.0,0.0,1.7,26.0,0.0,0.0,0.0
2016,9,19,20,45,0.0,0.0,1.75,26.0,0.0,0.0,0.0
2016,9,19,21,0,0.0,0.0,1.8,26.0,0.0,0.0,0.0
2016,9,19,21,15,0.0,0.0,1.8,25.5,0.0,0.0,0.0
2016,9,19,21,30,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,9,19,21,45,0.0,0.0,1.85,25.0,0.0,0.0,0.0
2016,9,19,22,0,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,9,19,22,15,0.0,0.0,1.9,24.5,0.0,0.0,0.0
2016,9,19,22,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,9,19,22,45,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,9,19,23,0,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,9,19,23,15,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,19,23,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,9,19,23,45,0.0,0.0,1.65,24.0,0.0,0.0,0.0
2016,9,20,0,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,9,20,0,15,0.0,0.0,1.55,23.5,0.0,0.0,0.0
2016,9,20,0,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,9,20,0,45,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,9,20,1,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,20,1,15,0.0,0.0,1.35,23.0,0.0,0.0,0.0
2016,9,20,1,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,20,1,45,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,20,2,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,20,2,15,0.0,0.0,1.25,22.5,0.0,0.0,0.0
