Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,9,30,5,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,9,30,5,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,9,30,5,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,9,30,6,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,9,30,6,15,0.0,0.0,2.0,12.5,0.0,0.0,0.0
2016,9,30,6,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,30,6,45,203.0,16.5,2.4,13.5,39.5,13.44,0.0
2016,9,30,7,0,406.0,33.0,2.6,14.0,79.0,27.45,17.81
2016,9,30,7,15,501.5,42.0,2.55,14.5,132.0,34.9,25.15
2016,9,30,7,30,597.0,51.0,2.5,15.0,185.0,42.44,32.16
2016,9,30,7,45,654.0,57.5,2.5,15.5,241.5,51.71,40.48
2016,9,30,8,0,711.0,64.0,2.5,16.0,298.0,57.38,45.39
2016,9,30,8,15,748.0,68.5,2.35,16.5,354.0,61.18,48.52
2016,9,30,8,30,785.0,73.0,2.2,17.0,410.0,64.94,51.54
2016,9,30,8,45,810.5,76.5,2.05,18.0,463.0,67.71,53.54
2016,9,30,9,0,836.0,80.0,1.9,19.0,516.0,70.43,55.45
2016,9,30,9,15,854.5,83.0,1.9,19.0,564.0,80.4,63.79
2016,9,30,9,30,873.0,86.0,1.9,19.0,612.0,83.07,65.84
2016,9,30,9,45,885.5,88.5,1.9,19.5,654.5,85.12,67.25
2016,9,30,10,0,898.0,91.0,1.9,20.0,697.0,87.03,68.55
2016,9,30,10,15,907.5,92.5,1.85,20.5,732.5,88.14,69.19
2016,9,30,10,30,917.0,94.0,1.8,21.0,768.0,123.2,72.13
2016,9,30,10,45,923.5,95.5,1.8,21.5,795.5,185.48,104.69
2016,9,30,11,0,930.0,97.0,1.8,22.0,823.0,248.09,150.94
2016,9,30,11,15,934.0,98.0,1.75,22.0,842.5,309.81,202.63
2016,9,30,11,30,938.0,99.0,1.7,22.0,862.0,371.07,255.69
2016,9,30,11,45,943.0,98.0,1.7,22.5,873.5,430.58,306.65
2016,9,30,12,0,948.0,97.0,1.7,23.0,885.0,489.14,355.61
2016,9,30,12,15,948.0,97.0,1.7,23.0,887.0,544.85,401.7
2016,9,30,12,30,948.0,97.0,1.7,23.0,889.0,598.63,444.93
2016,9,30,12,45,946.5,96.5,1.75,23.5,882.0,648.96,483.77
2016,9,30,13,0,945.0,96.0,1.8,24.0,875.0,696.75,519.65
2016,9,30,13,15,941.5,95.0,1.8,24.0,859.0,739.98,552.11
2016,9,30,13,30,938.0,94.0,1.8,24.0,843.0,780.08,581.73
2016,9,30,13,45,931.5,93.0,1.85,24.0,818.5,814.59,605.75
2016,9,30,14,0,925.0,92.0,1.9,24.0,794.0,845.47,627.41
2016,9,30,14,15,917.0,90.5,1.9,24.0,762.0,870.86,645.05
2016,9,30,14,30,909.0,89.0,1.9,24.0,730.0,892.35,660.26
2016,9,30,14,45,896.5,87.5,1.95,24.0,690.5,905.94,670.96
2016,9,30,15,0,884.0,86.0,2.0,24.0,651.0,915.44,679.25
2016,9,30,15,15,868.0,83.5,2.0,24.0,605.5,916.49,681.68
2016,9,30,15,30,852.0,81.0,2.0,24.0,560.0,913.49,681.69
2016,9,30,15,45,830.5,78.0,2.0,24.0,509.5,911.87,682.82
2016,9,30,16,0,809.0,75.0,2.0,24.0,459.0,895.34,674.01
2016,9,30,16,15,778.0,71.0,1.8,23.5,404.5,864.71,654.88
2016,9,30,16,30,747.0,67.0,1.6,23.0,350.0,830.65,632.98
2016,9,30,16,45,702.0,61.5,1.45,22.5,293.5,778.32,598.03
2016,9,30,17,0,657.0,56.0,1.3,22.0,237.0,723.51,559.67
2016,9,30,17,15,584.0,49.0,1.2,21.0,182.0,647.75,504.95
2016,9,30,17,30,511.0,42.0,1.1,20.0,127.0,565.14,440.73
2016,9,30,17,45,383.0,30.5,1.05,19.5,80.0,430.02,328.18
2016,9,30,18,0,255.0,19.0,1.0,19.0,33.0,278.09,44.76
2016,9,30,18,15,127.5,9.5,1.0,18.5,16.5,111.91,0.0
2016,9,30,18,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,9,30,18,45,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,9,30,19,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,9,30,19,15,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,9,30,19,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,9,30,19,45,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,9,30,20,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,9,30,20,15,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,9,30,20,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,9,30,20,45,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,9,30,21,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,9,30,21,15,0.0,0.0,1.0,17.5,0.0,0.0,0.0
2016,9,30,21,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,9,30,21,45,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,9,30,22,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,9,30,22,15,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,9,30,22,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,9,30,22,45,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,9,30,23,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,9,30,23,15,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2016,9,30,23,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,9,30,23,45,0.0,0.0,0.85,17.0,0.0,0.0,0.0
2016,10,1,0,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,10,1,0,15,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,10,1,0,30,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,10,1,0,45,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,10,1,1,0,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,10,1,1,15,0.0,0.0,0.3,17.0,0.0,0.0,0.0
2016,10,1,1,30,0.0,0.0,0.2,17.0,0.0,0.0,0.0
2016,10,1,1,45,0.0,0.0,0.1,17.0,0.0,0.0,0.0
2016,10,1,2,0,0.0,0.0,0.0,17.0,0.0,0.0,0.0
2016,10,1,2,15,0.0,0.0,0.05,17.0,0.0,0.0,0.0
2016,10,1,2,30,0.0,0.0,0.1,17.0,0.0,0.0,0.0
2016,10,1,2,45,0.0,0.0,0.15,17.0,0.0,0.0,0.0
2016,10,1,3,0,0.0,0.0,0.2,17.0,0.0,0.0,0.0
2016,10,1,3,15,0.0,0.0,0.25,16.5,0.0,0.0,0.0
2016,10,1,3,30,0.0,0.0,0.3,16.0,0.0,0.0,0.0
2016,10,1,3,45,0.0,0.0,0.35,16.0,0.0,0.0,0.0
2016,10,1,4,0,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,10,1,4,15,0.0,0.0,0.45,16.0,0.0,0.0,0.0
2016,10,1,4,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,10,1,4,45,0.0,0.0,0.55,16.0,0.0,0.0,0.0
2016,10,1,5,0,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,10,1,5,15,0.0,0.0,0.6,15.5,0.0,0.0,0.0
2016,10,1,5,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,1,5,45,0.0,0.0,0.65,15.0,0.0,0.0,0.0
2016,10,1,6,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,10,1,6,15,0.0,0.0,0.65,15.0,0.0,0.0,0.0
2016,10,1,6,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,1,6,45,122.5,18.0,0.6,15.5,31.5,13.73,0.0
2016,10,1,7,0,245.0,36.0,0.6,16.0,63.0,27.39,17.58
2016,10,1,7,15,305.0,53.0,0.75,16.5,106.5,39.92,29.33
2016,10,1,7,30,365.0,70.0,0.9,17.0,150.0,52.18,40.46
2016,10,1,7,45,405.0,84.0,1.05,17.5,197.0,61.95,49.13
2016,10,1,8,0,445.0,98.0,1.2,18.0,244.0,71.44,57.3
2016,10,1,8,15,398.5,128.0,1.15,18.5,276.0,89.4,72.6
2016,10,1,8,30,352.0,158.0,1.1,19.0,308.0,108.73,88.73
2016,10,1,8,45,391.0,172.5,1.05,19.5,359.0,114.32,92.92
2016,10,1,9,0,430.0,187.0,1.0,20.0,410.0,122.16,98.98
2016,10,1,9,15,335.0,228.5,1.0,20.5,412.5,146.54,118.75
2016,10,1,9,30,240.0,270.0,1.0,21.0,415.0,171.84,138.88
2016,10,1,9,45,127.0,249.5,1.0,21.5,327.0,159.43,128.0
2016,10,1,10,0,14.0,229.0,1.0,22.0,239.0,163.46,130.76
2016,10,1,10,15,47.5,284.5,0.95,22.5,319.5,184.69,147.32
2016,10,1,10,30,81.0,340.0,0.9,23.0,400.0,219.71,165.01
2016,10,1,10,45,53.0,320.0,0.9,23.5,360.0,218.05,162.76
2016,10,1,11,0,25.0,300.0,0.9,24.0,320.0,220.08,164.87
2016,10,1,11,15,464.0,202.5,0.85,24.0,578.0,250.5,172.07
2016,10,1,11,30,903.0,105.0,0.8,24.0,836.0,363.41,247.14
2016,10,1,11,45,593.5,253.0,0.8,24.5,736.5,402.54,287.07
2016,10,1,12,0,284.0,401.0,0.8,25.0,637.0,413.62,301.5
2016,10,1,12,15,266.0,406.5,0.75,25.0,627.5,436.32,319.25
2016,10,1,12,30,248.0,412.0,0.7,25.0,618.0,453.49,332.44
2016,10,1,12,45,157.5,397.5,0.65,25.0,528.0,411.65,303.34
2016,10,1,13,0,67.0,383.0,0.6,25.0,438.0,351.12,259.98
2016,10,1,13,15,149.0,387.0,0.55,25.0,506.0,430.89,318.78
2016,10,1,13,30,231.0,391.0,0.5,25.0,574.0,509.56,374.69
2016,10,1,13,45,558.0,245.5,0.5,25.5,670.5,675.99,493.29
2016,10,1,14,0,885.0,100.0,0.5,26.0,767.0,819.98,589.68
2016,10,1,14,15,514.5,218.5,0.6,25.5,602.5,668.48,488.79
2016,10,1,14,30,144.0,337.0,0.7,25.0,438.0,451.84,335.85
2016,10,1,14,45,216.0,310.0,0.8,25.0,451.5,500.22,375.76
2016,10,1,15,0,288.0,283.0,0.9,25.0,465.0,570.84,428.57
2016,10,1,15,15,150.0,237.0,1.0,25.0,331.5,383.74,293.36
2016,10,1,15,30,12.0,191.0,1.1,25.0,198.0,172.86,131.83
2016,10,1,15,45,6.0,116.5,1.2,25.0,120.0,98.62,74.26
2016,10,1,16,0,0.0,42.0,1.3,25.0,42.0,32.13,20.66
2016,10,1,16,15,0.0,36.5,1.25,24.5,36.5,27.88,17.35
2016,10,1,16,30,0.0,31.0,1.2,24.0,31.0,23.64,13.96
2016,10,1,16,45,0.0,26.0,1.2,23.5,26.0,19.8,10.85
2016,10,1,17,0,0.0,21.0,1.2,23.0,21.0,15.97,7.68
2016,10,1,17,15,0.0,16.0,1.1,22.0,16.0,12.15,4.48
2016,10,1,17,30,0.0,11.0,1.0,21.0,11.0,8.34,1.23
2016,10,1,17,45,0.0,6.5,0.95,20.5,6.5,4.92,0.0
2016,10,1,18,0,0.0,2.0,0.9,20.0,2.0,1.51,0.0
2016,10,1,18,15,0.0,1.0,0.9,19.5,1.0,0.79,0.0
2016,10,1,18,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,10,1,18,45,0.0,0.0,0.95,18.5,0.0,0.0,0.0
2016,10,1,19,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,10,1,19,15,0.0,0.0,1.0,17.5,0.0,0.0,0.0
2016,10,1,19,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,10,1,19,45,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,10,1,20,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,10,1,20,15,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,10,1,20,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,10,1,20,45,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,10,1,21,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,10,1,21,15,0.0,0.0,1.0,16.5,0.0,0.0,0.0
2016,10,1,21,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,1,21,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,1,22,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,1,22,15,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,10,1,22,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,1,22,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,1,23,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,1,23,15,0.0,0.0,0.9,15.5,0.0,0.0,0.0
2016,10,1,23,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,1,23,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,2,0,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,2,0,15,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,10,2,0,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,2,0,45,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2016,10,2,1,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,10,2,1,15,0.0,0.0,0.65,15.0,0.0,0.0,0.0
2016,10,2,1,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,2,1,45,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,2,2,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,2,2,15,0.0,0.0,0.55,15.0,0.0,0.0,0.0
2016,10,2,2,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,2,2,45,0.0,0.0,0.45,15.0,0.0,0.0,0.0
2016,10,2,3,0,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,10,2,3,15,0.0,0.0,0.35,15.0,0.0,0.0,0.0
2016,10,2,3,30,0.0,0.0,0.3,15.0,0.0,0.0,0.0
2016,10,2,3,45,0.0,0.0,0.3,15.0,0.0,0.0,0.0
2016,10,2,4,0,0.0,0.0,0.3,15.0,0.0,0.0,0.0
2016,10,2,4,15,0.0,0.0,0.35,14.5,0.0,0.0,0.0
2016,10,2,4,30,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,10,2,4,45,0.0,0.0,0.45,14.0,0.0,0.0,0.0
2016,10,2,5,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,10,2,5,15,0.0,0.0,0.55,14.0,0.0,0.0,0.0
2016,10,2,5,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,10,2,5,45,0.0,0.0,0.65,14.0,0.0,0.0,0.0
2016,10,2,6,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,2,6,15,0.0,0.0,0.75,14.5,0.0,0.0,0.0
2016,10,2,6,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,2,6,45,135.0,19.0,0.85,15.5,33.5,14.49,0.0
2016,10,2,7,0,270.0,38.0,0.9,16.0,67.0,28.92,18.77
2016,10,2,7,15,365.5,52.0,0.95,16.5,117.0,42.14,31.22
2016,10,2,7,30,461.0,66.0,1.0,17.0,167.0,53.04,41.19
2016,10,2,7,45,523.0,76.0,1.1,17.5,221.0,60.32,47.69
2016,10,2,8,0,585.0,86.0,1.2,18.0,275.0,67.5,53.87
2016,10,2,8,15,628.0,93.0,1.15,19.0,329.5,72.09,57.5
2016,10,2,8,30,671.0,100.0,1.1,20.0,384.0,76.63,60.97
2016,10,2,8,45,700.5,106.0,1.1,21.0,436.0,80.14,63.48
2016,10,2,9,0,730.0,112.0,1.1,22.0,488.0,83.55,65.87
2016,10,2,9,15,752.5,116.5,1.15,22.5,536.0,85.75,67.36
2016,10,2,9,30,775.0,121.0,1.2,23.0,584.0,87.88,68.79
2016,10,2,9,45,789.5,125.5,1.25,23.5,626.0,97.35,76.32
2016,10,2,10,0,804.0,130.0,1.3,24.0,668.0,99.26,77.54
2016,10,2,10,15,816.0,133.0,1.3,24.0,703.5,100.11,78.05
2016,10,2,10,30,828.0,136.0,1.3,24.0,739.0,132.29,80.89
2016,10,2,10,45,835.0,139.0,1.35,24.5,766.5,191.95,111.95
2016,10,2,11,0,842.0,142.0,1.4,25.0,794.0,252.27,155.59
2016,10,2,11,15,848.0,143.0,1.4,25.0,813.5,311.42,203.87
2016,10,2,11,30,854.0,144.0,1.4,25.0,833.0,370.56,253.78
2016,10,2,11,45,890.0,125.0,1.45,25.5,851.5,427.85,301.2
2016,10,2,12,0,926.0,106.0,1.5,26.0,870.0,484.58,347.64
2016,10,2,12,15,926.5,106.5,1.5,26.0,872.0,539.83,392.63
2016,10,2,12,30,927.0,107.0,1.5,26.0,874.0,593.29,434.91
2016,10,2,12,45,925.5,106.5,1.5,26.5,867.0,642.74,472.18
2016,10,2,13,0,924.0,106.0,1.5,27.0,860.0,689.69,506.52
2016,10,2,13,15,920.0,105.5,1.5,27.0,844.0,732.26,537.91
2016,10,2,13,30,916.0,105.0,1.5,27.0,828.0,771.75,566.55
2016,10,2,13,45,909.0,104.0,1.5,27.0,803.5,805.25,589.53
2016,10,2,14,0,902.0,103.0,1.5,27.0,779.0,835.16,609.68
2016,10,2,14,15,893.0,101.0,1.5,27.0,747.0,858.72,625.76
2016,10,2,14,30,884.0,99.0,1.5,27.0,715.0,878.38,639.48
2016,10,2,14,45,864.0,100.0,1.55,27.0,674.5,887.66,647.27
2016,10,2,15,0,844.0,101.0,1.6,27.0,634.0,903.77,659.83
2016,10,2,15,15,826.5,98.0,1.6,27.0,588.0,902.85,660.84
2016,10,2,15,30,809.0,95.0,1.6,27.0,542.0,897.78,659.5
2016,10,2,15,45,785.0,91.0,1.6,27.0,491.5,881.35,650.88
2016,10,2,16,0,761.0,87.0,1.6,27.0,441.0,860.99,639.73
2016,10,2,16,15,727.0,82.0,1.5,26.5,387.0,832.68,623.2
2016,10,2,16,30,693.0,77.0,1.4,26.0,333.0,795.49,600.2
2016,10,2,16,45,643.5,70.5,1.3,25.5,277.5,738.95,562.86
2016,10,2,17,0,594.0,64.0,1.2,25.0,222.0,680.4,522.25
2016,10,2,17,15,515.0,54.5,1.15,24.0,168.0,589.58,456.86
2016,10,2,17,30,436.0,45.0,1.1,23.0,114.0,499.11,386.85
2016,10,2,17,45,304.5,31.5,1.05,22.0,70.0,360.96,270.03
2016,10,2,18,0,173.0,18.0,1.0,21.0,26.0,200.68,0.0
2016,10,2,18,15,86.5,9.0,1.0,20.5,13.0,0.0,0.0
2016,10,2,18,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,10,2,18,45,0.0,0.0,1.05,20.0,0.0,0.0,0.0
2016,10,2,19,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,10,2,19,15,0.0,0.0,1.1,19.5,0.0,0.0,0.0
2016,10,2,19,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,10,2,19,45,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,10,2,20,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,10,2,20,15,0.0,0.0,1.1,18.5,0.0,0.0,0.0
2016,10,2,20,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,10,2,20,45,0.0,0.0,1.15,18.0,0.0,0.0,0.0
2016,10,2,21,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,10,2,21,15,0.0,0.0,1.2,17.5,0.0,0.0,0.0
2016,10,2,21,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,10,2,21,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,10,2,22,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,10,2,22,15,0.0,0.0,1.15,17.0,0.0,0.0,0.0
2016,10,2,22,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,2,22,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,2,23,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,2,23,15,0.0,0.0,1.1,16.5,0.0,0.0,0.0
2016,10,2,23,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,2,23,45,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,3,0,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,3,0,15,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2016,10,3,0,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,3,0,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,3,1,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,3,1,15,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,10,3,1,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,3,1,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,3,2,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,3,2,15,0.0,0.0,0.85,16.0,0.0,0.0,0.0
2016,10,3,2,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,10,3,2,45,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,10,3,3,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,10,3,3,15,0.0,0.0,0.75,16.0,0.0,0.0,0.0
2016,10,3,3,30,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,10,3,3,45,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,10,3,4,0,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,10,3,4,15,0.0,0.0,0.65,16.0,0.0,0.0,0.0
2016,10,3,4,30,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,10,3,4,45,0.0,0.0,0.55,16.0,0.0,0.0,0.0
2016,10,3,5,0,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,10,3,5,15,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,10,3,5,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,10,3,5,45,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,10,3,6,0,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,10,3,6,15,0.0,0.0,0.55,16.5,0.0,0.0,0.0
2016,10,3,6,30,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,10,3,6,45,110.5,19.5,0.7,17.5,31.5,14.79,0.0
2016,10,3,7,0,221.0,39.0,0.8,18.0,63.0,29.39,18.89
2016,10,3,7,15,317.0,54.5,0.9,18.5,111.0,41.03,29.96
2016,10,3,7,30,413.0,70.0,1.0,19.0,159.0,52.62,40.46
2016,10,3,7,45,479.5,80.0,1.1,19.5,212.5,63.0,49.62
2016,10,3,8,0,546.0,90.0,1.2,20.0,266.0,70.04,55.63
2016,10,3,8,15,590.5,98.0,1.35,21.0,319.5,75.2,59.71
2016,10,3,8,30,635.0,106.0,1.5,22.0,373.0,80.26,63.59
2016,10,3,8,45,671.0,110.5,1.65,23.0,425.0,82.67,65.14
2016,10,3,9,0,707.0,115.0,1.8,24.0,477.0,85.09,66.68
2016,10,3,9,15,730.0,119.5,1.85,24.0,524.0,87.2,68.21
2016,10,3,9,30,753.0,124.0,1.9,24.0,571.0,89.25,69.71
2016,10,3,9,45,770.0,127.0,1.95,24.5,612.5,90.2,70.15
2016,10,3,10,0,787.0,130.0,2.0,25.0,654.0,98.92,77.03
2016,10,3,10,15,549.5,230.5,2.05,25.5,606.0,140.74,110.88
2016,10,3,10,30,312.0,331.0,2.1,26.0,558.0,207.78,150.06
2016,10,3,10,45,256.0,355.5,2.15,26.5,546.0,242.59,172.45
2016,10,3,11,0,200.0,380.0,2.2,27.0,534.0,279.55,201.28
2016,10,3,11,15,209.0,389.5,2.2,27.0,554.0,309.09,223.6
2016,10,3,11,30,218.0,399.0,2.2,27.0,574.0,339.85,247.41
2016,10,3,11,45,535.0,269.5,2.25,27.5,706.5,391.67,280.87
2016,10,3,12,0,852.0,140.0,2.3,28.0,839.0,476.6,342.48
2016,10,3,12,15,852.5,140.0,2.3,28.0,841.0,529.75,385.69
2016,10,3,12,30,853.0,140.0,2.3,28.0,843.0,581.24,426.6
2016,10,3,12,45,854.5,138.0,2.35,28.0,837.0,629.74,464.51
2016,10,3,13,0,856.0,136.0,2.4,28.0,831.0,676.09,500.01
2016,10,3,13,15,851.5,135.0,2.4,28.0,815.0,716.87,530.63
2016,10,3,13,30,847.0,134.0,2.4,28.0,799.0,754.61,558.57
2016,10,3,13,45,841.5,131.0,2.45,28.5,775.5,786.47,581.3
2016,10,3,14,0,836.0,128.0,2.5,29.0,752.0,814.83,600.33
2016,10,3,14,15,826.0,126.0,2.5,28.5,720.5,836.87,617.06
2016,10,3,14,30,816.0,124.0,2.5,28.0,689.0,855.03,631.43
2016,10,3,14,45,798.5,122.5,2.5,28.0,649.5,863.19,638.1
2016,10,3,15,0,781.0,121.0,2.5,28.0,610.0,867.15,642.23
2016,10,3,15,15,761.5,117.5,2.5,28.0,565.5,869.34,645.42
2016,10,3,15,30,742.0,114.0,2.5,28.0,521.0,861.86,642.3
2016,10,3,15,45,715.5,109.0,2.5,28.0,471.0,842.13,631.06
2016,10,3,16,0,689.0,104.0,2.5,28.0,421.0,818.68,617.31
2016,10,3,16,15,652.0,97.5,2.3,27.5,368.5,779.98,592.58
2016,10,3,16,30,615.0,91.0,2.1,27.0,316.0,738.15,565.09
2016,10,3,16,45,562.5,82.5,1.9,26.5,262.0,676.64,522.52
2016,10,3,17,0,510.0,74.0,1.7,26.0,208.0,613.02,476.53
2016,10,3,17,15,430.5,62.5,1.55,25.0,156.0,520.06,407.18
2016,10,3,17,30,351.0,51.0,1.4,24.0,104.0,428.02,334.13
2016,10,3,17,45,231.0,34.0,1.25,23.0,62.5,300.1,222.3
2016,10,3,18,0,111.0,17.0,1.1,22.0,21.0,106.24,0.0
2016,10,3,18,15,55.5,8.5,1.15,21.5,10.5,0.0,0.0
2016,10,3,18,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,10,3,18,45,0.0,0.0,1.25,21.0,0.0,0.0,0.0
2016,10,3,19,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,10,3,19,15,0.0,0.0,1.35,20.5,0.0,0.0,0.0
2016,10,3,19,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,10,3,19,45,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,10,3,20,0,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,10,3,20,15,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,10,3,20,30,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,10,3,20,45,0.0,0.0,1.95,20.0,0.0,0.0,0.0
2016,10,3,21,0,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2016,10,3,21,15,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,10,3,21,30,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2016,10,3,21,45,0.0,0.0,2.7,20.0,0.0,0.0,0.0
2016,10,3,22,0,0.0,0.0,2.9,20.0,0.0,0.0,0.0
2016,10,3,22,15,0.0,0.0,2.95,20.0,0.0,0.0,0.0
2016,10,3,22,30,0.0,0.0,3.0,20.0,0.0,0.0,0.0
2016,10,3,22,45,0.0,0.0,3.05,20.0,0.0,0.0,0.0
2016,10,3,23,0,0.0,0.0,3.1,20.0,0.0,0.0,0.0
2016,10,3,23,15,0.0,0.0,3.05,20.0,0.0,0.0,0.0
2016,10,3,23,30,0.0,0.0,3.0,20.0,0.0,0.0,0.0
2016,10,3,23,45,0.0,0.0,2.95,20.0,0.0,0.0,0.0
2016,10,4,0,0,0.0,0.0,2.9,20.0,0.0,0.0,0.0
2016,10,4,0,15,0.0,0.0,2.95,20.0,0.0,0.0,0.0
2016,10,4,0,30,0.0,0.0,3.0,20.0,0.0,0.0,0.0
2016,10,4,0,45,0.0,0.0,3.05,20.0,0.0,0.0,0.0
2016,10,4,1,0,0.0,0.0,3.1,20.0,0.0,0.0,0.0
2016,10,4,1,15,0.0,0.0,3.1,20.0,0.0,0.0,0.0
2016,10,4,1,30,0.0,0.0,3.1,20.0,0.0,0.0,0.0
2016,10,4,1,45,0.0,0.0,3.15,20.0,0.0,0.0,0.0
2016,10,4,2,0,0.0,0.0,3.2,20.0,0.0,0.0,0.0
2016,10,4,2,15,0.0,0.0,3.15,20.0,0.0,0.0,0.0
2016,10,4,2,30,0.0,0.0,3.1,20.0,0.0,0.0,0.0
2016,10,4,2,45,0.0,0.0,3.05,20.0,0.0,0.0,0.0
2016,10,4,3,0,0.0,0.0,3.0,20.0,0.0,0.0,0.0
2016,10,4,3,15,0.0,0.0,2.9,20.0,0.0,0.0,0.0
2016,10,4,3,30,0.0,0.0,2.8,20.0,0.0,0.0,0.0
2016,10,4,3,45,0.0,0.0,2.75,20.0,0.0,0.0,0.0
2016,10,4,4,0,0.0,0.0,2.7,20.0,0.0,0.0,0.0
2016,10,4,4,15,0.0,0.0,2.55,20.0,0.0,0.0,0.0
2016,10,4,4,30,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,10,4,4,45,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,10,4,5,0,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,10,4,5,15,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2016,10,4,5,30,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2016,10,4,5,45,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2016,10,4,6,0,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,10,4,6,15,0.0,0.0,1.95,20.0,0.0,0.0,0.0
2016,10,4,6,30,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2016,10,4,6,45,72.0,20.5,2.25,20.5,28.0,15.39,0.0
2016,10,4,7,0,144.0,41.0,2.4,21.0,56.0,30.28,19.19
2016,10,4,7,15,236.5,59.0,2.55,21.5,101.5,43.61,31.69
2016,10,4,7,30,329.0,77.0,2.7,22.0,147.0,56.61,43.34
2016,10,4,7,45,410.5,86.5,2.85,22.5,200.0,63.7,49.6
2016,10,4,8,0,492.0,96.0,3.0,23.0,253.0,70.81,55.63
2016,10,4,8,15,538.0,104.5,3.2,23.5,305.0,79.23,62.59
2016,10,4,8,30,584.0,113.0,3.4,24.0,357.0,84.41,66.66
2016,10,4,8,45,333.0,166.5,3.6,24.5,309.5,113.27,90.57
2016,10,4,9,0,82.0,220.0,3.8,25.0,262.0,146.54,117.71
2016,10,4,9,15,52.5,221.5,3.75,25.0,249.5,148.3,118.71
2016,10,4,9,30,23.0,223.0,3.7,25.0,237.0,157.7,126.07
2016,10,4,9,45,174.5,257.5,3.65,25.0,372.5,164.6,131.33
2016,10,4,10,0,326.0,292.0,3.6,25.0,508.0,176.04,140.3
2016,10,4,10,15,243.5,321.5,3.55,25.0,487.5,197.1,157.0
2016,10,4,10,30,161.0,351.0,3.5,25.0,467.0,218.01,162.29
2016,10,4,10,45,179.0,365.0,3.45,25.5,498.5,246.83,180.07
2016,10,4,11,0,197.0,379.0,3.4,26.0,530.0,278.27,202.05
2016,10,4,11,15,218.5,386.5,3.4,26.0,558.0,309.63,225.58
2016,10,4,11,30,240.0,394.0,3.4,26.0,586.0,343.58,251.81
2016,10,4,11,45,543.0,260.0,3.4,26.5,701.5,387.97,280.63
2016,10,4,12,0,846.0,126.0,3.4,27.0,817.0,462.86,336.18
2016,10,4,12,15,613.0,247.5,3.35,27.0,749.0,493.23,364.17
2016,10,4,12,30,380.0,369.0,3.3,27.0,681.0,495.77,368.51
2016,10,4,12,45,613.0,246.5,3.3,27.5,744.0,575.78,429.15
2016,10,4,13,0,846.0,124.0,3.3,28.0,807.0,652.91,488.19
2016,10,4,13,15,567.0,248.5,3.25,28.0,703.0,619.39,462.75
2016,10,4,13,30,288.0,373.0,3.2,28.0,599.0,547.08,408.24
2016,10,4,13,45,559.0,244.0,3.15,28.0,665.0,673.02,504.29
2016,10,4,14,0,830.0,115.0,3.1,28.0,731.0,795.59,594.22
2016,10,4,14,15,820.0,113.0,3.05,28.0,700.0,817.01,608.66
2016,10,4,14,30,810.0,111.0,3.0,28.0,669.0,834.63,621.35
2016,10,4,14,45,793.0,110.0,2.95,28.5,630.5,843.36,626.94
2016,10,4,15,0,776.0,109.0,2.9,29.0,592.0,848.02,630.0
2016,10,4,15,15,757.0,105.5,2.8,29.0,548.0,844.05,628.35
2016,10,4,15,30,738.0,102.0,2.7,29.0,504.0,836.09,624.21
2016,10,4,15,45,712.5,97.5,2.6,29.0,455.5,823.23,616.85
2016,10,4,16,0,687.0,93.0,2.5,29.0,407.0,801.24,603.27
2016,10,4,16,15,650.5,87.5,2.2,28.5,355.0,764.27,578.99
2016,10,4,16,30,614.0,82.0,1.9,28.0,303.0,724.37,552.06
2016,10,4,16,45,560.0,75.0,1.65,28.0,250.5,663.63,508.65
2016,10,4,17,0,506.0,68.0,1.4,28.0,198.0,601.04,462.25
2016,10,4,17,15,423.0,57.0,1.3,27.0,147.5,506.18,392.28
2016,10,4,17,30,340.0,46.0,1.2,26.0,97.0,411.93,318.21
2016,10,4,17,45,213.5,30.5,1.1,25.5,57.5,278.42,200.62
2016,10,4,18,0,87.0,15.0,1.0,25.0,18.0,84.34,0.0
2016,10,4,18,15,43.5,7.5,1.05,24.5,9.0,0.0,0.0
2016,10,4,18,30,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,10,4,18,45,0.0,0.0,1.15,24.0,0.0,0.0,0.0
2016,10,4,19,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,10,4,19,15,0.0,0.0,1.3,23.5,0.0,0.0,0.0
2016,10,4,19,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,10,4,19,45,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,10,4,20,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,10,4,20,15,0.0,0.0,1.85,22.5,0.0,0.0,0.0
2016,10,4,20,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,10,4,20,45,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2016,10,4,21,0,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,10,4,21,15,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,10,4,21,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,10,4,21,45,0.0,0.0,2.65,22.0,0.0,0.0,0.0
2016,10,4,22,0,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,10,4,22,15,0.0,0.0,2.75,21.5,0.0,0.0,0.0
2016,10,4,22,30,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,10,4,22,45,0.0,0.0,2.65,21.0,0.0,0.0,0.0
2016,10,4,23,0,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2016,10,4,23,15,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,10,4,23,30,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,10,4,23,45,0.0,0.0,2.05,21.0,0.0,0.0,0.0
2016,10,5,0,0,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,10,5,0,15,0.0,0.0,1.8,20.5,0.0,0.0,0.0
2016,10,5,0,30,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,10,5,0,45,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,10,5,1,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,10,5,1,15,0.0,0.0,1.45,20.0,0.0,0.0,0.0
2016,10,5,1,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,10,5,1,45,0.0,0.0,1.35,20.0,0.0,0.0,0.0
2016,10,5,2,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,10,5,2,15,0.0,0.0,1.25,20.0,0.0,0.0,0.0
2016,10,5,2,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,10,5,2,45,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,10,5,3,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,10,5,3,15,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,10,5,3,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,10,5,3,45,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,10,5,4,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,10,5,4,15,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2016,10,5,4,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,10,5,4,45,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,10,5,5,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,10,5,5,15,0.0,0.0,1.05,20.0,0.0,0.0,0.0
2016,10,5,5,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,10,5,5,45,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,10,5,6,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,10,5,6,15,0.0,0.0,1.15,20.5,0.0,0.0,0.0
2016,10,5,6,30,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,10,5,6,45,106.5,18.5,1.5,21.5,29.5,14.03,0.0
2016,10,5,7,0,213.0,37.0,1.7,22.0,59.0,27.92,17.07
2016,10,5,7,15,315.0,51.0,1.9,22.5,106.0,38.56,27.24
2016,10,5,7,30,417.0,65.0,2.1,23.0,153.0,49.23,36.81
2016,10,5,7,45,492.5,72.5,2.35,23.5,206.5,57.43,44.01
2016,10,5,8,0,568.0,80.0,2.6,24.0,260.0,62.95,48.67
2016,10,5,8,15,612.5,87.0,2.6,24.5,313.5,67.7,52.51
2016,10,5,8,30,657.0,94.0,2.6,25.0,367.0,72.38,56.2
2016,10,5,8,45,696.5,96.0,2.65,25.5,419.0,73.53,56.85
2016,10,5,9,0,736.0,98.0,2.7,26.0,471.0,74.81,57.59
2016,10,5,9,15,757.5,101.5,2.65,26.5,517.5,83.04,64.12
2016,10,5,9,30,779.0,105.0,2.6,27.0,564.0,84.98,65.38
2016,10,5,9,45,798.0,106.5,2.55,27.5,605.5,85.51,65.49
2016,10,5,10,0,817.0,108.0,2.5,28.0,647.0,86.08,65.64
2016,10,5,10,15,828.0,110.5,2.45,28.5,681.0,87.05,66.14
2016,10,5,10,30,839.0,113.0,2.4,29.0,715.0,117.27,68.5
2016,10,5,10,45,847.5,114.0,2.4,29.5,742.0,183.53,103.53
2016,10,5,11,0,856.0,115.0,2.4,30.0,769.0,241.74,144.77
2016,10,5,11,15,861.0,116.0,2.35,30.0,787.5,299.43,191.56
2016,10,5,11,30,866.0,117.0,2.3,30.0,806.0,356.82,239.97
2016,10,5,11,45,875.0,114.0,2.3,30.5,818.0,412.45,286.48
2016,10,5,12,0,884.0,111.0,2.3,31.0,830.0,467.56,331.63
2016,10,5,12,15,884.5,111.0,2.25,31.0,831.5,520.08,374.27
2016,10,5,12,30,885.0,111.0,2.2,31.0,833.0,570.85,414.35
2016,10,5,12,45,884.0,110.0,2.2,31.5,826.0,617.97,449.99
2016,10,5,13,0,883.0,109.0,2.2,32.0,819.0,662.72,482.88
2016,10,5,13,15,878.5,108.0,2.2,32.0,803.0,702.53,512.52
2016,10,5,13,30,874.0,107.0,2.2,32.0,787.0,739.31,539.51
2016,10,5,13,45,868.5,105.5,2.25,32.0,763.5,771.7,562.7
2016,10,5,14,0,863.0,104.0,2.3,32.0,740.0,800.7,582.85
2016,10,5,14,15,853.5,102.0,2.3,32.0,708.5,822.43,597.94
2016,10,5,14,30,844.0,100.0,2.3,32.0,677.0,840.39,610.74
2016,10,5,14,45,831.5,97.5,2.35,32.0,638.5,861.59,626.26
2016,10,5,15,0,819.0,95.0,2.4,32.0,600.0,869.11,632.96
2016,10,5,15,15,801.0,92.0,2.4,31.5,555.5,867.05,634.56
2016,10,5,15,30,783.0,89.0,2.4,31.0,511.0,860.98,633.73
2016,10,5,15,45,759.0,85.0,2.45,31.0,462.0,844.19,624.99
2016,10,5,16,0,735.0,81.0,2.5,31.0,413.0,823.63,613.7
2016,10,5,16,15,699.5,76.0,2.3,30.5,360.0,787.48,590.98
2016,10,5,16,30,664.0,71.0,2.1,30.0,307.0,754.81,570.11
2016,10,5,16,45,613.0,64.5,1.95,29.5,253.5,697.35,531.15
2016,10,5,17,0,562.0,58.0,1.8,29.0,200.0,638.22,489.04
2016,10,5,17,15,478.5,49.5,1.6,28.0,149.0,545.92,420.52
2016,10,5,17,30,395.0,41.0,1.4,27.0,98.0,454.41,347.9
2016,10,5,17,45,255.0,27.0,1.25,26.0,57.5,311.28,218.68
2016,10,5,18,0,115.0,13.0,1.1,25.0,17.0,105.79,0.0
2016,10,5,18,15,57.5,6.5,1.15,24.5,8.5,0.0,0.0
2016,10,5,18,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,10,5,18,45,0.0,0.0,1.25,24.0,0.0,0.0,0.0
2016,10,5,19,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,10,5,19,15,0.0,0.0,1.35,24.0,0.0,0.0,0.0
2016,10,5,19,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,10,5,19,45,0.0,0.0,1.45,24.0,0.0,0.0,0.0
2016,10,5,20,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,10,5,20,15,0.0,0.0,1.6,23.5,0.0,0.0,0.0
2016,10,5,20,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,10,5,20,45,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,10,5,21,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,10,5,21,15,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,10,5,21,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,10,5,21,45,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,10,5,22,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,10,5,22,15,0.0,0.0,2.95,22.5,0.0,0.0,0.0
2016,10,5,22,30,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2016,10,5,22,45,0.0,0.0,3.15,22.0,0.0,0.0,0.0
2016,10,5,23,0,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2016,10,5,23,15,0.0,0.0,3.15,21.5,0.0,0.0,0.0
2016,10,5,23,30,0.0,0.0,3.0,21.0,0.0,0.0,0.0
2016,10,5,23,45,0.0,0.0,2.9,21.0,0.0,0.0,0.0
2016,10,6,0,0,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2016,10,6,0,15,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2016,10,6,0,30,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,10,6,0,45,0.0,0.0,2.25,21.0,0.0,0.0,0.0
2016,10,6,1,0,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,10,6,1,15,0.0,0.0,2.05,21.0,0.0,0.0,0.0
2016,10,6,1,30,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,10,6,1,45,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,10,6,2,0,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,10,6,2,15,0.0,0.0,1.85,21.0,0.0,0.0,0.0
2016,10,6,2,30,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,10,6,2,45,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,10,6,3,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,10,6,3,15,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,10,6,3,30,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,10,6,3,45,0.0,0.0,1.25,21.0,0.0,0.0,0.0
2016,10,6,4,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,10,6,4,15,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2016,10,6,4,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,10,6,4,45,0.0,0.0,1.05,21.0,0.0,0.0,0.0
2016,10,6,5,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,10,6,5,15,0.0,0.0,0.95,21.0,0.0,0.0,0.0
2016,10,6,5,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,10,6,5,45,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,10,6,6,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,10,6,6,15,0.0,0.0,1.05,21.0,0.0,0.0,0.0
2016,10,6,6,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,10,6,6,45,111.0,18.0,1.35,21.5,29.0,13.67,0.0
2016,10,6,7,0,222.0,36.0,1.5,22.0,58.0,27.23,16.39
2016,10,6,7,15,326.5,49.0,1.65,22.5,105.0,37.23,26.08
2016,10,6,7,30,431.0,62.0,1.8,23.0,152.0,49.78,37.28
2016,10,6,7,45,524.0,66.0,1.95,23.5,208.0,52.82,40.04
2016,10,6,8,0,617.0,70.0,2.1,24.0,264.0,56.24,42.92
2016,10,6,8,15,659.5,75.5,2.1,24.5,317.5,60.25,46.17
2016,10,6,8,30,702.0,81.0,2.1,25.0,371.0,64.24,49.31
2016,10,6,8,45,406.5,151.5,2.15,25.5,324.5,102.37,81.06
2016,10,6,9,0,111.0,222.0,2.2,26.0,278.0,147.9,118.2
2016,10,6,9,15,165.0,244.0,2.2,26.5,336.0,156.28,124.32
2016,10,6,9,30,219.0,266.0,2.2,27.0,394.0,169.07,134.02
2016,10,6,9,45,249.5,282.0,2.2,27.5,438.0,170.3,134.34
2016,10,6,10,0,280.0,298.0,2.2,28.0,482.0,177.85,139.78
2016,10,6,10,15,288.0,309.5,2.2,28.5,507.5,182.41,142.8
2016,10,6,10,30,296.0,321.0,2.2,29.0,533.0,201.39,144.15
2016,10,6,10,45,601.0,206.0,2.25,29.5,656.5,194.52,121.29
2016,10,6,11,0,906.0,91.0,2.3,30.0,780.0,235.31,137.87
2016,10,6,11,15,911.0,91.5,2.35,30.0,798.5,295.08,186.59
2016,10,6,11,30,916.0,92.0,2.4,30.0,817.0,354.46,237.01
2016,10,6,11,45,620.0,237.0,2.45,30.5,730.5,399.82,282.06
2016,10,6,12,0,324.0,382.0,2.5,31.0,644.0,417.44,301.61
2016,10,6,12,15,621.0,238.5,2.5,31.0,742.0,489.56,354.3
2016,10,6,12,30,918.0,95.0,2.5,31.0,840.0,574.56,418.25
2016,10,6,12,45,513.5,244.5,2.55,31.0,661.0,512.6,376.36
2016,10,6,13,0,109.0,394.0,2.6,31.0,482.0,387.01,284.7
2016,10,6,13,15,189.0,383.0,2.6,31.0,531.5,454.52,335.4
2016,10,6,13,30,269.0,372.0,2.6,31.0,581.0,532.09,392.03
2016,10,6,13,45,583.5,230.0,2.6,31.5,663.5,682.3,502.19
2016,10,6,14,0,898.0,88.0,2.6,32.0,746.0,810.84,592.44
2016,10,6,14,15,586.0,200.5,2.6,31.5,622.5,713.27,525.24
2016,10,6,14,30,274.0,313.0,2.6,31.0,499.0,557.43,413.55
2016,10,6,14,45,551.0,203.0,2.6,31.0,549.5,722.16,537.04
2016,10,6,15,0,828.0,93.0,2.6,31.0,600.0,873.08,641.07
2016,10,6,15,15,809.5,90.0,2.6,31.0,555.0,870.64,639.92
2016,10,6,15,30,791.0,87.0,2.6,31.0,510.0,864.14,637.54
2016,10,6,15,45,763.5,84.0,2.6,31.0,460.0,845.34,627.03
2016,10,6,16,0,736.0,81.0,2.6,31.0,410.0,822.72,613.96
2016,10,6,16,15,699.5,76.5,2.4,30.5,357.0,792.24,595.11
2016,10,6,16,30,663.0,72.0,2.2,30.0,304.0,753.63,570.06
2016,10,6,16,45,604.5,66.0,2.05,29.5,249.5,690.02,526.65
2016,10,6,17,0,546.0,60.0,1.9,29.0,195.0,624.79,479.94
2016,10,6,17,15,460.0,50.5,1.75,28.0,144.0,529.25,408.81
2016,10,6,17,30,374.0,41.0,1.6,27.0,93.0,434.62,333.37
2016,10,6,17,45,229.0,26.5,1.45,26.5,54.0,284.35,193.84
2016,10,6,18,0,84.0,12.0,1.3,26.0,15.0,79.01,0.0
2016,10,6,18,15,42.0,6.0,1.4,25.5,7.5,0.0,0.0
2016,10,6,18,30,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,10,6,18,45,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,10,6,19,0,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2016,10,6,19,15,0.0,0.0,1.8,24.5,0.0,0.0,0.0
2016,10,6,19,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,10,6,19,45,0.0,0.0,2.05,24.0,0.0,0.0,0.0
2016,10,6,20,0,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,10,6,20,15,0.0,0.0,2.3,23.5,0.0,0.0,0.0
2016,10,6,20,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,10,6,20,45,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,10,6,21,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,10,6,21,15,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,10,6,21,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,10,6,21,45,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,10,6,22,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,10,6,22,15,0.0,0.0,2.45,22.5,0.0,0.0,0.0
2016,10,6,22,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,10,6,22,45,0.0,0.0,2.35,22.0,0.0,0.0,0.0
2016,10,6,23,0,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,10,6,23,15,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,10,6,23,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,10,6,23,45,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,10,7,0,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,10,7,0,15,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,10,7,0,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,10,7,0,45,0.0,0.0,1.35,22.0,0.0,0.0,0.0
2016,10,7,1,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,10,7,1,15,0.0,0.0,1.25,22.0,0.0,0.0,0.0
2016,10,7,1,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,10,7,1,45,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,10,7,2,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,10,7,2,15,0.0,0.0,1.0,21.5,0.0,0.0,0.0
2016,10,7,2,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,10,7,2,45,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,10,7,3,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,10,7,3,15,0.0,0.0,0.75,21.0,0.0,0.0,0.0
2016,10,7,3,30,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,10,7,3,45,0.0,0.0,0.65,21.0,0.0,0.0,0.0
2016,10,7,4,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,10,7,4,15,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,10,7,4,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,10,7,4,45,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,10,7,5,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,10,7,5,15,0.0,0.0,0.55,21.0,0.0,0.0,0.0
2016,10,7,5,30,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,10,7,5,45,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,10,7,6,0,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,10,7,6,15,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,10,7,6,30,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,10,7,6,45,129.0,16.5,0.85,21.5,29.0,12.98,0.0
2016,10,7,7,0,258.0,33.0,1.0,22.0,58.0,27.04,16.1
2016,10,7,7,15,364.5,44.5,1.1,22.5,105.5,36.19,25.18
2016,10,7,7,30,471.0,56.0,1.2,23.0,153.0,45.38,33.5
2016,10,7,7,45,558.0,59.5,1.3,23.5,208.5,48.27,36.14
2016,10,7,8,0,645.0,63.0,1.4,24.0,264.0,51.52,38.88
2016,10,7,8,15,322.5,73.5,1.55,24.5,174.0,53.49,40.4
2016,10,7,8,30,0.0,84.0,1.7,25.0,84.0,64.02,49.14
2016,10,7,8,45,396.0,79.5,1.85,25.5,278.5,56.86,42.79
2016,10,7,9,0,792.0,75.0,2.0,26.0,473.0,66.14,50.35
2016,10,7,9,15,396.5,118.5,2.15,26.0,318.0,80.44,62.11
2016,10,7,9,30,1.0,162.0,2.3,26.0,163.0,118.96,93.79
2016,10,7,9,45,4.5,183.0,2.5,26.5,186.5,133.27,105.0
2016,10,7,10,0,8.0,204.0,2.7,27.0,210.0,147.36,115.97
2016,10,7,10,15,10.0,213.5,2.85,27.0,221.0,154.02,121.1
2016,10,7,10,30,12.0,223.0,3.0,27.0,232.0,161.68,121.21
2016,10,7,10,45,448.0,158.5,3.15,27.5,498.0,146.59,91.78
2016,10,7,11,0,884.0,94.0,3.3,28.0,764.0,232.35,138.11
2016,10,7,11,15,609.5,229.5,3.45,28.0,697.0,300.78,203.62
2016,10,7,11,30,335.0,365.0,3.6,28.0,630.0,350.38,252.51
2016,10,7,11,45,338.0,369.5,3.8,28.5,639.5,384.67,279.91
2016,10,7,12,0,341.0,374.0,4.0,29.0,649.0,419.05,307.14
2016,10,7,12,15,248.0,390.0,4.15,29.0,590.0,415.65,307.51
2016,10,7,12,30,155.0,406.0,4.3,29.0,531.0,398.73,296.64
2016,10,7,12,45,486.0,273.0,4.5,29.0,661.0,518.51,387.81
2016,10,7,13,0,817.0,140.0,4.7,29.0,791.0,650.44,488.28
2016,10,7,13,15,812.0,139.0,4.8,28.5,775.0,688.94,519.33
2016,10,7,13,30,807.0,138.0,4.9,28.0,759.0,724.45,548.32
2016,10,7,13,45,495.5,246.5,5.05,28.0,624.5,624.71,474.29
2016,10,7,14,0,184.0,355.0,5.2,28.0,490.0,474.7,360.42
2016,10,7,14,15,472.0,245.0,5.25,27.5,568.5,654.05,500.78
2016,10,7,14,30,760.0,135.0,5.3,27.0,647.0,817.61,624.82
2016,10,7,14,45,417.5,202.5,5.4,27.0,481.5,603.78,467.13
2016,10,7,15,0,75.0,270.0,5.5,27.0,316.0,323.37,249.75
2016,10,7,15,15,43.5,227.0,5.45,26.5,253.5,255.24,198.02
2016,10,7,15,30,12.0,184.0,5.4,26.0,191.0,167.53,129.11
2016,10,7,15,45,70.0,187.0,5.4,26.0,219.0,248.75,196.17
2016,10,7,16,0,128.0,190.0,5.4,26.0,247.0,337.21,267.98
2016,10,7,16,15,326.5,145.0,5.35,25.5,264.5,494.43,397.54
2016,10,7,16,30,525.0,100.0,5.3,25.0,282.0,657.2,525.68
2016,10,7,16,45,470.0,89.0,5.3,24.5,230.5,585.37,471.65
2016,10,7,17,0,415.0,78.0,5.3,24.0,179.0,520.85,421.77
2016,10,7,17,15,331.0,63.5,5.15,23.0,130.5,425.51,345.02
2016,10,7,17,30,247.0,49.0,5.0,22.0,82.0,332.97,265.8
2016,10,7,17,45,123.5,30.0,4.9,21.5,46.5,178.22,118.94
2016,10,7,18,0,0.0,11.0,4.8,21.0,11.0,8.65,0.0
2016,10,7,18,15,0.0,5.5,4.75,20.5,5.5,0.0,0.0
2016,10,7,18,30,0.0,0.0,4.7,20.0,0.0,0.0,0.0
2016,10,7,18,45,0.0,0.0,4.7,19.5,0.0,0.0,0.0
2016,10,7,19,0,0.0,0.0,4.7,19.0,0.0,0.0,0.0
2016,10,7,19,15,0.0,0.0,4.7,18.5,0.0,0.0,0.0
2016,10,7,19,30,0.0,0.0,4.7,18.0,0.0,0.0,0.0
2016,10,7,19,45,0.0,0.0,4.7,18.0,0.0,0.0,0.0
2016,10,7,20,0,0.0,0.0,4.7,18.0,0.0,0.0,0.0
2016,10,7,20,15,0.0,0.0,4.7,17.5,0.0,0.0,0.0
2016,10,7,20,30,0.0,0.0,4.7,17.0,0.0,0.0,0.0
2016,10,7,20,45,0.0,0.0,4.75,17.0,0.0,0.0,0.0
2016,10,7,21,0,0.0,0.0,4.8,17.0,0.0,0.0,0.0
2016,10,7,21,15,0.0,0.0,4.75,16.5,0.0,0.0,0.0
2016,10,7,21,30,0.0,0.0,4.7,16.0,0.0,0.0,0.0
2016,10,7,21,45,0.0,0.0,4.7,16.0,0.0,0.0,0.0
2016,10,7,22,0,0.0,0.0,4.7,16.0,0.0,0.0,0.0
2016,10,7,22,15,0.0,0.0,4.6,16.0,0.0,0.0,0.0
2016,10,7,22,30,0.0,0.0,4.5,16.0,0.0,0.0,0.0
2016,10,7,22,45,0.0,0.0,4.45,16.0,0.0,0.0,0.0
2016,10,7,23,0,0.0,0.0,4.4,16.0,0.0,0.0,0.0
2016,10,7,23,15,0.0,0.0,4.3,16.0,0.0,0.0,0.0
2016,10,7,23,30,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2016,10,7,23,45,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,10,8,0,0,0.0,0.0,4.0,16.0,0.0,0.0,0.0
2016,10,8,0,15,0.0,0.0,3.95,15.5,0.0,0.0,0.0
2016,10,8,0,30,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,10,8,0,45,0.0,0.0,3.85,15.0,0.0,0.0,0.0
2016,10,8,1,0,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,10,8,1,15,0.0,0.0,3.75,15.0,0.0,0.0,0.0
2016,10,8,1,30,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,10,8,1,45,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,10,8,2,0,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,10,8,2,15,0.0,0.0,3.65,15.0,0.0,0.0,0.0
2016,10,8,2,30,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,10,8,2,45,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,10,8,3,0,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,10,8,3,15,0.0,0.0,3.6,14.5,0.0,0.0,0.0
2016,10,8,3,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,10,8,3,45,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,10,8,4,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,10,8,4,15,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,10,8,4,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,10,8,4,45,0.0,0.0,3.65,14.0,0.0,0.0,0.0
2016,10,8,5,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,10,8,5,15,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,10,8,5,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,10,8,5,45,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,10,8,6,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,10,8,6,15,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,10,8,6,30,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,10,8,6,45,125.0,16.5,4.05,14.0,28.0,12.98,0.0
2016,10,8,7,0,250.0,33.0,4.2,14.0,56.0,25.18,15.02
2016,10,8,7,15,352.5,46.0,4.25,14.5,104.0,37.4,27.08
2016,10,8,7,30,455.0,59.0,4.3,15.0,152.0,47.69,36.66
2016,10,8,7,45,521.0,67.5,4.4,16.0,205.0,54.03,42.38
2016,10,8,8,0,587.0,76.0,4.5,17.0,258.0,60.36,47.84
2016,10,8,8,15,631.0,82.5,4.4,17.5,311.0,64.89,51.63
2016,10,8,8,30,675.0,89.0,4.3,18.0,364.0,69.37,55.28
2016,10,8,8,45,706.5,93.5,4.25,18.5,415.0,72.21,57.43
2016,10,8,9,0,738.0,98.0,4.2,19.0,466.0,75.01,59.53
2016,10,8,9,15,760.0,102.0,4.1,19.5,512.5,83.65,66.6
2016,10,8,9,30,782.0,106.0,4.0,20.0,559.0,85.96,68.21
2016,10,8,9,45,800.5,108.0,3.95,21.0,600.5,86.8,68.45
2016,10,8,10,0,819.0,110.0,3.9,22.0,642.0,87.66,68.72
2016,10,8,10,15,831.0,112.0,3.8,22.5,676.5,88.35,68.99
2016,10,8,10,30,843.0,114.0,3.7,23.0,711.0,116.24,70.49
2016,10,8,10,45,853.0,115.0,3.65,23.5,738.5,175.34,100.04
2016,10,8,11,0,863.0,116.0,3.6,24.0,766.0,241.39,148.22
2016,10,8,11,15,868.5,117.0,3.5,24.5,784.5,299.52,196.21
2016,10,8,11,30,874.0,118.0,3.4,25.0,803.0,357.4,245.9
2016,10,8,11,45,877.0,118.5,3.35,25.5,813.5,413.54,294.28
2016,10,8,12,0,880.0,119.0,3.3,26.0,824.0,468.68,340.86
2016,10,8,12,15,703.0,211.0,3.25,26.0,775.0,507.26,375.21
2016,10,8,12,30,526.0,303.0,3.2,26.0,726.0,527.03,392.83
2016,10,8,12,45,703.5,209.5,3.2,26.5,769.5,596.65,446.04
2016,10,8,13,0,881.0,116.0,3.2,27.0,813.0,663.59,497.52
2016,10,8,13,15,876.5,115.0,3.2,27.0,797.0,703.33,528.15
2016,10,8,13,30,872.0,114.0,3.2,27.0,781.0,740.05,556.19
2016,10,8,13,45,867.5,111.5,3.2,27.5,757.5,772.2,579.11
2016,10,8,14,0,863.0,109.0,3.2,28.0,734.0,800.98,598.36
2016,10,8,14,15,853.0,107.0,3.2,28.0,702.0,831.53,620.05
2016,10,8,14,30,843.0,105.0,3.2,28.0,670.0,849.67,633.38
2016,10,8,14,45,818.5,107.0,3.2,28.0,629.0,855.7,638.75
2016,10,8,15,0,794.0,109.0,3.2,28.0,588.0,857.29,641.38
2016,10,8,15,15,774.5,105.5,3.2,27.5,543.5,853.01,641.5
2016,10,8,15,30,755.0,102.0,3.2,27.0,499.0,844.66,639.0
2016,10,8,15,45,735.0,95.0,3.2,27.0,450.5,834.18,633.86
2016,10,8,16,0,715.0,88.0,3.2,27.0,402.0,814.14,622.03
2016,10,8,16,15,677.0,82.5,2.95,26.5,349.0,775.89,596.98
2016,10,8,16,30,639.0,77.0,2.7,26.0,296.0,734.67,569.13
2016,10,8,16,45,591.5,68.5,2.45,25.5,243.0,678.2,528.95
2016,10,8,17,0,544.0,60.0,2.2,25.0,190.0,619.92,485.27
2016,10,8,17,15,455.5,50.0,2.0,24.0,139.0,521.89,409.96
2016,10,8,17,30,367.0,40.0,1.8,23.0,88.0,424.8,329.94
2016,10,8,17,45,226.5,25.0,1.65,22.0,49.5,272.77,170.85
2016,10,8,18,0,86.0,10.0,1.5,21.0,11.0,78.61,0.0
2016,10,8,18,15,43.0,5.0,1.55,20.5,5.5,0.0,0.0
2016,10,8,18,30,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,10,8,18,45,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,10,8,19,0,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,10,8,19,15,0.0,0.0,1.85,19.5,0.0,0.0,0.0
2016,10,8,19,30,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,10,8,19,45,0.0,0.0,1.95,19.0,0.0,0.0,0.0
2016,10,8,20,0,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,10,8,20,15,0.0,0.0,2.05,18.5,0.0,0.0,0.0
2016,10,8,20,30,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,10,8,20,45,0.0,0.0,2.15,18.0,0.0,0.0,0.0
2016,10,8,21,0,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2016,10,8,21,15,0.0,0.0,2.25,17.5,0.0,0.0,0.0
2016,10,8,21,30,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,10,8,21,45,0.0,0.0,2.35,17.0,0.0,0.0,0.0
2016,10,8,22,0,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,10,8,22,15,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,10,8,22,30,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,10,8,22,45,0.0,0.0,2.45,17.0,0.0,0.0,0.0
2016,10,8,23,0,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2016,10,8,23,15,0.0,0.0,2.45,16.5,0.0,0.0,0.0
2016,10,8,23,30,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,10,8,23,45,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,10,9,0,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,10,9,0,15,0.0,0.0,2.35,15.5,0.0,0.0,0.0
2016,10,9,0,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,10,9,0,45,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2016,10,9,1,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,10,9,1,15,0.0,0.0,2.15,14.5,0.0,0.0,0.0
2016,10,9,1,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,10,9,1,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,10,9,2,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,10,9,2,15,0.0,0.0,2.1,13.5,0.0,0.0,0.0
2016,10,9,2,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,10,9,2,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,10,9,3,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,10,9,3,15,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,10,9,3,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,9,3,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,9,4,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,9,4,15,0.0,0.0,1.95,12.5,0.0,0.0,0.0
2016,10,9,4,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,10,9,4,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,10,9,5,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,10,9,5,15,0.0,0.0,1.9,11.5,0.0,0.0,0.0
2016,10,9,5,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,10,9,5,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,10,9,6,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,10,9,6,15,0.0,0.0,2.15,11.5,0.0,0.0,0.0
2016,10,9,6,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,10,9,6,45,197.0,13.5,2.65,12.5,31.5,10.62,0.0
2016,10,9,7,0,394.0,27.0,2.9,13.0,63.0,22.58,12.8
2016,10,9,7,15,500.5,35.5,2.95,13.5,115.0,32.36,22.77
2016,10,9,7,30,607.0,44.0,3.0,14.0,167.0,40.3,30.25
2016,10,9,7,45,668.5,50.0,3.05,15.0,223.0,45.81,35.27
2016,10,9,8,0,730.0,56.0,3.1,16.0,279.0,51.37,40.09
2016,10,9,8,15,623.0,87.0,3.15,17.0,303.0,68.08,54.55
2016,10,9,8,30,516.0,118.0,3.2,18.0,327.0,84.69,68.61
2016,10,9,8,45,521.5,135.5,3.3,19.0,370.5,95.02,76.99
2016,10,9,9,0,527.0,153.0,3.4,20.0,414.0,104.85,84.8
2016,10,9,9,15,551.5,161.5,3.3,20.5,458.0,109.38,88.17
2016,10,9,9,30,576.0,170.0,3.2,21.0,502.0,113.77,91.4
2016,10,9,9,45,751.0,125.0,3.15,21.5,590.5,89.18,70.28
2016,10,9,10,0,926.0,80.0,3.1,22.0,679.0,81.07,63.17
2016,10,9,10,15,936.0,81.5,3.05,22.0,714.5,82.46,64.19
2016,10,9,10,30,946.0,83.0,3.0,22.0,750.0,111.88,65.64
2016,10,9,10,45,953.0,84.0,3.0,22.5,777.5,175.15,96.43
2016,10,9,11,0,960.0,85.0,3.0,23.0,805.0,238.7,142.49
2016,10,9,11,15,964.5,86.0,3.0,23.5,824.5,301.68,194.81
2016,10,9,11,30,969.0,87.0,3.0,24.0,844.0,364.15,248.83
2016,10,9,11,45,969.5,88.5,3.05,24.5,854.0,424.79,301.48
2016,10,9,12,0,970.0,90.0,3.1,25.0,864.0,484.0,351.91
2016,10,9,12,15,970.5,90.5,3.1,25.0,865.5,540.75,399.69
2016,10,9,12,30,971.0,91.0,3.1,25.0,867.0,595.57,444.65
2016,10,9,12,45,969.0,90.5,3.15,25.0,859.5,645.92,485.31
2016,10,9,13,0,967.0,90.0,3.2,25.0,852.0,693.58,523.02
2016,10,9,13,15,963.5,89.5,3.2,25.0,835.5,737.36,556.92
2016,10,9,13,30,960.0,89.0,3.2,25.0,819.0,777.96,587.9
2016,10,9,13,45,953.0,88.0,3.25,25.0,794.0,812.11,612.7
2016,10,9,14,0,946.0,87.0,3.3,25.0,769.0,842.52,634.59
2016,10,9,14,15,937.5,86.0,3.3,24.5,736.0,867.91,654.14
2016,10,9,14,30,929.0,85.0,3.3,24.0,703.0,889.36,671.23
2016,10,9,14,45,914.5,83.5,3.3,24.0,662.5,901.07,680.59
2016,10,9,15,0,900.0,82.0,3.3,24.0,622.0,908.58,687.35
2016,10,9,15,15,883.0,79.5,3.15,23.5,575.5,908.53,689.51
2016,10,9,15,30,866.0,77.0,3.0,23.0,529.0,904.39,689.04
2016,10,9,15,45,840.5,74.0,2.85,23.0,477.0,898.4,686.06
2016,10,9,16,0,815.0,71.0,2.7,23.0,425.0,877.97,673.06
2016,10,9,16,15,780.0,67.0,2.45,22.5,369.5,843.67,650.71
2016,10,9,16,30,745.0,63.0,2.2,22.0,314.0,805.97,625.23
2016,10,9,16,45,689.0,57.5,1.95,21.5,257.0,743.98,581.01
2016,10,9,17,0,633.0,52.0,1.7,21.0,200.0,688.15,538.85
2016,10,9,17,15,542.5,43.5,1.7,20.0,146.0,589.55,464.25
2016,10,9,17,30,452.0,35.0,1.7,19.0,92.0,492.38,383.57
2016,10,9,17,45,226.0,17.5,1.7,18.5,46.0,258.92,150.42
2016,10,9,18,0,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,10,9,18,15,0.0,0.0,1.7,17.5,0.0,0.0,0.0
2016,10,9,18,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,10,9,18,45,0.0,0.0,1.75,17.0,0.0,0.0,0.0
2016,10,9,19,0,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,10,9,19,15,0.0,0.0,1.75,16.5,0.0,0.0,0.0
2016,10,9,19,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,10,9,19,45,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,10,9,20,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,10,9,20,15,0.0,0.0,1.65,15.5,0.0,0.0,0.0
2016,10,9,20,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,10,9,20,45,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,10,9,21,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,10,9,21,15,0.0,0.0,1.6,14.5,0.0,0.0,0.0
2016,10,9,21,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,10,9,21,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,10,9,22,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,10,9,22,15,0.0,0.0,1.55,13.5,0.0,0.0,0.0
2016,10,9,22,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,10,9,22,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,10,9,23,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,10,9,23,15,0.0,0.0,1.5,12.5,0.0,0.0,0.0
2016,10,9,23,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,9,23,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,10,0,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,10,0,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,10,0,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,10,0,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,10,1,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,10,1,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,10,1,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,10,1,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,10,2,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,10,2,15,0.0,0.0,1.45,11.5,0.0,0.0,0.0
2016,10,10,2,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,10,2,45,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,10,10,3,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,10,10,3,15,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,10,10,3,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,10,3,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,10,4,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,10,4,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,10,10,4,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,10,4,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,10,10,5,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,10,5,15,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2016,10,10,5,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,10,5,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,10,6,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,10,6,15,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2016,10,10,6,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,10,6,45,165.0,14.5,1.05,11.5,29.0,11.41,0.0
2016,10,10,7,0,330.0,29.0,1.1,12.0,58.0,24.04,13.89
