Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,10,10,7,15,439.0,40.0,1.2,12.5,109.0,33.08,23.5
2016,10,10,7,30,548.0,51.0,1.3,13.0,160.0,42.18,32.07
2016,10,10,7,45,615.5,58.5,1.4,14.0,216.5,48.2,37.56
2016,10,10,8,0,683.0,66.0,1.5,15.0,273.0,54.26,42.84
2016,10,10,8,15,725.5,71.5,1.35,16.0,329.5,63.32,50.59
2016,10,10,8,30,768.0,77.0,1.2,17.0,386.0,67.82,54.15
2016,10,10,8,45,798.5,81.0,1.05,18.0,439.5,70.93,56.43
2016,10,10,9,0,829.0,85.0,0.9,19.0,493.0,74.0,58.63
2016,10,10,9,15,849.5,88.0,0.9,20.0,541.5,76.11,59.98
2016,10,10,9,30,870.0,91.0,0.9,21.0,590.0,78.17,61.28
2016,10,10,9,45,885.5,93.5,0.9,22.0,633.0,87.98,69.07
2016,10,10,10,0,901.0,96.0,0.9,23.0,676.0,90.0,70.27
2016,10,10,10,15,911.5,98.0,0.85,23.0,711.5,91.48,71.33
2016,10,10,10,30,922.0,100.0,0.8,23.0,747.0,119.75,72.3
2016,10,10,10,45,929.5,101.5,0.8,23.5,775.0,182.27,102.03
2016,10,10,11,0,937.0,103.0,0.8,24.0,803.0,245.16,146.4
2016,10,10,11,15,942.0,104.0,0.8,24.5,822.0,307.26,196.42
2016,10,10,11,30,947.0,105.0,0.8,25.0,841.0,368.95,247.92
2016,10,10,11,45,952.5,104.0,0.8,25.5,852.0,428.73,297.69
2016,10,10,12,0,958.0,103.0,0.8,26.0,863.0,487.55,345.47
2016,10,10,12,15,958.0,103.0,0.85,26.0,864.5,543.33,390.67
2016,10,10,12,30,958.0,103.0,0.9,26.0,866.0,597.12,433.11
2016,10,10,12,45,956.0,102.5,0.95,26.5,858.0,647.12,470.81
2016,10,10,13,0,954.0,102.0,1.0,27.0,850.0,694.48,505.55
2016,10,10,13,15,949.5,101.5,1.05,27.0,833.0,737.33,537.37
2016,10,10,13,30,945.0,101.0,1.1,27.0,816.0,776.96,566.45
2016,10,10,13,45,938.5,99.5,1.15,27.0,790.5,810.77,590.37
2016,10,10,14,0,932.0,98.0,1.2,27.0,765.0,840.89,611.11
2016,10,10,14,15,922.0,96.0,1.2,27.0,731.0,863.89,626.7
2016,10,10,14,30,912.0,94.0,1.2,27.0,697.0,882.85,639.9
2016,10,10,14,45,899.5,91.5,1.3,27.0,656.5,895.05,650.38
2016,10,10,15,0,887.0,89.0,1.4,27.0,616.0,903.13,658.47
2016,10,10,15,15,868.5,86.0,1.45,26.5,569.0,911.55,667.67
2016,10,10,15,30,850.0,83.0,1.5,26.0,522.0,905.6,667.68
2016,10,10,15,45,825.0,79.0,1.55,26.0,470.5,888.31,659.12
2016,10,10,16,0,800.0,75.0,1.6,26.0,419.0,867.02,647.87
2016,10,10,16,15,763.0,70.5,1.45,25.0,363.5,830.23,625.96
2016,10,10,16,30,726.0,66.0,1.3,24.0,308.0,790.01,600.88
2016,10,10,16,45,671.0,59.5,1.15,23.5,251.5,735.36,563.09
2016,10,10,17,0,616.0,53.0,1.0,23.0,195.0,672.53,517.14
2016,10,10,17,15,523.5,44.0,1.05,22.0,141.0,571.93,443.05
2016,10,10,17,30,431.0,35.0,1.1,21.0,87.0,472.82,362.14
2016,10,10,17,45,215.5,17.5,1.15,20.0,43.5,247.35,124.35
2016,10,10,18,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,10,10,18,15,0.0,0.0,1.2,18.5,0.0,0.0,0.0
2016,10,10,18,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,10,10,18,45,0.0,0.0,1.25,18.0,0.0,0.0,0.0
2016,10,10,19,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,10,10,19,15,0.0,0.0,1.3,17.5,0.0,0.0,0.0
2016,10,10,19,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,10,10,19,45,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,10,10,20,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,10,10,20,15,0.0,0.0,1.3,16.5,0.0,0.0,0.0
2016,10,10,20,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,10,20,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,10,21,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,10,21,15,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,10,21,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,10,21,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,10,22,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,10,22,15,0.0,0.0,1.25,15.5,0.0,0.0,0.0
2016,10,10,22,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,10,22,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,10,23,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,10,23,15,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,10,23,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,10,23,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,11,0,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,11,0,15,0.0,0.0,1.2,14.5,0.0,0.0,0.0
2016,10,11,0,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,11,0,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,11,1,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,11,1,15,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,10,11,1,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,11,1,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,11,2,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,11,2,15,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,10,11,2,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,11,2,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,11,3,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,11,3,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,11,3,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,11,3,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,11,4,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,11,4,15,0.0,0.0,0.95,13.5,0.0,0.0,0.0
2016,10,11,4,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,11,4,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,11,5,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,11,5,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,11,5,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,11,5,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,11,6,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,11,6,15,0.0,0.0,0.85,13.5,0.0,0.0,0.0
2016,10,11,6,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,11,6,45,157.5,14.0,0.75,14.5,28.0,11.02,0.0
2016,10,11,7,0,315.0,28.0,0.7,15.0,56.0,23.17,12.76
2016,10,11,7,15,426.0,39.0,0.75,15.5,106.0,32.21,22.42
2016,10,11,7,30,537.0,50.0,0.8,16.0,156.0,41.32,30.9
2016,10,11,7,45,602.0,57.5,0.85,17.0,211.0,47.32,36.32
2016,10,11,8,0,667.0,65.0,0.9,18.0,266.0,53.33,41.51
2016,10,11,8,15,709.0,70.5,0.95,19.0,321.0,62.32,49.1
2016,10,11,8,30,751.0,76.0,1.0,20.0,376.0,66.8,52.61
2016,10,11,8,45,781.0,79.5,1.1,21.0,428.0,69.53,54.55
2016,10,11,9,0,811.0,83.0,1.2,22.0,480.0,72.24,56.43
2016,10,11,9,15,831.5,86.5,1.2,22.5,527.5,74.71,58.21
2016,10,11,9,30,852.0,90.0,1.2,23.0,575.0,77.11,59.91
2016,10,11,9,45,867.5,92.0,1.2,24.0,617.0,78.34,60.51
2016,10,11,10,0,883.0,94.0,1.2,25.0,659.0,88.33,68.37
2016,10,11,10,15,894.0,96.0,1.2,25.5,694.0,89.83,69.29
2016,10,11,10,30,905.0,98.0,1.2,26.0,729.0,116.76,69.93
2016,10,11,10,45,913.0,99.0,1.25,26.5,756.5,177.87,98.44
2016,10,11,11,0,921.0,100.0,1.3,27.0,784.0,239.39,141.51
2016,10,11,11,15,925.5,101.0,1.35,27.0,802.5,300.26,190.84
2016,10,11,11,30,930.0,102.0,1.4,27.0,821.0,360.66,241.99
2016,10,11,11,45,935.5,100.5,1.45,27.5,831.5,418.93,291.05
2016,10,11,12,0,941.0,99.0,1.5,28.0,842.0,476.22,338.35
2016,10,11,12,15,941.0,99.0,1.55,28.0,843.5,530.88,383.16
2016,10,11,12,30,941.0,99.0,1.6,28.0,845.0,583.57,425.27
2016,10,11,12,45,940.0,98.5,1.7,28.5,837.0,633.09,463.36
2016,10,11,13,0,939.0,98.0,1.8,29.0,829.0,680.1,498.63
2016,10,11,13,15,934.5,97.0,1.8,29.0,812.5,721.61,529.65
2016,10,11,13,30,930.0,96.0,1.8,29.0,796.0,759.92,557.84
2016,10,11,13,45,924.5,94.5,1.85,29.0,771.0,793.65,581.97
2016,10,11,14,0,919.0,93.0,1.9,29.0,746.0,823.82,602.96
2016,10,11,14,15,909.5,91.0,1.9,29.0,713.0,846.57,618.73
2016,10,11,14,30,900.0,89.0,1.9,29.0,680.0,865.36,632.1
2016,10,11,14,45,883.0,88.5,1.95,29.0,639.5,875.4,640.42
2016,10,11,15,0,866.0,88.0,2.0,29.0,599.0,881.33,646.33
2016,10,11,15,15,847.5,85.0,2.0,28.5,553.0,889.28,654.63
2016,10,11,15,30,829.0,82.0,2.0,28.0,507.0,883.03,653.69
2016,10,11,15,45,804.0,78.5,2.0,28.0,456.0,866.17,644.6
2016,10,11,16,0,779.0,75.0,2.0,28.0,405.0,845.42,632.86
2016,10,11,16,15,742.0,70.0,1.75,27.0,351.0,808.04,609.61
2016,10,11,16,30,705.0,65.0,1.5,26.0,297.0,767.34,583.16
2016,10,11,16,45,650.0,58.5,1.3,25.5,242.0,712.93,544.94
2016,10,11,17,0,595.0,52.0,1.1,25.0,187.0,650.51,498.66
2016,10,11,17,15,501.0,43.0,1.1,24.0,134.5,549.23,423.32
2016,10,11,17,30,407.0,34.0,1.1,23.0,82.0,449.66,341.15
2016,10,11,17,45,203.5,17.0,1.1,22.0,41.0,233.65,93.54
2016,10,11,18,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,10,11,18,15,0.0,0.0,1.1,20.5,0.0,0.0,0.0
2016,10,11,18,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,10,11,18,45,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2016,10,11,19,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,10,11,19,15,0.0,0.0,1.2,19.5,0.0,0.0,0.0
2016,10,11,19,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,10,11,19,45,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,10,11,20,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,10,11,20,15,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,10,11,20,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,10,11,20,45,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,10,11,21,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,10,11,21,15,0.0,0.0,1.2,18.5,0.0,0.0,0.0
2016,10,11,21,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,10,11,21,45,0.0,0.0,1.25,18.0,0.0,0.0,0.0
2016,10,11,22,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,10,11,22,15,0.0,0.0,1.3,17.5,0.0,0.0,0.0
2016,10,11,22,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,10,11,22,45,0.0,0.0,1.35,17.0,0.0,0.0,0.0
2016,10,11,23,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,10,11,23,15,0.0,0.0,1.45,17.0,0.0,0.0,0.0
2016,10,11,23,30,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,10,11,23,45,0.0,0.0,1.55,17.0,0.0,0.0,0.0
2016,10,12,0,0,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,10,12,0,15,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,10,12,0,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,10,12,0,45,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,10,12,1,0,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,10,12,1,15,0.0,0.0,1.55,16.5,0.0,0.0,0.0
2016,10,12,1,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,12,1,45,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,12,2,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,12,2,15,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2016,10,12,2,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,12,2,45,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,12,3,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,12,3,15,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,12,3,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,12,3,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,12,4,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,12,4,15,0.0,0.0,1.15,16.0,0.0,0.0,0.0
2016,10,12,4,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,12,4,45,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,12,5,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,12,5,15,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2016,10,12,5,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,12,5,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,12,6,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,12,6,15,0.0,0.0,1.05,16.5,0.0,0.0,0.0
2016,10,12,6,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,12,6,45,124.0,15.5,1.2,18.0,26.0,12.2,0.0
2016,10,12,7,0,248.0,31.0,1.3,19.0,52.0,25.53,14.01
2016,10,12,7,15,360.5,43.5,1.55,19.5,100.0,35.57,24.8
2016,10,12,7,30,473.0,56.0,1.8,20.0,148.0,45.62,34.03
2016,10,12,7,45,548.0,63.5,2.1,21.0,202.0,51.39,39.19
2016,10,12,8,0,623.0,71.0,2.4,22.0,256.0,57.26,44.18
2016,10,12,8,15,667.0,76.5,2.55,22.5,310.0,61.27,47.49
2016,10,12,8,30,711.0,82.0,2.7,23.0,364.0,65.28,50.69
2016,10,12,8,45,455.5,147.0,2.85,23.5,336.5,100.98,80.7
2016,10,12,9,0,200.0,212.0,3.0,24.0,309.0,139.58,112.53
2016,10,12,9,15,141.0,231.5,3.0,24.5,303.5,149.18,119.81
2016,10,12,9,30,82.0,251.0,3.0,25.0,298.0,164.5,131.77
2016,10,12,9,45,134.0,275.0,3.05,26.0,358.0,171.53,136.58
2016,10,12,10,0,186.0,299.0,3.1,27.0,418.0,184.54,146.18
2016,10,12,10,15,535.5,199.5,3.1,27.5,566.5,125.54,97.91
2016,10,12,10,30,885.0,100.0,3.1,28.0,715.0,115.94,69.69
2016,10,12,10,45,893.0,101.0,3.15,28.5,741.5,175.8,97.43
2016,10,12,11,0,901.0,102.0,3.2,29.0,768.0,236.08,139.63
2016,10,12,11,15,905.5,103.0,3.2,29.0,786.5,295.72,188.18
2016,10,12,11,30,910.0,104.0,3.2,29.0,805.0,354.91,238.71
2016,10,12,11,45,912.5,104.5,3.2,29.5,815.0,412.35,287.6
2016,10,12,12,0,915.0,105.0,3.2,30.0,825.0,468.63,334.63
2016,10,12,12,15,915.5,105.0,3.15,30.0,826.0,522.21,379.0
2016,10,12,12,30,916.0,105.0,3.1,30.0,827.0,573.93,420.75
2016,10,12,12,45,914.5,104.0,3.1,30.5,819.0,621.61,457.68
2016,10,12,13,0,913.0,103.0,3.1,31.0,811.0,666.76,491.72
2016,10,12,13,15,908.5,102.5,3.05,31.0,794.5,707.66,522.69
2016,10,12,13,30,904.0,102.0,3.0,31.0,778.0,745.47,550.86
2016,10,12,13,45,898.0,100.0,2.95,31.0,753.5,777.49,574.02
2016,10,12,14,0,892.0,98.0,2.9,31.0,729.0,805.96,593.61
2016,10,12,14,15,881.5,96.5,2.85,31.0,696.0,827.7,608.74
2016,10,12,14,30,871.0,95.0,2.8,31.0,663.0,845.56,621.43
2016,10,12,14,45,856.0,93.0,2.75,31.0,623.5,864.82,635.22
2016,10,12,15,0,841.0,91.0,2.7,31.0,584.0,870.78,640.3
2016,10,12,15,15,821.5,88.0,2.6,30.5,538.5,867.44,640.38
2016,10,12,15,30,802.0,85.0,2.5,30.0,493.0,859.99,637.9
2016,10,12,15,45,775.0,81.5,2.4,30.0,442.5,841.1,626.51
2016,10,12,16,0,748.0,78.0,2.3,30.0,392.0,818.38,612.5
2016,10,12,16,15,709.5,73.0,2.0,29.5,338.5,779.62,586.82
2016,10,12,16,30,671.0,68.0,1.7,29.0,285.0,744.93,563.1
2016,10,12,16,45,611.5,61.5,1.4,28.5,231.0,680.41,517.04
2016,10,12,17,0,552.0,55.0,1.1,28.0,177.0,614.34,467.51
2016,10,12,17,15,455.5,45.0,1.05,27.0,126.0,510.28,389.88
2016,10,12,17,30,359.0,35.0,1.0,26.0,75.0,407.9,305.28
2016,10,12,17,45,179.5,17.5,1.0,25.0,37.5,211.52,55.22
2016,10,12,18,0,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,10,12,18,15,0.0,0.0,1.0,23.5,0.0,0.0,0.0
2016,10,12,18,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,10,12,18,45,0.0,0.0,1.05,23.0,0.0,0.0,0.0
2016,10,12,19,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,10,12,19,15,0.0,0.0,1.1,22.5,0.0,0.0,0.0
2016,10,12,19,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,10,12,19,45,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,10,12,20,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,10,12,20,15,0.0,0.0,1.15,21.5,0.0,0.0,0.0
2016,10,12,20,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,10,12,20,45,0.0,0.0,1.25,21.0,0.0,0.0,0.0
2016,10,12,21,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,10,12,21,15,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,10,12,21,30,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,10,12,21,45,0.0,0.0,1.65,21.0,0.0,0.0,0.0
2016,10,12,22,0,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,10,12,22,15,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,10,12,22,30,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,10,12,22,45,0.0,0.0,2.15,21.0,0.0,0.0,0.0
2016,10,12,23,0,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,10,12,23,15,0.0,0.0,2.15,20.5,0.0,0.0,0.0
2016,10,12,23,30,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2016,10,12,23,45,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2016,10,13,0,0,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,10,13,0,15,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,10,13,0,30,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,10,13,0,45,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,10,13,1,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,10,13,1,15,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,10,13,1,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,10,13,1,45,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2016,10,13,2,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,10,13,2,15,0.0,0.0,1.05,20.0,0.0,0.0,0.0
2016,10,13,2,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,10,13,2,45,0.0,0.0,0.95,20.0,0.0,0.0,0.0
2016,10,13,3,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,10,13,3,15,0.0,0.0,0.85,19.5,0.0,0.0,0.0
2016,10,13,3,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,10,13,3,45,0.0,0.0,0.75,19.0,0.0,0.0,0.0
2016,10,13,4,0,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,10,13,4,15,0.0,0.0,0.65,19.0,0.0,0.0,0.0
2016,10,13,4,30,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,10,13,4,45,0.0,0.0,0.55,19.0,0.0,0.0,0.0
2016,10,13,5,0,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,10,13,5,15,0.0,0.0,0.45,19.0,0.0,0.0,0.0
2016,10,13,5,30,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2016,10,13,5,45,0.0,0.0,0.35,19.0,0.0,0.0,0.0
2016,10,13,6,0,0.0,0.0,0.3,19.0,0.0,0.0,0.0
2016,10,13,6,15,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2016,10,13,6,30,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,10,13,6,45,0.0,9.5,0.65,19.5,9.5,7.47,0.0
2016,10,13,7,0,0.0,19.0,0.8,20.0,19.0,14.49,5.29
2016,10,13,7,15,0.0,39.0,0.9,20.0,39.0,29.29,19.38
2016,10,13,7,30,0.0,59.0,1.0,20.0,59.0,43.68,32.35
2016,10,13,7,45,3.0,81.0,1.1,20.5,82.0,59.23,46.08
2016,10,13,8,0,6.0,103.0,1.2,21.0,105.0,74.63,59.38
2016,10,13,8,15,11.5,123.5,1.2,21.5,128.0,89.0,71.49
2016,10,13,8,30,17.0,144.0,1.2,22.0,151.0,103.25,83.24
2016,10,13,8,45,42.5,175.0,1.2,23.0,195.0,119.36,96.14
2016,10,13,9,0,68.0,206.0,1.2,24.0,239.0,137.93,110.8
2016,10,13,9,15,71.0,226.5,1.2,24.5,264.0,150.23,120.27
2016,10,13,9,30,74.0,247.0,1.2,25.0,289.0,162.2,129.37
2016,10,13,9,45,96.0,271.5,1.3,25.5,330.0,176.25,140.11
2016,10,13,10,0,118.0,296.0,1.4,26.0,371.0,181.29,143.55
2016,10,13,10,15,204.0,307.0,1.5,26.5,444.5,189.1,149.22
2016,10,13,10,30,290.0,318.0,1.6,27.0,518.0,197.86,143.63
2016,10,13,10,45,564.0,219.5,1.75,27.5,627.0,196.29,125.67
2016,10,13,11,0,838.0,121.0,1.9,28.0,736.0,229.93,137.57
2016,10,13,11,15,692.5,197.5,2.05,28.0,715.0,297.05,196.73
2016,10,13,11,30,547.0,274.0,2.2,28.0,694.0,352.77,246.99
2016,10,13,11,45,701.5,198.0,2.4,28.5,743.0,398.06,281.16
2016,10,13,12,0,856.0,122.0,2.6,29.0,792.0,455.3,325.99
2016,10,13,12,15,667.0,214.5,2.7,29.0,737.0,488.74,356.57
2016,10,13,12,30,478.0,307.0,2.8,29.0,682.0,501.58,369.38
2016,10,13,12,45,359.0,342.0,2.9,29.5,622.5,489.14,361.81
2016,10,13,13,0,240.0,377.0,3.0,30.0,563.0,462.39,342.71
2016,10,13,13,15,278.5,360.5,3.0,29.5,571.5,504.47,375.31
2016,10,13,13,30,317.0,344.0,3.0,29.0,580.0,539.21,402.56
2016,10,13,13,45,284.5,338.5,3.05,29.0,545.0,532.33,398.38
2016,10,13,14,0,252.0,333.0,3.1,29.0,510.0,505.91,380.39
2016,10,13,14,15,194.0,320.0,3.05,29.0,452.5,462.8,349.23
2016,10,13,14,30,136.0,307.0,3.0,29.0,395.0,415.16,314.19
2016,10,13,14,45,254.5,271.5,2.95,29.0,424.0,510.77,388.17
2016,10,13,15,0,373.0,236.0,2.9,29.0,453.0,589.88,448.94
2016,10,13,15,15,314.5,225.5,2.8,28.5,398.5,539.73,413.36
2016,10,13,15,30,256.0,215.0,2.7,28.0,344.0,486.63,375.56
2016,10,13,15,45,236.0,194.0,2.65,28.0,303.0,453.61,352.44
2016,10,13,16,0,216.0,173.0,2.6,28.0,262.0,397.79,311.99
2016,10,13,16,15,387.5,128.0,2.35,27.5,261.5,547.66,429.46
2016,10,13,16,30,559.0,83.0,2.1,27.0,261.0,659.8,512.14
2016,10,13,16,45,497.0,73.5,1.85,26.5,209.5,589.82,459.92
2016,10,13,17,0,435.0,64.0,1.6,26.0,158.0,518.23,405.3
2016,10,13,17,15,337.5,51.0,1.5,25.5,111.0,408.89,319.64
2016,10,13,17,30,240.0,38.0,1.4,25.0,64.0,309.06,233.85
2016,10,13,17,45,120.0,19.0,1.3,24.5,32.0,158.22,11.57
2016,10,13,18,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,10,13,18,15,0.0,0.0,1.25,23.5,0.0,0.0,0.0
2016,10,13,18,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,10,13,18,45,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,10,13,19,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,10,13,19,15,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,10,13,19,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,10,13,19,45,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,10,13,20,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,10,13,20,15,0.0,0.0,1.8,22.5,0.0,0.0,0.0
2016,10,13,20,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,10,13,20,45,0.0,0.0,1.85,22.0,0.0,0.0,0.0
2016,10,13,21,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,10,13,21,15,0.0,0.0,1.9,21.5,0.0,0.0,0.0
2016,10,13,21,30,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,10,13,21,45,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,10,13,22,0,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,10,13,22,15,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,10,13,22,30,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,10,13,22,45,0.0,0.0,1.65,21.0,0.0,0.0,0.0
2016,10,13,23,0,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,10,13,23,15,0.0,0.0,1.5,20.5,0.0,0.0,0.0
2016,10,13,23,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,10,13,23,45,0.0,0.0,1.35,20.0,0.0,0.0,0.0
2016,10,14,0,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,10,14,0,15,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,10,14,0,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,10,14,0,45,0.0,0.0,1.05,20.0,0.0,0.0,0.0
2016,10,14,1,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,10,14,1,15,0.0,0.0,0.95,20.0,0.0,0.0,0.0
2016,10,14,1,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,10,14,1,45,0.0,0.0,0.85,20.0,0.0,0.0,0.0
2016,10,14,2,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,10,14,2,15,0.0,0.0,0.8,19.5,0.0,0.0,0.0
2016,10,14,2,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,10,14,2,45,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,10,14,3,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,10,14,3,15,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,10,14,3,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,10,14,3,45,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,10,14,4,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,10,14,4,15,0.0,0.0,0.8,18.5,0.0,0.0,0.0
2016,10,14,4,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,10,14,4,45,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,10,14,5,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,10,14,5,15,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,10,14,5,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,10,14,5,45,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,10,14,6,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,10,14,6,15,0.0,0.0,0.85,18.5,0.0,0.0,0.0
2016,10,14,6,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,10,14,6,45,83.5,15.0,1.0,19.5,21.5,11.8,0.0
2016,10,14,7,0,167.0,30.0,1.1,20.0,43.0,22.65,11.06
2016,10,14,7,15,276.5,44.5,1.2,20.5,87.5,33.68,23.0
2016,10,14,7,30,386.0,59.0,1.3,21.0,132.0,44.76,33.1
2016,10,14,7,45,223.5,86.5,1.45,21.5,132.0,62.34,48.54
2016,10,14,8,0,61.0,114.0,1.6,22.0,132.0,80.14,63.87
2016,10,14,8,15,67.0,137.5,1.7,22.5,161.0,95.4,76.69
2016,10,14,8,30,73.0,161.0,1.8,23.0,190.0,110.33,88.97
2016,10,14,8,45,36.5,141.5,1.9,23.5,156.0,100.3,80.04
2016,10,14,9,0,0.0,122.0,2.0,24.0,122.0,90.9,71.73
2016,10,14,9,15,0.0,107.5,1.95,24.5,107.5,81.46,63.44
2016,10,14,9,30,0.0,93.0,1.9,25.0,93.0,71.44,54.74
2016,10,14,9,45,0.0,100.0,1.9,25.5,100.0,76.63,58.8
2016,10,14,10,0,0.0,107.0,1.9,26.0,107.0,81.79,62.78
2016,10,14,10,15,194.0,199.0,1.85,26.0,332.5,124.84,97.99
2016,10,14,10,30,388.0,291.0,1.8,26.0,558.0,189.47,136.6
2016,10,14,10,45,280.5,325.0,1.8,26.5,522.0,227.86,161.07
2016,10,14,11,0,173.0,359.0,1.8,27.0,486.0,261.0,188.71
2016,10,14,11,15,237.5,359.0,1.75,27.0,537.5,296.2,212.92
2016,10,14,11,30,302.0,359.0,1.7,27.0,589.0,334.91,241.02
2016,10,14,11,45,328.0,357.0,1.7,27.5,610.0,370.98,268.56
2016,10,14,12,0,354.0,355.0,1.7,28.0,631.0,409.31,297.73
2016,10,14,12,15,605.0,238.0,1.7,28.0,709.5,476.17,346.83
2016,10,14,12,30,856.0,121.0,1.7,28.0,788.0,552.52,404.49
2016,10,14,12,45,855.5,119.5,1.7,28.5,781.0,597.74,438.96
2016,10,14,13,0,855.0,118.0,1.7,29.0,774.0,640.65,470.94
2016,10,14,13,15,850.5,117.0,1.7,29.0,758.0,678.88,499.78
2016,10,14,13,30,846.0,116.0,1.7,29.0,742.0,720.95,530.43
2016,10,14,13,45,840.0,114.0,1.75,29.0,718.0,751.99,553.67
2016,10,14,14,0,834.0,112.0,1.8,29.0,694.0,779.6,573.58
2016,10,14,14,15,823.0,110.0,1.8,29.0,662.5,799.66,587.72
2016,10,14,14,30,812.0,108.0,1.8,29.0,631.0,815.87,599.5
2016,10,14,14,45,798.5,104.5,1.8,29.0,592.5,824.43,606.4
2016,10,14,15,0,785.0,101.0,1.8,29.0,554.0,829.01,610.92
2016,10,14,15,15,764.0,98.0,1.8,29.0,509.5,823.54,608.95
2016,10,14,15,30,743.0,95.0,1.8,29.0,465.0,814.07,604.52
2016,10,14,15,45,714.5,90.5,1.85,29.0,416.5,798.31,596.34
2016,10,14,16,0,686.0,86.0,1.9,29.0,368.0,773.62,581.93
2016,10,14,16,15,644.0,80.0,1.75,28.5,316.0,731.36,554.48
2016,10,14,16,30,602.0,74.0,1.6,28.0,264.0,686.3,524.17
2016,10,14,16,45,539.5,66.0,1.45,27.5,212.0,617.77,475.51
2016,10,14,17,0,477.0,58.0,1.3,27.0,160.0,547.77,423.14
2016,10,14,17,15,376.0,46.5,1.2,26.0,112.0,439.38,339.81
2016,10,14,17,30,275.0,35.0,1.1,25.0,64.0,333.01,248.85
2016,10,14,17,45,137.5,17.5,1.05,24.5,32.0,167.85,0.0
2016,10,14,18,0,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,10,14,18,15,0.0,0.0,1.05,23.5,0.0,0.0,0.0
2016,10,14,18,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,10,14,18,45,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2016,10,14,19,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,10,14,19,15,0.0,0.0,1.2,22.5,0.0,0.0,0.0
2016,10,14,19,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,10,14,19,45,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,10,14,20,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,10,14,20,15,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,10,14,20,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,10,14,20,45,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,10,14,21,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,10,14,21,15,0.0,0.0,1.85,21.5,0.0,0.0,0.0
2016,10,14,21,30,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,10,14,21,45,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,10,14,22,0,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,10,14,22,15,0.0,0.0,2.15,21.0,0.0,0.0,0.0
2016,10,14,22,30,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,10,14,22,45,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,10,14,23,0,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,10,14,23,15,0.0,0.0,2.4,20.5,0.0,0.0,0.0
2016,10,14,23,30,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,10,14,23,45,0.0,0.0,2.45,20.0,0.0,0.0,0.0
2016,10,15,0,0,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2016,10,15,0,15,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2016,10,15,0,30,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2016,10,15,0,45,0.0,0.0,2.55,20.0,0.0,0.0,0.0
2016,10,15,1,0,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2016,10,15,1,15,0.0,0.0,2.55,20.0,0.0,0.0,0.0
2016,10,15,1,30,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2016,10,15,1,45,0.0,0.0,2.45,20.0,0.0,0.0,0.0
2016,10,15,2,0,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,10,15,2,15,0.0,0.0,2.35,20.0,0.0,0.0,0.0
2016,10,15,2,30,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,10,15,2,45,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,10,15,3,0,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,10,15,3,15,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,10,15,3,30,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2016,10,15,3,45,0.0,0.0,2.05,20.0,0.0,0.0,0.0
2016,10,15,4,0,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2016,10,15,4,15,0.0,0.0,1.95,20.0,0.0,0.0,0.0
2016,10,15,4,30,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2016,10,15,4,45,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2016,10,15,5,0,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2016,10,15,5,15,0.0,0.0,1.85,19.5,0.0,0.0,0.0
2016,10,15,5,30,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,10,15,5,45,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,10,15,6,0,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,10,15,6,15,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,10,15,6,30,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2016,10,15,6,45,82.0,14.5,2.4,19.5,21.0,11.41,0.0
2016,10,15,7,0,164.0,29.0,2.6,20.0,42.0,21.91,10.06
2016,10,15,7,15,277.5,43.5,2.8,20.5,86.5,32.97,22.31
2016,10,15,7,30,391.0,58.0,3.0,21.0,131.0,44.09,32.48
2016,10,15,7,45,468.5,67.0,3.2,21.5,183.0,53.46,40.86
2016,10,15,8,0,546.0,76.0,3.4,22.0,235.0,60.21,46.73
2016,10,15,8,15,594.5,83.0,3.6,22.5,287.0,65.08,50.79
2016,10,15,8,30,643.0,90.0,3.8,23.0,339.0,69.92,54.7
2016,10,15,8,45,323.5,123.5,4.05,24.0,249.5,84.26,66.47
2016,10,15,9,0,4.0,157.0,4.3,25.0,160.0,113.59,90.6
2016,10,15,9,15,9.0,177.0,4.3,25.5,182.5,127.25,101.46
2016,10,15,9,30,14.0,197.0,4.3,26.0,205.0,140.75,112.06
2016,10,15,9,45,410.5,152.5,4.35,26.5,409.0,99.16,77.25
2016,10,15,10,0,807.0,108.0,4.4,27.0,613.0,86.71,66.65
2016,10,15,10,15,819.0,110.5,4.4,27.5,647.0,87.79,67.26
2016,10,15,10,30,831.0,113.0,4.4,28.0,681.0,109.69,67.29
2016,10,15,10,45,462.0,229.5,4.4,28.5,547.5,189.26,124.7
2016,10,15,11,0,93.0,346.0,4.4,29.0,414.0,246.9,181.4
2016,10,15,11,15,155.0,359.5,4.35,29.0,476.0,276.6,201.49
2016,10,15,11,30,217.0,373.0,4.3,29.0,538.0,321.26,233.93
2016,10,15,11,45,551.0,240.5,4.3,29.5,665.5,371.82,265.89
2016,10,15,12,0,885.0,108.0,4.3,30.0,793.0,454.63,326.27
2016,10,15,12,15,633.5,228.0,4.25,30.0,718.5,481.3,352.51
2016,10,15,12,30,382.0,348.0,4.2,30.0,644.0,476.67,352.38
2016,10,15,12,45,244.0,359.5,4.2,30.5,548.0,436.63,324.2
2016,10,15,13,0,106.0,371.0,4.2,31.0,452.0,366.07,272.16
2016,10,15,13,15,493.5,236.0,4.15,31.0,600.5,550.34,412.15
2016,10,15,13,30,881.0,101.0,4.1,31.0,749.0,723.18,540.75
2016,10,15,13,45,566.5,214.5,4.1,31.0,626.0,640.26,478.91
2016,10,15,14,0,252.0,328.0,4.1,31.0,503.0,500.49,375.09
2016,10,15,14,15,551.0,210.5,4.05,31.0,569.5,676.31,508.52
2016,10,15,14,30,850.0,93.0,4.0,31.0,636.0,819.99,611.93
2016,10,15,14,45,830.5,92.5,4.0,31.0,596.0,836.27,623.57
2016,10,15,15,0,811.0,92.0,4.0,31.0,556.0,839.44,627.24
2016,10,15,15,15,790.5,89.0,3.95,30.5,511.5,834.69,626.77
2016,10,15,15,30,770.0,86.0,3.9,30.0,467.0,825.94,623.68
2016,10,15,15,45,739.5,82.5,3.85,30.0,417.5,803.63,609.94
2016,10,15,16,0,709.0,79.0,3.8,30.0,368.0,783.43,597.56
2016,10,15,16,15,667.5,73.5,3.45,29.5,315.5,742.31,569.82
2016,10,15,16,30,626.0,68.0,3.1,29.0,263.0,698.43,539.17
2016,10,15,16,45,562.5,61.0,2.8,28.5,210.5,630.4,489.55
2016,10,15,17,0,499.0,54.0,2.5,28.0,158.0,561.03,436.28
2016,10,15,17,15,394.5,43.5,2.25,27.0,110.0,451.01,349.96
2016,10,15,17,30,290.0,33.0,2.0,26.0,62.0,343.25,254.58
2016,10,15,17,45,145.0,16.5,1.8,25.5,31.0,173.12,0.0
2016,10,15,18,0,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,10,15,18,15,0.0,0.0,1.7,24.5,0.0,0.0,0.0
2016,10,15,18,30,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,10,15,18,45,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,10,15,19,0,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,10,15,19,15,0.0,0.0,2.15,24.0,0.0,0.0,0.0
2016,10,15,19,30,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,10,15,19,45,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,10,15,20,0,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,10,15,20,15,0.0,0.0,2.9,23.5,0.0,0.0,0.0
2016,10,15,20,30,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,10,15,20,45,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,10,15,21,0,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2016,10,15,21,15,0.0,0.0,3.6,22.5,0.0,0.0,0.0
2016,10,15,21,30,0.0,0.0,3.7,22.0,0.0,0.0,0.0
2016,10,15,21,45,0.0,0.0,3.8,22.0,0.0,0.0,0.0
2016,10,15,22,0,0.0,0.0,3.9,22.0,0.0,0.0,0.0
2016,10,15,22,15,0.0,0.0,3.8,22.0,0.0,0.0,0.0
2016,10,15,22,30,0.0,0.0,3.7,22.0,0.0,0.0,0.0
2016,10,15,22,45,0.0,0.0,3.6,22.0,0.0,0.0,0.0
2016,10,15,23,0,0.0,0.0,3.5,22.0,0.0,0.0,0.0
2016,10,15,23,15,0.0,0.0,3.35,21.5,0.0,0.0,0.0
2016,10,15,23,30,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2016,10,15,23,45,0.0,0.0,3.1,21.0,0.0,0.0,0.0
2016,10,16,0,0,0.0,0.0,3.0,21.0,0.0,0.0,0.0
2016,10,16,0,15,0.0,0.0,3.0,21.0,0.0,0.0,0.0
2016,10,16,0,30,0.0,0.0,3.0,21.0,0.0,0.0,0.0
2016,10,16,0,45,0.0,0.0,3.05,21.0,0.0,0.0,0.0
2016,10,16,1,0,0.0,0.0,3.1,21.0,0.0,0.0,0.0
2016,10,16,1,15,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2016,10,16,1,30,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2016,10,16,1,45,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2016,10,16,2,0,0.0,0.0,3.5,21.0,0.0,0.0,0.0
2016,10,16,2,15,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2016,10,16,2,30,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2016,10,16,2,45,0.0,0.0,3.25,21.0,0.0,0.0,0.0
2016,10,16,3,0,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2016,10,16,3,15,0.0,0.0,3.15,21.0,0.0,0.0,0.0
2016,10,16,3,30,0.0,0.0,3.1,21.0,0.0,0.0,0.0
2016,10,16,3,45,0.0,0.0,3.1,21.0,0.0,0.0,0.0
2016,10,16,4,0,0.0,0.0,3.1,21.0,0.0,0.0,0.0
2016,10,16,4,15,0.0,0.0,3.15,21.0,0.0,0.0,0.0
2016,10,16,4,30,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2016,10,16,4,45,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2016,10,16,5,0,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2016,10,16,5,15,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2016,10,16,5,30,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2016,10,16,5,45,0.0,0.0,3.15,21.0,0.0,0.0,0.0
2016,10,16,6,0,0.0,0.0,3.1,21.0,0.0,0.0,0.0
2016,10,16,6,15,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2016,10,16,6,30,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2016,10,16,6,45,83.0,14.5,3.4,21.5,20.5,11.41,0.0
2016,10,16,7,0,166.0,29.0,3.5,22.0,41.0,21.91,9.42
2016,10,16,7,15,283.5,43.5,3.75,22.5,86.5,32.99,22.06
2016,10,16,7,30,401.0,58.0,4.0,23.0,132.0,46.91,34.56
2016,10,16,7,45,490.5,65.0,4.3,23.5,185.5,52.17,39.38
2016,10,16,8,0,580.0,72.0,4.6,24.0,239.0,57.64,44.13
2016,10,16,8,15,628.0,78.5,4.65,24.5,292.0,62.32,48.01
2016,10,16,8,30,676.0,85.0,4.7,25.0,345.0,66.97,51.75
2016,10,16,8,45,722.0,86.0,4.8,25.5,397.5,67.8,52.18
2016,10,16,9,0,768.0,87.0,4.9,26.0,450.0,74.41,57.45
2016,10,16,9,15,790.5,90.0,4.85,26.5,496.5,76.43,58.83
2016,10,16,9,30,813.0,93.0,4.8,27.0,543.0,78.43,60.18
2016,10,16,9,45,837.0,92.5,4.8,27.5,585.5,78.13,59.62
2016,10,16,10,0,861.0,92.0,4.8,28.0,628.0,86.5,66.25
2016,10,16,10,15,872.5,93.5,4.7,28.5,662.0,87.76,66.99
2016,10,16,10,30,884.0,95.0,4.6,29.0,696.0,109.22,66.36
2016,10,16,10,45,895.0,94.5,4.6,29.5,723.5,168.06,91.95
2016,10,16,11,0,906.0,94.0,4.6,30.0,751.0,227.59,132.87
2016,10,16,11,15,911.0,95.0,4.55,30.0,769.0,287.19,181.2
2016,10,16,11,30,916.0,96.0,4.5,30.0,787.0,346.37,231.8
2016,10,16,11,45,922.0,94.5,4.45,30.5,797.5,403.43,280.62
2016,10,16,12,0,928.0,93.0,4.4,31.0,808.0,459.57,327.91
2016,10,16,12,15,928.5,93.0,4.35,31.0,809.0,513.19,372.89
2016,10,16,12,30,929.0,93.0,4.3,31.0,810.0,564.91,415.24
2016,10,16,12,45,927.0,92.5,4.25,31.5,802.0,612.68,452.71
2016,10,16,13,0,925.0,92.0,4.2,32.0,794.0,657.87,487.18
2016,10,16,13,15,920.5,91.5,4.15,32.0,777.5,698.65,518.64
2016,10,16,13,30,916.0,91.0,4.1,32.0,761.0,736.3,547.27
2016,10,16,13,45,909.0,90.0,4.1,32.0,736.0,768.37,571.12
2016,10,16,14,0,902.0,89.0,4.1,32.0,711.0,796.86,591.36
2016,10,16,14,15,891.5,87.5,4.05,32.0,678.0,818.39,606.76
2016,10,16,14,30,881.0,86.0,4.0,32.0,645.0,836.02,619.67
2016,10,16,14,45,867.5,83.5,3.95,32.0,605.5,846.09,627.62
2016,10,16,15,0,854.0,81.0,3.9,32.0,566.0,852.16,633.06
2016,10,16,15,15,834.5,78.5,3.8,31.5,521.0,858.88,640.21
2016,10,16,15,30,815.0,76.0,3.7,31.0,476.0,852.01,638.21
2016,10,16,15,45,786.5,73.0,3.6,31.0,425.5,832.46,626.31
2016,10,16,16,0,758.0,70.0,3.5,31.0,375.0,809.13,611.71
2016,10,16,16,15,718.5,65.5,3.15,30.0,322.0,770.35,587.02
2016,10,16,16,30,679.0,61.0,2.8,29.0,269.0,728.41,558.98
2016,10,16,16,45,616.0,54.5,2.45,28.5,215.0,667.67,514.56
2016,10,16,17,0,553.0,48.0,2.1,28.0,161.0,599.38,461.94
2016,10,16,17,15,447.5,38.5,1.9,27.0,112.0,489.66,376.5
2016,10,16,17,30,342.0,29.0,1.7,26.0,63.0,383.02,278.86
2016,10,16,17,45,171.0,14.5,1.55,25.5,31.5,152.14,0.0
2016,10,16,18,0,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,10,16,18,15,0.0,0.0,1.45,24.5,0.0,0.0,0.0
2016,10,16,18,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,10,16,18,45,0.0,0.0,1.55,24.0,0.0,0.0,0.0
2016,10,16,19,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,10,16,19,15,0.0,0.0,1.65,23.5,0.0,0.0,0.0
2016,10,16,19,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,10,16,19,45,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,10,16,20,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,10,16,20,15,0.0,0.0,2.05,23.0,0.0,0.0,0.0
2016,10,16,20,30,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,10,16,20,45,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,10,16,21,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,10,16,21,15,0.0,0.0,2.8,22.5,0.0,0.0,0.0
2016,10,16,21,30,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2016,10,16,21,45,0.0,0.0,3.25,22.0,0.0,0.0,0.0
2016,10,16,22,0,0.0,0.0,3.5,22.0,0.0,0.0,0.0
2016,10,16,22,15,0.0,0.0,3.55,21.5,0.0,0.0,0.0
2016,10,16,22,30,0.0,0.0,3.6,21.0,0.0,0.0,0.0
2016,10,16,22,45,0.0,0.0,3.65,21.0,0.0,0.0,0.0
2016,10,16,23,0,0.0,0.0,3.7,21.0,0.0,0.0,0.0
2016,10,16,23,15,0.0,0.0,3.65,21.0,0.0,0.0,0.0
2016,10,16,23,30,0.0,0.0,3.6,21.0,0.0,0.0,0.0
2016,10,16,23,45,0.0,0.0,3.6,21.0,0.0,0.0,0.0
2016,10,17,0,0,0.0,0.0,3.6,21.0,0.0,0.0,0.0
2016,10,17,0,15,0.0,0.0,3.45,20.5,0.0,0.0,0.0
2016,10,17,0,30,0.0,0.0,3.3,20.0,0.0,0.0,0.0
2016,10,17,0,45,0.0,0.0,3.15,20.0,0.0,0.0,0.0
2016,10,17,1,0,0.0,0.0,3.0,20.0,0.0,0.0,0.0
2016,10,17,1,15,0.0,0.0,2.85,20.0,0.0,0.0,0.0
2016,10,17,1,30,0.0,0.0,2.7,20.0,0.0,0.0,0.0
2016,10,17,1,45,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2016,10,17,2,0,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2016,10,17,2,15,0.0,0.0,2.45,20.0,0.0,0.0,0.0
2016,10,17,2,30,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,10,17,2,45,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,10,17,3,0,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,10,17,3,15,0.0,0.0,2.45,20.0,0.0,0.0,0.0
2016,10,17,3,30,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2016,10,17,3,45,0.0,0.0,2.6,20.5,0.0,0.0,0.0
2016,10,17,4,0,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,10,17,4,15,0.0,0.0,2.75,21.0,0.0,0.0,0.0
2016,10,17,4,30,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2016,10,17,4,45,0.0,0.0,2.9,21.0,0.0,0.0,0.0
2016,10,17,5,0,0.0,0.0,3.0,21.0,0.0,0.0,0.0
2016,10,17,5,15,0.0,0.0,3.0,21.0,0.0,0.0,0.0
2016,10,17,5,30,0.0,0.0,3.0,21.0,0.0,0.0,0.0
2016,10,17,5,45,0.0,0.0,3.05,21.0,0.0,0.0,0.0
2016,10,17,6,0,0.0,0.0,3.1,21.0,0.0,0.0,0.0
2016,10,17,6,15,0.0,0.0,3.25,21.0,0.0,0.0,0.0
2016,10,17,6,30,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2016,10,17,6,45,78.0,14.0,3.55,21.5,20.0,11.02,0.0
2016,10,17,7,0,156.0,28.0,3.7,22.0,40.0,21.15,8.31
2016,10,17,7,15,273.0,43.5,3.95,22.5,84.5,32.92,21.95
2016,10,17,7,30,390.0,59.0,4.2,23.0,129.0,44.75,32.69
2016,10,17,7,45,486.0,65.0,4.5,23.5,183.0,52.18,39.38
2016,10,17,8,0,582.0,71.0,4.8,24.0,237.0,56.96,43.53
2016,10,17,8,15,630.0,77.5,4.85,24.5,290.0,61.66,47.45
2016,10,17,8,30,678.0,84.0,4.9,25.0,343.0,66.35,51.23
2016,10,17,8,45,727.5,83.5,5.0,25.5,396.0,66.24,50.87
2016,10,17,9,0,777.0,83.0,5.1,26.0,449.0,71.74,55.22
2016,10,17,9,15,799.0,86.0,5.1,26.5,495.5,73.86,56.69
2016,10,17,9,30,821.0,89.0,5.1,27.0,542.0,75.95,58.13
2016,10,17,9,45,843.5,89.0,5.15,27.5,583.5,76.04,57.92
2016,10,17,10,0,866.0,89.0,5.2,28.0,625.0,84.81,64.88
2016,10,17,10,15,877.5,90.5,5.15,28.5,659.0,86.12,65.67
2016,10,17,10,30,889.0,92.0,5.1,29.0,693.0,106.66,64.89
2016,10,17,10,45,899.0,92.0,5.1,29.5,720.0,165.86,90.39
2016,10,17,11,0,909.0,92.0,5.1,30.0,747.0,225.65,131.42
2016,10,17,11,15,914.0,93.0,5.1,30.0,765.0,285.31,179.88
2016,10,17,11,30,919.0,94.0,5.1,30.0,783.0,344.54,230.73
2016,10,17,11,45,918.0,96.0,5.1,30.5,792.0,401.75,280.09
2016,10,17,12,0,917.0,98.0,5.1,31.0,801.0,457.45,327.44
2016,10,17,12,15,917.5,98.0,5.05,31.0,802.0,510.55,372.25
2016,10,17,12,30,918.0,98.0,5.0,31.0,803.0,561.78,414.49
2016,10,17,12,45,916.0,97.5,4.95,31.5,795.0,609.09,451.86
2016,10,17,13,0,914.0,97.0,4.9,32.0,787.0,653.84,486.25
2016,10,17,13,15,909.5,96.5,4.85,32.0,770.0,694.23,517.65
2016,10,17,13,30,905.0,96.0,4.8,32.0,753.0,731.53,546.22
2016,10,17,13,45,898.0,94.5,4.75,32.0,728.5,762.79,569.78
2016,10,17,14,0,891.0,93.0,4.7,32.0,704.0,790.49,589.41
2016,10,17,14,15,880.5,91.5,4.6,32.0,671.5,811.78,604.54
2016,10,17,14,30,870.0,90.0,4.5,32.0,639.0,829.21,617.27
2016,10,17,14,45,852.0,89.0,4.45,32.0,598.5,846.33,630.14
2016,10,17,15,0,834.0,88.0,4.4,32.0,558.0,850.54,634.35
2016,10,17,15,15,813.5,85.0,4.3,31.5,513.0,846.07,633.92
2016,10,17,15,30,793.0,82.0,4.2,31.0,468.0,837.53,630.83
2016,10,17,15,45,765.0,78.0,4.1,31.0,418.0,817.09,618.22
2016,10,17,16,0,737.0,74.0,4.0,31.0,368.0,792.87,602.85
2016,10,17,16,15,695.5,69.0,3.55,30.5,315.0,751.67,574.74
2016,10,17,16,30,654.0,64.0,3.1,30.0,262.0,714.63,548.54
2016,10,17,16,45,591.0,57.0,2.7,29.5,209.0,647.18,498.94
2016,10,17,17,0,528.0,50.0,2.3,29.0,156.0,578.48,445.66
2016,10,17,17,15,421.0,39.5,2.15,28.0,107.0,466.75,358.45
2016,10,17,17,30,314.0,29.0,2.0,27.0,58.0,358.27,256.82
2016,10,17,17,45,157.0,14.5,1.85,26.0,29.0,140.16,0.0
2016,10,17,18,0,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2016,10,17,18,15,0.0,0.0,1.75,24.5,0.0,0.0,0.0
2016,10,17,18,30,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,10,17,18,45,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,10,17,19,0,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,10,17,19,15,0.0,0.0,2.15,24.0,0.0,0.0,0.0
2016,10,17,19,30,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,10,17,19,45,0.0,0.0,2.45,24.0,0.0,0.0,0.0
2016,10,17,20,0,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,10,17,20,15,0.0,0.0,2.85,23.5,0.0,0.0,0.0
2016,10,17,20,30,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,10,17,20,45,0.0,0.0,3.35,23.0,0.0,0.0,0.0
2016,10,17,21,0,0.0,0.0,3.6,23.0,0.0,0.0,0.0
2016,10,17,21,15,0.0,0.0,3.65,22.5,0.0,0.0,0.0
2016,10,17,21,30,0.0,0.0,3.7,22.0,0.0,0.0,0.0
2016,10,17,21,45,0.0,0.0,3.75,22.0,0.0,0.0,0.0
2016,10,17,22,0,0.0,0.0,3.8,22.0,0.0,0.0,0.0
2016,10,17,22,15,0.0,0.0,3.7,21.5,0.0,0.0,0.0
2016,10,17,22,30,0.0,0.0,3.6,21.0,0.0,0.0,0.0
2016,10,17,22,45,0.0,0.0,3.5,21.0,0.0,0.0,0.0
2016,10,17,23,0,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2016,10,17,23,15,0.0,0.0,3.35,21.0,0.0,0.0,0.0
2016,10,17,23,30,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2016,10,17,23,45,0.0,0.0,3.25,21.0,0.0,0.0,0.0
2016,10,18,0,0,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2016,10,18,0,15,0.0,0.0,3.15,21.0,0.0,0.0,0.0
2016,10,18,0,30,0.0,0.0,3.1,21.0,0.0,0.0,0.0
2016,10,18,0,45,0.0,0.0,3.05,21.0,0.0,0.0,0.0
2016,10,18,1,0,0.0,0.0,3.0,21.0,0.0,0.0,0.0
2016,10,18,1,15,0.0,0.0,2.95,21.0,0.0,0.0,0.0
2016,10,18,1,30,0.0,0.0,2.9,21.0,0.0,0.0,0.0
2016,10,18,1,45,0.0,0.0,2.85,21.0,0.0,0.0,0.0
2016,10,18,2,0,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2016,10,18,2,15,0.0,0.0,2.75,21.0,0.0,0.0,0.0
2016,10,18,2,30,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,10,18,2,45,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,10,18,3,0,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,10,18,3,15,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,10,18,3,30,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,10,18,3,45,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,10,18,4,0,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,10,18,4,15,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2016,10,18,4,30,0.0,0.0,2.9,21.0,0.0,0.0,0.0
2016,10,18,4,45,0.0,0.0,3.05,21.0,0.0,0.0,0.0
2016,10,18,5,0,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2016,10,18,5,15,0.0,0.0,3.15,21.0,0.0,0.0,0.0
2016,10,18,5,30,0.0,0.0,3.1,21.0,0.0,0.0,0.0
2016,10,18,5,45,0.0,0.0,3.1,21.0,0.0,0.0,0.0
2016,10,18,6,0,0.0,0.0,3.1,21.0,0.0,0.0,0.0
2016,10,18,6,15,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2016,10,18,6,30,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2016,10,18,6,45,0.0,11.5,3.45,21.5,11.5,9.05,0.0
2016,10,18,7,0,0.0,23.0,3.6,22.0,23.0,17.25,5.15
2016,10,18,7,15,26.5,45.0,3.85,22.5,49.5,32.91,21.88
2016,10,18,7,30,53.0,67.0,4.1,23.0,76.0,48.27,35.66
2016,10,18,7,45,78.0,89.0,4.35,23.5,108.0,62.89,48.54
2016,10,18,8,0,103.0,111.0,4.6,24.0,140.0,77.46,61.1
2016,10,18,8,15,135.0,134.0,4.7,24.5,180.5,92.37,73.65
2016,10,18,8,30,167.0,157.0,4.8,25.0,221.0,106.94,85.66
2016,10,18,8,45,326.0,155.0,4.9,25.5,300.5,106.53,84.87
2016,10,18,9,0,485.0,153.0,5.0,26.0,380.0,104.64,82.84
2016,10,18,9,15,630.0,128.5,5.0,26.5,454.0,92.53,72.31
2016,10,18,9,30,775.0,104.0,5.0,27.0,528.0,85.22,65.87
2016,10,18,9,45,796.0,105.0,5.0,27.5,569.0,85.55,65.81
2016,10,18,10,0,817.0,106.0,5.0,28.0,610.0,85.94,65.82
2016,10,18,10,15,829.0,108.5,4.95,28.5,643.5,87.1,66.49
2016,10,18,10,30,841.0,111.0,4.9,29.0,677.0,106.24,65.84
2016,10,18,10,45,850.5,112.0,4.85,29.5,703.0,164.48,91.3
2016,10,18,11,0,860.0,113.0,4.8,30.0,729.0,223.45,131.7
2016,10,18,11,15,865.5,114.0,4.7,30.0,747.0,286.7,182.43
2016,10,18,11,30,871.0,115.0,4.6,30.0,765.0,343.7,230.96
2016,10,18,11,45,617.5,229.5,4.55,30.5,693.5,386.31,274.03
2016,10,18,12,0,364.0,344.0,4.5,31.0,622.0,403.98,294.12
2016,10,18,12,15,433.5,316.5,4.4,31.0,648.0,448.57,328.63
2016,10,18,12,30,503.0,289.0,4.3,31.0,674.0,497.4,366.38
2016,10,18,12,45,364.0,328.5,4.2,31.0,605.5,478.6,354.61
2016,10,18,13,0,225.0,368.0,4.1,31.0,537.0,444.25,330.16
2016,10,18,13,15,211.0,361.0,4.0,31.0,516.5,448.09,333.93
2016,10,18,13,30,197.0,354.0,3.9,31.0,496.0,449.79,335.87
2016,10,18,13,45,361.0,296.0,3.8,31.0,546.0,546.65,409.58
2016,10,18,14,0,525.0,238.0,3.7,31.0,596.0,654.17,489.45
2016,10,18,14,15,686.0,166.5,3.6,31.0,611.0,745.0,556.8
2016,10,18,14,30,847.0,95.0,3.5,31.0,626.0,822.5,611.53
2016,10,18,14,45,829.5,93.5,3.4,31.0,586.0,830.3,617.22
2016,10,18,15,0,812.0,92.0,3.3,31.0,546.0,833.98,620.74
2016,10,18,15,15,791.0,88.5,3.1,30.5,501.0,828.2,618.67
2016,10,18,15,30,770.0,85.0,2.9,30.0,456.0,818.38,613.93
2016,10,18,15,45,739.0,81.5,2.75,30.0,406.5,795.69,599.41
2016,10,18,16,0,708.0,78.0,2.6,30.0,357.0,775.29,586.33
2016,10,18,16,15,664.5,72.5,2.25,29.5,304.5,732.61,557.11
2016,10,18,16,30,621.0,67.0,1.9,29.0,252.0,687.2,524.91
2016,10,18,16,45,553.5,59.5,1.55,28.5,199.5,615.45,472.12
2016,10,18,17,0,486.0,52.0,1.2,28.0,147.0,542.48,415.68
2016,10,18,17,15,376.0,41.0,1.2,27.0,100.0,428.33,327.8
2016,10,18,17,30,266.0,30.0,1.2,26.0,53.0,317.11,222.9
2016,10,18,17,45,133.0,15.0,1.3,25.5,26.5,120.49,0.0
2016,10,18,18,0,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,10,18,18,15,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,10,18,18,30,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,10,18,18,45,0.0,0.0,2.05,25.0,0.0,0.0,0.0
2016,10,18,19,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,10,18,19,15,0.0,0.0,2.6,24.5,0.0,0.0,0.0
2016,10,18,19,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,10,18,19,45,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,10,18,20,0,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,10,18,20,15,0.0,0.0,3.5,23.5,0.0,0.0,0.0
2016,10,18,20,30,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2016,10,18,20,45,0.0,0.0,3.55,23.0,0.0,0.0,0.0
2016,10,18,21,0,0.0,0.0,3.6,23.0,0.0,0.0,0.0
2016,10,18,21,15,0.0,0.0,3.45,22.5,0.0,0.0,0.0
2016,10,18,21,30,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2016,10,18,21,45,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2016,10,18,22,0,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2016,10,18,22,15,0.0,0.0,2.95,22.0,0.0,0.0,0.0
2016,10,18,22,30,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,10,18,22,45,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,10,18,23,0,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,10,18,23,15,0.0,0.0,2.5,21.5,0.0,0.0,0.0
2016,10,18,23,30,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,10,18,23,45,0.0,0.0,2.35,21.0,0.0,0.0,0.0
2016,10,19,0,0,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,10,19,0,15,0.0,0.0,2.35,21.0,0.0,0.0,0.0
2016,10,19,0,30,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,10,19,0,45,0.0,0.0,2.5,21.5,0.0,0.0,0.0
2016,10,19,1,0,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,10,19,1,15,0.0,0.0,2.65,22.0,0.0,0.0,0.0
2016,10,19,1,30,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,10,19,1,45,0.0,0.0,2.75,22.0,0.0,0.0,0.0
2016,10,19,2,0,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,10,19,2,15,0.0,0.0,2.75,22.0,0.0,0.0,0.0
2016,10,19,2,30,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,10,19,2,45,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,10,19,3,0,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,10,19,3,15,0.0,0.0,2.65,22.0,0.0,0.0,0.0
2016,10,19,3,30,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,10,19,3,45,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,10,19,4,0,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,10,19,4,15,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,10,19,4,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,10,19,4,45,0.0,0.0,2.35,22.0,0.0,0.0,0.0
2016,10,19,5,0,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,10,19,5,15,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2016,10,19,5,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,10,19,5,45,0.0,0.0,1.95,22.0,0.0,0.0,0.0
2016,10,19,6,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,10,19,6,15,0.0,0.0,1.95,22.0,0.0,0.0,0.0
2016,10,19,6,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,10,19,6,45,72.0,13.0,2.15,22.0,17.5,10.23,0.0
2016,10,19,7,0,144.0,26.0,2.3,22.0,35.0,19.65,5.85
2016,10,19,7,15,262.0,40.5,2.45,22.5,78.0,30.72,20.0
2016,10,19,7,30,380.0,55.0,2.6,23.0,121.0,44.48,32.41
2016,10,19,7,45,465.5,63.0,2.8,23.5,172.5,50.52,37.92
2016,10,19,8,0,551.0,71.0,3.0,24.0,224.0,56.68,43.3
2016,10,19,8,15,599.5,77.5,3.15,24.5,275.5,61.33,47.17
2016,10,19,8,30,648.0,84.0,3.3,25.0,327.0,65.96,50.91
2016,10,19,8,45,324.0,95.0,3.5,25.5,216.5,66.68,51.25
2016,10,19,9,0,0.0,106.0,3.7,26.0,106.0,79.84,62.05
2016,10,19,9,15,73.0,176.5,3.75,26.0,216.5,122.93,97.77
2016,10,19,9,30,146.0,247.0,3.8,26.0,327.0,157.21,125.68
2016,10,19,9,45,480.5,173.0,3.85,26.5,462.5,113.04,88.77
2016,10,19,10,0,815.0,99.0,3.9,27.0,598.0,81.42,62.32
2016,10,19,10,15,594.0,192.5,3.9,27.5,567.0,124.85,97.72
2016,10,19,10,30,373.0,286.0,3.9,28.0,536.0,183.94,133.4
2016,10,19,10,45,386.5,296.0,3.9,28.5,564.0,222.51,153.22
2016,10,19,11,0,400.0,306.0,3.9,29.0,592.0,262.92,180.74
2016,10,19,11,15,437.5,297.0,3.9,29.0,616.5,295.6,205.11
2016,10,19,11,30,475.0,288.0,3.9,29.0,641.0,336.8,237.69
2016,10,19,11,45,489.5,287.0,3.95,29.0,654.5,378.6,272.05
2016,10,19,12,0,504.0,286.0,4.0,29.0,668.0,421.24,306.95
2016,10,19,12,15,688.0,197.5,3.95,29.0,719.5,479.64,352.06
2016,10,19,12,30,872.0,109.0,3.9,29.0,771.0,543.95,402.81
2016,10,19,12,45,867.5,109.5,3.9,29.0,762.5,588.62,439.13
2016,10,19,13,0,863.0,110.0,3.9,29.0,754.0,630.69,472.72
2016,10,19,13,15,693.0,184.0,3.85,29.0,694.0,636.49,477.36
2016,10,19,13,30,523.0,258.0,3.8,29.0,634.0,614.76,461.47
2016,10,19,13,45,524.0,247.0,3.75,29.0,612.5,634.16,477.19
2016,10,19,14,0,525.0,236.0,3.7,29.0,591.0,651.05,490.82
2016,10,19,14,15,544.0,216.5,3.6,29.0,569.5,671.41,507.12
2016,10,19,14,30,563.0,197.0,3.5,29.0,548.0,689.48,521.8
2016,10,19,14,45,593.5,173.0,3.45,29.0,521.5,718.2,544.28
2016,10,19,15,0,624.0,149.0,3.4,29.0,495.0,737.73,560.31
2016,10,19,15,15,666.0,124.5,3.2,28.5,466.5,763.22,579.95
2016,10,19,15,30,708.0,100.0,3.0,28.0,438.0,784.52,596.6
2016,10,19,15,45,677.5,94.5,2.85,28.0,389.5,760.27,580.47
2016,10,19,16,0,647.0,89.0,2.7,28.0,341.0,732.55,561.96
2016,10,19,16,15,601.0,82.5,2.35,27.5,290.0,686.43,529.8
2016,10,19,16,30,555.0,76.0,2.0,27.0,239.0,637.54,494.52
2016,10,19,16,45,491.5,66.0,1.7,26.5,188.5,566.66,441.62
2016,10,19,17,0,428.0,56.0,1.4,26.0,138.0,494.47,385.02
2016,10,19,17,15,316.5,43.5,1.3,25.5,93.0,376.01,290.89
2016,10,19,17,30,205.0,31.0,1.2,25.0,48.0,265.93,182.97
2016,10,19,17,45,102.5,15.5,1.15,24.5,24.0,95.67,0.0
2016,10,19,18,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,10,19,18,15,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,10,19,18,30,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,10,19,18,45,0.0,0.0,1.15,24.0,0.0,0.0,0.0
2016,10,19,19,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,10,19,19,15,0.0,0.0,1.2,23.5,0.0,0.0,0.0
2016,10,19,19,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,10,19,19,45,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,10,19,20,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,10,19,20,15,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,10,19,20,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,10,19,20,45,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,10,19,21,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,10,19,21,15,0.0,0.0,2.15,22.5,0.0,0.0,0.0
2016,10,19,21,30,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,10,19,21,45,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,10,19,22,0,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,10,19,22,15,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,10,19,22,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,10,19,22,45,0.0,0.0,2.45,22.0,0.0,0.0,0.0
2016,10,19,23,0,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,10,19,23,15,0.0,0.0,2.25,21.5,0.0,0.0,0.0
2016,10,19,23,30,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,10,19,23,45,0.0,0.0,1.95,21.0,0.0,0.0,0.0
2016,10,20,0,0,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,10,20,0,15,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,10,20,0,30,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,10,20,0,45,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,10,20,1,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,10,20,1,15,0.0,0.0,1.3,20.5,0.0,0.0,0.0
2016,10,20,1,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,10,20,1,45,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,10,20,2,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,10,20,2,15,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2016,10,20,2,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,10,20,2,45,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,10,20,3,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,10,20,3,15,0.0,0.0,1.05,20.0,0.0,0.0,0.0
2016,10,20,3,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,10,20,3,45,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,10,20,4,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,10,20,4,15,0.0,0.0,0.95,20.0,0.0,0.0,0.0
2016,10,20,4,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,10,20,4,45,0.0,0.0,0.85,20.0,0.0,0.0,0.0
2016,10,20,5,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
