Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,10,30,4,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,10,30,4,15,0.0,0.0,1.15,17.0,0.0,0.0,0.0
2016,10,30,4,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,30,4,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,30,5,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,30,5,15,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2016,10,30,5,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,10,30,5,45,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2016,10,30,6,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,10,30,6,15,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,10,30,6,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,10,30,6,45,29.5,8.0,0.95,17.5,9.0,0.0,0.0
2016,10,30,7,0,59.0,16.0,1.0,18.0,18.0,12.59,0.0
2016,10,30,7,15,184.5,33.5,1.2,18.5,57.0,25.26,14.39
2016,10,30,7,30,310.0,51.0,1.4,19.0,96.0,38.47,27.39
2016,10,30,7,45,406.5,61.0,1.65,20.0,145.0,46.32,34.65
2016,10,30,8,0,503.0,71.0,1.9,21.0,194.0,56.84,43.9
2016,10,30,8,15,559.0,79.0,1.9,21.5,245.0,62.59,48.88
2016,10,30,8,30,615.0,87.0,1.9,22.0,296.0,68.32,53.67
2016,10,30,8,45,665.0,89.0,1.9,22.5,346.5,69.63,54.55
2016,10,30,9,0,715.0,91.0,1.9,23.0,397.0,71.13,55.55
2016,10,30,9,15,741.0,95.0,1.85,23.5,441.5,73.66,57.4
2016,10,30,9,30,767.0,99.0,1.8,24.0,486.0,82.47,64.53
2016,10,30,9,45,787.0,101.5,1.75,25.0,526.0,83.92,65.27
2016,10,30,10,0,807.0,104.0,1.7,26.0,566.0,85.39,66.04
2016,10,30,10,15,820.5,106.0,1.65,26.5,599.0,86.38,66.56
2016,10,30,10,30,834.0,108.0,1.6,27.0,632.0,90.25,69.47
2016,10,30,10,45,848.0,107.5,1.6,27.5,658.5,146.43,81.51
2016,10,30,11,0,862.0,107.0,1.6,28.0,685.0,203.78,117.42
2016,10,30,11,15,867.5,108.0,1.6,28.0,702.5,261.32,162.13
2016,10,30,11,30,873.0,109.0,1.6,28.0,720.0,322.16,212.59
2016,10,30,11,45,888.0,103.5,1.65,28.5,731.5,376.06,258.01
2016,10,30,12,0,903.0,98.0,1.7,29.0,743.0,429.78,302.94
2016,10,30,12,15,903.5,98.0,1.75,29.0,744.0,481.15,346.02
2016,10,30,12,30,904.0,98.0,1.8,29.0,745.0,530.67,386.66
2016,10,30,12,45,905.5,96.0,1.9,29.5,737.5,576.96,423.33
2016,10,30,13,0,907.0,94.0,2.0,30.0,730.0,620.96,457.4
2016,10,30,13,15,902.5,93.0,2.05,30.0,713.5,659.68,487.65
2016,10,30,13,30,898.0,92.0,2.1,30.0,697.0,695.34,515.2
2016,10,30,13,45,893.0,89.5,2.2,30.0,672.5,725.96,539.22
2016,10,30,14,0,888.0,87.0,2.3,30.0,648.0,753.16,559.91
2016,10,30,14,15,877.0,85.5,2.35,30.0,616.0,773.36,574.81
2016,10,30,14,30,866.0,84.0,2.4,30.0,584.0,789.79,587.36
2016,10,30,14,45,853.0,81.0,2.45,30.0,545.5,807.52,601.01
2016,10,30,15,0,840.0,78.0,2.5,30.0,507.0,813.35,606.74
2016,10,30,15,15,818.5,75.0,2.5,29.5,462.5,808.09,606.01
2016,10,30,15,30,797.0,72.0,2.5,29.0,418.0,798.83,602.65
2016,10,30,15,45,768.0,68.0,2.5,29.0,369.5,778.03,589.99
2016,10,30,16,0,739.0,64.0,2.5,29.0,321.0,753.55,574.4
2016,10,30,16,15,692.5,59.0,2.15,28.0,269.0,709.23,544.03
2016,10,30,16,30,646.0,54.0,1.8,27.0,217.0,661.86,509.77
2016,10,30,16,45,572.5,46.5,1.5,26.0,166.0,594.42,458.7
2016,10,30,17,0,499.0,39.0,1.2,25.0,115.0,519.3,398.14
2016,10,30,17,15,360.0,28.0,1.15,24.0,71.0,386.59,284.85
2016,10,30,17,30,221.0,17.0,1.1,23.0,27.0,231.01,0.0
2016,10,30,17,45,110.5,8.5,1.1,22.5,13.5,6.69,0.0
2016,10,30,18,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,10,30,18,15,0.0,0.0,1.1,21.5,0.0,0.0,0.0
2016,10,30,18,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,10,30,18,45,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2016,10,30,19,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,10,30,19,15,0.0,0.0,1.2,20.5,0.0,0.0,0.0
2016,10,30,19,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,10,30,19,45,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,10,30,20,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,10,30,20,15,0.0,0.0,1.2,19.5,0.0,0.0,0.0
2016,10,30,20,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,10,30,20,45,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,10,30,21,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,10,30,21,15,0.0,0.0,1.2,18.5,0.0,0.0,0.0
2016,10,30,21,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,10,30,21,45,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,10,30,22,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,10,30,22,15,0.0,0.0,1.2,17.5,0.0,0.0,0.0
2016,10,30,22,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,10,30,22,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,10,30,23,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,10,30,23,15,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,10,30,23,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,10,30,23,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,10,31,0,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,10,31,0,15,0.0,0.0,1.2,16.5,0.0,0.0,0.0
2016,10,31,0,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,31,0,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,31,1,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,31,1,15,0.0,0.0,1.15,16.0,0.0,0.0,0.0
2016,10,31,1,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,31,1,45,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,31,2,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,31,2,15,0.0,0.0,1.1,15.5,0.0,0.0,0.0
2016,10,31,2,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,31,2,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,31,3,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,31,3,15,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,10,31,3,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,31,3,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,31,4,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,31,4,15,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,31,4,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,31,4,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,31,5,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,31,5,15,0.0,0.0,0.95,14.5,0.0,0.0,0.0
2016,10,31,5,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,31,5,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,31,6,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,31,6,15,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,10,31,6,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,31,6,45,89.5,7.5,0.75,14.5,10.5,0.0,0.0
2016,10,31,7,0,179.0,15.0,0.7,15.0,21.0,11.8,0.0
2016,10,31,7,15,330.0,26.5,0.8,16.0,63.5,21.96,11.7
2016,10,31,7,30,481.0,38.0,0.9,17.0,106.0,31.75,21.81
2016,10,31,7,45,567.0,45.0,1.05,18.0,158.0,37.65,27.38
2016,10,31,8,0,653.0,52.0,1.2,19.0,210.0,47.34,35.99
2016,10,31,8,15,701.5,57.0,1.35,19.5,262.5,51.83,39.92
2016,10,31,8,30,750.0,62.0,1.5,20.0,315.0,56.34,43.73
2016,10,31,8,45,783.5,65.0,1.7,21.0,365.0,59.09,45.82
2016,10,31,9,0,817.0,68.0,1.9,22.0,415.0,61.86,47.86
2016,10,31,9,15,838.0,71.0,1.95,22.5,460.0,64.39,49.77
2016,10,31,9,30,859.0,74.0,2.0,23.0,505.0,73.9,57.58
2016,10,31,9,45,873.5,76.0,2.15,23.5,544.0,76.05,59.1
2016,10,31,10,0,888.0,78.0,2.3,24.0,583.0,78.09,60.53
2016,10,31,10,15,898.0,79.5,2.35,24.5,615.5,79.61,61.53
2016,10,31,10,30,908.0,81.0,2.4,25.0,648.0,82.5,63.68
2016,10,31,10,45,914.0,82.5,2.5,25.5,672.5,142.07,77.17
2016,10,31,11,0,920.0,84.0,2.6,26.0,697.0,201.75,114.85
2016,10,31,11,15,924.0,85.0,2.6,26.0,714.0,260.56,161.22
2016,10,31,11,30,928.0,86.0,2.6,26.0,731.0,318.78,210.92
2016,10,31,11,45,925.0,88.5,2.65,26.5,738.5,375.06,259.84
2016,10,31,12,0,922.0,91.0,2.7,27.0,746.0,429.6,306.82
2016,10,31,12,15,921.5,91.0,2.75,27.0,745.5,481.26,351.16
2016,10,31,12,30,921.0,91.0,2.8,27.0,745.0,530.93,392.92
2016,10,31,12,45,917.0,90.5,2.85,27.5,736.0,576.12,429.52
2016,10,31,13,0,913.0,90.0,2.9,28.0,727.0,618.57,463.07
2016,10,31,13,15,907.0,89.5,2.9,28.0,709.5,656.91,493.57
2016,10,31,13,30,901.0,89.0,2.9,28.0,692.0,692.08,521.18
2016,10,31,13,45,891.5,88.0,2.9,28.5,666.5,721.04,542.89
2016,10,31,14,0,882.0,87.0,2.9,29.0,641.0,746.37,561.04
2016,10,31,14,15,870.0,85.0,2.85,28.5,608.5,765.09,575.74
2016,10,31,14,30,858.0,83.0,2.8,28.0,576.0,779.96,588.0
2016,10,31,14,45,840.0,81.5,2.8,28.0,536.5,795.13,599.78
2016,10,31,15,0,822.0,80.0,2.8,28.0,497.0,798.4,603.49
2016,10,31,15,15,798.5,77.0,2.75,27.5,452.0,791.25,601.09
2016,10,31,15,30,775.0,74.0,2.7,27.0,407.0,780.13,595.97
2016,10,31,15,45,741.0,70.0,2.65,27.0,358.0,754.92,579.64
2016,10,31,16,0,707.0,66.0,2.6,27.0,309.0,726.06,560.32
2016,10,31,16,15,658.0,61.0,2.25,26.0,258.0,685.97,532.52
2016,10,31,16,30,609.0,56.0,1.9,25.0,207.0,638.16,497.39
2016,10,31,16,45,529.0,48.0,1.55,24.5,157.0,557.88,435.0
2016,10,31,17,0,449.0,40.0,1.2,24.0,107.0,477.2,368.74
2016,10,31,17,15,310.0,28.5,1.15,23.0,65.5,345.13,253.96
2016,10,31,17,30,171.0,17.0,1.1,22.0,24.0,188.39,0.0
2016,10,31,17,45,85.5,8.5,1.1,21.5,12.0,0.0,0.0
2016,10,31,18,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,10,31,18,15,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,10,31,18,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,10,31,18,45,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,10,31,19,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,10,31,19,15,0.0,0.0,1.15,20.5,0.0,0.0,0.0
2016,10,31,19,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,10,31,19,45,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,10,31,20,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,10,31,20,15,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,10,31,20,30,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,10,31,20,45,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,10,31,21,0,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,10,31,21,15,0.0,0.0,1.9,19.5,0.0,0.0,0.0
2016,10,31,21,30,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,10,31,21,45,0.0,0.0,2.15,19.0,0.0,0.0,0.0
2016,10,31,22,0,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2016,10,31,22,15,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2016,10,31,22,30,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2016,10,31,22,45,0.0,0.0,2.35,19.0,0.0,0.0,0.0
2016,10,31,23,0,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,10,31,23,15,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,10,31,23,30,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,10,31,23,45,0.0,0.0,2.45,19.0,0.0,0.0,0.0
2016,11,1,0,0,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2016,11,1,0,15,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2016,11,1,0,30,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2016,11,1,0,45,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2016,11,1,1,0,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2016,11,1,1,15,0.0,0.0,2.45,19.0,0.0,0.0,0.0
2016,11,1,1,30,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,11,1,1,45,0.0,0.0,2.4,19.5,0.0,0.0,0.0
2016,11,1,2,0,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,11,1,2,15,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,11,1,2,30,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,11,1,2,45,0.0,0.0,2.15,20.0,0.0,0.0,0.0
2016,11,1,3,0,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2016,11,1,3,15,0.0,0.0,2.05,19.5,0.0,0.0,0.0
2016,11,1,3,30,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,11,1,3,45,0.0,0.0,1.95,19.0,0.0,0.0,0.0
2016,11,1,4,0,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,11,1,4,15,0.0,0.0,1.85,19.0,0.0,0.0,0.0
2016,11,1,4,30,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,11,1,4,45,0.0,0.0,1.75,19.0,0.0,0.0,0.0
2016,11,1,5,0,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,11,1,5,15,0.0,0.0,1.65,19.0,0.0,0.0,0.0
2016,11,1,5,30,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,11,1,5,45,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,11,1,6,0,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,11,1,6,15,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,11,1,6,30,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,11,1,6,45,36.5,7.0,1.9,19.5,8.0,0.0,0.0
2016,11,1,7,0,73.0,14.0,2.0,20.0,16.0,11.02,0.0
2016,11,1,7,15,209.5,29.0,2.3,20.5,53.5,22.1,11.16
2016,11,1,7,30,346.0,44.0,2.6,21.0,91.0,35.97,24.89
2016,11,1,7,45,436.0,53.0,2.9,21.5,139.5,43.0,31.49
2016,11,1,8,0,526.0,62.0,3.2,22.0,188.0,50.13,37.9
2016,11,1,8,15,580.5,69.0,3.3,22.5,237.5,55.39,42.47
2016,11,1,8,30,635.0,76.0,3.4,23.0,287.0,60.64,46.88
2016,11,1,8,45,676.0,79.5,3.55,23.5,335.5,63.18,48.85
2016,11,1,9,0,717.0,83.0,3.7,24.0,384.0,65.79,50.83
2016,11,1,9,15,370.0,136.5,3.75,24.5,292.5,92.52,73.17
2016,11,1,9,30,23.0,190.0,3.8,25.0,201.0,134.76,108.06
2016,11,1,9,45,54.0,222.0,3.85,25.5,251.5,147.9,118.35
2016,11,1,10,0,85.0,254.0,3.9,26.0,302.0,165.95,132.61
2016,11,1,10,15,188.5,266.5,3.9,26.5,381.5,168.74,134.29
2016,11,1,10,30,292.0,279.0,3.9,27.0,461.0,170.01,134.78
2016,11,1,10,45,575.0,188.5,3.95,27.5,563.5,164.58,105.52
2016,11,1,11,0,858.0,98.0,4.0,28.0,666.0,200.15,115.6
2016,11,1,11,15,863.5,99.0,4.0,28.0,683.5,255.9,159.23
2016,11,1,11,30,869.0,100.0,4.0,28.0,701.0,311.32,206.31
2016,11,1,11,45,596.5,212.0,4.0,28.5,627.0,352.57,250.14
2016,11,1,12,0,324.0,324.0,4.0,29.0,553.0,365.4,268.17
2016,11,1,12,15,607.5,208.0,4.0,29.0,637.5,435.17,319.59
2016,11,1,12,30,891.0,92.0,4.0,29.0,722.0,515.2,381.17
2016,11,1,12,45,887.5,92.5,4.05,29.5,714.0,560.05,417.53
2016,11,1,13,0,884.0,93.0,4.1,30.0,706.0,602.36,451.13
2016,11,1,13,15,595.5,198.5,4.05,30.0,607.0,566.77,425.87
2016,11,1,13,30,307.0,304.0,4.0,30.0,508.0,484.57,364.82
2016,11,1,13,45,189.0,292.5,4.0,30.0,417.0,398.54,301.87
2016,11,1,14,0,71.0,281.0,4.0,30.0,326.0,300.62,227.74
2016,11,1,14,15,451.5,183.5,3.95,30.0,443.0,549.42,421.0
2016,11,1,14,30,832.0,86.0,3.9,30.0,560.0,768.41,581.95
2016,11,1,14,45,817.0,83.0,3.9,30.0,522.0,775.9,587.22
2016,11,1,15,0,802.0,80.0,3.9,30.0,484.0,779.47,591.21
2016,11,1,15,15,779.0,77.0,3.85,29.5,440.0,772.49,588.9
2016,11,1,15,30,756.0,74.0,3.8,29.0,396.0,761.61,583.89
2016,11,1,15,45,720.0,70.5,3.75,29.0,348.0,735.25,566.51
2016,11,1,16,0,684.0,67.0,3.7,29.0,300.0,710.82,550.1
2016,11,1,16,15,633.5,61.5,3.35,28.5,250.0,663.66,516.28
2016,11,1,16,30,583.0,56.0,3.0,28.0,200.0,614.11,479.11
2016,11,1,16,45,496.0,49.0,2.65,27.5,150.5,529.69,413.61
2016,11,1,17,0,409.0,42.0,2.3,27.0,101.0,444.64,344.05
2016,11,1,17,15,270.5,29.0,2.25,26.5,61.0,312.35,226.63
2016,11,1,17,30,132.0,16.0,2.2,26.0,21.0,117.93,0.0
2016,11,1,17,45,66.0,8.0,2.2,25.5,10.5,0.0,0.0
2016,11,1,18,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,11,1,18,15,0.0,0.0,2.5,24.5,0.0,0.0,0.0
2016,11,1,18,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,11,1,18,45,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,11,1,19,0,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2016,11,1,19,15,0.0,0.0,3.5,23.5,0.0,0.0,0.0
2016,11,1,19,30,0.0,0.0,3.6,23.0,0.0,0.0,0.0
2016,11,1,19,45,0.0,0.0,3.75,23.0,0.0,0.0,0.0
2016,11,1,20,0,0.0,0.0,3.9,23.0,0.0,0.0,0.0
2016,11,1,20,15,0.0,0.0,3.9,23.0,0.0,0.0,0.0
2016,11,1,20,30,0.0,0.0,3.9,23.0,0.0,0.0,0.0
2016,11,1,20,45,0.0,0.0,3.9,23.0,0.0,0.0,0.0
2016,11,1,21,0,0.0,0.0,3.9,23.0,0.0,0.0,0.0
2016,11,1,21,15,0.0,0.0,3.7,22.5,0.0,0.0,0.0
2016,11,1,21,30,0.0,0.0,3.5,22.0,0.0,0.0,0.0
2016,11,1,21,45,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2016,11,1,22,0,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2016,11,1,22,15,0.0,0.0,2.95,21.5,0.0,0.0,0.0
2016,11,1,22,30,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2016,11,1,22,45,0.0,0.0,2.65,21.0,0.0,0.0,0.0
2016,11,1,23,0,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,11,1,23,15,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,11,1,23,30,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,11,1,23,45,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,11,2,0,0,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,11,2,0,15,0.0,0.0,2.15,21.0,0.0,0.0,0.0
2016,11,2,0,30,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,11,2,0,45,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,11,2,1,0,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,11,2,1,15,0.0,0.0,2.35,21.0,0.0,0.0,0.0
2016,11,2,1,30,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,11,2,1,45,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,11,2,2,0,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,11,2,2,15,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,11,2,2,30,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,11,2,2,45,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,11,2,3,0,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,11,2,3,15,0.0,0.0,2.35,21.0,0.0,0.0,0.0
2016,11,2,3,30,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,11,2,3,45,0.0,0.0,2.45,21.0,0.0,0.0,0.0
2016,11,2,4,0,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,11,2,4,15,0.0,0.0,2.45,21.0,0.0,0.0,0.0
2016,11,2,4,30,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,11,2,4,45,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,11,2,5,0,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,11,2,5,15,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,11,2,5,30,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,11,2,5,45,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,11,2,6,0,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,11,2,6,15,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,11,2,6,30,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,11,2,6,45,9.5,6.0,2.35,21.0,6.5,0.0,0.0
2016,11,2,7,0,19.0,12.0,2.5,21.0,13.0,9.44,0.0
2016,11,2,7,15,127.5,31.5,2.7,21.0,47.5,23.5,11.78
2016,11,2,7,30,236.0,51.0,2.9,21.0,82.0,38.01,26.55
2016,11,2,7,45,335.0,62.5,3.1,21.5,129.0,46.76,34.68
2016,11,2,8,0,434.0,74.0,3.3,22.0,176.0,55.57,42.57
2016,11,2,8,15,217.0,59.0,3.4,22.5,110.0,42.95,31.7
2016,11,2,8,30,0.0,44.0,3.5,23.0,44.0,33.62,23.56
2016,11,2,8,45,0.0,86.5,3.65,23.5,86.5,65.36,50.74
2016,11,2,9,0,0.0,129.0,3.8,24.0,129.0,94.29,75.06
2016,11,2,9,15,0.0,136.0,3.85,24.5,136.0,99.69,79.21
2016,11,2,9,30,0.0,143.0,3.9,25.0,143.0,104.98,83.24
2016,11,2,9,45,2.5,161.0,4.0,25.5,162.5,117.34,93.12
2016,11,2,10,0,5.0,179.0,4.1,26.0,182.0,129.52,102.76
2016,11,2,10,15,2.5,153.0,4.05,26.5,154.5,113.2,88.87
2016,11,2,10,30,0.0,127.0,4.0,27.0,127.0,95.78,74.18
2016,11,2,10,45,405.0,121.5,4.0,27.5,388.5,107.06,66.39
2016,11,2,11,0,810.0,116.0,4.0,28.0,650.0,197.66,115.83
2016,11,2,11,15,816.0,117.0,3.95,28.0,667.0,252.17,158.17
2016,11,2,11,30,822.0,118.0,3.9,28.0,684.0,306.54,204.05
2016,11,2,11,45,582.0,217.5,3.85,28.0,621.0,348.46,247.72
2016,11,2,12,0,342.0,317.0,3.8,28.0,558.0,366.52,269.6
2016,11,2,12,15,302.5,326.0,3.7,28.0,539.5,383.53,285.02
2016,11,2,12,30,263.0,335.0,3.6,28.0,521.0,396.35,296.53
2016,11,2,12,45,210.5,335.5,3.55,28.0,483.0,384.62,289.36
2016,11,2,13,0,158.0,336.0,3.5,28.0,445.0,372.74,281.4
2016,11,2,13,15,181.0,326.5,3.4,28.0,449.0,393.8,298.18
2016,11,2,13,30,204.0,317.0,3.3,28.0,453.0,415.77,315.59
2016,11,2,13,45,247.5,298.5,3.25,28.0,456.5,444.22,338.3
2016,11,2,14,0,291.0,280.0,3.2,28.0,460.0,489.0,372.83
2016,11,2,14,15,271.5,267.0,3.1,28.0,428.5,478.72,365.96
2016,11,2,14,30,252.0,254.0,3.0,28.0,397.0,465.79,357.29
2016,11,2,14,45,438.5,194.0,2.95,28.0,422.0,583.68,448.8
2016,11,2,15,0,625.0,134.0,2.9,28.0,447.0,696.65,534.43
2016,11,2,15,15,391.0,158.0,2.8,27.5,348.0,532.9,413.89
2016,11,2,15,30,157.0,182.0,2.7,27.0,249.0,335.48,263.12
2016,11,2,15,45,139.0,162.5,2.6,27.0,216.5,305.85,241.42
2016,11,2,16,0,121.0,143.0,2.5,27.0,184.0,275.15,217.8
2016,11,2,16,15,231.0,116.5,2.3,26.5,178.5,361.1,288.15
2016,11,2,16,30,341.0,90.0,2.1,26.0,173.0,443.91,353.06
2016,11,2,16,45,250.5,74.5,1.9,25.5,127.5,333.63,265.13
2016,11,2,17,0,160.0,59.0,1.7,25.0,82.0,244.82,191.23
2016,11,2,17,15,80.0,36.0,1.8,24.5,47.5,150.78,106.62
2016,11,2,17,30,0.0,13.0,1.9,24.0,13.0,10.23,0.0
2016,11,2,17,45,0.0,6.5,2.0,24.0,6.5,0.0,0.0
2016,11,2,18,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,11,2,18,15,0.0,0.0,2.25,24.0,0.0,0.0,0.0
2016,11,2,18,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,11,2,18,45,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,11,2,19,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,11,2,19,15,0.0,0.0,2.85,24.0,0.0,0.0,0.0
2016,11,2,19,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,11,2,19,45,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2016,11,2,20,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,11,2,20,15,0.0,0.0,2.95,23.5,0.0,0.0,0.0
2016,11,2,20,30,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,11,2,20,45,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,11,2,21,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,11,2,21,15,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,11,2,21,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,11,2,21,45,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,11,2,22,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,11,2,22,15,0.0,0.0,2.5,22.5,0.0,0.0,0.0
2016,11,2,22,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,11,2,22,45,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,11,2,23,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,11,2,23,15,0.0,0.0,2.1,21.5,0.0,0.0,0.0
2016,11,2,23,30,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,11,2,23,45,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,11,3,0,0,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,11,3,0,15,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,11,3,0,30,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,11,3,0,45,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,11,3,1,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,11,3,1,15,0.0,0.0,1.3,20.5,0.0,0.0,0.0
2016,11,3,1,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,11,3,1,45,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2016,11,3,2,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,11,3,2,15,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,11,3,2,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,11,3,2,45,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2016,11,3,3,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,11,3,3,15,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,11,3,3,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,11,3,3,45,0.0,0.0,1.2,20.5,0.0,0.0,0.0
2016,11,3,4,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,11,3,4,15,0.0,0.0,1.15,20.5,0.0,0.0,0.0
2016,11,3,4,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,11,3,4,45,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,11,3,5,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,11,3,5,15,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,11,3,5,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,11,3,5,45,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,11,3,6,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,11,3,6,15,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2016,11,3,6,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,11,3,6,45,0.0,2.0,1.25,20.5,2.0,0.0,0.0
2016,11,3,7,0,0.0,4.0,1.3,21.0,4.0,3.15,0.0
2016,11,3,7,15,0.0,16.0,1.45,21.0,16.0,12.18,3.15
2016,11,3,7,30,0.0,28.0,1.6,21.0,28.0,21.38,12.47
2016,11,3,7,45,0.0,44.0,1.75,21.5,44.0,33.44,23.24
2016,11,3,8,0,0.0,60.0,1.9,22.0,60.0,45.16,33.59
2016,11,3,8,15,0.0,76.5,1.95,22.0,76.5,57.12,44.05
2016,11,3,8,30,0.0,93.0,2.0,22.0,93.0,68.95,54.24
2016,11,3,8,45,4.5,119.5,2.1,22.0,121.5,87.17,69.75
2016,11,3,9,0,9.0,146.0,2.2,22.0,150.0,105.01,84.72
2016,11,3,9,15,15.0,165.5,2.2,22.0,172.5,118.32,95.71
2016,11,3,9,30,21.0,185.0,2.2,22.0,195.0,131.48,106.46
2016,11,3,9,45,78.0,221.0,2.2,22.5,263.5,147.64,119.38
2016,11,3,10,0,135.0,257.0,2.2,23.0,332.0,162.07,130.74
2016,11,3,10,15,101.5,265.0,2.15,23.0,324.0,172.67,139.1
2016,11,3,10,30,68.0,273.0,2.1,23.0,316.0,176.79,142.15
2016,11,3,10,45,93.0,292.5,2.05,23.5,353.0,198.87,149.57
2016,11,3,11,0,118.0,312.0,2.0,24.0,390.0,225.17,167.25
2016,11,3,11,15,208.0,314.0,1.9,24.0,455.0,254.25,185.63
2016,11,3,11,30,298.0,316.0,1.8,24.0,520.0,296.87,215.79
2016,11,3,11,45,180.0,316.0,1.75,24.0,440.0,285.98,212.75
2016,11,3,12,0,62.0,316.0,1.7,24.0,360.0,258.1,195.18
2016,11,3,12,15,45.0,297.0,1.65,24.0,329.0,245.79,186.56
2016,11,3,12,30,28.0,278.0,1.6,24.0,298.0,230.29,175.17
2016,11,3,12,45,14.0,148.5,1.6,24.5,158.5,122.11,91.6
2016,11,3,13,0,0.0,19.0,1.6,25.0,19.0,14.57,6.11
2016,11,3,13,15,0.0,17.5,1.65,25.0,17.5,13.42,5.21
2016,11,3,13,30,0.0,16.0,1.7,25.0,16.0,12.26,4.28
2016,11,3,13,45,0.0,15.0,1.75,25.0,15.0,11.49,3.67
2016,11,3,14,0,0.0,14.0,1.8,25.0,14.0,10.71,3.05
2016,11,3,14,15,0.0,13.0,1.85,25.0,13.0,9.94,2.44
2016,11,3,14,30,0.0,12.0,1.9,25.0,12.0,9.17,1.82
2016,11,3,14,45,0.0,34.5,1.95,25.0,34.5,26.4,15.91
2016,11,3,15,0,0.0,57.0,2.0,25.0,57.0,43.69,30.05
2016,11,3,15,15,0.0,46.0,2.0,24.5,46.0,35.2,23.27
2016,11,3,15,30,0.0,35.0,2.0,24.0,35.0,26.73,16.43
2016,11,3,15,45,0.0,30.5,2.0,24.0,30.5,23.26,13.63
2016,11,3,16,0,0.0,26.0,2.0,24.0,26.0,19.8,10.8
2016,11,3,16,15,236.5,46.5,1.85,23.5,103.5,284.33,233.3
2016,11,3,16,30,473.0,67.0,1.7,23.0,181.0,530.46,423.28
2016,11,3,16,45,379.5,57.5,1.6,23.0,134.0,433.82,344.85
2016,11,3,17,0,286.0,48.0,1.5,23.0,87.0,346.45,272.21
2016,11,3,17,15,167.0,31.0,1.5,22.5,51.5,228.9,162.76
2016,11,3,17,30,48.0,14.0,1.5,22.0,16.0,49.07,0.0
2016,11,3,17,45,24.0,7.0,1.5,21.5,8.0,0.0,0.0
2016,11,3,18,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,11,3,18,15,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,11,3,18,30,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,11,3,18,45,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,11,3,19,0,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,11,3,19,15,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,11,3,19,30,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,11,3,19,45,0.0,0.0,1.95,21.0,0.0,0.0,0.0
2016,11,3,20,0,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,11,3,20,15,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,11,3,20,30,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,11,3,20,45,0.0,0.0,2.05,21.0,0.0,0.0,0.0
2016,11,3,21,0,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,11,3,21,15,0.0,0.0,2.1,20.5,0.0,0.0,0.0
2016,11,3,21,30,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2016,11,3,21,45,0.0,0.0,2.15,20.0,0.0,0.0,0.0
2016,11,3,22,0,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,11,3,22,15,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,11,3,22,30,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,11,3,22,45,0.0,0.0,2.25,20.0,0.0,0.0,0.0
2016,11,3,23,0,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,11,3,23,15,0.0,0.0,2.35,20.0,0.0,0.0,0.0
2016,11,3,23,30,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,11,3,23,45,0.0,0.0,2.45,20.0,0.0,0.0,0.0
2016,11,4,0,0,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2016,11,4,0,15,0.0,0.0,2.55,19.5,0.0,0.0,0.0
2016,11,4,0,30,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2016,11,4,0,45,0.0,0.0,2.65,19.0,0.0,0.0,0.0
2016,11,4,1,0,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2016,11,4,1,15,0.0,0.0,2.65,19.0,0.0,0.0,0.0
2016,11,4,1,30,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2016,11,4,1,45,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2016,11,4,2,0,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2016,11,4,2,15,0.0,0.0,2.55,19.0,0.0,0.0,0.0
2016,11,4,2,30,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2016,11,4,2,45,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2016,11,4,3,0,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2016,11,4,3,15,0.0,0.0,2.5,18.5,0.0,0.0,0.0
2016,11,4,3,30,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2016,11,4,3,45,0.0,0.0,2.55,18.0,0.0,0.0,0.0
2016,11,4,4,0,0.0,0.0,2.6,18.0,0.0,0.0,0.0
2016,11,4,4,15,0.0,0.0,2.6,18.0,0.0,0.0,0.0
2016,11,4,4,30,0.0,0.0,2.6,18.0,0.0,0.0,0.0
2016,11,4,4,45,0.0,0.0,2.6,18.0,0.0,0.0,0.0
2016,11,4,5,0,0.0,0.0,2.6,18.0,0.0,0.0,0.0
2016,11,4,5,15,0.0,0.0,2.6,18.0,0.0,0.0,0.0
2016,11,4,5,30,0.0,0.0,2.6,18.0,0.0,0.0,0.0
2016,11,4,5,45,0.0,0.0,2.65,18.0,0.0,0.0,0.0
2016,11,4,6,0,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2016,11,4,6,15,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2016,11,4,6,30,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2016,11,4,6,45,0.0,1.0,2.75,18.0,1.0,0.0,0.0
2016,11,4,7,0,0.0,2.0,2.8,18.0,2.0,1.57,0.0
2016,11,4,7,15,0.0,7.5,2.85,18.0,7.5,5.68,0.0
2016,11,4,7,30,0.0,13.0,2.9,18.0,13.0,9.86,2.78
2016,11,4,7,45,0.0,21.0,3.0,18.0,21.0,15.97,8.33
2016,11,4,8,0,0.0,29.0,3.1,18.0,29.0,22.09,13.87
2016,11,4,8,15,0.0,37.0,3.15,18.0,37.0,28.23,19.36
2016,11,4,8,30,0.0,45.0,3.2,18.0,45.0,34.39,24.8
2016,11,4,8,45,0.0,32.5,3.25,18.5,32.5,24.79,16.24
2016,11,4,9,0,0.0,20.0,3.3,19.0,20.0,15.24,7.76
2016,11,4,9,15,0.0,50.5,3.3,19.0,50.5,38.66,28.21
2016,11,4,9,30,0.0,81.0,3.3,19.0,81.0,62.26,48.58
2016,11,4,9,45,0.0,110.5,3.3,19.5,110.5,83.55,66.61
2016,11,4,10,0,0.0,140.0,3.3,20.0,140.0,103.99,83.68
2016,11,4,10,15,0.0,106.5,3.2,20.0,106.5,81.2,64.1
2016,11,4,10,30,0.0,73.0,3.1,20.0,73.0,56.15,42.64
2016,11,4,10,45,0.0,93.0,3.05,20.0,93.0,71.69,53.24
2016,11,4,11,0,0.0,113.0,3.0,20.0,113.0,86.41,65.09
2016,11,4,11,15,0.0,103.5,2.9,20.0,103.5,79.58,59.46
2016,11,4,11,30,0.0,94.0,2.8,20.0,94.0,72.54,53.7
2016,11,4,11,45,0.5,129.0,2.75,20.5,129.5,98.96,74.87
2016,11,4,12,0,1.0,164.0,2.7,21.0,165.0,125.58,95.94
2016,11,4,12,15,1.0,162.0,2.65,21.0,163.0,124.66,95.16
2016,11,4,12,30,1.0,160.0,2.6,21.0,161.0,123.69,94.39
2016,11,4,12,45,1.5,164.5,2.55,21.5,166.0,127.97,97.65
2016,11,4,13,0,2.0,169.0,2.5,22.0,171.0,132.41,101.05
2016,11,4,13,15,1.0,145.0,2.5,22.0,146.0,113.37,85.98
2016,11,4,13,30,0.0,121.0,2.5,22.0,121.0,93.91,70.52
2016,11,4,13,45,4.5,162.0,2.5,22.0,165.0,130.69,100.18
2016,11,4,14,0,9.0,203.0,2.5,22.0,209.0,170.05,131.66
2016,11,4,14,15,4.5,174.5,2.55,22.0,177.5,143.69,110.82
2016,11,4,14,30,0.0,146.0,2.6,22.0,146.0,116.63,89.32
2016,11,4,14,45,0.0,115.5,2.65,22.0,115.5,90.97,68.85
2016,11,4,15,0,0.0,85.0,2.7,22.0,85.0,65.38,48.21
2016,11,4,15,15,0.0,52.0,2.65,21.5,52.0,39.82,27.41
2016,11,4,15,30,0.0,19.0,2.6,21.0,19.0,14.48,6.46
2016,11,4,15,45,0.0,16.5,2.6,21.0,16.5,12.56,4.88
2016,11,4,16,0,0.0,14.0,2.6,21.0,14.0,10.64,3.29
2016,11,4,16,15,0.0,11.5,2.45,20.5,11.5,8.73,1.7
2016,11,4,16,30,0.0,9.0,2.3,20.0,9.0,6.82,0.09
2016,11,4,16,45,0.0,6.5,2.2,20.0,6.5,4.92,0.0
2016,11,4,17,0,0.0,4.0,2.1,20.0,4.0,3.02,0.0
2016,11,4,17,15,0.0,2.0,2.05,19.5,2.0,1.51,0.0
2016,11,4,17,30,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,11,4,17,45,0.0,0.0,1.95,19.0,0.0,0.0,0.0
2016,11,4,18,0,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,11,4,18,15,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,11,4,18,30,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,11,4,18,45,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,11,4,19,0,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,11,4,19,15,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,11,4,19,30,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,11,4,19,45,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,11,4,20,0,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,11,4,20,15,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,11,4,20,30,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,11,4,20,45,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,11,4,21,0,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,11,4,21,15,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,11,4,21,30,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,11,4,21,45,0.0,0.0,1.95,19.0,0.0,0.0,0.0
2016,11,4,22,0,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,11,4,22,15,0.0,0.0,1.95,18.5,0.0,0.0,0.0
2016,11,4,22,30,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,11,4,22,45,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,11,4,23,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,11,4,23,15,0.0,0.0,1.85,18.0,0.0,0.0,0.0
2016,11,4,23,30,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,11,4,23,45,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,11,5,0,0,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,11,5,0,15,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,11,5,0,30,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,11,5,0,45,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,11,5,1,0,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,11,5,1,15,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,11,5,1,30,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,11,5,1,45,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,11,5,2,0,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,11,5,2,15,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,11,5,2,30,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,11,5,2,45,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,11,5,3,0,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,11,5,3,15,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,11,5,3,30,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,11,5,3,45,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,11,5,4,0,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,11,5,4,15,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,11,5,4,30,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,11,5,4,45,0.0,0.0,1.85,18.0,0.0,0.0,0.0
2016,11,5,5,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,11,5,5,15,0.0,0.0,1.95,17.5,0.0,0.0,0.0
2016,11,5,5,30,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,11,5,5,45,0.0,0.0,2.05,17.0,0.0,0.0,0.0
2016,11,5,6,0,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,11,5,6,15,0.0,0.0,2.25,17.0,0.0,0.0,0.0
2016,11,5,6,30,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,11,5,6,45,0.0,0.5,2.55,17.0,0.5,0.0,0.0
2016,11,5,7,0,0.0,1.0,2.7,17.0,1.0,0.79,0.0
2016,11,5,7,15,0.0,5.0,2.85,17.0,5.0,3.78,0.0
2016,11,5,7,30,0.0,9.0,3.0,17.0,9.0,6.82,0.18
2016,11,5,7,45,0.0,14.5,3.15,17.5,14.5,11.0,3.99
2016,11,5,8,0,0.0,20.0,3.3,18.0,20.0,15.2,7.78
2016,11,5,8,15,0.0,26.0,3.3,18.0,26.0,19.79,11.9
2016,11,5,8,30,0.0,32.0,3.3,18.0,32.0,24.4,15.97
2016,11,5,8,45,0.0,38.0,3.35,18.5,38.0,29.01,19.96
2016,11,5,9,0,0.0,44.0,3.4,19.0,44.0,33.64,23.91
2016,11,5,9,15,0.0,49.0,3.3,19.5,49.0,37.5,27.14
2016,11,5,9,30,0.0,54.0,3.2,20.0,54.0,41.37,30.34
2016,11,5,9,45,0.0,59.0,3.1,20.5,59.0,45.25,33.52
2016,11,5,10,0,0.0,64.0,3.0,21.0,64.0,49.14,36.69
2016,11,5,10,15,0.0,68.0,2.9,21.0,68.0,52.25,39.26
2016,11,5,10,30,0.0,72.0,2.8,21.0,72.0,55.37,41.83
2016,11,5,10,45,5.5,144.5,2.75,21.5,148.0,108.76,82.64
2016,11,5,11,0,11.0,217.0,2.7,22.0,224.0,159.74,122.5
2016,11,5,11,15,8.5,208.0,2.6,22.0,213.5,155.54,119.05
2016,11,5,11,30,6.0,199.0,2.5,22.0,203.0,150.46,115.06
2016,11,5,11,45,12.0,225.0,2.45,22.5,233.0,172.39,131.87
2016,11,5,12,0,18.0,251.0,2.4,23.0,263.0,195.56,149.55
2016,11,5,12,15,21.5,259.5,2.35,23.0,274.5,206.14,157.77
2016,11,5,12,30,25.0,268.0,2.3,23.0,286.0,217.32,166.54
2016,11,5,12,45,15.5,233.0,2.25,23.0,244.0,188.49,144.35
2016,11,5,13,0,6.0,198.0,2.2,23.0,202.0,157.58,120.36
2016,11,5,13,15,215.0,231.5,2.2,23.0,371.5,340.92,264.72
2016,11,5,13,30,424.0,265.0,2.2,23.0,541.0,533.16,409.76
2016,11,5,13,45,259.5,273.0,2.25,23.5,440.5,440.28,339.34
2016,11,5,14,0,95.0,281.0,2.3,24.0,340.0,317.85,245.52
2016,11,5,14,15,151.0,267.5,2.35,23.5,354.5,371.18,289.05
2016,11,5,14,30,207.0,254.0,2.4,23.0,369.0,412.25,322.87
2016,11,5,14,45,301.5,220.0,2.45,23.0,374.5,480.73,377.65
2016,11,5,15,0,396.0,186.0,2.5,23.0,380.0,532.87,420.13
2016,11,5,15,15,291.5,181.0,2.45,22.5,316.5,453.79,360.43
2016,11,5,15,30,187.0,176.0,2.4,22.0,253.0,352.86,282.75
2016,11,5,15,45,165.5,158.0,2.4,22.0,220.0,322.45,259.86
2016,11,5,16,0,144.0,140.0,2.4,22.0,187.0,291.08,235.34
2016,11,5,16,15,124.5,118.0,2.3,21.5,153.5,254.64,206.54
2016,11,5,16,30,105.0,96.0,2.2,21.0,120.0,217.07,175.86
2016,11,5,16,45,75.5,73.0,2.1,21.0,88.0,168.08,134.29
2016,11,5,17,0,46.0,50.0,2.0,21.0,56.0,102.38,78.5
2016,11,5,17,15,23.0,29.0,2.05,20.5,32.0,56.92,35.41
2016,11,5,17,30,0.0,8.0,2.1,20.0,8.0,6.29,0.0
2016,11,5,17,45,0.0,4.0,2.2,19.5,4.0,0.0,0.0
2016,11,5,18,0,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2016,11,5,18,15,0.0,0.0,2.4,18.5,0.0,0.0,0.0
2016,11,5,18,30,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2016,11,5,18,45,0.0,0.0,2.65,18.0,0.0,0.0,0.0
2016,11,5,19,0,0.0,0.0,2.8,18.0,0.0,0.0,0.0
2016,11,5,19,15,0.0,0.0,2.8,18.0,0.0,0.0,0.0
2016,11,5,19,30,0.0,0.0,2.8,18.0,0.0,0.0,0.0
2016,11,5,19,45,0.0,0.0,2.85,18.0,0.0,0.0,0.0
2016,11,5,20,0,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2016,11,5,20,15,0.0,0.0,2.85,17.5,0.0,0.0,0.0
2016,11,5,20,30,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,11,5,20,45,0.0,0.0,2.75,17.0,0.0,0.0,0.0
2016,11,5,21,0,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,11,5,21,15,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,11,5,21,30,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2016,11,5,21,45,0.0,0.0,2.45,17.0,0.0,0.0,0.0
2016,11,5,22,0,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,11,5,22,15,0.0,0.0,2.25,17.0,0.0,0.0,0.0
2016,11,5,22,30,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,11,5,22,45,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,11,5,23,0,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,11,5,23,15,0.0,0.0,1.75,16.5,0.0,0.0,0.0
2016,11,5,23,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,11,5,23,45,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,11,6,0,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,11,6,0,15,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,11,6,0,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,11,6,0,45,0.0,0.0,1.15,16.0,0.0,0.0,0.0
2016,11,6,1,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,11,6,1,15,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,11,6,1,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,11,6,1,45,0.0,0.0,1.15,16.0,0.0,0.0,0.0
2016,11,6,2,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,11,6,2,15,0.0,0.0,1.3,15.5,0.0,0.0,0.0
2016,11,6,2,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,11,6,2,45,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,11,6,3,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,11,6,3,15,0.0,0.0,1.75,15.0,0.0,0.0,0.0
2016,11,6,3,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,11,6,3,45,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2016,11,6,4,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,11,6,4,15,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2016,11,6,4,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,11,6,4,45,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,11,6,5,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,11,6,5,15,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,11,6,5,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,11,6,5,45,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2016,11,6,6,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,11,6,6,15,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,11,6,6,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,11,6,6,45,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2016,11,6,7,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,11,6,7,15,0.0,5.0,2.35,15.0,5.0,3.78,0.0
2016,11,6,7,30,0.0,10.0,2.4,15.0,10.0,7.58,0.86
2016,11,6,7,45,0.0,16.5,2.5,15.5,16.5,12.53,5.4
2016,11,6,8,0,0.0,23.0,2.6,16.0,23.0,17.5,9.92
2016,11,6,8,15,0.0,30.0,2.7,16.0,30.0,22.86,14.76
2016,11,6,8,30,0.0,37.0,2.8,16.0,37.0,28.23,19.56
2016,11,6,8,45,0.0,44.0,2.9,16.5,44.0,33.62,24.25
2016,11,6,9,0,0.0,51.0,3.0,17.0,51.0,39.02,28.89
2016,11,6,9,15,0.0,55.0,3.0,17.5,55.0,42.12,31.45
2016,11,6,9,30,0.0,59.0,3.0,18.0,59.0,45.23,33.98
2016,11,6,9,45,0.0,64.0,3.05,18.5,64.0,49.11,37.18
2016,11,6,10,0,0.0,69.0,3.1,19.0,69.0,53.0,40.35
2016,11,6,10,15,0.0,70.5,3.15,19.0,70.5,54.18,41.27
2016,11,6,10,30,0.0,72.0,3.2,19.0,72.0,55.37,42.19
2016,11,6,10,45,0.0,44.0,3.25,19.5,44.0,33.77,22.26
2016,11,6,11,0,0.0,16.0,3.3,20.0,16.0,12.25,4.46
2016,11,6,11,15,2.5,102.0,3.25,20.0,104.0,78.94,58.94
2016,11,6,11,30,5.0,188.0,3.2,20.0,192.0,142.37,109.81
2016,11,6,11,45,5.5,189.5,3.15,20.5,194.0,144.84,111.43
2016,11,6,12,0,6.0,191.0,3.1,21.0,196.0,147.33,113.18
2016,11,6,12,15,3.0,110.5,2.95,21.0,113.0,86.4,64.54
2016,11,6,12,30,0.0,30.0,2.8,21.0,30.0,23.03,13.21
2016,11,6,12,45,0.0,29.5,2.7,21.0,29.5,22.64,12.92
2016,11,6,13,0,0.0,29.0,2.6,21.0,29.0,22.25,12.61
2016,11,6,13,15,0.0,28.5,2.55,21.0,28.5,21.86,12.3
2016,11,6,13,30,0.0,28.0,2.5,21.0,28.0,21.47,12.0
2016,11,6,13,45,0.0,35.5,2.45,21.0,35.5,27.22,16.75
2016,11,6,14,0,0.0,43.0,2.4,21.0,43.0,32.98,21.52
2016,11,6,14,15,0.0,27.5,2.4,21.0,27.5,21.05,11.74
2016,11,6,14,30,0.0,12.0,2.4,21.0,12.0,9.16,1.94
2016,11,6,14,45,0.0,15.5,2.45,21.0,15.5,11.83,4.17
2016,11,6,15,0,0.0,19.0,2.5,21.0,19.0,14.5,6.42
2016,11,6,15,15,0.0,12.5,2.55,20.5,12.5,9.52,2.31
2016,11,6,15,30,0.0,6.0,2.6,20.0,6.0,4.56,0.0
2016,11,6,15,45,0.0,5.5,2.7,20.0,5.5,4.18,0.0
2016,11,6,16,0,0.0,5.0,2.8,20.0,5.0,3.79,0.0
2016,11,6,16,15,0.0,4.0,2.6,20.0,4.0,3.03,0.0
2016,11,6,16,30,0.0,3.0,2.4,20.0,3.0,2.27,0.0
2016,11,6,16,45,0.0,2.0,2.2,20.0,2.0,1.51,0.0
2016,11,6,17,0,0.0,1.0,2.0,20.0,1.0,0.75,0.0
2016,11,6,17,15,0.0,0.5,1.8,19.5,0.5,0.38,0.0
2016,11,6,17,30,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,11,6,17,45,0.0,0.0,1.45,19.0,0.0,0.0,0.0
2016,11,6,18,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,11,6,18,15,0.0,0.0,1.4,18.5,0.0,0.0,0.0
2016,11,6,18,30,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,11,6,18,45,0.0,0.0,1.65,18.0,0.0,0.0,0.0
2016,11,6,19,0,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,11,6,19,15,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,11,6,19,30,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,11,6,19,45,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,11,6,20,0,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,11,6,20,15,0.0,0.0,1.75,18.0,0.0,0.0,0.0
2016,11,6,20,30,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,11,6,20,45,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,11,6,21,0,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,11,6,21,15,0.0,0.0,1.65,17.5,0.0,0.0,0.0
2016,11,6,21,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,11,6,21,45,0.0,0.0,1.55,17.0,0.0,0.0,0.0
2016,11,6,22,0,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,11,6,22,15,0.0,0.0,1.45,17.0,0.0,0.0,0.0
2016,11,6,22,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,11,6,22,45,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,11,6,23,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,11,6,23,15,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,11,6,23,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,11,6,23,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,11,7,0,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,11,7,0,15,0.0,0.0,1.15,16.5,0.0,0.0,0.0
2016,11,7,0,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,11,7,0,45,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,11,7,1,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,11,7,1,15,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,11,7,1,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,11,7,1,45,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,11,7,2,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,11,7,2,15,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2016,11,7,2,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,11,7,2,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,11,7,3,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,11,7,3,15,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,11,7,3,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,11,7,3,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,11,7,4,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,11,7,4,15,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2016,11,7,4,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,11,7,4,45,0.0,0.0,1.15,16.0,0.0,0.0,0.0
2016,11,7,5,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,11,7,5,15,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,11,7,5,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,11,7,5,45,0.0,0.0,1.25,16.0,0.0,0.0,0.0
2016,11,7,6,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,11,7,6,15,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,11,7,6,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,11,7,6,45,0.0,0.0,1.6,16.5,0.0,0.0,0.0
2016,11,7,7,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,11,7,7,15,127.5,21.0,1.9,17.0,36.5,15.97,3.7
2016,11,7,7,30,255.0,42.0,2.1,17.0,73.0,31.73,21.31
2016,11,7,7,45,351.5,53.5,2.3,17.5,118.0,40.6,29.77
2016,11,7,8,0,448.0,65.0,2.5,18.0,163.0,52.13,40.19
2016,11,7,8,15,508.0,73.0,2.55,18.0,211.0,57.95,45.5
2016,11,7,8,30,568.0,81.0,2.6,18.0,259.0,63.78,50.64
2016,11,7,8,45,603.5,88.5,2.65,18.5,305.0,68.86,54.89
2016,11,7,9,0,639.0,96.0,2.7,19.0,351.0,73.85,58.96
2016,11,7,9,15,319.5,57.0,2.75,19.0,184.5,41.08,30.32
2016,11,7,9,30,0.0,18.0,2.8,19.0,18.0,13.73,6.37
2016,11,7,9,45,0.0,80.5,2.85,19.5,80.5,61.88,48.08
2016,11,7,10,0,0.0,143.0,2.9,20.0,143.0,105.83,85.32
2016,11,7,10,15,0.0,131.0,2.9,20.5,131.0,98.13,78.39
2016,11,7,10,30,0.0,119.0,2.9,21.0,119.0,90.08,71.28
2016,11,7,10,45,0.0,135.0,2.9,21.5,135.0,101.65,77.11
2016,11,7,11,0,0.0,151.0,2.9,22.0,151.0,113.4,86.24
2016,11,7,11,15,10.5,201.5,2.85,22.0,209.0,151.3,115.8
2016,11,7,11,30,21.0,252.0,2.8,22.0,267.0,190.7,146.3
2016,11,7,11,45,20.5,253.0,2.8,22.5,267.0,194.57,149.05
2016,11,7,12,0,20.0,254.0,2.8,23.0,267.0,198.25,151.75
2016,11,7,12,15,10.0,178.0,2.75,23.0,184.5,140.39,106.71
2016,11,7,12,30,0.0,102.0,2.7,23.0,102.0,78.69,57.9
2016,11,7,12,45,11.0,178.0,2.65,23.0,185.0,143.3,109.39
2016,11,7,13,0,22.0,254.0,2.6,23.0,268.0,211.11,162.56
2016,11,7,13,15,11.0,193.0,2.55,23.0,200.0,157.86,120.89
2016,11,7,13,30,0.0,132.0,2.5,23.0,132.0,102.72,77.26
2016,11,7,13,45,0.0,91.0,2.45,23.0,91.0,70.13,51.3
2016,11,7,14,0,0.0,50.0,2.4,23.0,50.0,38.37,25.69
2016,11,7,14,15,0.0,36.5,2.3,23.0,36.5,27.96,17.26
2016,11,7,14,30,0.0,23.0,2.2,23.0,23.0,17.58,8.81
2016,11,7,14,45,353.0,64.0,2.15,23.0,234.5,372.99,301.29
2016,11,7,15,0,706.0,105.0,2.1,23.0,446.0,720.98,560.83
2016,11,7,15,15,353.0,64.0,2.0,22.5,234.5,393.48,315.88
2016,11,7,15,30,0.0,23.0,1.9,22.0,23.0,17.53,8.87
2016,11,7,15,45,280.0,55.0,1.8,22.0,145.0,334.48,274.54
2016,11,7,16,0,560.0,87.0,1.7,22.0,267.0,618.68,491.51
2016,11,7,16,15,502.0,78.5,1.55,21.5,219.0,562.04,447.03
2016,11,7,16,30,444.0,70.0,1.4,21.0,171.0,502.69,401.45
2016,11,7,16,45,353.0,58.0,1.3,21.0,125.0,409.5,326.94
2016,11,7,17,0,262.0,46.0,1.2,21.0,79.0,322.12,252.72
2016,11,7,17,15,147.0,28.5,1.2,20.5,45.0,201.36,130.54
2016,11,7,17,30,32.0,11.0,1.2,20.0,11.0,33.7,0.0
2016,11,7,17,45,16.0,5.5,1.3,20.0,5.5,0.0,0.0
2016,11,7,18,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,11,7,18,15,0.0,0.0,1.5,19.5,0.0,0.0,0.0
2016,11,7,18,30,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,11,7,18,45,0.0,0.0,1.75,19.0,0.0,0.0,0.0
2016,11,7,19,0,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,11,7,19,15,0.0,0.0,1.95,19.0,0.0,0.0,0.0
2016,11,7,19,30,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,11,7,19,45,0.0,0.0,2.05,19.0,0.0,0.0,0.0
2016,11,7,20,0,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2016,11,7,20,15,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2016,11,7,20,30,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2016,11,7,20,45,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2016,11,7,21,0,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2016,11,7,21,15,0.0,0.0,2.05,18.5,0.0,0.0,0.0
2016,11,7,21,30,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,11,7,21,45,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,11,7,22,0,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,11,7,22,15,0.0,0.0,1.95,18.0,0.0,0.0,0.0
2016,11,7,22,30,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,11,7,22,45,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,11,7,23,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,11,7,23,15,0.0,0.0,1.85,18.0,0.0,0.0,0.0
2016,11,7,23,30,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,11,7,23,45,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,11,8,0,0,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,11,8,0,15,0.0,0.0,1.75,18.0,0.0,0.0,0.0
2016,11,8,0,30,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,11,8,0,45,0.0,0.0,1.65,18.0,0.0,0.0,0.0
2016,11,8,1,0,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,11,8,1,15,0.0,0.0,1.55,18.0,0.0,0.0,0.0
2016,11,8,1,30,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,11,8,1,45,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,11,8,2,0,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,11,8,2,15,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,11,8,2,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,11,8,2,45,0.0,0.0,1.25,18.0,0.0,0.0,0.0
2016,11,8,3,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,11,8,3,15,0.0,0.0,1.15,18.0,0.0,0.0,0.0
2016,11,8,3,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,11,8,3,45,0.0,0.0,1.05,18.0,0.0,0.0,0.0
2016,11,8,4,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,11,8,4,15,0.0,0.0,0.9,17.5,0.0,0.0,0.0
2016,11,8,4,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,11,8,4,45,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,11,8,5,0,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,11,8,5,15,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,11,8,5,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,11,8,5,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,11,8,6,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,11,8,6,15,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,11,8,6,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,11,8,6,45,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,11,8,7,0,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,11,8,7,15,0.0,13.5,2.55,17.0,13.5,10.27,0.0
2016,11,8,7,30,0.0,27.0,2.9,17.0,27.0,20.62,11.82
2016,11,8,7,45,0.0,44.5,3.3,17.0,44.5,33.53,23.64
2016,11,8,8,0,0.0,62.0,3.7,17.0,62.0,46.2,35.13
2016,11,8,8,15,0.0,80.5,3.75,17.0,80.5,59.39,46.95
2016,11,8,8,30,0.0,99.0,3.8,17.0,99.0,72.45,58.47
2016,11,8,8,45,13.5,125.5,3.85,17.0,131.0,90.55,74.22
2016,11,8,9,0,27.0,152.0,3.9,17.0,163.0,104.92,86.54
2016,11,8,9,15,19.0,160.5,3.9,17.0,168.5,114.77,94.8
2016,11,8,9,30,11.0,169.0,3.9,17.0,174.0,121.02,99.91
2016,11,8,9,45,5.5,160.0,3.9,17.5,162.5,116.28,95.37
2016,11,8,10,0,0.0,151.0,3.9,18.0,151.0,111.03,90.45
2016,11,8,10,15,0.0,157.5,3.95,18.0,157.5,115.77,94.3
2016,11,8,10,30,0.0,164.0,4.0,18.0,164.0,120.44,98.08
2016,11,8,10,45,1.5,171.0,4.05,18.0,172.0,126.2,98.17
2016,11,8,11,0,3.0,178.0,4.1,18.0,180.0,132.34,102.92
2016,11,8,11,15,24.0,232.0,4.15,18.0,248.0,174.35,135.73
2016,11,8,11,30,45.0,286.0,4.2,18.0,316.0,215.08,167.41
2016,11,8,11,45,28.0,254.0,4.3,18.5,273.0,195.82,152.53
2016,11,8,12,0,11.0,222.0,4.4,19.0,230.0,171.73,133.64
2016,11,8,12,15,15.0,236.5,4.45,19.0,247.0,186.12,145.2
2016,11,8,12,30,19.0,251.0,4.5,19.0,264.0,201.36,157.43
2016,11,8,12,45,25.0,260.5,4.55,19.0,277.5,214.63,168.17
2016,11,8,13,0,31.0,270.0,4.6,19.0,291.0,236.42,185.74
2016,11,8,13,15,30.5,263.0,4.55,19.0,283.5,235.87,185.58
2016,11,8,13,30,30.0,256.0,4.5,19.0,276.0,235.01,185.22
2016,11,8,13,45,60.5,265.5,4.45,19.5,302.5,270.23,213.7
2016,11,8,14,0,91.0,275.0,4.4,20.0,329.0,308.84,244.71
2016,11,8,14,15,45.5,201.0,4.3,19.5,228.0,210.27,166.74
2016,11,8,14,30,0.0,127.0,4.2,19.0,127.0,100.36,77.25
2016,11,8,14,45,0.0,129.0,4.1,19.0,129.0,102.96,79.68
2016,11,8,15,0,0.0,131.0,4.0,19.0,131.0,106.07,82.45
2016,11,8,15,15,0.0,72.5,3.85,19.0,72.5,55.65,40.93
2016,11,8,15,30,0.0,14.0,3.7,19.0,14.0,10.66,3.33
2016,11,8,15,45,0.0,12.0,3.55,19.0,12.0,9.12,2.06
2016,11,8,16,0,0.0,10.0,3.4,19.0,10.0,7.59,0.77
2016,11,8,16,15,0.0,8.0,3.2,18.5,8.0,6.07,0.0
2016,11,8,16,30,0.0,6.0,3.0,18.0,6.0,4.54,0.0
2016,11,8,16,45,0.0,4.5,2.9,18.0,4.5,3.4,0.0
2016,11,8,17,0,0.0,3.0,2.8,18.0,3.0,2.27,0.0
2016,11,8,17,15,0.0,1.5,2.85,17.5,1.5,1.13,0.0
2016,11,8,17,30,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2016,11,8,17,45,0.0,0.0,2.95,17.0,0.0,0.0,0.0
2016,11,8,18,0,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,11,8,18,15,0.0,0.0,3.05,17.0,0.0,0.0,0.0
2016,11,8,18,30,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2016,11,8,18,45,0.0,0.0,3.15,17.0,0.0,0.0,0.0
2016,11,8,19,0,0.0,0.0,3.2,17.0,0.0,0.0,0.0
2016,11,8,19,15,0.0,0.0,3.25,16.5,0.0,0.0,0.0
2016,11,8,19,30,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,11,8,19,45,0.0,0.0,3.35,16.0,0.0,0.0,0.0
2016,11,8,20,0,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,11,8,20,15,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,11,8,20,30,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,11,8,20,45,0.0,0.0,3.15,16.0,0.0,0.0,0.0
2016,11,8,21,0,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,11,8,21,15,0.0,0.0,3.05,16.0,0.0,0.0,0.0
2016,11,8,21,30,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,11,8,21,45,0.0,0.0,2.95,16.0,0.0,0.0,0.0
2016,11,8,22,0,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,11,8,22,15,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,11,8,22,30,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,11,8,22,45,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,11,8,23,0,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,11,8,23,15,0.0,0.0,2.95,15.5,0.0,0.0,0.0
2016,11,8,23,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,11,8,23,45,0.0,0.0,3.05,15.0,0.0,0.0,0.0
2016,11,9,0,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,11,9,0,15,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,11,9,0,30,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,11,9,0,45,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2016,11,9,1,0,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,11,9,1,15,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,11,9,1,30,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,11,9,1,45,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,11,9,2,0,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,11,9,2,15,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,11,9,2,30,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,11,9,2,45,0.0,0.0,3.65,15.0,0.0,0.0,0.0
2016,11,9,3,0,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,11,9,3,15,0.0,0.0,3.65,14.5,0.0,0.0,0.0
2016,11,9,3,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,11,9,3,45,0.0,0.0,3.55,14.0,0.0,0.0,0.0
2016,11,9,4,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,11,9,4,15,0.0,0.0,3.55,14.0,0.0,0.0,0.0
2016,11,9,4,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,11,9,4,45,0.0,0.0,3.65,14.0,0.0,0.0,0.0
2016,11,9,5,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,11,9,5,15,0.0,0.0,3.75,14.0,0.0,0.0,0.0
2016,11,9,5,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,11,9,5,45,0.0,0.0,3.85,14.0,0.0,0.0,0.0
2016,11,9,6,0,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,11,9,6,15,0.0,0.0,3.85,14.0,0.0,0.0,0.0
2016,11,9,6,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,11,9,6,45,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,11,9,7,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,11,9,7,15,0.0,0.5,3.85,14.0,0.5,0.38,0.0
2016,11,9,7,30,0.0,1.0,3.9,14.0,1.0,0.75,0.0
2016,11,9,7,45,0.0,1.5,4.0,14.0,1.5,1.13,0.0
2016,11,9,8,0,0.0,2.0,4.1,14.0,2.0,1.51,0.0
2016,11,9,8,15,0.0,3.0,4.2,14.0,3.0,2.27,0.0
2016,11,9,8,30,0.0,4.0,4.3,14.0,4.0,3.03,0.0
2016,11,9,8,45,0.0,37.0,4.45,14.5,37.0,28.24,19.66
2016,11,9,9,0,0.0,70.0,4.6,15.0,70.0,53.7,42.17
2016,11,9,9,15,0.0,52.0,4.6,15.0,52.0,39.81,29.74
2016,11,9,9,30,0.0,34.0,4.6,15.0,34.0,25.98,17.42
2016,11,9,9,45,0.0,31.0,4.65,15.5,31.0,23.7,15.3
2016,11,9,10,0,0.0,28.0,4.7,16.0,28.0,21.41,13.2
2016,11,9,10,15,0.0,29.5,4.7,16.0,29.5,22.58,14.18
2016,11,9,10,30,0.0,31.0,4.7,16.0,31.0,23.74,15.17
2016,11,9,10,45,0.0,61.0,4.75,16.5,61.0,46.87,33.51
2016,11,9,11,0,0.0,91.0,4.8,17.0,91.0,70.14,52.62
2016,11,9,11,15,0.0,116.0,4.8,17.0,116.0,88.71,67.82
2016,11,9,11,30,0.0,141.0,4.8,17.0,141.0,107.23,82.91
