Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,11,19,13,0,1007.0,70.0,4.2,15.0,706.0,603.32,476.84
2016,11,19,13,15,1002.0,69.5,4.15,15.0,689.0,645.12,512.93
2016,11,19,13,30,997.0,69.0,4.1,15.0,672.0,683.66,545.74
2016,11,19,13,45,989.0,68.0,4.05,15.0,647.0,716.36,573.51
2016,11,19,14,0,981.0,67.0,4.0,15.0,622.0,745.35,598.01
2016,11,19,14,15,970.0,65.5,3.9,15.0,589.5,767.89,616.23
2016,11,19,14,30,959.0,64.0,3.8,15.0,557.0,786.45,630.72
2016,11,19,14,45,937.5,64.5,3.75,15.0,517.0,795.56,638.56
2016,11,19,15,0,916.0,65.0,3.7,15.0,477.0,800.53,643.5
2016,11,19,15,15,892.5,62.5,3.6,14.5,431.5,796.14,642.52
2016,11,19,15,30,869.0,60.0,3.5,14.0,386.0,787.81,638.54
2016,11,19,15,45,835.0,56.0,3.4,14.0,336.5,773.28,628.37
2016,11,19,16,0,801.0,52.0,3.3,14.0,287.0,746.88,608.52
2016,11,19,16,15,747.5,47.5,2.85,13.0,235.0,700.51,572.58
2016,11,19,16,30,694.0,43.0,2.4,12.0,183.0,651.04,531.65
2016,11,19,16,45,600.5,36.0,1.95,11.0,132.0,563.99,458.07
2016,11,19,17,0,507.0,29.0,1.5,10.0,81.0,475.49,372.88
2016,11,19,17,15,253.5,14.5,1.45,9.0,40.5,242.94,43.56
2016,11,19,17,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,11,19,17,45,0.0,0.0,1.4,7.5,0.0,0.0,0.0
2016,11,19,18,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,11,19,18,15,0.0,0.0,1.4,6.5,0.0,0.0,0.0
2016,11,19,18,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,11,19,18,45,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,11,19,19,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,11,19,19,15,0.0,0.0,1.35,5.5,0.0,0.0,0.0
2016,11,19,19,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,11,19,19,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,11,19,20,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,11,19,20,15,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,11,19,20,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,11,19,20,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,11,19,21,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,11,19,21,15,0.0,0.0,1.25,4.5,0.0,0.0,0.0
2016,11,19,21,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,11,19,21,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,11,19,22,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,11,19,22,15,0.0,0.0,1.2,3.5,0.0,0.0,0.0
2016,11,19,22,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,11,19,22,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,11,19,23,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,11,19,23,15,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,11,19,23,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,11,19,23,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,11,20,0,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,11,20,0,15,0.0,0.0,1.15,2.5,0.0,0.0,0.0
2016,11,20,0,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,20,0,45,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,20,1,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,20,1,15,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,20,1,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,20,1,45,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,20,2,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,20,2,15,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,20,2,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,20,2,45,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,20,3,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,20,3,15,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,20,3,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,20,3,45,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,20,4,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,20,4,15,0.0,0.0,1.1,1.5,0.0,0.0,0.0
2016,11,20,4,30,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,11,20,4,45,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,11,20,5,0,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,11,20,5,15,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,11,20,5,30,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,11,20,5,45,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,11,20,6,0,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,11,20,6,15,0.0,0.0,1.05,1.0,0.0,0.0,0.0
2016,11,20,6,30,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,11,20,6,45,0.0,0.0,1.0,1.5,0.0,0.0,0.0
2016,11,20,7,0,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,11,20,7,15,229.0,11.5,1.05,2.5,30.0,9.05,0.0
2016,11,20,7,30,458.0,23.0,1.1,3.0,60.0,21.24,10.8
2016,11,20,7,45,565.0,30.5,1.2,4.0,109.0,28.38,19.89
2016,11,20,8,0,672.0,38.0,1.3,5.0,158.0,35.69,27.04
2016,11,20,8,15,731.0,43.0,1.3,5.5,210.0,40.61,31.82
2016,11,20,8,30,790.0,48.0,1.3,6.0,262.0,45.59,36.47
2016,11,20,8,45,823.5,52.0,1.35,7.0,311.5,49.48,39.89
2016,11,20,9,0,857.0,56.0,1.4,8.0,361.0,58.31,47.69
2016,11,20,9,15,881.5,58.5,1.6,9.0,407.0,61.53,50.28
2016,11,20,9,30,906.0,61.0,1.8,10.0,453.0,64.63,52.72
2016,11,20,9,45,923.0,63.0,2.05,11.0,493.0,67.14,54.6
2016,11,20,10,0,940.0,65.0,2.3,12.0,533.0,69.54,56.36
2016,11,20,10,15,951.5,66.5,2.3,12.5,566.5,71.38,57.73
2016,11,20,10,30,963.0,68.0,2.3,13.0,600.0,73.13,59.02
2016,11,20,10,45,970.0,69.5,2.3,13.5,626.0,97.55,59.62
2016,11,20,11,0,977.0,71.0,2.3,14.0,652.0,158.69,88.08
2016,11,20,11,15,981.5,71.5,2.3,14.0,670.0,218.67,131.64
2016,11,20,11,30,986.0,72.0,2.3,14.0,688.0,278.05,182.22
2016,11,20,11,45,989.0,72.0,2.3,14.5,697.0,335.78,234.06
2016,11,20,12,0,992.0,72.0,2.3,15.0,706.0,392.25,285.25
2016,11,20,12,15,992.0,72.0,2.3,15.0,706.5,446.09,334.27
2016,11,20,12,30,992.0,72.0,2.3,15.0,707.0,497.9,380.62
2016,11,20,12,45,988.5,72.0,2.35,15.5,699.0,545.81,422.18
2016,11,20,13,0,985.0,72.0,2.4,16.0,691.0,590.98,460.43
2016,11,20,13,15,980.0,71.5,2.4,16.0,674.5,631.92,495.13
2016,11,20,13,30,975.0,71.0,2.4,16.0,658.0,669.68,526.65
2016,11,20,13,45,966.0,70.0,2.45,16.5,633.5,701.03,552.09
2016,11,20,14,0,957.0,69.0,2.5,17.0,609.0,728.69,574.33
2016,11,20,14,15,945.5,67.5,2.5,17.0,576.5,750.29,592.01
2016,11,20,14,30,934.0,66.0,2.5,17.0,544.0,767.97,605.88
2016,11,20,14,45,916.0,65.0,2.55,17.0,505.0,777.49,614.33
2016,11,20,15,0,898.0,64.0,2.6,17.0,466.0,782.99,620.06
2016,11,20,15,15,874.5,61.5,2.5,16.5,421.5,778.39,618.69
2016,11,20,15,30,851.0,59.0,2.4,16.0,377.0,769.91,614.44
2016,11,20,15,45,816.0,55.5,2.35,16.0,328.0,755.2,604.46
2016,11,20,16,0,781.0,52.0,2.3,16.0,279.0,728.7,585.06
2016,11,20,16,15,726.5,47.5,2.05,15.0,228.0,681.69,549.79
2016,11,20,16,30,672.0,43.0,1.8,14.0,177.0,631.65,509.72
2016,11,20,16,45,578.5,35.5,1.55,13.0,127.5,544.49,437.76
2016,11,20,17,0,485.0,28.0,1.3,12.0,78.0,456.42,354.3
2016,11,20,17,15,242.5,14.0,1.35,11.0,39.0,232.8,27.19
2016,11,20,17,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,11,20,17,45,0.0,0.0,1.45,9.5,0.0,0.0,0.0
2016,11,20,18,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,11,20,18,15,0.0,0.0,1.5,8.5,0.0,0.0,0.0
2016,11,20,18,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,11,20,18,45,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,11,20,19,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,11,20,19,15,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,11,20,19,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,11,20,19,45,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2016,11,20,20,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,11,20,20,15,0.0,0.0,1.7,7.5,0.0,0.0,0.0
2016,11,20,20,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,11,20,20,45,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,11,20,21,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,11,20,21,15,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,11,20,21,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,11,20,21,45,0.0,0.0,1.75,7.0,0.0,0.0,0.0
2016,11,20,22,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,11,20,22,15,0.0,0.0,1.85,6.5,0.0,0.0,0.0
2016,11,20,22,30,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,11,20,22,45,0.0,0.0,1.95,6.0,0.0,0.0,0.0
2016,11,20,23,0,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,11,20,23,15,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,11,20,23,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,11,20,23,45,0.0,0.0,2.05,6.0,0.0,0.0,0.0
2016,11,21,0,0,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,11,21,0,15,0.0,0.0,2.05,6.0,0.0,0.0,0.0
2016,11,21,0,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,11,21,0,45,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,11,21,1,0,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,11,21,1,15,0.0,0.0,1.95,5.5,0.0,0.0,0.0
2016,11,21,1,30,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,11,21,1,45,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,11,21,2,0,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,11,21,2,15,0.0,0.0,1.85,5.0,0.0,0.0,0.0
2016,11,21,2,30,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,11,21,2,45,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,11,21,3,0,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,11,21,3,15,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,11,21,3,30,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,11,21,3,45,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,11,21,4,0,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,11,21,4,15,0.0,0.0,1.75,5.0,0.0,0.0,0.0
2016,11,21,4,30,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,11,21,4,45,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,11,21,5,0,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,11,21,5,15,0.0,0.0,1.65,5.0,0.0,0.0,0.0
2016,11,21,5,30,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,11,21,5,45,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,11,21,6,0,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,11,21,6,15,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,11,21,6,30,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,11,21,6,45,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,11,21,7,0,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,11,21,7,15,188.5,12.0,1.9,6.0,26.5,9.44,0.0
2016,11,21,7,30,377.0,24.0,2.2,7.0,53.0,21.91,10.47
2016,11,21,7,45,486.0,32.5,2.55,8.0,99.0,29.74,20.63
2016,11,21,8,0,595.0,41.0,2.9,9.0,145.0,37.7,28.33
2016,11,21,8,15,657.0,46.5,2.85,9.5,194.5,42.82,33.24
2016,11,21,8,30,719.0,52.0,2.8,10.0,244.0,48.01,38.02
2016,11,21,8,45,756.5,56.0,2.75,11.0,292.0,51.72,41.24
2016,11,21,9,0,794.0,60.0,2.7,12.0,340.0,55.43,44.35
2016,11,21,9,15,820.0,63.0,3.1,13.0,384.5,58.19,46.52
2016,11,21,9,30,846.0,66.0,3.5,14.0,429.0,60.93,48.62
2016,11,21,9,45,862.5,68.5,3.95,15.5,467.5,69.63,55.83
2016,11,21,10,0,879.0,71.0,4.4,17.0,506.0,72.23,57.61
2016,11,21,10,15,891.0,72.5,4.45,17.5,538.5,73.97,58.86
2016,11,21,10,30,903.0,74.0,4.5,18.0,571.0,75.62,60.04
2016,11,21,10,45,910.0,76.0,4.6,18.5,595.5,96.89,60.22
2016,11,21,11,0,917.0,78.0,4.7,19.0,620.0,154.97,86.37
2016,11,21,11,15,921.5,78.5,4.7,19.0,637.0,211.63,126.74
2016,11,21,11,30,926.0,79.0,4.7,19.0,654.0,267.77,174.02
2016,11,21,11,45,929.5,79.0,4.7,19.5,663.0,322.49,222.84
2016,11,21,12,0,933.0,79.0,4.7,20.0,672.0,376.1,271.36
2016,11,21,12,15,932.0,79.0,4.7,20.0,672.5,426.69,317.68
2016,11,21,12,30,931.0,79.0,4.7,20.0,673.0,475.28,361.57
2016,11,21,12,45,926.5,79.0,4.7,20.5,664.5,520.04,400.74
2016,11,21,13,0,922.0,79.0,4.7,21.0,656.0,562.12,436.73
2016,11,21,13,15,915.5,78.0,4.7,21.0,639.5,599.31,468.95
2016,11,21,13,30,909.0,77.0,4.7,21.0,623.0,633.35,498.1
2016,11,21,13,45,898.0,76.5,4.7,21.5,598.5,661.8,521.47
2016,11,21,14,0,887.0,76.0,4.7,22.0,574.0,686.66,541.67
2016,11,21,14,15,874.0,74.5,4.65,22.0,543.0,705.43,557.89
2016,11,21,14,30,861.0,73.0,4.6,22.0,512.0,720.46,569.87
2016,11,21,14,45,836.0,73.0,4.55,22.0,473.0,731.76,579.2
2016,11,21,15,0,811.0,73.0,4.5,22.0,434.0,732.28,580.68
2016,11,21,15,15,785.0,70.0,4.3,21.5,391.5,724.39,576.49
2016,11,21,15,30,759.0,67.0,4.1,21.0,349.0,712.59,569.5
2016,11,21,15,45,719.0,63.0,3.95,21.0,302.5,684.61,549.1
2016,11,21,16,0,679.0,59.0,3.8,21.0,256.0,653.01,525.24
2016,11,21,16,15,621.0,53.5,3.35,20.0,208.0,608.51,491.22
2016,11,21,16,30,563.0,48.0,2.9,19.0,160.0,556.24,448.92
2016,11,21,16,45,465.5,39.5,2.5,18.5,114.0,466.94,374.23
2016,11,21,17,0,368.0,31.0,2.1,18.0,68.0,378.15,290.87
2016,11,21,17,15,184.0,15.5,2.15,17.5,34.0,194.24,9.05
2016,11,21,17,30,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,11,21,17,45,0.0,0.0,2.3,16.5,0.0,0.0,0.0
2016,11,21,18,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,11,21,18,15,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,11,21,18,30,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,11,21,18,45,0.0,0.0,3.05,16.0,0.0,0.0,0.0
2016,11,21,19,0,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,11,21,19,15,0.0,0.0,3.3,15.5,0.0,0.0,0.0
2016,11,21,19,30,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,11,21,19,45,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,11,21,20,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,11,21,20,15,0.0,0.0,3.3,14.5,0.0,0.0,0.0
2016,11,21,20,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,11,21,20,45,0.0,0.0,3.35,14.0,0.0,0.0,0.0
2016,11,21,21,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,11,21,21,15,0.0,0.0,3.45,14.0,0.0,0.0,0.0
2016,11,21,21,30,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,11,21,21,45,0.0,0.0,3.55,14.0,0.0,0.0,0.0
2016,11,21,22,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,11,21,22,15,0.0,0.0,3.55,13.5,0.0,0.0,0.0
2016,11,21,22,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,11,21,22,45,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2016,11,21,23,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,11,21,23,15,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,11,21,23,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,11,21,23,45,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,11,22,0,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,11,22,0,15,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,11,22,0,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,11,22,0,45,0.0,0.0,3.05,13.5,0.0,0.0,0.0
2016,11,22,1,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,11,22,1,15,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,11,22,1,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,11,22,1,45,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2016,11,22,2,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,11,22,2,15,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2016,11,22,2,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,11,22,2,45,0.0,0.0,3.05,14.5,0.0,0.0,0.0
2016,11,22,3,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,11,22,3,15,0.0,0.0,2.95,15.0,0.0,0.0,0.0
2016,11,22,3,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,11,22,3,45,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,11,22,4,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,11,22,4,15,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,11,22,4,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,11,22,4,45,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,11,22,5,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,11,22,5,15,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,11,22,5,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,11,22,5,45,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,11,22,6,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,11,22,6,15,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,11,22,6,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,11,22,6,45,0.0,0.0,2.9,15.5,0.0,0.0,0.0
2016,11,22,7,0,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,11,22,7,15,0.0,8.5,2.95,16.0,8.5,6.69,0.0
2016,11,22,7,30,0.0,17.0,3.0,16.0,17.0,12.96,3.16
2016,11,22,7,45,0.0,35.0,3.15,16.5,35.0,26.32,16.85
2016,11,22,8,0,0.0,53.0,3.3,17.0,53.0,39.29,28.7
2016,11,22,8,15,0.0,72.5,3.45,17.0,72.5,53.08,41.19
2016,11,22,8,30,0.0,92.0,3.6,17.0,92.0,66.72,53.39
2016,11,22,8,45,6.0,109.5,3.75,17.5,111.5,79.06,64.14
2016,11,22,9,0,12.0,127.0,3.9,18.0,131.0,91.3,74.59
2016,11,22,9,15,6.0,120.0,4.25,18.5,122.0,87.96,71.39
2016,11,22,9,30,0.0,113.0,4.6,19.0,113.0,84.03,67.68
2016,11,22,9,45,0.0,124.0,5.0,19.5,124.0,91.91,74.16
2016,11,22,10,0,0.0,135.0,5.4,20.0,135.0,99.71,80.52
2016,11,22,10,15,10.0,170.5,5.55,20.0,176.0,123.31,100.44
2016,11,22,10,30,20.0,206.0,5.7,20.0,217.0,145.97,119.43
2016,11,22,10,45,10.0,146.0,5.85,20.5,151.5,108.82,83.49
2016,11,22,11,0,0.0,86.0,6.0,21.0,86.0,66.21,48.72
2016,11,22,11,15,1.0,128.5,5.95,21.0,129.5,97.63,74.18
2016,11,22,11,30,2.0,171.0,5.9,21.0,173.0,128.69,99.14
2016,11,22,11,45,7.0,194.5,5.85,21.5,199.5,147.82,114.04
2016,11,22,12,0,12.0,218.0,5.8,22.0,226.0,167.98,129.75
2016,11,22,12,15,6.0,168.0,5.65,22.0,172.0,130.63,100.09
2016,11,22,12,30,0.0,118.0,5.5,22.0,118.0,90.87,68.26
2016,11,22,12,45,1.5,147.0,5.4,22.0,148.0,114.16,87.06
2016,11,22,13,0,3.0,176.0,5.3,22.0,178.0,138.28,106.45
2016,11,22,13,15,1.5,149.0,5.1,22.0,150.0,116.79,89.26
2016,11,22,13,30,0.0,122.0,4.9,22.0,122.0,94.73,71.57
2016,11,22,13,45,0.0,130.0,4.75,22.0,130.0,101.52,77.17
2016,11,22,14,0,0.0,138.0,4.6,22.0,138.0,108.67,83.07
2016,11,22,14,15,0.0,74.0,4.35,22.0,74.0,56.86,41.08
2016,11,22,14,30,0.0,10.0,4.1,22.0,10.0,7.63,0.65
2016,11,22,14,45,67.5,103.0,3.95,22.0,133.0,150.33,119.68
2016,11,22,15,0,135.0,196.0,3.8,22.0,256.0,309.75,248.49
2016,11,22,15,15,126.0,178.0,3.6,22.0,229.5,291.73,234.36
2016,11,22,15,30,117.0,160.0,3.4,22.0,203.0,272.57,219.63
2016,11,22,15,45,104.0,139.5,3.2,22.0,174.5,245.79,198.44
2016,11,22,16,0,91.0,119.0,3.0,22.0,146.0,217.79,175.85
2016,11,22,16,15,74.0,98.0,2.75,21.5,117.0,169.12,136.17
2016,11,22,16,30,57.0,77.0,2.5,21.0,88.0,135.37,107.73
2016,11,22,16,45,34.0,55.5,2.25,20.5,61.5,94.38,72.53
2016,11,22,17,0,11.0,34.0,2.0,20.0,35.0,50.38,34.07
2016,11,22,17,15,5.5,17.0,2.0,19.5,17.5,21.75,0.0
2016,11,22,17,30,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,11,22,17,45,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,11,22,18,0,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,11,22,18,15,0.0,0.0,2.0,18.5,0.0,0.0,0.0
2016,11,22,18,30,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,11,22,18,45,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,11,22,19,0,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,11,22,19,15,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,11,22,19,30,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,11,22,19,45,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,11,22,20,0,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,11,22,20,15,0.0,0.0,2.0,17.5,0.0,0.0,0.0
2016,11,22,20,30,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,11,22,20,45,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,11,22,21,0,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,11,22,21,15,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,11,22,21,30,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,11,22,21,45,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,11,22,22,0,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,11,22,22,15,0.0,0.0,2.05,17.0,0.0,0.0,0.0
2016,11,22,22,30,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,11,22,22,45,0.0,0.0,2.15,17.0,0.0,0.0,0.0
2016,11,22,23,0,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,11,22,23,15,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,11,22,23,30,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,11,22,23,45,0.0,0.0,2.25,17.0,0.0,0.0,0.0
2016,11,23,0,0,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,11,23,0,15,0.0,0.0,2.25,17.0,0.0,0.0,0.0
2016,11,23,0,30,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,11,23,0,45,0.0,0.0,2.15,17.0,0.0,0.0,0.0
2016,11,23,1,0,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,11,23,1,15,0.0,0.0,2.0,16.5,0.0,0.0,0.0
2016,11,23,1,30,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,11,23,1,45,0.0,0.0,1.85,16.0,0.0,0.0,0.0
2016,11,23,2,0,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,11,23,2,15,0.0,0.0,2.0,15.5,0.0,0.0,0.0
2016,11,23,2,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,11,23,2,45,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,11,23,3,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,11,23,3,15,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2016,11,23,3,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,11,23,3,45,0.0,0.0,3.95,12.5,0.0,0.0,0.0
2016,11,23,4,0,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,11,23,4,15,0.0,0.0,4.45,11.5,0.0,0.0,0.0
2016,11,23,4,30,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2016,11,23,4,45,0.0,0.0,4.55,10.5,0.0,0.0,0.0
2016,11,23,5,0,0.0,0.0,4.6,10.0,0.0,0.0,0.0
2016,11,23,5,15,0.0,0.0,4.4,9.5,0.0,0.0,0.0
2016,11,23,5,30,0.0,0.0,4.2,9.0,0.0,0.0,0.0
2016,11,23,5,45,0.0,0.0,4.05,9.0,0.0,0.0,0.0
2016,11,23,6,0,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,11,23,6,15,0.0,0.0,3.85,8.5,0.0,0.0,0.0
2016,11,23,6,30,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2016,11,23,6,45,0.0,0.0,3.75,8.0,0.0,0.0,0.0
2016,11,23,7,0,0.0,0.0,3.7,8.0,0.0,0.0,0.0
2016,11,23,7,15,163.5,11.5,3.75,8.5,23.0,9.05,0.0
2016,11,23,7,30,327.0,23.0,3.8,9.0,46.0,19.16,6.97
2016,11,23,7,45,452.0,32.0,3.9,9.5,92.0,26.81,17.77
2016,11,23,8,0,577.0,41.0,4.0,10.0,138.0,37.6,28.03
2016,11,23,8,15,643.5,46.5,4.2,10.5,188.0,42.71,32.95
2016,11,23,8,30,710.0,52.0,4.4,11.0,238.0,47.9,37.74
2016,11,23,8,45,755.5,55.5,4.6,12.0,287.0,51.3,40.68
2016,11,23,9,0,801.0,59.0,4.8,13.0,336.0,54.75,43.56
2016,11,23,9,15,828.5,62.0,4.8,13.5,381.5,57.57,45.88
2016,11,23,9,30,856.0,65.0,4.8,14.0,427.0,66.27,53.38
2016,11,23,9,45,876.5,66.5,4.8,15.0,467.0,68.42,54.91
2016,11,23,10,0,897.0,68.0,4.8,16.0,507.0,70.48,56.35
2016,11,23,10,15,910.5,70.0,4.65,16.5,540.5,72.64,57.97
2016,11,23,10,30,924.0,72.0,4.5,17.0,574.0,74.7,59.52
2016,11,23,10,45,934.0,72.5,4.4,17.5,600.0,91.17,58.2
2016,11,23,11,0,944.0,73.0,4.3,18.0,626.0,149.68,82.35
2016,11,23,11,15,949.5,74.0,4.15,18.0,644.0,208.15,123.18
2016,11,23,11,30,955.0,75.0,4.0,18.0,662.0,266.21,171.62
2016,11,23,11,45,960.0,74.5,3.9,18.5,672.0,322.32,221.44
2016,11,23,12,0,965.0,74.0,3.8,19.0,682.0,377.42,271.12
2016,11,23,12,15,965.0,74.0,3.65,19.0,683.5,429.83,318.76
2016,11,23,12,30,965.0,74.0,3.5,19.0,685.0,480.29,363.86
2016,11,23,12,45,963.5,73.5,3.4,19.5,677.5,527.44,404.56
2016,11,23,13,0,962.0,73.0,3.3,20.0,670.0,572.09,442.07
2016,11,23,13,15,957.0,72.5,3.15,20.0,654.0,612.12,475.71
2016,11,23,13,30,952.0,72.0,3.0,20.0,638.0,649.05,506.13
2016,11,23,13,45,944.0,71.0,2.95,20.0,614.5,680.34,532.07
2016,11,23,14,0,936.0,70.0,2.9,20.0,591.0,708.09,554.94
2016,11,23,14,15,924.5,68.5,2.8,20.0,559.5,729.26,572.3
2016,11,23,14,30,913.0,67.0,2.7,20.0,528.0,746.61,585.34
2016,11,23,14,45,895.0,65.5,2.6,20.0,490.0,755.33,592.24
2016,11,23,15,0,877.0,64.0,2.5,20.0,452.0,760.09,596.4
2016,11,23,15,15,853.0,61.0,2.35,19.5,408.0,754.46,593.89
2016,11,23,15,30,829.0,58.0,2.2,19.0,364.0,752.9,594.23
2016,11,23,15,45,794.0,54.5,2.05,19.0,316.5,730.36,577.79
2016,11,23,16,0,759.0,51.0,1.9,19.0,269.0,704.19,558.05
2016,11,23,16,15,704.0,46.5,1.65,18.0,219.0,657.32,523.0
2016,11,23,16,30,649.0,42.0,1.4,17.0,169.0,607.52,483.31
2016,11,23,16,45,554.0,34.5,1.2,16.0,120.5,520.17,412.22
2016,11,23,17,0,459.0,27.0,1.0,15.0,72.0,432.15,328.8
2016,11,23,17,15,229.5,13.5,1.0,14.5,36.0,219.47,0.0
2016,11,23,17,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,23,17,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,11,23,18,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,23,18,15,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2016,11,23,18,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,23,18,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,23,19,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,23,19,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,23,19,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,23,19,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,23,20,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,23,20,15,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2016,11,23,20,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,23,20,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,23,21,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,23,21,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,23,21,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,23,21,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,23,22,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,23,22,15,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2016,11,23,22,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,23,22,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,23,23,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,23,23,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,11,23,23,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,23,23,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,24,0,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,24,0,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,24,0,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,24,0,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,24,1,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,24,1,15,0.0,0.0,0.95,10.5,0.0,0.0,0.0
2016,11,24,1,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,11,24,1,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,11,24,2,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,11,24,2,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,11,24,2,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,11,24,2,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,11,24,3,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,11,24,3,15,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2016,11,24,3,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,11,24,3,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,11,24,4,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,24,4,15,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2016,11,24,4,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,24,4,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,24,5,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,24,5,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,24,5,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,24,5,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,24,6,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,24,6,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,24,6,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,24,6,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,24,7,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,24,7,15,141.5,12.0,1.1,8.5,21.5,9.44,0.0
2016,11,24,7,30,283.0,24.0,1.2,9.0,43.0,19.93,6.54
2016,11,24,7,45,390.0,35.0,1.35,10.0,86.0,29.01,19.61
2016,11,24,8,0,497.0,46.0,1.5,11.0,129.0,38.12,28.39
2016,11,24,8,15,566.0,53.5,1.45,11.5,177.0,44.18,34.16
2016,11,24,8,30,635.0,61.0,1.4,12.0,225.0,50.27,39.75
2016,11,24,8,45,674.0,67.5,1.4,12.5,271.5,55.26,44.18
2016,11,24,9,0,713.0,74.0,1.4,13.0,318.0,60.19,48.44
2016,11,24,9,15,743.5,78.0,1.6,14.0,362.0,68.37,55.38
2016,11,24,9,30,774.0,82.0,1.8,15.0,406.0,71.52,57.78
2016,11,24,9,45,792.5,85.5,2.0,16.0,444.5,74.06,59.61
2016,11,24,10,0,811.0,89.0,2.2,17.0,483.0,76.56,61.39
2016,11,24,10,15,826.0,91.5,2.2,17.5,515.5,78.26,62.59
2016,11,24,10,30,841.0,94.0,2.2,18.0,548.0,79.96,63.79
2016,11,24,10,45,848.5,96.5,2.25,18.5,573.0,94.15,62.82
2016,11,24,11,0,856.0,99.0,2.3,19.0,598.0,150.3,86.09
2016,11,24,11,15,473.5,191.5,2.35,19.5,469.0,201.53,137.29
2016,11,24,11,30,91.0,284.0,2.4,20.0,340.0,218.59,166.82
2016,11,24,11,45,240.0,274.5,2.45,20.5,424.5,262.23,196.03
2016,11,24,12,0,389.0,265.0,2.5,21.0,509.0,323.91,241.14
2016,11,24,12,15,637.5,181.5,2.55,21.0,582.5,389.25,289.6
2016,11,24,12,30,886.0,98.0,2.6,21.0,656.0,465.18,348.82
2016,11,24,12,45,881.0,98.5,2.7,21.5,648.0,509.68,386.86
2016,11,24,13,0,876.0,99.0,2.8,22.0,640.0,551.59,422.05
2016,11,24,13,15,870.0,98.0,2.85,22.0,624.5,588.79,453.57
2016,11,24,13,30,864.0,97.0,2.9,22.0,609.0,622.97,482.19
2016,11,24,13,45,851.0,96.5,2.95,22.5,585.0,650.11,504.16
2016,11,24,14,0,838.0,96.0,3.0,23.0,561.0,673.58,523.01
2016,11,24,14,15,824.0,94.0,2.9,23.0,530.0,691.09,537.65
2016,11,24,14,30,810.0,92.0,2.8,23.0,499.0,704.79,549.31
2016,11,24,14,45,788.0,89.5,2.75,23.0,462.0,708.23,552.86
2016,11,24,15,0,766.0,87.0,2.7,23.0,425.0,707.6,553.45
2016,11,24,15,15,738.0,83.0,2.5,22.5,382.5,701.46,550.34
2016,11,24,15,30,710.0,79.0,2.3,22.0,340.0,687.53,541.4
2016,11,24,15,45,663.5,75.0,2.15,21.5,293.5,655.31,518.94
2016,11,24,16,0,617.0,71.0,2.0,21.0,247.0,619.59,493.08
2016,11,24,16,15,554.5,63.5,1.75,20.0,199.5,563.74,451.05
2016,11,24,16,30,492.0,56.0,1.5,19.0,152.0,505.33,404.78
2016,11,24,16,45,387.0,45.5,1.25,18.5,107.0,408.29,325.17
2016,11,24,17,0,282.0,35.0,1.0,18.0,62.0,311.22,236.61
2016,11,24,17,15,141.0,17.5,1.0,17.5,31.0,158.41,0.0
2016,11,24,17,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,11,24,17,45,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,11,24,18,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,11,24,18,15,0.0,0.0,1.0,16.5,0.0,0.0,0.0
2016,11,24,18,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,11,24,18,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,11,24,19,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,11,24,19,15,0.0,0.0,1.0,15.5,0.0,0.0,0.0
2016,11,24,19,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,24,19,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,24,20,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,24,20,15,0.0,0.0,1.0,14.5,0.0,0.0,0.0
2016,11,24,20,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,24,20,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,11,24,21,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,24,21,15,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,11,24,21,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,11,24,21,45,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,11,24,22,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,11,24,22,15,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,11,24,22,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,24,22,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,11,24,23,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,11,24,23,15,0.0,0.0,1.6,13.5,0.0,0.0,0.0
2016,11,24,23,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,11,24,23,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,11,25,0,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,11,25,0,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,11,25,0,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,25,0,45,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,11,25,1,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,11,25,1,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,25,1,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,25,1,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,11,25,2,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,25,2,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,11,25,2,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,25,2,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,25,3,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,25,3,15,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,11,25,3,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,25,3,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,25,4,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,25,4,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,25,4,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,25,4,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,25,5,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,25,5,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,25,5,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,25,5,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,25,6,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,25,6,15,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,11,25,6,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,11,25,6,45,0.0,0.0,0.55,13.5,0.0,0.0,0.0
2016,11,25,7,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,11,25,7,15,73.5,13.0,0.55,14.5,17.5,10.23,0.0
2016,11,25,7,30,147.0,26.0,0.6,15.0,35.0,19.64,4.96
2016,11,25,7,45,257.0,40.0,0.65,15.5,74.5,30.3,20.16
2016,11,25,8,0,367.0,54.0,0.7,16.0,114.0,41.03,30.3
2016,11,25,8,15,440.0,64.0,0.95,16.0,159.5,51.47,39.92
2016,11,25,8,30,513.0,74.0,1.2,16.0,205.0,59.06,46.83
2016,11,25,8,45,256.5,79.5,1.45,16.5,145.0,57.01,44.99
2016,11,25,9,0,0.0,85.0,1.7,17.0,85.0,63.86,50.88
2016,11,25,9,15,0.0,79.0,1.85,17.0,79.0,60.21,47.57
2016,11,25,9,30,0.0,73.0,2.0,17.0,73.0,56.03,43.79
2016,11,25,9,45,0.0,51.5,2.15,17.5,51.5,39.43,29.06
2016,11,25,10,0,0.0,30.0,2.3,18.0,30.0,22.92,14.48
2016,11,25,10,15,0.0,33.5,2.4,18.0,33.5,25.62,16.8
2016,11,25,10,30,0.0,37.0,2.5,18.0,37.0,28.32,19.11
2016,11,25,10,45,0.0,31.0,2.65,18.5,31.0,23.73,14.16
2016,11,25,11,0,0.0,25.0,2.8,19.0,25.0,19.13,10.27
2016,11,25,11,15,0.0,18.5,2.85,19.0,18.5,14.15,6.12
2016,11,25,11,30,0.0,12.0,2.9,19.0,12.0,9.18,1.97
2016,11,25,11,45,0.0,20.0,3.0,19.0,20.0,15.31,7.06
2016,11,25,12,0,0.0,28.0,3.1,19.0,28.0,21.46,12.15
2016,11,25,12,15,0.0,37.5,3.15,19.0,37.5,28.76,18.18
2016,11,25,12,30,0.0,47.0,3.2,19.0,47.0,36.08,24.23
2016,11,25,12,45,0.0,50.0,3.25,19.0,50.0,38.39,26.14
2016,11,25,13,0,0.0,53.0,3.3,19.0,53.0,40.7,28.06
2016,11,25,13,15,0.0,51.5,3.3,19.0,51.5,39.53,27.12
2016,11,25,13,30,0.0,50.0,3.3,19.0,50.0,38.36,26.19
2016,11,25,13,45,48.0,150.5,3.35,19.0,177.5,155.47,122.93
2016,11,25,14,0,96.0,251.0,3.4,19.0,305.0,285.78,227.9
2016,11,25,14,15,101.5,238.0,3.45,18.5,292.0,285.5,228.65
2016,11,25,14,30,107.0,225.0,3.5,18.0,279.0,284.99,229.65
2016,11,25,14,45,53.5,163.0,3.55,18.0,190.0,187.21,150.56
2016,11,25,15,0,0.0,101.0,3.6,18.0,101.0,79.74,61.12
2016,11,25,15,15,0.0,90.5,3.6,17.5,90.5,71.22,54.37
2016,11,25,15,30,0.0,80.0,3.6,17.0,80.0,62.64,47.4
2016,11,25,15,45,0.0,68.5,3.6,17.0,68.5,53.06,39.41
2016,11,25,16,0,0.0,57.0,3.6,17.0,57.0,43.66,31.48
2016,11,25,16,15,0.0,45.5,3.5,16.5,45.5,34.79,23.95
2016,11,25,16,30,0.0,34.0,3.4,16.0,34.0,25.95,16.33
2016,11,25,16,45,0.0,23.0,3.35,15.5,23.0,17.51,8.98
2016,11,25,17,0,0.0,12.0,3.3,15.0,12.0,9.11,1.55
2016,11,25,17,15,0.0,6.0,3.25,14.5,6.0,4.54,0.0
2016,11,25,17,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,11,25,17,45,0.0,0.0,3.15,13.5,0.0,0.0,0.0
2016,11,25,18,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,11,25,18,15,0.0,0.0,3.05,12.5,0.0,0.0,0.0
2016,11,25,18,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,11,25,18,45,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,11,25,19,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,11,25,19,15,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,11,25,19,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,11,25,19,45,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,11,25,20,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,11,25,20,15,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,11,25,20,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,11,25,20,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,11,25,21,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,11,25,21,15,0.0,0.0,2.6,11.5,0.0,0.0,0.0
2016,11,25,21,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,11,25,21,45,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,11,25,22,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,11,25,22,15,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,11,25,22,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,11,25,22,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,11,25,23,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,11,25,23,15,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,11,25,23,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,11,25,23,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,11,26,0,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,11,26,0,15,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,11,26,0,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,11,26,0,45,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,11,26,1,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,11,26,1,15,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,11,26,1,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,11,26,1,45,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,11,26,2,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,11,26,2,15,0.0,0.0,2.5,10.5,0.0,0.0,0.0
2016,11,26,2,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,11,26,2,45,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,11,26,3,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,11,26,3,15,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,11,26,3,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,11,26,3,45,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,11,26,4,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,11,26,4,15,0.0,0.0,1.95,9.5,0.0,0.0,0.0
2016,11,26,4,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,11,26,4,45,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,11,26,5,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,11,26,5,15,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,11,26,5,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,11,26,5,45,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,11,26,6,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,11,26,6,15,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,11,26,6,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,11,26,6,45,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,11,26,7,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,11,26,7,15,52.5,12.5,2.45,9.5,15.5,9.83,0.0
2016,11,26,7,30,105.0,25.0,2.6,10.0,31.0,18.72,3.29
2016,11,26,7,45,206.0,42.5,2.8,10.5,70.0,31.82,21.76
2016,11,26,8,0,307.0,60.0,3.0,11.0,109.0,44.78,34.17
2016,11,26,8,15,377.5,72.5,2.95,11.5,153.5,53.99,42.85
2016,11,26,8,30,448.0,85.0,2.9,12.0,198.0,63.13,51.22
2016,11,26,8,45,501.5,93.0,2.9,12.5,243.5,69.03,56.46
2016,11,26,9,0,555.0,101.0,2.9,13.0,289.0,78.02,64.31
2016,11,26,9,15,590.0,107.5,2.85,13.5,331.0,82.03,67.6
2016,11,26,9,30,625.0,114.0,2.8,14.0,373.0,86.04,70.83
2016,11,26,9,45,561.5,137.0,2.8,15.0,386.0,96.75,79.72
2016,11,26,10,0,498.0,160.0,2.8,16.0,399.0,108.81,89.64
2016,11,26,10,15,298.5,201.0,2.65,16.5,347.0,131.56,108.76
2016,11,26,10,30,99.0,242.0,2.5,17.0,295.0,159.0,131.58
2016,11,26,10,45,116.5,256.0,2.45,17.5,321.0,169.25,132.56
2016,11,26,11,0,134.0,270.0,2.4,18.0,347.0,186.47,142.02
2016,11,26,11,15,107.0,273.5,2.3,18.0,336.5,202.91,154.99
2016,11,26,11,30,80.0,277.0,2.2,18.0,326.0,211.14,162.61
2016,11,26,11,45,79.5,282.0,2.15,18.5,331.5,223.97,172.79
2016,11,26,12,0,79.0,287.0,2.1,19.0,337.0,236.69,182.96
2016,11,26,12,15,61.0,276.0,2.05,19.0,315.0,231.49,179.78
2016,11,26,12,30,43.0,265.0,2.0,19.0,293.0,223.46,174.17
2016,11,26,12,45,97.0,279.0,1.95,19.5,339.5,265.94,207.17
2016,11,26,13,0,151.0,293.0,1.9,20.0,386.0,321.87,250.46
2016,11,26,13,15,123.5,282.5,1.85,20.0,357.0,311.4,242.95
2016,11,26,13,30,96.0,272.0,1.8,20.0,328.0,287.19,224.84
2016,11,26,13,45,48.0,196.0,1.8,20.0,224.0,195.94,153.69
2016,11,26,14,0,0.0,120.0,1.8,20.0,120.0,93.73,71.35
2016,11,26,14,15,0.0,124.5,1.75,20.0,124.5,97.98,75.1
2016,11,26,14,30,0.0,129.0,1.7,20.0,129.0,102.63,79.04
2016,11,26,14,45,0.0,136.5,1.7,20.0,136.5,110.61,85.73
2016,11,26,15,0,0.0,144.0,1.7,20.0,144.0,119.84,93.46
2016,11,26,15,15,0.0,129.0,1.65,19.5,129.0,107.9,84.09
2016,11,26,15,30,0.0,114.0,1.6,19.0,114.0,95.81,74.5
2016,11,26,15,45,0.0,98.0,1.6,19.0,98.0,82.5,63.61
2016,11,26,16,0,0.0,82.0,1.6,19.0,82.0,68.95,52.36
2016,11,26,16,15,0.0,65.5,1.4,18.5,65.5,54.53,40.3
2016,11,26,16,30,0.0,49.0,1.2,18.0,49.0,39.65,27.66
2016,11,26,16,45,0.0,34.0,1.0,17.5,34.0,26.0,15.93
2016,11,26,17,0,0.0,19.0,0.8,17.0,19.0,14.47,5.73
2016,11,26,17,15,0.0,9.5,0.85,16.5,9.5,7.22,0.0
2016,11,26,17,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,26,17,45,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,11,26,18,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,11,26,18,15,0.0,0.0,1.0,15.5,0.0,0.0,0.0
2016,11,26,18,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,26,18,45,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,11,26,19,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,26,19,15,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,11,26,19,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,11,26,19,45,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,11,26,20,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,11,26,20,15,0.0,0.0,1.35,14.5,0.0,0.0,0.0
2016,11,26,20,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,26,20,45,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,11,26,21,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,11,26,21,15,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,11,26,21,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,11,26,21,45,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,11,26,22,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,11,26,22,15,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,11,26,22,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,11,26,22,45,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,11,26,23,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,11,26,23,15,0.0,0.0,1.9,13.5,0.0,0.0,0.0
2016,11,26,23,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,11,26,23,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,11,27,0,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,11,27,0,15,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,11,27,0,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,11,27,0,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,11,27,1,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,11,27,1,15,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,11,27,1,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,11,27,1,45,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,11,27,2,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,11,27,2,15,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,11,27,2,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,11,27,2,45,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,11,27,3,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,11,27,3,15,0.0,0.0,3.05,12.5,0.0,0.0,0.0
2016,11,27,3,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,11,27,3,45,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,11,27,4,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,11,27,4,15,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,11,27,4,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,11,27,4,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,11,27,5,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,11,27,5,15,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,11,27,5,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,11,27,5,45,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,11,27,6,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,11,27,6,15,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,11,27,6,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,11,27,6,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,11,27,7,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,11,27,7,15,81.0,11.5,2.45,12.0,16.5,9.05,0.0
2016,11,27,7,30,162.0,23.0,2.7,12.0,33.0,17.49,1.1
2016,11,27,7,45,268.0,37.5,2.95,12.5,71.5,28.55,18.66
2016,11,27,8,0,374.0,52.0,3.2,13.0,110.0,42.4,31.75
2016,11,27,8,15,187.0,58.5,3.5,13.5,87.5,43.56,33.22
2016,11,27,8,30,0.0,65.0,3.8,14.0,65.0,48.84,38.09
2016,11,27,8,45,0.0,79.0,4.1,15.0,79.0,59.02,47.05
2016,11,27,9,0,0.0,93.0,4.4,16.0,93.0,69.11,55.73
2016,11,27,9,15,0.0,106.5,4.65,16.5,106.5,78.78,64.0
2016,11,27,9,30,0.0,120.0,4.9,17.0,120.0,88.35,72.08
2016,11,27,9,45,0.0,113.5,5.2,17.5,113.5,84.68,68.56
2016,11,27,10,0,0.0,107.0,5.5,18.0,107.0,80.67,64.79
2016,11,27,10,15,0.0,101.5,5.65,18.5,101.5,77.13,61.45
2016,11,27,10,30,0.0,96.0,5.8,19.0,96.0,73.44,58.02
2016,11,27,10,45,42.0,178.5,6.0,19.5,203.0,125.07,101.92
2016,11,27,11,0,84.0,261.0,6.2,20.0,310.0,181.38,139.54
2016,11,27,11,15,84.5,269.0,6.25,20.5,319.5,196.53,150.45
2016,11,27,11,30,85.0,277.0,6.3,21.0,329.0,211.72,162.23
2016,11,27,11,45,51.5,253.5,6.4,21.5,285.0,197.76,152.43
2016,11,27,12,0,18.0,230.0,6.5,22.0,241.0,177.94,137.67
2016,11,27,12,15,124.5,262.5,6.5,22.0,340.0,247.46,190.94
2016,11,27,12,30,231.0,295.0,6.5,22.0,439.0,327.75,253.57
2016,11,27,12,45,294.0,279.5,6.55,22.5,461.0,369.03,286.48
2016,11,27,13,0,357.0,264.0,6.6,23.0,483.0,409.42,319.12
2016,11,27,13,15,182.5,228.5,6.6,23.0,340.5,296.86,232.95
2016,11,27,13,30,8.0,193.0,6.6,23.0,198.0,157.3,121.6
2016,11,27,13,45,112.5,222.5,6.6,23.0,284.5,272.03,214.83
2016,11,27,14,0,217.0,252.0,6.6,23.0,371.0,378.65,300.69
2016,11,27,14,15,235.5,235.0,6.5,23.0,358.0,387.89,309.24
2016,11,27,14,30,254.0,218.0,6.4,23.0,345.0,412.0,329.49
2016,11,27,14,45,460.5,161.5,6.3,23.0,370.0,533.46,429.2
2016,11,27,15,0,667.0,105.0,6.2,23.0,395.0,651.8,525.01
2016,11,27,15,15,636.5,100.0,6.0,22.5,355.0,637.59,515.65
2016,11,27,15,30,606.0,95.0,5.8,22.0,315.0,619.66,503.42
2016,11,27,15,45,562.5,88.0,5.6,22.0,271.0,585.78,477.39
2016,11,27,16,0,519.0,81.0,5.4,22.0,227.0,548.48,447.97
2016,11,27,16,15,456.0,72.0,5.05,21.5,182.5,490.57,401.55
2016,11,27,16,30,393.0,63.0,4.7,21.0,138.0,428.74,350.12
2016,11,27,16,45,296.0,49.5,4.4,21.0,96.5,338.23,272.35
2016,11,27,17,0,199.0,36.0,4.1,21.0,55.0,249.94,189.02
2016,11,27,17,15,99.5,18.0,4.1,20.5,27.5,126.65,0.0
2016,11,27,17,30,0.0,0.0,4.1,20.0,0.0,0.0,0.0
2016,11,27,17,45,0.0,0.0,4.1,20.0,0.0,0.0,0.0
2016,11,27,18,0,0.0,0.0,4.1,20.0,0.0,0.0,0.0
2016,11,27,18,15,0.0,0.0,4.1,19.5,0.0,0.0,0.0
2016,11,27,18,30,0.0,0.0,4.1,19.0,0.0,0.0,0.0
2016,11,27,18,45,0.0,0.0,4.15,19.0,0.0,0.0,0.0
2016,11,27,19,0,0.0,0.0,4.2,19.0,0.0,0.0,0.0
2016,11,27,19,15,0.0,0.0,4.25,19.0,0.0,0.0,0.0
2016,11,27,19,30,0.0,0.0,4.3,19.0,0.0,0.0,0.0
2016,11,27,19,45,0.0,0.0,4.35,19.0,0.0,0.0,0.0
2016,11,27,20,0,0.0,0.0,4.4,19.0,0.0,0.0,0.0
2016,11,27,20,15,0.0,0.0,4.4,18.5,0.0,0.0,0.0
2016,11,27,20,30,0.0,0.0,4.4,18.0,0.0,0.0,0.0
2016,11,27,20,45,0.0,0.0,4.45,18.0,0.0,0.0,0.0
2016,11,27,21,0,0.0,0.0,4.5,18.0,0.0,0.0,0.0
2016,11,27,21,15,0.0,0.0,4.55,18.0,0.0,0.0,0.0
2016,11,27,21,30,0.0,0.0,4.6,18.0,0.0,0.0,0.0
2016,11,27,21,45,0.0,0.0,4.65,18.0,0.0,0.0,0.0
2016,11,27,22,0,0.0,0.0,4.7,18.0,0.0,0.0,0.0
2016,11,27,22,15,0.0,0.0,4.8,18.0,0.0,0.0,0.0
2016,11,27,22,30,0.0,0.0,4.9,18.0,0.0,0.0,0.0
2016,11,27,22,45,0.0,0.0,5.05,18.0,0.0,0.0,0.0
2016,11,27,23,0,0.0,0.0,5.2,18.0,0.0,0.0,0.0
2016,11,27,23,15,0.0,0.0,5.2,18.0,0.0,0.0,0.0
2016,11,27,23,30,0.0,0.0,5.2,18.0,0.0,0.0,0.0
2016,11,27,23,45,0.0,0.0,5.25,18.0,0.0,0.0,0.0
2016,11,28,0,0,0.0,0.0,5.3,18.0,0.0,0.0,0.0
2016,11,28,0,15,0.0,0.0,5.2,18.0,0.0,0.0,0.0
2016,11,28,0,30,0.0,0.0,5.1,18.0,0.0,0.0,0.0
2016,11,28,0,45,0.0,0.0,5.1,18.0,0.0,0.0,0.0
2016,11,28,1,0,0.0,0.0,5.1,18.0,0.0,0.0,0.0
2016,11,28,1,15,0.0,0.0,5.1,18.0,0.0,0.0,0.0
2016,11,28,1,30,0.0,0.0,5.1,18.0,0.0,0.0,0.0
2016,11,28,1,45,0.0,0.0,5.1,18.0,0.0,0.0,0.0
2016,11,28,2,0,0.0,0.0,5.1,18.0,0.0,0.0,0.0
2016,11,28,2,15,0.0,0.0,5.15,18.0,0.0,0.0,0.0
2016,11,28,2,30,0.0,0.0,5.2,18.0,0.0,0.0,0.0
2016,11,28,2,45,0.0,0.0,5.3,18.0,0.0,0.0,0.0
2016,11,28,3,0,0.0,0.0,5.4,18.0,0.0,0.0,0.0
2016,11,28,3,15,0.0,0.0,5.4,18.0,0.0,0.0,0.0
2016,11,28,3,30,0.0,0.0,5.4,18.0,0.0,0.0,0.0
2016,11,28,3,45,0.0,0.0,5.4,18.0,0.0,0.0,0.0
2016,11,28,4,0,0.0,0.0,5.4,18.0,0.0,0.0,0.0
2016,11,28,4,15,0.0,0.0,5.35,18.0,0.0,0.0,0.0
2016,11,28,4,30,0.0,0.0,5.3,18.0,0.0,0.0,0.0
2016,11,28,4,45,0.0,0.0,5.3,18.0,0.0,0.0,0.0
2016,11,28,5,0,0.0,0.0,5.3,18.0,0.0,0.0,0.0
2016,11,28,5,15,0.0,0.0,5.2,18.0,0.0,0.0,0.0
2016,11,28,5,30,0.0,0.0,5.1,18.0,0.0,0.0,0.0
2016,11,28,5,45,0.0,0.0,5.1,18.0,0.0,0.0,0.0
2016,11,28,6,0,0.0,0.0,5.1,18.0,0.0,0.0,0.0
2016,11,28,6,15,0.0,0.0,5.0,18.0,0.0,0.0,0.0
2016,11,28,6,30,0.0,0.0,4.9,18.0,0.0,0.0,0.0
2016,11,28,6,45,0.0,0.0,4.85,18.0,0.0,0.0,0.0
2016,11,28,7,0,0.0,0.0,4.8,18.0,0.0,0.0,0.0
2016,11,28,7,15,61.5,10.5,4.9,18.0,14.0,8.26,0.0
2016,11,28,7,30,123.0,21.0,5.0,18.0,28.0,15.92,0.0
2016,11,28,7,45,221.5,36.5,5.1,18.0,64.5,27.61,17.25
2016,11,28,8,0,320.0,52.0,5.2,18.0,101.0,39.28,28.32
2016,11,28,8,15,372.5,65.5,5.25,18.5,142.5,49.15,37.36
2016,11,28,8,30,425.0,79.0,5.3,19.0,184.0,58.86,46.04
2016,11,28,8,45,464.5,90.5,5.4,19.5,226.0,66.93,53.08
2016,11,28,9,0,504.0,102.0,5.5,20.0,268.0,74.84,59.82
2016,11,28,9,15,536.0,108.5,5.65,20.5,307.5,79.29,63.44
2016,11,28,9,30,568.0,115.0,5.8,21.0,347.0,85.99,68.94
2016,11,28,9,45,717.0,95.0,6.0,21.5,416.0,73.64,58.02
2016,11,28,10,0,866.0,75.0,6.2,22.0,485.0,67.77,52.74
2016,11,28,10,15,882.5,77.0,6.3,22.0,519.5,76.39,59.98
2016,11,28,10,30,899.0,79.0,6.4,22.0,554.0,78.46,61.61
2016,11,28,10,45,915.5,78.5,6.5,22.0,582.5,83.18,65.5
2016,11,28,11,0,932.0,78.0,6.6,22.0,611.0,140.35,77.1
2016,11,28,11,15,939.0,79.0,6.45,22.0,629.5,198.23,114.72
2016,11,28,11,30,946.0,80.0,6.3,22.0,648.0,255.91,161.25
2016,11,28,11,45,954.0,78.5,6.2,22.5,659.5,311.47,209.78
2016,11,28,12,0,962.0,77.0,6.1,23.0,671.0,366.32,258.94
2016,11,28,12,15,962.0,77.0,6.05,23.0,672.5,418.57,306.7
2016,11,28,12,30,962.0,77.0,6.0,23.0,674.0,468.92,352.23
2016,11,28,12,45,686.0,164.0,5.95,23.0,587.5,466.35,357.88
2016,11,28,13,0,410.0,251.0,5.9,23.0,501.0,424.14,329.54
2016,11,28,13,15,427.0,240.0,5.9,23.0,494.5,457.81,357.83
2016,11,28,13,30,444.0,229.0,5.9,23.0,488.0,483.35,379.65
2016,11,28,13,45,575.5,178.5,5.9,23.0,501.0,543.3,429.1
2016,11,28,14,0,707.0,128.0,5.9,23.0,514.0,613.75,486.47
2016,11,28,14,15,807.0,98.5,5.75,22.5,516.5,675.53,537.32
2016,11,28,14,30,907.0,69.0,5.6,22.0,519.0,733.33,584.33
2016,11,28,14,45,887.5,67.5,5.5,22.0,481.0,741.35,590.97
2016,11,28,15,0,868.0,66.0,5.4,22.0,443.0,745.39,594.94
2016,11,28,15,15,843.0,63.5,5.0,21.5,400.0,747.67,597.43
2016,11,28,15,30,818.0,61.0,4.6,21.0,357.0,738.7,591.21
2016,11,28,15,45,779.5,57.5,4.2,21.0,309.5,714.02,571.92
2016,11,28,16,0,741.0,54.0,3.8,21.0,262.0,685.6,549.51
2016,11,28,16,15,682.0,49.0,3.25,19.5,212.0,635.63,511.86
2016,11,28,16,30,623.0,44.0,2.7,18.0,162.0,582.58,469.19
2016,11,28,16,45,518.5,36.0,2.15,17.0,115.0,488.24,390.39
2016,11,28,17,0,414.0,28.0,1.6,16.0,68.0,405.47,307.49
2016,11,28,17,15,207.0,14.0,1.55,15.5,34.0,204.78,0.0
2016,11,28,17,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,11,28,17,45,0.0,0.0,1.45,14.5,0.0,0.0,0.0
2016,11,28,18,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,28,18,15,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,11,28,18,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,11,28,18,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,11,28,19,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,11,28,19,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,11,28,19,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,11,28,19,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,11,28,20,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,11,28,20,15,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,11,28,20,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,11,28,20,45,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,11,28,21,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,28,21,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,28,21,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,28,21,45,0.0,0.0,0.8,14.5,0.0,0.0,0.0
2016,11,28,22,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,11,28,22,15,0.0,0.0,0.65,15.0,0.0,0.0,0.0
2016,11,28,22,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,11,28,22,45,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,11,28,23,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,11,28,23,15,0.0,0.0,0.6,14.5,0.0,0.0,0.0
2016,11,28,23,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,11,28,23,45,0.0,0.0,0.65,14.0,0.0,0.0,0.0
2016,11,29,0,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,11,29,0,15,0.0,0.0,0.7,13.5,0.0,0.0,0.0
2016,11,29,0,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,11,29,0,45,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,11,29,1,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,29,1,15,0.0,0.0,0.8,12.5,0.0,0.0,0.0
2016,11,29,1,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,29,1,45,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,11,29,2,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,29,2,15,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,11,29,2,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,29,2,45,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,11,29,3,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,11,29,3,15,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,11,29,3,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,11,29,3,45,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,11,29,4,0,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2016,11,29,4,15,0.0,0.0,0.5,11.5,0.0,0.0,0.0
2016,11,29,4,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,11,29,4,45,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2016,11,29,5,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,29,5,15,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2016,11,29,5,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,11,29,5,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,11,29,6,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,11,29,6,15,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,11,29,6,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,11,29,6,45,0.0,0.0,2.25,9.5,0.0,0.0,0.0
2016,11,29,7,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,11,29,7,15,114.0,10.0,2.95,10.5,16.0,7.87,0.0
2016,11,29,7,30,228.0,20.0,3.4,11.0,32.0,16.53,0.0
2016,11,29,7,45,361.5,31.0,3.9,12.0,74.0,25.7,16.03
2016,11,29,8,0,495.0,42.0,4.4,13.0,116.0,35.0,25.16
2016,11,29,8,15,570.5,49.0,4.25,13.5,164.5,40.8,30.71
2016,11,29,8,30,646.0,56.0,4.1,14.0,213.0,46.67,36.13
2016,11,29,8,45,692.5,61.0,4.0,14.5,260.5,54.97,43.54
2016,11,29,9,0,739.0,66.0,3.9,15.0,308.0,59.36,47.33
2016,11,29,9,15,770.5,69.5,3.95,16.0,352.5,62.36,49.69
2016,11,29,9,30,802.0,73.0,4.0,17.0,397.0,65.36,52.0
2016,11,29,9,45,821.5,76.5,4.05,18.0,436.5,68.13,54.07
2016,11,29,10,0,841.0,80.0,4.1,19.0,476.0,70.85,56.06
2016,11,29,10,15,856.5,82.0,4.05,19.5,509.5,72.4,57.14
2016,11,29,10,30,872.0,84.0,4.0,20.0,543.0,73.94,58.22
2016,11,29,10,45,884.0,85.0,3.95,21.0,569.5,76.81,60.32
2016,11,29,11,0,896.0,86.0,3.9,22.0,596.0,140.35,78.82
2016,11,29,11,15,903.0,87.0,3.7,22.0,614.5,196.37,114.45
2016,11,29,11,30,910.0,88.0,3.5,22.0,633.0,252.21,158.78
2016,11,29,11,45,918.0,87.0,3.35,22.5,644.0,306.41,205.3
2016,11,29,12,0,926.0,86.0,3.2,23.0,655.0,359.99,252.39
2016,11,29,12,15,926.5,86.0,3.1,23.0,657.0,410.84,297.86
2016,11,29,12,30,927.0,86.0,3.0,23.0,659.0,459.91,341.12
2016,11,29,12,45,928.0,84.5,2.9,23.5,653.0,505.92,380.27
2016,11,29,13,0,929.0,83.0,2.8,24.0,647.0,549.71,416.54
2016,11,29,13,15,923.5,82.0,2.75,24.0,631.5,588.07,448.75
2016,11,29,13,30,918.0,81.0,2.7,24.0,616.0,623.38,477.93
2016,11,29,13,45,911.0,79.5,2.7,24.0,593.5,654.12,503.36
2016,11,29,14,0,904.0,78.0,2.7,24.0,571.0,681.5,525.91
2016,11,29,14,15,891.0,76.5,2.7,23.5,540.0,701.38,543.79
2016,11,29,14,30,878.0,75.0,2.7,23.0,509.0,717.5,558.4
2016,11,29,14,45,861.5,72.0,2.7,23.0,472.0,732.45,570.27
2016,11,29,15,0,845.0,69.0,2.7,23.0,435.0,737.06,574.8
2016,11,29,15,15,819.0,66.0,2.45,22.5,392.5,730.52,571.06
2016,11,29,15,30,793.0,63.0,2.2,22.0,350.0,719.99,564.25
