Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,12,10,4,30,0.0,0.0,0.6,0.0,0.0,0.0,0.0
2016,12,10,4,45,0.0,0.0,0.6,0.5,0.0,0.0,0.0
2016,12,10,5,0,0.0,0.0,0.6,1.0,0.0,0.0,0.0
2016,12,10,5,15,0.0,0.0,0.6,1.0,0.0,0.0,0.0
2016,12,10,5,30,0.0,0.0,0.6,1.0,0.0,0.0,0.0
2016,12,10,5,45,0.0,0.0,0.65,1.0,0.0,0.0,0.0
2016,12,10,6,0,0.0,0.0,0.7,1.0,0.0,0.0,0.0
2016,12,10,6,15,0.0,0.0,0.7,1.0,0.0,0.0,0.0
2016,12,10,6,30,0.0,0.0,0.7,1.0,0.0,0.0,0.0
2016,12,10,6,45,0.0,0.0,0.7,1.0,0.0,0.0,0.0
2016,12,10,7,0,0.0,0.0,0.7,1.0,0.0,0.0,0.0
2016,12,10,7,15,42.0,6.5,0.85,1.5,7.5,0.0,0.0
2016,12,10,7,30,84.0,13.0,1.0,2.0,15.0,10.23,0.0
2016,12,10,7,45,221.5,27.5,1.15,2.5,50.5,21.0,9.7
2016,12,10,8,0,359.0,42.0,1.3,3.0,86.0,34.66,25.45
2016,12,10,8,15,446.0,52.0,1.35,3.0,131.0,42.6,33.51
2016,12,10,8,30,533.0,62.0,1.4,3.0,176.0,50.58,41.29
2016,12,10,8,45,588.0,69.0,1.45,3.5,222.5,55.89,46.32
2016,12,10,9,0,643.0,76.0,1.5,4.0,269.0,61.22,51.19
2016,12,10,9,15,680.0,81.0,1.6,4.5,312.5,64.83,54.35
2016,12,10,9,30,717.0,86.0,1.7,5.0,356.0,68.44,57.44
2016,12,10,9,45,358.5,115.0,1.85,5.5,250.0,79.97,67.67
2016,12,10,10,0,0.0,144.0,2.0,6.0,144.0,104.52,89.49
2016,12,10,10,15,18.5,174.0,2.05,6.0,183.0,124.27,106.9
2016,12,10,10,30,37.0,204.0,2.1,6.0,222.0,137.01,117.95
2016,12,10,10,45,57.0,223.5,2.15,6.5,254.0,148.44,127.58
2016,12,10,11,0,77.0,243.0,2.2,7.0,286.0,165.32,133.76
2016,12,10,11,15,63.0,245.0,2.3,7.5,280.5,174.64,140.33
2016,12,10,11,30,49.0,247.0,2.4,8.0,275.0,181.89,146.39
2016,12,10,11,45,37.0,240.0,2.5,8.5,262.0,181.89,146.73
2016,12,10,12,0,25.0,233.0,2.6,9.0,249.0,180.36,145.83
2016,12,10,12,15,19.0,223.0,2.65,9.0,235.0,174.45,141.28
2016,12,10,12,30,13.0,213.0,2.7,9.0,221.0,167.36,135.69
2016,12,10,12,45,6.5,187.0,2.75,9.0,191.0,146.74,118.74
2016,12,10,13,0,0.0,161.0,2.8,9.0,161.0,124.63,100.4
2016,12,10,13,15,0.0,140.5,2.8,9.0,140.5,109.04,87.39
2016,12,10,13,30,0.0,120.0,2.8,9.0,120.0,93.08,74.01
2016,12,10,13,45,0.0,105.0,2.85,9.5,105.0,81.27,63.97
2016,12,10,14,0,0.0,90.0,2.9,10.0,90.0,69.32,53.81
2016,12,10,14,15,0.0,91.5,2.9,10.0,91.5,70.6,55.01
2016,12,10,14,30,0.0,93.0,2.9,10.0,93.0,72.0,56.32
2016,12,10,14,45,0.0,82.5,2.95,10.0,82.5,63.46,49.14
2016,12,10,15,0,0.0,72.0,3.0,10.0,72.0,55.26,42.21
2016,12,10,15,15,0.0,65.0,2.95,10.0,65.0,49.83,37.64
2016,12,10,15,30,0.0,58.0,2.9,10.0,58.0,44.42,33.03
2016,12,10,15,45,316.5,63.0,2.85,10.0,151.0,341.09,293.8
2016,12,10,16,0,633.0,68.0,2.8,10.0,244.0,610.8,512.8
2016,12,10,16,15,570.5,61.0,2.4,9.0,197.5,558.22,468.32
2016,12,10,16,30,508.0,54.0,2.0,8.0,151.0,502.94,421.59
2016,12,10,16,45,410.5,43.5,1.7,7.5,107.0,414.98,345.26
2016,12,10,17,0,313.0,33.0,1.4,7.0,63.0,327.07,259.48
2016,12,10,17,15,156.5,16.5,1.4,6.5,31.5,169.1,0.0
2016,12,10,17,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,12,10,17,45,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,12,10,18,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,12,10,18,15,0.0,0.0,1.45,6.0,0.0,0.0,0.0
2016,12,10,18,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,12,10,18,45,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,12,10,19,0,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,12,10,19,15,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,12,10,19,30,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,12,10,19,45,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,12,10,20,0,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,12,10,20,15,0.0,0.0,2.25,6.0,0.0,0.0,0.0
2016,12,10,20,30,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,12,10,20,45,0.0,0.0,2.55,6.0,0.0,0.0,0.0
2016,12,10,21,0,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2016,12,10,21,15,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2016,12,10,21,30,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2016,12,10,21,45,0.0,0.0,3.05,6.5,0.0,0.0,0.0
2016,12,10,22,0,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2016,12,10,22,15,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2016,12,10,22,30,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2016,12,10,22,45,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2016,12,10,23,0,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2016,12,10,23,15,0.0,0.0,3.25,7.0,0.0,0.0,0.0
2016,12,10,23,30,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,12,10,23,45,0.0,0.0,3.35,7.0,0.0,0.0,0.0
2016,12,11,0,0,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2016,12,11,0,15,0.0,0.0,3.35,7.0,0.0,0.0,0.0
2016,12,11,0,30,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,12,11,0,45,0.0,0.0,3.25,7.0,0.0,0.0,0.0
2016,12,11,1,0,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2016,12,11,1,15,0.0,0.0,3.25,7.0,0.0,0.0,0.0
2016,12,11,1,30,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,12,11,1,45,0.0,0.0,3.35,7.0,0.0,0.0,0.0
2016,12,11,2,0,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2016,12,11,2,15,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2016,12,11,2,30,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2016,12,11,2,45,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2016,12,11,3,0,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2016,12,11,3,15,0.0,0.0,3.45,7.0,0.0,0.0,0.0
2016,12,11,3,30,0.0,0.0,3.5,7.0,0.0,0.0,0.0
2016,12,11,3,45,0.0,0.0,3.6,7.5,0.0,0.0,0.0
2016,12,11,4,0,0.0,0.0,3.7,8.0,0.0,0.0,0.0
2016,12,11,4,15,0.0,0.0,3.7,8.0,0.0,0.0,0.0
2016,12,11,4,30,0.0,0.0,3.7,8.0,0.0,0.0,0.0
2016,12,11,4,45,0.0,0.0,3.75,8.0,0.0,0.0,0.0
2016,12,11,5,0,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2016,12,11,5,15,0.0,0.0,3.75,8.0,0.0,0.0,0.0
2016,12,11,5,30,0.0,0.0,3.7,8.0,0.0,0.0,0.0
2016,12,11,5,45,0.0,0.0,3.7,8.0,0.0,0.0,0.0
2016,12,11,6,0,0.0,0.0,3.7,8.0,0.0,0.0,0.0
2016,12,11,6,15,0.0,0.0,3.7,8.0,0.0,0.0,0.0
2016,12,11,6,30,0.0,0.0,3.7,8.0,0.0,0.0,0.0
2016,12,11,6,45,0.0,0.0,3.75,8.0,0.0,0.0,0.0
2016,12,11,7,0,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2016,12,11,7,15,53.0,6.0,3.95,8.0,7.0,0.0,0.0
2016,12,11,7,30,106.0,12.0,4.1,8.0,14.0,9.44,0.0
2016,12,11,7,45,257.0,24.0,4.25,8.5,49.5,19.78,7.93
2016,12,11,8,0,408.0,36.0,4.4,9.0,85.0,29.89,20.51
2016,12,11,8,15,494.0,44.0,4.6,9.5,130.5,36.46,27.06
2016,12,11,8,30,580.0,52.0,4.8,10.0,176.0,43.13,33.37
2016,12,11,8,45,630.5,58.0,5.05,10.5,221.5,47.95,37.85
2016,12,11,9,0,681.0,64.0,5.3,11.0,267.0,52.79,42.19
2016,12,11,9,15,340.5,86.5,5.25,11.5,188.0,62.39,50.7
2016,12,11,9,30,0.0,109.0,5.2,12.0,109.0,80.46,66.64
2016,12,11,9,45,0.0,127.5,5.2,12.5,128.0,93.19,77.65
2016,12,11,10,0,0.0,146.0,5.2,13.0,147.0,105.73,88.36
2016,12,11,10,15,2.0,156.5,5.2,13.5,158.0,113.13,94.46
2016,12,11,10,30,4.0,167.0,5.2,14.0,169.0,120.45,100.45
2016,12,11,10,45,51.5,208.0,5.25,14.5,236.0,140.23,117.2
2016,12,11,11,0,99.0,249.0,5.3,15.0,303.0,169.19,133.14
2016,12,11,11,15,100.0,258.0,5.35,15.0,314.0,185.68,144.62
2016,12,11,11,30,101.0,267.0,5.4,15.0,325.0,202.29,157.62
2016,12,11,11,45,176.5,271.0,5.5,15.5,375.0,231.79,178.52
2016,12,11,12,0,252.0,275.0,5.6,16.0,425.0,271.5,208.86
2016,12,11,12,15,375.5,246.5,5.55,16.0,471.0,314.15,241.94
2016,12,11,12,30,499.0,218.0,5.5,16.0,517.0,369.99,287.21
2016,12,11,12,45,370.0,246.5,5.5,16.5,467.0,362.67,285.69
2016,12,11,13,0,241.0,275.0,5.5,17.0,417.0,341.63,271.41
2016,12,11,13,15,555.5,184.0,5.45,17.0,502.0,461.3,368.08
2016,12,11,13,30,870.0,93.0,5.4,17.0,587.0,586.59,469.56
2016,12,11,13,45,867.0,89.5,5.35,17.5,567.0,617.9,495.9
2016,12,11,14,0,864.0,86.0,5.3,18.0,547.0,646.14,519.61
2016,12,11,14,15,492.0,152.5,5.15,17.5,412.5,494.44,401.54
2016,12,11,14,30,120.0,219.0,5.0,17.0,278.0,297.39,241.19
2016,12,11,14,45,138.0,203.0,4.9,17.0,266.0,303.02,247.4
2016,12,11,15,0,156.0,187.0,4.8,17.0,254.0,308.49,253.11
2016,12,11,15,15,147.5,171.0,4.6,16.5,229.5,293.89,242.29
2016,12,11,15,30,139.0,155.0,4.4,16.0,205.0,278.23,230.43
2016,12,11,15,45,134.0,135.0,4.2,16.0,178.0,258.94,215.02
2016,12,11,16,0,129.0,115.0,4.0,16.0,151.0,238.37,198.18
2016,12,11,16,15,115.5,94.5,3.75,15.5,122.5,209.14,173.72
2016,12,11,16,30,102.0,74.0,3.5,15.0,94.0,178.41,147.22
2016,12,11,16,45,79.0,54.0,3.25,14.5,67.0,139.53,112.74
2016,12,11,17,0,56.0,34.0,3.0,14.0,40.0,98.04,73.76
2016,12,11,17,15,28.0,17.0,2.9,13.5,20.0,46.57,0.0
2016,12,11,17,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,12,11,17,45,0.0,0.0,2.7,12.5,0.0,0.0,0.0
2016,12,11,18,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,12,11,18,15,0.0,0.0,2.55,11.5,0.0,0.0,0.0
2016,12,11,18,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,12,11,18,45,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,12,11,19,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,12,11,19,15,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,12,11,19,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,12,11,19,45,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,12,11,20,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,12,11,20,15,0.0,0.0,2.25,10.5,0.0,0.0,0.0
2016,12,11,20,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,12,11,20,45,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,12,11,21,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,12,11,21,15,0.0,0.0,2.05,9.5,0.0,0.0,0.0
2016,12,11,21,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,12,11,21,45,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,12,11,22,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,12,11,22,15,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,12,11,22,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,12,11,22,45,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,12,11,23,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,12,11,23,15,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,12,11,23,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,12,11,23,45,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,12,12,0,0,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,12,12,0,15,0.0,0.0,2.85,8.5,0.0,0.0,0.0
2016,12,12,0,30,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,12,12,0,45,0.0,0.0,2.95,8.0,0.0,0.0,0.0
2016,12,12,1,0,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,12,12,1,15,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,12,12,1,30,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,12,12,1,45,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,12,2,0,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,12,12,2,15,0.0,0.0,2.55,7.5,0.0,0.0,0.0
2016,12,12,2,30,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,12,12,2,45,0.0,0.0,2.45,7.0,0.0,0.0,0.0
2016,12,12,3,0,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,12,12,3,15,0.0,0.0,2.6,6.5,0.0,0.0,0.0
2016,12,12,3,30,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2016,12,12,3,45,0.0,0.0,3.05,6.0,0.0,0.0,0.0
2016,12,12,4,0,0.0,0.0,3.3,6.0,0.0,0.0,0.0
2016,12,12,4,15,0.0,0.0,3.4,6.0,0.0,0.0,0.0
2016,12,12,4,30,0.0,0.0,3.5,6.0,0.0,0.0,0.0
2016,12,12,4,45,0.0,0.0,3.6,6.0,0.0,0.0,0.0
2016,12,12,5,0,0.0,0.0,3.7,6.0,0.0,0.0,0.0
2016,12,12,5,15,0.0,0.0,3.65,5.5,0.0,0.0,0.0
2016,12,12,5,30,0.0,0.0,3.6,5.0,0.0,0.0,0.0
2016,12,12,5,45,0.0,0.0,3.6,5.0,0.0,0.0,0.0
2016,12,12,6,0,0.0,0.0,3.6,5.0,0.0,0.0,0.0
2016,12,12,6,15,0.0,0.0,3.55,4.5,0.0,0.0,0.0
2016,12,12,6,30,0.0,0.0,3.5,4.0,0.0,0.0,0.0
2016,12,12,6,45,0.0,0.0,3.45,4.0,0.0,0.0,0.0
2016,12,12,7,0,0.0,0.0,3.4,4.0,0.0,0.0,0.0
2016,12,12,7,15,62.0,5.0,3.5,4.5,6.5,0.0,0.0
2016,12,12,7,30,124.0,10.0,3.6,5.0,13.0,7.87,0.0
2016,12,12,7,45,276.5,22.0,3.75,5.5,48.5,18.16,6.41
2016,12,12,8,0,429.0,34.0,3.9,6.0,84.0,28.35,19.39
2016,12,12,8,15,514.5,41.5,3.9,6.5,129.5,34.62,25.72
2016,12,12,8,30,600.0,49.0,3.9,7.0,175.0,40.98,31.83
2016,12,12,8,45,652.5,54.5,3.9,7.5,221.5,49.35,39.6
2016,12,12,9,0,705.0,60.0,3.9,8.0,268.0,54.27,44.06
2016,12,12,9,15,739.5,64.0,3.8,8.5,312.0,57.76,47.1
2016,12,12,9,30,774.0,68.0,3.7,9.0,356.0,61.24,50.07
2016,12,12,9,45,797.5,70.5,3.6,9.5,395.5,63.39,51.8
2016,12,12,10,0,821.0,73.0,3.5,10.0,435.0,65.55,53.5
2016,12,12,10,15,837.5,75.5,3.35,10.5,468.5,67.57,55.06
2016,12,12,10,30,854.0,78.0,3.2,11.0,502.0,69.56,56.6
2016,12,12,10,45,865.0,79.5,3.1,12.0,528.5,70.72,57.29
2016,12,12,11,0,876.0,81.0,3.0,13.0,555.0,107.67,66.18
2016,12,12,11,15,883.0,82.0,2.8,13.0,574.5,162.02,94.2
2016,12,12,11,30,890.0,83.0,2.6,13.0,594.0,216.29,134.82
2016,12,12,11,45,897.0,82.5,2.4,13.5,605.5,269.15,179.98
2016,12,12,12,0,904.0,82.0,2.2,14.0,617.0,321.41,226.82
2016,12,12,12,15,905.0,82.0,2.0,14.5,620.5,371.31,272.1
2016,12,12,12,30,906.0,82.0,1.8,15.0,624.0,419.61,315.19
2016,12,12,12,45,903.5,82.0,1.6,15.5,618.5,464.62,354.42
2016,12,12,13,0,901.0,82.0,1.4,16.0,613.0,507.35,390.34
2016,12,12,13,15,896.0,81.5,1.25,16.0,600.0,545.88,422.68
2016,12,12,13,30,891.0,81.0,1.1,16.0,587.0,581.6,451.75
2016,12,12,13,45,882.5,80.0,0.95,16.0,565.5,611.82,475.76
2016,12,12,14,0,874.0,79.0,0.8,16.0,544.0,638.78,496.51
2016,12,12,14,15,861.5,77.0,0.8,16.0,516.0,664.01,516.94
2016,12,12,14,30,849.0,75.0,0.8,16.0,488.0,680.94,531.26
2016,12,12,14,45,827.5,74.0,0.8,16.5,452.5,688.97,537.91
2016,12,12,15,0,806.0,73.0,0.8,17.0,417.0,693.01,540.87
2016,12,12,15,15,780.5,70.0,0.8,16.5,376.5,687.84,539.32
2016,12,12,15,30,755.0,67.0,0.8,16.0,336.0,678.77,534.93
2016,12,12,15,45,716.5,63.0,0.8,16.0,291.5,654.82,518.45
2016,12,12,16,0,678.0,59.0,0.8,16.0,247.0,627.16,498.59
2016,12,12,16,15,620.0,53.0,0.8,15.0,201.0,585.35,468.67
2016,12,12,16,30,562.0,47.0,0.8,14.0,155.0,535.5,430.38
2016,12,12,16,45,464.5,38.5,0.85,13.5,110.5,450.26,361.3
2016,12,12,17,0,367.0,30.0,0.9,13.0,66.0,365.26,282.09
2016,12,12,17,15,183.5,15.0,0.95,12.5,33.0,187.69,7.12
2016,12,12,17,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,12,12,17,45,0.0,0.0,1.05,11.5,0.0,0.0,0.0
2016,12,12,18,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,12,12,18,15,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2016,12,12,18,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,12,12,18,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,12,12,19,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,12,12,19,15,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2016,12,12,19,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,12,12,19,45,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,12,12,20,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,12,12,20,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,12,12,20,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,12,12,20,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,12,12,21,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,12,12,21,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,12,12,21,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,12,12,21,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,12,12,22,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,12,12,22,15,0.0,0.0,1.15,8.5,0.0,0.0,0.0
2016,12,12,22,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,12,22,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,12,23,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,12,23,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,12,23,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,12,23,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,13,0,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,13,0,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,13,0,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,13,0,45,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,12,13,1,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,13,1,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,13,1,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,13,1,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,12,13,2,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,12,13,2,15,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2016,12,13,2,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,12,13,2,45,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,12,13,3,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,12,13,3,15,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,12,13,3,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,12,13,3,45,0.0,0.0,1.75,8.5,0.0,0.0,0.0
2016,12,13,4,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,12,13,4,15,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,12,13,4,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,12,13,4,45,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,12,13,5,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,12,13,5,15,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,12,13,5,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,12,13,5,45,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,12,13,6,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,12,13,6,15,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,12,13,6,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,12,13,6,45,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,12,13,7,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,12,13,7,15,0.0,0.0,2.2,9.5,0.0,0.0,0.0
2016,12,13,7,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,12,13,7,45,177.0,19.5,2.8,10.5,39.5,15.79,4.1
2016,12,13,8,0,354.0,39.0,3.1,11.0,79.0,32.21,22.23
2016,12,13,8,15,443.5,48.5,3.0,11.5,124.0,39.82,29.77
2016,12,13,8,30,533.0,58.0,2.9,12.0,169.0,47.49,36.99
2016,12,13,8,45,597.0,63.0,2.8,12.5,215.5,51.45,40.68
2016,12,13,9,0,661.0,68.0,2.7,13.0,262.0,55.53,44.32
2016,12,13,9,15,698.0,72.5,2.7,13.5,306.0,58.97,47.26
2016,12,13,9,30,735.0,77.0,2.7,14.0,350.0,62.42,50.14
2016,12,13,9,45,764.5,79.5,2.75,15.0,390.0,69.6,56.15
2016,12,13,10,0,794.0,82.0,2.8,16.0,430.0,71.66,57.59
2016,12,13,10,15,812.0,84.5,2.8,16.5,463.5,73.53,58.96
2016,12,13,10,30,830.0,87.0,2.8,17.0,497.0,75.4,60.33
2016,12,13,10,45,845.5,87.5,2.85,17.5,525.0,75.82,60.46
2016,12,13,11,0,861.0,88.0,2.9,18.0,553.0,102.83,62.19
2016,12,13,11,15,868.5,89.0,2.95,18.0,572.0,157.43,89.58
2016,12,13,11,30,876.0,90.0,3.0,18.0,591.0,212.11,129.62
2016,12,13,11,45,894.5,85.0,3.1,18.5,605.5,268.46,176.34
2016,12,13,12,0,913.0,80.0,3.2,19.0,620.0,320.3,222.01
2016,12,13,12,15,914.0,80.0,3.3,19.0,623.0,370.63,268.15
2016,12,13,12,30,915.0,80.0,3.4,19.0,626.0,419.35,312.67
2016,12,13,12,45,914.0,79.5,3.5,19.0,621.5,464.98,354.06
2016,12,13,13,0,913.0,79.0,3.6,19.0,617.0,508.41,392.86
2016,12,13,13,15,908.5,78.5,3.65,19.0,603.5,547.68,427.55
2016,12,13,13,30,904.0,78.0,3.7,19.0,590.0,584.15,459.34
2016,12,13,13,45,897.0,76.5,3.75,19.0,569.5,615.22,486.44
2016,12,13,14,0,890.0,75.0,3.8,19.0,549.0,643.04,510.62
2016,12,13,14,15,878.0,73.5,3.8,18.5,520.5,664.3,530.34
2016,12,13,14,30,866.0,72.0,3.8,18.0,492.0,681.94,547.15
2016,12,13,14,45,845.0,70.5,3.8,18.0,456.5,696.03,559.56
2016,12,13,15,0,824.0,69.0,3.8,18.0,421.0,700.28,563.89
2016,12,13,15,15,799.0,66.5,3.65,17.5,380.5,696.45,562.74
2016,12,13,15,30,774.0,64.0,3.5,17.0,340.0,688.73,558.53
2016,12,13,15,45,739.5,59.5,3.4,16.5,295.5,667.58,543.92
2016,12,13,16,0,705.0,55.0,3.3,16.0,251.0,642.8,525.78
2016,12,13,16,15,648.5,49.5,3.1,15.0,204.5,596.45,490.15
2016,12,13,16,30,592.0,44.0,2.9,14.0,158.0,547.09,449.89
2016,12,13,16,45,496.0,36.5,2.7,13.5,113.0,471.46,384.91
2016,12,13,17,0,400.0,29.0,2.5,13.0,68.0,388.99,304.73
2016,12,13,17,15,200.0,14.5,2.65,12.5,34.0,199.48,19.29
2016,12,13,17,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,12,13,17,45,0.0,0.0,2.95,11.5,0.0,0.0,0.0
2016,12,13,18,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,12,13,18,15,0.0,0.0,3.1,10.5,0.0,0.0,0.0
2016,12,13,18,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,12,13,18,45,0.0,0.0,3.15,10.0,0.0,0.0,0.0
2016,12,13,19,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,12,13,19,15,0.0,0.0,3.15,9.5,0.0,0.0,0.0
2016,12,13,19,30,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,12,13,19,45,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,12,13,20,0,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,12,13,20,15,0.0,0.0,3.05,8.5,0.0,0.0,0.0
2016,12,13,20,30,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,12,13,20,45,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,12,13,21,0,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,12,13,21,15,0.0,0.0,2.95,8.0,0.0,0.0,0.0
2016,12,13,21,30,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,12,13,21,45,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,12,13,22,0,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,12,13,22,15,0.0,0.0,2.85,7.5,0.0,0.0,0.0
2016,12,13,22,30,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,12,13,22,45,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,12,13,23,0,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,12,13,23,15,0.0,0.0,2.75,6.5,0.0,0.0,0.0
2016,12,13,23,30,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2016,12,13,23,45,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2016,12,14,0,0,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2016,12,14,0,15,0.0,0.0,2.6,5.5,0.0,0.0,0.0
2016,12,14,0,30,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2016,12,14,0,45,0.0,0.0,2.45,5.0,0.0,0.0,0.0
2016,12,14,1,0,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2016,12,14,1,15,0.0,0.0,2.35,5.0,0.0,0.0,0.0
2016,12,14,1,30,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2016,12,14,1,45,0.0,0.0,2.25,5.0,0.0,0.0,0.0
2016,12,14,2,0,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2016,12,14,2,15,0.0,0.0,2.15,4.5,0.0,0.0,0.0
2016,12,14,2,30,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,12,14,2,45,0.0,0.0,2.05,4.0,0.0,0.0,0.0
2016,12,14,3,0,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,12,14,3,15,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,12,14,3,30,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,12,14,3,45,0.0,0.0,2.05,4.0,0.0,0.0,0.0
2016,12,14,4,0,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,12,14,4,15,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,12,14,4,30,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,12,14,4,45,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,12,14,5,0,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,12,14,5,15,0.0,0.0,2.1,3.5,0.0,0.0,0.0
2016,12,14,5,30,0.0,0.0,2.1,3.0,0.0,0.0,0.0
2016,12,14,5,45,0.0,0.0,2.1,3.0,0.0,0.0,0.0
2016,12,14,6,0,0.0,0.0,2.1,3.0,0.0,0.0,0.0
2016,12,14,6,15,0.0,0.0,2.15,3.0,0.0,0.0,0.0
2016,12,14,6,30,0.0,0.0,2.2,3.0,0.0,0.0,0.0
2016,12,14,6,45,0.0,0.0,2.25,3.0,0.0,0.0,0.0
2016,12,14,7,0,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2016,12,14,7,15,0.0,0.0,2.45,3.5,0.0,0.0,0.0
2016,12,14,7,30,0.0,0.0,2.6,4.0,0.0,0.0,0.0
2016,12,14,7,45,186.5,18.0,2.8,4.5,39.5,14.58,2.99
2016,12,14,8,0,373.0,36.0,3.0,5.0,79.0,29.8,20.64
2016,12,14,8,15,462.5,45.5,2.8,5.5,124.0,37.53,28.43
2016,12,14,8,30,552.0,55.0,2.6,6.0,169.0,45.3,35.89
2016,12,14,8,45,605.5,62.0,2.4,7.0,215.0,50.79,40.99
2016,12,14,9,0,659.0,69.0,2.2,8.0,261.0,56.27,45.9
2016,12,14,9,15,696.0,73.5,2.1,8.5,305.0,59.68,48.87
2016,12,14,9,30,733.0,78.0,2.0,9.0,349.0,63.11,51.78
2016,12,14,9,45,757.0,82.5,1.95,10.0,388.5,71.77,59.22
2016,12,14,10,0,781.0,87.0,1.9,11.0,428.0,75.15,61.85
2016,12,14,10,15,407.0,142.5,1.85,11.5,321.5,96.71,80.62
2016,12,14,10,30,33.0,198.0,1.8,12.0,215.0,133.53,112.39
2016,12,14,10,45,26.0,200.0,1.75,12.5,214.0,141.56,118.8
2016,12,14,11,0,19.0,202.0,1.7,13.0,213.0,144.73,115.34
2016,12,14,11,15,28.5,219.5,1.65,13.5,236.5,155.05,122.61
2016,12,14,11,30,38.0,237.0,1.6,14.0,260.0,172.89,136.16
2016,12,14,11,45,42.0,244.5,1.6,14.5,270.0,184.91,145.41
2016,12,14,12,0,46.0,252.0,1.6,15.0,280.0,197.53,155.31
2016,12,14,12,15,45.0,254.5,1.55,15.0,281.5,205.65,162.1
2016,12,14,12,30,44.0,257.0,1.5,15.0,283.0,213.64,168.8
2016,12,14,12,45,35.0,244.0,1.5,15.5,265.0,206.2,163.0
2016,12,14,13,0,26.0,231.0,1.5,16.0,247.0,191.57,151.39
2016,12,14,13,15,76.5,248.0,1.45,16.0,292.0,241.88,191.9
2016,12,14,13,30,127.0,265.0,1.4,16.0,337.0,301.87,239.69
2016,12,14,13,45,207.5,249.5,1.4,16.5,362.0,346.47,275.36
2016,12,14,14,0,288.0,234.0,1.4,17.0,387.0,407.95,323.9
2016,12,14,14,15,404.0,197.5,1.45,17.0,400.0,477.47,379.52
2016,12,14,14,30,520.0,161.0,1.5,17.0,413.0,538.82,428.88
2016,12,14,14,45,640.5,125.5,1.55,17.0,414.0,613.36,487.68
2016,12,14,15,0,761.0,90.0,1.6,17.0,415.0,681.04,540.96
2016,12,14,15,15,733.0,86.0,1.55,16.5,374.5,673.26,536.45
2016,12,14,15,30,705.0,82.0,1.5,16.0,334.0,661.63,529.61
2016,12,14,15,45,664.5,76.5,1.5,16.0,289.5,635.03,510.7
2016,12,14,16,0,624.0,71.0,1.5,16.0,245.0,604.86,488.43
2016,12,14,16,15,563.5,63.5,1.45,15.0,199.0,553.68,450.25
2016,12,14,16,30,503.0,56.0,1.4,14.0,153.0,499.71,407.64
2016,12,14,16,45,408.0,45.0,1.35,13.0,109.0,413.56,336.7
2016,12,14,17,0,313.0,34.0,1.3,12.0,65.0,327.34,257.15
2016,12,14,17,15,156.5,17.0,1.5,11.5,32.5,171.26,25.58
2016,12,14,17,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,12,14,17,45,0.0,0.0,1.95,10.5,0.0,0.0,0.0
2016,12,14,18,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,12,14,18,15,0.0,0.0,2.4,9.5,0.0,0.0,0.0
2016,12,14,18,30,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,12,14,18,45,0.0,0.0,2.85,9.0,0.0,0.0,0.0
2016,12,14,19,0,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,12,14,19,15,0.0,0.0,3.1,8.5,0.0,0.0,0.0
2016,12,14,19,30,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,12,14,19,45,0.0,0.0,3.15,8.0,0.0,0.0,0.0
2016,12,14,20,0,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,12,14,20,15,0.0,0.0,3.15,7.5,0.0,0.0,0.0
2016,12,14,20,30,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,12,14,20,45,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,12,14,21,0,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,12,14,21,15,0.0,0.0,3.05,6.5,0.0,0.0,0.0
2016,12,14,21,30,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,12,14,21,45,0.0,0.0,2.95,6.0,0.0,0.0,0.0
2016,12,14,22,0,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2016,12,14,22,15,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2016,12,14,22,30,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2016,12,14,22,45,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2016,12,14,23,0,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2016,12,14,23,15,0.0,0.0,2.95,5.5,0.0,0.0,0.0
2016,12,14,23,30,0.0,0.0,3.0,5.0,0.0,0.0,0.0
2016,12,14,23,45,0.0,0.0,3.05,5.0,0.0,0.0,0.0
2016,12,15,0,0,0.0,0.0,3.1,5.0,0.0,0.0,0.0
2016,12,15,0,15,0.0,0.0,3.1,5.0,0.0,0.0,0.0
2016,12,15,0,30,0.0,0.0,3.1,5.0,0.0,0.0,0.0
2016,12,15,0,45,0.0,0.0,3.1,5.0,0.0,0.0,0.0
2016,12,15,1,0,0.0,0.0,3.1,5.0,0.0,0.0,0.0
2016,12,15,1,15,0.0,0.0,3.05,4.5,0.0,0.0,0.0
2016,12,15,1,30,0.0,0.0,3.0,4.0,0.0,0.0,0.0
2016,12,15,1,45,0.0,0.0,2.95,4.0,0.0,0.0,0.0
2016,12,15,2,0,0.0,0.0,2.9,4.0,0.0,0.0,0.0
2016,12,15,2,15,0.0,0.0,2.9,4.0,0.0,0.0,0.0
2016,12,15,2,30,0.0,0.0,2.9,4.0,0.0,0.0,0.0
2016,12,15,2,45,0.0,0.0,2.9,4.0,0.0,0.0,0.0
2016,12,15,3,0,0.0,0.0,2.9,4.0,0.0,0.0,0.0
2016,12,15,3,15,0.0,0.0,2.95,3.5,0.0,0.0,0.0
2016,12,15,3,30,0.0,0.0,3.0,3.0,0.0,0.0,0.0
2016,12,15,3,45,0.0,0.0,3.05,3.0,0.0,0.0,0.0
2016,12,15,4,0,0.0,0.0,3.1,3.0,0.0,0.0,0.0
2016,12,15,4,15,0.0,0.0,3.15,3.0,0.0,0.0,0.0
2016,12,15,4,30,0.0,0.0,3.2,3.0,0.0,0.0,0.0
2016,12,15,4,45,0.0,0.0,3.25,3.0,0.0,0.0,0.0
2016,12,15,5,0,0.0,0.0,3.3,3.0,0.0,0.0,0.0
2016,12,15,5,15,0.0,0.0,3.3,2.5,0.0,0.0,0.0
2016,12,15,5,30,0.0,0.0,3.3,2.0,0.0,0.0,0.0
2016,12,15,5,45,0.0,0.0,3.3,2.0,0.0,0.0,0.0
2016,12,15,6,0,0.0,0.0,3.3,2.0,0.0,0.0,0.0
2016,12,15,6,15,0.0,0.0,3.2,2.0,0.0,0.0,0.0
2016,12,15,6,30,0.0,0.0,3.1,2.0,0.0,0.0,0.0
2016,12,15,6,45,0.0,0.0,3.05,2.0,0.0,0.0,0.0
2016,12,15,7,0,0.0,0.0,3.0,2.0,0.0,0.0,0.0
2016,12,15,7,15,0.0,0.0,3.1,2.5,0.0,0.0,0.0
2016,12,15,7,30,0.0,0.0,3.2,3.0,0.0,0.0,0.0
2016,12,15,7,45,0.0,9.5,3.35,3.5,9.5,7.21,0.0
2016,12,15,8,0,0.0,19.0,3.5,4.0,19.0,14.46,7.13
2016,12,15,8,15,0.0,31.0,3.55,4.0,31.0,23.66,15.96
2016,12,15,8,30,0.0,43.0,3.6,4.0,43.0,32.89,24.75
2016,12,15,8,45,0.0,55.0,3.65,4.5,55.0,41.97,33.26
2016,12,15,9,0,0.0,67.0,3.7,5.0,67.0,50.84,41.43
2016,12,15,9,15,0.0,59.0,3.65,5.5,59.0,45.19,36.13
2016,12,15,9,30,0.0,51.0,3.6,6.0,51.0,39.02,30.32
2016,12,15,9,45,0.0,55.5,3.55,6.5,55.5,42.49,33.37
2016,12,15,10,0,0.0,60.0,3.5,7.0,60.0,45.98,36.39
2016,12,15,10,15,0.0,72.0,3.4,7.0,72.0,55.27,44.73
2016,12,15,10,30,0.0,84.0,3.3,7.0,84.0,64.59,53.04
2016,12,15,10,45,0.0,94.0,3.2,7.5,94.0,71.93,59.42
2016,12,15,11,0,0.0,104.0,3.1,8.0,104.0,79.21,62.69
2016,12,15,11,15,0.0,109.5,2.95,8.0,109.5,83.39,66.16
2016,12,15,11,30,0.0,115.0,2.8,8.0,115.0,87.61,69.66
2016,12,15,11,45,0.0,122.5,2.7,8.5,122.5,93.34,74.32
2016,12,15,12,0,0.0,130.0,2.6,9.0,130.0,99.15,79.03
2016,12,15,12,15,0.0,141.0,2.5,9.5,141.0,107.68,86.02
2016,12,15,12,30,0.0,152.0,2.4,10.0,152.0,116.41,93.13
2016,12,15,12,45,3.0,171.0,2.35,10.5,173.0,132.77,106.57
2016,12,15,13,0,6.0,190.0,2.3,11.0,194.0,149.99,120.66
2016,12,15,13,15,4.0,181.0,2.2,11.0,183.5,143.22,115.12
2016,12,15,13,30,2.0,172.0,2.1,11.0,173.0,136.07,109.29
2016,12,15,13,45,1.0,160.5,2.05,11.5,161.0,127.09,101.76
2016,12,15,14,0,0.0,149.0,2.0,12.0,149.0,117.83,94.01
2016,12,15,14,15,0.0,149.5,1.95,12.0,149.5,119.31,95.42
2016,12,15,14,30,0.0,150.0,1.9,12.0,150.0,121.13,97.12
2016,12,15,14,45,335.5,134.0,1.85,12.0,278.0,398.61,331.3
2016,12,15,15,0,671.0,118.0,1.8,12.0,406.0,645.01,525.89
2016,12,15,15,15,640.0,112.5,1.75,11.5,365.5,632.08,516.16
2016,12,15,15,30,609.0,107.0,1.7,11.0,325.0,615.15,505.39
2016,12,15,15,45,567.5,99.0,1.7,11.0,281.5,583.94,482.48
2016,12,15,16,0,526.0,91.0,1.7,11.0,238.0,545.79,453.39
2016,12,15,16,15,463.5,80.5,1.5,10.0,193.0,491.19,410.17
2016,12,15,16,30,401.0,70.0,1.3,9.0,148.0,434.93,363.47
2016,12,15,16,45,308.5,55.5,1.1,8.5,105.0,349.38,289.75
2016,12,15,17,0,216.0,41.0,0.9,8.0,62.0,265.13,210.95
2016,12,15,17,15,108.0,20.5,0.9,7.5,31.0,138.02,27.94
2016,12,15,17,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,12,15,17,45,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,12,15,18,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,15,18,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,15,18,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,15,18,45,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,12,15,19,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,15,19,15,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,12,15,19,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,15,19,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,15,20,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,12,15,20,15,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,15,20,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,15,20,45,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,12,15,21,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,12,15,21,15,0.0,0.0,1.95,7.0,0.0,0.0,0.0
2016,12,15,21,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,12,15,21,45,0.0,0.0,2.25,7.0,0.0,0.0,0.0
2016,12,15,22,0,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,12,15,22,15,0.0,0.0,2.45,7.0,0.0,0.0,0.0
2016,12,15,22,30,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,12,15,22,45,0.0,0.0,2.55,7.0,0.0,0.0,0.0
2016,12,15,23,0,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,12,15,23,15,0.0,0.0,2.65,7.0,0.0,0.0,0.0
2016,12,15,23,30,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,12,15,23,45,0.0,0.0,2.75,7.0,0.0,0.0,0.0
2016,12,16,0,0,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,12,16,0,15,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,12,16,0,30,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,12,16,0,45,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,12,16,1,0,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,12,16,1,15,0.0,0.0,2.85,7.0,0.0,0.0,0.0
2016,12,16,1,30,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,12,16,1,45,0.0,0.0,2.95,7.0,0.0,0.0,0.0
2016,12,16,2,0,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,12,16,2,15,0.0,0.0,2.95,7.0,0.0,0.0,0.0
2016,12,16,2,30,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,12,16,2,45,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,12,16,3,0,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,12,16,3,15,0.0,0.0,2.85,7.0,0.0,0.0,0.0
2016,12,16,3,30,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,12,16,3,45,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,12,16,4,0,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,12,16,4,15,0.0,0.0,2.65,7.0,0.0,0.0,0.0
2016,12,16,4,30,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,12,16,4,45,0.0,0.0,2.45,7.0,0.0,0.0,0.0
2016,12,16,5,0,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,12,16,5,15,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,12,16,5,30,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,12,16,5,45,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,12,16,6,0,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,12,16,6,15,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,12,16,6,30,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,12,16,6,45,0.0,0.0,2.75,7.0,0.0,0.0,0.0
2016,12,16,7,0,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,12,16,7,15,0.0,0.0,3.15,7.5,0.0,0.0,0.0
2016,12,16,7,30,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,12,16,7,45,168.5,18.5,3.7,8.5,37.0,14.99,1.7
2016,12,16,8,0,337.0,37.0,4.0,9.0,74.0,30.55,20.76
2016,12,16,8,15,429.0,47.0,4.1,9.5,118.0,38.59,28.83
2016,12,16,8,30,521.0,57.0,4.2,10.0,162.0,46.68,36.5
2016,12,16,8,45,584.5,62.5,4.3,10.5,208.5,51.0,40.57
2016,12,16,9,0,648.0,68.0,4.4,11.0,255.0,55.43,44.57
2016,12,16,9,15,324.0,58.5,4.4,11.5,152.0,43.74,33.94
2016,12,16,9,30,0.0,49.0,4.4,12.0,49.0,37.47,28.18
2016,12,16,9,45,0.0,54.5,4.4,13.0,54.5,41.72,31.79
2016,12,16,10,0,0.0,60.0,4.4,14.0,60.0,45.98,35.35
2016,12,16,10,15,0.0,87.0,4.45,14.5,87.0,66.59,53.38
2016,12,16,10,30,0.0,114.0,4.5,15.0,114.0,85.65,69.83
2016,12,16,10,45,0.0,126.0,4.55,15.5,126.0,94.1,76.89
2016,12,16,11,0,0.0,138.0,4.6,16.0,138.0,102.66,80.22
2016,12,16,11,15,0.5,153.0,4.6,16.5,153.5,113.74,89.06
2016,12,16,11,30,1.0,168.0,4.6,17.0,169.0,125.1,98.06
2016,12,16,11,45,0.5,124.0,4.7,17.5,124.5,94.52,72.75
2016,12,16,12,0,0.0,80.0,4.8,18.0,80.0,61.56,45.47
2016,12,16,12,15,0.0,122.5,4.8,18.0,122.5,93.85,72.05
2016,12,16,12,30,0.0,165.0,4.8,18.0,165.0,126.18,98.45
2016,12,16,12,45,14.0,199.5,4.85,18.5,208.0,159.14,124.84
2016,12,16,13,0,28.0,234.0,4.9,19.0,251.0,194.64,153.25
2016,12,16,13,15,21.0,219.5,4.95,19.0,232.0,182.71,143.89
2016,12,16,13,30,14.0,205.0,5.0,19.0,213.0,169.68,133.61
2016,12,16,13,45,27.0,213.0,5.05,19.5,228.0,186.48,147.33
2016,12,16,14,0,40.0,221.0,5.1,20.0,243.0,216.39,171.61
2016,12,16,14,15,20.0,182.0,5.05,20.0,193.0,160.89,126.87
2016,12,16,14,30,0.0,143.0,5.0,20.0,143.0,114.85,89.24
2016,12,16,14,45,0.0,136.5,5.0,20.0,136.5,110.49,85.9
2016,12,16,15,0,0.0,130.0,5.0,20.0,130.0,106.26,82.63
2016,12,16,15,15,0.0,117.5,4.8,19.5,117.5,96.43,74.86
2016,12,16,15,30,0.0,105.0,4.6,19.0,105.0,86.51,66.93
2016,12,16,15,45,324.0,85.5,4.4,18.5,176.5,374.62,312.18
2016,12,16,16,0,648.0,66.0,4.2,18.0,248.0,616.4,505.84
2016,12,16,16,15,590.0,59.5,3.8,17.5,202.0,568.76,466.42
2016,12,16,16,30,532.0,53.0,3.4,17.0,156.0,518.4,424.35
2016,12,16,16,45,434.5,43.5,3.0,16.5,112.0,432.18,351.35
2016,12,16,17,0,337.0,34.0,2.6,16.0,68.0,345.59,270.89
2016,12,16,17,15,168.5,17.0,2.65,15.5,34.0,181.3,46.28
2016,12,16,17,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,12,16,17,45,0.0,0.0,2.75,14.5,0.0,0.0,0.0
2016,12,16,18,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,12,16,18,15,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,12,16,18,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,12,16,18,45,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,12,16,19,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,12,16,19,15,0.0,0.0,3.45,14.0,0.0,0.0,0.0
2016,12,16,19,30,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,12,16,19,45,0.0,0.0,3.55,14.0,0.0,0.0,0.0
2016,12,16,20,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,12,16,20,15,0.0,0.0,3.55,14.0,0.0,0.0,0.0
2016,12,16,20,30,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,12,16,20,45,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,12,16,21,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,12,16,21,15,0.0,0.0,3.45,14.0,0.0,0.0,0.0
2016,12,16,21,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,12,16,21,45,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,12,16,22,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,12,16,22,15,0.0,0.0,3.3,13.5,0.0,0.0,0.0
2016,12,16,22,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,12,16,22,45,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,12,16,23,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,12,16,23,15,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,12,16,23,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,12,16,23,45,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,12,17,0,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,12,17,0,15,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,12,17,0,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,12,17,0,45,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,12,17,1,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,12,17,1,15,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,12,17,1,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,12,17,1,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,12,17,2,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,12,17,2,15,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,12,17,2,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,12,17,2,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,12,17,3,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,12,17,3,15,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,12,17,3,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,12,17,3,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,12,17,4,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,12,17,4,15,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,12,17,4,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,12,17,4,45,0.0,0.0,2.9,13.5,0.0,0.0,0.0
2016,12,17,5,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,12,17,5,15,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2016,12,17,5,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,12,17,5,45,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,12,17,6,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,12,17,6,15,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2016,12,17,6,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,12,17,6,45,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,12,17,7,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,12,17,7,15,0.0,0.0,2.65,14.5,0.0,0.0,0.0
2016,12,17,7,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,12,17,7,45,184.0,16.5,3.2,15.5,36.5,13.38,0.0
2016,12,17,8,0,368.0,33.0,3.5,16.0,73.0,27.34,17.34
2016,12,17,8,15,458.0,42.0,3.6,16.5,117.0,34.72,24.6
2016,12,17,8,30,548.0,51.0,3.7,17.0,161.0,42.16,31.48
2016,12,17,8,45,597.5,58.0,3.8,17.5,206.0,47.69,36.5
2016,12,17,9,0,647.0,65.0,3.9,18.0,251.0,53.19,41.34
2016,12,17,9,15,685.0,70.0,4.15,18.5,294.5,57.03,44.61
2016,12,17,9,30,723.0,75.0,4.4,19.0,338.0,60.87,47.8
2016,12,17,9,45,747.5,78.5,4.65,19.5,377.0,68.62,54.32
2016,12,17,10,0,772.0,82.0,4.9,20.0,416.0,71.32,56.41
2016,12,17,10,15,791.0,85.0,4.95,20.0,450.0,73.54,58.19
2016,12,17,10,30,810.0,88.0,5.0,20.0,484.0,75.75,59.96
2016,12,17,10,45,828.0,88.0,5.05,20.5,512.5,75.84,59.79
2016,12,17,11,0,846.0,88.0,5.1,21.0,541.0,94.49,59.05
2016,12,17,11,15,855.5,89.0,5.0,21.5,561.5,148.4,83.2
2016,12,17,11,30,865.0,90.0,4.9,22.0,582.0,202.66,121.02
2016,12,17,11,45,868.0,92.0,4.85,22.5,594.0,256.44,165.3
2016,12,17,12,0,871.0,94.0,4.8,23.0,606.0,309.47,211.64
2016,12,17,12,15,873.5,94.0,4.65,23.0,610.5,359.71,256.85
2016,12,17,12,30,876.0,94.0,4.5,23.0,615.0,408.6,300.68
2016,12,17,12,45,882.5,91.5,4.4,23.0,613.0,455.38,342.11
2016,12,17,13,0,889.0,89.0,4.3,23.0,611.0,499.49,380.65
2016,12,17,13,15,885.5,88.0,4.15,23.0,599.0,538.38,414.4
2016,12,17,13,30,882.0,87.0,4.0,23.0,587.0,574.61,445.28
2016,12,17,13,45,880.0,84.5,3.9,23.5,568.0,607.44,472.13
2016,12,17,14,0,878.0,82.0,3.8,24.0,549.0,641.93,499.39
2016,12,17,14,15,866.5,80.0,3.6,23.5,522.0,663.95,518.66
2016,12,17,14,30,855.0,78.0,3.4,23.0,495.0,682.3,534.95
2016,12,17,14,45,841.5,75.0,3.25,23.0,461.0,694.45,545.59
2016,12,17,15,0,828.0,72.0,3.1,23.0,427.0,702.84,552.33
2016,12,17,15,15,803.0,69.0,2.65,22.5,387.0,699.01,549.64
2016,12,17,15,30,778.0,66.0,2.2,22.0,347.0,691.23,543.66
2016,12,17,15,45,743.5,62.0,1.8,21.5,302.5,671.22,528.4
2016,12,17,16,0,709.0,58.0,1.4,21.0,258.0,647.48,509.46
2016,12,17,16,15,652.5,52.5,1.3,20.0,210.5,601.52,476.13
2016,12,17,16,30,596.0,47.0,1.2,19.0,163.0,560.14,444.07
2016,12,17,16,45,503.5,39.0,1.15,18.5,118.0,479.7,379.15
2016,12,17,17,0,411.0,31.0,1.1,18.0,73.0,399.05,306.01
2016,12,17,17,15,205.5,15.5,1.1,18.0,36.5,207.1,62.88
2016,12,17,17,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,12,17,17,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,12,17,18,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,12,17,18,15,0.0,0.0,1.0,17.5,0.0,0.0,0.0
2016,12,17,18,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,12,17,18,45,0.0,0.0,0.85,17.0,0.0,0.0,0.0
2016,12,17,19,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,12,17,19,15,0.0,0.0,1.0,16.5,0.0,0.0,0.0
2016,12,17,19,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,12,17,19,45,0.0,0.0,1.45,15.5,0.0,0.0,0.0
2016,12,17,20,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,12,17,20,15,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,12,17,20,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,12,17,20,45,0.0,0.0,5.05,12.5,0.0,0.0,0.0
2016,12,17,21,0,0.0,0.0,6.2,12.0,0.0,0.0,0.0
2016,12,17,21,15,0.0,0.0,7.1,9.5,0.0,0.0,0.0
2016,12,17,21,30,0.0,0.0,8.0,7.0,0.0,0.0,0.0
2016,12,17,21,45,0.0,0.0,8.95,5.0,0.0,0.0,0.0
2016,12,17,22,0,0.0,0.0,9.9,3.0,0.0,0.0,0.0
2016,12,17,22,15,0.0,0.0,9.75,1.5,0.0,0.0,0.0
2016,12,17,22,30,0.0,0.0,9.6,0.0,0.0,0.0,0.0
2016,12,17,22,45,0.0,0.0,9.5,-1.0,0.0,0.0,0.0
2016,12,17,23,0,0.0,0.0,9.4,-2.0,0.0,0.0,0.0
2016,12,17,23,15,0.0,0.0,9.3,-2.0,0.0,0.0,0.0
2016,12,17,23,30,0.0,0.0,9.2,-2.0,0.0,0.0,0.0
2016,12,17,23,45,0.0,0.0,9.15,-2.5,0.0,0.0,0.0
2016,12,18,0,0,0.0,0.0,9.1,-3.0,0.0,0.0,0.0
2016,12,18,0,15,0.0,0.0,9.1,-3.0,0.0,0.0,0.0
2016,12,18,0,30,0.0,0.0,9.1,-3.0,0.0,0.0,0.0
2016,12,18,0,45,0.0,0.0,9.15,-3.5,0.0,0.0,0.0
2016,12,18,1,0,0.0,0.0,9.2,-4.0,0.0,0.0,0.0
2016,12,18,1,15,0.0,0.0,9.15,-4.5,0.0,0.0,0.0
2016,12,18,1,30,0.0,0.0,9.1,-5.0,0.0,0.0,0.0
2016,12,18,1,45,0.0,0.0,9.1,-5.5,0.0,0.0,0.0
2016,12,18,2,0,0.0,0.0,9.1,-6.0,0.0,0.0,0.0
2016,12,18,2,15,0.0,0.0,8.95,-6.0,0.0,0.0,0.0
2016,12,18,2,30,0.0,0.0,8.8,-6.0,0.0,0.0,0.0
2016,12,18,2,45,0.0,0.0,8.65,-6.0,0.0,0.0,0.0
2016,12,18,3,0,0.0,0.0,8.5,-6.0,0.0,0.0,0.0
2016,12,18,3,15,0.0,0.0,8.4,-6.0,0.0,0.0,0.0
2016,12,18,3,30,0.0,0.0,8.3,-6.0,0.0,0.0,0.0
2016,12,18,3,45,0.0,0.0,8.25,-6.0,0.0,0.0,0.0
2016,12,18,4,0,0.0,0.0,8.2,-6.0,0.0,0.0,0.0
2016,12,18,4,15,0.0,0.0,8.1,-6.0,0.0,0.0,0.0
2016,12,18,4,30,0.0,0.0,8.0,-6.0,0.0,0.0,0.0
2016,12,18,4,45,0.0,0.0,7.95,-6.0,0.0,0.0,0.0
2016,12,18,5,0,0.0,0.0,7.9,-6.0,0.0,0.0,0.0
2016,12,18,5,15,0.0,0.0,7.8,-6.0,0.0,0.0,0.0
2016,12,18,5,30,0.0,0.0,7.7,-6.0,0.0,0.0,0.0
2016,12,18,5,45,0.0,0.0,7.65,-6.0,0.0,0.0,0.0
2016,12,18,6,0,0.0,0.0,7.6,-6.0,0.0,0.0,0.0
2016,12,18,6,15,0.0,0.0,7.55,-6.0,0.0,0.0,0.0
2016,12,18,6,30,0.0,0.0,7.5,-6.0,0.0,0.0,0.0
2016,12,18,6,45,0.0,0.0,7.45,-6.0,0.0,0.0,0.0
2016,12,18,7,0,0.0,0.0,7.4,-6.0,0.0,0.0,0.0
2016,12,18,7,15,0.0,0.0,7.4,-5.5,0.0,0.0,0.0
2016,12,18,7,30,0.0,0.0,7.4,-5.0,0.0,0.0,0.0
2016,12,18,7,45,42.0,19.0,7.4,-5.0,23.5,14.57,0.18
2016,12,18,8,0,84.0,38.0,7.4,-5.0,47.0,28.08,19.63
2016,12,18,8,15,108.0,58.0,7.4,-4.5,75.5,42.2,33.81
2016,12,18,8,30,132.0,78.0,7.4,-4.0,104.0,55.89,47.21
2016,12,18,8,45,148.5,97.5,7.4,-4.0,134.0,68.96,59.91
2016,12,18,9,0,165.0,117.0,7.4,-4.0,164.0,81.73,72.14
2016,12,18,9,15,172.5,136.0,7.4,-3.5,192.0,93.81,83.38
2016,12,18,9,30,180.0,155.0,7.4,-3.0,220.0,105.56,94.13
2016,12,18,9,45,188.0,171.0,7.4,-2.5,246.0,115.44,102.98
2016,12,18,10,0,196.0,187.0,7.4,-2.0,272.0,125.04,111.47
2016,12,18,10,15,157.0,203.5,7.35,-1.5,274.5,133.71,119.02
2016,12,18,10,30,118.0,220.0,7.3,-1.0,277.0,141.98,126.15
2016,12,18,10,45,307.0,204.5,7.25,-1.0,365.5,133.59,118.2
2016,12,18,11,0,496.0,189.0,7.2,-1.0,454.0,135.63,106.95
2016,12,18,11,15,463.5,205.5,7.2,-0.5,460.5,178.0,132.51
2016,12,18,11,30,431.0,222.0,7.2,0.0,467.0,217.03,164.33
2016,12,18,11,45,457.0,220.5,7.2,0.0,484.5,253.14,195.26
2016,12,18,12,0,483.0,219.0,7.2,0.0,502.0,291.36,230.05
2016,12,18,12,15,429.0,235.0,7.15,0.0,488.0,318.65,258.78
2016,12,18,12,30,375.0,251.0,7.1,0.0,474.0,336.45,278.58
2016,12,18,12,45,351.0,254.0,7.1,0.0,462.0,354.17,296.95
2016,12,18,13,0,327.0,257.0,7.1,0.0,450.0,369.05,312.31
2016,12,18,13,15,344.0,248.0,7.0,0.0,446.5,391.71,333.73
2016,12,18,13,30,361.0,239.0,6.9,0.0,443.0,414.35,355.06
2016,12,18,13,45,432.5,212.5,6.85,0.0,449.0,463.75,399.41
2016,12,18,14,0,504.0,186.0,6.8,0.0,455.0,506.02,438.02
2016,12,18,14,15,406.0,195.0,6.7,0.0,405.0,473.48,411.27
2016,12,18,14,30,308.0,204.0,6.6,0.0,355.0,420.72,366.79
2016,12,18,14,45,571.5,140.5,6.55,0.0,395.0,569.34,499.11
2016,12,18,15,0,835.0,77.0,6.5,0.0,435.0,712.85,624.07
2016,12,18,15,15,810.0,73.5,6.35,0.0,394.0,708.76,621.02
2016,12,18,15,30,785.0,70.0,6.2,0.0,353.0,700.62,615.03
2016,12,18,15,45,752.0,65.0,6.1,0.0,308.5,680.78,599.07
2016,12,18,16,0,719.0,60.0,6.0,0.0,264.0,657.15,579.2
2016,12,18,16,15,662.0,54.5,5.75,0.0,216.0,610.84,538.51
2016,12,18,16,30,605.0,49.0,5.5,0.0,168.0,569.59,500.05
2016,12,18,16,45,517.5,40.0,5.25,-0.5,122.0,491.67,428.42
2016,12,18,17,0,430.0,31.0,5.0,-1.0,76.0,413.47,348.54
2016,12,18,17,15,215.0,15.5,4.85,-1.0,38.0,214.91,84.57
2016,12,18,17,30,0.0,0.0,4.7,-1.0,0.0,0.0,0.0
2016,12,18,17,45,0.0,0.0,4.55,-1.5,0.0,0.0,0.0
2016,12,18,18,0,0.0,0.0,4.4,-2.0,0.0,0.0,0.0
2016,12,18,18,15,0.0,0.0,4.4,-2.0,0.0,0.0,0.0
2016,12,18,18,30,0.0,0.0,4.4,-2.0,0.0,0.0,0.0
2016,12,18,18,45,0.0,0.0,4.4,-2.5,0.0,0.0,0.0
2016,12,18,19,0,0.0,0.0,4.4,-3.0,0.0,0.0,0.0
2016,12,18,19,15,0.0,0.0,4.4,-3.0,0.0,0.0,0.0
2016,12,18,19,30,0.0,0.0,4.4,-3.0,0.0,0.0,0.0
2016,12,18,19,45,0.0,0.0,4.4,-3.0,0.0,0.0,0.0
2016,12,18,20,0,0.0,0.0,4.4,-3.0,0.0,0.0,0.0
2016,12,18,20,15,0.0,0.0,4.4,-3.0,0.0,0.0,0.0
2016,12,18,20,30,0.0,0.0,4.4,-3.0,0.0,0.0,0.0
2016,12,18,20,45,0.0,0.0,4.4,-3.5,0.0,0.0,0.0
2016,12,18,21,0,0.0,0.0,4.4,-4.0,0.0,0.0,0.0
2016,12,18,21,15,0.0,0.0,4.4,-4.0,0.0,0.0,0.0
2016,12,18,21,30,0.0,0.0,4.4,-4.0,0.0,0.0,0.0
2016,12,18,21,45,0.0,0.0,4.45,-4.0,0.0,0.0,0.0
2016,12,18,22,0,0.0,0.0,4.5,-4.0,0.0,0.0,0.0
2016,12,18,22,15,0.0,0.0,4.5,-4.0,0.0,0.0,0.0
2016,12,18,22,30,0.0,0.0,4.5,-4.0,0.0,0.0,0.0
2016,12,18,22,45,0.0,0.0,4.5,-4.0,0.0,0.0,0.0
2016,12,18,23,0,0.0,0.0,4.5,-4.0,0.0,0.0,0.0
2016,12,18,23,15,0.0,0.0,4.5,-4.0,0.0,0.0,0.0
2016,12,18,23,30,0.0,0.0,4.5,-4.0,0.0,0.0,0.0
2016,12,18,23,45,0.0,0.0,4.55,-4.5,0.0,0.0,0.0
2016,12,19,0,0,0.0,0.0,4.6,-5.0,0.0,0.0,0.0
2016,12,19,0,15,0.0,0.0,4.6,-5.0,0.0,0.0,0.0
2016,12,19,0,30,0.0,0.0,4.6,-5.0,0.0,0.0,0.0
2016,12,19,0,45,0.0,0.0,4.6,-5.0,0.0,0.0,0.0
2016,12,19,1,0,0.0,0.0,4.6,-5.0,0.0,0.0,0.0
2016,12,19,1,15,0.0,0.0,4.55,-5.0,0.0,0.0,0.0
2016,12,19,1,30,0.0,0.0,4.5,-5.0,0.0,0.0,0.0
2016,12,19,1,45,0.0,0.0,4.5,-5.0,0.0,0.0,0.0
2016,12,19,2,0,0.0,0.0,4.5,-5.0,0.0,0.0,0.0
2016,12,19,2,15,0.0,0.0,4.5,-5.0,0.0,0.0,0.0
2016,12,19,2,30,0.0,0.0,4.5,-5.0,0.0,0.0,0.0
2016,12,19,2,45,0.0,0.0,4.5,-5.5,0.0,0.0,0.0
2016,12,19,3,0,0.0,0.0,4.5,-6.0,0.0,0.0,0.0
2016,12,19,3,15,0.0,0.0,4.45,-6.0,0.0,0.0,0.0
2016,12,19,3,30,0.0,0.0,4.4,-6.0,0.0,0.0,0.0
2016,12,19,3,45,0.0,0.0,4.4,-6.0,0.0,0.0,0.0
2016,12,19,4,0,0.0,0.0,4.4,-6.0,0.0,0.0,0.0
2016,12,19,4,15,0.0,0.0,4.35,-6.0,0.0,0.0,0.0
2016,12,19,4,30,0.0,0.0,4.3,-6.0,0.0,0.0,0.0
2016,12,19,4,45,0.0,0.0,4.3,-6.0,0.0,0.0,0.0
2016,12,19,5,0,0.0,0.0,4.3,-6.0,0.0,0.0,0.0
2016,12,19,5,15,0.0,0.0,4.25,-6.0,0.0,0.0,0.0
2016,12,19,5,30,0.0,0.0,4.2,-6.0,0.0,0.0,0.0
2016,12,19,5,45,0.0,0.0,4.2,-6.0,0.0,0.0,0.0
2016,12,19,6,0,0.0,0.0,4.2,-6.0,0.0,0.0,0.0
2016,12,19,6,15,0.0,0.0,4.2,-6.0,0.0,0.0,0.0
2016,12,19,6,30,0.0,0.0,4.2,-6.0,0.0,0.0,0.0
2016,12,19,6,45,0.0,0.0,4.25,-6.0,0.0,0.0,0.0
2016,12,19,7,0,0.0,0.0,4.3,-6.0,0.0,0.0,0.0
2016,12,19,7,15,0.0,0.0,4.4,-5.5,0.0,0.0,0.0
2016,12,19,7,30,0.0,0.0,4.5,-5.0,0.0,0.0,0.0
2016,12,19,7,45,229.0,14.5,4.65,-5.0,38.5,11.86,0.0
2016,12,19,8,0,458.0,29.0,4.8,-5.0,77.0,26.58,18.23
2016,12,19,8,15,549.5,36.5,4.8,-4.5,123.5,33.54,25.73
2016,12,19,8,30,641.0,44.0,4.8,-4.0,170.0,40.59,32.79
2016,12,19,8,45,694.5,49.0,4.85,-3.5,218.0,45.27,37.41
2016,12,19,9,0,748.0,54.0,4.9,-3.0,266.0,49.98,41.89
2016,12,19,9,15,783.5,57.5,4.85,-2.5,311.5,53.29,44.93
2016,12,19,9,30,819.0,61.0,4.8,-2.0,357.0,56.6,47.89
2016,12,19,9,45,843.0,63.5,4.8,-1.5,397.5,58.96,49.91
2016,12,19,10,0,867.0,66.0,4.8,-1.0,438.0,67.35,57.52
2016,12,19,10,15,883.5,68.0,4.75,-0.5,473.5,69.67,59.43
2016,12,19,10,30,900.0,70.0,4.7,0.0,509.0,71.9,61.24
2016,12,19,10,45,913.0,71.0,4.7,0.0,537.5,73.3,62.41
2016,12,19,11,0,926.0,72.0,4.7,0.0,566.0,90.3,61.67
2016,12,19,11,15,933.5,73.0,4.6,0.5,586.5,147.27,86.9
2016,12,19,11,30,941.0,74.0,4.5,1.0,607.0,204.23,128.82
2016,12,19,11,45,942.5,76.0,4.45,1.5,619.5,260.47,178.53
2016,12,19,12,0,944.0,78.0,4.4,2.0,632.0,315.65,230.71
2016,12,19,12,15,744.0,138.5,4.3,2.5,577.0,348.47,270.66
2016,12,19,12,30,544.0,199.0,4.2,3.0,522.0,362.49,291.62
2016,12,19,12,45,382.0,236.5,4.15,3.5,463.0,352.5,289.01
2016,12,19,13,0,220.0,274.0,4.1,4.0,404.0,326.08,270.26
2016,12,19,13,15,577.5,175.0,4.0,4.0,505.5,455.26,377.92
2016,12,19,13,30,935.0,76.0,3.9,4.0,607.0,590.0,490.0
2016,12,19,13,45,778.5,112.0,3.85,4.5,543.5,577.95,481.86
2016,12,19,14,0,622.0,148.0,3.8,5.0,480.0,548.87,459.47
2016,12,19,14,15,759.5,109.5,3.75,5.0,494.5,625.56,524.77
2016,12,19,14,30,897.0,71.0,3.7,5.0,509.0,695.08,583.69
2016,12,19,14,45,879.0,69.5,3.65,5.0,473.5,706.33,594.15
2016,12,19,15,0,861.0,68.0,3.6,5.0,438.0,720.38,606.18
2016,12,19,15,15,836.5,65.5,3.45,4.5,397.0,718.28,606.2
2016,12,19,15,30,812.0,63.0,3.3,4.0,356.0,712.18,603.03
2016,12,19,15,45,773.5,59.5,3.2,4.0,310.5,690.31,586.24
2016,12,19,16,0,735.0,56.0,3.1,4.0,265.0,664.59,565.73
2016,12,19,16,15,680.0,51.0,2.75,3.0,217.0,620.77,530.29
2016,12,19,16,30,625.0,46.0,2.4,2.0,169.0,573.67,489.98
2016,12,19,16,45,529.5,38.5,2.05,1.5,122.5,498.81,423.23
2016,12,19,17,0,434.0,31.0,1.7,1.0,76.0,416.49,343.07
2016,12,19,17,15,217.0,15.5,1.7,0.5,38.0,217.0,94.27
2016,12,19,17,30,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,12,19,17,45,0.0,0.0,1.75,0.0,0.0,0.0,0.0
2016,12,19,18,0,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,12,19,18,15,0.0,0.0,1.75,0.0,0.0,0.0,0.0
2016,12,19,18,30,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,12,19,18,45,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,12,19,19,0,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,12,19,19,15,0.0,0.0,1.65,0.0,0.0,0.0,0.0
2016,12,19,19,30,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,12,19,19,45,0.0,0.0,1.55,0.0,0.0,0.0,0.0
2016,12,19,20,0,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,12,19,20,15,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,19,20,30,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,12,19,20,45,0.0,0.0,1.25,-0.5,0.0,0.0,0.0
2016,12,19,21,0,0.0,0.0,1.2,-1.0,0.0,0.0,0.0
2016,12,19,21,15,0.0,0.0,1.15,-1.0,0.0,0.0,0.0
2016,12,19,21,30,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,12,19,21,45,0.0,0.0,1.05,-1.0,0.0,0.0,0.0
2016,12,19,22,0,0.0,0.0,1.0,-1.0,0.0,0.0,0.0
2016,12,19,22,15,0.0,0.0,0.95,-0.5,0.0,0.0,0.0
2016,12,19,22,30,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,19,22,45,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,19,23,0,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,19,23,15,0.0,0.0,0.85,0.0,0.0,0.0,0.0
2016,12,19,23,30,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,12,19,23,45,0.0,0.0,0.75,0.0,0.0,0.0,0.0
2016,12,20,0,0,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,12,20,0,15,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,12,20,0,30,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,12,20,0,45,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,12,20,1,0,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,12,20,1,15,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,12,20,1,30,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,12,20,1,45,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,12,20,2,0,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,12,20,2,15,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,12,20,2,30,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,12,20,2,45,0.0,0.0,0.75,0.0,0.0,0.0,0.0
2016,12,20,3,0,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,12,20,3,15,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,12,20,3,30,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,12,20,3,45,0.0,0.0,0.85,0.0,0.0,0.0,0.0
2016,12,20,4,0,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,20,4,15,0.0,0.0,0.85,0.0,0.0,0.0,0.0
2016,12,20,4,30,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,12,20,4,45,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,12,20,5,0,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,12,20,5,15,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,12,20,5,30,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,12,20,5,45,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,12,20,6,0,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,12,20,6,15,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,12,20,6,30,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,12,20,6,45,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,12,20,7,0,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,12,20,7,15,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,20,7,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,12,20,7,45,185.5,16.0,1.1,0.5,35.0,13.01,0.0
2016,12,20,8,0,371.0,32.0,1.2,1.0,70.0,26.57,17.74
2016,12,20,8,15,463.5,40.5,1.0,1.5,114.0,33.58,25.21
2016,12,20,8,30,556.0,49.0,0.8,2.0,158.0,40.68,32.19
2016,12,20,8,45,613.5,55.0,0.65,3.0,204.0,45.59,36.86
2016,12,20,9,0,671.0,61.0,0.5,4.0,250.0,50.53,41.38
2016,12,20,9,15,708.0,65.0,0.45,4.5,293.5,58.17,48.32
